Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-18 19:30:00,91.0993333499,-5.02,91.2375412689,8.2593333499,0,8.2593333499,82.84,-5.02,82.9919634664,130.77,82.7493333499,-18.63,84.820569851,8.2593333499,0,8.2593333499,74.49,-18.63,76.784353875,131.53
2021-09-18 20:00:00,84.7365000194,-7.44,85.062494882,9.7165000194,0,9.7165000194,75.02,-7.44,75.3880229214,131.11,76.3365000194,-21.16,79.2149407323,9.7165000194,0,9.7165000194,66.62,-21.16,69.8997138764,131.89
2021-09-18 20:30:00,87.5573333475,-6.5,87.7982723232,7.0973333475,0,7.0973333475,80.46,-6.5,80.7221258392,131.47,79.6373333475,-19.91,82.0884459757,7.0973333475,0,7.0973333475,72.54,-19.91,75.2227339306,132.29
2021-09-18 21:00:00,80.8458333427,-7.05,81.1526417862,4.6758333427,0,4.6758333427,76.17,-7.05,76.4955645773,131.47,73.3058333427,-20.95,76.240722072,4.6758333427,0,4.6758333427,68.63,-20.95,71.7563892626,132.21
2021-09-18 21:30:00,76.8226666761,-7.89,77.2267713635,4.7326666761,0,4.7326666761,72.09,-7.89,72.520481245,131.87,69.7626666761,-23.05,73.4719821549,4.7326666761,0,4.7326666761,65.03,-23.05,68.9942272948,132.66
2021-09-18 22:00:00,73.8770000096,-9.38,74.4700982302,4.7870000096,0,4.7870000096,69.09,-9.38,69.7238302161,132.02,67.1370000096,-24.08,71.3247724867,4.7870000096,0,4.7870000096,62.35,-24.08,66.838378945,132.96
2021-09-18 22:30:00,69.7723333425,-10.2,70.5139596113,4.6023333425,0,4.6023333425,65.17,-10.2,65.9633906042,130.61,63.3723333425,-24.85,68.0703689815,4.6023333425,0,4.6023333425,58.77,-24.85,63.8078004636,131.53
2021-09-18 23:00:00,65.9263333427,-10.71,66.7906095796,4.6763333427,0,4.6763333427,61.25,-10.71,62.1793100637,131.0,59.8463333427,-25.41,65.0173185741,4.6763333427,0,4.6763333427,55.17,-25.41,60.7404066499,131.89
2021-09-18 23:30:00,61.5955000092,-10.98,62.5664928007,4.5755000092,0,4.5755000092,57.02,-10.98,58.0675537628,131.78,55.7855000092,-25.67,61.4082316247,4.5755000092,0,4.5755000092,51.21,-25.67,57.2836189499,132.66
2021-09-19 00:00:00,58.0278333425,-12.06,59.2678078085,4.5978333424999995,0,4.5978333424999995,53.43,-12.06,54.7741590533,131.78,52.4578333425,-25.6,58.3710911239,4.5978333424999995,0,4.5978333424999995,47.86,-25.6,54.2765105732,132.66
2021-09-19 00:30:00,56.1920000093,-12.45,57.5546988963,4.6520000093,0,4.6520000093,51.54,-12.45,53.0223924394,132.22,50.6620000093,-25.49,56.7131232163,4.6520000093,0,4.6520000093,46.01,-25.49,52.5990513222,132.97
2021-09-19 01:00:00,54.4741666759,-12.87,55.9738486709,4.6341666758999995,0,4.6341666758999995,49.84,-12.87,51.4748725108,132.35,49.1341666759,-25.83,55.5099561785,4.6341666758999995,0,4.6341666758999995,44.5,-25.83,51.4532690895,132.97
2021-09-19 01:30:00,55.8786666759,-12.98,57.3664169133,4.5986666759,0,4.5986666759,51.28,-12.98,52.8972475654,132.42,50.4886666759,-25.98,56.7808582421,4.5986666759,0,4.5986666759,45.89,-25.98,52.7337889782,133.08
2021-09-19 02:00:00,53.9910000093,-13.1,55.557520481,4.6410000093,0,4.6410000093,49.35,-13.1,51.0591079045,132.35,48.7210000093,-26.66,55.5381980434,4.6410000093,0,4.6410000093,44.08,-26.66,51.5150657575,133.0
2021-09-19 02:30:00,52.0958333428,-12.93,53.6764450358,4.7358333428,0,4.7358333428,47.36,-12.93,49.0933243934,132.54,47.0958333428,-27.51,54.5418886568,4.7358333428,0,4.7358333428,42.36,-27.51,50.5091051198,133.31
2021-09-19 03:00:00,51.3285000092,-13.17,52.991167313,4.6185000092,0,4.6185000092,46.71,-13.17,48.531154942,132.66,46.4985000092,-27.76,54.1546683409,4.6185000092,0,4.6185000092,41.88,-27.76,50.2449201412,133.56
2021-09-19 03:30:00,52.0016666759,-13.69,53.7735012536,4.6116666759000005,0,4.6116666759000005,47.39,-13.69,49.3277629738,132.66,47.2516666759,-28.19,55.0217784486,4.6116666759000005,0,4.6116666759000005,42.64,-28.19,51.1160023867,133.56
2021-09-19 04:00:00,51.8420000093,-13.93,53.6808891969,4.6720000093,0,4.6720000093,47.17,-13.93,49.1838774397,132.3,47.1220000093,-28.42,55.0288949996,4.6720000093,0,4.6720000093,42.45,-28.42,51.085212146,133.18
2021-09-19 04:30:00,51.2671666758,-14.06,53.1601916754,4.5571666758,0,4.5571666758,46.71,-14.06,48.7801978266,132.38,46.5971666758,-28.53,54.6375039896,4.5571666758,0,4.5571666758,42.04,-28.53,50.8067170756,133.18
2021-09-19 05:00:00,51.0655000094,-13.98,52.944552989,4.6955000094,0,4.6955000094,46.37,-13.98,48.4315733794,132.38,46.4155000094,-28.41,54.4199112561,4.6955000094,0,4.6955000094,41.72,-28.41,50.4746124304,133.18
2021-09-19 05:30:00,51.5938333426,-13.94,53.4438699851,4.6438333426,0,4.6438333426,46.95,-13.94,48.9757705401,132.38,46.8538333426,-28.39,54.7838826563,4.6438333426,0,4.6438333426,42.21,-28.39,50.8692067955,133.18
2021-09-19 06:00:00,52.5740000088,-13.75,54.3423221525,4.4140000088,0,4.4140000088,48.16,-13.75,50.0844097499,132.38,47.8040000088,-28.12,55.461309188,4.4140000088,0,4.4140000088,43.39,-28.12,51.7051883277,133.18
2021-09-19 06:30:00,55.5475000089,-13.09,57.0690183658,4.4275000089,0,4.4275000089,51.12,-13.09,52.7693329501,132.17,50.5075000089,-27.52,57.5183271414,4.4275000089,0,4.4275000089,46.08,-27.52,53.6723094342,132.95
2021-09-19 07:00:00,57.8473333421,-12.7,59.2250282802,4.3973333421,0,4.3973333421,53.45,-12.7,54.9380787797,131.9,52.5773333421,-27.14,59.1688734164,4.3973333421,0,4.3973333421,48.18,-27.14,55.2982097359,132.69
2021-09-19 07:30:00,61.5843333425,-11.63,62.6728570694,4.5743333425,0,4.5743333425,57.01,-11.63,58.1841645123,131.8,55.9443333425,-26.23,61.7881973611,4.5743333425,0,4.5743333425,51.37,-26.23,57.6791972898,132.58
2021-09-19 08:00:00,65.7043333448,-10.42,66.5254524245,5.7343333448,0,5.7343333448,59.97,-10.42,60.8685247069,131.93,59.6843333448,-25.23,64.7979362851,5.7343333448,0,5.7343333448,53.95,-25.23,59.5580003022,132.73
2021-09-19 08:30:00,69.641166684,-9.17,70.2423020487,8.651166684,0,8.651166684,60.99,-9.17,61.6755137798,132.34,63.431166684,-24.12,67.8622671806,8.651166684,0,8.651166684,54.78,-24.12,59.8550148275,133.13
2021-09-19 09:00:00,75.0493333588,-8.03,75.4777009295,12.7493333588,0,12.7493333588,62.3,-8.03,62.8153715264,132.05,68.4293333588,-23.07,72.2135621884,12.7493333588,0,12.7493333588,55.68,-23.07,60.2701194623,132.83
2021-09-19 09:30:00,80.1976667025,-6.5600000000000005,80.4655164933,17.9276667025,0,17.9276667025,62.27,-6.5600000000000005,62.6145869586,131.75,73.4076667025,-21.01,76.3551283851,17.9276667025,0,17.9276667025,55.48,-21.01,59.3249568057,132.58
2021-09-19 10:00:00,80.6245000434,-6.07,80.8526740884,21.7045000434,0,21.7045000434,58.92,-6.07,59.2318436316,131.33,74.7345000434,-19.74,77.2975620362,21.7045000434,0,21.7045000434,53.03,-19.74,56.5848787221,132.16
2021-09-19 10:30:00,78.5798333798,-6.1,78.8162433385,23.2398333798,0,23.2398333798,55.34,-6.1,55.675179389,131.25,72.6598333798,-19.83,75.3171978155,23.2398333798,0,23.2398333798,49.42,-19.83,53.2500262911,131.98
2021-09-19 11:00:00,77.9983333939,-5.43,78.1871147455,30.2983333939,0,30.2983333939,47.7,-5.43,48.0080711964,131.49,72.9183333939,-19.11,75.3808692239,30.2983333939,0,30.2983333939,42.62,-19.11,46.7082059172,132.28
2021-09-19 11:30:00,75.9048333938,-5.53,76.106009175,30.2248333938,0,30.2248333938,45.68,-5.53,46.0135121459,131.58,70.9148333938,-19.23,73.4758905715,30.2248333938,0,30.2248333938,40.69,-19.23,45.0052108094,132.39
2021-09-19 12:00:00,76.2498334007,-4.98,76.4122862741,33.6798334007,0,33.6798334007,42.57,-4.98,42.8602998123,131.71,71.7398334007,-18.62,74.1168543339,33.6798334007,0,33.6798334007,38.06,-18.62,42.3706030167,132.39
2021-09-19 12:30:00,76.1468334008,-5.04,76.3134446671,33.7168334008,0,33.7168334008,42.43,-5.04,42.7282868835,131.71,71.2068334008,-18.79,73.6442613037,33.7168334008,0,33.7168334008,37.49,-18.79,41.9352381655,132.39
2021-09-19 13:00:00,75.8973334058,-4.8100000000000005,76.0495977512,36.2373334058,0,36.2373334058,39.66,-4.8100000000000005,39.950615765,131.71,71.5773334058,-18.57,73.947005061,36.2373334058,0,36.2373334058,35.34,-18.57,39.9219300636,132.39
2021-09-19 13:30:00,74.7328334053,-5.1,74.9066511652,35.9728334053,0,35.9728334053,38.76,-5.1,39.0940865093,131.71,69.9128334053,-18.88,72.4172539852,35.9728334053,0,35.9728334053,33.94,-18.88,38.8378423706,132.39
2021-09-19 14:00:00,72.9346667411,-5.57,73.1470471901,37.2146667411,0,37.2146667411,35.72,-5.57,36.1516707774,131.71,68.9646667411,-19.15,71.5740718327,37.2146667411,0,37.2146667411,31.75,-19.15,37.0780932627,132.39
2021-09-19 14:30:00,72.9963334118,-5.62,73.2123561399,39.2163334118,0,39.2163334118,33.78,-5.62,34.2443104763,131.89,69.1563334118,-19.16,71.7614384677,39.2163334118,0,39.2163334118,29.94,-19.16,35.5458745848,132.49
2021-09-19 15:00:00,72.8125000726,-5.66,73.0321557043,36.3025000726,0,36.3025000726,36.51,-5.66,36.946118876,131.89,68.2425000726,-19.44,70.9573986006,36.3025000726,0,36.3025000726,31.94,-19.44,37.3908705435,132.49
2021-09-19 15:30:00,72.7543334026,-5.86,72.9899488207,34.6243334026,0,34.6243334026,38.13,-5.86,38.5776684106,131.89,68.4243334026,-19.7,71.2037878317,34.6243334026,0,34.6243334026,33.8,-19.7,39.121988702,132.56
2021-09-19 16:00:00,74.0930000651,-6.44,74.3723487503,32.5330000651,0,32.5330000651,41.56,-6.44,42.0560007609,131.89,69.4930000651,-20.19,72.3665195933,32.5330000651,0,32.5330000651,36.96,-20.19,42.1150531283,132.56
2021-09-19 16:30:00,78.1226667261,-6.27,78.3738729195,29.7326667261,0,29.7326667261,48.39,-6.27,48.7945181347,132.03,72.9626667261,-20.03,75.6620884974,29.7326667261,0,29.7326667261,43.23,-20.03,47.6448717072,132.71
2021-09-19 17:00:00,82.466500052,-6.32,82.7083189941,26.016500052,0,26.016500052,56.45,-6.32,56.8026839155,131.81,76.546500052,-20.08,79.1364206306,26.016500052,0,26.016500052,50.53,-20.08,54.3735900967,132.49
2021-09-19 17:30:00,87.1420000413,-6.07,87.3531514669,20.6620000413,0,20.6620000413,66.48,-6.07,66.7565375076,131.67,80.2720000413,-19.94,82.711532392,20.6620000413,0,20.6620000413,59.61,-19.94,62.856628131,132.41
2021-09-19 18:00:00,88.5041667028,-6.61,88.7506598497,18.0541667028,0,18.0541667028,70.45,-6.61,70.759413508,131.43,80.6941667028,-20.62,83.2870514537,18.0541667028,0,18.0541667028,62.64,-20.62,65.9465996091,132.25
2021-09-19 18:30:00,89.3868333607,-6.82,89.6466306018,13.6768333607,0,13.6768333607,75.71,-6.82,76.0165541182,131.29,80.9068333607,-20.77,83.5302854326,13.6768333607,0,13.6768333607,67.23,-20.77,70.3652314712,132.13
2021-09-19 19:00:00,90.2561666816,-5.86,90.4462007165,7.4461666816,0,7.4461666816,82.81,-5.86,83.0170807726,131.2,81.7561666816,-20.59,84.3090676645,7.4461666816,0,7.4461666816,74.31,-20.59,77.1098190894,131.97
2021-09-19 19:30:00,90.3915000108,-5.42,90.5538495825,5.4115000108,0,5.4115000108,84.98,-5.42,85.1526676035,130.96,82.1415000108,-20.7,84.7095981812,5.4115000108,0,5.4115000108,76.73,-20.7,79.4731583618,131.87
2021-09-19 20:00:00,89.8130000153,-6.16,90.0239999764,7.6730000152999995,0,7.6730000152999995,82.14,-6.16,82.3706573969,130.79,81.0930000153,-21.58,83.9152611358,7.6730000152999995,0,7.6730000152999995,73.42,-21.58,76.5257655956,131.77
2021-09-19 20:30:00,86.8416666823,-7.4,87.1563828538,7.8316666823,0,7.8316666823,79.01,-7.4,79.3557817679,130.79,78.5616666823,-22.71,81.7782340963,7.8316666823,0,7.8316666823,70.73,-22.71,74.2864523315,131.89
2021-09-19 21:00:00,83.8380000095,-7.85,84.2047073838,4.7580000095,0,4.7580000095,79.08,-7.85,79.4686661521,131.24,76.0780000095,-22.93,79.4584607543,4.7580000095,0,4.7580000095,71.32,-22.93,74.9154676953,132.23
2021-09-19 21:30:00,79.5923333427,-8.94,80.0928406722,4.6923333427,0,4.6923333427,74.9,-8.94,75.4316485303,131.24,72.2123333427,-23.92,76.0709372021,4.6923333427,0,4.6923333427,67.52,-23.92,71.631814161,132.23
2021-09-19 22:00:00,74.7863333427,-9.91,75.4400673041,4.6763333427,0,4.6763333427,70.11,-9.91,70.806921978,131.51,67.8763333427,-24.84,72.2787813127,4.6763333427,0,4.6763333427,63.2,-24.84,67.9063001495,132.47
2021-09-19 22:30:00,70.7716666761,-10.5,71.5463402565,4.6916666761,0,4.6916666761,66.08,-10.5,66.9090158349,131.81,64.1716666761,-25.1,68.9058256172,4.6916666761,0,4.6916666761,59.48,-25.1,64.5591232902,132.74
2021-09-19 23:00:00,65.7581666761,-11.98,66.840533246,4.7281666761,0,4.7281666761,61.03,-11.98,62.1947047585,132.06,59.5181666761,-25.09,64.5904038111,4.7281666761,0,4.7281666761,54.79,-25.09,60.2615316765,132.96
2021-09-19 23:30:00,61.5700000094,-12.42,62.8102006139,4.6900000094,0,4.6900000094,56.88,-12.42,58.2201923734,132.22,55.7200000094,-25.49,61.2736362643,4.6900000094,0,4.6900000094,51.03,-25.49,57.0420984887,132.92
2021-09-20 00:00:00,58.4918333427,-13.09,59.9386575408,4.6718333427,0,4.6718333427,53.82,-13.09,55.3889925888,132.22,52.9718333427,-26.1,59.0527317546,4.6718333427,0,4.6718333427,48.3,-26.1,54.900819666,132.92
2021-09-20 00:30:00,56.9738333424,-13.26,58.4965408014,4.5238333424,0,4.5238333424,52.45,-13.26,54.1001857668,132.43,51.6638333424,-26.8,58.2013030406,4.5238333424,0,4.5238333424,47.14,-26.8,54.2256360036,133.12
2021-09-20 01:00:00,55.4321666759,-12.94,56.9224797632,4.6321666759,0,4.6321666759,50.8,-12.94,52.422167067,132.43,50.3721666759,-27.5,57.3899396726,4.6321666759,0,4.6321666759,45.74,-27.5,53.370381299,133.21
2021-09-20 01:30:00,56.308666676,-13.22,57.8397297957,4.688666676,0,4.688666676,51.62,-13.22,53.2859531209,132.55,51.158666676,-27.78,58.2145821601,4.688666676,0,4.688666676,46.47,-27.78,54.1404589933,133.4
2021-09-20 02:00:00,55.5105000095,-13.2,57.0583526866,4.7705000095,0,4.7705000095,50.74,-13.2,52.4288813537,132.55,50.4305000095,-27.75,57.5612528635,4.7705000095,0,4.7705000095,45.66,-27.75,53.4312464762,133.4
2021-09-20 02:30:00,54.6450000096,-13.42,56.2687517726,4.8050000096000005,0,4.8050000096000005,49.84,-13.42,51.6151334397,132.55,49.6550000096,-27.97,56.9907003462,4.8050000096000005,0,4.8050000096000005,44.85,-27.97,52.856819806,133.4
2021-09-20 03:00:00,53.316333343,-13.63,55.0309758331,4.816333343,0,4.816333343,48.5,-13.63,50.3788338491,132.66,48.456333343,-28.18,56.0546933008,4.816333343,0,4.816333343,43.64,-28.18,51.9476852227,133.48
2021-09-20 03:30:00,52.7995000096,-13.7,54.5479348946,4.7895000096,0,4.7895000096,48.01,-13.7,49.9264468994,132.78,47.9995000096,-28.26,55.7008043135,4.7895000096,0,4.7895000096,43.21,-28.26,51.63072438,133.61
2021-09-20 04:00:00,52.5916666763,-14.6,54.5806138092,4.8116666763,0,4.8116666763,47.78,-14.6,49.9608686874,132.9,47.5716666763,-27.63,55.0134562663,4.8116666763,0,4.8116666763,42.76,-27.63,50.910062856,133.61
2021-09-20 04:30:00,52.5906666763,-13.84,54.3812819034,4.8006666763,0,4.8006666763,47.79,-13.84,49.7536903154,133.09,47.6906666763,-28.3,55.4552944995,4.8006666763,0,4.8006666763,42.89,-28.3,51.3852323144,133.73
2021-09-20 05:00:00,52.9301666762,-13.86,54.7147342529,4.7601666762,0,4.7601666762,48.17,-13.86,50.1243304195,133.09,48.0001666762,-28.32,55.7318436887,4.7601666762,0,4.7601666762,43.24,-28.32,51.688683481,133.84
2021-09-20 05:30:00,54.0561666761,-13.21,55.6468620473,4.7061666761000005,0,4.7061666761000005,49.35,-13.21,51.0874407267,133.09,48.9261666761,-27.69,56.2183767608,4.7061666761000005,0,4.7061666761000005,44.22,-27.69,52.1741746461,133.76
2021-09-20 06:00:00,57.0078333427,-12.56,58.3750517124,4.6878333427,0,4.6878333427,52.32,-12.56,53.8064680127,132.89,51.6278333427,-27.06,58.2895940599,4.6878333427,0,4.6878333427,46.94,-27.06,54.1812439872,133.62
2021-09-20 06:30:00,64.3106666758,-10.83,65.2161847113,4.5906666758,0,4.5906666758,59.72,-10.83,60.6940466603,132.63,58.2806666758,-25.36,63.5591512544,4.5906666758,0,4.5906666758,53.69,-25.36,59.37799003,133.4
2021-09-20 07:00:00,71.8316666755,-8.32,72.3118990027,4.4216666755,0,4.4216666755,67.41,-8.32,67.9215024863,132.11,65.0116666755,-23.43,69.1048602048,4.4216666755,0,4.4216666755,60.59,-23.43,64.9623968154,132.85
2021-09-20 07:30:00,80.9373333441,-5.44,81.1199453208,5.3773333441,0,5.3773333441,75.56,-5.44,75.7555753724,131.74,73.2173333441,-20.02,75.9050611094,5.3773333441,0,5.3773333441,67.84,-20.02,70.7323546901,132.58
2021-09-20 08:00:00,85.8100000264,-5.01,85.9561295344,13.2000000264,0,13.2000000264,72.61,-5.01,72.7826366656,130.87,77.4200000264,-18.86,79.6841013257,13.2000000264,0,13.2000000264,64.22,-18.86,66.9321148627,131.7
2021-09-20 08:30:00,89.4003333631,-2.85,89.4457495101,14.8603333631,0,14.8603333631,74.54,-2.85,74.5944642718,130.66,81.4203333631,-16.53,83.0813552185,14.8603333631,0,14.8603333631,66.56,-16.53,68.5818817181,131.4
2021-09-20 09:00:00,89.8920000395,-1.09,89.8986082824,19.7720000395,0,19.7720000395,70.12,-1.09,70.1284713936,130.19,82.3520000395,-15.37,83.7740342261,19.7720000395,0,19.7720000395,62.58,-15.37,64.4398424889,130.89
2021-09-20 09:30:00,89.7035000504,-0.12,89.7035803148,25.2135000504,0,25.2135000504,64.49,-0.12,64.4901116451,130.06,82.7835000504,-14.57,84.0558908144,25.2135000504,0,25.2135000504,57.57,-14.57,59.3850974572,130.89
2021-09-20 10:00:00,86.9531667213,0.08,86.9532035227,27.2931667213,0,27.2931667213,59.66,0.08,59.6600536373,130.14,80.8431667213,-14.24,82.0877287146,27.2931667213,0,27.2931667213,53.55,-14.24,55.4110106387,130.97
2021-09-20 10:30:00,84.7871667298,-0.02,84.7871690887,31.5771667298,0,31.5771667298,53.21,-0.02,53.2100037587,130.14,79.5271667298,-14.32,80.8061423907,31.5771667298,0,31.5771667298,47.95,-14.32,50.0426308261,130.97
2021-09-20 11:00:00,83.2753333997,0.36,83.2761115376,33.1653333997,0,33.1653333997,50.11,0.36,50.1112931384,130.28,78.2353333997,-13.85,79.4518086148,33.1653333997,0,33.1653333997,45.07,-13.85,47.1500519618,130.97
2021-09-20 11:30:00,82.2231667362,0.96,82.2287708051,34.7531667362,0,34.7531667362,47.47,0.96,47.4797061912,130.11,77.5031667362,-13.31,78.6377578148,34.7531667362,0,34.7531667362,42.75,-13.31,44.7740840219,130.97
2021-09-20 12:00:00,80.9280000724,0.65,80.9306103753,36.2080000724,0,36.2080000724,44.72,0.65,44.7247235877,130.11,76.4380000724,-13.49,77.6192499002,36.2080000724,0,36.2080000724,40.23,-13.49,42.4315095183,130.77
2021-09-20 12:30:00,81.0371667434,1.9,81.0594374135,38.3671667434,0,38.3671667434,42.67,1.9,42.7122804355,130.11,76.9071667434,-13.7,78.1178743726,38.3671667434,0,38.3671667434,38.54,-13.7,40.902586715300004,130.77
2021-09-20 13:00:00,79.1401667433,1.9500000000000002,79.1641869292,38.3201667433,0,38.3201667433,40.82,1.9500000000000002,40.8665498911,129.87,75.2901667433,-13.89,76.5607034205,38.3201667433,0,38.3201667433,36.97,-13.89,39.4932019467,130.77
2021-09-20 13:30:00,77.3810000771,1.57,77.3969254747,38.5610000771,0,38.5610000771,38.82,1.57,38.851734839,130.09,73.4610000771,-14.17,74.815155098,38.5610000771,0,38.5610000771,34.9,-14.17,37.6669470491,130.93
2021-09-20 14:00:00,75.2070000771,1.29,75.2180627283,38.5670000771,0,38.5670000771,36.64,1.29,36.6627017553,130.37,71.4170000771,-14.44,72.8622089977,38.5670000771,0,38.5670000771,32.85,-14.44,35.8836466932,131.2
2021-09-20 14:30:00,75.1491667434,1.22,75.1590690617,38.3491667434,0,38.3491667434,36.8,1.22,36.8202172726,130.58,71.5291667434,-14.53,72.9900170914,38.3491667434,0,38.3491667434,33.18,-14.53,36.2220002209,131.48
2021-09-20 15:00:00,74.1038334056,0.56,74.1059493253,36.1438334056,0,36.1438334056,37.96,0.56,37.9641304391,130.7,70.4438334056,-15.14,72.0524341357,36.1438334056,0,36.1438334056,34.3,-15.14,37.4927939743,131.55
2021-09-20 15:30:00,75.0918334028,-0.03,75.0918393954,34.7118334028,0,34.7118334028,40.38,-0.03,40.3800111441,130.8,70.9918334028,-15.74,72.7158030272,34.7118334028,0,34.7118334028,36.28,-15.74,39.5472628636,131.72
2021-09-20 16:00:00,77.6296667308,-0.41000000000000003,77.6307494279,32.0696667308,0,32.0696667308,45.56,-0.41000000000000003,45.5618447827,130.97,73.1996667308,-16.09,74.9471767947,32.0696667308,0,32.0696667308,41.13,-16.09,44.1652012336,131.81
2021-09-20 16:30:00,82.7176667247,-0.85,82.7220338748,29.0176667247,0,29.0176667247,53.7,-0.85,53.7067267668,130.8,77.6776667247,-16.46,79.402465376,29.0176667247,0,29.0176667247,48.66,-16.46,51.3685429032,131.71
2021-09-20 17:00:00,86.8245000495,-1.3,86.8342317801,24.7345000495,0,24.7345000495,62.09,-1.3,62.1036077857,130.55,81.1145000495,-16.8,82.8359953056,24.7345000495,0,24.7345000495,56.38,-16.8,58.8297917725,131.48
2021-09-20 17:30:00,90.8896667087,-1.72,90.9059399292,21.0096667087,0,21.0096667087,69.88,-1.72,69.901164511,130.47,84.6996667087,-17.16,86.4204787106,21.0096667087,0,21.0096667087,63.69,-17.16,65.9612136031,131.36
2021-09-20 18:00:00,94.895666701,-1.4,94.9059932704,17.185666701,0,17.185666701,77.71,-1.4,77.7226099665,130.47,87.405666701,-16.88,89.0206996796,17.185666701,0,17.185666701,70.22,-16.88,72.220376626,131.36
2021-09-20 18:30:00,96.0105000243,-1.6600000000000001,96.0248494657,12.1505000243,0,12.1505000243,83.86,-1.6600000000000001,83.8764281548,130.11,87.8505000243,-17.05,89.4897360289,12.1505000243,0,12.1505000243,75.7,-17.05,77.5963433417,131.13
2021-09-20 19:00:00,95.5568333545,-2.31,95.5847503566,10.5668333545,0,10.5668333545,84.99,-2.31,85.0213867212,130.0,86.8968333545,-17.64,88.6692125094,10.5668333545,0,10.5668333545,76.33,-17.64,78.3418055702,131.02
2021-09-20 19:30:00,96.3325000156,-2.0,96.3532592041,7.7925000156,0,7.7925000156,88.54,-2.0,88.5625857798,129.81,87.7025000156,-17.25,89.3828339727,7.7925000156,0,7.7925000156,79.91,-17.25,81.7506611594,130.8
2021-09-20 20:00:00,96.73133335200001,-2.5300000000000002,96.7644136656,9.331333352,0,9.331333352,87.4,-2.5300000000000002,87.4366107532,129.81,87.831333352,-17.88,89.6327926508,9.331333352,0,9.331333352,78.5,-17.88,80.5105235357,130.8
2021-09-20 20:30:00,93.1260000179,-3.25,93.1826935613,8.9560000179,0,8.9560000179,84.17,-3.25,84.2327216704,129.81,84.5760000179,-18.55,86.5863862223,8.9560000179,0,8.9560000179,75.62,-18.55,77.8619733888,130.8
2021-09-20 21:00:00,87.6930000095,-4.22,87.7944796139,4.7630000095,0,4.7630000095,82.93,-4.22,83.0373006546,130.2,79.7130000095,-19.32,82.0208800887,4.7630000095,0,4.7630000095,74.95,-19.32,77.4000316537,131.24
2021-09-20 21:30:00,83.1676666759,-5.51,83.3499902838,4.6276666759000005,0,4.6276666759000005,78.54,-5.51,78.7330407135,130.38,75.6276666759,-20.49,78.3542217551,4.6276666759000005,0,4.6276666759000005,71.0,-20.49,73.8974972513,131.37
2021-09-20 22:00:00,77.9083333425,-8.22,78.3407735743,4.6083333426,0,4.6083333426,73.3,-8.22,73.7594631217,130.58,70.4883333425,-21.38,73.6594158096,4.6083333426,0,4.6083333426,65.88,-21.38,69.2623909492,131.56
2021-09-20 22:30:00,73.6358333425,-9.44,74.2384641008,4.5858333425,0,4.5858333425,69.05,-9.44,69.6922958439,131.36,66.5858333425,-22.73,70.3585538646,4.5858333425,0,4.5858333425,62.0,-22.73,66.0352398345,132.17
2021-09-20 23:00:00,68.0735000092,-9.44,68.7249227246,4.5935000092,0,4.5935000092,63.48,-9.44,64.1780647885,131.83,61.6535000092,-23.98,66.1528114549,4.5935000092,0,4.5935000092,57.06,-23.98,61.8941354249,132.57
2021-09-20 23:30:00,63.9110000091,-11.02,64.8541156918,4.5510000091,0,4.5510000091,59.36,-11.02,60.3742494777,132.21,57.7410000091,-24.25,62.626556524,4.5510000091,0,4.5510000091,53.19,-24.25,58.4571518294,133.07
2021-09-21 00:00:00,61.1198333423,-11.54,62.1997236954,4.4698333423,0,4.4698333423,56.65,-11.54,57.8134422085,131.9,55.1998333423,-24.77,60.5026817671,4.4698333423,0,4.4698333423,50.73,-24.77,56.4542806172,132.62
2021-09-21 00:30:00,59.2360000091,-11.86,60.4116155807,4.5360000091,0,4.5360000091,54.7,-11.86,55.9709710475,132.19,53.5160000091,-25.05,59.0886178292,4.5360000091,0,4.5360000091,48.98,-25.05,55.0140245756,132.9
2021-09-21 01:00:00,57.7465000093,-12.07,58.9944333249,4.6465000093,0,4.6465000093,53.1,-12.07,54.4545213917,132.19,52.2165000093,-25.24,57.9967281251,4.6465000093,0,4.6465000093,47.57,-25.24,53.8512998915,132.9
2021-09-21 01:30:00,58.7763333424,-12.01,59.9908114729,4.5463333424,0,4.5463333424,54.23,-12.01,55.5439735705,132.19,53.2663333424,-25.15,58.9052185103,4.5463333424,0,4.5463333424,48.72,-25.15,54.8284679706,132.9
2021-09-21 02:00:00,57.5823333423,-12.2,58.8605565141,4.4923333423,0,4.4923333423,53.09,-12.2,54.4737377091,132.32,52.2123333423,-25.57,58.1373602174,4.4923333423,0,4.4923333423,47.72,-25.57,54.1389259221,132.98
2021-09-21 02:30:00,56.5453333423,-11.74,57.7512105742,4.4753333423,0,4.4753333423,52.07,-11.74,53.3770784139,132.44,51.4053333423,-26.44,57.8064174295,4.4753333423,0,4.4753333423,46.93,-26.44,53.8655594977,133.17
2021-09-21 03:00:00,55.159500009,-12.11,56.4732019744,4.489500009,0,4.489500009,50.67,-12.11,52.0970344645,132.44,50.129500009,-26.79,56.8389907647,4.489500009,0,4.489500009,45.64,-26.79,52.9217696227,133.25
2021-09-21 03:30:00,54.5035000088,-12.42,55.9006968938,4.3935000088,0,4.3935000088,50.11,-12.42,51.6262384839,132.53,49.5235000088,-27.13,56.4678134261,4.3935000088,0,4.3935000088,45.13,-27.13,52.6569444613,133.37
2021-09-21 04:00:00,54.1083333423,-12.7,55.5787885536,4.4883333423,0,4.4883333423,49.62,-12.7,51.2194728595,132.66,49.1583333423,-27.44,56.2982711723,4.4883333423,0,4.4883333423,44.67,-27.44,52.4248271337,133.46
2021-09-21 04:30:00,54.217500009,-12.74,55.69420892,4.487500009,0,4.487500009,49.73,-12.74,51.335957184,132.74,49.287500009,-27.49,56.4354299809,4.487500009,0,4.487500009,44.8,-27.49,52.5617741329,133.59
2021-09-21 05:00:00,54.0738333425,-12.75,55.5566553381,4.5938333425,0,4.5938333425,49.48,-12.75,51.0963100429,132.74,49.0838333425,-27.53,56.2772031608,4.5938333425,0,4.5938333425,44.49,-27.53,52.3188398189,133.59
2021-09-21 05:30:00,55.4136666761,-12.42,56.7884746624,4.6936666761,0,4.6936666761,50.72,-12.42,52.2185292784,132.74,50.3036666761,-27.13,57.1532657077,4.6936666761,0,4.6936666761,45.61,-27.13,53.0689080347,133.59
2021-09-21 06:00:00,57.5981666758,-11.74,58.7824497993,4.5481666758,0,4.5481666758,53.05,-11.74,54.3335080774,132.66,52.1181666758,-26.56,58.4956143454,4.5481666758,0,4.5481666758,47.57,-26.56,54.4824604804,133.38
2021-09-21 06:30:00,64.9891666757,-9.76,65.7179532944,4.5391666757,0,4.5391666757,60.45,-9.76,61.2328351459,132.58,58.819166675700004,-24.76,63.8181163027,4.5391666757,0,4.5391666757,54.28,-24.76,59.6605061997,133.38
2021-09-21 07:00:00,72.2220000089,-7.76,72.6376960351,4.4320000089,0,4.4320000089,67.79,-7.76,68.23270257,132.06,65.4720000089,-22.88,69.3547199919,4.4320000089,0,4.4320000089,61.04,-22.88,65.1872380148,132.89
2021-09-21 07:30:00,81.6689693359,-5.73,81.8697346545,6.8189693359,0,6.8189693359,74.85,-5.73,75.0690042561,131.53,73.9589693359,-19.44,76.4711889879,6.8189693359,0,6.8189693359,67.14,-19.44,69.8977338688,132.41
2021-09-21 08:00:00,88.6411790799,-5.29,88.7988892311,19.501179079899998,0,19.501179079899998,69.14,-5.29,69.3420774134,130.72,80.6211790799,-19.04,82.8389770352,19.501179079899998,0,19.501179079899998,61.12,-19.04,64.0169977428,131.47
2021-09-21 08:30:00,88.2688374557,-4.27,88.3720576075,21.7288374557,0,21.7288374557,66.54,-4.27,66.6768663031,130.97,80.4588374557,-18.22,82.4960176295,21.7288374557,0,21.7288374557,58.73,-18.22,61.4913107683,131.73
2021-09-21 09:00:00,88.890733373,-2.52,88.9264464576,19.750733373,0,19.750733373,69.14,-2.52,69.18590897,130.62,81.460733373,-15.16,82.8593789602,19.750733373,0,19.750733373,61.71,-15.16,63.5448636791,131.33
2021-09-21 09:30:00,89.8418333818,-2.15,89.8675554658,24.2418333818,0,24.2418333818,65.6,-2.15,65.6352230133,130.42,82.7918333818,-14.56,84.0623653886,24.2418333818,0,24.2418333818,58.55,-14.56,60.3332089317,131.05
2021-09-21 10:00:00,87.7718333864,-1.97,87.7939384924,26.5418333864,0,26.5418333864,61.23,-1.97,61.2616829674,130.55,81.1718333864,-14.39,82.4374831937,26.5418333864,0,26.5418333864,54.63,-14.39,56.4934420973,131.15
2021-09-21 10:30:00,84.9996667277,-1.73,85.017270268,30.5296667277,0,30.5296667277,54.47,-1.73,54.4974659961,130.55,79.2896667277,-14.07,80.5283561846,30.5296667277,0,30.5296667277,48.76,-14.07,50.7494088636,131.15
2021-09-21 11:00:00,83.4740000668,-1.06,83.4807300348,33.3840000668,0,33.3840000668,50.09,-1.06,50.1012145561,130.7,78.2240000668,-13.47,79.3752800716,33.3840000668,0,33.3840000668,44.84,-13.47,46.8195098223,131.25
2021-09-21 11:30:00,82.2193334063,-0.8300000000000001,82.2235227035,36.4793334063,0,36.4793334063,45.74,-0.8300000000000001,45.747529988,130.56,77.3693334063,-13.24,78.4940211209,36.4793334063,0,36.4793334063,40.89,-13.24,42.9801081897,131.1
2021-09-21 12:00:00,81.4596667429,-0.79,81.4634973829,38.0996667429,0,38.0996667429,43.36,-0.79,43.3671961279,130.56,76.8996667429,-13.13,78.0125351797,38.0996667429,0,38.0996667429,38.8,-13.13,40.9614074465,131.02
2021-09-21 12:30:00,81.7432670212,-0.30000000000000004,81.7438175234,40.1232670212,0,40.1232670212,41.62,-0.30000000000000004,41.6210811969,130.56,77.4232670212,-12.69,78.4563469468,40.1232670212,0,40.1232670212,37.3,-12.69,39.3995697946,131.02
2021-09-21 13:00:00,83.0983454399,-0.75,83.1017299149,44.9783454399,0,44.9783454399,38.12,-0.75,38.1273773029,130.56,78.7583454399,-13.03,79.8289288193,44.9783454399,0,44.9783454399,33.78,-13.03,36.2059290725,131.02
2021-09-21 13:30:00,81.6775121214,-1.27,81.6873851114,42.7075121214,0,42.7075121214,38.97,-1.27,38.990688632,130.76,77.3375121214,-13.53,78.5121116843,42.7075121214,0,42.7075121214,34.63,-13.53,37.179265727,131.23
2021-09-21 14:00:00,77.8891337581,-1.3900000000000001,77.9015356562,33.9391337581,0,33.9391337581,43.95,-1.3900000000000001,43.971975166,130.97,73.6091337581,-13.65,74.8640572813,33.9391337581,0,33.9391337581,39.67,-13.65,41.9527281592,131.42
2021-09-21 14:30:00,78.1398334005,-1.33,78.1511513918,33.5798334005,0,33.5798334005,44.56,-1.33,44.5798441002,130.86,73.7098334005,-13.63,74.9594319611,33.5798334005,0,33.5798334005,40.13,-13.63,42.381526636,131.29
2021-09-21 15:00:00,77.9590000642,-1.79,77.9795472609,32.0990000642,0,32.0990000642,45.86,-1.79,45.8949201982,130.86,73.5490000642,-14.0,74.8695893567,32.0990000642,0,32.0990000642,41.45,-14.0,43.750457140500004,131.37
2021-09-21 15:30:00,78.3853333946,-2.14,78.4145400509,30.6553333946,0,30.6553333946,47.73,-2.14,47.7779499351,131.02,73.7553333946,-14.39,75.1459999212,30.6553333946,0,30.6553333946,43.1,-14.39,45.4387730908,131.49
2021-09-21 16:00:00,80.5621667226,-2.15,80.590850641,27.9821667226,0,27.9821667226,52.58,-2.15,52.6239384691,131.02,75.2621667226,-14.49,76.6443333834,27.9821667226,0,27.9821667226,47.28,-14.49,49.4505662253,131.49
2021-09-21 16:30:00,84.5530000495,-2.84,84.600682133,24.7630000495,0,24.7630000495,59.79,-2.84,59.8574114041,131.02,78.4030000495,-14.99,79.8231201894,24.7630000495,0,24.7630000495,53.64,-14.99,55.6951496991,131.49
2021-09-21 17:00:00,89.3263333788,-2.93,89.3743740393,22.7563333788,0,22.7563333788,66.57,-2.93,66.6344490485,131.02,82.4563333788,-15.05,83.818550538,22.7563333788,0,22.7563333788,59.7,-15.05,61.567787844,131.49
2021-09-21 17:30:00,93.3861666988,-2.8,93.4281335075,16.0661666988,0,16.0661666988,77.32,-2.8,77.3706817858,130.84,85.4661666988,-14.92,86.7587001412,16.0661666988,0,16.0661666988,69.4,-14.92,70.9856774286,131.37
2021-09-21 18:00:00,92.475166696,-4.19,92.5700413495,14.665166696,0,14.665166696,77.81,-4.19,77.9227322416,130.45,83.745166696,-16.4,85.3358831028,14.665166696,0,14.665166696,69.08,-16.4,71.0000450704,131.04
2021-09-21 18:30:00,94.1806667095,-5.97,94.3696926023,21.4206667095,0,21.4206667095,72.76,-5.97,73.0045101346,130.45,85.2706667095,-18.18,87.1871492887,21.4206667095,0,21.4206667095,63.85,-18.18,66.38776167340001,131.04
2021-09-21 19:00:00,94.4271667058,-6.24,94.633120059,19.5871667058,0,19.5871667058,74.84,-6.24,75.0996884148,130.57,85.4771667058,-18.37,87.4288449429,19.5871667058,0,19.5871667058,65.89,-18.37,68.4028435081,131.25
2021-09-21 19:30:00,94.2020000312,-6.06,94.3967182156,15.6020000312,0,15.6020000312,78.6,-6.06,78.8332645525,130.57,85.1320000312,-18.16,87.0473608406,15.6020000312,0,15.6020000312,69.53,-18.16,71.8624136806,131.25
2021-09-21 20:00:00,94.2436666975,-5.6,94.4098973233,15.4136666975,0,15.4136666975,78.83,-5.6,79.0286587258,130.33,85.3536666975,-19.46,87.5439319354,15.4136666975,0,15.4136666975,69.94,-19.46,72.5967988275,130.95
2021-09-21 20:30:00,90.5140000306,-7.34,90.8111215741,15.3140000306,0,15.3140000306,75.2,-7.34,75.5573662855,130.33,81.9440000306,-21.09,84.6144623632,15.3140000306,0,15.3140000306,66.63,-21.09,69.888089114,131.17
2021-09-21 21:00:00,86.5853333616,-8.79,87.0303628244,14.1353333616,0,14.1353333616,72.45,-8.79,72.9812756808,130.99,78.2753333616,-21.7,81.2275680596,14.1353333616,0,14.1353333616,64.14,-21.7,67.7113697986,131.82
2021-09-21 21:30:00,86.1605000166,-7.47,86.4837132824,8.300500016600001,0,8.300500016600001,77.86,-7.47,78.2175204158,131.41,78.4805000166,-20.86,81.2054707693,8.300500016600001,0,8.300500016600001,70.18,-20.86,73.2145613932,132.11
2021-09-21 22:00:00,79.7706666796,-7.75,80.1462523298,6.4706666796,0,6.4706666796,73.3,-7.75,73.7085646313,131.5,72.6406666796,-22.46,76.0336639631,6.4706666796,0,6.4706666796,66.17,-22.46,69.8778970777,132.26
2021-09-21 22:30:00,72.0888333423,-8.82,72.6263884043,4.4888333423,0,4.4888333423,67.6,-8.82,68.1729594487,131.67,65.3888333423,-23.63,69.527522794,4.4888333423,0,4.4888333423,60.9,-23.63,65.3237085598,132.58
2021-09-21 23:00:00,66.7978333424,-9.52,67.4728162984,4.5178333424,0,4.5178333424,62.28,-9.52,63.0034030827,130.753,60.5578333424,-24.31,65.2550938941,4.5178333424,0,4.5178333424,56.04,-24.31,61.0856587097,131.713
2021-09-21 23:30:00,62.6266666755,-10.24,63.4583089822,4.4066666755,0,4.4066666755,58.22,-10.24,59.1136701618,131.09,56.6966666755,-25.08,61.996116105,4.4066666755,0,4.4066666755,52.29,-25.08,57.9935384332,132.02
2021-09-22 00:00:00,59.3891666756,-11.59,60.5095134539,4.4791666756,0,4.4791666756,54.91,-11.59,56.1198378472,131.6,53.7091666756,-25.37,59.3995916231,4.4791666756,0,4.4791666756,49.23,-25.37,55.3825766826,132.52
2021-09-22 00:30:00,56.9981666756,-11.82,58.2108529776,4.4581666756,0,4.4581666756,52.54,-11.82,53.8531707516,131.943,51.3481666756,-25.45,57.3091329628,4.4581666756,0,4.4581666756,46.89,-25.45,53.351425473,132.743
2021-09-22 01:00:00,55.755000009,-11.61,56.9509624677,4.495000009,0,4.495000009,51.26,-11.61,52.5583456741,132.25,50.395000009,-26.37,56.8773498495,4.495000009,0,4.495000009,45.9,-26.37,52.9356864506,133.02
2021-09-22 01:30:00,55.2723333424,-5.35,55.5306521942,4.5323333424,0,4.5323333424,50.74,-5.35,51.0212710543,132.25,49.8123333424,-19.83,53.6143399942,4.5323333424,0,4.5323333424,45.28,-19.83,49.4318449989,133.19
2021-09-22 02:00:00,53.5213333423,-2.74,53.5914239663,4.4813333423,0,4.4813333423,49.04,-2.74,49.1164860307,132.45,48.1513333423,-17.01,51.0675141616,4.4813333423,0,4.4813333423,43.67,-17.01,46.8658617759,133.32
2021-09-22 02:30:00,51.9103333455,-3.37,52.0196079189,6.0803333455,0,6.0803333455,45.83,-3.37,45.9537354303,132.45,46.5203333455,-17.65,49.7560440005,6.0803333455,0,6.0803333455,40.44,-17.65,44.1238722235,133.32
2021-09-22 03:00:00,51.4151666756,-3.17,51.5127970924,4.4651666756,0,4.4651666756,46.95,-3.17,47.0568953502,132.77,46.2751666756,-17.44,49.4524483808,4.4651666756,0,4.4651666756,41.81,-17.44,45.3015419164,133.6
2021-09-22 03:30:00,50.7246666756,-3.25,50.8286760534,4.4446666756,0,4.4446666756,46.28,-3.25,46.3939748243,132.96,45.6446666756,-17.52,48.8915738745,4.4446666756,0,4.4446666756,41.2,-17.52,44.7704188053,133.77
2021-09-22 04:00:00,50.3206666756,-3.17,50.4204164469,4.4906666756,0,4.4906666756,45.83,-3.17,45.939501521,133.09,45.2806666756,-17.43,48.5195184909,4.4906666756,0,4.4906666756,40.79,-17.43,44.3579643356,133.84
2021-09-22 04:30:00,50.2788333423,-3.24,50.3831190207,4.4588333423,0,4.4588333423,45.82,-3.24,45.93440976,132.93,45.2688333423,-17.49,48.5300666821,4.4588333423,0,4.4588333423,40.81,-17.49,44.3999572072,133.84
2021-09-22 05:00:00,50.3545000091,-3.36,50.4664767065,4.5645000091,0,4.5645000091,45.79,-3.36,45.9131103281,132.93,45.3245000091,-17.6,48.6217060692,4.5645000091,0,4.5645000091,40.76,-17.6,44.3974954249,133.76
2021-09-22 05:30:00,51.972666676,-3.19,52.0704732205,4.652666676,0,4.652666676,47.32,-3.19,47.4274024167,132.93,46.772666676,-17.42,49.9113088186,4.652666676,0,4.652666676,42.12,-17.42,45.5801579637,133.76
2021-09-22 06:00:00,54.4281666759,-2.83,54.5016901361,4.5981666759,0,4.5981666759,49.83,-2.83,49.9102975347,132.71,48.9581666759,-17.15,51.8750863543,4.5981666759,0,4.5981666759,44.36,-17.15,47.5597739692,133.48
2021-09-22 06:30:00,62.1028333435,-2.12,62.1390079522,5.0728333435,0,5.0728333435,57.03,-2.12,57.0693902193,132.03,55.6228333435,-13.69,57.282769566,5.0728333435,0,5.0728333435,50.55,-13.69,52.3709709667,132.84
2021-09-22 07:00:00,71.3773333444,-1.63,71.3959425693,5.5473333444,0,5.5473333444,65.83,-1.63,65.850176917,130.91,64.2873333444,-13.68,65.7267345038,5.5473333444,0,5.5473333444,58.74,-13.68,60.3119391166,131.43
2021-09-22 07:30:00,82.4121666794,-7.51,82.7536423173,6.3421666794,0,6.3421666794,76.07,-7.51,76.4398129249,130.62,74.9521666794,-20.97,77.8303808929,6.3421666794,0,6.3421666794,68.61,-20.97,71.7431041982,131.28
2021-09-22 08:00:00,86.4000000253,-10.24,87.0046987488,12.6300000253,0,12.6300000253,73.77,-10.24,74.4773153383,130.62,78.4100000253,-24.23,82.0683922345,12.6300000253,0,12.6300000253,65.78,-24.23,70.1006512095,131.28
2021-09-22 08:30:00,87.3783333705,-10.21,87.972821045,18.5883333705,0,18.5883333705,68.79,-10.21,69.5435705152,131.02,79.6083333705,-24.52,83.2989624307,18.5883333705,0,18.5883333705,61.02,-24.52,65.7622292809,131.77
2021-09-22 09:00:00,88.503666713,-9.61,89.0238795024,23.183666713,0,23.183666713,65.32,-9.61,66.0231360964,131.13,81.053666713,-24.16,84.5777895646,23.183666713,0,23.183666713,57.87,-24.16,62.710784559,131.89
2021-09-22 09:30:00,89.8240000579,-8.84,90.2579447273,28.9440000579,0,28.9440000579,60.88,-8.84,61.5184525163,131.13,82.8440000579,-23.45,86.0989596081,28.9440000579,0,28.9440000579,53.9,-23.45,58.7802050013,131.97
2021-09-22 10:00:00,90.0276667222,-6.75,90.2803593006,27.7776667222,0,27.7776667222,62.25,-6.75,62.6148943942,131.38,83.9476667222,-21.25,86.5954574334,27.7776667222,0,27.7776667222,56.17,-21.25,60.0552362413,132.11
2021-09-22 10:30:00,86.1455000577,-6.89,86.4205952316,28.8455000577,0,28.8455000577,57.3,-6.89,57.7127550893,131.19,80.7155000577,-21.32,83.4837370364,28.8455000577,0,28.8455000577,51.87,-21.32,56.0806499606,131.94
2021-09-22 11:00:00,83.0048333923,-6.97,83.2969583267,29.4948333923,0,29.4948333923,53.51,-6.97,53.9620329491,131.27,77.4848333923,-21.49,80.4096978345,29.4948333923,0,29.4948333923,47.99,-21.49,52.5819379635,132.06
2021-09-22 11:30:00,83.1853333978,-6.91,83.4718383199,32.2253333978,0,32.2253333978,50.96,-6.91,51.4263521942,131.27,77.5053333978,-21.46,80.4214418243,32.2253333978,0,32.2253333978,45.28,-21.46,50.1079833959,132.06
2021-09-22 12:00:00,82.1718333926,-6.5600000000000005,82.4332687882,29.6318333926,0,29.6318333926,52.54,-6.5600000000000005,52.9479480245,131.27,76.2618333926,-21.19,79.151015991,29.6318333926,0,29.6318333926,46.63,-21.19,51.2188734745,132.14
2021-09-22 12:30:00,82.2533333891,-7.5,82.5945570459,27.8733333891,0,27.8733333891,54.38,-7.5,54.894757491,131.18,76.9633333891,-22.06,80.0624649031,27.8733333891,0,27.8733333891,49.09,-22.06,53.818878658,131.95
2021-09-22 13:00:00,82.0088333953,-9.15,82.5177026756,30.9888333953,0,30.9888333953,51.02,-9.15,51.8339936721,131.18,75.8588333953,-24.61,79.750954252,30.9888333953,0,30.9888333953,44.87,-24.61,51.1758634514,131.95
2021-09-22 13:30:00,81.2166667305,-8.12,81.62157407710001,31.9366667305,0,31.9366667305,49.28,-8.12,49.9444971944,131.93,75.3866667305,-24.53,79.2771746516,31.9366667305,0,31.9366667305,43.45,-24.53,49.8961261021,132.7
2021-09-22 14:00:00,83.6460000628,-1.6099999999999999,83.6614930927,31.3960000628,0,31.3960000628,52.25,-1.6099999999999999,52.2747988997,132.11,78.3560000628,-17.61,80.3104902602,31.3960000628,0,31.3960000628,46.96,-17.61,50.153301985,132.99
2021-09-22 14:30:00,81.3213333914,-1.49,81.3349824157,29.0313333914,0,29.0313333914,52.29,-1.49,52.311224416900004,131.3,75.7413333914,-17.46,77.7277375453,29.0313333914,0,29.0313333914,46.71,-17.46,49.8665789883,132.18
2021-09-22 15:00:00,79.2641667238,-1.3900000000000001,79.2763535136,28.5541667238,0,28.5541667238,50.71,-1.3900000000000001,50.7290469061,131.3,73.8541667238,-17.43,75.8830866693,28.5541667238,0,28.5541667238,45.3,-17.43,48.5375617435,132.18
2021-09-22 15:30:00,77.8931667242,-1.52,77.9079958818,28.7531667242,0,28.7531667242,49.14,-1.52,49.1635027231,131.45,72.9431667242,-17.43,74.9967364073,28.7531667242,0,28.7531667242,44.19,-17.43,47.5032735714,132.35
2021-09-22 16:00:00,77.6895000477,-1.77,77.7096603883,23.8395000477,0,23.8395000477,53.85,-1.77,53.8790812839,131.55,72.6795000477,-17.65,74.7919262165,23.8395000477,0,23.8395000477,48.84,-17.65,51.9313787608,132.43
2021-09-22 16:30:00,82.0265000407,-2.31,82.0590202776,20.3265000407,0,20.3265000407,61.7,-2.31,61.7432271589,131.55,75.6365000407,-16.93,77.508096599,20.3265000407,0,20.3265000407,55.31,-16.93,57.8430721867,132.43
2021-09-22 17:00:00,86.0256667,-2.74,86.0692914528,16.6656667,0,16.6656667,69.36,-2.74,69.4140994323,131.21,78.8456667,-16.73,80.6010673463,16.6656667,0,16.6656667,62.18,-16.73,64.3913449153,132.0
2021-09-22 17:30:00,92.8043333632,-3.04,92.8541107921,14.9443333632,0,14.9443333632,77.86,-3.04,77.9193249457,131.36,84.8743333632,-16.98,86.5561832791,14.9443333632,0,14.9443333632,69.93,-16.98,71.961971207,132.09
2021-09-22 18:00:00,95.9475000232,-3.19,96.0005148981,11.5775000232,0,11.5775000232,84.37,-3.19,84.4302848509,130.98,87.3575000232,-15.7,88.7571000557,11.5775000232,0,11.5775000232,75.78,-15.7,77.3892654055,131.73
2021-09-22 18:30:00,96.9150000159,-3.44,96.9760322352,7.9450000159,0,7.9450000159,88.97,-3.44,89.0364784793,130.55,87.9550000159,-15.47,89.3051114315,7.9450000159,0,7.9450000159,80.01,-15.47,81.4918462179,131.22
2021-09-22 19:00:00,96.3546666779,-2.41,96.3848011391,5.6346666779,0,5.6346666779,90.72,-2.41,90.7520054875,130.3,87.5446666779,-15.86,88.9697041905,5.6346666779,0,5.6346666779,81.91,-15.86,83.4313352404,130.93
2021-09-22 19:30:00,92.0538333549,-4.85,92.1815097258,10.763833354900001,0,10.763833354900001,81.29,-4.85,81.434554091,129.91,83.2638333549,-18.8,85.3598614394,10.763833354900001,0,10.763833354900001,72.5,-18.8,74.897863788,130.77
2021-09-22 20:00:00,94.1728333598,-5.76,94.3488216303,13.2528333598,0,13.2528333598,80.92,-5.76,81.1247434511,130.45,85.6028333598,-19.67,87.8336722404,13.2528333598,0,13.2528333598,72.35,-19.67,74.9762055588,131.3
2021-09-22 20:30:00,93.7833333536,-6.14,93.9841115025,10.1433333536,0,10.1433333536,83.64,-6.14,83.8650654325,130.68,85.6233333536,-19.79,87.8805969176,10.1433333536,0,10.1433333536,75.48,-19.79,78.0312405386,131.48
2021-09-22 21:00:00,91.015666681,-5.2,91.164091513,7.155666681,0,7.155666681,83.86,-5.2,84.021066406,130.46,82.845666681,-18.68,84.9255373125,7.155666681,0,7.155666681,75.69,-18.68,77.9610062788,131.32
2021-09-22 21:30:00,83.5263333422,-7.16,83.8326545064,4.4263333422,0,4.4263333422,79.1,-7.16,79.4233945384,130.46,75.5763333422,-19.56,78.0664829581,4.4263333422,0,4.4263333422,71.15,-19.56,73.789674752,131.24
2021-09-22 22:00:00,78.0803333422,-9.17,78.6169660749,4.4203333422,0,4.4203333422,73.66,-9.17,74.2285962416,131.21,70.4603333422,-20.64,73.4211697992,4.4203333422,0,4.4203333422,66.04,-20.64,69.1902536489,131.91
2021-09-22 22:30:00,73.4743333421,-10.52,74.2236354544,4.3643333421,0,4.3643333421,69.11,-10.52,69.9060977312,131.5,66.2843333421,-21.77,69.76779878,4.3643333421,0,4.3643333421,61.92,-21.77,65.6355033499,132.03
2021-09-22 23:00:00,67.2381666753,-11.0,68.1320119904,4.3281666753,0,4.3281666753,62.91,-11.0,63.864450988,130.98,60.5981666753,-22.62,64.682317556,4.3281666753,0,4.3281666753,56.27,-22.62,60.6463296499,131.5
2021-09-22 23:30:00,60.1786666754,-9.76,60.9649860398,4.3786666754,0,4.3786666754,55.8,-9.76,56.6471323193,131.42,54.2086666754,-24.54,59.5045472441,4.3786666754,0,4.3786666754,49.83,-24.54,55.5449412638,131.95
2021-09-23 00:00:00,56.3265000089,-10.69,57.3319344105,4.4565000089,0,4.4565000089,51.87,-10.69,52.9601076283,131.54,50.7465000089,-24.84,56.4998483463,4.4565000089,0,4.4565000089,46.29,-24.84,52.5337006121,132.45
2021-09-23 00:30:00,54.5208333424,-10.83,55.5860609177,4.5108333424,0,4.5108333424,50.01,-10.83,51.1692192631,132.06,49.1808333424,-25.4,55.3526365068,4.5108333424,0,4.5108333424,44.67,-25.4,51.3864661171,132.85
2021-09-23 01:00:00,52.8033333425,-11.12,53.9615271474,4.5833333425,0,4.5833333425,48.22,-11.12,49.4855817385,132.35,47.5933333425,-25.67,54.0747101578,4.5833333425,0,4.5833333425,43.01,-25.67,50.0880125379,133.18
2021-09-23 01:30:00,53.5943333423,-10.96,54.7035114633,4.5043333423,0,4.5043333423,49.09,-10.96,50.2986053485,132.21,48.3743333423,-25.49,54.6792120126,4.5043333423,0,4.5043333423,43.87,-25.49,50.7377275802,133.09
2021-09-23 02:00:00,52.7440000092,-11.26,53.9325239255,4.6140000092,0,4.6140000092,48.13,-11.26,49.4295913396,132.21,47.5940000092,-25.78,54.1276014329,4.6140000092,0,4.6140000092,42.98,-25.78,50.1187469915,133.09
2021-09-23 02:30:00,51.5498333424,-11.41,52.7974754854,4.5398333424,0,4.5398333424,47.01,-11.41,48.3748715761,132.49,46.4898333424,-25.89,53.2127494517,4.5398333424,0,4.5398333424,41.95,-25.89,49.2959896949,133.27
2021-09-23 03:00:00,50.2001666758,-11.81,51.5706586567,4.5901666758,0,4.5901666758,45.61,-11.81,47.1142038031,132.49,45.2501666758,-26.36,52.3681886663,4.5901666758,0,4.5901666758,40.66,-26.36,48.4570448955,133.27
2021-09-23 03:30:00,49.3988333425,-12.22,50.8878486045,4.5688333425,0,4.5688333425,44.83,-12.22,46.4656572105,132.85,44.5188333425,-26.76,51.9425078541,4.5688333425,0,4.5688333425,39.95,-26.76,48.0843020122,133.62
2021-09-23 04:00:00,48.9256666757,-12.23,50.4310793029,4.5056666757,0,4.5056666757,44.42,-12.23,46.072869457,132.85,44.1056666757,-26.77,51.594018383,4.5056666757,0,4.5056666757,39.6,-26.77,47.799507319599996,133.62
2021-09-23 04:30:00,48.9553333425,-12.28,50.4720027607,4.5653333425,0,4.5653333425,44.39,-12.28,46.0572524148,132.85,44.1753333425,-26.79,51.6639543194,4.5653333425,0,4.5653333425,39.61,-26.79,47.8189941341,133.62
2021-09-23 05:00:00,48.9275000089,-12.22,50.4304338383,4.4575000089,0,4.4575000089,44.47,-12.22,46.1184269029,132.85,44.1175000089,-26.75,51.5937622881,4.4575000089,0,4.4575000089,39.66,-26.75,47.8380403027,133.62
2021-09-23 05:30:00,50.4813333424,-12.14,51.9205606289,4.5213333424,0,4.5213333424,45.96,-12.14,47.5363145395,132.47,45.5413333424,-26.59,52.7355775791,4.5213333424,0,4.5213333424,41.02,-26.59,48.8842357003,133.18
2021-09-23 06:00:00,53.029000009,-11.62,54.287192246000004,4.479000009,0,4.479000009,48.55,-11.62,49.9212069165,132.47,47.839000009,-26.06,54.4765410232,4.479000009,0,4.479000009,43.36,-26.06,50.588666715,133.18
2021-09-23 06:30:00,60.3538333433,-9.76,61.1378998595,5.0038333433,0,5.0038333433,55.35,-9.76,56.203915344,132.19,54.4238333433,-24.46,59.6677906059,5.0038333433,0,5.0038333433,49.42,-24.46,55.1418897028,132.9
2021-09-23 07:00:00,68.6281666785,-8.1,69.1045241764,5.9181666785,0,5.9181666785,62.71,-8.1,63.2309583986,131.91,61.8581666785,-23.19,66.0621592504,5.9181666785,0,5.9181666785,55.94,-23.19,60.5562523609,132.68
2021-09-23 07:30:00,80.5990000089,-5.38,80.7783585029,4.4290000089,0,4.4290000089,76.17,-5.38,76.3597623097,131.76,73.0590000089,-19.43,75.5985607158,4.4290000089,0,4.4290000089,68.63,-19.43,71.3274267025,132.68
2021-09-23 08:00:00,86.0846666782,-3.4,86.1517837139,5.7546666781999996,0,5.7546666781999996,80.33,-3.4,80.401920997,130.63,78.1546666782,-17.13,80.0099295311,5.7546666781999996,0,5.7546666781999996,72.4,-17.13,74.3989038898,131.34
2021-09-23 08:30:00,88.4071666853,-1.4,88.4182510646,9.3271666853,0,9.3271666853,79.08,-1.4,79.0923915431,129.87,80.7371666853,-16.75,82.4563677612,9.3271666853,0,9.3271666853,71.41,-16.75,73.3481465342,130.6
2021-09-23 09:00:00,88.0805000259,0.27,88.0809138509,12.9405000259,0,12.9405000259,75.14,0.27,75.1404850929,129.87,80.8005000259,-16.0,82.3694166814,12.9405000259,0,12.9405000259,67.86,-16.0,69.7207257564,130.83
2021-09-23 09:30:00,85.7866667,0.32,85.7872635273,16.6866667,0,16.6866667,69.1,0.32,69.1007409512,132.51,78.6366667,-16.11,80.2699037603,16.6866667,0,16.6866667,61.95,-16.11,64.0104257133,133.45
