Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-23 10:00:00,86.0118333667,1.37,86.0227433828,16.7018333667,0,16.7018333667,69.31,1.37,69.323538571,132.6,78.9518333667,-15.03,80.3697262156,16.7018333667,0,16.7018333667,62.25,-15.03,64.0387648226,133.56
2021-09-23 10:30:00,87.2416667007,1.44,87.253550121,17.0216667007,0,17.0216667007,70.22,1.44,70.2347634722,132.45,79.5016667007,-15.19,80.9397992843,17.0216667007,0,17.0216667007,62.48,-15.19,64.2999727838,133.56
2021-09-23 11:00:00,86.0586667042,0.79,86.0622926426,18.7786667042,0,18.7786667042,67.28,0.79,67.2846379198,132.37,79.2886667042,-15.61,80.8106723628,18.7786667042,0,18.7786667042,60.51,-15.61,62.4910569602,133.4
2021-09-23 11:30:00,84.6956667056,0.89,84.7003427307,19.4656667056,0,19.4656667056,65.23,0.89,65.2360713103,132.24,77.9656667056,-15.5,79.4914786933,19.4656667056,0,19.4656667056,58.5,-15.5,60.5185921846,133.26
2021-09-23 12:00:00,86.7363333673,0.96,86.7416458572,16.9963333673,0,16.9963333673,69.74,0.96,69.7466070859,132.35,79.5263333673,-15.46,81.0151177179,16.9963333673,0,16.9963333673,62.53,-15.46,64.4128286912,133.26
2021-09-23 12:30:00,89.1060000325,1.1400000000000001,89.1132921723,16.2260000325,0,16.2260000325,72.88,1.1400000000000001,72.888915481,132.21,81.4660000325,-15.29,82.8884386467,16.2260000325,0,16.2260000325,65.24,-15.29,67.0077734297,133.17
2021-09-23 13:00:00,87.8720000357,0.9400000000000001,87.8770276595,17.8320000357,0,17.8320000357,70.04,0.9400000000000001,70.0463075401,132.21,80.9420000357,-15.45,82.4033365209,17.8320000357,0,17.8320000357,63.11,-15.45,64.9736454264,133.17
2021-09-23 13:30:00,85.2326666993,0.9500000000000001,85.2379608664,16.3026666993,0,16.3026666993,68.93,0.9500000000000001,68.9365461856,132.43,79.1526666993,-15.24,80.6064652842,16.3026666993,0,16.3026666993,62.85,-15.24,64.6713236296,133.42
2021-09-23 14:00:00,85.4208333682,0.98,85.4264547627,17.4508333682,0,17.4508333682,67.97,0.98,67.9770645144,132.93,78.9508333682,-15.32,80.4234822023,17.4508333682,0,17.4508333682,61.5,-15.32,63.3794319949,133.89
2021-09-23 14:30:00,86.1531667008,0.44,86.1542902737,17.0431667008,0,17.0431667008,69.11,0.44,69.1114006514,132.82,79.4731667008,-15.74,81.0168613651,17.0431667008,0,17.0431667008,62.43,-15.74,64.3836353432,133.77
2021-09-23 15:00:00,84.2465000328,0.13,84.2466003336,16.3765000328,0,16.3765000328,67.87,0.13,67.8701245026,131.6,77.3865000328,-16.03,79.0293065092,16.3765000328,0,16.3765000328,61.01,-16.03,63.080749837,132.56
2021-09-23 15:30:00,85.1330000368,-1.09,85.139977656,18.3830000368,0,18.3830000368,66.75,-1.09,66.7588990323,131.74,78.3130000368,-17.23,80.1860266802,18.3830000368,0,18.3830000368,59.93,-17.23,62.3576603153,132.77
2021-09-23 16:00:00,86.4710000317,-2.0,86.4941260808,15.8410000317,0,15.8410000317,70.63,-2.0,70.6583109054,131.87,79.6210000317,-18.11,81.6546125216,15.8410000317,0,15.8410000317,63.78,-18.11,66.3012858096,132.77
2021-09-23 16:30:00,89.0113333793,-3.23,89.0699184347,23.0013333793,0,23.0013333793,66.01,-3.23,66.088977901,131.63,82.1713333793,-19.39,84.4280766649,23.0013333793,0,23.0013333793,59.17,-19.39,62.2660501397,132.58
2021-09-23 17:00:00,90.8858333809,-3.8,90.96523901649999,23.7658333809,0,23.7658333809,67.12,-3.8,67.2274824755,131.97,83.7658333809,-19.95,86.1087529929,23.7658333809,0,23.7658333809,60.0,-19.95,63.2297596073,132.93
2021-09-23 17:30:00,99.3821667033,-1.8399999999999999,99.3991984809,18.3121667033,0,18.3121667033,81.07,-1.8399999999999999,81.090878032,131.97,91.8821667033,-17.65,93.5620385525,18.3121667033,0,18.3121667033,73.57,-17.65,75.6575667068,132.93
2021-09-23 18:00:00,100.5885000321,-1.75,100.6037217935,16.0485000321,0,16.0485000321,84.54,-1.75,84.5581107878,131.31,92.1885000321,-17.56,93.8460075771,16.0485000321,0,16.0485000321,76.14,-17.56,78.1386792824,132.28
2021-09-23 18:30:00,97.7516666933,-2.63,97.7870402523,13.2916666932,0,13.2916666932,84.46,-2.63,84.5009378646,131.24,88.9916666933,-18.44,90.882068313,13.2916666932,0,13.2916666932,75.7,-18.44,77.9135649293,132.25
2021-09-23 19:00:00,96.9875000324,-4.19,97.0779648661,16.2175000324,0,16.2175000324,80.77,-4.19,80.8786065656,131.24,88.4975000324,-20.0,90.7293090021,16.2175000324,0,16.2175000324,72.28,-20.0,74.9959892261,132.25
2021-09-23 19:30:00,99.4276666986,-3.77,99.4991145947,15.9676666986,0,15.9676666986,83.46,-3.77,83.5451045843,131.37,90.8676666986,-19.58,92.9532638009,15.9676666986,0,15.9676666986,74.9,-19.58,77.4169645491,132.34
2021-09-23 20:00:00,102.3133333556,-3.41,102.3701435104,11.1433333556,0,11.1433333556,91.17,-3.41,91.2337492379,131.12,94.0533333556,-19.24,96.0010787195,11.1433333556,0,11.1433333556,82.91,-19.24,85.113134709,132.14
2021-09-23 20:30:00,94.9083333434,-2.05,94.9304705457,5.0383333434,0,5.0383333434,89.87,-2.05,89.8933779541,131.63,86.5883333434,-17.68,88.3748938963,5.0383333434,0,5.0383333434,81.55,-17.68,83.4445019159,132.66
2021-09-23 21:00:00,90.6515000086,-3.46,90.7175068761,4.3115000086,0,4.3115000086,86.34,-3.46,86.4093004254,131.37,82.5915000086,-19.02,84.7532670384,4.3115000086,0,4.3115000086,78.28,-19.02,80.5575496152,132.36
2021-09-23 21:30:00,85.6720000085,-5.39,85.8413867867,4.2620000085,0,4.2620000085,81.41,-5.39,81.5882356716,132.49,77.9820000085,-20.27,80.5733530724,4.2620000085,0,4.2620000085,73.72,-20.27,76.4559435231,133.38
2021-09-23 22:00:00,80.5590000088,-6.72,80.8387956517,4.3890000088,0,4.3890000088,76.17,-6.72,76.4658570867,132.49,73.3590000088,-21.88,76.5524479183,4.3890000088,0,4.3890000088,68.97,-21.88,72.3574135801,133.38
2021-09-23 22:30:00,75.8266666755,-7.7,76.2166214098,4.4166666755,0,4.4166666755,71.41,-7.7,71.82393821,132.33,69.1166666755,-22.82,72.7864411297,4.4166666755,0,4.4166666755,64.7,-22.82,68.6064311854,133.24
2021-09-23 23:00:00,70.2515000088,-9.0,70.8256539221,4.4215000088,0,4.4215000088,65.83,-9.0,66.4423727752,132.33,64.0715000088,-23.95,68.4014591466,4.4215000088,0,4.4215000088,59.65,-23.95,64.2784956265,133.24
2021-09-23 23:30:00,65.5335000105,-10.24,66.3287058793,5.2435000105,0,5.2435000105,60.29,-10.24,61.1534275409,132.33,59.6635000105,-25.13,64.7398651026,5.2435000105,0,5.2435000105,54.42,-25.13,59.9420828801,133.24
2021-09-24 00:00:00,60.9951666822,-11.81,62.1279845045,7.7551666822000005,0,7.7551666822000005,53.24,-11.81,54.534151685,132.19,55.1651666822,-26.36,61.139555241,7.7551666822000005,0,7.7551666822000005,47.41,-26.36,54.2453472659,133.08
2021-09-24 00:30:00,59.2383333488,-13.21,60.6933623879,7.7583333488,0,7.7583333488,51.48,-13.21,53.1478550837,132.85,53.6383333488,-26.35,59.7611354012,7.7583333488,0,7.7583333488,45.88,-26.35,52.9083821336,133.7
2021-09-24 01:00:00,58.5218333437,-12.59,59.8607807994,5.2018333437,0,5.2018333437,53.32,-12.59,54.7862254586,133.15,53.3518333437,-26.17,59.4246331174,5.2018333437,0,5.2018333437,48.15,-26.17,54.8022937476,133.84
2021-09-24 01:30:00,59.3278333433,-12.99,60.7332850191,4.9978333433,0,4.9978333433,54.33,-12.99,55.8613372557,133.04,54.0878333433,-26.33,60.1561519362,4.9978333433,0,4.9978333433,49.09,-26.33,55.7054485665,133.84
2021-09-24 02:00:00,58.2028333433,-13.64,59.7797575203,4.9628333433,0,4.9628333433,53.24,-13.64,54.9595050924,132.0,53.0328333433,-26.44,59.2583750403,4.9628333433,0,4.9628333433,48.07,-26.44,54.8616304898,132.71
2021-09-24 02:30:00,57.1428333433,-13.84,58.7949742962,4.9628333433,0,4.9628333433,52.18,-13.84,53.9842384405,132.2,52.0728333433,-26.59,58.4688641278,4.9628333433,0,4.9628333433,47.11,-26.59,54.0960275806,132.8
2021-09-24 03:00:00,55.7945000092,-14.13,57.555913087,4.5945000092,0,4.5945000092,51.2,-14.13,53.1139990963,132.2,50.7245000092,-26.9,57.4158941512,4.5945000092,0,4.5945000092,46.13,-26.9,53.4002518721,132.8
2021-09-24 03:30:00,55.3661666758,-14.22,57.1631070916,4.5461666758,0,4.5461666758,50.82,-14.22,52.7719698325,132.46,50.2561666758,-27.01,57.0545562505,4.5461666758,0,4.5461666758,45.71,-27.01,53.0937303267,133.07
2021-09-24 04:00:00,54.9673333423,-14.37,56.8146515854,4.4973333423,0,4.4973333423,50.47,-14.37,52.475878268,132.46,49.9173333423,-27.13,56.8135289171,4.4973333423,0,4.4973333423,45.42,-27.13,52.9057019611,133.14
2021-09-24 04:30:00,54.8000000091,-14.41,56.6629341016,4.5500000091,0,4.5500000091,50.25,-14.41,52.2753345279,132.6,49.7100000091,-27.15,56.6410328376,4.5500000091,0,4.5500000091,45.16,-27.15,52.6929606304,133.14
2021-09-24 05:00:00,53.6833333424,-14.12,55.5092305725,4.5533333424,0,4.5533333424,49.13,-14.12,51.1187959561,132.6,48.6133333424,-26.84,55.5305481574,4.5533333424,0,4.5533333424,44.06,-26.84,51.591367495,133.14
2021-09-24 05:30:00,56.2818333423,-13.88,57.9680874652,4.4718333423,0,4.4718333423,51.81,-13.88,53.6370254582,132.6,51.0418333423,-26.62,57.5664238158,4.4718333423,0,4.4718333423,46.57,-26.62,53.641302184,133.14
2021-09-24 06:00:00,58.8381666779,-13.74,60.421167301,5.6281666779,0,5.6281666779,53.21,-13.74,54.955360976,132.24,53.2281666779,-26.54,59.4778053386,5.6281666779,0,5.6281666779,47.6,-26.54,54.4989137506,132.88
2021-09-24 06:30:00,66.8526666763,-10.42,67.6598510324,4.8026666763,0,4.8026666763,62.05,-10.42,62.9188278658,132.07,61.0526666763,-24.84,65.9124700515,4.8026666763,0,4.8026666763,56.25,-24.84,61.490552933000004,132.66
2021-09-24 07:00:00,74.6640000094,-8.11,75.1031623662,4.6940000094,0,4.6940000094,69.97,-8.11,70.4384341109,131.84,68.2440000094,-23.22,72.0861424775,4.6940000094,0,4.6940000094,63.55,-23.22,67.659226274,132.66
2021-09-24 07:30:00,84.6071666777,-3.91,84.6974660378,5.4971666777,0,5.4971666777,79.11,-3.91,79.206566647,132.04,77.0871666777,-19.5,79.5152895133,5.4971666777,0,5.4971666777,71.59,-19.5,74.1982351542,132.9
2021-09-24 08:00:00,90.1978333511,-1.72,90.2142313676,8.9078333511,0,8.9078333511,81.29,-1.72,81.308194544,132.04,82.2978333511,-17.58,84.1545588444,8.9078333511,0,8.9078333511,73.39,-17.58,75.4662076694,132.9
2021-09-24 08:30:00,91.1890000285,-1.05,91.1950449652,14.259000028500001,0,14.259000028500001,76.93,-1.05,76.9371652714,131.95,83.1890000285,-17.15,84.9384025382,14.259000028500001,0,14.259000028500001,68.93,-17.15,71.0314535963,132.9
2021-09-24 09:00:00,90.6478333618,0.24,90.6481510743,14.2378333618,0,14.2378333618,76.41,0.24,76.4103769131,131.76,83.4778333618,-15.82,84.9636455361,14.2378333618,0,14.2378333618,69.24,-15.82,71.0242916191,132.74
2021-09-24 09:30:00,90.2138333703,0.61,90.215895669,18.4938333703,0,18.4938333703,71.72,0.61,71.7225940691,131.76,83.6838333703,-15.52,85.1108357822,18.4938333703,0,18.4938333703,65.19,-15.52,67.0119877335,132.66
2021-09-24 10:00:00,88.5758333821,0.85,88.5799117145,24.4058333821,0,24.4058333821,64.17,0.85,64.1756293308,131.65,82.7258333821,-15.34,84.1360749546,24.4058333821,0,24.4058333821,58.32,-15.34,60.3037146451,132.66
2021-09-24 10:30:00,87.2763333914,0.75,87.279555855,29.0163333914,0,29.0163333914,58.26,0.75,58.2648272974,131.92,82.1163333914,-15.44,83.5552859467,29.0163333914,0,29.0163333914,53.1,-15.44,55.299218801,132.9
2021-09-24 11:00:00,84.1665000573,1.6400000000000001,84.1824763944,28.6365000573,0,28.6365000573,55.53,1.6400000000000001,55.5542122615,132.19,79.6565000573,-14.46,80.9583201492,28.6365000573,0,28.6365000573,51.02,-14.46,53.0295389382,133.18
2021-09-24 11:30:00,84.4951667235,3.13,84.5531199876,28.4151667235,0,28.4151667235,56.08,3.13,56.1672796208,132.27,80.3251667235,-12.81,81.3402022936,28.4151667235,0,28.4151667235,51.91,-12.81,53.4672254751,133.18
2021-09-24 12:00:00,80.1453333984,3.18,80.2083964778,32.5253333984,0,32.5253333984,47.62,3.18,47.7260599673,132.27,76.0553333984,-12.96,77.1516385979,32.5253333984,0,32.5253333984,43.53,-12.96,45.4183057808,133.18
2021-09-24 12:30:00,80.3275000575,2.69,80.3725286743,28.7675000575,0,28.7675000575,51.56,2.69,51.6301239588,132.51,75.8775000575,-13.35,77.042958893,28.7675000575,0,28.7675000575,47.11,-13.35,48.9650344634,133.42
2021-09-24 13:00:00,80.5040000569,2.55,80.5443761238,28.4640000569,0,28.4640000569,52.04,2.55,52.1024385226,132.64,75.3740000569,-13.56,76.5840289132,28.4640000569,0,28.4640000569,46.91,-13.56,48.8305406482,133.42
2021-09-24 13:30:00,79.7970000541,1.8900000000000001,79.8193793363,27.0470000541,0,27.0470000541,52.75,1.8900000000000001,52.7838479082,132.71,74.3370000541,-14.13,75.6680016721,27.0470000541,0,27.0470000541,47.29,-14.13,49.3558608475,133.56
2021-09-24 14:00:00,78.4220000493,1.67,78.4397793963,24.6520000493,0,24.6520000493,53.77,1.67,53.7959273551,132.87,73.6120000493,-13.83,74.8999028788,24.6520000493,0,24.6520000493,48.96,-13.83,50.8758341455,133.56
2021-09-24 14:30:00,77.3248333763,1.4,77.3375061447,21.5048333763,0,21.5048333763,55.82,1.4,55.8375536713,131.41,72.8148333763,-13.98,74.1447257708,21.5048333763,0,21.5048333763,51.31,-13.98,53.1804146279,132.17
2021-09-24 15:00:00,77.0583333707,1.13,77.066618207,18.6683333707,0,18.6683333707,58.39,1.13,58.4009332117,131.23,71.8083333707,-14.32,73.2222585111,18.6683333707,0,18.6683333707,53.14,-14.32,55.035642996199996,132.0
2021-09-24 15:30:00,78.7528333649,-0.78,78.7566959883,15.7828333649,0,15.7828333649,62.97,-0.78,62.9748306866,131.23,72.3628333649,-16.28,74.1715447634,15.7828333649,0,15.7828333649,56.58,-16.28,58.8755874705,132.0
2021-09-24 16:00:00,81.082333361,-3.46,81.1561235105,13.812333361,0,13.812333361,67.27,-3.46,67.3589229427,131.1,74.422333361,-18.6,76.7114313704,13.812333361,0,13.812333361,60.61,-18.6,63.3997799681,132.0
2021-09-24 16:30:00,84.8158333581,-4.6,84.940482623,12.3958333581,0,12.3958333581,72.42,-4.6,72.5659451809,130.46,77.5158333581,-17.72,79.515425052,12.3958333581,0,12.3958333581,65.12,-17.72,67.487871503,131.29
2021-09-24 17:00:00,88.7366666888,-5.43,88.9026485265,11.0466666888,0,11.0466666888,77.69,-5.43,77.8795287608,130.46,81.3566666888,-18.6,83.4557799958,11.0466666888,0,11.0466666888,70.31,-18.6,72.7286470382,131.12
2021-09-24 17:30:00,87.2678333601,-7.77,87.6130563293,13.3778333601,0,13.3778333601,73.89,-7.77,74.2974091069,130.4,80.1078333601,-21.76,83.0106171863,13.3778333601,0,13.3778333601,66.73,-21.76,70.1882504412,131.15
2021-09-24 18:00:00,90.7196666999,-8.49,91.1160689787,16.6096666999,0,16.6096666999,74.11,-8.49,74.5947196523,130.4,82.8896666999,-22.65,85.9285711834,16.6096666999,0,16.6096666999,66.28,-22.65,70.0432787639,131.15
2021-09-24 18:30:00,94.5550000262,-7.55,94.8559462024,13.0850000262,0,13.0850000262,81.47,-7.55,81.8190894596,130.49,86.5950000262,-21.47,89.2168982286,13.0850000262,0,13.0850000262,73.51,-21.47,76.581205266,131.29
2021-09-24 19:00:00,95.7241666845,-6.58,95.950052045,8.9241666845,0,8.9241666845,86.8,-6.58,87.0490459454,130.11,87.7541666845,-20.34,90.0805715484,8.9241666845,0,8.9241666845,78.83,-20.34,81.4118203948,130.91
2021-09-24 19:30:00,93.1245000136,-6.99,93.3864690562,6.8245000136,0,6.8245000136,86.3,-6.99,86.5826200805,129.85,84.9245000136,-20.83,87.4417497685,6.8245000136,0,6.8245000136,78.1,-20.83,80.8300618582,130.57
2021-09-24 20:00:00,93.0071666771,-7.43,93.303472354,5.2271666771,0,5.2271666771,87.78,-7.43,88.0938891184,129.85,84.4371666771,-21.28,87.0773995734,5.2271666771,0,5.2271666771,79.21,-21.28,82.0186716547,130.66
2021-09-24 20:30:00,89.9613333425,-8.07,90.3225685903,4.5713333425,0,4.5713333425,85.39,-8.07,85.7704902633,129.94,81.6813333425,-21.9,84.5662475022,4.5713333425,0,4.5713333425,77.11,-21.9,80.1596039162,130.66
2021-09-24 21:00:00,86.1221666757,-6.64,86.3777586704,4.5321666757,0,4.5321666757,81.59,-6.64,81.8597440749,130.33,78.1221666757,-20.27,80.7090194843,4.5321666757,0,4.5321666757,73.59,-20.27,76.3306032991,131.17
2021-09-24 21:30:00,81.943000009,-8.62,82.395143367,4.493000009,0,4.493000009,77.45,-8.62,77.9282163276,130.33,74.233000009,-21.46,77.2726982209,4.493000009,0,4.493000009,69.74,-21.46,72.9671103991,131.07
2021-09-24 22:00:00,77.6336666757,-10.29,78.3126445826,4.5236666757,0,4.5236666757,73.11,-10.29,73.8305912207,130.96,70.1236666757,-21.9,73.4638593326,4.5236666757,0,4.5236666757,65.6,-21.9,69.1590196576,131.63
2021-09-24 22:30:00,73.0238333421,-10.54,73.7805654355,4.4038333421,0,4.4038333421,68.62,-10.54,69.4247506297,131.4,66.2338333421,-24.68,70.682551448,4.4038333421,0,4.4038333421,61.83,-24.68,66.573653197,131.92
2021-09-24 23:00:00,67.9773333422,-11.55,68.9515797377,4.4473333422,0,4.4473333422,63.53,-11.55,64.5713822061,131.92,61.6173333422,-25.44,66.6625034649,4.4473333422,0,4.4473333422,57.17,-25.44,62.5747752693,132.73
2021-09-24 23:30:00,63.7245000089,-12.78,64.9933865973,4.4645000089,0,4.4645000089,59.26,-12.78,60.6224050991,132.27,57.7045000089,-25.86,63.2340803782,4.4645000089,0,4.4645000089,53.24,-25.86,59.1881508412,133.01
2021-09-25 00:00:00,59.5998333424,-13.21,61.0462466859,4.5298333424,0,4.5298333424,55.07,-13.21,56.6322258083,131.24,53.8798333424,-26.2,59.9122394925,4.5298333424,0,4.5298333424,49.35,-26.2,55.8736297371,131.92
2021-09-25 00:30:00,57.3531666758,-13.35,58.8864010425,4.5631666758,0,4.5631666758,52.79,-13.35,54.4518741643,131.34,51.8331666758,-26.25,58.1011158898,4.5631666758,0,4.5631666758,47.27,-26.25,54.0695422581,132.0
2021-09-25 01:00:00,55.3713333424,-13.66,57.0313962315,4.5313333424,0,4.5313333424,50.84,-13.66,52.6431496018,131.34,50.0713333424,-26.52,56.6608226439,4.5313333424,0,4.5313333424,45.54,-26.52,52.6991650788,131.86
2021-09-25 01:30:00,56.0130000092,-13.66,57.6545901905,4.6030000092000005,0,4.6030000092000005,51.41,-13.66,53.1938314093,131.46,50.6530000092,-26.56,57.194055722,4.6030000092000005,0,4.6030000092000005,46.05,-26.56,53.1604749791,132.09
2021-09-25 02:00:00,55.134000009,-13.79,56.8324032308,4.484000009,0,4.484000009,50.65,-13.79,52.4936815245,131.46,49.864000009,-26.66,56.5435592875,4.484000009,0,4.484000009,45.38,-26.66,52.6317394734,132.09
2021-09-25 02:30:00,53.5313333422,-14.29,55.4058458052,4.4313333422,0,4.4313333422,49.1,-14.29,51.1372085668,131.46,48.4213333422,-27.1,55.4890576838,4.4313333422,0,4.4313333422,43.99,-27.1,51.6674955847,132.09
2021-09-25 03:00:00,51.9065000088,-14.43,53.874944484,4.3765000088,0,4.3765000088,47.53,-14.43,49.6721833625,131.63,46.9065000088,-27.23,54.237373121,4.3765000088,0,4.3765000088,42.53,-27.23,50.500235643,132.25
2021-09-25 03:30:00,51.1298333422,-14.59,53.1707434366,4.4098333422,0,4.4098333422,46.72,-14.59,48.9451376543,131.73,46.1898333422,-27.37,53.690014008,4.4098333422,0,4.4098333422,41.78,-27.37,49.9468247239,132.42
2021-09-25 04:00:00,51.226000009,-14.89,53.3461824025,4.496000009,0,4.496000009,46.73,-14.89,49.044928382,131.88,46.366000009,-27.69,54.0050188115,4.496000009,0,4.496000009,41.87,-27.69,50.1979382047,132.42
2021-09-25 04:30:00,51.1846666762,-15.14,53.3768648644,4.7546666762,0,4.7546666762,46.43,-15.14,48.836098329,131.88,46.3846666762,-27.92,54.1392990596,4.7546666762,0,4.7546666762,41.63,-27.92,50.1256750578,132.51
2021-09-25 05:00:00,51.2713333429,-15.2,53.4770008766,4.7713333429,0,4.7713333429,46.5,-15.2,48.9212632707,131.96,46.4713333429,-27.97,54.2393374099,4.7713333429,0,4.7713333429,41.7,-27.97,50.2116609962,132.51
2021-09-25 05:30:00,52.4143333429,-15.21,54.5766107392,4.7643333429,0,4.7643333429,47.65,-15.21,50.0186625171,131.96,47.4843333429,-28.0,55.1249663312,4.7643333429,0,4.7643333429,42.72,-28.0,51.0783554943,132.51
2021-09-25 06:00:00,53.5310000109,-15.04,55.6036829911,5.4710000109,0,5.4710000109,48.06,-15.04,50.3583677257,131.96,48.4110000109,-27.86,55.8552103394,5.4710000109,0,5.4710000109,42.94,-27.86,51.1861621925,132.51
2021-09-25 06:30:00,55.8605000154,-14.97,57.8316207794,7.7205000154,0,7.7205000154,48.14,-14.97,50.4138919347,131.73,50.1805000154,-27.89,57.410231508,7.7205000154,0,7.7205000154,42.46,-27.89,50.8006269646,132.3
2021-09-25 07:00:00,59.9620000139,-12.69,61.2901096888,6.9620000139,0,6.9620000139,53.0,-12.69,54.498037579300004,131.65,54.1520000139,-26.98,60.5009049974,6.9620000139,0,6.9620000139,47.19,-26.98,54.3582238488,132.19
2021-09-25 07:30:00,65.4253333465,-10.8,66.3107400313,6.5953333465,0,6.5953333465,58.83,-10.8,59.8131164545,131.96,59.4953333465,-25.63,64.7811051929,6.5953333465,0,6.5953333465,52.9,-25.63,58.781858596,132.67
2021-09-25 08:00:00,71.2495000131,-9.66,71.9013689169,6.5595000131,0,6.5595000131,64.69,-9.66,65.4072755892,131.63,64.8395000131,-24.54,69.3280056107,6.5595000131,0,6.5595000131,58.28,-24.54,63.2358284519,132.38
2021-09-25 08:30:00,77.8941666794,-7.45,78.2496242974,6.3641666794,0,6.3641666794,71.53,-7.45,71.9169201232,131.32,70.9941666794,-22.43,74.4531839648,6.3641666794,0,6.3641666794,64.63,-22.43,68.4115618883,132.08
2021-09-25 09:00:00,80.4610000208,-7.12,80.7754103942,10.3910000208,0,10.3910000208,70.07,-7.12,70.4308121492,131.21,72.9910000208,-22.59,76.4067679203,10.3910000208,0,10.3910000208,62.6,-22.59,66.5512441657,132.0
2021-09-25 09:30:00,82.0230000269,-7.09,82.3288566264,13.4330000269,0,13.4330000269,68.59,-7.09,68.9554653381,131.21,74.3330000269,-22.64,77.7043402455,13.4330000269,0,13.4330000269,60.9,-22.64,64.9721448007,132.07
2021-09-25 10:00:00,84.9480000349,-6.8100000000000005,85.2205304485,17.4280000349,0,17.4280000349,67.52,-6.8100000000000005,67.8625559495,131.21,77.5880000349,-22.37,80.7484653068,17.4280000349,0,17.4280000349,60.16,-22.37,64.1844412611,132.07
2021-09-25 10:30:00,85.3305000381,-6.51,85.5784688853,19.0505000381,0,19.0505000381,66.28,-6.51,66.5989376792,131.21,78.4405000381,-21.99,81.4645453325,19.0505000381,0,19.0505000381,59.39,-21.99,63.3303418592,132.07
2021-09-25 11:00:00,83.3063333694,-6.58,83.5657919214,18.0363333694,0,18.0363333694,65.27,-6.58,65.600833074,131.08,76.7063333694,-22.04,79.8099190513,18.0363333694,0,18.0363333694,58.67,-22.04,62.673204003,131.96
2021-09-25 11:30:00,83.8875000421,-6.79,84.161848621,21.0375000421,0,21.0375000421,62.85,-6.79,63.2157148184,131.22,77.3875000421,-22.23,80.5170669036,21.0375000421,0,21.0375000421,56.35,-22.23,60.5763600755,132.08
2021-09-25 12:00:00,84.8253333787,-6.5600000000000005,85.0786153084,22.6653333787,0,22.6653333787,62.16,-6.5600000000000005,62.5051933842,131.22,78.2253333787,-22.06,81.2763580766,22.6653333787,0,22.6653333787,55.56,-22.06,59.7792371982,132.19
2021-09-25 12:30:00,84.0758333834,-7.48,84.4079152634,25.0158333834,0,25.0158333834,59.06,-7.48,59.5317898269,131.22,76.9258333834,-23.09,80.3164487619,25.0158333834,0,25.0158333834,51.91,-23.09,56.8136972921,132.11
2021-09-25 13:00:00,83.4855001111,-7.5,83.8217079807,23.9055001111,0,23.9055001111,59.58,-7.5,60.0501990005,131.38,76.5255001111,-23.11,79.9388783212,23.9055001111,0,23.9055001111,52.62,-23.11,57.4711797338,132.3
2021-09-25 13:30:00,82.0065000863,-7.53,82.3514842392,23.5065000863,0,23.5065000863,58.5,-7.53,58.9826321895,131.51,75.5865000863,-23.04,79.0200012357,23.5065000863,0,23.5065000863,52.08,-23.04,56.9488191274,132.42
2021-09-25 14:00:00,82.4418378311,-7.34,82.7679420124,24.9418378311,0,24.9418378311,57.5,-7.34,57.9665903776,131.63,75.9318378311,-22.76,79.2695502473,24.9418378311,0,24.9418378311,50.99,-22.76,55.8390338383,132.42
2021-09-25 14:30:00,78.734674797,-7.29,79.0714431093,20.894674797,0,20.894674797,57.84,-7.29,58.2975960053,131.63,73.164674797,-22.5,76.5461928391,20.894674797,0,20.894674797,52.27,-22.5,56.9069670603,132.42
2021-09-25 15:00:00,76.943566695,-7.22,77.2815686678,14.123566695,0,14.123566695,62.82,-7.22,63.2335417322,131.52,71.183566695,-22.36,74.6127989518,14.123566695,0,14.123566695,57.06,-22.36,61.2846897683,132.42
2021-09-25 15:30:00,77.700166691,-7.31,78.0432700738,12.190166691,0,12.190166691,65.51,-7.31,65.9165851664,131.52,71.540166691,-22.5,74.9949694992,12.190166691,0,12.190166691,59.35,-22.5,63.4718244578,132.42
2021-09-25 16:00:00,77.5520000232,-7.53,77.9167094248,11.5920000232,0,11.5920000232,65.96,-7.53,66.3884214302,131.52,71.7020000232,-22.63,75.188388115,11.5920000232,0,11.5920000232,60.11,-22.63,64.2287241038,132.42
2021-09-25 16:30:00,79.8446666875,-6.93,80.1448419952,10.4246666875,0,10.4246666875,69.42,-6.93,69.765043539,131.52,73.5346666875,-22.18,76.8068981592,10.4246666875,0,10.4246666875,63.11,-22.18,66.8941290398,132.42
2021-09-25 17:00:00,82.6973333559,-6.38,82.9430729125,11.2673333559,0,11.2673333559,71.43,-6.38,71.7143590922,131.31,76.3173333559,-21.67,79.3342566017,11.2673333559,0,11.2673333559,65.05,-21.67,68.5645053946,132.19
2021-09-25 17:30:00,84.2509351967,-7.69,84.6011594573,14.8309351967,0,14.8309351967,69.42,-7.69,69.8446311466,131.03,77.1609351967,-23.19,80.5703792993,14.8309351967,0,14.8309351967,62.33,-23.19,66.5041728014,131.96
2021-09-25 18:00:00,91.0483463813,-7.76,91.3784382597,21.3483463813,0,21.3483463813,69.7,-7.76,70.1306466532,131.1,83.3383463813,-23.43,86.569306787,21.3483463813,0,21.3483463813,61.99,-23.43,66.2700912931,132.03
2021-09-25 18:30:00,91.4993464492,-7.59,91.8136073827,21.1293464492,0,21.1293464492,70.37,-7.59,70.7781392804,131.1,83.5893464492,-23.32,86.7813415418,21.1293464492,0,21.1293464492,62.46,-23.32,66.6713881661,132.03
2021-09-25 19:00:00,92.1551797968,-7.89,92.4923200238,22.4451797968,0,22.4451797968,69.71,-7.89,70.1550867721,131.02,84.1051797968,-23.56,87.342743652,22.4451797968,0,22.4451797968,61.66,-23.56,66.0077965092,132.03
2021-09-25 19:30:00,92.6185131421,-7.68,92.9363834924,20.7685131421,0,20.7685131421,71.85,-7.68,72.2592893682,131.02,84.7085131421,-23.2,87.8280832009,20.7685131421,0,20.7685131421,63.94,-23.2,68.0188473881,132.03
2021-09-25 20:00:00,93.4340132055,-7.04,93.6988603116,14.1840132055,0,14.1840132055,79.25,-7.04,79.5620770217,130.91,85.2840132055,-22.38,88.171578802,14.1840132055,0,14.1840132055,71.1,-22.38,74.5390796831,131.86
2021-09-25 20:30:00,84.893934352,-7.68,85.2406152592,5.253934352,0,5.253934352,79.64,-7.68,80.0094494419,130.63,77.143934352,-22.93,80.4796341152,5.253934352,0,5.253934352,71.89,-22.93,75.4583129947,131.62
2021-09-25 21:00:00,80.8300000095,-8.86,81.314134697,4.7300000095,0,4.7300000095,76.1,-8.86,76.6140300467,130.77,73.3800000095,-23.18,76.9541214061,4.7300000095,0,4.7300000095,68.65,-23.18,72.4578146234,131.72
2021-09-25 21:30:00,77.3390000091,-10.35,78.0284782782,4.5390000091000005,0,4.5390000091000005,72.8,-10.35,73.532050835,130.24,70.1590000091,-23.5,73.9901025967,4.5390000091000005,0,4.5390000091000005,65.62,-23.5,69.7010358603,131.1
2021-09-25 22:00:00,74.5273333424,-11.51,75.4108978539,4.5373333424,0,4.5373333424,69.99,-11.51,70.9301078527,129.8,67.3573333424,-23.34,71.2865061214,4.5373333424,0,4.5373333424,62.82,-23.34,67.0157294969,130.55
2021-09-25 22:30:00,69.6463333425,-11.75,70.6305475559,4.5663333425,0,4.5663333425,65.08,-11.75,66.1322077357,132.44,63.0963333425,-25.79,68.1635634431,4.5663333425,0,4.5663333425,58.53,-25.79,63.9600265791,133.25
2021-09-25 23:00:00,64.0405000092,-12.44,65.2375600512,4.6205000092,0,4.6205000092,59.42,-12.44,60.7082366735,132.44,58.0205000092,-27.15,64.0585741437,4.6205000092,0,4.6205000092,53.4,-27.15,59.9056132595,133.25
2021-09-25 23:30:00,60.5760000093,-12.81,61.9156513098,4.6260000093,0,4.6260000093,55.95,-12.81,57.3977229514,131.59,54.7960000093,-27.51,61.3139602131,4.6260000093,0,4.6260000093,50.17,-27.51,57.2173837221,132.44
2021-09-26 00:00:00,58.2011666761,-13.41,59.7260738912,4.7111666761,0,4.7111666761,53.49,-13.41,55.1453370649,131.84,52.7411666761,-28.06,59.741060104,4.7111666761,0,4.7111666761,48.03,-28.06,55.6259337,132.67
2021-09-26 00:30:00,56.3915000093,-13.65,58.0200290701,4.6315000093,0,4.6315000093,51.76,-13.65,53.5296189039,132.0,51.1115000093,-28.16,58.3555570036,4.6315000093,0,4.6315000093,46.48,-28.16,54.3449721685,132.88
2021-09-26 01:00:00,54.5001666758,-14.03,56.2770740861,4.5701666758,0,4.5701666758,49.93,-14.03,51.8637233526,131.77,49.4101666758,-28.51,57.0454614402,4.5701666758,0,4.5701666758,44.84,-28.51,53.1361054275,132.65
2021-09-26 01:30:00,55.7856666757,-14.08,57.5350936946,4.5156666757,0,4.5156666757,51.27,-14.08,53.1682170098,131.95,50.7156666757,-28.57,58.2093097911,4.5156666757,0,4.5156666757,46.2,-28.57,54.3202071056,132.78
2021-09-26 02:00:00,53.4531666757,-14.07,55.2739172454,4.4931666757,0,4.4931666757,48.96,-14.07,50.9415989148,131.95,48.4331666757,-28.57,56.2318106967,4.4931666757,0,4.4931666757,43.94,-28.57,52.41153022,132.78
2021-09-26 02:30:00,52.811000009,-14.48,54.7601325961,4.481000009,0,4.481000009,48.33,-14.48,50.45254503,132.14,47.921000009,-28.98,56.0023449675,4.481000009,0,4.481000009,43.44,-28.98,52.2194791242,132.9
2021-09-26 03:00:00,51.8611666759,-15.01,53.9896351996,4.6211666759,0,4.6211666759,47.24,-15.01,49.5673047482,132.14,47.1311666759,-29.47,55.5862192655,4.6211666759,0,4.6211666759,42.51,-29.47,51.726018598,132.99
2021-09-26 03:30:00,51.1368333425,-15.72,53.4985431979,4.5668333425,0,4.5668333425,46.57,-15.72,49.1516357815,132.38,46.4168333425,-29.34,54.9122756544,4.5668333425,0,4.5668333425,41.85,-29.34,51.1102543527,133.18
2021-09-26 04:00:00,50.587666676,-16.61,53.2447567346,4.677666676,0,4.677666676,45.91,-16.61,48.8223330045,131.3,45.787666676,-29.14,54.2738428678,4.677666676,0,4.677666676,41.11,-29.14,50.3901944827,132.0
2021-09-26 04:30:00,50.0720000093,-16.74,52.7961436559,4.6520000093,0,4.6520000093,45.42,-16.74,48.4066524354,130.56,45.3020000093,-29.25,53.9243331423,4.6520000093,0,4.6520000093,40.65,-29.25,50.0797863414,131.13
2021-09-26 05:00:00,49.7540000092,-16.6,52.450171753,4.6040000092,0,4.6040000092,45.15,-16.6,48.1049113917,130.56,44.9740000092,-29.19,53.6163853391,4.6040000092,0,4.6040000092,40.37,-29.19,49.8175972925,131.25
2021-09-26 05:30:00,50.4311666756,-15.78,52.842321791,4.4611666756,0,4.4611666756,45.97,-15.78,48.6029762463,131.05,45.4911666756,-28.57,53.7186294083,4.4611666756,0,4.4611666756,41.03,-28.57,49.9970579134,131.7
2021-09-26 06:00:00,50.6910000089,-15.2,52.9208605552,4.4610000089,0,4.4610000089,46.23,-15.2,48.6646987045,131.73,45.6310000089,-28.03,53.552488848,4.4610000089,0,4.4610000089,41.17,-28.03,49.8061221137,132.31
2021-09-26 06:30:00,53.6268333424,-14.69,55.6024581681,4.5368333424,0,4.5368333424,49.09,-14.69,51.240845036,131.73,48.3368333424,-27.53,55.6268852047,4.5368333424,0,4.5368333424,43.8,-27.53,51.7333635094,132.4
2021-09-26 07:00:00,57.0570000089,-13.7,58.6787120685,4.4470000089,0,4.4470000089,52.61,-13.7,54.3645297966,131.53,51.4670000089,-26.81,58.0312690704,4.4470000089,0,4.4470000089,47.02,-26.81,54.12630137,132.11
2021-09-26 07:30:00,59.6566666757,-12.74,61.0018481593,4.5066666757,0,4.5066666757,55.15,-12.74,56.6023859921,132.26,53.6666666757,-25.88,59.58091567,4.5066666757,0,4.5066666757,49.16,-25.88,55.5560977751,132.85
2021-09-26 08:00:00,63.747833344200004,-12.01,64.8693021088,5.4278333442,0,5.4278333442,58.32,-12.01,59.5437864097,132.1,57.497833344200004,-25.18,62.7696840782,5.4278333442,0,5.4278333442,52.07,-25.18,57.838718001,132.71
2021-09-26 08:30:00,68.6518333488,-11.05,69.5354350108,7.7118333488,0,7.7118333488,60.94,-11.05,61.9337234469,132.1,62.1818333488,-24.28,66.7540170972,7.7118333488,0,7.7118333488,54.47,-24.28,59.6363924127,132.71
2021-09-26 09:00:00,73.6836666912,-9.38,74.2783086577,12.2436666912,0,12.2436666912,61.44,-9.38,62.1518945809,131.93,67.0736666912,-22.84,70.8557856734,12.2436666912,0,12.2436666912,54.83,-22.84,59.396923321,132.54
2021-09-26 09:30:00,78.1671666989,-7.99,78.5744618164,16.1371666989,0,16.1371666989,62.03,-7.99,62.542473568,131.7,71.3971666989,-21.68,74.6162034188,16.1371666989,0,16.1371666989,55.26,-21.68,59.3606772199,132.31
2021-09-26 10:00:00,77.5093333702,-7.39,77.8608300719,18.4193333702,0,18.4193333702,59.09,-7.39,59.5503165399,131.48,71.1893333702,-21.09,74.2476214144,18.4193333702,0,18.4193333702,52.77,-21.09,56.8283467998,132.14
2021-09-26 10:30:00,77.7513333742,-6.64,78.0343478313,20.4113333742,0,20.4113333742,57.34,-6.64,57.7231773207,131.59,71.9813333742,-20.3,74.7890523695,20.4113333742,0,20.4113333742,51.57,-20.3,55.4216104061,132.29
2021-09-26 11:00:00,78.3948333778,-6.85,78.6935346794,22.2448333778,0,22.2448333778,56.15,-6.85,56.5662885472,131.35,73.0748333778,-20.49,75.8931576178,22.2448333778,0,22.2448333778,50.83,-20.49,54.8044614972,132.06
2021-09-26 11:30:00,78.158666714,-6.27,78.4097575721,23.678666714,0,23.678666714,54.48,-6.27,54.8396143312,131.94,72.188666714,-19.93,74.8893083287,23.678666714,0,23.678666714,48.51,-19.93,52.444494468,132.64
2021-09-26 12:00:00,80.617333381,-3.95,80.7140442641,23.857333381,0,23.857333381,56.76,-3.95,56.8972767362,132.02,74.197333381,-17.59,76.2538679731,23.857333381,0,23.857333381,50.34,-17.59,53.3247006555,132.71
2021-09-26 12:30:00,77.2891667006,-3.9699999999999998,77.3910601379,16.9591667006,0,16.9591667006,60.33,-3.9699999999999998,60.460481308,131.51,70.6691667006,-17.57,72.820574168,16.9591667006,0,16.9591667006,53.71,-17.57,56.510786581,132.23
2021-09-26 13:00:00,78.2535000315,-4.08,78.3597898617,15.7335000315,0,15.7335000315,62.52,-4.08,62.6529871594,131.22,71.3935000315,-17.69,73.5524843003,15.7335000315,0,15.7335000315,55.66,-17.69,58.4035247224,131.95
2021-09-26 13:30:00,77.3026666972,-4.51,77.4341163732,15.2726666972,0,15.2726666972,62.03,-4.51,62.1937376269,131.3,71.0526666972,-18.08,73.3169001308,15.2726666972,0,15.2726666972,55.78,-18.08,58.6369746832,132.03
2021-09-26 14:00:00,75.8380000358,-4.62,75.9785933631,17.9080000358,0,17.9080000358,57.93,-4.62,58.1139337853,131.62,69.2780000358,-18.28,71.6491429744,17.9080000358,0,17.9080000358,51.37,-18.28,54.5255472233,132.32
2021-09-26 14:30:00,74.0738333676,-4.98,74.2410478763,17.1338333676,0,17.1338333676,56.94,-4.98,57.1573617306,131.85,67.8238333676,-18.56,70.3174656304,17.1338333676,0,17.1338333676,50.69,-18.56,53.9810124025,132.54
2021-09-26 15:00:00,74.1488333738,-4.85,74.3072808727,20.2488333738,0,20.2488333738,53.9,-4.85,54.1177651054,131.74,68.1088333738,-18.39,70.5478935443,20.2488333738,0,20.2488333738,47.86,-18.39,51.2715486405,132.4
2021-09-26 15:30:00,74.368000038,-5.01,74.5365650514,19.018000038,0,19.018000038,55.35,-5.01,55.5762773133,131.89,68.108000038,-18.55,70.5889663416,19.018000038,0,19.018000038,49.09,-18.55,52.4779058271,132.52
2021-09-26 16:00:00,76.6473333679,-4.53,76.7810823863,17.2973333679,0,17.2973333679,59.35,-4.53,59.5226293102,132.04,69.8673333679,-18.14,72.1838200149,17.2973333679,0,17.2973333679,52.57,-18.14,55.6117298778,132.72
2021-09-26 16:30:00,79.8156666972,-4.0,79.9158347908,15.2456666972,0,15.2456666972,64.57,-4.0,64.6937779079,131.74,72.6956666972,-18.09,74.9126695329,15.2456666972,0,15.2456666972,57.45,-18.09,60.2308110522,132.44
2021-09-26 17:00:00,83.6601666912,-4.39,83.775268372,12.2701666912,0,12.2701666912,71.39,-4.39,71.524850227,131.04,75.6501666912,-17.05,77.5477286605,12.2701666912,0,12.2701666912,63.38,-17.05,65.6332758591,131.84
2021-09-26 17:30:00,86.9906666879,-9.05,87.4601543036,10.6306666879,0,10.6306666879,76.36,-9.05,76.8944217743,130.15,78.4106666879,-22.99,81.7115215282,10.6306666879,0,10.6306666879,67.78,-22.99,71.5728195616,130.81
2021-09-26 18:00:00,88.1596666946,-10.37,88.7674700085,13.9896666946,0,13.9896666946,74.17,-10.37,74.8914267457,130.33,79.3596666946,-24.46,83.0436529657,13.9896666946,0,13.9896666946,65.37,-24.46,69.7963358637,131.14
2021-09-26 18:30:00,91.0876666874,-9.13,91.5440873162,10.3476666874,0,10.3476666874,80.74,-9.13,81.2545660255,130.33,82.6676666874,-22.95,85.794205023,10.3476666874,0,10.3476666874,72.32,-22.95,75.8741385454,131.14
2021-09-26 19:00:00,91.652666686,-9.25,92.1182599198,9.672666686,0,9.672666686,81.98,-9.25,82.5001993937,129.97,83.182666686,-23.03,86.3118586116,9.672666686,0,9.672666686,73.51,-23.03,77.0331162553,130.8
2021-09-26 19:30:00,89.9961666829,-9.2,90.4651867716,8.1361666829,0,8.1361666829,81.86,-9.2,82.3753579658,129.82,81.1361666829,-23.0,84.3331343186,8.1361666829,0,8.1361666829,73.0,-23.0,76.5375724726,130.63
2021-09-26 20:00:00,86.4395000106,-10.09,87.026405545,5.3095000106,0,5.3095000106,81.13,-10.09,81.7550304263,129.82,77.7995000106,-23.82,81.3643324922,5.3095000106,0,5.3095000106,72.49,-23.82,76.3032928516,130.54
2021-09-26 20:30:00,82.3043333439,-11.21,83.0642365112,5.3043333439,0,5.3043333439,77.0,-11.21,77.8117221246,130.09,74.0643333439,-24.78,78.0997687172,5.3043333439,0,5.3043333439,68.76,-24.78,73.0888910848,130.91
2021-09-26 21:00:00,78.139333344,-12.27,79.0968287319,5.319333344,0,5.319333344,72.82,-12.27,73.8464982244,130.09,70.309333344,-25.78,74.8866527178,5.319333344,0,5.319333344,64.99,-25.78,69.9164394116,130.82
2021-09-26 21:30:00,73.5071666772,-13.12,74.6688553073,5.2671666772,0,5.2671666772,68.24,-13.12,69.4897978123,130.56,66.1371666772,-26.52,71.2561240602,5.2671666772,0,5.2671666772,60.87,-26.52,66.396289806,131.32
2021-09-26 22:00:00,68.8581666774,-14.6,70.3889701457,5.3881666774,0,5.3881666774,63.47,-14.6,65.1275740374,131.13,61.7581666774,-27.6,67.644890061,5.3881666774,0,5.3881666774,56.37,-27.6,62.7641370529,131.85
2021-09-26 22:30:00,64.9745000106,-15.54,66.8070149882,5.3245000105999996,0,5.3245000105999996,59.65,-15.54,61.6410098879,131.9,58.2745000106,-29.02,65.1005203627,5.3245000105999996,0,5.3245000105999996,52.95,-29.02,60.3809812772,132.57
2021-09-26 23:00:00,60.3871666771,-13.56,61.8908999715,5.2171666771,0,5.2171666771,55.17,-13.56,56.811992572,131.67,54.1171666771,-26.92,60.4429824641,5.2171666771,0,5.2171666771,48.9,-26.92,55.8202149763,132.4
2021-09-26 23:30:00,56.5288333443,-11.07,57.6025511524,5.4588333443,0,5.4588333443,51.07,-11.07,52.256002526,132.19,50.6488333443,-24.12,56.0988299266,5.4588333443,0,5.4588333443,45.19,-24.12,51.224120295,132.9
2021-09-27 00:00:00,53.668500011,-11.26,54.836990193,5.498500011,0,5.498500011,48.17,-11.26,49.4685405081,131.57,48.038500011,-24.29,53.8303035781,5.498500011,0,5.498500011,42.54,-24.29,48.9862807325,132.24
2021-09-27 00:30:00,52.1196666786,-11.38,53.3475777771,5.9496666786,0,5.9496666786,46.17,-11.38,47.5517959703,131.73,46.8396666786,-24.35,52.7908787061,5.9496666786,0,5.9496666786,40.89,-24.35,47.5911189194,132.38
2021-09-27 01:00:00,50.7461666786,-11.64,52.0640282015,5.9561666786,0,5.9561666786,44.79,-11.64,46.2777884087,131.84,45.6061666786,-24.52,51.7798497402,5.9561666786,0,5.9561666786,39.65,-24.52,46.6192331554,132.38
2021-09-27 01:30:00,51.7710000111,-11.67,53.0700041658,5.5710000111,0,5.5710000111,46.2,-11.67,47.6511164612,131.84,46.4310000111,-24.49,52.4937887948,5.5710000111,0,5.5710000111,40.86,-24.49,47.6371672122,132.47
2021-09-27 02:00:00,51.0298333447,-11.75,52.3651257153,5.6598333447,0,5.6598333447,45.37,-11.75,46.8668262207,131.24,45.7298333447,-24.55,51.9029879461,5.6598333447,0,5.6598333447,40.07,-24.55,46.9926313373,131.97
2021-09-27 02:30:00,49.5878333474,-12.33,51.0977701675,7.0378333474,0,7.0378333474,42.55,-12.33,44.3004672662,131.42,44.4278333474,-25.09,51.022940683,7.0378333474,0,7.0378333474,37.39,-25.09,45.0279935151,132.05
2021-09-27 03:00:00,47.486833351,-12.99,49.231488315,8.836833351,0,8.836833351,38.65,-12.99,40.774533719,131.56,42.106833351,-25.82,49.3928923515,8.836833351,0,8.836833351,33.27,-25.82,42.1137186674,132.15
2021-09-27 03:30:00,46.7490000178,-13.09,48.5470607006,8.9090000178,0,8.9090000178,37.84,-13.09,40.0401510986,131.84,41.4990000178,-25.88,48.9074779812,8.9090000178,0,8.9090000178,32.59,-25.88,41.615892397,132.41
2021-09-27 04:00:00,47.3241666807,-12.71,49.0012331684,7.0241666807,0,7.0241666807,40.3,-12.71,42.2567639556,131.84,42.1941666807,-25.48,49.2907506727,7.0241666807,0,7.0241666807,35.17,-25.48,43.4299355284,132.41
2021-09-27 04:30:00,48.6826666777,-12.03,50.1470132197,5.5326666777,0,5.5326666777,43.15,-12.03,44.795573442,131.51,43.7026666777,-24.75,50.2243524074,5.5326666777,0,5.5326666777,38.17,-24.75,45.4918827924,132.33
2021-09-27 05:00:00,49.723000011,-11.78,51.0993652612,5.493000011,0,5.493000011,44.23,-11.78,45.771839596,131.04,44.583000011,-24.6,50.9195825786,5.493000011,0,5.493000011,39.09,-24.6,46.1864493115,132.07
2021-09-27 05:30:00,51.4516666772,-11.26,52.6693611492,5.2716666772,0,5.2716666772,46.18,-11.26,47.5329359497,131.21,46.0916666772,-24.12,52.0213046461,5.2716666772,0,5.2716666772,40.82,-24.12,47.4135718967,131.91
2021-09-27 06:00:00,53.8866666764,-10.57,54.913547923,4.8466666764,0,4.8466666764,49.04,-10.57,50.1661888128,130.8,48.2766666764,-23.61,53.7407540455,4.8466666764,0,4.8466666764,43.43,-23.61,49.4327523005,131.45
2021-09-27 06:30:00,60.1063333427,-9.39,60.8353795739,4.6863333427,0,4.6863333427,55.42,-9.39,56.2098612345,131.6,53.9163333427,-22.57,58.4497724642,4.6863333427,0,4.6863333427,49.23,-22.57,54.157158345,132.22
2021-09-27 07:00:00,67.2363333422,-7.76,67.6826574633,4.4163333422,0,4.4163333422,62.82,-7.76,63.2974723034,131.22,60.1763333422,-20.57,63.5949368622,4.4163333422,0,4.4163333422,55.76,-20.57,59.4331767618,131.87
2021-09-27 07:30:00,75.721833342,-5.08,75.8920446732,4.351833342,0,4.351833342,71.37,-5.08,71.5505646379,130.9,67.971833342,-19.2,70.6315094549,4.351833342,0,4.351833342,63.62,-19.2,66.4540773768,131.54
2021-09-27 08:00:00,80.8278333451,-5.37,81.0060216482,5.8778333451,0,5.8778333451,74.95,-5.37,75.1421279975,130.2,72.7078333451,-19.44,75.2618271751,5.8778333451,0,5.8778333451,66.83,-19.44,69.6000179598,131.01
2021-09-27 08:30:00,85.1328333555,-4.28,85.2403526221,11.0728333555,0,11.0728333555,74.06,-4.28,74.1835696094,130.27,76.9228333555,-18.48,79.1115205987,11.0728333555,0,11.0728333555,65.85,-18.48,68.3939536801,131.08
2021-09-27 09:00:00,86.6023333583,-3.45,86.6710253954,12.4623333583,0,12.4623333583,74.14,-3.45,74.2202270274,130.27,78.5023333583,-17.8,80.4950703006,12.4623333583,0,12.4623333583,66.04,-17.8,68.3967952466,131.08
2021-09-27 09:30:00,86.938166703,-2.63,86.9779381779,18.148166703,0,18.148166703,68.79,-2.63,68.8402571175,130.27,79.668166703,-17.11,81.4847770188,18.148166703,0,18.148166703,61.52,-17.11,63.8550115496,131.08
2021-09-27 10:00:00,86.1280000493,-2.48,86.1636976487,24.6580000493,0,24.6580000493,61.47,-2.48,61.5200073147,130.27,79.6080000493,-16.95,81.3924822809,24.6580000493,0,24.6580000493,54.95,-16.95,57.5048258844,131.08
2021-09-27 10:30:00,82.3140000539,-2.58,82.3544231045,26.9440000539,0,26.9440000539,55.37,-2.58,55.4300757712,130.42,76.8440000539,-17.0,78.7019716671,26.9440000539,0,26.9440000539,49.9,-17.0,52.7163162598,131.27
2021-09-27 11:00:00,83.1353333778,-2.17,83.1636492456,22.2553333778,0,22.2553333778,60.88,-2.17,60.9186613445,130.42,76.6153333778,-16.77,78.4292178247,22.2553333778,0,22.2553333778,54.36,-16.77,56.8879820349,131.27
2021-09-27 11:30:00,87.7525000503,-1.4,87.7636671128,25.1725000503,0,25.1725000503,62.58,-1.4,62.5956579964,130.3,80.6725000503,-16.08,82.2594594218,25.1725000503,0,25.1725000503,55.5,-16.08,57.7824921581,131.27
2021-09-27 12:00:00,32.4788333963,-0.12,32.4790550784,31.4688333963,0,31.4688333963,1.01,-0.12,1.0171037312,130.3,100.9288333963,-15.26,102.0759374717,31.4688333963,0,31.4688333963,69.46,-15.26,71.116518475,131.13
2021-09-27 12:30:00,28.4696667236,0.0,28.4696667236,28.4696667236,0,28.4696667236,0.0,0.0,0.0,108.27,101.2996667236,-15.03,102.4086098837,28.4696667236,0,28.4696667236,72.83,-15.03,74.3647080274,131.0
2021-09-27 13:00:00,29.6411667259,0.0,29.6411667259,29.6411667259,0,29.6411667259,0.0,0.0,0.0,0.0,102.7411667259,-15.11,103.8463260795,29.6411667259,0,29.6411667259,73.1,-15.11,74.6453086269,131.07
2021-09-27 13:30:00,34.9253334032,0.0,34.9253334032,34.9253334032,0,34.9253334032,0.0,0.0,0.0,0.0,94.9653334032,-15.78,96.2674552919,34.9253334032,0,34.9253334032,60.04,-15.78,62.0790624929,131.51
2021-09-27 14:00:00,31.2581667292,0.0,31.2581667292,31.2581667292,0,31.2581667292,0.0,0.0,0.0,0.0,90.4781667292,-17.11,92.0817612488,31.2581667292,0,31.2581667292,59.22,-17.11,61.6421973976,131.51
2021-09-27 14:30:00,26.5296667197,0.0,26.5296667197,26.5296667197,0,26.5296667197,0.0,0.0,0.0,0.0,96.7296667197,-17.09,98.2277787783,26.5296667197,0,26.5296667197,70.2,-17.09,72.2503155702,131.74
2021-09-27 15:00:00,32.2193333978,0.0,32.2193333978,32.2193333978,0,32.2193333978,0.0,0.0,0.0,0.0,94.2793333978,-16.81,95.7662195449,32.2193333978,0,32.2193333978,62.06,-16.81,64.2963428198,131.41
2021-09-27 15:30:00,30.1610000603,0.0,30.1610000603,30.1610000603,0,30.1610000603,0.0,0.0,0.0,0.0,93.0710000603,-18.85,94.9606947754,30.1610000603,0,30.1610000603,62.91,-18.85,65.6733629411,131.33
2021-09-27 16:00:00,28.652166724,0.0,28.652166724,28.652166724,0,28.652166724,0.0,0.0,0.0,0.003,94.942166724,-19.33,96.8899577987,28.652166724,0,28.652166724,66.29,-19.33,69.0508001402,131.56
2021-09-27 16:30:00,24.7805000496,0.0,24.7805000496,24.7805000496,0,24.7805000496,0.0,0.0,0.0,0.003,100.8105000496,-19.75,102.726916727,24.7805000496,0,24.7805000496,76.03,-19.75,78.5533156525,131.67
2021-09-27 17:00:00,21.9351667105,0.0,21.9351667105,21.9351667105,0,21.9351667105,0.0,0.0,0.0,0.003,108.2651667105,-18.76,109.8784961804,21.9351667105,0,21.9351667105,86.33,-18.76,88.3448159203,131.67
2021-09-27 17:30:00,18.0981667029,0.0,18.0981667029,18.0981667029,0,18.0981667029,0.0,0.0,0.0,0.003,113.9281667029,-18.57,115.4316770574,18.0981667029,0,18.0981667029,95.83,-18.57,97.6126723331,131.34
2021-09-27 18:00:00,12.3246666913,0.0,12.3246666913,12.3246666913,0,12.3246666913,0.0,0.0,0.0,0.003,121.4646666913,-18.95,122.9339975533,12.3246666913,0,12.3246666913,109.14,-18.95,110.7729303576,130.98
2021-09-27 18:30:00,7.8823333491,0.0,7.8823333491,7.8823333491,0,7.8823333491,0.0,0.0,0.0,1.18,123.6023333491,-18.74,125.0148967497,7.8823333491,0,7.8823333491,115.72,-18.74,117.2275820786,130.25
2021-09-27 19:00:00,7.9575000159,0.0,7.9575000159,7.9575000159,0,7.9575000159,0.0,0.0,0.0,0.0,122.2575000159,-19.51,123.8044280716,7.9575000159,0,7.9575000159,114.3,-19.51,115.9531375168,130.25
2021-09-27 19:30:00,9.3421666854,0.0,9.3421666854,9.3421666854,0,9.3421666854,0.0,0.0,0.0,0.0,123.7621666854,-20.84,125.5044999299,9.3421666854,0,9.3421666854,114.42,-20.84,116.3023731486,130.1
2021-09-27 20:00:00,9.4383333522,0.0,9.4383333522,9.4383333522,0,9.4383333522,0.0,0.0,0.0,0.0,122.5483333522,-20.36,124.2281111802,9.4383333522,0,9.4383333522,113.11,-20.36,114.9278108205,130.1
2021-09-27 20:30:00,6.6023333465,0.0,6.6023333465,6.6023333465,0,6.6023333465,0.0,0.0,0.0,0.0,115.4023333465,-21.1,117.3154232905,6.6023333465,0,6.6023333465,108.8,-21.1,110.8271176202,130.31
2021-09-27 21:00:00,4.9308333432,0.0,4.9308333432,4.9308333432,0,4.9308333432,0.0,0.0,0.0,0.0,110.6008333432,-20.82,112.5433993454,4.9308333432,0,4.9308333432,105.67,-20.82,107.7015380577,130.41
2021-09-27 21:30:00,4.7808333429,0.0,4.7808333429,4.7808333429,0,4.7808333429,0.0,0.0,0.0,1.18,104.5108333429,-21.19,106.6373779968,4.7808333429,0,4.7808333429,99.73,-21.19,101.9563092702,130.63
2021-09-27 22:00:00,4.8366666763,0.0,4.8366666763,4.8366666763,0,4.8366666763,0.0,0.0,0.0,0.0,98.0866666763,-23.3,100.8160908768,4.8366666763,0,4.8366666763,93.25,-23.3,96.1168689669,131.04
2021-09-27 22:30:00,4.9023333431000005,0.0,4.9023333431000005,4.9023333431000005,0,4.9023333431000005,0.0,0.0,0.0,0.0,91.7623333431,-25.23,95.1676348376,4.9023333431000005,0,4.9023333431000005,86.86,-25.23,90.4500552791,131.62
2021-09-27 23:00:00,4.9006666765,0.0,4.9006666765,4.9006666765,0,4.9006666765,0.0,0.0,0.0,0.0,84.4506666765,-26.5,88.5108191246,4.9006666765,0,4.9006666765,79.55,-26.5,83.8477936502,131.97
2021-09-27 23:30:00,4.8761666764000005,0.0,4.8761666764000005,4.8761666764000005,0,4.8761666764000005,0.0,0.0,0.0,0.0,79.2461666764,-27.83,83.9908556505,4.8761666764000005,0,4.8761666764000005,74.37,-27.83,79.4065853692,132.38
2021-09-28 00:00:00,4.8755000098,0.0,4.8755000098,4.8755000098,0,4.8755000098,0.0,0.0,0.0,0.0,73.9755000098,-28.52,79.28281656,4.8755000098,0,4.8755000098,69.1,-28.52,74.7542667679,132.69
2021-09-28 00:30:00,6.2898333459,0.0,6.2898333459,6.2898333459,0,6.2898333459,0.0,0.0,0.0,0.0,70.7798333459,-29.0,76.4904229853,6.2898333459,0,6.2898333459,64.49,-29.0,70.7103959825,132.9
2021-09-28 01:00:00,6.3631666794,0.0,6.3631666794,6.3631666794,0,6.3631666794,0.0,0.0,0.0,0.0,68.7431666794,-29.28,74.719083005,6.3631666794,0,6.3631666794,62.38,-29.28,68.909961544,132.98
2021-09-28 01:30:00,6.0681666788,0.0,6.0681666788,6.0681666788,0,6.0681666788,0.0,0.0,0.0,0.0,70.7281666788,-29.14,76.4958375452,6.0681666788,0,6.0681666788,64.66,-29.14,70.9228820621,132.98
