Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-28 02:00:00,5.0411666767,0.0,5.0411666767,5.0411666767,0,5.0411666767,0.0,0.0,0.0,0.0,70.4311666767,-28.97,76.1564845528,5.0411666767,0,5.0411666767,65.39,-28.97,71.5200181767,132.98
2021-09-28 02:30:00,4.9585000099,0.0,4.9585000099,4.9585000099,0,4.9585000099,0.0,0.0,0.0,0.0,69.2885000099,-29.2,75.1900008886,4.9585000099,0,4.9585000099,64.33,-29.2,70.6469312851,132.98
2021-09-28 03:00:00,5.0156666767,0.0,5.0156666767,5.0156666767,0,5.0156666767,0.0,0.0,0.0,0.0,67.4756666767,-29.61,73.6866181438,5.0156666767,0,5.0156666767,62.46,-29.61,69.123105399,133.07
2021-09-28 03:30:00,4.9511666766,0.0,4.9511666766,4.9511666766,0,4.9511666766,0.0,0.0,0.0,0.0,66.2011666766,-29.96,72.6649576435,4.9511666766,0,4.9511666766,61.25,-29.96,68.1847790933,133.15
2021-09-28 04:00:00,4.9906666766,0.0,4.9906666766,4.9906666766,0,4.9906666766,0.0,0.0,0.0,0.0,65.7506666766,-29.94,72.2464792805,4.9906666766,0,4.9906666766,60.76,-29.94,67.7361144442,132.92
2021-09-28 04:30:00,5.01300001,0.0,5.01300001,5.01300001,0,5.01300001,0.0,0.0,0.0,0.0,65.89300001,-29.88,72.3512394526,5.01300001,0,5.01300001,60.88,-29.88,67.8173193218,132.92
2021-09-28 05:00:00,5.0563333434,0.0,5.0563333434,5.0563333434,0,5.0563333434,0.0,0.0,0.0,0.0,66.3663333434,-29.47,72.6152263747,5.0563333434,0,5.0563333434,61.31,-29.47,68.0249733554,132.92
2021-09-28 05:30:00,6.0086666787,0.0,6.0086666787,6.0086666787,0,6.0086666787,0.0,0.0,0.0,0.0,67.8186666787,-28.96,73.7431566322,6.0086666787,0,6.0086666787,61.81,-28.96,68.2580229717,132.76
2021-09-28 06:00:00,6.7045000134,0.0,6.7045000134,6.7045000134,0,6.7045000134,0.0,0.0,0.0,0.0,70.7845000134,-28.39,76.2655724567,6.7045000134,0,6.7045000134,64.08,-28.39,70.0873633403,132.48
2021-09-28 06:30:00,5.1280000103,0.0,5.1280000103,5.1280000103,0,5.1280000103,0.0,0.0,0.0,0.0,81.4680000103,-24.76,85.1474757446,5.1280000103,0,5.1280000103,76.34,-24.76,80.2549263285,131.97
2021-09-28 07:00:00,5.1330000103,0.0,5.1330000103,5.1330000103,0,5.1330000103,0.0,0.0,0.0,0.0,92.2130000103,-22.2,94.8476534812,5.1330000103,0,5.1330000103,87.08,-22.2,89.8652680406,131.97
2021-09-28 07:30:00,6.1750000123,0.0,6.1750000123,6.1750000123,0,6.1750000123,0.0,0.0,0.0,0.0,103.3950000123,-18.84,105.0974387298,6.1750000123,0,6.1750000123,97.22,-18.84,99.0286524194,131.51
2021-09-28 08:00:00,10.7801666882,0.0,10.7801666882,10.7801666882,0,10.7801666882,0.0,0.0,0.0,0.0,104.7501666882,-21.24,106.8818741472,10.7801666882,0,10.7801666882,93.97,-21.24,96.3405340446,130.61
2021-09-28 08:30:00,15.3910000308,0.0,15.3910000308,15.3910000308,0,15.3910000308,0.0,0.0,0.0,0.0,107.1210000308,-21.83,109.3227220096,15.3910000308,0,15.3910000308,91.73,-21.83,94.2917907349,130.93
2021-09-28 09:00:00,17.148666701,0.0,17.148666701,17.148666701,0,17.148666701,0.0,0.0,0.0,0.0,107.198666701,-20.82,109.2017698687,17.148666701,0,17.148666701,90.05,-20.82,92.4255100067,131.06
2021-09-28 09:30:00,19.1888333717,0.0,19.1888333717,19.1888333717,0,19.1888333717,0.0,0.0,0.0,0.0,106.3288333717,-21.48,108.4767772668,19.1888333717,0,19.1888333717,87.14,-21.48,89.7483704587,130.85
2021-09-28 10:00:00,12.4781666916,0.0,12.4781666916,12.4781666916,0,12.4781666916,0.0,0.0,0.0,0.0,117.4881666916,-17.03,118.7160065558,12.4781666916,0,12.4781666916,105.01,-17.03,106.3819580568,130.85
2021-09-28 10:30:00,11.7333333568,0.0,11.7333333568,11.7333333568,0,11.7333333568,0.0,0.0,0.0,0.0,120.3533333568,-16.32,121.4547950889,11.7333333568,0,11.7333333568,108.62,-16.32,109.8391860858,130.2
2021-09-28 11:00:00,12.2633333579,0.0,12.2633333579,12.2633333579,0,12.2633333579,0.0,0.0,0.0,0.0,117.0933333579,-15.87,118.1638930336,12.2633333579,0,12.2633333579,104.83,-15.87,106.024458499,130.2
2021-09-28 11:30:00,11.186666689,0.0,11.186666689,11.186666689,0,11.186666689,0.0,0.0,0.0,0.0,115.766666689,-15.95,116.8602739013,11.186666689,0,11.186666689,104.58,-15.95,105.7893137325,129.98
2021-09-28 12:00:00,13.8941666945,0.0,13.8941666945,13.8941666945,0,13.8941666945,0.0,0.0,0.0,1.18,115.4341666945,-15.65,116.4902113503,13.8941666945,0,13.8941666945,101.54,-15.65,102.7389609642,129.98
2021-09-28 12:30:00,11.5848333565,0.0,11.5848333565,11.5848333565,0,11.5848333565,0.0,0.0,0.0,0.0,118.5048333565,-14.53,119.3922796032,11.5848333565,0,11.5848333565,106.92,-14.53,107.9027678051,129.98
2021-09-28 13:00:00,10.1750000203,0.0,10.1750000203,10.1750000203,0,10.1750000203,0.0,0.0,0.0,0.0,118.4050000204,-14.74,119.3189491649,10.1750000203,0,10.1750000203,108.23,-14.74,109.229119286,129.49
2021-09-28 13:30:00,15.6340108155,0.0,15.6340108155,15.6340108155,0,15.6340108155,0.0,0.0,0.0,1.18,119.7240108155,-15.52,120.7257601581,15.6340108155,0,15.6340108155,104.09,-15.52,105.2406694201,129.61
2021-09-28 14:00:00,17.1805134339,0.0,17.1805134339,17.1805134339,0,17.1805134339,0.0,0.0,0.0,0.0,116.5305134339,-15.86,117.6048475242,17.1805134339,0,17.1805134339,99.35,-15.86,100.6079624085,129.92
2021-09-28 14:30:00,17.4061801417,0.0,17.4061801417,17.4061801417,0,17.4061801417,0.0,0.0,0.0,0.0,115.6861801417,-16.86,116.9083054183,17.4061801417,0,17.4061801417,98.28,-16.86,99.7156858273,130.11
2021-09-28 15:00:00,17.0131800467,0.0,17.0131800467,17.0131800467,0,17.0131800467,0.0,0.0,0.0,0.0,116.2131800467,-17.72,117.5563763331,17.0131800467,0,17.0131800467,99.2,-17.72,100.7702257614,130.11
2021-09-28 15:30:00,15.0196800936,0.0,15.0196800936,15.0196800936,0,15.0196800936,0.0,0.0,0.0,0.0,119.2796800936,-16.82,120.4597629221,15.0196800936,0,15.0196800936,104.26,-16.82,105.6080489357,130.11
2021-09-28 16:00:00,19.1961801613,0.0,19.1961801613,19.1961801613,0,19.1961801613,0.0,0.0,0.0,0.0,116.4261801613,-22.98,118.672388646,19.1961801613,0,19.1961801613,97.23,-22.98,99.9087248442,129.92
2021-09-28 16:30:00,16.987467585,0.0,16.987467585,16.987467585,0,16.987467585,0.0,0.0,0.0,0.0,120.407467585,-23.46,122.6716342527,16.987467585,0,16.987467585,103.42,-23.46,106.0474799323,130.77
2021-09-28 17:00:00,16.9291667005,0.0,16.9291667005,16.9291667005,0,16.9291667005,0.0,0.0,0.0,0.0,126.1491667005,-22.67,128.1699698027,16.9291667005,0,16.9291667005,109.22,-22.67,111.5479148169,130.66
2021-09-28 17:30:00,14.0870000282,0.0,14.0870000282,14.0870000282,0,14.0870000282,0.0,0.0,0.0,0.0,134.2870000282,-20.22,135.8007613254,14.0870000282,0,14.0870000282,120.2,-20.22,121.8888362402,130.36
2021-09-28 18:00:00,16.4948333663,0.0,16.4948333663,16.4948333663,0,16.4948333663,0.0,0.0,0.0,1.18,136.7248333663,-20.04,138.185678198,16.4948333663,0,16.4948333663,120.23,-20.04,121.888697179,130.09
2021-09-28 18:30:00,16.4763333663,0.0,16.4763333663,16.4763333663,0,16.4763333663,0.0,0.0,0.0,0.0,134.8863333663,-21.44,136.579634386,16.4763333663,0,16.4763333663,118.41,-21.44,120.3353717741,130.18
2021-09-28 19:00:00,16.1278333656,0.0,16.1278333656,16.1278333656,0,16.1278333656,0.0,0.0,0.0,0.0,131.0178333656,-22.64,132.959551217,16.1278333656,0,16.1278333656,114.89,-22.64,117.0994521763,130.39
2021-09-28 19:30:00,15.7660000315,0.0,15.7660000315,15.7660000315,0,15.7660000315,0.0,0.0,0.0,0.0,129.3960000315,-23.8,131.5665794347,15.7660000315,0,15.7660000315,113.63,-23.8,116.0957230048,130.59
2021-09-28 20:00:00,12.9053333591,0.0,12.9053333591,12.9053333591,0,12.9053333591,0.0,0.0,0.0,0.0,124.3653333591,-25.61,126.974833103,12.9053333591,0,12.9053333591,111.46,-25.61,114.3643462798,130.67
2021-09-28 20:30:00,12.5913333585,0.0,12.5913333585,12.5913333585,0,12.5913333585,0.0,0.0,0.0,0.0,117.5013333585,-28.88,120.9984204072,12.5913333585,0,12.5913333585,104.91,-28.88,108.8125107697,130.99
2021-09-28 21:00:00,9.019000018,0.0,9.019000018,9.019000018,0,9.019000018,0.0,0.0,0.0,0.0,117.909000018,-27.19,121.0034230311,9.019000018,0,9.019000018,108.89,-27.19,112.2333649144,131.8
2021-09-28 21:30:00,6.4736666796,0.0,6.4736666796,6.4736666796,0,6.4736666796,0.0,0.0,0.0,0.0,110.3836666796,-25.25,113.2347842743,6.4736666796,0,6.4736666796,103.91,-25.25,106.9338608674,131.64
2021-09-28 22:00:00,4.9928333433,0.0,4.9928333433,4.9928333433,0,4.9928333433,0.0,0.0,0.0,0.0,100.9828333433,-23.95,103.7840793669,4.9928333433,0,4.9928333433,95.99,-23.95,98.9327175408,131.49
2021-09-28 22:30:00,4.9081666765000005,0.0,4.9081666765000005,4.9081666765000005,0,4.9081666765000005,0.0,0.0,0.0,0.0,95.6281666765,-24.38,98.6870339098,4.9081666765000005,0,4.9081666765000005,90.72,-24.38,93.9388247744,131.86
2021-09-28 23:00:00,4.8850000098,0.0,4.8850000098,4.8850000098,0,4.8850000098,0.0,0.0,0.0,0.0,89.4950000098,-25.56,93.0734582292,4.8850000098,0,4.8850000098,84.61,-25.56,88.3864565417,132.24
2021-09-28 23:30:00,6.6608333467000005,0.0,6.6608333467000005,6.6608333467000005,0,6.6608333467000005,0.0,0.0,0.0,0.0,81.6008333467,-27.17,86.0052609023,6.6608333467000005,0,6.6608333467000005,74.94,-27.17,79.7133144462,132.06
2021-09-29 00:00:00,5.5006666777,0.0,5.5006666777,5.5006666777,0,5.5006666777,0.0,0.0,0.0,0.0,77.9506666777,-28.0,82.8269668375,5.5006666777,0,5.5006666777,72.45,-28.0,77.6724050098,132.46
2021-09-29 00:30:00,5.0853333435,0.0,5.0853333435,5.0853333435,0,5.0853333435,0.0,0.0,0.0,0.0,76.7653333435,-27.92,81.6850219033,5.0853333435,0,5.0853333435,71.68,-27.92,76.92560562,132.65
2021-09-29 01:00:00,5.01900001,0.0,5.01900001,5.01900001,0,5.01900001,0.0,0.0,0.0,0.0,74.89900001,-28.16,80.0177842889,5.01900001,0,5.01900001,69.88,-28.16,75.3405601253,132.47
2021-09-29 01:30:00,6.2793333459,0.0,6.2793333459,6.2793333459,0,6.2793333459,0.0,0.0,0.0,0.0,76.1393333459,-28.6,81.3336220905,6.2793333459,0,6.2793333459,69.86,-28.6,75.4876122288,132.39
2021-09-29 02:00:00,6.8618333471,0.0,6.8618333471,6.8618333471,0,6.8618333471,0.0,0.0,0.0,0.0,74.4818333471,-29.43,80.0853819292,6.8618333471,0,6.8618333471,67.62,-29.43,73.7467917946,132.3
2021-09-29 02:30:00,6.5666666798,0.0,6.5666666798,6.5666666798,0,6.5666666798,0.0,0.0,0.0,0.0,73.4766666798,-29.63,79.2259897153,6.5666666798,0,6.5666666798,66.91,-29.63,73.177079745,132.45
2021-09-29 03:00:00,4.8550000097,0.0,4.8550000097,4.8550000097,0,4.8550000097,0.0,0.0,0.0,0.0,73.4950000097,-29.47,79.1833058569,4.8550000097,0,4.8550000097,68.64,-29.47,74.6989323886,132.45
2021-09-29 03:30:00,5.7096666781,0.0,5.7096666781,5.7096666781,0,5.7096666781,0.0,0.0,0.0,0.0,72.3696666781,-29.71,78.2307660393,5.7096666781,0,5.7096666781,66.66,-29.71,72.9810913867,132.45
2021-09-29 04:00:00,5.6208333446,0.0,5.6208333446,5.6208333446,0,5.6208333446,0.0,0.0,0.0,0.0,71.7308333446,-29.9,77.7130777431,5.6208333446,0,5.6208333446,66.11,-29.9,72.5571643602,132.58
2021-09-29 04:30:00,5.5711666778,0.0,5.5711666778,5.5711666778,0,5.5711666778,0.0,0.0,0.0,1.18,71.6311666778,-29.74,77.5596005639,5.5711666778,0,5.5711666778,66.06,-29.74,72.4457811056,132.66
2021-09-29 05:00:00,4.9753333433,0.0,4.9753333433,4.9753333433,0,4.9753333433,0.0,0.0,0.0,0.0,70.3253333433,-29.27,76.1733904316,4.9753333433,0,4.9753333433,65.35,-29.27,71.6055542538,132.66
2021-09-29 05:30:00,5.0186666767,0.0,5.0186666767,5.0186666767,0,5.0186666767,0.0,0.0,0.0,0.0,71.6386666767,-28.85,77.2296643992,5.0186666767,0,5.0186666767,66.62,-28.85,72.5985323543,132.81
2021-09-29 06:00:00,4.9025000098,0.0,4.9025000098,4.9025000098,0,4.9025000098,0.0,0.0,0.0,0.0,75.3525000098,-27.94,80.3656820896,4.9025000098,0,4.9025000098,70.45,-27.94,75.7881659628,132.71
2021-09-29 06:30:00,4.7750000095,0.0,4.7750000095,4.7750000095,0,4.7750000095,0.0,0.0,0.0,0.0,85.5750000095,-24.89,89.1212248942,4.7750000095,0,4.7750000095,80.8,-24.89,84.5467450586,132.34
2021-09-29 07:00:00,4.6280000093,0.0,4.6280000093,4.6280000093,0,4.6280000093,0.0,0.0,0.0,0.0,96.2580000093,-21.84,98.7045498738,4.6280000093,0,4.6280000093,91.63,-21.84,94.1968285029,131.96
2021-09-29 07:30:00,4.7371666761,0.0,4.7371666761,4.7371666761,0,4.7371666761,0.0,0.0,0.0,0.0,108.4771666761,-18.01,109.962065232,4.7371666761,0,4.7371666761,103.74,-18.01,105.2917266455,131.44
2021-09-29 08:00:00,7.166666681,0.0,7.166666681,7.166666681,0,7.166666681,0.0,0.0,0.0,0.0,113.716666681,-21.33,115.6998235999,7.166666681,0,7.166666681,106.55,-21.33,108.6640299271,130.29
2021-09-29 08:30:00,9.3788333521,0.0,9.3788333521,9.3788333521,0,9.3788333521,0.0,0.0,0.0,0.0,114.7988333521,-21.35,116.7672669844,9.3788333521,0,9.3788333521,105.42,-21.35,107.5602105799,130.82
2021-09-29 09:00:00,15.2500000305,0.0,15.2500000305,15.2500000305,0,15.2500000305,0.0,0.0,0.0,0.0,113.0800000305,-20.57,114.935683349,15.2500000305,0,15.2500000305,97.83,-20.57,99.9691642458,131.08
2021-09-29 09:30:00,19.2203333718,0.0,19.2203333718,19.2203333718,0,19.2203333718,0.0,0.0,0.0,0.0,111.8903333718,-20.45,113.7437875317,19.2203333718,0,19.2203333718,92.67,-20.45,94.899585879,131.29
2021-09-29 10:00:00,26.0358333854,0.0,26.0358333854,26.0358333854,0,26.0358333854,0.0,0.0,0.0,0.0,108.3058333854,-21.36,110.3920429438,26.0358333854,0,26.0358333854,82.27,-21.36,84.9976617325,131.29
2021-09-29 10:30:00,30.3055000606,0.0,30.3055000606,30.3055000606,0,30.3055000606,0.0,0.0,0.0,0.0,103.5155000606,-22.45,105.9219583127,30.3055000606,0,30.3055000606,73.21,-22.45,76.5748431275,131.71
2021-09-29 11:00:00,32.3758333981,0.0,32.3758333981,32.3758333981,0,32.3758333981,0.0,0.0,0.0,0.0,101.6358333981,-22.33,104.0599420071,32.3758333981,0,32.3758333981,69.26,-22.33,72.7707118283,132.03
2021-09-29 11:30:00,34.4398334022,0.0,34.4398334022,34.4398334022,0,34.4398334022,0.0,0.0,0.0,0.0,100.5498334022,-21.65,102.8542244986,34.4398334022,0,34.4398334022,66.11,-21.65,69.5647511316,132.03
2021-09-29 12:00:00,37.6915000754,0.0,37.6915000754,37.6915000754,0,37.6915000754,0.0,0.0,0.0,0.0,98.0115000754,-21.29,100.2971497453,37.6915000754,0,37.6915000754,60.32,-21.29,63.9669172307,131.89
2021-09-29 12:30:00,39.2048334117,0.0,39.2048334117,39.2048334117,0,39.2048334117,0.0,0.0,0.0,0.0,96.2348334117,-22.6,98.8529370418,39.2048334117,0,39.2048334117,57.03,-22.6,61.3447707633,131.78
2021-09-29 13:00:00,38.0153334094,0.0,38.0153334094,38.0153334094,0,38.0153334094,0.0,0.0,0.0,0.0,97.3853334094,-22.4,99.9282901047,38.0153334094,0,38.0153334094,59.37,-22.4,63.4551566069,131.88
2021-09-29 13:30:00,38.4440000769,0.0,38.4440000769,38.4440000769,0,38.4440000769,0.0,0.0,0.0,0.0,95.8740000769,-22.85,98.5593546587,38.4440000769,0,38.4440000769,57.43,-22.85,61.8087971085,131.78
2021-09-29 14:00:00,36.8160000736,0.0,36.8160000736,36.8160000736,0,36.8160000736,0.0,0.0,0.0,0.0,93.7260000736,-22.75,96.44752765,36.8160000736,0,36.8160000736,56.91,-22.75,61.2887477438,132.11
2021-09-29 14:30:00,36.3451667394,0.0,36.3451667394,36.3451667394,0,36.3451667394,0.0,0.0,0.0,0.0,91.9951667394,-23.64,94.9840002495,36.3451667394,0,36.3451667394,55.65,-23.64,60.4629812365,132.39
2021-09-29 15:00:00,33.6055000672,0.0,33.6055000672,33.6055000672,0,33.6055000672,0.0,0.0,0.0,0.0,90.7255000672,-24.84,94.0645627346,33.6055000672,0,33.6055000672,57.12,-24.84,62.2873984045,132.65
2021-09-29 15:30:00,31.2810000626,0.0,31.2810000626,31.2810000626,0,31.2810000626,0.0,0.0,0.0,0.0,91.7610000626,-25.38,95.2062263325,31.2810000626,0,31.2810000626,60.48,-25.38,65.5894412234,133.01
2021-09-29 16:00:00,28.2795000566,0.0,28.2795000566,28.2795000566,0,28.2795000566,0.0,0.0,0.0,0.0,96.9595000566,-26.05,100.3979439591,28.2795000566,0,28.2795000566,68.68,-26.05,73.4543729127,133.01
2021-09-29 16:30:00,26.3326667193,0.0,26.3326667193,26.3326667193,0,26.3326667193,0.0,0.0,0.0,1.18,103.3226667193,-26.13,106.5755617297,26.3326667193,0,26.3326667193,76.99,-26.13,81.303364014,132.6
2021-09-29 17:00:00,20.2438333738,0.0,20.2438333738,20.2438333738,0,20.2438333738,0.0,0.0,0.0,0.0,110.6838333738,-25.06,113.485305526,20.2438333738,0,20.2438333738,90.44,-25.06,93.8477341229,132.6
2021-09-29 17:30:00,16.330333366,0.0,16.330333366,16.330333366,0,16.330333366,0.0,0.0,0.0,0.0,116.050333366,-24.39,118.5856313992,16.330333366,0,16.330333366,99.72,-24.39,102.6593907054,132.35
2021-09-29 18:00:00,16.5500000331,0.0,16.5500000331,16.5500000331,0,16.5500000331,0.0,0.0,0.0,0.0,114.8800000331,-26.62,117.9238686933,16.5500000331,0,16.5500000331,98.33,-26.62,101.8695896723,132.02
2021-09-29 18:30:00,13.8391666943,0.0,13.8391666943,13.8391666943,0,13.8391666943,0.0,0.0,0.0,0.0,121.4391666943,-26.79,124.3590580031,13.8391666943,0,13.8391666943,107.6,-26.79,110.884913762,131.93
2021-09-29 19:00:00,17.7833356629,0.0,17.7833356629,17.7833356629,0,17.7833356629,0.0,0.0,0.0,0.0,123.9833356629,-26.8,126.8467875908,17.7833356629,0,17.7833356629,106.2,-26.8,109.5293567953,131.39
2021-09-29 19:30:00,25.0078470237,0.0,25.0078470237,25.0078470237,0,25.0078470237,0.0,0.0,0.0,0.0,124.8778470237,-27.99,127.9762352051,25.0078470237,0,25.0078470237,99.87,-27.99,103.7181613798,131.3
2021-09-29 20:00:00,25.0381803015,0.0,25.0381803015,25.0381803015,0,25.0381803015,0.0,0.0,0.0,0.0,122.2781803015,-29.26,125.73027073,25.0381803015,0,25.0381803015,97.24,-29.26,101.5468620884,131.4
2021-09-29 20:30:00,16.7811675684,0.0,16.7811675684,16.7811675684,0,16.7811675684,0.0,0.0,0.0,0.0,118.0311675684,-29.5,121.6618531733,16.7811675684,0,16.7811675684,101.25,-29.5,105.460004267,131.82
2021-09-29 21:00:00,11.4258333562,0.0,11.4258333562,11.4258333562,0,11.4258333562,0.0,0.0,0.0,0.0,112.7958333562,-30.4,116.8206318358,11.4258333562,0,11.4258333562,101.37,-30.4,105.8302267786,132.03
2021-09-29 21:30:00,10.1965000204,0.0,10.1965000204,10.1965000204,0,10.1965000204,0.0,0.0,0.0,0.0,107.3765000204,-32.08,112.0662266547,10.1965000204,0,10.1965000204,97.18,-32.08,102.3380613457,132.17
2021-09-29 22:00:00,7.3865000148,0.0,7.3865000148,7.3865000148,0,7.3865000148,0.0,0.0,0.0,0.0,105.6365000148,-27.38,109.12714848,7.3865000148,0,7.3865000148,98.25,-27.38,101.9937591228,131.99
2021-09-29 22:30:00,4.6131666759000005,0.0,4.6131666759000005,4.6131666759000005,0,4.6131666759000005,0.0,0.0,0.0,0.0,97.2031666759,-26.19,100.669616627,4.6131666759000005,0,4.6131666759000005,92.59,-26.19,96.2227842042,131.7
2021-09-29 23:00:00,4.666166676,0.0,4.666166676,4.666166676,0,4.666166676,0.0,0.0,0.0,0.0,89.676166676,-26.06,93.3859650574,4.666166676,0,4.666166676,85.01,-26.06,88.9146990098,131.43
2021-09-29 23:30:00,4.7471666762,0.0,4.7471666762,4.7471666762,0,4.7471666762,0.0,0.0,0.0,0.0,83.0871666762,-26.9,87.333196817,4.7471666762,0,4.7471666762,78.34,-26.9,82.8297386209,132.31
2021-09-30 00:00:00,4.8240000096,0.0,4.8240000096,4.8240000096,0,4.8240000096,0.0,0.0,0.0,1.18,78.1040000096,-28.01,82.9746643109,4.8240000096,0,4.8240000096,73.28,-28.01,78.4507393209,132.31
2021-09-30 00:30:00,4.9708333433,0.0,4.9708333433,4.9708333433,0,4.9708333433,0.0,0.0,0.0,0.0,77.0608333433,-28.7,82.2317580717,4.9708333433,0,4.9708333433,72.09,-28.7,77.592899804,132.52
2021-09-30 01:00:00,4.8946666765,0.0,4.8946666765,4.8946666765,0,4.8946666765,0.0,0.0,0.0,0.0,73.4846666765,-28.76,78.9121906713,4.8946666765,0,4.8946666765,68.59,-28.76,74.3755719306,132.44
2021-09-30 01:30:00,4.8286666763,0.0,4.8286666763,4.8286666763,0,4.8286666763,0.0,0.0,0.0,0.0,76.2186666763,-28.82,81.4854437916,4.8286666763,0,4.8286666763,71.39,-28.82,76.9878204653,132.71
2021-09-30 02:00:00,4.8918333431,0.0,4.8918333431,4.8918333431,0,4.8918333431,0.0,0.0,0.0,0.0,76.6618333431,-29.31,82.0738252522,4.8918333431,0,4.8918333431,71.77,-29.31,77.5242478196,132.71
2021-09-30 02:30:00,4.8711666764,0.0,4.8711666764,4.8711666764,0,4.8711666764,0.0,0.0,0.0,0.0,75.3911666764,-29.55,80.9754932855,4.8711666764,0,4.8711666764,70.52,-29.55,76.460924007,132.51
2021-09-30 03:00:00,4.8745000097,0.0,4.8745000097,4.8745000097,0,4.8745000097,0.0,0.0,0.0,0.0,72.6245000097,-29.58,78.4174368471,4.8745000097,0,4.8745000097,67.75,-29.58,73.9259014149,132.69
2021-09-30 03:30:00,4.9026666765,0.0,4.9026666765,4.9026666765,0,4.9026666765,0.0,0.0,0.0,0.0,70.7026666765,-29.42,76.5793932802,4.9026666765,0,4.9026666765,65.8,-29.42,72.0775721012,132.93
2021-09-30 04:00:00,5.00450001,0.0,5.00450001,5.00450001,0,5.00450001,0.0,0.0,0.0,0.0,68.99450001,-29.6,75.0759684029,5.00450001,0,5.00450001,63.99,-29.6,70.5044686527,132.86
2021-09-30 04:30:00,5.1083333436,0.0,5.1083333436,5.1083333436,0,5.1083333436,0.0,0.0,0.0,0.0,68.5383333436,-29.86,74.7604356429,5.1083333436,0,5.1083333436,63.43,-29.86,70.10695044,132.88
2021-09-30 05:00:00,5.2155000103999996,0.0,5.2155000103999996,5.2155000103999996,0,5.2155000103999996,0.0,0.0,0.0,0.0,68.1555000104,-29.58,74.2977023983,5.2155000103999996,0,5.2155000103999996,62.94,-29.58,69.5443743232,132.88
2021-09-30 05:30:00,5.2795000106,0.0,5.2795000106,5.2795000106,0,5.2795000106,0.0,0.0,0.0,0.0,72.5795000106,-29.08,78.1884276718,5.2795000106,0,5.2795000106,67.3,-29.08,73.3139577434,132.71
2021-09-30 06:00:00,5.2515000105,0.0,5.2515000105,5.2515000105,0,5.2515000105,0.0,0.0,0.0,0.0,76.6815000105,-31.55,82.9183631282,5.2515000105,0,5.2515000105,71.43,-31.55,78.0874343285,132.07
2021-09-30 06:30:00,5.2965000106,0.0,5.2965000106,5.2965000106,0,5.2965000106,0.0,0.0,0.0,0.0,85.4065000106,-30.64,90.7363204238,5.2965000106,0,5.2965000106,80.11,-30.64,85.7695849355,132.48
2021-09-30 07:00:00,5.1356666769,0.0,5.1356666769,5.1356666769,0,5.1356666769,0.0,0.0,0.0,0.0,94.8356666769,-27.01,98.6070168602,5.1356666769,0,5.1356666769,89.7,-27.01,93.6783331406,133.2
2021-09-30 07:30:00,4.9360000099,0.0,4.9360000099,4.9360000099,0,4.9360000099,0.0,0.0,0.0,0.0,105.5160000099,-23.09,108.0128434867,4.9360000099,0,4.9360000099,100.58,-23.09,103.1963395669,132.43
2021-09-30 08:00:00,5.0675000101,0.0,5.0675000101,5.0675000101,0,5.0675000101,0.0,0.0,0.0,0.0,112.8475000101,-18.93,114.4242245267,5.0675000101,0,5.0675000101,107.78,-18.93,109.4297642326,131.56
2021-09-30 08:30:00,5.4386666775,0.0,5.4386666775,5.4386666775,0,5.4386666775,0.0,0.0,0.0,0.0,117.2886666775,-17.52,118.589973147,5.4386666775,0,5.4386666775,111.85,-17.52,113.2138370518,130.49
2021-09-30 09:00:00,5.7645000115,0.0,5.7645000115,5.7645000115,0,5.7645000115,0.0,0.0,0.0,0.0,119.0645000115,-19.94,120.7226522364,5.7645000115,0,5.7645000115,113.3,-19.94,115.0412691168,130.21
2021-09-30 09:30:00,6.8915000138,0.0,6.8915000138,6.8915000138,0,6.8915000138,0.0,0.0,0.0,0.0,120.6515000138,-19.25,122.1775223009,6.8915000138,0,6.8915000138,113.76,-19.25,115.3772078879,130.48
2021-09-30 10:00:00,8.2643333499,0.0,8.2643333499,8.2643333499,0,8.2643333499,0.0,0.0,0.0,0.0,121.0343333499,-19.06,122.5258888947,8.2643333499,0,8.2643333499,112.77,-19.06,114.369386201,130.48
2021-09-30 10:30:00,8.5505000171,0.0,8.5505000171,8.5505000171,0,8.5505000171,0.0,0.0,0.0,0.0,120.5705000171,-19.77,122.1805973728,8.5505000171,0,8.5505000171,112.02,-19.77,113.7511903234,130.94
2021-09-30 11:00:00,10.0530000201,0.0,10.0530000201,10.0530000201,0,10.0530000201,0.0,0.0,0.0,0.0,119.9930000201,-19.72,121.602625193,10.0530000201,0,10.0530000201,109.94,-19.72,111.694592528,130.94
2021-09-30 11:30:00,10.9195000218,0.0,10.9195000218,10.9195000218,0,10.9195000218,0.0,0.0,0.0,0.0,119.8495000218,-19.61,121.4432161773,10.9195000218,0,10.9195000218,108.93,-19.61,110.681059807,131.02
2021-09-30 12:00:00,11.3660000227,0.0,11.3660000227,11.3660000227,0,11.3660000227,0.0,0.0,0.0,0.0,119.8660000227,-19.0,121.3625064072,11.3660000227,0,11.3660000227,108.5,-19.0,110.1510326779,131.02
2021-09-30 12:30:00,11.522500023,0.0,11.522500023,11.522500023,0,11.522500023,0.0,0.0,0.0,0.0,118.892500023,-19.53,120.4858807567,11.522500023,0,11.522500023,107.37,-19.53,109.1317451524,130.81
2021-09-30 13:00:00,10.826833355,0.0,10.826833355,10.826833355,0,10.826833355,0.0,0.0,0.0,0.0,118.426833355,-19.64,120.0443437172,10.826833355,0,10.826833355,107.6,-19.64,109.3777381372,130.97
2021-09-30 13:30:00,11.2516666892,0.0,11.2516666892,11.2516666892,0,11.2516666892,0.0,0.0,0.0,0.0,117.7916666892,-20.52,119.5656603771,11.2516666892,0,11.2516666892,106.54,-20.52,108.4981197994,130.97
2021-09-30 14:00:00,10.7400000215,0.0,10.7400000215,10.7400000215,0,10.7400000215,0.0,0.0,0.0,1.18,116.3100000215,-20.9,118.1728653499,10.7400000215,0,10.7400000215,105.57,-20.9,107.6189337431,131.19
2021-09-30 14:30:00,10.0320000201,0.0,10.0320000201,10.0320000201,0,10.0320000201,0.0,0.0,0.0,16.82,115.4020000201,-21.24,117.340356266,10.0320000201,0,10.0320000201,105.37,-21.24,107.489415758,131.35
2021-09-30 15:00:00,10.4260000209,0.0,10.4260000209,10.4260000209,0,10.4260000209,0.0,0.0,0.0,16.82,113.8860000209,-23.07,116.1991648023,10.4260000209,0,10.4260000209,103.46,-23.07,106.0009268827,131.51
2021-09-30 15:30:00,9.5825000192,0.0,9.5825000192,9.5825000192,0,9.5825000192,0.0,0.0,0.0,15.92,114.2925000192,-23.46,116.6753922669,9.5825000192,0,9.5825000192,104.71,-23.46,107.3058977876,132.05
2021-09-30 16:00:00,8.7766666842,0.0,8.7766666842,8.7766666842,0,8.7766666842,0.0,0.0,0.0,0.0,118.7366666842,-22.83,120.9115582369,8.7766666842,0,8.7766666842,109.96,-22.83,112.3049887583,132.21
2021-09-30 16:30:00,7.8893333491,0.0,7.8893333491,7.8893333491,0,7.8893333491,0.0,0.0,0.0,22.94,123.5693333491,-21.92,125.4984722789,7.8893333491,0,7.8893333491,115.68,-21.92,117.7384762939,131.72
2021-09-30 17:00:00,7.6868333487000005,0.0,7.6868333487000005,7.6868333487000005,0,7.6868333487000005,0.0,0.0,0.0,0.0,128.9268333487,-21.1,130.6420237034,7.6868333487000005,0,7.6868333487000005,121.24,-21.1,123.0623728034,131.45
2021-09-30 17:30:00,7.0666666808,0.0,7.0666666808,7.0666666808,0,7.0666666808,0.0,0.0,0.0,0.0,134.1766666808,-19.38,135.5690314252,7.0666666808,0,7.0666666808,127.11,-19.38,128.578911568,130.96
2021-09-30 18:00:00,7.2756666812,0.0,7.2756666812,7.2756666812,0,7.2756666812,0.0,0.0,0.0,0.0,136.2656666812,-18.59,137.5278881394,7.2756666812,0,7.2756666812,128.99,-18.59,130.3227079215,130.33
2021-09-30 18:30:00,6.7048333467,0.0,6.7048333467,6.7048333467,0,6.7048333467,0.0,0.0,0.0,1.17,136.7648333467,-19.11,138.093489131,6.7048333467,0,6.7048333467,130.06,-19.11,131.4564403139,130.08
2021-09-30 19:00:00,7.4606666816,0.0,7.4606666816,7.4606666816,0,7.4606666816,0.0,0.0,0.0,0.0,134.3906666816,-20.23,135.9047614733,7.4606666816,0,7.4606666816,126.93,-20.23,128.5320107989,130.08
2021-09-30 19:30:00,7.478000015,0.0,7.478000015,7.478000015,0,7.478000015,0.0,0.0,0.0,0.0,133.708000015,-21.02,135.3501742444,7.478000015,0,7.478000015,126.23,-21.02,127.9681729963,130.28
2021-09-30 20:00:00,6.2463333458,0.0,6.2463333458,6.2463333458,0,6.2463333458,0.0,0.0,0.0,0.0,129.6963333458,-21.85,131.523995466,6.2463333458,0,6.2463333458,123.45,-21.85,125.3687560758,130.64
2021-09-30 20:30:00,5.2060000104,0.0,5.2060000104,5.2060000104,0,5.2060000104,0.0,0.0,0.0,0.0,123.7760000104,-24.37,126.1522694151,5.2060000104,0,5.2060000104,118.57,-24.37,121.0485101106,130.77
2021-09-30 21:00:00,5.1213333436,0.0,5.1213333436,5.1213333436,0,5.1213333436,0.0,0.0,0.0,0.0,117.8113333436,-26.69,120.7967978226,5.1213333436,0,5.1213333436,112.69,-26.69,115.8075653833,131.32
2021-09-30 21:30:00,4.8210000096000005,0.0,4.8210000096000005,4.8210000096000005,0,4.8210000096000005,0.0,0.0,0.0,0.0,110.7310000096,-28.93,114.4478014779,4.8210000096000005,0,4.8210000096000005,105.91,-28.93,109.7901316148,131.51
2021-09-30 22:00:00,4.8466666764,0.0,4.8466666764,4.8466666764,0,4.8466666764,0.0,0.0,0.0,0.0,102.3766666764,-25.96,105.6167765072,4.8466666764,0,4.8466666764,97.53,-25.96,100.9258267244,131.89
2021-09-30 22:30:00,4.6835000094,0.0,4.6835000094,4.6835000094,0,4.6835000094,0.0,0.0,0.0,0.0,97.1235000094,-27.26,100.8765674182,4.6835000094,0,4.6835000094,92.44,-27.26,96.3756255492,131.53
2021-09-30 23:00:00,4.6465000093,0.0,4.6465000093,4.6465000093,0,4.6465000093,0.0,0.0,0.0,0.0,88.7565000093,-28.63,93.2598155365,4.6465000093,0,4.6465000093,84.11,-28.63,88.8491361804,132.04
2021-09-30 23:30:00,4.0701666748,0.0,4.0701666748,4.0701666748,0,4.0701666748,0.0,0.0,0.0,0.0,81.2901666748,-26.62,85.537802158,4.0701666748,0,4.0701666748,77.22,-26.62,81.679573946,132.28
2021-10-01 00:00:00,3.9078333411,0.0,3.9078333411,3.9078333411,0,3.9078333411,0.0,0.0,0.0,0.0,76.3878333411,-26.7,80.919658196,3.9078333411,0,3.9078333411,72.48,-26.7,77.2414422444,132.28
2021-10-01 00:30:00,4.0435000081,0.0,4.0435000081,4.0435000081,0,4.0435000081,0.0,0.0,0.0,0.0,74.3235000081,-26.95,79.0587449524,4.0435000081,0,4.0435000081,70.28,-26.95,75.270053142,132.37
2021-10-01 01:00:00,4.1053333415,0.0,4.1053333415,4.1053333415,0,4.1053333415,0.0,0.0,0.0,0.0,72.0453333415,-27.41,77.0833195724,4.1053333415,0,4.1053333415,67.94,-27.41,73.2608469785,132.37
2021-10-01 01:30:00,4.2855000086,0.0,4.2855000086,4.2855000086,0,4.2855000086,0.0,0.0,0.0,0.0,74.6355000086,-26.78,79.2945537949,4.2855000086,0,4.2855000086,70.35,-26.78,75.2747693454,132.37
2021-10-01 02:00:00,4.3948333421,0.0,4.3948333421,4.3948333421,0,4.3948333421,0.0,0.0,0.0,0.0,73.8748333421,-27.14,78.7024180145,4.3948333421,0,4.3948333421,69.48,-27.14,74.5925599507,132.11
2021-10-01 02:30:00,4.4425000089,0.0,4.4425000089,4.4425000089,0,4.4425000089,0.0,0.0,0.0,0.0,72.6225000089,-27.47,77.6442425911,4.4425000089,0,4.4425000089,68.18,-27.47,73.5058725545,132.11
2021-10-01 03:00:00,4.1011666749,0.0,4.1011666749,4.1011666749,0,4.1011666749,0.0,0.0,0.0,0.0,70.5711666749,-27.88,75.8787451521,4.1011666749,0,4.1011666749,66.47,-27.88,72.0802004714,132.33
2021-10-01 03:30:00,3.4793333403,0.0,3.4793333403,3.4793333403,0,3.4793333403,0.0,0.0,0.0,0.0,69.4193333403,-28.37,74.9926712513,3.4793333403,0,3.4793333403,65.94,-28.37,71.7839849827,133.01
2021-10-01 04:00:00,3.1715000063,0.0,3.1715000063,3.1715000063,0,3.1715000063,0.0,0.0,0.0,0.0,68.6015000063,-28.46,74.2707035319,3.1715000063,0,3.1715000063,65.43,-28.46,71.3516397849,133.01
2021-10-01 04:30:00,3.1145000062,0.0,3.1145000062,3.1145000062,0,3.1145000062,0.0,0.0,0.0,0.0,68.1845000062,-28.56,73.9242831626,3.1145000062,0,3.1145000062,65.07,-28.56,71.0617935321,133.01
2021-10-01 05:00:00,2.9098333392,0.0,2.9098333392,2.9098333392,0,2.9098333392,0.0,0.0,0.0,0.0,67.9298333392,-28.86,73.8062453827,2.9098333392,0,2.9098333392,65.02,-28.86,71.137191398,133.01
2021-10-01 05:30:00,2.684166672,0.0,2.684166672,2.684166672,0,2.684166672,0.0,0.0,0.0,0.0,69.504166672,-28.32,75.0523256453,2.684166672,0,2.684166672,66.82,-28.32,72.5736508659,133.01
2021-10-01 06:00:00,2.857333339,0.0,2.857333339,2.857333339,0,2.857333339,0.0,0.0,0.0,1.18,72.437333339,-27.69,77.5493608051,2.857333339,0,2.857333339,69.58,-27.69,74.8873320395,132.52
2021-10-01 06:30:00,3.511500007,0.0,3.511500007,3.511500007,0,3.511500007,0.0,0.0,0.0,0.0,81.101500007,-25.17,84.9175023384,3.511500007,0,3.511500007,77.59,-25.17,81.5704419505,132.52
2021-10-01 07:00:00,4.4561666756000005,0.0,4.4561666756000005,4.4561666756000005,0,4.4561666756000005,0.0,0.0,0.0,0.0,90.4161666756,-22.06,93.0683984836,4.4561666756000005,0,4.4561666756000005,85.96,-22.06,88.7455080553,132.2
2021-10-01 07:30:00,4.5341666757,0.0,4.5341666757,4.5341666757,0,4.5341666757,0.0,0.0,0.0,0.0,101.7441666757,-21.5,103.9909873621,4.5341666757,0,4.5341666757,97.21,-21.5,99.5591989723,131.31
2021-10-01 08:00:00,4.9963333433,0.0,4.9963333433,4.9963333433,0,4.9963333433,0.0,0.0,0.0,0.0,108.8663333433,-20.42,110.7648632718,4.9963333433,0,4.9963333433,103.87,-20.42,105.8581754046,130.55
2021-10-01 08:30:00,6.187666679,0.0,6.187666679,6.187666679,0,6.187666679,0.0,0.0,0.0,0.0,111.747666679,-21.7,113.8351044635,6.187666679,0,6.187666679,105.56,-21.7,107.7673586946,130.3
2021-10-01 09:00:00,8.9923333513,0.0,8.9923333513,8.9923333513,0,8.9923333513,0.0,0.0,0.0,0.0,112.7223333513,-20.52,114.5748438191,8.9923333513,0,8.9923333513,103.73,-20.52,105.7401688102,130.59
2021-10-01 09:30:00,12.1593333577,0.0,12.1593333577,12.1593333577,0,12.1593333577,0.0,0.0,0.0,0.0,110.3193333577,-19.75,112.0732698393,12.1593333577,0,12.1593333577,98.16,-19.75,100.1271596521,130.59
2021-10-01 10:00:00,23.3993333801,0.0,23.3993333801,23.3993333801,0,23.3993333801,0.0,0.0,0.0,125.27,105.1593333801,-20.52,107.1426889571,23.3993333801,0,23.3993333801,81.76,-20.52,84.2957175662,129.96
2021-10-01 10:30:00,22.3793333781,0.0,22.3793333781,22.3793333781,0,22.3793333781,0.0,0.0,0.0,132.57,101.0993333781,-21.55,103.3705843531,22.3793333781,0,22.3793333781,78.72,-21.55,81.6164254302,130.97
2021-10-01 11:00:00,23.5083333804,0.0,23.5083333804,23.5083333804,0,23.5083333804,0.0,0.0,0.0,132.65,102.8983333803,-20.73,104.9657082692,23.5083333804,0,23.5083333804,79.39,-20.73,82.0518433675,131.76
2021-10-01 11:30:00,25.4465000509,0.0,25.4465000509,25.4465000509,0,25.4465000509,0.0,0.0,0.0,132.71,100.7365000509,-21.09,102.9205059379,25.4465000509,0,25.4465000509,75.29,-21.09,78.1880566327,131.9
2021-10-01 12:00:00,29.8891667264,0.0,29.8891667264,29.8891667264,0,29.8891667264,0.0,0.0,0.0,132.71,98.7691667264,-20.88,100.9520811863,29.8891667264,0,29.8891667264,68.88,-20.88,71.9751957274,132.43
2021-10-01 12:30:00,36.5578334064,0.0,36.5578334064,36.5578334064,0,36.5578334064,0.0,0.0,0.0,132.56,95.1578334064,-21.02,97.4518017207,36.5578334064,0,36.5578334064,58.6,-21.02,62.2559266255,132.43
2021-10-01 13:00:00,40.3670000807,0.0,40.3670000807,40.3670000807,0,40.3670000807,0.0,0.0,0.0,0.0,91.0870000807,-18.33,92.9130264479,40.3670000807,0,40.3670000807,50.72,-18.33,53.9305785246,132.59
2021-10-01 13:30:00,40.7810000816,0.0,40.7810000816,40.7810000816,0,40.7810000816,0.0,0.0,0.0,0.0,86.8110000816,-11.37,87.5524222118,40.7810000816,0,40.7810000816,46.03,-11.37,47.413476987,132.08
2021-10-01 14:00:00,40.5658334145,0.0,40.5658334145,40.5658334145,0,40.5658334145,0.0,0.0,0.0,0.0,83.9458334145,-12.39,84.8552593989,40.5658334145,0,40.5658334145,43.38,-12.39,45.1147038115,132.08
2021-10-01 14:30:00,38.7411667441,0.0,38.7411667441,38.7411667441,0,38.7411667441,0.0,0.0,0.0,0.0,82.6911667441,-12.86,83.6851758528,38.7411667441,0,38.7411667441,43.95,-12.86,45.7928171223,132.23
2021-10-01 15:00:00,35.1921667371,0.0,35.1921667371,35.1921667371,0,35.1921667371,0.0,0.0,0.0,0.0,83.7121667371,-13.03,84.7201732754,35.1921667371,0,35.1921667371,48.52,-13.03,50.2391411153,132.38
2021-10-01 15:30:00,33.3088334,0.0,33.3088334,33.3088334,0,33.3088334,0.0,0.0,0.0,3.89,84.2788334,-17.12,86.0000939491,33.3088334,0,33.3088334,50.97,-17.12,53.7683484961,132.0
2021-10-01 16:00:00,29.9148333932,0.0,29.9148333932,29.9148333932,0,29.9148333932,0.0,0.0,0.0,0.0,88.4748333932,-17.28,90.1465170927,29.9148333932,0,29.9148333932,58.56,-17.28,61.056301886,132.35
2021-10-01 16:30:00,26.65116672,0.0,26.65116672,26.65116672,0,26.65116672,0.0,0.0,0.0,0.0,94.75116672,-17.75,96.3994092036,26.65116672,0,26.65116672,68.1,-17.75,70.375226465,132.08
2021-10-01 17:00:00,22.4281667115,0.0,22.4281667115,22.4281667115,0,22.4281667115,0.0,0.0,0.0,0.0,101.1381667115,-17.46,102.6342066066,22.4281667115,0,22.4281667115,78.71,-17.46,80.6232950207,131.84
2021-10-01 17:30:00,18.0403333694,0.0,18.0403333694,18.0403333694,0,18.0403333694,0.0,0.0,0.0,0.0,107.4803333694,-22.66,109.8430592309,18.0403333694,0,18.0403333694,89.44,-22.66,92.265861509,131.09
2021-10-01 18:00:00,15.2118333638,0.0,15.2118333638,15.2118333638,0,15.2118333638,0.0,0.0,0.0,0.0,108.9118333638,-27.46,112.3202521661,15.2118333638,0,15.2118333638,93.7,-27.46,97.6408807826,130.71
2021-10-01 18:30:00,11.1096666889,0.0,11.1096666889,11.1096666889,0,11.1096666889,0.0,0.0,0.0,0.0,113.1396666889,-27.71,116.4835966069,11.1096666889,0,11.1096666889,102.03,-27.71,105.725895598,131.3
2021-10-01 19:00:00,8.4488333502,0.0,8.4488333502,8.4488333502,0,8.4488333502,0.0,0.0,0.0,0.0,114.8988333502,-27.36,118.1114368097,8.4488333502,0,8.4488333502,106.45,-27.36,109.9098362295,131.3
2021-10-01 19:30:00,14.6890000294,-0.26,14.691300890800001,14.6890000294,0,14.6890000294,0.0,-0.26,0.26,0.0,113.5790000294,-29.62,117.3777391488,14.6890000294,0,14.6890000294,98.89,-29.62,103.2306955319,131.01
2021-10-01 20:00:00,13.481500027,-0.34,13.4857867022,13.481500027,0,13.481500027,0.0,-0.34,0.34,127.79,112.951500027,-29.94,116.8522355727,13.481500027,0,13.481500027,99.47,-29.94,103.878219565,131.01
2021-10-01 20:30:00,10.790000021600001,-0.34,10.7953555044,10.790000021600001,0,10.790000021600001,0.0,-0.34,0.34,131.22,112.8100000216,-29.82,116.6847398115,10.790000021600001,0,10.790000021600001,102.02,-29.82,106.2888178502,131.73
2021-10-01 21:00:00,6.5848333465,-0.34,6.5936052506,6.5848333465,0,6.5848333465,0.0,-0.34,0.34,131.54,108.3948333465,-30.04,112.4804049433,6.5848333465,0,6.5848333465,101.81,-30.04,106.1493179441,131.94
2021-10-01 21:30:00,4.3306666753,-0.34,4.3439928468,4.3306666753,0,4.3306666753,0.0,-0.34,0.34,131.93,101.0106666753,-31.68,105.8620667765,4.3306666753,0,4.3306666753,96.68,-31.68,101.7381187166,132.32
2021-10-01 22:00:00,4.2943333419,-0.35000000000000003,4.3085727163,4.2943333419,0,4.2943333419,0.0,-0.35000000000000003,0.35000000000000003,131.08,95.4943333419,-33.24,101.1141201832,4.2943333419,0,4.2943333419,91.2,-33.24,97.0687261686,131.69
2021-10-01 22:30:00,4.3880000088,-0.34,4.4011525851,4.3880000088,0,4.3880000088,0.0,-0.34,0.34,131.65,89.9780000088,-30.57,95.0292869887,4.3880000088,0,4.3880000088,85.59,-30.57,90.885493892,132.49
2021-10-01 23:00:00,4.2995000086,-0.34,4.3129224806,4.2995000086,0,4.2995000086,0.0,-0.34,0.34,131.52,83.7395000086,-31.91,89.6133470064,4.2995000086,0,4.2995000086,79.44,-31.91,85.6093552131,132.14
2021-10-01 23:30:00,4.3211666753,-0.34,4.3345220539,4.3211666753,0,4.3211666753,0.0,-0.34,0.34,131.41,77.9711666753,-31.99,84.2784843997,4.3211666753,0,4.3211666753,73.65,-31.99,80.2974632227,132.24
2021-10-02 00:00:00,4.4871666756,-0.35000000000000003,4.5007960157,4.4871666756,0,4.4871666756,0.0,-0.35000000000000003,0.35000000000000003,131.64,72.9971666756,-32.76,80.0112738473,4.4871666756,0,4.4871666756,68.51,-32.76,75.9396977871,132.51
2021-10-02 00:30:00,4.4853333423,-0.34,4.4982013285,4.4853333423,0,4.4853333423,0.0,-0.34,0.34,131.73,70.7453333423,-33.14,78.1227354213,4.4853333423,0,4.4853333423,66.26,-33.14,74.0854047704,132.71
2021-10-02 01:00:00,4.6191666759,-0.34,4.6316628526,4.6191666759,0,4.6191666759,0.0,-0.34,0.34,131.79,68.6491666759,-30.65,75.1806529986,4.6191666759,0,4.6191666759,64.03,-30.65,70.9877693691,132.84
2021-10-02 01:30:00,4.7473333428,-0.35000000000000003,4.7602178383,4.7473333428,0,4.7473333428,0.0,-0.35000000000000003,0.35000000000000003,131.74,71.4373333428,-29.26,77.1974105468,4.7473333428,0,4.7473333428,66.69,-29.26,72.8265315665,132.58
2021-10-02 02:00:00,4.7991666763000005,-0.34,4.8111953594,4.7991666763000005,0,4.7991666763000005,0.0,-0.34,0.34,131.33,70.4691666763,-29.3,76.3177138812,4.7991666763000005,0,4.7991666763000005,65.67,-29.3,71.9099360311,132.07
2021-10-02 02:30:00,4.8141666763,-0.34,4.8261579737,4.8141666763,0,4.8141666763,0.0,-0.34,0.34,131.33,68.7541666763,-29.58,74.8472566989,4.8141666763,0,4.8141666763,63.94,-29.58,70.4506919767,132.07
2021-10-02 03:00:00,4.9543333432,-0.34,4.9659861937,4.9543333432,0,4.9543333432,0.0,-0.34,0.34,131.38,66.5743333432,-30.13,73.0750214512,4.9543333432,0,4.9543333432,61.62,-30.13,68.5918457253,132.07
2021-10-02 03:30:00,4.9811666766,-0.35000000000000003,4.993447853,4.9811666766,0,4.9811666766,0.0,-0.35000000000000003,0.35000000000000003,131.61,65.0911666766,-30.15,71.7348066097,4.9811666766,0,4.9811666766,60.11,-30.15,67.2475620376,132.44
2021-10-02 04:00:00,6.144166679,-0.34,6.1535667851,6.144166679,0,6.144166679,0.0,-0.34,0.34,132.0,62.744166679,-31.41,70.1670759847,6.144166679,0,6.144166679,56.6,-31.41,64.7313532996,132.86
2021-10-02 04:30:00,5.165666677,-0.35000000000000003,5.1775102335,5.165666677,0,5.165666677,0.0,-0.35000000000000003,0.35000000000000003,132.23,62.955666677,-31.05,70.1962852774,5.165666677,0,5.165666677,57.79,-31.05,65.6032514438,133.21
2021-10-02 05:00:00,5.1803333437,-0.35000000000000003,5.1921434448,5.1803333437,0,5.1803333437,0.0,-0.35000000000000003,0.35000000000000003,132.37,62.4503333437,-31.13,69.7790873739,5.1803333437,0,5.1803333437,57.27,-31.13,65.1838154759,133.21
2021-10-02 05:30:00,5.4145000108,-0.34,5.4251645475,5.4145000108,0,5.4145000108,0.0,-0.34,0.34,132.53,63.4045000108,-30.93,70.5464068654,5.4145000108,0,5.4145000108,57.99,-30.93,65.7229412002,133.43
2021-10-02 06:00:00,6.0535000121,-0.35000000000000003,6.0636096837,6.0535000121,0,6.0535000121,0.0,-0.35000000000000003,0.35000000000000003,132.45,64.3935000121,-30.45,71.2300873494,6.0535000121,0,6.0535000121,58.34,-30.45,65.8084956522,133.35
2021-10-02 06:30:00,5.8773333451,-0.34,5.887159523,5.8773333451,0,5.8773333451,0.0,-0.34,0.34,132.22,68.7073333451,-29.18,74.6469694991,5.8773333451,0,5.8773333451,62.83,-29.18,69.2754018393,133.01
2021-10-02 07:00:00,5.0938333435,-0.35000000000000003,5.1058435279,5.0938333435,0,5.0938333435,0.0,-0.35000000000000003,0.35000000000000003,131.56,73.7038333435,-27.57,78.6915494162,5.0938333435,0,5.0938333435,68.61,-27.57,73.9421192555,132.36
2021-10-02 07:30:00,4.9910000100000005,-0.35000000000000003,5.0032570491,4.9910000100000005,0,4.9910000100000005,0.0,-0.35000000000000003,0.35000000000000003,131.98,80.80100001,-25.65,84.7745486724,4.9910000100000005,0,4.9910000100000005,75.81,-25.65,80.0317349556,132.65
2021-10-02 08:00:00,5.0741666768,-0.34,5.0855449525,5.0741666768,0,5.0741666768,0.0,-0.34,0.34,132.39,87.9141666768,-23.48,90.995665295,5.0741666768,0,5.0741666768,82.84,-23.48,86.103286813,132.82
2021-10-02 08:30:00,5.157666677,-0.34,5.1688611464,5.157666677,0,5.157666677,0.0,-0.34,0.34,131.79,96.237666677,-20.52,98.4010106017,5.157666677,0,5.157666677,91.08,-20.52,93.3629305453,131.95
2021-10-02 09:00:00,6.0421666788,-0.34,6.0517252229,6.0421666788,0,6.0421666788,0.0,-0.34,0.34,131.22,101.8621666788,-18.78,103.5789042252,6.0421666788,0,6.0421666788,95.82,-18.78,97.6430274008,131.01
2021-10-02 09:30:00,6.7213333468,-0.34,6.7299273368,6.7213333468,0,6.7213333468,0.0,-0.34,0.34,130.89,106.3113333468,-24.83,109.1724713376,6.7213333468,0,6.7213333468,99.59,-24.83,102.6386720491,130.45
2021-10-02 10:00:00,11.0715000221,-0.34,11.0767194033,11.0715000221,0,11.0715000221,0.0,-0.34,0.34,130.81,104.8415000221,-29.19,108.8292066814,11.0715000221,0,11.0715000221,93.77,-29.19,98.2082939471,130.99
2021-10-02 10:30:00,13.3795000197,-0.71,13.3983252975,9.8495000197,0,9.8495000197,3.5300000000000002,-0.71,3.6006943775,131.3,111.5795000197,-25.57,114.4718730721,9.8495000197,0,9.8495000197,101.73,-25.57,104.8943172913,132.03
2021-10-02 11:00:00,86.1173333507,-8.67,86.5526660677,8.6773333507,0,8.6773333507,77.44,-8.67,77.9238249831,131.18,77.9673333507,-24.52,81.7320957141,8.6773333507,0,8.6773333507,69.29,-24.52,73.5005748277,131.32
2021-10-02 11:30:00,99.9080000276,-14.22,100.9148991453,13.7880000276,0,13.7880000276,86.12,-14.22,87.2860974039,133.73,35.0580000276,-8.29,36.0248173616,13.7880000276,0,13.7880000276,21.27,-8.29,22.8284252633,131.53
2021-10-02 12:00:00,98.0221666932,-13.94,99.0084277384,13.2721666932,0,13.2721666932,84.75,-13.94,85.8888007833,135.2,48.6521666932,-7.64,49.2483799119,13.2721666932,0,13.2721666932,35.38,-7.64,36.1954969575,131.21
2021-10-02 12:30:00,89.2393333598,-11.88,90.0266239426,13.2493333598,0,13.2493333598,75.99,-11.88,76.9130320557,134.8,81.6593333598,-14.44,82.9262342373,13.2493333598,0,13.2493333598,68.41,-14.44,69.9173919708,131.49
2021-10-02 13:00:00,88.5893333611,-12.18,89.4227173897,13.8793333611,0,13.8793333611,74.71,-12.18,75.6963440332,134.28,81.2393333611,-14.74,82.5657125262,13.8793333611,0,13.8793333611,67.36,-14.74,68.9538773384,132.15
2021-10-02 13:30:00,86.7376666967,-12.65,87.6552640974,14.9976666967,0,14.9976666967,71.74,-12.65,72.8467576492,134.33,79.4976666967,-15.24,80.9452692269,14.9976666967,0,14.9976666967,64.5,-15.24,66.2759956545,132.28
2021-10-02 14:00:00,84.3258333666,-36.85,92.0259130516,16.6458333666,0,16.6458333666,67.68,-36.85,77.0616954135,134.86,78.7558333666,-11.81,79.6364074357,16.6458333666,0,16.6458333666,62.11,-11.81,63.2228455544,132.77
2021-10-02 14:30:00,81.3631666997,-46.22,93.5748539695,16.5231666997,0,16.5231666997,64.84,-46.22,79.6273445495,133.81,77.0831666997,-10.77,77.8319181856,16.5231666997,0,16.5231666997,60.56,-10.77,61.5102145989,133.15
2021-10-02 15:00:00,80.2150000403,-46.67,92.8037452448,20.1350000403,0,20.1350000403,60.08,-46.67,76.0769038539,133.61,76.5350000403,-11.4,77.3793656679,20.1350000403,0,20.1350000403,56.4,-11.4,57.5405943661,133.47
2021-10-02 15:30:00,79.6695000286,-45.43,91.7121264327,14.2895000286,0,14.2895000286,65.38,-45.43,79.6142531209,134.1,75.7295000286,-11.29,76.5664500586,14.2895000286,0,14.2895000286,61.44,-11.29,62.4686937594,133.91
2021-10-02 16:00:00,82.1173333637,-44.47,93.3854235883,15.1973333637,0,15.1973333637,66.92,-44.47,80.348411932,133.87,78.0773333637,-10.39,78.7656148658,15.1973333637,0,15.1973333637,62.88,-10.39,63.732617238,133.81
2021-10-02 16:30:00,78.4565000365,-36.42,86.497623077,18.2265000365,0,18.2265000365,60.23,-36.42,70.3851497121,133.98,74.6765000365,-4.17,74.7928376096,18.2265000365,0,18.2265000365,56.45,-4.17,56.6038108258,133.81
2021-10-02 17:00:00,83.6916667036,-33.04,89.9774231439,18.4516667036,0,18.4516667036,65.24,-33.04,73.1293320084,133.47,79.1016667036,-1.94,79.1254527651,18.4516667036,0,18.4516667036,60.65,-1.94,60.6810192729,133.44
2021-10-02 17:30:00,88.2668333659,-38.29,96.2141256388,16.2868333659,0,16.2868333659,71.98,-38.29,81.5306353465,132.63,82.8768333659,-5.8100000000000005,83.0802359696,16.2868333659,0,16.2868333659,66.59,-5.8100000000000005,66.842981681,132.65
2021-10-02 18:00:00,89.8628333737,-39.39,98.1167718688,20.1928333737,0,20.1928333737,69.67,-39.39,80.0342489188,132.27,83.9328333737,-6.8,84.2078411915,20.1928333737,0,20.1928333737,63.74,-6.8,64.1016973254,132.14
2021-10-02 18:30:00,89.8810000379,-39.79,98.2946502502,18.9310000379,0,18.9310000379,70.95,-39.79,81.3458456223,132.27,83.7510000379,-7.24,84.0633547233,18.9310000379,0,18.9310000379,64.82,-7.24,65.2230787375,132.14
2021-10-02 19:00:00,90.2880029237,-40.06,98.77614627,19.4580029237,0,19.4580029237,70.83,-40.06,81.373782633,132.22,84.0380029237,-7.55,84.3764684933,19.4580029237,0,19.4580029237,64.58,-7.55,65.019834666,132.14
2021-10-02 19:30:00,92.1193467014,-40.45,100.6090281073,23.0393467014,0,23.0393467014,69.08,-40.45,80.0515390233,132.12,86.0193467014,-7.74,86.3668663721,23.0393467014,0,23.0393467014,62.98,-7.74,63.4538257318,132.27
2021-10-02 20:00:00,88.7465132344,-39.64,97.1970843764,21.4865132344,0,21.4865132344,67.26,-39.64,78.0720001025,132.41,83.0965132344,-6.73,83.3685996747,21.4865132344,0,21.4865132344,61.61,-6.73,61.9764874771,132.27
2021-10-02 20:30:00,83.9956797786,-39.81,92.9521937421,20.4956797786,0,20.4956797786,63.5,-39.81,74.9472220966,132.45,78.9156797786,-6.59,79.1903568303,20.4956797786,0,20.4956797786,58.42,-6.59,58.7905136906,132.27
2021-10-02 21:00:00,81.0248464264,-39.97,90.3472558433,16.5748464264,0,16.5748464264,64.45,-39.97,75.8380076215,132.35,76.2648464264,-6.49,76.540491901,16.5748464264,0,16.5748464264,59.69,-6.49,60.0417871153,132.11
2021-10-02 21:30:00,77.4699009782,-39.47,86.9451922625,7.5099009782,0,7.5099009782,69.96,-39.47,80.3261009884,132.51,72.7099009782,-5.98,72.95539802,7.5099009782,0,7.5099009782,65.2,-5.98,65.4736618802,132.26
2021-10-02 22:00:00,71.1331666765,-40.82,82.0134123264,4.9131666765,0,4.9131666765,66.22,-40.82,77.7904929924,132.23,66.8831666765,-6.82,67.2299812931,4.9131666765,0,4.9131666765,61.97,-6.82,62.3441520914,131.94
2021-10-02 22:30:00,66.770833343,-41.77,78.7596158276,4.830833343,0,4.830833343,61.94,-41.77,74.7080751994,132.96,63.030833343,-7.8100000000000005,63.5128495024,4.830833343,0,4.830833343,58.2,-7.8100000000000005,58.7216833887,132.72
2021-10-02 23:00:00,62.5791666762,-43.2,76.0420416736,4.7891666762,0,4.7891666762,57.79,-43.2,72.1520900598,132.45,59.3091666762,-7.89,59.8316751548,4.7891666762,0,4.7891666762,54.52,-7.89,55.0879524034,132.12
2021-10-02 23:30:00,58.921833343,-44.26,73.693487124,4.841833343,0,4.841833343,54.08,-44.26,69.8827160319,133.06,56.051833343,-8.2,56.6484600065,4.841833343,0,4.841833343,51.21,-8.2,51.8623572546,132.59
2021-10-03 00:00:00,55.41650001,-43.99,70.7538590704,4.99650001,0,4.99650001,50.42,-43.99,66.9126034466,133.06,53.34650001,-10.13,54.299778667300004,4.99650001,0,4.99650001,48.35,-10.13,49.3997914975,132.59
2021-10-03 00:30:00,53.8810000099,-45.39,70.4515029085,4.9310000099,0,4.9310000099,48.95,-45.39,66.7559330697,133.53,51.8610000099,-10.01,52.8182110831,4.9310000099,0,4.9310000099,46.93,-10.01,47.9856749458,133.35
