Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-03 01:00:00,51.9946666766,-45.52,69.1051066333,4.9446666766,0,4.9446666766,47.05,-45.52,65.4658147433,134.0,50.1946666766,-10.05,51.1908884741,4.9446666766,0,4.9446666766,45.25,-10.05,46.3526158917,133.67
2021-10-03 01:30:00,54.0773333432,-44.9,70.2877512907,4.9273333432,0,4.9273333432,49.15,-44.9,66.5712588134,134.0,52.0373333432,-9.85,52.9613685763,4.9273333432,0,4.9273333432,47.11,-9.85,48.1287294659,133.67
2021-10-03 02:00:00,53.579333343100004,-45.11,70.0403959261,4.8793333431,0,4.8793333431,48.7,-45.11,66.3822423544,133.27,51.5693333431,-10.03,52.5356739887,4.8793333431,0,4.8793333431,46.69,-10.03,47.7551777297,132.98
2021-10-03 02:30:00,52.605500009400004,-45.35,69.4547416037,4.7055000094,0,4.7055000094,47.9,-45.35,65.9623566893,133.44,50.6855000094,-10.13,51.6878787648,4.7055000094,0,4.7055000094,45.98,-10.13,47.082664538,132.98
2021-10-03 03:00:00,50.7011666761,-45.64,68.2174310738,4.7011666761,0,4.7011666761,46.0,-45.64,64.7997654317,133.44,49.0211666761,-10.26,50.0833543434,4.7011666761,0,4.7011666761,44.32,-10.26,45.492087224,133.12
2021-10-03 03:30:00,49.3006666757,-46.05,67.4622726764,4.5006666757,0,4.5006666757,44.8,-46.05,64.2467314344,133.69,47.8406666757,-10.57,48.9944311935,4.5006666757,0,4.5006666757,43.34,-10.57,44.6103183131,133.36
2021-10-03 04:00:00,48.4535000092,-45.97,66.7905873843,4.6035000092,0,4.6035000092,43.85,-45.97,63.5300196757,133.69,47.0435000092,-10.69,48.2427921364,4.6035000092,0,4.6035000092,42.44,-10.69,43.7656223536,133.36
2021-10-03 04:30:00,47.7000000093,-46.12,66.3501650404,4.6500000093,0,4.6500000093,43.05,-46.12,63.0900697416,133.27,46.3600000093,-10.72,47.5832743815,4.6500000093,0,4.6500000093,41.71,-10.72,43.0655604863,132.92
2021-10-03 05:00:00,47.0963333429,-46.23,65.9945263968,4.7663333429,0,4.7663333429,42.33,-46.23,62.6820692064,133.49,45.8663333429,-10.79,47.1184107788,4.7663333429,0,4.7663333429,41.1,-10.79,42.4927534999,133.09
2021-10-03 05:30:00,47.5375000095,-46.05,66.1847143014,4.7475000095,0,4.7475000095,42.79,-46.05,62.8616464945,133.49,46.2075000095,-10.65,47.4189366933,4.7475000095,0,4.7475000095,41.46,-10.65,42.8060054198,133.17
2021-10-03 06:00:00,48.4208333428,-45.67,66.560694119,4.7108333428,0,4.7108333428,43.71,-45.67,63.2163981891,133.52,46.9708333428,-10.4,48.1084107502,4.7108333428,0,4.7108333428,42.26,-10.4,43.5208869395,133.17
2021-10-03 06:30:00,51.2593333427,-45.25,68.3745695031,4.6593333427,0,4.6593333427,46.6,-45.25,64.9547727269,133.35,49.4293333427,-10.16,50.4627049879,4.6593333427,0,4.6593333427,44.77,-10.16,45.9083706964,132.85
2021-10-03 07:00:00,54.2563333429,-43.88,69.7796826291,4.7663333429,0,4.7663333429,49.49,-43.88,66.1416245643,133.23,52.0763333429,-9.02,52.8517255578,4.7663333429,0,4.7663333429,47.31,-9.02,48.1621895266,132.85
2021-10-03 07:30:00,58.1520000096,-43.14,72.4065929672,4.8020000096,0,4.8020000096,53.35,-43.14,68.6096356207,133.05,55.3920000096,-8.4,56.0252948682,4.8020000096,0,4.8020000096,50.59,-8.4,51.2826296128,132.72
2021-10-03 08:00:00,62.7978333438,-41.36,75.1945308694,5.2178333438,0,5.2178333438,57.58,-41.36,70.8950350871,133.09,59.4678333438,-8.03,60.0075337154,5.2178333438,0,5.2178333438,54.25,-8.03,54.841074023,132.8
2021-10-03 08:30:00,66.8341666829,-45.05,80.5996795043,8.1341666829,0,8.1341666829,58.7,-45.05,73.9945437178,131.91,63.3941666829,-11.52,64.4323736131,8.1341666829,0,8.1341666829,55.26,-11.52,56.4480114796,131.72
2021-10-03 09:00:00,70.4450000298,-46.7,84.5185661805,14.9150000298,0,14.9150000298,55.53,-46.7,72.556673711,131.76,67.3150000298,-13.22,68.600857349,14.9150000298,0,14.9150000298,52.4,-13.22,54.0419133636,131.56
2021-10-03 09:30:00,70.0490000491,-47.06,84.3890159196,24.5490000491,0,24.5490000491,45.5,-47.06,65.45909868,132.0,67.8090000491,-13.55,69.1495696853,24.5490000491,0,24.5490000491,43.26,-13.55,45.3324398196,131.81
2021-10-03 10:00:00,72.1430000625,-47.18,86.2007242314,31.2530000625,0,31.2530000625,40.89,-47.18,62.433520644,132.28,70.8030000625,-13.92,72.1583759369,31.2530000625,0,31.2530000625,39.55,-13.92,41.9281397155,132.13
2021-10-03 10:30:00,71.8500000536,-46.8,85.7476676517,26.8200000536,0,26.8200000536,45.03,-46.8,64.9456765305,132.72,70.4800000536,-13.14,71.6944210351,26.8200000536,0,26.8200000536,43.66,-13.14,45.5944645763,132.65
2021-10-03 11:00:00,76.7478333825,-46.29,89.6269715483,24.5978333825,0,24.5978333825,52.15,-46.29,69.7308152828,132.38,72.9278333825,-12.81,74.0443446988,24.5978333825,0,24.5978333825,48.33,-12.81,49.9988499868,132.27
2021-10-03 11:30:00,80.9758333905,-43.74,92.0340871269,28.5958333905,0,28.5958333905,52.38,-43.74,68.2411312919,132.82,78.6258333905,-10.45,79.3172375739,28.5958333905,0,28.5958333905,50.03,-10.45,51.1097192323,132.8
2021-10-03 12:00:00,73.8425000497,-44.44,86.1836899512,24.8725000497,0,24.8725000497,48.97,-44.44,66.1284696632,132.29,72.8325000497,-10.81,73.6303549054,24.8725000497,0,24.8725000497,47.96,-10.81,49.1631742262,132.12
2021-10-03 12:30:00,83.3430000373,-42.71,93.6493446598,18.6430000373,0,18.6430000373,64.7,-42.71,77.5256996099,132.5,79.3830000373,-11.16,80.1636220172,18.6430000373,0,18.6430000373,60.74,-11.16,61.7567259495,132.17
2021-10-03 13:00:00,81.260666716,-42.15,91.5418945354,24.650666716,0,24.650666716,56.61,-42.15,70.5784287159,132.09,79.670666716,-11.92,80.5574424555,24.650666716,0,24.650666716,55.02,-11.92,56.2964190691,132.17
2021-10-03 13:30:00,73.9951667205,-44.64,86.417673528,26.925166720500002,0,26.925166720500002,47.07,-44.64,64.8715230282,132.63,73.8351667205,-12.03,74.8087745164,26.925166720500002,0,26.925166720500002,46.91,-12.03,48.4279774511,132.82
2021-10-03 14:00:00,78.1530000547,-36.48,86.247793117,27.3730000547,0,27.3730000547,50.78,-36.48,62.5251853256,133.32,75.1130000547,-4.73,75.2617809863,27.3730000547,0,27.3730000547,47.74,-4.73,47.9737480295,133.38
2021-10-03 14:30:00,74.6475000547,-36.72,83.1901897126,27.3575000547,0,27.3575000547,47.29,-36.72,59.8723851204,132.73,73.1875000547,-4.84,73.3473637172,27.3575000547,0,27.3575000547,45.83,-4.84,46.0848619397,132.9
2021-10-03 15:00:00,74.4536667135,-36.76,83.0340056067,23.4336667135,0,23.4336667135,51.02,-36.76,62.8835272548,132.65,72.3236667135,-4.96,72.4935470707,23.4336667135,0,23.4336667135,48.89,-4.96,49.1409574591,132.74
2021-10-03 15:30:00,76.887333373,-37.01,85.3311322625,19.817333373,0,19.817333373,57.07,-37.01,68.0200338136,132.59,73.407333373,-5.2,73.5912806855,19.817333373,0,19.817333373,53.59,-5.2,53.8416948099,132.65
2021-10-03 16:00:00,81.5453333647,-36.15,89.1990128508,15.6853333647,0,15.6853333647,65.86,-36.15,75.1289697786,132.63,76.9253333647,-4.16,77.0377343467,15.6853333647,0,15.6853333647,61.24,-4.16,61.381130651,132.65
2021-10-03 16:30:00,84.8365000391,-35.17,91.8376863759,19.5465000391,0,19.5465000391,65.29,-35.17,74.1600498921,132.21,80.6165000391,-2.8,80.6651106647,19.5465000391,0,19.5465000391,61.07,-2.8,61.1341549381,132.21
2021-10-03 17:00:00,84.9256667078,-38.28,93.1543196302,20.5856667078,0,20.5856667078,64.34,-38.28,74.8665078657,131.94,80.7756667078,-7.13,81.0897356766,20.5856667078,0,20.5856667078,60.19,-7.13,60.6108323652,131.89
2021-10-03 17:30:00,88.9360000285,-41.25,98.0365982736,14.2460000285,0,14.2460000285,74.69,-41.25,85.3238454361,131.44,83.6360000285,-10.37,84.2764344332,14.2460000285,0,14.2460000285,69.39,-10.37,70.1605943532,131.45
2021-10-03 18:00:00,90.1945000213,-44.55,100.5969698057,10.6645000213,0,10.6645000213,79.53,-44.55,91.1576842619,131.4,84.0045000213,-12.35,84.9074703653,10.6645000213,0,10.6645000213,73.34,-12.35,74.3725628172,131.45
2021-10-03 18:30:00,90.5646666826,-44.5,100.9069316317,7.9446666826,0,7.9446666826,82.62,-44.5,93.8419650263,131.61,84.4446666826,-12.24,85.3271312721,7.9446666826,0,7.9446666826,76.5,-12.24,77.4730120752,131.54
2021-10-03 19:00:00,92.0503333522,-46.42,103.0925810631,9.4303333522,0,9.4303333522,82.62,-46.42,94.7675092001,131.43,85.8103333522,-14.13,86.9659140699,9.4303333522,0,9.4303333522,76.38,-14.13,77.6760020856,131.34
2021-10-03 19:30:00,91.0235000244,-49.87,103.7896644984,12.2135000244,0,12.2135000244,78.81,-49.87,93.263245708,131.33,84.7835000244,-17.13,86.4966980664,12.2135000244,0,12.2135000244,72.57,-17.13,74.5643467081,131.26
2021-10-03 20:00:00,88.3730000157,-47.58,100.3675422225,7.8530000157,0,7.8530000157,80.52,-47.58,93.5271447228,132.26,82.3430000157,-15.22,83.7377934483,7.8530000157,0,7.8530000157,74.49,-15.22,76.0289977574,132.22
2021-10-03 20:30:00,84.13800001,-39.12,92.7878087126,5.00800001,0,5.00800001,79.13,-39.12,88.2719168252,132.53,78.41800001,-8.07,78.8321484267,5.00800001,0,5.00800001,73.41,-8.07,73.85223761,132.55
2021-10-03 21:00:00,79.3810000097,-40.99,89.3393712902,4.8310000097,0,4.8310000097,74.55,-40.99,85.07574625,131.45,74.3110000097,-9.3,74.8906851513,4.8310000097,0,4.8310000097,69.48,-9.3,70.0996462188,131.46
2021-10-03 21:30:00,74.9203333427,-40.16,85.0051877722,4.7003333427000005,0,4.7003333427000005,70.22,-40.16,80.8929786817,132.34,70.3203333427,-8.2,70.7968168877,4.7003333427000005,0,4.7003333427000005,65.62,-8.2,66.1303591401,132.34
2021-10-03 22:00:00,70.221666676,-40.57,81.0987507349,4.671666676,0,4.671666676,65.55,-40.57,77.0890874249,132.39,66.191666676,-8.36,66.7175114745,4.671666676,0,4.671666676,61.52,-8.36,62.0854250207,132.34
2021-10-03 22:30:00,65.5640000094,-41.43,77.5569661425,4.7040000094,0,4.7040000094,60.86,-41.43,73.6232605907,132.55,62.1140000094,-9.01,62.764074893,4.7040000094,0,4.7040000094,57.41,-9.01,58.112719778,132.52
2021-10-03 23:00:00,60.1193333429,-42.81,73.8039994959,4.7793333429,0,4.7793333429,55.34,-42.81,69.9657894974,132.64,57.3293333429,-9.61,58.1292057536,4.7793333429,0,4.7793333429,52.55,-9.61,53.4214806983,132.52
2021-10-03 23:30:00,55.8990000096,-44.09,71.1942855999,4.8190000096,0,4.8190000096,51.08,-44.09,67.4766218775,133.06,53.5990000096,-9.81,54.4893466839,4.8190000096,0,4.8190000096,48.78,-9.81,49.7566528215,132.93
2021-10-04 00:00:00,52.8803333435,-44.76,69.2804969275,5.1003333435,0,5.1003333435,47.78,-44.76,65.4704971724,133.55,50.9903333435,-9.4,51.8495332138,5.1003333435,0,5.1003333435,45.89,-9.4,46.8428447044,133.34
2021-10-04 00:30:00,51.4736666767,-45.32,68.5816357427,5.0336666767,0,5.0336666767,46.44,-45.32,64.8889512937,133.89,49.6836666767,-10.03,50.6859707853,5.0336666767,0,5.0336666767,44.65,-10.03,45.7626856729,133.6
2021-10-04 01:00:00,50.0406666767,-45.31,67.5060324819,5.0006666767,0,5.0006666767,45.04,-45.31,63.8873829484,133.73,48.3706666767,-10.29,49.4530635527,5.0006666767,0,5.0006666767,43.37,-10.29,44.5739946606,133.4
2021-10-04 01:30:00,53.045333343,-44.59,69.297009239,4.835333343,0,4.835333343,48.21,-44.59,65.6694160169,132.94,50.995333343,-9.82,51.9322291334,4.835333343,0,4.835333343,46.16,-9.82,47.1929867671,132.5
2021-10-04 02:00:00,52.8491666761,-44.54,69.1147308348,4.7291666761,0,4.7291666761,48.12,-44.54,65.5693983501,132.69,50.7691666761,-9.81,51.7082622507,4.7291666761,0,4.7291666761,46.04,-9.81,47.0735350277,132.5
2021-10-04 02:30:00,52.3405000092,-44.95,68.992973854,4.6205000092,0,4.6205000092,47.72,-44.95,65.556852426,132.81,50.3405000092,-10.04,51.3319349059,4.6205000092,0,4.6205000092,45.72,-10.04,46.8094007652,132.5
2021-10-04 03:00:00,50.6451666761,-45.36,67.9886939693,4.7351666761,0,4.7351666761,45.91,-45.36,64.5388077051,132.99,48.8851666761,-10.23,49.9440929536,4.7351666761,0,4.7351666761,44.15,-10.23,45.3197021173,132.74
2021-10-04 03:30:00,49.956666676,-45.69,67.6996650315,4.686666676,0,4.686666676,45.27,-45.69,64.3191184641,132.99,48.376666676,-10.3,49.4610137248,4.686666676,0,4.686666676,43.69,-10.3,44.8877054437,132.97
2021-10-04 04:00:00,49.9581666761,-45.75,67.7412792737,4.7381666761,0,4.7381666761,45.22,-45.75,64.3265955885,133.6,48.5081666761,-10.31,49.591716387700004,4.7381666761,0,4.7381666761,43.77,-10.31,44.9678663047,133.39
2021-10-04 04:30:00,49.7043333426,-45.74,67.5475266241,4.6543333426,0,4.6543333426,45.05,-45.74,64.2000786604,133.71,48.3243333426,-10.28,49.4056635722,4.6543333426,0,4.6543333426,43.67,-10.28,44.8636523257,133.39
2021-10-04 05:00:00,49.6140000093,-45.97,67.6371931479,4.6540000093,0,4.6540000093,44.96,-45.97,64.3011858367,133.63,48.2040000093,-10.52,49.3385854773,4.6540000093,0,4.6540000093,43.55,-10.52,44.802599255,133.39
2021-10-04 05:30:00,51.2550000095,-45.45,68.5038504464,4.7650000095,0,4.7650000095,46.49,-45.45,65.0155565999,133.71,49.5950000095,-10.2,50.6330329523,4.7650000095,0,4.7650000095,44.83,-10.2,45.9757425171,133.13
2021-10-04 06:00:00,54.231166676,-44.71,70.2851587395,4.661166676,0,4.661166676,49.57,-44.71,66.7545429166,133.45,52.191166676,-9.68,53.0812610909,4.661166676,0,4.661166676,47.53,-9.68,48.5057037883,133.13
2021-10-04 06:30:00,62.3905000092,-42.26,75.3557037748,4.5905000092,0,4.5905000092,57.8,-42.26,71.6013100439,133.3,59.3305000092,-7.93,59.8581083174,4.5905000092,0,4.5905000092,54.74,-7.93,55.3114138311,132.93
2021-10-04 07:00:00,71.374666677,-40.04,81.8385278659,5.164666677,0,5.164666677,66.21,-40.04,77.3754851358,132.72,67.154666677,-6.18,67.4384286331,5.164666677,0,5.164666677,61.99,-6.18,62.2972912734,132.3
2021-10-04 07:30:00,81.1665000098,-36.17,88.86095668990001,4.8865000098,0,4.8865000098,76.28,-36.17,84.4210121948,132.92,75.7365000098,-3.67,75.8253673498,4.8865000098,0,4.8865000098,70.85,-3.67,70.9449885475,132.66
2021-10-04 08:00:00,88.3635000117,-35.87,95.3664775187,5.8735000117,0,5.8735000117,82.49,-35.87,89.9514146637,131.87,82.4035000117,-9.32,82.928880459,5.8735000117,0,5.8735000117,76.53,-9.32,77.0954168547,131.67
2021-10-04 08:30:00,93.3240000154,3.58,93.3926409246,7.6840000154,0,7.6840000154,85.64,3.58,85.7147945223,131.87,84.6040000154,-15.95,86.0943628735,7.6840000154,0,7.6840000154,76.92,-15.95,78.5562785524,131.87
2021-10-04 09:00:00,90.7225000252,-31.86,96.1542074525,12.5825000252,0,12.5825000252,78.14,-31.86,84.3855390455,133.68,84.5325000252,-11.4,85.2977347912,12.5825000252,0,12.5825000252,71.95,-11.4,72.8475291276,132.63
2021-10-04 09:30:00,105.6908333654,-37.71,112.2167383124,16.0108333654,0,16.0108333654,89.68,-37.71,97.2859008284,133.35,44.1108333654,-1.87,44.1504532274,16.0108333654,0,16.0108333654,28.1,-1.87,28.1621536818,132.3
2021-10-04 10:00:00,113.4290000349,-39.18,120.0050434312,17.4590000349,0,17.4590000349,95.97,-39.18,103.6596030284,133.58,17.4590000349,0.0,17.4590000349,17.4590000349,0,17.4590000349,0.0,0.0,0.0,101.29
2021-10-04 10:30:00,113.0575000349,-40.36,120.0455243403,17.4475000349,0,17.4475000349,95.61,-40.36,103.7795822886,134.09,17.4475000349,0.0,17.4475000349,17.4475000349,0,17.4475000349,0.0,0.0,0.0,0.0
2021-10-04 11:00:00,111.3326667002,-39.99,118.2969263107,16.7426667002,0,16.7426667002,94.59,-39.99,102.6959989484,134.09,16.7426667002,0.0,16.7426667002,16.7426667002,0,16.7426667002,0.0,0.0,0.0,0.0
2021-10-04 11:30:00,110.6823333734,-38.84,117.2992946312,20.0223333734,0,20.0223333734,90.66,-38.84,98.6295148523,134.02,20.0223333734,0.0,20.0223333734,20.0223333734,0,20.0223333734,0.0,0.0,0.0,0.0
2021-10-04 12:00:00,109.353833378,-38.9,116.0666656472,22.323833378,0,22.323833378,87.03,-38.9,95.3280173926,134.02,22.323833378,0.0,22.323833378,22.323833378,0,22.323833378,0.0,0.0,0.0,0.0
2021-10-04 12:30:00,109.3700000406,-38.99,116.1120881255,20.2800000406,0,20.2800000406,89.09,-38.99,97.2483840483,134.1,20.2800000406,0.0,20.2800000406,20.2800000406,0,20.2800000406,0.0,0.0,0.0,0.0
2021-10-04 13:00:00,114.1823333678,-40.01,120.9892778444,17.2323333678,0,17.2323333678,96.95,-40.01,104.8813739422,133.92,17.2323333678,0.0,17.2323333678,17.2323333678,0,17.2323333678,0.0,0.0,0.0,0.0
2021-10-04 13:30:00,113.6636667017,-40.52,120.6702097789,17.5236667017,0,17.5236667017,96.14,-40.52,104.3301011214,133.79,17.5236667017,0.0,17.5236667017,17.5236667017,0,17.5236667017,0.0,0.0,0.0,0.0
2021-10-04 14:00:00,110.1988333617,-39.97,117.2236485282,14.1588333617,0,14.1588333617,96.04,-39.97,104.0253935345,133.89,14.1588333617,0.0,14.1588333617,14.1588333617,0,14.1588333617,0.0,0.0,0.0,0.0
2021-10-04 14:30:00,111.5051666932,-40.3,118.5642956344,13.2751666932,0,13.2751666932,98.23,-40.3,106.1754345411,133.92,13.2751666932,0.0,13.2751666932,13.2751666932,0,13.2751666932,0.0,0.0,0.0,0.0
2021-10-04 15:00:00,114.1643333554,-41.32,121.4118503709,11.0143333554,0,11.0143333554,103.15,-41.32,111.1182473764,133.78,11.0143333554,0.0,11.0143333554,11.0143333554,0,11.0143333554,0.0,0.0,0.0,0.0
2021-10-04 15:30:00,113.0456666914,-41.55,120.4397162804,12.3756666914,0,12.3756666914,100.67,-41.55,108.9075360111,133.51,12.3756666914,0.0,12.3756666914,12.3756666914,0,12.3756666914,0.0,0.0,0.0,0.0
2021-10-04 16:00:00,115.7636666953,-41.24,122.890048933,14.3336666953,0,14.3336666953,101.43,-41.24,109.4932988817,133.69,14.3336666953,0.0,14.3336666953,14.3336666953,0,14.3336666953,0.0,0.0,0.0,0.0
2021-10-04 16:30:00,117.5418333677,-40.47,124.3137301003,17.1918333677,0,17.1918333677,100.35,-40.47,108.2032504133,133.69,17.1918333677,0.0,17.1918333677,17.1918333677,0,17.1918333677,0.0,0.0,0.0,0.0
2021-10-04 17:00:00,123.1370000286,-40.41,129.5981823794,14.3070000286,0,14.3070000286,108.83,-40.41,116.0902106123,133.56,14.3070000286,0.0,14.3070000286,14.3070000286,0,14.3070000286,0.0,0.0,0.0,0.0
2021-10-04 17:30:00,129.3853333554,-39.76,135.3566477403,11.0153333554,0,11.0153333554,118.37,-39.76,124.8691895545,133.19,11.0153333554,0.0,11.0153333554,11.0153333554,0,11.0153333554,0.0,0.0,0.0,0.0
2021-10-04 18:00:00,131.5648333529,-38.02,136.9482594821,9.7748333529,0,9.7748333529,121.79,-38.02,127.5865372992,132.93,9.7748333529,0.0,9.7748333529,9.7748333529,0,9.7748333529,0.0,0.0,0.0,0.0
2021-10-04 18:30:00,132.8071666939,-39.63,138.5939407956,13.6071666939,0,13.6071666939,119.2,-39.63,125.6151937466,133.02,13.6071666939,0.0,13.6071666939,13.6071666939,0,13.6071666939,0.0,0.0,0.0,0.0
2021-10-04 19:00:00,134.3765000318,-39.22,139.9830424044,15.9065000318,0,15.9065000318,118.47,-39.22,124.7932261783,132.95,15.9065000318,0.0,15.9065000318,15.9065000318,0,15.9065000318,0.0,0.0,0.0,0.0
2021-10-04 19:30:00,133.2538333654,-38.58,138.7263511614,16.0138333654,0,16.0138333654,117.24,-38.58,123.4246085673,133.07,16.0138333654,0.0,16.0138333654,16.0138333654,0,16.0138333654,0.0,0.0,0.0,0.0
2021-10-04 20:00:00,132.6015000262,-30.44,136.050547258,13.1015000262,0,13.1015000262,119.5,-30.44,123.316031399,133.07,13.1015000262,0.0,13.1015000262,13.1015000262,0,13.1015000262,0.0,0.0,0.0,0.0
2021-10-04 20:30:00,127.8340000163,-31.32,131.6148698292,8.1540000163,0,8.1540000163,119.68,-31.32,123.7103261656,131.91,8.1540000163,0.0,8.1540000163,8.1540000163,0,8.1540000163,0.0,0.0,0.0,0.0
2021-10-04 21:00:00,119.406500011,-40.53,126.0975540797,5.496500011,0,5.496500011,113.91,-40.53,120.9056202168,132.15,5.496500011,0.0,5.496500011,5.496500011,0,5.496500011,0.0,0.0,0.0,0.0
2021-10-04 21:30:00,104.1408333497,-45.77,113.7550265737,8.2008333497,0,8.2008333497,95.94,-45.77,106.2985253896,133.06,8.2008333497,0.0,8.2008333497,8.2008333497,0,8.2008333497,0.0,0.0,0.0,0.0
2021-10-04 22:00:00,105.2488333524,-46.23,114.9544684736,9.548833352399999,0,9.548833352399999,95.7,-46.23,106.2812443473,134.31,9.548833352399999,0.0,9.548833352399999,9.548833352399999,0,9.548833352399999,0.0,0.0,0.0,0.0
2021-10-04 22:30:00,102.8760000159,-46.24,112.7901102901,7.9260000159,0,7.9260000159,94.95,-46.24,105.6107953762,134.02,7.9260000159,0.0,7.9260000159,7.9260000159,0,7.9260000159,0.0,0.0,0.0,0.0
2021-10-04 23:00:00,90.1586666771,-47.26,101.7943651534,5.2086666771,0,5.2086666771,84.95,-47.26,97.2111624249,133.7,5.2086666771,0.0,5.2086666771,5.2086666771,0,5.2086666771,0.0,0.0,0.0,0.0
2021-10-04 23:30:00,86.198833344,-48.7,99.0046911508,5.348833344,0,5.348833344,80.85,-48.7,94.3843869504,134.41,5.348833344,0.0,5.348833344,5.348833344,0,5.348833344,0.0,0.0,0.0,0.0
2021-10-05 00:00:00,80.1455000106,-49.52,94.2100396558,5.3155000106,0,5.3155000106,74.83,-49.52,89.7315958846,134.9,5.3155000106,0.0,5.3155000106,5.3155000106,0,5.3155000106,0.0,0.0,0.0,0.0
2021-10-05 00:30:00,76.2115000104,-49.82,91.0506734398,5.1915000104,0,5.1915000104,71.02,-49.82,86.7517884542,135.18,5.1915000104,0.0,5.1915000104,5.1915000104,0,5.1915000104,0.0,0.0,0.0,0.0
2021-10-05 01:00:00,74.5441666771,-50.2,89.8714236316,5.1941666771,0,5.1941666771,69.35,-50.2,85.6122800771,135.42,5.1941666771,0.0,5.1941666771,5.1941666771,0,5.1941666771,0.0,0.0,0.0,0.0
2021-10-05 01:30:00,77.8278333435,-49.9,92.4509688589,5.1078333435,0,5.1078333435,72.72,-49.9,88.1941517335,135.56,5.1078333435,0.0,5.1078333435,5.1078333435,0,5.1078333435,0.0,0.0,0.0,0.0
2021-10-05 02:00:00,78.4013333438,-50.18,93.0849153735,5.2313333438,0,5.2313333438,73.17,-50.18,88.7236231226,135.49,5.2313333438,0.0,5.2313333438,5.2313333438,0,5.2313333438,0.0,0.0,0.0,0.0
2021-10-05 02:30:00,79.4678333437,-53.75,95.9385169593,5.1878333437,0,5.1878333437,74.28,-53.75,91.687408623,135.24,5.1878333437,0.0,5.1878333437,5.1878333437,0,5.1878333437,0.0,0.0,0.0,0.0
2021-10-05 03:00:00,77.4763333438,-60.83,98.5031528856,5.2163333438,0,5.2163333438,72.26,-60.83,94.4552618968,135.24,5.2163333438,0.0,5.2163333438,5.2163333438,0,5.2163333438,0.0,0.0,0.0,0.0
2021-10-05 03:30:00,77.1351666773,-59.82,97.6128390036,5.3151666773,0,5.3151666773,71.82,-59.82,93.4694859299,134.24,5.3151666773,0.0,5.3151666773,5.3151666773,0,5.3151666773,0.0,0.0,0.0,0.0
2021-10-05 04:00:00,76.082666677,-60.23,97.0372354752,5.142666677,0,5.142666677,70.94,-60.23,93.0598543949,133.96,5.142666677,0.0,5.142666677,5.142666677,0,5.142666677,0.0,0.0,0.0,0.0
2021-10-05 04:30:00,75.6103333434,-60.36,96.7483958952,5.0403333434,0,5.0403333434,70.57,-60.36,92.86255704,134.3,5.0403333434,0.0,5.0403333434,5.0403333434,0,5.0403333434,0.0,0.0,0.0,0.0
2021-10-05 05:00:00,73.3666666767,-60.01,94.7832679287,4.9966666767,0,4.9966666767,68.37,-60.01,90.9706381202,134.34,4.9966666767,0.0,4.9966666767,4.9966666767,0,4.9966666767,0.0,0.0,0.0,0.0
2021-10-05 05:30:00,73.2375000099,-59.23,94.1908929128,4.9575000099,0,4.9575000099,68.28,-59.23,90.3899955747,134.58,4.9575000099,0.0,4.9575000099,4.9575000099,0,4.9575000099,0.0,0.0,0.0,0.0
2021-10-05 06:00:00,76.4511666763,-58.16,96.0591822064,4.8211666763,0,4.8211666763,71.63,-58.16,92.2683179645,134.58,4.8211666763,0.0,4.8211666763,4.8211666763,0,4.8211666763,0.0,0.0,0.0,0.0
2021-10-05 06:30:00,87.2185000093,-55.28,103.2615375823,4.6285000093,0,4.6285000093,82.59,-55.28,99.3830292354,134.31,4.6285000093,0.0,4.6285000093,4.6285000093,0,4.6285000093,0.0,0.0,0.0,0.0
2021-10-05 07:00:00,98.1341666758,-52.17,111.1396579496,4.5441666758,0,4.5441666758,93.59,-52.17,107.1484810905,133.56,4.5441666758,0.0,4.5441666758,4.5441666758,0,4.5441666758,0.0,0.0,0.0,0.0
2021-10-05 07:30:00,110.2675000085,-46.71,119.7528524008,4.2675000085,0,4.2675000085,106.0,-46.71,115.8353318293,133.28,4.2675000085,0.0,4.2675000085,4.2675000085,0,4.2675000085,0.0,0.0,0.0,0.0
2021-10-05 08:00:00,116.3405000103,-49.78,126.543116536,5.1505000103,0,5.1505000103,111.19,-49.78,121.8247286063,132.13,5.1505000103,0.0,5.1505000103,5.1505000103,0,5.1505000103,0.0,0.0,0.0,0.0
2021-10-05 08:30:00,118.0883333497,-51.9,128.9901720028,8.1683333497,0,8.1683333497,109.92,-51.9,121.5566386505,132.41,8.1683333497,0.0,8.1683333497,8.1683333497,0,8.1683333497,0.0,0.0,0.0,0.0
2021-10-05 09:00:00,116.9935000235,-50.93,127.5983696908,11.7535000235,0,11.7535000235,105.24,-50.93,116.9158778781,132.63,11.7535000235,0.0,11.7535000235,11.7535000235,0,11.7535000235,0.0,0.0,0.0,0.0
2021-10-05 09:30:00,116.5160000282,-50.44,126.9652387962,14.0860000282,0,14.0860000282,102.43,-50.44,114.1757351629,132.51,14.0860000282,0.0,14.0860000282,14.0860000282,0,14.0860000282,0.0,0.0,0.0,0.0
2021-10-05 10:00:00,115.3706667013,-50.47,125.9270091565,17.3106667013,0,17.3106667013,98.06,-50.47,110.2859215857,132.36,17.3106667013,0.0,17.3106667013,17.3106667013,0,17.3106667013,0.0,0.0,0.0,0.003
2021-10-05 10:30:00,114.4576667058,-50.56,125.1274193282,19.5776667058,0,19.5776667058,94.88,-50.56,107.5105948267,132.51,19.5776667058,0.0,19.5776667058,19.5776667058,0,19.5776667058,0.0,0.0,0.0,0.003
2021-10-05 11:00:00,111.2226667132,-50.7,122.2332671198,23.2426667132,0,23.2426667132,87.98,-50.7,101.5429485489,132.65,23.2426667132,0.0,23.2426667132,23.2426667132,0,23.2426667132,0.0,0.0,0.0,0.003
2021-10-05 11:30:00,108.7740000532,-50.98,120.1280295667,26.5840000532,0,26.5840000532,82.19,-50.98,96.7168883908,132.69,26.5840000532,0.0,26.5840000532,26.5840000532,0,26.5840000532,0.0,0.0,0.0,0.003
2021-10-05 12:00:00,107.7876667259,-50.54,119.0481948549,29.5976667259,0,29.5976667259,78.19,-50.54,93.1019210328,132.95,29.5976667259,0.0,29.5976667259,29.5976667259,0,29.5976667259,0.0,0.0,0.0,0.003
2021-10-05 12:30:00,109.6415000555,-50.55,120.7334296474,27.7615000555,0,27.7615000555,81.88,-50.55,96.2270071238,132.86,27.7615000555,0.0,27.7615000555,27.7615000555,0,27.7615000555,0.0,0.0,0.0,0.003
2021-10-05 13:00:00,105.7085000545,-52.61,118.0766661274,27.2485000545,0,27.2485000545,78.46,-52.61,94.4657805769,132.86,27.2485000545,0.0,27.2485000545,27.2485000545,0,27.2485000545,0.0,0.0,0.0,0.003
2021-10-05 13:30:00,102.177333393,-53.85,115.499047439,29.837333393,0,29.837333393,72.34,-53.85,90.1825820211,133.55,29.837333393,0.0,29.837333393,29.837333393,0,29.837333393,0.0,0.0,0.0,0.003
2021-10-05 14:00:00,97.3673334008,-54.1,111.3876456955,33.7473334008,0,33.7473334008,63.62,-54.1,83.5123607617,133.89,33.7473334008,0.0,33.7473334008,33.7473334008,0,33.7473334008,0.0,0.0,0.0,0.003
2021-10-05 14:30:00,97.1568333936,-54.84,111.5655676052,30.1468333936,0,30.1468333936,67.01,-54.84,86.5896396805,134.16,30.1468333936,0.0,30.1468333936,30.1468333936,0,30.1468333936,0.0,0.0,0.0,0.003
2021-10-05 15:00:00,97.8156667193,-55.93,112.6768368199,26.3356667193,0,26.3356667193,71.48,-55.93,90.7609789502,134.16,26.3356667193,0.0,26.3356667193,26.3356667193,0,26.3356667193,0.0,0.0,0.0,0.003
2021-10-05 15:30:00,99.5255000536,-57.19,114.7868514287,26.8055000536,0,26.8055000536,72.72,-57.19,92.5142934902,134.37,26.8055000536,0.0,26.8055000536,26.8055000536,0,26.8055000536,0.0,0.0,0.0,0.003
2021-10-05 16:00:00,103.5943333799,-56.45,117.9762196734,23.2743333799,0,23.2743333799,80.32,-56.45,98.1728317815,134.46,23.2743333799,0.0,23.2743333799,23.2743333799,0,23.2743333799,0.0,0.0,0.0,0.003
2021-10-05 16:30:00,108.669666707,-55.74,122.131257515,20.159666707,0,20.159666707,88.51,-55.74,104.5990807799,134.17,20.159666707,0.0,20.159666707,20.159666707,0,20.159666707,0.0,0.0,0.0,0.003
2021-10-05 17:00:00,116.4486667003,-53.87,128.3053735284,16.8086667003,0,16.8086667003,99.64,-53.87,113.2700600335,133.94,16.8086667003,0.0,16.8086667003,16.8086667003,0,16.8086667003,0.0,0.0,0.0,0.003
2021-10-05 17:30:00,123.4238333586,-52.47,134.1139200118,12.6138333586,0,12.6138333586,110.81,-52.47,122.604881632,133.36,12.6138333586,0.0,12.6138333586,12.6138333586,0,12.6138333586,0.0,0.0,0.0,0.003
2021-10-05 18:00:00,129.901166684,-50.46,139.3575426946,8.691166684,0,8.691166684,121.21,-50.46,131.2938524837,132.72,8.691166684,0.0,8.691166684,8.691166684,0,8.691166684,0.0,0.0,0.0,0.003
2021-10-05 18:30:00,133.7205000114,-49.34,142.5328303349,5.6805000114,0,5.6805000114,128.04,-49.34,137.2176271475,131.89,5.6805000114,0.0,5.6805000114,5.6805000114,0,5.6805000114,0.0,0.0,0.0,0.003
2021-10-05 19:00:00,135.0315000105,-59.2,147.4386177196,5.2315000105,0,5.2315000105,129.8,-59.2,142.6628192628,131.49,5.2315000105,0.0,5.2315000105,5.2315000105,0,5.2315000105,0.0,0.0,0.0,0.003
2021-10-05 19:30:00,132.8120000144,-61.98,146.5624363465,7.2120000144,0,7.2120000144,125.6,-61.98,140.0602741679,132.19,7.2120000144,0.0,7.2120000144,7.2120000144,0,7.2120000144,0.0,0.0,0.0,0.003
2021-10-05 20:00:00,130.2685000092,-62.6,144.5290354726,4.5985000092,0,4.5985000092,125.67,-62.6,140.3983935093,132.66,4.5985000092,0.0,4.5985000092,4.5985000092,0,4.5985000092,0.0,0.0,0.0,0.003
2021-10-05 20:30:00,122.5095000111,-63.72,138.0898837459,5.5495000111,0,5.5495000111,116.96,-63.72,133.1911408465,132.66,5.5495000111,0.0,5.5495000111,5.5495000111,0,5.5495000111,0.0,0.0,0.0,0.003
2021-10-05 21:00:00,117.150000009,-63.23,133.1245860166,4.480000009,0,4.480000009,112.67,-63.23,129.1996973681,132.94,4.480000009,0.0,4.480000009,4.480000009,0,4.480000009,0.0,0.0,0.0,0.003
2021-10-05 21:30:00,113.0891666758,-66.75,131.3191612806,4.5791666758,0,4.5791666758,108.51,-66.75,127.3969489431,133.02,4.5791666758,0.0,4.5791666758,4.5791666758,0,4.5791666758,0.0,0.0,0.0,0.003
2021-10-05 22:00:00,105.4931666761,-69.77,126.4779076177,4.6931666761,0,4.6931666761,100.8,-69.77,122.5907537296,133.74,4.6931666761,0.0,4.6931666761,4.6931666761,0,4.6931666761,0.0,0.0,0.0,0.003
2021-10-05 22:30:00,97.3096666759,-69.98,119.8597998855,4.6396666759,0,4.6396666759,92.67,-69.98,116.1246283094,134.19,4.6396666759,0.0,4.6396666759,4.6396666759,0,4.6396666759,0.0,0.0,0.0,0.003
2021-10-05 23:00:00,86.8630000092,-62.2,106.8364206186,4.6030000092000005,0,4.6030000092000005,82.26,-62.2,103.1287913242,134.52,4.6030000092000005,0.0,4.6030000092000005,4.6030000092000005,0,4.6030000092000005,0.0,0.0,0.0,0.003
2021-10-05 23:30:00,82.9178333449,-63.29,104.311989659,5.7878333449,0,5.7878333449,77.13,-63.29,99.7730474627,132.76,5.7878333449,0.0,5.7878333449,5.7878333449,0,5.7878333449,0.0,0.0,0.0,0.003
2021-10-06 00:00:00,77.0106666818,-65.22,100.9172491835,7.5506666818,0,7.5506666818,69.46,-65.22,95.2803232572,132.76,7.5506666818,0.0,7.5506666818,7.5506666818,0,7.5506666818,0.0,0.0,0.0,0.003
2021-10-06 00:30:00,75.3600000158,-65.78,100.030685304,7.9000000158,0,7.9000000158,67.46,-65.78,94.2223964883,133.19,7.9000000158,0.0,7.9000000158,7.9000000158,0,7.9000000158,0.0,0.0,0.0,0.003
2021-10-06 01:00:00,74.031333346,-65.74,99.0069993333,6.341333346,0,6.341333346,67.69,-65.74,94.3593328717,133.42,6.341333346,0.0,6.341333346,6.341333346,0,6.341333346,0.0,0.0,0.0,0.003
2021-10-06 01:30:00,79.7683333424,-64.37,102.5011409899,4.5583333425,0,4.5583333425,75.21,-64.37,98.9951564472,133.73,4.5583333425,0.0,4.5583333425,4.5583333425,0,4.5583333425,0.0,0.0,0.0,0.003
2021-10-06 02:00:00,79.4276666759,-64.73,102.4632965192,4.5976666759,0,4.5976666759,74.83,-64.73,98.9419112409,133.54,4.5976666759,0.0,4.5976666759,4.5976666759,0,4.5976666759,0.0,0.0,0.0,0.003
2021-10-06 02:30:00,78.2263333426,-65.24,101.860771783,4.6563333426,0,4.6563333426,73.57,-65.24,98.3300691549,133.78,4.6563333426,0.0,4.6563333426,4.6563333426,0,4.6563333426,0.0,0.0,0.0,0.003
2021-10-06 03:00:00,75.8873333424,-65.87,100.4875328676,4.5373333424,0,4.5373333424,71.35,-65.87,97.1065363402,133.78,4.5373333424,0.0,4.5373333424,4.5373333424,0,4.5373333424,0.0,0.0,0.0,0.003
2021-10-06 03:30:00,74.1600000093,-66.58,99.662440274,4.6300000093,0,4.6300000093,69.53,-66.58,96.2669065671,133.96,4.6300000093,0.0,4.6300000093,4.6300000093,0,4.6300000093,0.0,0.0,0.0,0.003
2021-10-06 04:00:00,73.1711666759,-66.75,99.0433346203,4.6111666759,0,4.6111666759,68.56,-66.75,95.6871783469,134.15,4.6111666759,0.0,4.6111666759,4.6111666759,0,4.6111666759,0.0,0.0,0.0,0.003
2021-10-06 04:30:00,72.5623333425,-66.49,98.4185567873,4.5623333425,0,4.5623333425,68.0,-66.49,95.1047848428,134.41,4.5623333425,0.0,4.5623333425,4.5623333425,0,4.5623333425,0.0,0.0,0.0,3.89
2021-10-06 05:00:00,72.5905000092,-66.48,98.4325712942,4.6205000092,0,4.6205000092,67.97,-66.48,95.0763445869,134.87,4.6205000092,0.0,4.6205000092,4.6205000092,0,4.6205000092,0.0,0.0,0.0,0.0
2021-10-06 05:30:00,74.842166676,-65.61,99.5290008628,4.642166676,0,4.642166676,70.2,-65.61,96.0870027631,134.8,4.642166676,0.0,4.642166676,4.642166676,0,4.642166676,0.0,0.0,0.0,0.0
2021-10-06 06:00:00,79.4196666757,-64.05,102.0288486404,4.5196666757,0,4.5196666757,74.9,-64.05,98.55157279310001,134.34,4.5196666757,0.0,4.5196666757,4.5196666757,0,4.5196666757,0.0,0.0,0.0,0.0
2021-10-06 06:30:00,89.2226666766,-60.52,107.8116628611,4.9726666766,0,4.9726666766,84.25,-60.52,103.7339524939,134.42,4.9726666766,0.0,4.9726666766,4.9726666766,0,4.9726666766,0.0,0.0,0.0,0.0
2021-10-06 07:00:00,95.8118333482,-58.19,112.0980977071,7.4518333482,0,7.4518333482,88.36,-58.19,105.7996488652,133.87,7.4518333482,0.0,7.4518333482,7.4518333482,0,7.4518333482,0.0,0.0,0.0,0.0
2021-10-06 07:30:00,105.1046666812,-53.79,118.0692807557,7.2446666812,0,7.2446666812,97.86,-53.79,111.6689021169,133.79,7.2446666812,0.0,7.2446666812,7.2446666812,0,7.2446666812,0.0,0.0,0.0,0.0
2021-10-06 08:00:00,114.7086666829,-54.17,126.8560881951,8.1286666829,0,8.1286666829,106.58,-54.17,119.5562014284,133.44,8.1286666829,0.0,8.1286666829,8.1286666829,0,8.1286666829,0.0,0.0,0.0,0.0
2021-10-06 08:30:00,116.3125000189,-53.36,127.968305688,9.4525000189,0,9.4525000189,106.86,-53.36,119.4418234958,132.98,9.4525000189,0.0,9.4525000189,9.4525000189,0,9.4525000189,0.0,0.0,0.0,0.0
2021-10-06 09:00:00,116.8573333553,-52.61,128.1540028986,11.0073333553,0,11.0073333553,105.85,-52.61,118.2033612043,133.24,11.0073333553,0.0,11.0073333553,11.0073333553,0,11.0073333553,0.0,0.0,0.0,0.0
2021-10-06 09:30:00,115.8210000292,-52.15,127.0201816554,14.6110000292,0,14.6110000292,101.21,-52.15,113.8555514676,133.88,14.6110000292,0.0,14.6110000292,14.6110000292,0,14.6110000292,0.0,0.0,0.0,0.0
2021-10-06 10:00:00,111.2355000379,-47.28,120.8665994751,18.9455000379,0,18.9455000379,92.29,-47.28,103.6959136128,133.88,18.9455000379,0.0,18.9455000379,18.9455000379,0,18.9455000379,0.0,0.0,0.0,0.0
2021-10-06 10:30:00,112.3141667047,-43.57,120.4691534899,19.0241667047,0,19.0241667047,93.29,-43.57,102.9629496469,133.98,19.0241667047,0.0,19.0241667047,19.0241667047,0,19.0241667047,0.0,0.0,0.0,0.0
2021-10-06 11:00:00,109.1288333778,-43.83,117.6017481774,22.2088333778,0,22.2088333778,86.92,-43.83,97.3455458663,133.0,22.2088333778,0.0,22.2088333778,22.2088333778,0,22.2088333778,0.0,0.0,0.0,0.0
2021-10-06 11:30:00,107.9815000461,-44.86,116.9291407315,23.0515000461,0,23.0515000461,84.93,-44.86,96.0495939606,133.11,23.0515000461,0.0,23.0515000461,23.0515000461,0,23.0515000461,0.0,0.0,0.0,0.0
2021-10-06 12:00:00,107.2015000426,-44.63,116.1206205261,21.2815000426,0,21.2815000426,85.92,-44.63,96.819849721,133.29,21.2815000426,0.0,21.2815000426,21.2815000426,0,21.2815000426,0.0,0.0,0.0,0.0
2021-10-06 12:30:00,106.2621667132,-45.13,115.4485382089,23.2521667132,0,23.2521667132,83.01,-45.13,94.484797719,133.32,23.2521667132,0.0,23.2521667132,23.2521667132,0,23.2521667132,0.0,0.0,0.0,0.0
2021-10-06 13:00:00,104.3616667175,-44.87,113.598742863,25.4116667175,0,25.4116667175,78.95,-44.87,90.8097979295,133.46,25.4116667175,0.0,25.4116667175,25.4116667175,0,25.4116667175,0.0,0.0,0.0,0.0
2021-10-06 13:30:00,101.8635000527,-45.36,111.5065121102,26.3535000527,0,26.3535000527,75.51,-45.36,88.0868304572,134.05,26.3535000527,0.0,26.3535000527,26.3535000527,0,26.3535000527,0.0,0.0,0.0,0.0
2021-10-06 14:00:00,99.1106667175,-46.04,109.2822302901,25.4006667175,0,25.4006667175,73.71,-46.04,86.9071096056,134.05,25.4006667175,0.0,25.4006667175,25.4006667175,0,25.4006667175,0.0,0.0,0.0,0.0
2021-10-06 14:30:00,102.9918333775,-45.87,112.744732216,22.1018333775,0,22.1018333775,80.89,-45.87,92.990585545,134.2,22.1018333775,0.0,22.1018333775,22.1018333775,0,22.1018333775,0.0,0.0,0.0,0.0
2021-10-06 15:00:00,104.4490000386,-45.83,114.0613103075,19.3190000386,0,19.3190000386,85.13,-45.83,96.6824999677,134.2,19.3190000386,0.0,19.3190000386,19.3190000386,0,19.3190000386,0.0,0.0,0.0,0.0
2021-10-06 15:30:00,103.1635000374,-47.3,113.4900777159,18.6935000374,0,18.6935000374,84.47,-47.3,96.81152255800001,134.41,18.6935000374,0.0,18.6935000374,18.6935000374,0,18.6935000374,0.0,0.0,0.0,143.54
2021-10-06 16:00:00,108.3361666965,-47.75,118.392514605,14.9261666965,0,14.9261666965,93.41,-47.75,104.90705696,134.41,14.9261666965,0.0,14.9261666965,14.9261666965,0,14.9261666965,0.0,0.0,0.0,154.72
2021-10-06 16:30:00,116.2323333551,-46.5,125.1886788698,10.8823333551,0,10.8823333551,105.35,-46.5,115.15586177,134.1,10.8823333551,0.0,10.8823333551,10.8823333551,0,10.8823333551,0.0,0.0,0.0,4.06
2021-10-06 17:00:00,122.95233335,-44.02,130.5949335779,8.35233335,0,8.35233335,114.6,-44.02,122.7636770384,133.52,8.35233335,0.0,8.35233335,8.35233335,0,8.35233335,0.0,0.0,0.0,0.0
2021-10-06 17:30:00,129.5801666802,-42.12,136.2538586495,6.7901666802000005,0,6.7901666802000005,122.79,-42.12,129.8132447018,132.87,6.7901666802000005,0.0,6.7901666802000005,6.7901666802000005,0,6.7901666802000005,0.0,0.0,0.0,0.0
2021-10-06 18:00:00,132.7221666866,-42.16,139.2574562814,9.9421666866,0,9.9421666866,122.78,-42.16,129.8167708734,132.21,9.9421666866,0.0,9.9421666866,9.9421666866,0,9.9421666866,0.0,0.0,0.0,0.0
2021-10-06 18:30:00,133.9588333465,-42.15,140.4335840586,6.5688333465,0,6.5688333465,127.39,-42.15,134.1820949307,132.1,6.5688333465,0.0,6.5688333465,6.5688333465,0,6.5688333465,0.0,0.0,0.0,3.89
2021-10-06 19:00:00,133.7481666831,-42.41,140.3110123658,8.2381666831,0,8.2381666831,125.51,-42.41,132.4815768324,132.0,8.2381666831,0.0,8.2381666831,8.2381666831,0,8.2381666831,0.0,0.0,0.0,0.0
2021-10-06 19:30:00,134.9310000126,-42.19,141.3731617543,6.3210000126,0,6.3210000126,128.61,-42.19,135.3533457289,131.78,6.3210000126,0.0,6.3210000126,6.3210000126,0,6.3210000126,0.0,0.0,0.0,0.0
2021-10-06 20:00:00,129.3381666723,-45.8,137.20787644360001,2.8181666723000003,0,2.8181666723000003,126.52,-45.8,134.5546372296,131.78,2.8181666723000003,0.0,2.8181666723000003,2.8181666723000003,0,2.8181666723000003,0.0,0.0,0.0,3.87
2021-10-06 20:30:00,126.5910000052,-50.24,136.1959576577,2.5810000052,0,2.5810000052,124.01,-50.24,133.8003650967,132.28,2.5810000052,0.0,2.5810000052,2.5810000052,0,2.5810000052,0.0,0.0,0.0,0.0
2021-10-06 21:00:00,120.1996666717,-52.89,131.3214071201,2.5396666717,0,2.5396666717,117.66,-52.89,129.0008825551,132.84,2.5396666717,0.0,2.5396666717,2.5396666717,0,2.5396666717,0.0,0.0,0.0,0.0
2021-10-06 21:30:00,114.5516666717,-54.96,127.0538702175,2.5016666717,0,2.5016666717,112.05,-54.96,124.8030612605,133.59,2.5016666717,0.0,2.5016666717,2.5016666717,0,2.5016666717,0.0,0.0,0.0,0.0
2021-10-06 22:00:00,108.0260000052,-55.31,121.3623202527,2.5760000052,0,2.5760000052,105.45,-55.31,119.0751804534,134.05,2.5760000052,0.0,2.5760000052,2.5760000052,0,2.5760000052,0.0,0.0,0.0,3.89
2021-10-06 22:30:00,101.0778333382,-65.74,120.5756028073,2.4578333382,0,2.4578333382,98.62,-65.74,118.5227910572,133.99,2.4578333382,0.0,2.4578333382,2.4578333382,0,2.4578333382,0.0,0.0,0.0,0.0
2021-10-06 23:00:00,92.9193333382,-69.61,116.1014840905,2.4093333382,0,2.4093333382,90.51,-69.61,114.1823637871,132.9,2.4093333382,0.0,2.4093333382,2.4093333382,0,2.4093333382,0.0,0.0,0.0,0.0
2021-10-06 23:30:00,84.9766666733,-64.85,106.8950718177,3.3066666733,0,3.3066666733,81.67,-64.85,104.2857200196,134.03,3.3066666733,0.0,3.3066666733,3.3066666733,0,3.3066666733,0.0,0.0,0.0,0.0
2021-10-07 00:00:00,81.747333338,-65.28,104.6140760504,2.337333338,0,2.337333338,79.41,-65.28,102.7979887936,134.16,2.337333338,0.0,2.337333338,2.337333338,0,2.337333338,0.0,0.0,0.0,0.0
2021-10-07 00:30:00,80.9310000047,-65.68,104.2290226461,2.3310000047,0,2.3310000047,78.6,-65.68,102.4295972852,134.16,2.3310000047,0.0,2.3310000047,2.3310000047,0,2.3310000047,0.0,0.0,0.0,0.0
2021-10-07 01:00:00,79.3333333381,-65.91,103.1402243479,2.3633333381,0,2.3633333381,76.97,-65.91,101.3336518635,134.09,2.3633333381,0.0,2.3633333381,2.3633333381,0,2.3633333381,0.0,0.0,0.0,0.0
2021-10-07 01:30:00,82.7205000047,-65.46,105.4878794982,2.3605000047,0,2.3605000047,80.36,-65.46,103.6471958135,134.14,2.3605000047,0.0,2.3605000047,2.3605000047,0,2.3605000047,0.0,0.0,0.0,0.0
2021-10-07 02:00:00,83.8316666715,-65.82,106.5833980361,2.4116666715,0,2.4116666715,81.42,-65.82,104.6971289005,134.08,2.4116666715,0.0,2.4116666715,2.4116666715,0,2.4116666715,0.0,0.0,0.0,0.0
2021-10-07 02:30:00,81.9798333382,-66.03,105.2646853135,2.4198333382,0,2.4198333382,79.56,-66.03,103.3912689737,133.99,2.4198333382,0.0,2.4198333382,2.4198333382,0,2.4198333382,0.0,0.0,0.0,0.0
2021-10-07 03:00:00,78.2271666715,-66.56,102.7118454972,2.4171666715,0,2.4171666715,75.81,-66.56,100.8830496169,134.07,2.4171666715,0.0,2.4171666715,2.4171666715,0,2.4171666715,0.0,0.0,0.0,0.0
2021-10-07 03:30:00,76.5798333382,-67.09,101.8112909952,2.4098333382,0,2.4098333382,74.17,-67.09,100.0112843633,134.36,2.4098333382,0.0,2.4098333382,2.4098333382,0,2.4098333382,0.0,0.0,0.0,0.0
2021-10-07 04:00:00,75.5473333383,-66.99,100.9705881657,2.4773333383000002,0,2.4773333383000002,73.07,-66.99,99.1306461191,134.54,2.4773333383000002,0.0,2.4773333383000002,2.4773333383000002,0,2.4773333383000002,0.0,0.0,0.0,0.0
2021-10-07 04:30:00,74.5015000049,-67.0,100.1971731287,2.4415000049,0,2.4415000049,72.06,-67.0,98.3953433858,134.6,2.4415000049,0.0,2.4415000049,2.4415000049,0,2.4415000049,0.0,0.0,0.0,0.0
2021-10-07 05:00:00,73.5488333383,-66.66,99.2622107623,2.4588333383,0,2.4588333383,71.09,-66.66,97.4543159639,134.63,2.4588333383,0.0,2.4588333383,2.4588333383,0,2.4588333383,0.0,0.0,0.0,0.0
2021-10-07 05:30:00,75.2845000063,-66.01,100.1253017034,3.1645000063,0,3.1645000063,72.12,-66.01,97.7681671097,134.2,3.1645000063,0.0,3.1645000063,3.1645000063,0,3.1645000063,0.0,0.0,0.0,0.0
2021-10-07 06:00:00,77.9780000075,-65.2,101.6445201926,3.7680000075,0,3.7680000075,74.21,-65.2,98.7834201676,134.2,3.7680000075,0.0,3.7680000075,3.7680000075,0,3.7680000075,0.0,0.0,0.0,0.0
2021-10-07 06:30:00,89.4336666715,-62.75,109.2517424772,2.4136666715,0,2.4136666715,87.02,-62.75,107.2848679917,133.96,2.4136666715,0.0,2.4136666715,2.4136666715,0,2.4136666715,0.0,0.0,0.0,0.0
2021-10-07 07:00:00,99.8696666714,-67.15,120.3456389781,2.3696666714,0,2.3696666714,97.5,-67.15,118.3865385084,133.02,2.3696666714,0.0,2.3696666714,2.3696666714,0,2.3696666714,0.0,0.0,0.0,0.0
2021-10-07 07:30:00,109.7216666779,-63.39,126.7167559503,5.6116666779,0,5.6116666779,104.11,-63.39,121.8900496349,133.92,5.6116666779,0.0,5.6116666779,5.6116666779,0,5.6116666779,0.0,0.0,0.0,0.0
2021-10-07 08:00:00,114.6801666873,-61.13,129.9554444086,10.3201666873,0,10.3201666873,104.36,-61.13,120.9457998444,133.18,10.3201666873,0.0,10.3201666873,10.3201666873,0,10.3201666873,0.0,0.0,0.0,0.0
2021-10-07 08:30:00,119.5925000128,-58.33,133.0592159879,6.4025000128,0,6.4025000128,113.19,-58.33,127.3356391589,133.62,6.4025000128,0.0,6.4025000128,6.4025000128,0,6.4025000128,0.0,0.0,0.0,0.0
2021-10-07 09:00:00,120.1195000164,-57.46,133.1553449328,8.1795000164,0,8.1795000164,111.94,-57.46,125.8261308314,133.51,8.1795000164,0.0,8.1795000164,8.1795000164,0,8.1795000164,0.0,0.0,0.0,0.0
2021-10-07 09:30:00,119.9481666858,-57.29,132.9274493522,9.5781666858,0,9.5781666858,110.37,-57.29,124.3530498219,133.51,9.5781666858,0.0,9.5781666858,9.5781666858,0,9.5781666858,0.0,0.0,0.0,3.12
2021-10-07 10:00:00,119.9100000187,-56.03,132.3547090378,9.3300000187,0,9.3300000187,110.58,-56.03,123.964903501,133.51,9.3300000187,0.0,9.3300000187,9.3300000187,0,9.3300000187,0.0,0.0,0.0,3.12
2021-10-07 10:30:00,118.0323333548,-57.39,131.2449763503,10.7523333548,0,10.7523333548,107.28,-57.39,121.6659792218,133.47,10.7523333548,0.0,10.7523333548,10.7523333548,0,10.7523333548,0.0,0.0,0.0,3.12
2021-10-07 11:00:00,117.3608333547,-57.07,130.5011498252,10.6808333547,0,10.6808333547,106.68,-57.07,120.9859797663,133.63,10.6808333547,0.0,10.6808333547,10.6808333547,0,10.6808333547,0.0,0.0,0.0,3.12
2021-10-07 11:30:00,117.4438333565,-56.93,130.5146692655,11.5938333565,0,11.5938333565,105.85,-56.93,120.1883829661,133.58,11.5938333565,0.0,11.5938333565,11.5938333565,0,11.5938333565,0.0,0.0,0.0,3.12
2021-10-07 12:00:00,118.3535000263,-56.62,131.1997536906,13.1435000263,0,13.1435000263,105.21,-56.62,119.47789963,133.58,13.1435000263,0.0,13.1435000263,13.1435000263,0,13.1435000263,0.0,0.0,0.0,3.12
2021-10-07 12:30:00,119.4750000281,-56.25,132.0542999365,14.0750000281,0,14.0750000281,105.4,-56.25,119.4705926159,133.55,14.0750000281,0.0,14.0750000281,14.0750000281,0,14.0750000281,0.0,0.0,0.0,3.12
2021-10-07 13:00:00,115.4120000317,-54.23,127.5179307051,15.8320000317,0,15.8320000317,99.58,-54.23,113.3890175458,133.5,15.8320000317,0.0,15.8320000317,15.8320000317,0,15.8320000317,0.0,0.0,0.0,3.12
2021-10-07 13:30:00,114.0593333648,-46.09,123.0195904221,15.7193333648,0,15.7193333648,98.34,-46.09,108.6049892961,133.54,15.7193333648,0.0,15.7193333648,15.7193333648,0,15.7193333648,0.0,0.0,0.0,4.66
2021-10-07 14:00:00,112.7685000323,-46.55,121.9985126939,16.1385000323,0,16.1385000323,96.63,-46.55,107.257910664,132.75,16.1385000323,0.0,16.1385000323,16.1385000323,0,16.1385000323,0.0,0.0,0.0,0.0
2021-10-07 14:30:00,111.0475000388,-46.85,120.5258053898,19.3875000388,0,19.3875000388,91.66,-46.85,102.9391961305,132.8,19.3875000388,0.0,19.3875000388,19.3875000388,0,19.3875000388,0.0,0.0,0.0,0.0
2021-10-07 15:00:00,108.9563333726,-47.09,118.69688573,19.6163333726,0,19.6163333726,89.34,-47.09,100.9906119399,132.8,19.6163333726,0.0,19.6163333726,19.6163333726,0,19.6163333726,0.0,0.0,0.0,0.0
2021-10-07 15:30:00,108.0908333698,-47.69,118.1438291176,18.2108333698,0,18.2108333698,89.88,-47.69,101.7484668189,132.89,18.2108333698,0.0,18.2108333698,18.2108333698,0,18.2108333698,0.0,0.0,0.0,0.0
2021-10-07 16:00:00,109.4706666993,-47.88,119.4835606583,16.3206666993,0,16.3206666993,93.15,-47.88,104.7349841266,132.98,16.3206666993,0.0,16.3206666993,16.3206666993,0,16.3206666993,0.0,0.0,0.0,0.0
2021-10-07 16:30:00,114.4351666946,-48.47,124.2769016206,13.9651666946,0,13.9651666946,100.47,-48.47,111.5507140273,132.98,13.9651666946,0.0,13.9651666946,13.9651666946,0,13.9651666946,0.0,0.0,0.0,0.0
2021-10-07 17:00:00,118.495666686,-48.08,127.878494765,9.665666686,0,9.665666686,108.83,-48.08,118.977541158,133.14,9.665666686,0.0,9.665666686,9.665666686,0,9.665666686,0.0,0.0,0.0,0.0
2021-10-07 17:30:00,130.0181666871,-45.09,137.6147948757,10.2181666871,0,10.2181666871,119.8,-45.09,128.0044846871,132.893,10.2181666871,0.0,10.2181666871,10.2181666871,0,10.2181666871,0.0,0.0,0.0,3.893
2021-10-07 18:00:00,133.4431666887,-44.27,140.594849251,11.0331666887,0,11.0331666887,122.41,-44.27,130.1692782495,132.24,11.0331666887,0.0,11.0331666887,11.0331666887,0,11.0331666887,0.0,0.0,0.0,0.0
2021-10-07 18:30:00,133.4483333482,-44.38,140.6344270561,7.4083333481,0,7.4083333481,126.04,-44.38,133.6250949485,131.93,7.4083333481,0.0,7.4083333481,7.4083333481,0,7.4083333481,0.0,0.0,0.0,0.0
2021-10-07 19:00:00,134.794666681,-44.09,141.8221783278,7.154666681,0,7.154666681,127.64,-44.09,135.04035582,131.85,7.154666681,0.0,7.154666681,7.154666681,0,7.154666681,0.0,0.0,0.0,0.0
2021-10-07 19:30:00,135.0336666808,-44.28,142.1084428782,7.0736666808,0,7.0736666808,127.96,-44.28,135.4048743583,131.76,7.0736666808,0.0,7.0736666808,7.0736666808,0,7.0736666808,0.0,0.0,0.0,3.89
2021-10-07 20:00:00,126.4898333484,-48.18,135.3550528813,7.5298333484,0,7.5298333484,118.96,-48.18,128.3463828863,131.76,7.5298333484,0.0,7.5298333484,7.5298333484,0,7.5298333484,0.0,0.0,0.0,3.89
2021-10-07 20:30:00,124.8973333532,-50.15,134.5896221064,9.9173333532,0,9.9173333532,114.98,-50.15,125.4409139795,132.57,9.9173333532,0.0,9.9173333532,9.9173333532,0,9.9173333532,0.0,0.0,0.0,0.0
2021-10-07 21:00:00,121.4148333437,-48.67,130.8064625922,5.1848333437,0,5.1848333437,116.23,-48.67,126.0086576391,132.94,5.1848333437,0.0,5.1848333437,5.1848333437,0,5.1848333437,0.0,0.0,0.0,0.0
2021-10-07 21:30:00,113.462000005,-48.53,123.4049688835,2.5220000049999998,0,2.5220000049999998,110.94,-48.53,121.0902328844,132.62,2.5220000049999998,0.0,2.5220000049999998,2.5220000049999998,0,2.5220000049999998,0.0,0.0,0.0,3.89
2021-10-07 22:00:00,107.2760000051,-49.24,118.0369339533,2.5260000051000002,0,2.5260000051000002,104.75,-49.24,115.7460154822,132.91,2.5260000051000002,0.0,2.5260000051000002,2.5260000051000002,0,2.5260000051000002,0.0,0.0,0.0,0.0
2021-10-07 22:30:00,101.4831666717,-48.11,112.3094173154,2.5331666717,0,2.5331666717,98.95,-48.11,110.0257906129,133.02,2.5331666717,0.0,2.5331666717,2.5331666717,0,2.5331666717,0.0,0.0,0.0,0.0
