Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-07 23:00:00,93.5286666718,-49.83,105.9747158024,2.5586666718,0,2.5586666718,90.97,-49.83,103.7235257789,132.61,2.5586666718,0.0,2.5586666718,2.5586666718,0,2.5586666718,0.0,0.0,0.0,0.0
2021-10-07 23:30:00,85.2741666717,-51.14,99.433309819,2.5141666717,0,2.5141666717,82.76,-51.14,97.2857502412,133.37,2.5141666717,0.0,2.5141666717,2.5141666717,0,2.5141666717,0.0,0.0,0.0,0.0
2021-10-08 00:00:00,79.2736666718,-51.7,94.642507509,2.5736666718,0,2.5736666718,76.7,-51.7,92.4974594246,134.22,2.5736666718,0.0,2.5736666718,2.5736666718,0,2.5736666718,0.0,0.0,0.0,0.0
2021-10-08 00:30:00,77.6638333384,-51.91,93.4147692221,2.5438333384,0,2.5438333384,75.12,-51.91,91.3108016611,134.22,2.5438333384,0.0,2.5438333384,2.5438333384,0,2.5438333384,0.0,0.0,0.0,0.0
2021-10-08 01:00:00,76.2698333385,-52.5,92.5923186743,2.5798333385000003,0,2.5798333385000003,73.69,-52.5,90.47909206,134.22,2.5798333385000003,0.0,2.5798333385000003,2.5798333385000003,0,2.5798333385000003,0.0,0.0,0.0,0.0
2021-10-08 01:30:00,79.4511666718,-51.8,94.8458111121,2.5811666718,0,2.5811666718,76.87,-51.8,92.6943196749,134.36,2.5811666718,0.0,2.5811666718,2.5811666718,0,2.5811666718,0.0,0.0,0.0,3.89
2021-10-08 02:00:00,78.964500005,-52.06,94.5813716386,2.524500005,0,2.524500005,76.44,-52.06,92.4841456683,134.24,2.524500005,0.0,2.524500005,2.524500005,0,2.524500005,0.0,0.0,0.0,0.0
2021-10-08 02:30:00,77.2626666719,-52.52,93.4230702838,2.6126666719,0,2.6126666719,74.65,-52.52,91.2741633761,134.24,2.6126666719,0.0,2.6126666719,2.6126666719,0,2.6126666719,0.0,0.0,0.0,0.0
2021-10-08 03:00:00,74.9123333387,-53.3,91.9388257824,2.6923333387,0,2.6923333387,72.22,-53.3,89.758667548,134.35,2.6923333387,0.0,2.6923333387,2.6923333387,0,2.6923333387,0.0,0.0,0.0,0.0
2021-10-08 03:30:00,73.8935000054,-53.18,91.0404401519,2.6935000054,0,2.6935000054,71.2,-53.18,88.8681742808,134.58,2.6935000054,0.0,2.6935000054,2.6935000054,0,2.6935000054,0.0,0.0,0.0,0.0
2021-10-08 04:00:00,72.9748333386,-53.48,90.4734032785,2.6348333386,0,2.6348333386,70.34,-53.48,88.3619035558,134.53,2.6348333386,0.0,2.6348333386,2.6348333386,0,2.6348333386,0.0,0.0,0.0,0.0
2021-10-08 04:30:00,73.906666672,-53.92,91.485309086,2.6466666720000003,0,2.6466666720000003,71.26,-53.92,89.3608079641,134.63,2.6466666720000003,0.0,2.6466666720000003,2.6466666720000003,0,2.6466666720000003,0.0,0.0,0.0,0.0
2021-10-08 05:00:00,75.479666672,-54.26,92.9587418209,2.679666672,0,2.679666672,72.8,-54.26,90.7964074179,134.6,2.679666672,0.0,2.679666672,2.679666672,0,2.679666672,0.0,0.0,0.0,0.0
2021-10-08 05:30:00,77.6218333386,-53.38,94.2049542797,2.6318333386,0,2.6318333386,74.99,-53.38,92.0484899387,134.47,2.6318333386,0.0,2.6318333386,2.6318333386,0,2.6318333386,0.0,0.0,0.0,0.0
2021-10-08 06:00:00,76.6708333448,-53.87,93.7037543847,5.7508333448,0,5.7508333448,70.92,-53.87,89.0596614635,134.11,5.7508333448,0.0,5.7508333448,5.7508333448,0,5.7508333448,0.0,0.0,0.0,0.0
2021-10-08 06:30:00,87.7953333406,-49.96,101.0149600623,3.6553333406,0,3.6553333406,84.14,-49.96,97.8546943176,134.2,3.6553333406,0.0,3.6553333406,3.6553333406,0,3.6553333406,0.0,0.0,0.0,0.0
2021-10-08 07:00:00,98.8488333383,-46.04,109.0448231341,2.4788333383,0,2.4788333383,96.37,-46.04,106.80289556,133.52,2.4788333383,0.0,2.4788333383,2.4788333383,0,2.4788333383,0.0,0.0,0.0,0.0
2021-10-08 07:30:00,110.9246666715,-49.96,121.6564148584,2.4346666715,0,2.4346666715,108.49,-49.96,119.4407036985,132.83,2.4346666715,0.0,2.4346666715,2.4346666715,0,2.4346666715,0.0,0.0,0.0,0.0
2021-10-08 08:00:00,117.8016666721,-51.68,128.6392438983,2.7016666721,0,2.7016666721,115.1,-51.68,126.1698553538,132.71,2.7016666721,0.0,2.7016666721,2.7016666721,0,2.7016666721,0.0,0.0,0.0,0.0
2021-10-08 08:30:00,120.3990000102,-53.26,131.6531306253,5.0790000102,0,5.0790000102,115.32,-53.26,127.0249188152,132.66,5.0790000102,0.0,5.0790000102,5.0790000102,0,5.0790000102,0.0,0.0,0.0,0.0
2021-10-08 09:00:00,120.130166677,-42.2,127.3267330369,5.190166677,0,5.190166677,114.94,-42.2,122.4420009637,132.98,5.190166677,0.0,5.190166677,5.190166677,0,5.190166677,0.0,0.0,0.0,0.0
2021-10-08 09:30:00,120.7980000128,-41.26,127.6500858092,6.3980000128,0,6.3980000128,114.4,-41.26,121.6131062016,132.45,6.3980000128,0.0,6.3980000128,6.3980000128,0,6.3980000128,0.0,0.0,0.0,0.0
2021-10-08 10:00:00,118.3513333494,-41.96,125.5694218573,8.0113333494,0,8.0113333494,110.34,-41.96,118.0489610289,132.39,8.0113333494,0.0,8.0113333494,8.0113333494,0,8.0113333494,0.0,0.0,0.0,0.0
2021-10-08 10:30:00,111.5648333621,-45.98,120.6684401288,14.3848333621,0,14.3848333621,97.18,-45.98,107.5086638369,132.63,14.3848333621,0.0,14.3848333621,14.3848333621,0,14.3848333621,0.0,0.0,0.0,0.0
2021-10-08 11:00:00,110.8483333695,-45.93,119.9871572744,18.0683333695,0,18.0683333695,92.78,-45.93,103.5262927956,133.7,18.0683333695,0.0,18.0683333695,18.0683333695,0,18.0683333695,0.0,0.0,0.0,0.0
2021-10-08 11:30:00,111.1323333707,-46.02,120.2839803149,18.6623333707,0,18.6623333707,92.47,-46.02,103.2886310298,134.02,18.6623333707,0.0,18.6623333707,18.6623333707,0,18.6623333707,0.0,0.0,0.0,131.56
2021-10-08 12:00:00,96.9253333662,-37.42,103.8979145515,16.4553333662,0,16.4553333662,80.47,-37.42,88.7450128176,134.12,72.8353333662,-9.67,73.474449209,16.4553333662,0,16.4553333662,56.38,-9.67,57.2032630188,131.64
2021-10-08 12:30:00,93.5306666981,-35.52,100.0482684158,15.7206666981,0,15.7206666981,77.81,-35.52,85.5340078565,133.26,87.9406666981,-12.4,88.8105897926,15.7206666981,0,15.7206666981,72.22,-12.4,73.2767930521,132.82
2021-10-08 13:00:00,44.4403333585,-11.55,45.9167260268,12.6003333585,0,12.6003333585,31.84,-11.55,33.8701653377,133.04,104.1403333585,-16.73,105.4755987517,12.6003333585,0,12.6003333585,91.54,-16.73,93.0562437454,133.12
2021-10-08 13:30:00,34.4721666924,-4.39,34.7505737574,12.8521666924,0,12.8521666924,21.62,-4.39,22.0611989701,133.29,106.1521666924,-17.84,107.6408291193,12.8521666924,0,12.8521666924,93.3,-17.84,94.9902921356,133.32
2021-10-08 14:00:00,89.6626666902,-17.47,91.3487531278,11.7726666902,0,11.7726666902,77.89,-17.47,79.8251401502,133.38,81.0126666902,-10.17,81.6485215069,11.7726666902,0,11.7726666902,69.24,-10.17,69.9829014831,133.4
2021-10-08 14:30:00,88.591000024,-17.63,90.328191531,12.021000024,0,12.021000024,76.57,-17.63,78.57341662420001,133.1,82.641000024,-10.63,83.3218565862,12.021000024,0,12.021000024,70.62,-10.63,71.415553628,131.94
2021-10-08 15:00:00,84.5743333599,-19.66,86.8293352691,13.2843333599,0,13.2843333599,71.29,-19.66,73.9511980971,133.21,78.8943333599,-12.5,79.878444128,13.2843333599,0,13.2843333599,65.61,-12.5,66.7901347506,132.68
2021-10-08 15:30:00,86.6033333635,-19.84,88.846851096,15.0933333635,0,15.0933333635,71.51,-19.84,74.2112235447,133.52,81.1433333635,-12.54,82.10659017,15.0933333635,0,15.0933333635,66.05,-12.54,67.2298601813,132.97
2021-10-08 16:00:00,89.8740000246,-18.79,91.8172096092,12.2840000246,0,12.2840000246,77.59,-18.79,79.8327764768,133.36,83.9040000246,-11.48,84.6857226463,12.2840000246,0,12.2840000246,71.62,-11.48,72.5342319185,132.79
2021-10-08 16:30:00,89.4026666861,-18.64,91.3251685494,9.7026666861,0,9.7026666861,79.7,-18.64,81.8507153298,133.07,83.2726666861,-11.28,84.0331804528,9.7026666861,0,9.7026666861,73.57,-11.28,74.4297205423,132.51
2021-10-08 17:00:00,91.1408333607,-19.39,93.1805967232,13.6908333607,0,13.6908333607,77.45,-19.39,79.8403068631,133.07,84.8008333607,-12.16,85.6682376302,13.6908333607,0,13.6908333607,71.11,-12.16,72.1422047071,132.51
2021-10-08 17:30:00,97.3105000316,-19.15,99.1768920485,15.8005000316,0,15.8005000316,81.51,-19.15,83.7293413327,133.15,90.5705000316,-11.53,91.3014587834,15.8005000316,0,15.8005000316,74.77,-11.53,75.6537758476,132.65
2021-10-08 18:00:00,101.3586666824,-19.8,103.2744852887,7.8886666824,0,7.8886666824,93.47,-19.8,95.5441306413,132.92,93.7686666824,-10.78,94.3862874119,7.8886666824,0,7.8886666824,85.88,-10.78,86.553930009,132.39
2021-10-08 18:30:00,99.7201666741,-23.63,102.4816497794,3.7201666741,0,3.7201666741,96.0,-23.63,98.8654484641,132.5,92.0001666741,-14.57,93.1467421227,3.7201666741,0,3.7201666741,88.28,-14.57,89.4742605446,131.81
2021-10-08 19:00:00,100.5006666739,-23.55,103.2229940561,3.6206666739,0,3.6206666739,96.88,-23.55,99.701238207,132.75,92.8506666739,-14.47,93.9714169404,3.6206666739,0,3.6206666739,89.23,-14.47,90.3956514441,132.07
2021-10-08 19:30:00,99.6813333407,-24.23,102.5839223104,3.7013333406999998,0,3.7013333406999998,95.98,-24.23,98.9911778897,132.67,92.1613333407,-15.05,93.3820853437,3.7013333406999998,0,3.7013333406999998,88.46,-15.05,89.7311211342,131.98
2021-10-08 20:00:00,95.7190000052,-25.41,99.0343125487,2.5790000052,0,2.5790000052,93.14,-25.41,96.543915914,132.88,88.2090000052,-16.13,89.6716487074,2.5790000052,0,2.5790000052,85.63,-16.13,87.135950101,132.18
2021-10-08 20:30:00,91.310500005,-27.02,95.224407644,2.490500005,0,2.490500005,88.82,-27.02,92.8389616487,133.05,84.210500005,-17.53,86.0157497851,2.490500005,0,2.490500005,81.72,-17.53,83.5790601766,132.35
2021-10-08 21:00:00,86.8730000049,-28.92,91.5602781224,2.4530000049,0,2.4530000049,84.42,-28.92,89.2362191041,133.48,80.2530000049,-19.05,82.4830074002,2.4530000049,0,2.4530000049,77.8,-19.05,80.0983301948,132.78
2021-10-08 21:30:00,82.0566666716,-28.57,86.8880972588,2.4466666716,0,2.4466666716,79.61,-28.57,84.5813040807,134.08,76.2666666716,-20.26,78.9117991506,2.4466666716,0,2.4466666716,73.82,-20.26,76.5497224032,133.3
2021-10-08 22:00:00,77.9553333382,-27.64,82.7103596648,2.4453333382,0,2.4453333382,75.51,-27.64,80.4097612234,134.01,72.5453333382,-19.48,75.1152167617,2.4453333382,0,2.4453333382,70.1,-19.48,72.7563083176,133.39
2021-10-08 22:30:00,73.7215000049,-28.44,79.0170434968,2.4415000049,0,2.4415000049,71.28,-28.44,76.7441984778,133.04,68.7215000049,-20.13,71.60908785149999,2.4415000049,0,2.4415000049,66.28,-20.13,69.2694398707,132.43
2021-10-08 23:00:00,68.98950000479999,-29.36,74.9770679002,2.4095000048,0,2.4095000048,66.58,-29.36,72.7661047466,133.04,64.5595000048,-20.83,67.8367005453,2.4095000048,0,2.4095000048,62.15,-20.83,65.54777952,132.43
2021-10-08 23:30:00,64.8998333379,-30.19,71.5781004728,2.2898333379,0,2.2898333379,62.61,-30.19,69.5086196094,133.33,60.7698333379,-21.5,64.4610164667,2.2898333379,0,2.2898333379,58.48,-21.5,62.3069851622,132.66
2021-10-09 00:00:00,61.1471666716,-31.22,68.6561314958,2.4771666716,0,2.4771666716,58.67,-31.22,66.4594410148,133.8,57.4571666716,-22.33,61.643774235,2.4771666716,0,2.4771666716,54.98,-22.33,59.3416320975,133.11
2021-10-09 00:30:00,59.8656666717,-31.6,67.693855305,2.5256666717,0,2.5256666717,57.34,-31.6,65.4708759679,134.2,56.3956666717,-22.61,60.7592241503,2.5256666717,0,2.5256666717,53.87,-22.61,58.4225042257,133.51
2021-10-09 01:00:00,57.9026666717,-31.75,66.0362120938,2.5026666717,0,2.5026666717,55.4,-31.75,63.8531322646,134.04,54.6126666717,-22.74,59.1578478394,2.5026666717,0,2.5026666717,52.11,-22.74,56.8556039454,133.33
2021-10-09 01:30:00,60.1505000049,-31.56,67.9272864969,2.4405000049,0,2.4405000049,57.71,-31.56,65.7759659754,133.95,56.6605000049,-22.57,60.9903038261,2.4405000049,0,2.4405000049,54.22,-22.57,58.7300034054,133.24
2021-10-09 02:00:00,59.3353333382,-31.78,67.3101046081,2.4253333382,0,2.4253333382,56.91,-31.78,65.1821793131,133.91,55.8853333382,-22.78,60.3498043271,2.4253333382,0,2.4253333382,53.46,-22.78,58.1111004886,133.24
2021-10-09 02:30:00,57.8381666714,-32.13,66.1633616431,2.3881666714,0,2.3881666714,55.45,-32.13,64.0861872793,133.91,54.5081666714,-23.04,59.177545014,2.3881666714,0,2.3881666714,52.12,-23.04,56.9854016394,133.19
2021-10-09 03:00:00,55.9785000049,-32.4,64.6788409203,2.4385000049,0,2.4385000049,53.54,-32.4,62.5802812394,134.11,52.8785000049,-23.25,57.764160712,2.4385000049,0,2.4385000049,50.44,-23.25,55.5405806596,133.41
2021-10-09 03:30:00,55.3135000049,-32.47,64.1395679966,2.4335000049,0,2.4335000049,52.88,-32.47,62.0531651086,134.11,52.3735000049,-23.33,57.3347399293,2.4335000049,0,2.4335000049,49.94,-23.33,55.1207084497,133.41
2021-10-09 04:00:00,54.328500005,-32.81,63.4671727178,2.508500005,0,2.508500005,51.82,-32.81,61.3335837857,133.82,51.448500005,-23.61,56.6072455854,2.508500005,0,2.508500005,48.94,-23.61,54.3374244881,133.11
2021-10-09 04:30:00,53.3700000049,-33.11,62.8062815372,2.4600000049,0,2.4600000049,50.91,-33.11,60.729730775,133.98,50.6100000049,-23.85,55.9481420648,2.4600000049,0,2.4600000049,48.15,-23.85,53.7330903634,133.24
2021-10-09 05:00:00,52.949333338,-33.22,62.5076019452,2.349333338,0,2.349333338,50.6,-33.22,60.5303923661,134.07,50.119333338,-24.0,55.5693042448,2.349333338,0,2.349333338,47.77,-24.0,53.4600121586,133.31
2021-10-09 05:30:00,53.8310000046,-32.94,63.1095885068,2.3110000046,0,2.3110000046,51.52,-32.94,61.1502575628,134.13,50.9110000046,-23.76,56.1824485179,2.3110000046,0,2.3110000046,48.6,-23.76,54.0971126771,133.37
2021-10-09 06:00:00,55.3015000047,-32.63,64.2103792449,2.3415000047,0,2.3415000047,52.96,-32.63,62.2051324249,133.99,52.2515000047,-23.49,57.2887367005,2.3415000047,0,2.3415000047,49.91,-23.49,55.1614738744,133.24
2021-10-09 06:30:00,58.9686666712,-31.78,66.987103602,2.2686666712,0,2.2686666712,56.7,-31.78,64.9989107601,133.88,55.5286666712,-22.78,60.0196736269,2.2686666712,0,2.2686666712,53.26,-22.78,57.9271611595,133.17
2021-10-09 07:00:00,62.3325000045,-30.57,69.4252508588,2.2325000045,0,2.2325000045,60.1,-30.57,67.427997894,133.6,58.4425000045,-21.88,62.4040079384,2.2325000045,0,2.2325000045,56.21,-21.88,60.3183098238,132.9
2021-10-09 07:30:00,67.7745000046,-29.2,73.7971737323,2.3145000046,0,2.3145000046,65.46,-29.2,71.6774134578,133.18,63.2245000046,-20.53,66.474192743,2.3145000046,0,2.3145000046,60.91,-20.53,64.2768154158,132.53
2021-10-09 08:00:00,73.4561666745,-29.23,79.0582147693,3.9061666745,0,3.9061666745,69.55,-29.23,75.4426629965,132.94,68.0961666745,-19.14,70.7349101629,3.9061666745,0,3.9061666745,64.19,-19.14,66.982801524,132.3
2021-10-09 08:30:00,78.6980000111,-27.54,83.3776157355,5.5380000111,0,5.5380000111,73.16,-27.54,78.1718440361,132.94,72.9180000111,-17.78,75.0544011076,5.5380000111,0,5.5380000111,67.38,-17.78,69.6863889149,132.18
2021-10-09 09:00:00,82.1110000171,-25.7,86.0389814201,8.5710000171,0,8.5710000171,73.54,-25.7,77.9013581396,132.59,76.4110000171,-16.94,78.2662412769,8.5710000171,0,8.5710000171,67.84,-16.94,69.92302339,131.87
2021-10-09 09:30:00,85.1590000283,-25.07,88.7725193166,14.1390000283,0,14.1390000283,71.02,-25.07,75.3149739428,132.27,79.5290000283,-15.7,81.0638750955,14.1390000283,0,14.1390000283,65.39,-15.7,67.2483613183,131.66
2021-10-09 10:00:00,85.721833373,-24.41,89.1295731889,19.831833373,0,19.831833373,65.89,-24.41,70.2662095178,132.31,80.521833373,-15.21,81.9457732269,19.831833373,0,19.831833373,60.69,-15.21,62.5669257675,131.66
2021-10-09 10:30:00,83.9816667101,-24.31,87.4293797497,21.7316667101,0,21.7316667101,62.25,-24.31,66.8284265863,132.2,79.0916667101,-15.05,80.5108330785,21.7316667101,0,21.7316667101,57.36,-15.05,59.3015353933,131.56
2021-10-09 11:00:00,81.6453333797,-24.17,85.147808913,23.1953333797,0,23.1953333797,58.45,-24.17,63.2502284581,132.15,77.6353333797,-14.88,79.0484622809,23.1953333797,0,23.1953333797,54.44,-14.88,56.4369382586,131.56
2021-10-09 11:30:00,81.7520000509,-24.41,85.3184482531,25.4320000509,0,25.4320000509,56.32,-24.41,61.3823305195,132.28,77.9320000509,-15.02,79.3662209755,25.4320000509,0,25.4320000509,52.5,-15.02,54.6063219783,131.6
2021-10-09 12:00:00,79.349833384,-24.49,83.0430981965,25.349833384,0,25.349833384,54.0,-24.49,59.2938453804,132.38,76.379833384,-15.03,77.8445877873,25.349833384,0,25.349833384,51.03,-15.03,53.1973852741,131.68
2021-10-09 12:30:00,79.0731667183,-24.36,82.7404090808,25.8031667183,0,25.8031667183,53.27,-24.36,58.5756135264,132.35,76.5131667183,-14.88,77.9466425272,25.8031667183,0,25.8031667183,50.71,-14.88,52.8480699742,131.63
2021-10-09 13:00:00,77.9090000527,-25.34,81.926356499,26.3390000527,0,26.3390000527,51.57,-25.34,57.4593813054,132.44,74.7190000527,-15.7,76.3506317516,26.3390000527,0,26.3390000527,48.38,-15.7,50.863684491,131.69
2021-10-09 13:30:00,75.7618333774,-26.41,80.233057381,22.0318333774,0,22.0318333774,53.73,-26.41,59.8698672121,132.79,73.1818333774,-16.52,75.023270633,22.0318333774,0,22.0318333774,51.15,-16.52,53.7515850929,132.04
2021-10-09 14:00:00,74.6768333757,-27.25,79.4933452751,21.1868333757,0,21.1868333757,53.49,-27.25,60.0311802316,132.92,71.6868333757,-17.21,73.7237151766,21.1868333757,0,21.1868333757,50.5,-17.21,53.3519830934,132.17
2021-10-09 14:30:00,75.3826667056,-27.5,80.2421113858,19.4526667056,0,19.4526667056,55.93,-27.5,62.3250744083,133.16,71.7226667056,-17.42,73.8078405006,19.4526667056,0,19.4526667056,52.27,-17.42,55.0963637639,132.38
2021-10-09 15:00:00,74.8970000368,-28.04,79.9737595372,18.4170000368,0,18.4170000368,56.48,-28.04,63.0573707032,133.25,71.0770000368,-17.92,73.3012028158,18.4170000368,0,18.4170000368,52.66,-17.92,55.6255516827,132.38
2021-10-09 15:30:00,76.1028333652,-28.14,81.1387752324,15.9528333652,0,15.9528333652,60.15,-28.14,66.4069431611,133.42,72.3328333652,-17.92,74.5195624158,15.9528333652,0,15.9528333652,56.38,-17.92,59.1593678127,132.55
2021-10-09 16:00:00,77.1423333555,-28.34,82.1833024131,11.0823333555,0,11.0823333555,66.06,-28.34,71.8823984018,133.39,72.7923333555,-18.17,75.0258135267,11.0823333555,0,11.0823333555,61.71,-18.17,64.3294100704,132.49
2021-10-09 16:30:00,80.7985000212,-27.44,85.3308338508,10.5985000212,0,10.5985000212,70.2,-27.44,75.372366289,133.34,75.7985000212,-17.52,77.796934422,10.5985000212,0,10.5985000212,65.2,-17.52,67.512890621,132.49
2021-10-09 17:00:00,83.2818333491,-26.92,87.5245689278,7.8918333491,0,7.8918333491,75.39,-26.92,80.0520986608,133.06,77.5918333491,-17.25,79.4861944144,7.8918333491,0,7.8918333491,69.7,-17.25,71.8028725052,132.24
2021-10-09 17:30:00,88.1865000228,-27.42,92.3510432333,11.3965000228,0,11.3965000228,76.79,-27.42,81.538705533,132.77,81.7765000228,-18.01,83.7362290528,11.3965000228,0,11.3965000228,70.38,-18.01,72.6478113917,131.98
2021-10-09 18:00:00,94.9106666865,-28.56,99.1146217814,9.9106666865,0,9.9106666865,85.0,-28.56,89.669803167,132.65,88.1306666865,-19.31,90.221341769,9.9106666865,0,9.9106666865,78.22,-19.31,80.5682598794,131.91
2021-10-09 18:30:00,100.6908448828,-30.59,105.2349482977,15.8408448828,0,15.8408448828,84.85,-30.59,90.1957349324,132.44,93.6808448828,-21.32,96.0762358649,15.8408448828,0,15.8408448828,77.84,-21.32,80.7069265925,131.73
2021-10-09 19:00:00,99.3053461529,-29.94,103.7205638943,13.3553461529,0,13.3553461529,85.95,-29.94,91.0154168259,132.69,92.1553461529,-20.74,94.4603378385,13.3553461529,0,13.3553461529,78.8,-20.74,81.4836646206,132.0
2021-10-09 19:30:00,95.84217948,-31.56,100.9046924948,14.73217948,0,14.73217948,81.11,-31.56,87.0337043909,132.5,88.84217948,-22.27,91.5908606508,14.73217948,0,14.73217948,74.11,-22.27,77.3837515245,131.83
2021-10-09 20:00:00,93.1596793192,-33.07,98.8552009297,13.8996793192,0,13.8996793192,79.26,-33.07,85.8823177377,132.72,86.7496793192,-23.41,89.8528517187,13.8996793192,0,13.8996793192,72.85,-23.41,76.5189558214,132.06
2021-10-09 20:30:00,88.3632678142,-33.23,94.404978676,5.4232678142,0,5.4232678142,82.94,-33.23,89.3491829845,133.12,82.0232678142,-23.37,85.2875920807,5.4232678142,0,5.4232678142,76.6,-23.37,80.0856847383,132.41
2021-10-09 21:00:00,81.8715000048,-34.72,88.929302893,2.4015000048,0,2.4015000048,79.47,-34.72,86.7234645295,133.28,75.7815000048,-24.25,79.5669418979,2.4015000048,0,2.4015000048,73.38,-24.25,77.2831605203,132.56
2021-10-09 21:30:00,77.8881666728,-36.31,85.9359215209,3.0481666728,0,3.0481666728,74.84,-36.31,83.1831815934,133.84,72.4881666728,-25.53,76.8525549841,3.0481666728,0,3.0481666728,69.44,-25.53,73.9844206573,133.04
2021-10-09 22:00:00,74.4035000049,-36.05,82.6769817602,2.4435000049,0,2.4435000049,71.96,-36.05,80.4850551345,134.25,69.5035000049,-27.53,74.7571897073,2.4435000049,0,2.4435000049,67.06,-27.53,72.4909959926,133.4
2021-10-09 22:30:00,70.1090000048,-37.26,79.3950847451,2.4190000048,0,2.4190000048,67.69,-37.26,77.2673520965,134.37,65.4990000048,-28.07,71.2603950426,2.4190000048,0,2.4190000048,63.08,-28.07,69.0435464037,133.78
2021-10-09 23:00:00,65.7561666715,-32.42,73.3139131088,2.3961666715,0,2.3961666715,63.36,-32.42,71.1726492411,134.88,61.5961666715,-24.07,66.1320848652,2.3961666715,0,2.3961666715,59.2,-24.07,63.9062195721,134.2
2021-10-09 23:30:00,61.1186666715,-28.94,67.6240712742,2.4086666715,0,2.4086666715,58.71,-28.94,65.4552343209,134.05,57.4286666715,-21.63,61.3669997284,2.4086666715,0,2.4086666715,55.02,-21.63,59.1190096331,133.47
2021-10-10 00:00:00,55.6651666717,-29.16,62.8404040454,2.5051666717,0,2.5051666717,53.16,-29.16,60.6324269678,133.29,52.3551666717,-21.74,56.6894265028,2.5051666717,0,2.5051666717,49.85,-21.74,54.3842817365,132.81
2021-10-10 00:30:00,54.3310000048,-29.34,61.7470093326,2.4010000048,0,2.4010000048,51.93,-29.34,59.6452890009,133.25,51.1410000048,-21.86,55.617097025,2.4010000048,0,2.4010000048,48.74,-21.86,53.4176674893,132.76
2021-10-10 01:00:00,52.7176666714,-29.48,60.4005196938,2.3876666714,0,2.3876666714,50.33,-29.48,58.3282032982,133.31,49.7076666714,-21.96,54.3423750486,2.3876666714,0,2.3876666714,47.32,-21.96,52.1672694321,132.84
2021-10-10 01:30:00,55.0451666717,-29.53,62.4659209002,2.5051666717,0,2.5051666717,52.54,-29.53,60.2699966816,133.35,51.9051666717,-21.97,56.3633500354,2.5051666717,0,2.5051666717,49.4,-21.97,54.0651542123,132.84
2021-10-10 02:00:00,54.3715000049,-29.49,61.854022608,2.4615000049,0,2.4615000049,51.91,-29.49,59.7018274427,133.51,51.2515000049,-21.94,55.7501556299,2.4615000049,0,2.4615000049,48.79,-21.94,53.4960531254,133.02
2021-10-10 02:30:00,53.2640000049,-29.78,61.0237830401,2.4440000049,0,2.4440000049,50.82,-29.78,58.902638311,133.44,50.2540000049,-22.17,54.9269825904,2.4440000049,0,2.4440000049,47.81,-22.17,52.7001423148,132.95
2021-10-10 03:00:00,51.2905000049,-30.11,59.4754360283,2.4705000049,0,2.4705000049,48.82,-30.11,57.3585608257,133.68,48.4805000049,-22.48,53.4388368205,2.4705000049,0,2.4705000049,46.01,-22.48,51.2081097093,133.21
2021-10-10 03:30:00,49.9826666716,-30.12,58.3565023592,2.4626666716,0,2.4626666716,47.52,-30.12,56.2615748091,133.83,47.2926666716,-22.44,52.3464413395,2.4626666716,0,2.4626666716,44.83,-22.44,50.1326490423,133.33
2021-10-10 04:00:00,49.216500005,-30.41,57.853538982,2.496500005,0,2.496500005,46.72,-30.41,55.7451926178,133.91,46.606500005,-22.69,51.8362994697,2.496500005,0,2.496500005,44.11,-22.69,49.6037115547,133.38
2021-10-10 04:30:00,48.3521666716,-30.85,57.3555099518,2.4521666716,0,2.4521666716,45.9,-30.85,55.3040007594,134.22,45.8121666716,-23.1,51.306574775,2.4521666716,0,2.4521666716,43.36,-23.1,49.1294168498,133.67
2021-10-10 05:00:00,47.6503333382,-30.75,56.7108170215,2.4503333382,0,2.4503333382,45.2,-30.75,54.6681122776,133.98,45.1703333382,-23.01,50.693383334399996,2.4503333382,0,2.4503333382,42.72,-23.01,48.5227626996,133.43
2021-10-10 05:30:00,48.1565000049,-30.4,56.9491746447,2.4265000049,0,2.4265000049,45.73,-30.4,54.9125932733,133.94,45.5965000049,-22.73,50.9479510156,2.4265000049,0,2.4265000049,43.17,-22.73,48.788336721,133.38
2021-10-10 06:00:00,49.0260000044,-30.21,57.5863940218,2.2060000044,0,2.2060000044,46.82,-30.21,55.720341887000004,133.72,46.3260000044,-22.59,51.5403373719,2.2060000044,0,2.2060000044,44.12,-22.59,49.5669496742,133.17
2021-10-10 06:30:00,51.8360000037,-29.39,59.5881112,1.8660000037,0,1.8660000037,49.97,-29.39,57.9721743598,133.72,48.8460000037,-21.87,53.5184885471,1.8660000037,0,1.8660000037,46.98,-21.87,51.8210121476,133.17
2021-10-10 07:00:00,54.57466667,-29.0,61.8012479011,1.6446666699999999,0,1.6446666699999999,52.93,-29.0,60.3538308643,133.41,51.11466667,-20.0,54.8881512604,1.6446666699999999,0,1.6446666699999999,49.47,-20.0,53.3599184782,132.89
2021-10-10 07:30:00,58.68266667,-28.89,65.4086192142,1.67266667,0,1.67266667,57.01,-28.89,63.9122226182,133.0,54.53266667,-18.3,57.5213154765,1.67266667,0,1.67266667,52.86,-18.3,55.9380872036,132.32
2021-10-10 08:00:00,63.3381666711,-27.99,69.247118765,2.2081666711,0,2.2081666711,61.13,-27.99,67.2333027599,132.75,58.6981666711,-17.47,61.242760148,2.2081666711,0,2.2081666711,56.49,-17.47,59.1296964308,131.91
2021-10-10 08:30:00,69.8258333422,-27.15,74.9184189765,4.4558333422,0,4.4558333422,65.37,-27.15,70.7838922355,133.14,64.8358333422,-16.86,66.9921255461,4.4558333422,0,4.4558333422,60.38,-16.86,62.6897439778,132.33
2021-10-10 09:00:00,73.9470000169,-25.85,78.3350579977,8.4670000169,0,8.4670000169,65.48,-25.85,70.3978188583,133.0,68.9270000169,-15.78,70.7102519535,8.4670000169,0,8.4670000169,60.46,-15.78,62.485358285,132.21
2021-10-10 09:30:00,75.9318333643,-25.25,80.0200338544,15.4718333643,0,15.4718333643,60.46,-25.25,65.5207913566,132.95,71.1118333643,-15.39,72.758126312,15.4718333643,0,15.4718333643,55.64,-15.39,57.7292101107,132.21
2021-10-10 10:00:00,77.7365000379,-23.78,81.2923848718,18.9665000379,0,18.9665000379,58.77,-23.78,63.3987484104,133.04,73.4865000379,-14.09,74.8250879573,18.9665000379,0,18.9665000379,54.52,-14.09,56.3112644149,132.31
2021-10-10 10:30:00,78.0160000465,-23.17,81.3839367643,23.2260000465,0,23.2260000465,54.79,-23.17,59.4877550425,132.8,74.3060000465,-13.54,75.5295521164,23.2260000465,0,23.2260000465,51.08,-13.54,52.8440914389,132.11
2021-10-10 11:00:00,77.1535000531,-22.81,80.4546994926,26.5335000531,0,26.5335000531,50.62,-22.81,55.5218920787,132.76,74.1035000531,-13.16,75.2629677871,26.5335000531,0,26.5335000531,47.57,-13.16,49.3567675198,132.07
2021-10-10 11:30:00,77.1930000621,-22.31,80.3523201817,31.0330000621,0,31.0330000621,46.16,-22.31,51.2687204834,132.76,74.3130000621,-12.74,75.3971456902,31.0330000621,0,31.0330000621,43.28,-12.74,45.1161390192,132.04
2021-10-10 12:00:00,78.2080000624,-22.24,81.3087256926,31.1980000624,0,31.1980000624,47.01,-22.24,52.0053622235,132.76,75.3680000624,-12.58,76.4106787917,31.1980000624,0,31.1980000624,44.17,-12.58,45.9265206607,132.04
2021-10-10 12:30:00,80.2245000607,-21.93,83.1678742664,30.3345000607,0,30.3345000607,49.89,-21.93,54.4971283647,132.62,76.5545000607,-12.31,77.5379105956,30.3345000607,0,30.3345000607,46.22,-12.31,47.8312084313,131.9
2021-10-10 13:00:00,80.3825000591,-22.09,83.3625480402,29.5425000591,0,29.5425000591,50.84,-22.09,55.4317030227,132.55,76.7225000591,-12.42,77.721286758,29.5425000591,0,29.5425000591,47.18,-12.42,48.787383615,131.82
2021-10-10 13:30:00,77.9303333929,-22.64,81.1523657248,29.8003333929,0,29.8003333929,48.13,-22.64,53.1889697212,132.63,74.5003333929,-12.85,75.6004112136,29.8003333929,0,29.8003333929,44.7,-12.85,46.5103483109,131.87
2021-10-10 14:00:00,73.9165000601,-23.34,77.5138992771,30.0465000601,0,30.0465000601,43.87,-23.34,49.6923786913,132.89,71.0865000601,-13.49,72.3551697586,30.0465000601,0,30.0465000601,41.04,-13.49,43.2002511567,132.11
2021-10-10 14:30:00,72.5635000574,-24.19,76.4893302401,28.6835000574,0,28.6835000574,43.88,-24.19,50.1059926556,133.1,70.1735000574,-14.12,71.5799868001,28.6835000574,0,28.6835000574,41.49,-14.12,43.8268696121,132.32
2021-10-10 15:00:00,72.6150000548,-24.47,76.6271435782,27.4050000548,0,27.4050000548,45.21,-24.47,51.4074410956,133.34,70.1550000548,-14.36,71.6095917646,27.4050000548,0,27.4050000548,42.75,-14.36,45.0973624506,132.51
2021-10-10 15:30:00,73.8195000497,-24.52,77.7852748764,24.8695000497,0,24.8695000497,48.95,-24.52,54.7479031562,133.41,70.7095000497,-14.46,72.1728827004,24.8695000497,0,24.8695000497,45.84,-14.46,48.0665913083,132.56
2021-10-10 16:00:00,75.4508333786,-24.35,79.2827267286,22.6108333786,0,22.6108333786,52.84,-24.35,58.1806505636,133.41,71.7508333786,-14.45,73.1914242963,22.6108333786,0,22.6108333786,49.14,-14.45,51.2205242066,132.56
2021-10-10 16:30:00,79.9498333735,-23.79,83.4142671037,20.0998333735,0,20.0998333735,59.85,-23.79,64.4048647231,133.28,75.4298333735,-14.04,76.7253632299,20.0998333735,0,20.0998333735,55.33,-14.04,57.083539659,132.47
2021-10-10 17:00:00,86.2916666979,-23.58,89.4553974978,15.591666697800001,0,15.591666697800001,70.7,-23.58,74.5285609683,132.92,80.6716666979,-13.5,81.7934459954,15.591666697800001,0,15.591666697800001,65.08,-13.5,66.4654526803,132.15
2021-10-10 17:30:00,91.3470000211,-32.08,96.8163251361,10.5470000211,0,10.5470000211,80.8,-32.08,86.935415108,132.35,85.0270000211,-22.8,88.0308510273,10.5470000211,0,10.5470000211,74.48,-22.8,77.8916580899,131.55
2021-10-10 18:00:00,93.5243333448,-32.82,99.1158581035,5.7443333448,0,5.7443333448,87.78,-32.82,93.7148910259,132.74,86.5043333448,-23.61,89.6684548068,5.7443333448,0,5.7443333448,80.76,-23.61,84.1404165666,132.04
2021-10-10 18:30:00,94.4836666756,-32.82,100.0215760147,4.4636666756,0,4.4636666756,90.02,-32.82,95.8162449692,132.71,87.5136666756,-23.5,90.6139716325,4.4636666756,0,4.4636666756,83.05,-23.5,86.3107901713,132.04
2021-10-10 19:00:00,96.7648333482,-32.57,102.0991570627,7.4448333482,0,7.4448333482,89.32,-32.57,95.0729577745,132.53,89.4948333482,-23.37,92.4958490746,7.4448333482,0,7.4448333482,82.05,-23.37,85.3133014248,131.86
2021-10-10 19:30:00,94.1218333477,-33.02,99.7458766703,7.1818333477,0,7.1818333477,86.94,-33.02,92.999376342,132.31,86.7918333477,-23.82,90.0011929691,7.1818333477,0,7.1818333477,79.61,-23.82,83.0971991104,131.69
2021-10-10 20:00:00,89.4565000117,-32.98,95.3422560795,5.8265000117,0,5.8265000117,83.63,-32.98,89.8980383546,132.35,82.2465000117,-23.46,85.5269452522,5.8265000117,0,5.8265000117,76.42,-23.46,79.9399024268,131.76
2021-10-10 20:30:00,85.8365000097,-34.19,92.3951342545,4.8365000097,0,4.8365000097,81.0,-34.19,87.9201689034,132.68,79.0465000097,-24.44,82.738520435,4.8365000097,0,4.8365000097,74.21,-24.44,78.1309010571,132.06
2021-10-10 21:00:00,82.5026666724,-34.96,89.6040825412,2.8526666724,0,2.8526666724,79.65,-34.96,86.9846199049,132.85,76.2926666724,-24.93,80.2625434931,2.8526666724,0,2.8526666724,73.44,-24.93,77.5560345815,132.21
2021-10-10 21:30:00,77.633000005,-36.15,85.6370550041,2.493000005,0,2.493000005,75.14,-36.15,83.3837040434,133.2,71.813000005,-25.45,76.1893002312,2.493000005,0,2.493000005,69.32,-25.45,73.8441934075,132.54
2021-10-10 22:00:00,72.1953333384,-36.93,81.092484583,2.5253333384000003,0,2.5253333384000003,69.67,-36.93,78.8526080735,133.7,67.2353333384,-28.36,72.9717729614,2.5253333384000003,0,2.5253333384000003,64.71,-28.36,70.6517777554,132.96
2021-10-10 22:30:00,68.047000005,-37.29,77.5947054229,2.477000005,0,2.477000005,65.57,-37.29,75.4318831795,134.26,63.477000005,-28.66,69.6471473187,2.477000005,0,2.477000005,61.0,-28.66,67.3972966817,133.69
2021-10-10 23:00:00,63.4588333383,-38.28,74.1106060471,2.4988333383,0,2.4988333383,60.96,-38.28,71.9824978727,134.26,59.5088333383,-29.53,66.4328393589,2.4988333383,0,2.4988333383,57.01,-29.53,64.2040575042,133.74
2021-10-10 23:30:00,59.0268333382,-33.17,67.7083152496,2.4568333382,0,2.4568333382,56.57,-33.17,65.5775403625,134.37,55.3068333382,-23.83,60.2222111343,2.4568333382,0,2.4568333382,52.85,-23.83,57.9740579915,133.84
2021-10-11 00:00:00,53.7656666715,-28.58,60.8897636112,2.4056666715,0,2.4056666715,51.36,-28.58,58.7764068313,134.7,50.2256666715,-19.23,53.7811350995,2.4056666715,0,2.4056666715,47.82,-19.23,51.5416850714,134.13
2021-10-11 00:30:00,52.7201666714,-27.78,59.5914790373,2.3601666714,0,2.3601666714,50.36,-27.78,57.513980909,134.08,49.4801666714,-19.99,53.3655974747,2.3601666714,0,2.3601666714,47.12,-19.99,51.1849050014,133.49
2021-10-11 01:00:00,51.5316666716,-27.82,58.5616347958,2.4616666716,0,2.4616666716,49.07,-27.82,56.4075996653,133.54,48.4616666716,-20.3,52.5416324127,2.4616666716,0,2.4616666716,46.0,-20.3,50.2801153539,133.11
2021-10-11 01:30:00,54.251500005,-27.46,60.8052370507,2.521500005,0,2.521500005,51.73,-27.46,58.5665817681,133.5,50.951500005,-19.97,54.7252798327,2.521500005,0,2.521500005,48.43,-19.97,52.3857404262,133.08
2021-10-11 02:00:00,53.9688333382,-27.35,60.5033674425,2.4388333382000003,0,2.4388333382000003,51.53,-27.35,58.3383527364,133.5,50.6788333382,-19.84,54.4239813733,2.4388333382000003,0,2.4388333382000003,48.24,-19.84,52.1605521443,133.08
2021-10-11 02:30:00,53.430500005,-27.58,60.1288178063,2.480500005,0,2.480500005,50.95,-27.58,57.9358170737,133.4,50.210500005,-20.03,54.058257563,2.480500005,0,2.480500005,47.73,-20.03,51.7624748249,132.97
2021-10-11 03:00:00,51.7226666715,-27.72,58.682473087,2.3926666715,0,2.3926666715,49.33,-27.72,56.5848681186,133.46,48.7026666715,-20.14,52.7026502266,2.3926666715,0,2.3926666715,46.31,-20.14,50.4998584156,133.02
2021-10-11 03:30:00,50.5266666716,-27.78,57.6599726409,2.4766666716,0,2.4766666716,48.05,-27.78,55.5025305729,133.61,47.6466666716,-20.18,51.7439585354,2.4766666716,0,2.4766666716,45.17,-20.18,49.4728339597,133.18
2021-10-11 04:00:00,50.0141666716,-27.87,57.2551636785,2.4641666716,0,2.4641666716,47.55,-27.87,55.1156910507,133.61,47.1841666716,-20.25,51.3459646369,2.4641666716,0,2.4641666716,44.72,-20.25,49.0911488967,133.18
2021-10-11 04:30:00,50.0103333382,-27.78,57.2080574797,2.4203333382,0,2.4203333382,47.59,-27.78,55.1047774698,133.8,47.2303333382,-20.14,51.3451457027,2.4203333382,0,2.4203333382,44.81,-20.14,49.1279523286,133.32
2021-10-11 05:00:00,50.0676666714,-28.02,57.3750088969,2.3776666714,0,2.3776666714,47.69,-28.02,55.3123539546,133.71,47.2376666714,-20.39,51.4504543475,2.3776666714,0,2.3776666714,44.86,-20.39,49.2764822202,133.22
2021-10-11 05:30:00,51.7831666715,-27.38,58.5761107494,2.4031666715,0,2.4031666715,49.38,-27.38,56.4628089985,133.89,48.7531666715,-19.85,52.639279635,2.4031666715,0,2.4031666715,46.35,-19.85,50.4216719279,133.4
2021-10-11 06:00:00,54.6745000048,-28.03,61.4408809407,2.3945000048000002,0,2.3945000048000002,52.28,-28.03,59.3201424476,133.53,51.3345000048,-20.63,55.3247484472,2.3945000048000002,0,2.3945000048000002,48.94,-20.63,53.1104556561,133.05
2021-10-11 06:30:00,62.5731666713,-34.89,71.642956997,2.2931666713,0,2.2931666713,60.28,-34.89,69.6490523984,133.26,58.2231666713,-24.72,63.2535812206,2.2931666713,0,2.2931666713,55.93,-24.72,61.1493524087,132.79
2021-10-11 07:00:00,72.8620000046,-33.32,80.1192451579,2.3220000046,0,2.3220000046,70.54,-33.32,78.0135501051,133.89,67.4420000046,-23.29,71.3501749446,2.3220000046,0,2.3220000046,65.12,-23.29,69.1595148913,133.11
2021-10-11 07:30:00,84.4198333412,-31.54,90.1192535552,3.9198333412,0,3.9198333412,80.5,-31.54,86.4582072449,133.74,77.8798333412,-22.04,80.9384336471,3.9198333412,0,3.9198333412,73.96,-22.04,77.1741096482,133.0
2021-10-11 08:00:00,89.4946666783,-29.73,94.3035962403,5.8046666783,0,5.8046666783,83.69,-29.73,88.8137883439,133.47,82.7146666783,-20.49,85.2147650569,5.8046666783,0,5.8046666783,76.91,-20.49,79.5926391069,132.79
2021-10-11 08:30:00,93.0050000132,-26.46,96.6957166965,6.5850000132,0,6.5850000132,86.42,-26.46,90.3800199159,133.21,86.3950000132,-18.73,88.4019735485,6.5850000132,0,6.5850000132,79.81,-18.73,81.9783447015,132.56
2021-10-11 09:00:00,93.3710000214,-25.14,96.6962421452,10.7210000214,0,10.7210000214,82.65,-25.14,86.3889003287,132.56,87.0210000214,-18.23,88.9099957526,10.7210000214,0,10.7210000214,76.3,-18.23,78.4475805873,132.05
2021-10-11 09:30:00,92.4616667027,-25.1,95.807984059,18.0216667027,0,18.0216667027,74.44,-25.1,78.5577723717,132.51,87.0316667027,-18.26,88.9265911247,18.0216667027,0,18.0216667027,69.01,-18.26,71.38492628,132.12
2021-10-11 10:00:00,89.8740000415,-24.42,93.1325522224,20.7640000415,0,20.7640000415,69.11,-24.42,73.2975340649,132.7,84.8140000415,-17.64,86.629003244,20.7640000415,0,20.7640000415,64.05,-17.64,66.434720591,132.34
2021-10-11 10:30:00,87.2966667202,-25.19,90.8583739699,26.7566667202,0,26.7566667202,60.54,-25.19,65.5715464207,132.88,82.7566667202,-18.33,84.7623429751,26.7566667202,0,26.7566667202,56.0,-18.33,58.9235852609,132.5
2021-10-11 11:00:00,85.4135000588,-25.19,89.0505591914,29.4135000588,0,29.4135000588,56.0,-25.19,61.4046911889,133.1,81.5335000588,-18.26,83.553211978,29.4135000588,0,29.4135000588,52.12,-18.26,55.2260989026,132.7
2021-10-11 11:30:00,85.0523333957,-25.47,88.7841219816,31.1623333957,0,31.1623333957,53.89,-25.47,59.6058134749,133.18,81.4923333957,-17.33,83.3146403837,31.1623333957,0,31.1623333957,50.33,-17.33,53.2300460267,132.74
2021-10-11 12:00:00,83.4758334021,-25.38,87.2488347324,34.3658334021,0,34.3658334021,49.11,-25.38,55.280525504,133.1,79.7958334021,-17.81,81.7592265639,34.3658334021,0,34.3658334021,45.43,-17.81,48.7963215827,132.5
2021-10-11 12:30:00,83.5108334008,-24.73,87.0955348758,33.7308334008,0,33.7308334008,49.78,-24.73,55.5843620095,133.31,79.7208334008,-18.21,81.7741730506,33.7308334008,0,33.7308334008,45.99,-18.21,49.4639687045,132.73
2021-10-11 13:00:00,84.0608333958,-25.35,87.8000353713,31.2508333958,0,31.2508333958,52.81,-25.35,58.5791652382,133.24,80.3208333958,-18.83,82.4985162133,31.2508333958,0,31.2508333958,49.07,-18.83,52.5588603377,132.73
2021-10-11 13:30:00,82.6493333926,-26.21,86.7056884538,29.6293333926,0,29.6293333926,53.02,-26.21,59.1446066856,133.31,79.4593333926,-19.54,81.8266293036,29.6293333926,0,29.6293333926,49.83,-19.54,53.5242048049,132.76
2021-10-11 14:00:00,80.9380000528,-26.57,85.1875856715,26.3880000528,0,26.3880000528,54.55,-26.57,60.6767451335,133.63,77.7780000528,-19.3,80.1368036061,26.3880000528,0,26.3880000528,51.39,-19.3,54.8946454584,133.04
2021-10-11 14:30:00,80.5856667131,-29.2,85.7128326425,23.2256667131,0,23.2256667131,57.36,-29.2,64.3646611115,134.0,78.0956667131,-20.35,80.7035046288,23.2256667131,0,23.2256667131,54.87,-20.35,58.5221274391,133.35
2021-10-11 15:00:00,80.401166704,-30.27,85.9105378133,18.691166704,0,18.691166704,61.71,-30.27,68.7342491048,134.52,79.051166704,-21.15,81.831592049,18.691166704,0,18.691166704,60.36,-21.15,63.9582058848,133.71
2021-10-11 15:30:00,80.108666707,-30.05,85.5593418721,20.188666707,0,20.188666707,59.92,-30.05,67.032894164,134.46,78.688666707,-20.89,81.4143621736,20.188666707,0,20.188666707,58.5,-20.89,62.1179692199,133.66
2021-10-11 16:00:00,81.0866667097,-30.14,86.5070350786,21.5366667097,0,21.5366667097,59.55,-30.14,66.7429554335,134.57,79.1066667097,-21.07,81.8645809733,21.5366667097,0,21.5366667097,57.57,-21.07,61.3045658985,133.77
2021-10-11 16:30:00,85.1523333716,-30.67,90.5072857765,19.1523333716,0,19.1523333716,66.0,-30.67,72.7780798043,134.51,83.7323333716,-21.36,86.4138487273,19.1523333716,0,19.1523333716,64.58,-21.36,68.0207762379,133.69
2021-10-11 17:00:00,89.7038333601,-29.86,94.543097683,13.3638333601,0,13.3638333601,76.34,-29.86,81.9720391353,134.24,88.9038333601,-20.45,91.2255122546,13.3638333601,0,13.3638333601,75.54,-20.45,78.2591470692,133.42
2021-10-11 17:30:00,93.9333333545,-29.18,98.3612907352,10.6033333545,0,10.6033333545,83.33,-29.18,88.2913432903,133.76,92.9833333545,-19.71,95.0493786498,10.6033333545,0,10.6033333545,82.38,-19.71,84.7050677351,132.95
2021-10-11 18:00:00,96.9491352382,-28.22,100.9727845681,8.2591352382,0,8.2591352382,88.69,-28.22,93.0713946387,133.3,96.7091352382,-18.88,98.5348224666,8.2591352382,0,8.2591352382,88.45,-18.88,90.4425613304,132.47
2021-10-11 18:30:00,101.6408459879,-27.51,105.2979661396,13.6108459879,0,13.6108459879,88.03,-27.51,92.2284175295,132.85,101.7808459879,-19.39,103.6113541559,13.6108459879,0,13.6108459879,88.17,-19.39,90.2769128847,132.05
2021-10-11 19:00:00,103.7515129178,-26.64,107.1170669535,13.1615129178,0,13.1615129178,90.59,-26.64,94.4258317411,132.62,104.0115129178,-18.47,105.6387037001,13.1615129178,0,13.1615129178,90.85,-18.47,92.7084861272,131.96
2021-10-11 19:30:00,103.8498462505,-27.02,107.3073667846,11.8698462505,0,11.8698462505,91.98,-27.02,95.8665781177,132.18,103.6198462505,-18.9,105.3294001548,11.8698462505,0,11.8698462505,91.75,-18.9,93.6764244621,131.52
2021-10-11 20:00:00,96.220067636,-28.66,100.3976942757,4.060067636,0,4.060067636,92.16,-28.66,96.5135285854,132.38,96.560067636,-20.43,98.697677591,4.060067636,0,4.060067636,92.5,-20.43,94.7292716113,131.75
2021-10-11 20:30:00,91.3965000045,-30.27,96.2787261708,2.2365000045,0,2.2365000045,89.16,-30.27,94.1582630469,132.92,91.4865000045,-22.03,94.1015439994,2.2365000045,0,2.2365000045,89.25,-22.03,91.9286864912,132.27
2021-10-11 21:00:00,86.8841666711,-31.73,92.4967638252,2.2341666711,0,2.2341666711,84.65,-31.73,90.4014125996,133.33,87.1941666711,-23.4,90.2794699889,2.2341666711,0,2.2341666711,84.96,-23.4,88.1235587116,132.69
2021-10-11 21:30:00,80.0668333377,-29.85,85.4501041587,2.2068333377,0,2.2068333377,77.86,-29.85,83.3858627107,133.47,80.3068333377,-21.51,83.1376423814,2.2068333377,0,2.2068333377,78.1,-21.51,81.0079631888,132.82
2021-10-11 22:00:00,72.4168333378,-30.49,78.5737733004,2.2168333378,0,2.2168333378,70.2,-30.49,76.5354826208,133.05,72.8068333378,-22.1,76.0870881338,2.2168333378,0,2.2168333378,70.59,-22.1,73.9686291613,132.41
2021-10-11 22:30:00,67.5565000045,-31.35,74.4761921211,2.2365000045,0,2.2365000045,65.32,-31.35,72.4536051553,132.3,68.1065000045,-22.99,71.882094035,2.2365000045,0,2.2365000045,65.87,-22.99,69.76673276,131.68
2021-10-11 23:00:00,62.1135000045,-33.42,70.5335613932,2.2435000045,0,2.2435000045,59.87,-33.42,68.5661235597,132.86,62.6335000045,-23.43,66.8724175039,2.2435000045,0,2.2435000045,60.39,-23.43,64.7758982956,132.27
2021-10-11 23:30:00,58.0291666711,-34.44,67.4796101393,2.2291666710999998,0,2.2291666710999998,55.8,-34.44,65.5725064337,133.87,58.8391666711,-24.21,63.6252436895,2.2291666710999998,0,2.2291666710999998,56.61,-24.21,61.5696045139,133.11
2021-10-12 00:00:00,54.5056666712,-35.78,65.2002768343,2.2556666712,0,2.2556666712,52.25,-35.78,63.3266997403,134.67,55.3656666712,-25.2,60.830888913,2.2556666712,0,2.2556666712,53.11,-25.2,58.7853051366,133.89
2021-10-12 00:30:00,53.4293333379,-35.94,64.3923695863,2.2893333379,0,2.2893333379,51.14,-35.94,62.5058653248,134.67,54.3993333379,-25.33,60.0074692652,2.2893333379,0,2.2893333379,52.11,-25.33,57.9401501551,133.85
2021-10-12 01:00:00,52.1233333378,-36.26,63.4951138139,2.2433333378,0,2.2433333378,49.88,-36.26,61.6668630628,134.37,53.1833333378,-25.58,59.0152806053,2.2433333378,0,2.2433333378,50.94,-25.58,57.0019297919,133.56
2021-10-12 01:30:00,54.5153333378,-35.89,65.268780201,2.2253333378,0,2.2253333378,52.29,-35.89,63.4218905426,134.68,55.9653333378,-25.05,61.3157486753,2.2253333378,0,2.2253333378,53.74,-25.05,59.2915685406,133.86
2021-10-12 02:00:00,54.2601666712,-35.84,65.0282345384,2.2601666712,0,2.2601666712,52.0,-35.84,63.1546166167,134.45,55.8101666712,-24.93,61.1251143464,2.2601666712,0,2.2601666712,53.55,-24.93,59.0686668209,133.61
2021-10-12 02:30:00,53.5745000048,-36.3,64.7141178629,2.4245000048,0,2.4245000048,51.15,-36.3,62.7217067689,134.33,55.1745000048,-25.34,60.7152456207,2.4245000048,0,2.4245000048,52.75,-25.34,58.5207493117,133.49
2021-10-12 03:00:00,52.0606666713,-36.59,63.6328619053,2.3106666713,0,2.3106666713,49.75,-36.59,61.7567048991,134.62,53.4106666713,-25.48,59.1771046459,2.3106666713,0,2.3106666713,51.1,-25.48,57.100266199000004,133.77
2021-10-12 03:30:00,50.8011666711,-36.64,62.6358374666,2.2211666711,0,2.2211666711,48.58,-36.64,60.8482210093,134.62,52.3211666711,-25.72,58.3011396272,2.2211666711,0,2.2211666711,50.1,-25.72,56.3163244539,133.77
2021-10-12 04:00:00,50.1688333378,-36.59,62.0946047453,2.2488333378,0,2.2488333378,47.92,-36.59,60.2922424529,134.77,51.6688333378,-25.69,57.703071309,2.2488333378,0,2.2488333378,49.42,-25.69,55.6984066199,133.92
2021-10-12 04:30:00,49.9225000046,-36.73,61.9786165279,2.3025000046,0,2.3025000046,47.62,-36.73,60.1394820397,134.81,51.4025000046,-25.82,57.5229467841,2.3025000046,0,2.3025000046,49.1,-25.82,55.4750610635,133.97
2021-10-12 05:00:00,49.7360000045,-36.67,61.7928684918,2.2360000045,0,2.2360000045,47.5,-36.67,60.0078236566,134.88,51.1260000045,-25.85,57.2895311244,2.2360000045,0,2.2360000045,48.89,-25.85,55.3032964659,134.02
2021-10-12 05:30:00,51.3990000045,-36.18,62.8557841528,2.2390000045,0,2.2390000045,49.16,-36.18,61.0384960496,134.82,52.6390000045,-25.42,58.4554592957,2.2390000045,0,2.2390000045,50.4,-25.42,56.4476429977,133.96
2021-10-12 06:00:00,54.1526666712,-35.41,64.7022364961,2.2626666712,0,2.2626666712,51.89,-35.41,62.8206988181,134.54,55.2726666712,-24.58,60.4916860481,2.2626666712,0,2.2626666712,53.01,-24.58,58.4314684053,133.69
2021-10-12 06:30:00,62.4575000045,-32.58,70.4442737688,2.2375000045,0,2.2375000045,60.22,-32.58,68.4682758655,133.88,63.1275000045,-20.96,66.5161849238,2.2375000045,0,2.2375000045,60.89,-20.96,64.3965348447,133.01
2021-10-12 07:00:00,70.9576666712,-29.48,76.8378868751,2.2876666712000002,0,2.2876666712000002,68.67,-29.48,74.7304442647,132.89,71.4576666712,-19.29,74.0155539471,2.2876666712000002,0,2.2876666712000002,69.17,-19.29,71.8094213874,131.96
2021-10-12 07:30:00,82.4163333378,-28.17,87.0976515232,2.2563333378,0,2.2563333378,80.16,-28.17,84.9657254427,132.8,82.7963333378,-19.65,85.0961533454,2.2563333378,0,2.2563333378,80.54,-19.65,82.902437238,132.03
2021-10-12 08:00:00,89.5211666721,-27.45,93.6351524927,2.7111666721,0,2.7111666721,86.81,-27.45,91.0465737961,132.48,89.7511666721,-19.53,91.8514715124,2.7111666721,0,2.7111666721,87.04,-19.53,89.2041618984,131.9
2021-10-12 08:30:00,90.1783333476,-26.79,94.0735664539,7.1283333476,0,7.1283333476,83.05,-26.79,87.2640051797,132.12,89.7083333476,-19.36,91.7736055301,7.1283333476,0,7.1283333476,82.58,-19.36,84.8190190936,131.58
2021-10-12 09:00:00,87.7641666923,-27.81,92.0648958898,12.8241666923,0,12.8241666923,74.94,-27.81,79.9337206691,132.12,86.4641666923,-20.88,88.9495729152,12.8241666923,0,12.8241666923,73.64,-20.88,76.5429552604,131.64
2021-10-12 09:30:00,89.3101667083,-26.12,93.0513851454,20.8401667083,0,20.8401667083,68.47,-26.12,73.282980971,132.61,87.4501667083,-21.55,90.0662764708,20.8401667083,0,20.8401667083,66.61,-21.55,70.0092465322,132.17
2021-10-12 10:00:00,87.5003333771,-15.47,88.8573533316,21.8803333771,0,21.8803333771,65.62,-15.47,67.4188794033,132.83,87.6803333771,-21.64,90.3112975276,21.8803333771,0,21.8803333771,65.8,-21.64,69.2670888662,132.7
2021-10-12 10:30:00,81.6393333649,-15.09,83.0222190276,15.7793333649,0,15.7793333649,65.86,-15.09,67.5666167571,131.53,85.0293333649,-20.98,87.5793807496,15.7793333649,0,15.7793333649,69.25,-20.98,72.3582953088,132.85
2021-10-12 11:00:00,80.6705000308,-15.33,82.1141795016,15.4005000308,0,15.4005000308,65.27,-15.33,67.0461169644,131.59,84.4805000308,-21.36,87.1389952057,15.4005000308,0,15.4005000308,69.08,-21.36,72.3069567884,132.85
2021-10-12 11:30:00,80.4715000418,-15.08,81.8722707575,20.9215000418,0,20.9215000418,59.55,-15.08,61.4297069829,131.84,82.6615000418,-21.36,85.3766548254,20.9215000418,0,20.9215000418,61.74,-21.36,65.3305227287,133.06
2021-10-12 12:00:00,79.2140000464,-15.25,80.6685831247,23.2040000464,0,23.2040000464,56.01,-15.25,58.0489672604,131.97,81.6540000464,-21.2,84.3612216814,23.2040000464,0,23.2040000464,58.45,-21.2,62.1758996718,133.18
2021-10-12 12:30:00,82.3538333831,-15.07,83.7213161201,24.8738333831,0,24.8738333831,57.48,-15.07,59.4226833793,132.1,84.3738333831,-20.74,86.8855071905,24.8738333831,0,24.8738333831,59.5,-20.74,63.0110910872,133.18
2021-10-12 13:00:00,83.2573333836,-15.28,84.6478703934,25.1273333836,0,25.1273333836,58.13,-15.28,60.104702811,132.04,82.2073333836,-20.68,84.7685558568,25.1273333836,0,25.1273333836,57.08,-20.68,60.7106975746,133.07
2021-10-12 13:30:00,78.430833384,-17.12,80.2775810878,25.330833384,0,25.330833384,53.1,-17.12,55.7916158576,132.07,76.460833384,-23.56,80.0083285776,25.330833384,0,25.330833384,51.13,-23.56,56.2969848216,133.07
2021-10-12 14:00:00,80.0121667235,-17.1,81.8190492721,28.4021667235,0,28.4021667235,51.61,-17.1,54.3691281887,132.51,78.6221667235,-25.75,82.7315393323,28.4021667235,0,28.4021667235,50.22,-25.75,56.4367867618,133.61
2021-10-12 14:30:00,78.8285000498,-16.61,80.5594471188,24.8785000498,0,24.8785000498,53.95,-16.61,56.4490442789,132.71,80.3185000498,-25.39,84.2360584919,24.8785000498,0,24.8785000498,55.44,-25.39,60.9774195912,134.03
