Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-12 15:00:00,77.415500039,-15.48,78.9480211677,19.515500039,0,19.515500039,57.9,-15.48,59.9336332955,132.55,83.835500039,-23.79,87.1455975181,19.515500039,0,19.515500039,64.32,-23.79,68.5786154716,133.88
2021-10-12 15:30:00,72.8120000336,-15.63,74.4706938929,16.7920000336,0,16.7920000336,56.02,-15.63,58.1595847647,132.43,80.9520000336,-24.01,84.4375888419,16.7920000336,0,16.7920000336,64.16,-24.01,68.5053698625,133.74
2021-10-12 16:00:00,74.1753333647,-15.63,75.8042015971,15.7053333647,0,15.7053333647,58.47,-15.63,60.5230352841,132.66,82.5653333647,-23.82,85.9326868754,15.7053333647,0,15.7053333647,66.86,-23.82,70.9764186191,133.99
2021-10-12 16:30:00,76.9861666929,-15.43,78.5172258939,13.1261666929,0,13.1261666929,63.86,-15.43,65.6976749969,132.66,85.4661666929,-23.53,88.6460746406,13.1261666929,0,13.1261666929,72.34,-23.53,76.0706020747,133.92
2021-10-12 17:00:00,82.1566775695,-16.14,83.727052195,18.5266775695,0,18.5266775695,63.63,-16.14,65.6450797852,132.5,92.9166775695,-23.93,95.9487043714,18.5266775695,0,18.5266775695,74.39,-23.93,78.1442064391,133.76
2021-10-12 17:30:00,87.4098462739,-15.05,88.6960186571,17.4098462739,0,17.4098462739,70.0,-15.05,71.5995984626,132.36,98.9998462739,-22.6,101.5466866139,17.4098462739,0,17.4098462739,81.59,-22.6,84.6621999478,133.59
2021-10-12 18:00:00,89.2036795885,-15.61,90.559199158,14.7236795885,0,14.7236795885,74.48,-15.61,76.0982424239,132.0,102.1536795885,-20.56,104.2021489869,14.7236795885,0,14.7236795885,87.43,-20.56,89.8149124589,133.21
2021-10-12 18:30:00,90.7300126555,-14.38,91.8625037568,13.4200126555,0,13.4200126555,77.31,-14.38,78.6360000254,131.77,103.9900126555,-20.91,106.0714421138,13.4200126555,0,13.4200126555,90.57,-20.91,92.9524233143,132.72
2021-10-12 19:00:00,88.627679489,-16.52,90.1541788915,18.737679489,0,18.737679489,69.89,-16.52,71.8158930878,131.51,101.057679489,-23.69,103.7972575924,18.737679489,0,18.737679489,82.32,-23.69,85.6609508469,132.63
2021-10-12 19:30:00,91.9005047578,-15.48,93.1951349306,16.7705047578,0,16.7705047578,75.13,-15.48,76.7081957812,131.71,104.2505047578,-22.6,106.672056989,16.7705047578,0,16.7705047578,87.48,-22.6,90.3521466264,132.91
2021-10-12 20:00:00,87.9170666829,-14.65,89.1293055854,8.0570666829,0,8.0570666829,79.86,-14.65,81.1926234334,131.51,100.9570666829,-22.08,103.3433873705,8.0570666829,0,8.0570666829,92.9,-22.08,95.4878861427,132.7
2021-10-12 20:30:00,80.2126666751,-16.3,81.8520732488,4.2026666751,0,4.2026666751,76.01,-16.3,77.7380865471,131.59,92.9126666751,-23.54,95.8482927791,4.2026666751,0,4.2026666751,88.71,-23.54,91.7801487251,132.82
2021-10-12 21:00:00,77.0310000048,-16.67,78.8141095346,2.3810000048,0,2.3810000048,74.65,-16.67,76.4886357572,131.55,88.9110000048,-21.0,91.3573528614,2.3810000048,0,2.3810000048,86.53,-21.0,89.0417929963,132.78
2021-10-12 21:30:00,72.3051666713,-17.68,74.4353378938,2.3251666713,0,2.3251666713,69.98,-17.68,72.1788251498,131.26,83.8451666713,-22.3,86.7600252083,2.3251666713,0,2.3251666713,81.52,-22.3,84.5150897769,132.19
2021-10-12 22:00:00,67.9303333381,-18.91,70.5132490205,2.3703333381,0,2.3703333381,65.56,-18.91,68.23270257,131.3,79.1403333381,-23.73,82.6214576297,2.3703333381,0,2.3703333381,76.77,-23.73,80.3538785623,132.27
2021-10-12 22:30:00,64.1983333379,-20.02,67.2475010939,2.2983333379,0,2.2983333379,61.9,-20.02,65.0569781038,131.49,74.3383333379,-25.0,78.4295084994,2.2983333379,0,2.2983333379,72.04,-25.0,76.2545841245,132.5
2021-10-12 23:00:00,59.3828333379,-21.91,63.2958845047,2.2828333379,0,2.2828333379,57.1,-21.91,61.159284659,131.92,68.7028333379,-25.76,73.3734073671,2.2828333379,0,2.2828333379,66.42,-25.76,71.2403958439,132.96
2021-10-12 23:30:00,55.9725000046,-22.99,60.5100062533,2.3225000046,0,2.3225000046,53.65,-22.99,58.3683355939,132.49,64.7325000046,-26.53,69.958112159,2.3225000046,0,2.3225000046,62.41,-26.53,67.8148140158,133.4
2021-10-13 00:00:00,52.5931666713,-24.15,57.8728233329,2.3231666713,0,2.3231666713,50.27,-24.15,55.7700224135,132.76,61.1631666713,-27.57,67.0897746103,2.3231666713,0,2.3231666713,58.84,-27.57,64.9788465579,133.63
2021-10-13 00:30:00,51.7376666714,-24.86,57.4003985405,2.3876666714,0,2.3876666714,49.35,-24.86,55.2579596076,133.32,60.1276666714,-27.58,66.1512864527,2.3876666714,0,2.3876666714,57.74,-27.58,63.9887802665,134.19
2021-10-13 01:00:00,49.5310000049,-24.78,55.3838276167,2.4310000049,0,2.4310000049,47.1,-24.78,53.2208455401,133.44,58.3510000049,-27.64,64.5663132103,2.4310000049,0,2.4310000049,55.92,-27.64,62.3780089455,134.22
2021-10-13 01:30:00,51.5130000049,-24.34,56.9738955093,2.4430000049,0,2.4430000049,49.07,-24.34,54.774998859,133.67,61.3030000049,-26.99,66.9814743761,2.4430000049,0,2.4430000049,58.86,-26.99,64.7530671088,134.45
2021-10-13 02:00:00,51.4700000049,-24.57,57.0337251151,2.4300000049,0,2.4300000049,49.04,-24.57,54.8507657194,133.54,61.3200000049,-27.07,67.029301806,2.4300000049,0,2.4300000049,58.89,-27.07,64.8137099694,134.32
2021-10-13 02:30:00,49.8865000047,-24.87,55.7420826909,2.3665000046999998,0,2.3665000046999998,47.52,-24.87,53.634571873,133.54,60.0365000047,-27.36,65.9768969626,2.3665000046999998,0,2.3665000046999998,57.67,-27.36,63.8310151885,134.28
2021-10-13 03:00:00,47.982833338,-24.44,53.8485458963,2.352833338,0,2.352833338,45.63,-24.44,51.7630225161,133.79,58.152833338,-25.13,63.3503664176,2.352833338,0,2.352833338,55.8,-25.13,61.1976870478,134.57
2021-10-13 03:30:00,49.1471666714,-23.48,54.4679207591,2.3471666714,0,2.3471666714,46.8,-23.48,52.3598166536,133.92,58.2971666714,-18.61,61.1955206033,2.3471666714,0,2.3471666714,55.95,-18.61,58.9638414624,134.5
2021-10-13 04:00:00,48.113333338,-23.46,53.5281649685,2.313333338,0,2.313333338,45.8,-23.46,51.4588340327,133.83,57.343333338,-18.63,60.2937374717,2.313333338,0,2.313333338,55.03,-18.63,58.0980016868,133.84
2021-10-13 04:30:00,47.8748333379,-23.63,53.388918018,2.2948333379,0,2.2948333379,45.58,-23.63,51.3411462669,133.83,57.1148333379,-18.74,60.1106628413,2.2948333379,0,2.2948333379,54.82,-18.74,57.934618321,133.84
2021-10-13 05:00:00,47.9943333379,-23.47,53.4256205631,2.2843333379,0,2.2843333379,45.71,-23.47,51.3833144124,133.93,57.0943333379,-18.58,60.0414798227,2.2843333379,0,2.2843333379,54.81,-18.58,57.8735906956,133.93
2021-10-13 05:30:00,48.0986666713,-22.89,53.2675683278,2.3086666713,0,2.3086666713,45.79,-22.89,51.1925404722,133.88,57.6586666713,-18.22,60.468919639,2.3086666713,0,2.3086666713,55.35,-18.22,58.2716989627,133.88
2021-10-13 06:00:00,51.5240000045,-22.28,56.1348463654,2.2440000045,0,2.2440000045,49.28,-22.28,54.0824999422,133.88,60.8140000045,-17.44,63.265284292,2.2440000045,0,2.2440000045,58.57,-17.44,61.1113614641,133.88
2021-10-13 06:30:00,58.6915000044,-20.64,62.214964219,2.2115000044,0,2.2115000044,56.48,-20.64,60.1331855135,133.41,68.5615000044,-14.08,69.9923258855,2.2115000044,0,2.2115000044,66.35,-14.08,67.827493688,133.4
2021-10-13 07:00:00,65.8386666711,-20.27,68.8883366691,2.2286666711,0,2.2286666711,63.61,-20.27,66.7615533073,132.51,76.0986666711,-19.51,78.5598317789,2.2286666711,0,2.2286666711,73.87,-19.51,76.4029907792,132.31
2021-10-13 07:30:00,72.7680000083,-16.29,74.569068153,4.1680000083,0,4.1680000083,68.6,-16.29,70.507617319,131.89,84.7780000083,-19.79,87.0571845709,4.1680000083,0,4.1680000083,80.61,-19.79,83.0037119652,132.31
2021-10-13 08:00:00,77.5373333433,-15.31,79.0343859468,4.9973333433,0,4.9973333433,72.54,-15.31,74.1380314009,131.11,87.9373333433,-23.02,90.900467521,4.9973333433,0,4.9973333433,82.94,-23.02,86.0753390931,131.95
2021-10-13 08:30:00,82.0248333559,-14.83,83.3546770557,11.2748333559,0,11.2748333559,70.75,-14.83,72.287560479,131.44,90.1948333559,-23.0,93.0811901734,11.2748333559,0,11.2748333559,78.92,-23.0,82.2032018841,132.76
2021-10-13 09:00:00,86.6121666932,-12.78,87.5499618463,13.2721666932,0,13.2721666932,73.34,-12.78,74.4451744574,131.32,93.6721666932,-21.04,96.0060227955,13.2721666932,0,13.2721666932,80.4,-21.04,83.1074100186,132.7
2021-10-13 09:30:00,83.8565000359,-13.38,84.9172361672,17.9465000359,0,17.9465000359,65.91,-13.38,67.254386474,131.15,89.5965000359,-21.65,92.1751339499,17.9465000359,0,17.9465000359,71.65,-21.65,74.8494822961,132.56
2021-10-13 10:00:00,86.0023333818,-13.01,86.9808107982,24.2423333818,0,24.2423333818,61.76,-13.01,63.115431552,131.44,89.2523333818,-21.61,91.8312099131,24.2423333818,0,24.2423333818,65.01,-21.61,68.5076068769,132.87
2021-10-13 10:30:00,88.0633333917,-13.22,89.050093139,29.1833333917,0,29.1833333917,58.88,-13.22,60.3458598414,131.64,88.3333333917,-21.52,90.916930151,29.1833333917,0,29.1833333917,59.15,-21.52,62.9430925519,133.19
2021-10-13 11:00:00,85.2860000596,-13.23,86.3060525465,29.7760000596,0,29.7760000596,55.51,-13.23,57.0648140276,131.67,83.5960000596,-21.4,86.2916637107,29.7760000596,0,29.7760000596,53.82,-21.4,57.9184979087,133.22
2021-10-13 11:30:00,83.2201667318,-12.96,84.2232613408,32.5901667318,0,32.5901667318,50.63,-12.96,52.2624004424,131.8,80.9201667318,-20.98,83.5956564895,32.5901667318,0,32.5901667318,48.33,-20.98,52.6872783507,133.33
2021-10-13 12:00:00,80.2346667309,-13.13,81.3018981662,32.1246667309,0,32.1246667309,48.11,-13.13,49.869519749,132.04,81.2046667309,-20.67,83.7940737694,32.1246667309,0,32.1246667309,49.08,-20.67,53.2550025819,133.48
2021-10-13 12:30:00,80.9858333919,-12.74,81.9817834045,29.3058333919,0,29.3058333919,51.68,-12.74,53.2271547239,132.32,82.7358333919,-20.37,85.2065433348,29.3058333919,0,29.3058333919,53.43,-20.37,57.1813063859,133.65
2021-10-13 13:00:00,82.054500051,-13.63,83.1788307121,25.514500051,0,25.514500051,56.54,-13.63,58.1596810514,132.1,83.814500051,-21.19,86.4516426611,25.514500051,0,25.514500051,58.3,-21.19,62.0314928081,133.37
2021-10-13 13:30:00,81.1193333858,-15.05,82.5036287017,26.2193333858,0,26.2193333858,54.9,-15.05,56.9254995586,131.96,81.2593333858,-22.9,84.4244589103,26.2193333858,0,26.2193333858,55.04,-22.9,59.6138540945,133.21
2021-10-13 14:00:00,81.5780000513,-16.62,83.2537956634,25.6380000513,0,25.6380000513,55.94,-16.62,58.3567305458,132.25,80.4880000513,-23.16,83.7538282842,25.6380000513,0,25.6380000513,54.85,-23.16,59.5391308301,133.51
2021-10-13 14:30:00,80.6255000485,-17.47,82.4964978534,24.2555000485,0,24.2555000485,56.37,-17.47,59.0150641786,132.44,81.3355000485,-22.83,84.4788285202,24.2555000485,0,24.2555000485,57.08,-22.83,61.4762986849,133.57
2021-10-13 15:00:00,82.1210000472,-17.41,83.9462134271,23.6110000472,0,23.6110000472,58.51,-17.41,61.0452962971,132.44,81.9110000472,-22.99,85.0761542898,23.6110000472,0,23.6110000472,58.3,-22.99,62.6692117391,133.44
2021-10-13 15:30:00,78.3900000341,-16.64,80.1366439611,17.0500000341,0,17.0500000341,61.34,-16.64,63.5569445458,132.55,80.6100000341,-22.25,83.6243660992,17.0500000341,0,17.0500000341,63.56,-22.25,67.3419341867,133.62
2021-10-13 16:00:00,79.6788333623,-16.39,81.3470871389,14.4888333623,0,14.4888333623,65.19,-16.39,67.2188083798,132.27,82.4988333623,-21.89,85.3535564938,14.4888333623,0,14.4888333623,68.01,-21.89,71.4460089858,133.34
2021-10-13 16:30:00,81.8938333597,-16.08,83.4575721091,13.1638333597,0,13.1638333597,68.73,-16.08,70.5859709857,132.06,86.6838333597,-21.35,89.2743494287,13.1638333597,0,13.1638333597,73.52,-21.35,76.5572524324,133.11
2021-10-13 17:00:00,86.2488333586,-15.33,87.6006287404,12.6388333586,0,12.6388333586,73.61,-15.33,75.1893675994,131.94,90.6188333586,-21.0,93.0202825156,12.6388333586,0,12.6388333586,77.98,-21.0,80.7581599592,132.95
2021-10-13 17:30:00,85.4536666892,-15.03,86.7653735694,11.2836666892,0,11.2836666892,74.17,-15.03,75.6775382792,131.62,93.7036666892,-21.92,96.2333806483,11.2836666892,0,11.2836666892,82.42,-21.92,85.2850678607,132.69
2021-10-13 18:00:00,86.1780000241,-14.83,87.4447058898,12.0280000241,0,12.0280000241,74.15,-14.83,75.6184593866,131.31,95.0080000241,-23.0,97.7523404762,12.0280000241,0,12.0280000241,82.98,-23.0,86.1085384849,132.48
2021-10-13 18:30:00,90.5568353171,-13.9,91.6174133157,13.2068353171,0,13.2068353171,77.35,-13.9,78.5890100459,131.47,101.1468353171,-21.74,103.4568020706,13.2068353171,0,13.2068353171,87.94,-21.74,90.5873677728,132.8
2021-10-13 19:00:00,93.3536800242,-13.61,94.3405621886,18.7736800242,0,18.7736800242,74.58,-13.61,75.8116646698,131.09,107.3936800242,-20.61,109.3534389452,18.7736800242,0,18.7736800242,88.62,-20.61,90.9850344837,132.39
2021-10-13 19:30:00,90.3113466335,-13.88,91.3717337625,13.5813466335,0,13.5813466335,76.73,-13.88,77.9752992941,130.93,104.8913466335,-20.53,106.8815956964,13.5813466335,0,13.5813466335,91.31,-20.53,93.5895133014,132.13
2021-10-13 20:00:00,86.3980132978,-14.66,87.6329407347,10.3780132978,0,10.3780132978,76.02,-14.66,77.420643242,130.93,99.5480132978,-21.98,101.9457078623,10.3780132978,0,10.3780132978,89.17,-21.98,91.8390401736,132.13
2021-10-13 20:30:00,79.9795010156,-15.75,81.5155389034,2.8095010156,0,2.8095010156,77.17,-15.75,78.7608494114,131.44,92.7095010156,-22.89,95.4934745339,2.8095010156,0,2.8095010156,89.9,-22.89,92.7683248744,132.74
2021-10-13 21:00:00,75.1771666714,-16.45,76.9558892402,2.3771666714,0,2.3771666714,72.8,-16.45,74.6353970982,131.47,87.7071666714,-20.86,90.1536837047,2.3771666714,0,2.3771666714,85.33,-20.86,87.8427487047,132.74
2021-10-13 21:30:00,72.7286666728,-17.69,74.8491486658,3.0486666728,0,3.0486666728,69.68,-17.69,71.8904618152,131.28,83.7686666728,-21.89,86.5815316112,3.0486666728,0,3.0486666728,80.72,-21.89,83.6354619764,132.25
2021-10-13 22:00:00,66.6153333387,-18.79,69.2146424959,2.6953333387000002,0,2.6953333387000002,63.92,-18.79,66.624548779,131.1,78.3353333387,-23.14,81.6816016572,2.6953333387000002,0,2.6953333387000002,75.64,-23.14,79.100374209,132.06
2021-10-13 22:30:00,62.198333338,-19.79,65.2707956901,2.328333338,0,2.328333338,59.87,-19.79,63.0560147805,131.59,73.428333338,-24.29,77.3416074102,2.328333338,0,2.328333338,71.1,-24.29,75.1346398141,132.58
2021-10-13 23:00:00,55.9935000046,-20.68,59.6903211816,2.3035000046,0,2.3035000046,53.69,-20.68,57.5350197706,131.86,67.0535000046,-25.28,71.660660497,2.3035000046,0,2.3035000046,64.75,-25.28,69.5100057546,132.9
2021-10-13 23:30:00,51.7276666709,-22.95,56.5902288316,2.1276666709,0,2.1276666709,49.6,-22.95,54.6521957473,132.22,62.5076666709,-26.14,67.7532876888,2.1276666709,0,2.1276666709,60.38,-26.14,65.7954709688,133.25
2021-10-14 00:00:00,49.0725000041,-23.65,54.4741475991,2.0325000041,0,2.0325000041,47.04,-23.65,52.650584992,132.87,59.1725000041,-26.47,64.8231876471,2.0325000041,0,2.0325000041,57.14,-26.47,62.9733316571,133.77
2021-10-14 00:30:00,45.2980000047,-23.86,51.1977382745,2.3580000047,0,2.3580000047,42.94,-23.86,49.1237539282,132.93,56.5680000047,-26.62,62.5185014578,2.3580000047,0,2.3580000047,54.21,-26.62,60.3932819112,133.77
2021-10-14 01:00:00,42.9231666715,-23.84,49.0993262388,2.4031666715,0,2.4031666715,40.52,-23.84,47.0129343904,132.59,54.8131666715,-26.65,60.9483858733,2.4031666715,0,2.4031666715,52.41,-26.65,58.7965186044,133.42
2021-10-14 01:30:00,45.2320000047,-23.79,51.1067307155,2.3720000047,0,2.3720000047,42.86,-23.79,49.0198296611,132.59,57.8620000047,-26.43,63.6125454965,2.3720000047,0,2.3720000047,55.49,-26.43,61.4628749734,133.42
2021-10-14 02:00:00,44.9861666714,-23.89,50.9361099004,2.3861666714,0,2.3861666714,42.6,-23.89,48.8414997722,132.59,57.6561666714,-26.35,63.3920819602,2.3861666714,0,2.3861666714,55.27,-26.35,61.229857096,133.42
2021-10-14 02:30:00,44.4321666716,-24.18,50.5854705931,2.4421666716,0,2.4421666716,41.99,-24.18,48.4544373613,132.53,57.0321666716,-26.66,62.955727581,2.4421666716,0,2.4421666716,54.59,-26.66,60.7521497562,133.35
2021-10-14 03:00:00,43.0168333382,-24.43,49.469918642,2.4368333382,0,2.4368333382,40.58,-24.43,47.3662464208,132.7,55.3068333382,-27.13,61.6026193753,2.4368333382,0,2.4368333382,52.87,-27.13,59.4245218744,133.54
2021-10-14 03:30:00,42.0170000048,-24.38,48.5779033039,2.4170000048,0,2.4170000048,39.6,-24.38,46.5031654837,133.07,54.0770000048,-27.1,60.4874526619,2.4170000048,0,2.4170000048,51.66,-27.1,58.3366574291,133.95
2021-10-14 04:00:00,41.2888333382,-24.75,48.1386565915,2.4388333382000003,0,2.4388333382000003,38.85,-24.75,46.0639229767,133.07,53.1788333382,-27.55,59.8914920102,2.4388333382000003,0,2.4388333382000003,50.74,-27.55,57.7369041428,133.95
2021-10-14 04:30:00,41.0271666715,-24.71,47.8937626951,2.4271666715,0,2.4271666715,38.6,-24.71,45.8316931828,133.36,52.7371666715,-27.54,59.4950447394,2.4271666715,0,2.4271666715,50.31,-27.54,57.3545787187,134.24
2021-10-14 05:00:00,41.0580000049,-24.5,47.8122302806,2.4480000049,0,2.4480000049,38.61,-24.5,45.7272577354,133.27,52.4980000049,-27.5,59.2645763042,2.4480000049,0,2.4480000049,50.05,-27.5,57.1073769315,134.15
2021-10-14 05:30:00,42.8368333383,-24.25,49.2245547512,2.4668333383,0,2.4668333383,40.37,-24.25,47.0935176006,133.18,54.0668333383,-27.15,60.500784848,2.4668333383,0,2.4668333383,51.6,-27.15,58.3067963449,134.07
2021-10-14 06:00:00,47.9066666715,-23.77,53.479543861,2.4266666715,0,2.4266666715,45.48,-23.77,51.3170858487,132.79,58.2566666715,-26.49,63.9965570299,2.4266666715,0,2.4266666715,55.83,-26.49,61.7957037342,133.68
2021-10-14 06:30:00,57.8226666715,-22.09,61.898536986,2.4226666715,0,2.4226666715,55.4,-22.09,59.6416641284,132.79,67.2226666715,-24.47,71.5378767817,2.4226666715,0,2.4226666715,64.8,-24.47,69.2663042179,133.65
2021-10-14 07:00:00,65.7880000048,-20.28,68.8428597941,2.3880000048,0,2.3880000048,63.4,-20.28,66.5645431142,131.91,75.5480000048,-24.92,79.5519120117,2.3880000048,0,2.3880000048,73.16,-24.92,77.2877221815,132.74
2021-10-14 07:30:00,71.7686666749,-18.64,74.1497883766,4.1286666749,0,4.1286666749,67.64,-18.64,70.16137969,132.06,83.5586666749,-23.56,86.816613482,4.1286666749,0,4.1286666749,79.43,-23.56,82.850458659,133.13
2021-10-14 08:00:00,79.4573333449,-11.76,80.3228823081,5.7673333449,0,5.7673333449,73.69,-11.76,74.6224744966,131.92,89.3373333449,-23.28,92.3207318492,5.7673333449,0,5.7673333449,83.57,-23.28,86.7519642429,132.99
2021-10-14 08:30:00,83.0165000113,0.11,83.0165728884,5.6665000113,0,5.6665000113,77.35,0.11,77.3500782159,131.77,91.6465000113,-23.76,94.6763886316,5.6665000113,0,5.6665000113,85.98,-23.76,89.2025672276,132.37
2021-10-14 09:00:00,84.7440000148,0.98,84.7496663033,7.4140000148,0,7.4140000148,77.33,0.98,77.3362095011,133.0,91.7240000148,-23.08,94.5831833822,7.4140000148,0,7.4140000148,84.31,-23.08,87.4120272045,132.28
2021-10-14 09:30:00,84.488833359,0.32,84.489439354,12.808833359,0,12.808833359,71.68,0.32,71.6807142822,133.05,91.008833359,-23.26,93.934207557,12.808833359,0,12.808833359,78.2,-23.26,81.5859522222,132.37
2021-10-14 10:00:00,83.9495000264,-0.4,83.9504529749,13.2195000264,0,13.2195000264,70.73,-0.4,70.7311310527,133.23,90.2995000264,-22.29,93.009912402,13.2195000264,0,13.2195000264,77.08,-22.29,80.2382109721,132.5
2021-10-14 10:30:00,83.4180000329,-0.68,83.4207715709,16.4380000329,0,16.4380000329,66.98,-0.68,66.9834516877,133.47,89.8580000329,-22.34,92.5933894504,16.4380000329,0,16.4380000329,73.42,-22.34,76.74354696,132.63
2021-10-14 11:00:00,81.6408333702,-0.62,81.6431875504,18.4508333702,0,18.4508333702,63.19,-0.62,63.1930415473,133.67,87.9008333702,-22.55,90.7472258925,18.4508333702,0,18.4508333702,69.45,-22.55,73.0192098013,132.79
2021-10-14 11:30:00,79.5558333729,-0.5700000000000001,79.5578753088,19.7758333729,0,19.7758333729,59.78,-0.5700000000000001,59.7827174023,134.0,86.9658333729,-22.52,89.8343284844,19.7758333729,0,19.7758333729,67.19,-22.52,70.8635766808,133.13
2021-10-14 12:00:00,78.694666709,-0.37,78.6955365217,21.164666709,0,21.164666709,57.53,-0.37,57.5311898017,134.1,86.464666709,-22.45,89.3316354328,21.164666709,0,21.164666709,65.3,-22.45,69.0513758009,133.13
2021-10-14 12:30:00,80.3210000455,-0.72,80.3242270322,22.7710000455,0,22.7710000455,57.55,-0.72,57.5545037334,134.17,86.7110000455,-22.79,89.6559068266,22.7710000455,0,22.7710000455,63.94,-22.79,67.8800979669,133.16
2021-10-14 13:00:00,81.3535000504,-0.86,81.3580455176,25.1835000504,0,25.1835000504,56.17,-0.86,56.1765831998,134.08,86.5135000504,-22.83,89.4751059847,25.1835000504,0,25.1835000504,61.33,-22.83,65.441407381,133.08
2021-10-14 13:30:00,80.8166667189,-1.49,80.8304009613,26.1366667189,0,26.1366667189,54.68,-1.49,54.7002970741,134.18,84.9266667189,-23.53,88.126043937,26.1366667189,0,26.1366667189,58.79,-23.53,63.3239686059,133.14
2021-10-14 14:00:00,79.8696667195,-1.97,79.8939582315,26.4396667195,0,26.4396667195,53.43,-1.97,53.4663052772,134.39,81.9296667195,-24.42,85.4915591668,26.4396667195,0,26.4396667195,55.49,-24.42,60.6257082433,133.34
2021-10-14 14:30:00,79.7303333873,-2.12,79.7585134143,27.0003333873,0,27.0003333873,52.73,-2.12,52.7725998981,134.71,80.9103333873,-24.38,84.5036475476,27.0003333873,0,27.0003333873,53.91,-24.38,59.1664812204,133.66
2021-10-14 15:00:00,80.5398333824,-1.47,80.5532473664,24.5498333824,0,24.5498333824,55.99,-1.47,56.0092938716,134.71,80.9298333824,-16.59,82.6127473899,24.5498333824,0,24.5498333824,56.38,-16.59,58.7701667515,133.62
2021-10-14 15:30:00,78.3773333719,-1.5,78.3916856975,19.3073333719,0,19.3073333719,59.07,-1.5,59.0890421313,135.44,80.5673333719,-14.39,81.8423319968,19.3073333719,0,19.3073333719,61.26,-14.39,62.9274161237,133.56
2021-10-14 16:00:00,80.0608333677,-1.49,80.0746972491,17.1908333677,0,17.1908333677,62.87,-1.49,62.8876537963,135.66,82.8308333677,-14.03,84.0106413283,17.1908333677,0,17.1908333677,65.64,-14.03,67.1226526591,133.53
2021-10-14 16:30:00,81.3148333632,-1.27,81.3247503832,14.9448333632,0,14.9448333632,66.37,-1.27,66.3821497091,135.39,85.7948333632,-13.48,86.8473593831,14.9448333632,0,14.9448333632,70.85,-13.48,72.1209601988,133.23
2021-10-14 17:00:00,82.5635000215,-0.66,82.5661379489,10.7335000215,0,10.7335000215,71.83,-0.66,71.8330320953,135.08,90.3635000215,-12.68,91.2488056696,10.7335000215,0,10.7335000215,79.63,-12.68,80.6332394239,132.89
2021-10-14 17:30:00,86.4265000154,-1.46,86.4388310015,7.6765000154,0,7.6765000154,78.75,-1.46,78.7635328055,134.57,94.8665000154,-19.59,96.8680593651,7.6765000154,0,7.6765000154,87.19,-19.59,89.3636626376,132.37
2021-10-14 18:00:00,87.7903333416,-4.63,87.9123400225,4.1303333416,0,4.1303333416,83.66,-4.63,83.7880212202,133.57,97.8403333416,-22.15,100.3162665194,4.1303333416,0,4.1303333416,93.71,-22.15,96.2921938685,132.05
2021-10-14 18:30:00,90.5825000083,-13.79,91.6261611537,4.1625000083,0,4.1625000083,86.42,-13.79,87.5133161296,133.47,100.3325000083,-23.99,103.1607030701,4.1625000083,0,4.1625000083,96.17,-23.99,99.1170469697,132.11
2021-10-14 19:00:00,92.7638333414,-12.01,93.5380611098,4.0138333414,0,4.0138333414,88.75,-12.01,89.5589336694,133.31,103.0538333414,-24.0,105.8115899434,4.0138333414,0,4.0138333414,99.04,-24.0,101.9064355181,132.56
2021-10-14 19:30:00,90.3511666721,-12.5,91.2117498956,2.7311666721,0,2.7311666721,87.62,-12.5,88.5071432145,132.97,101.5311666721,-24.27,104.3916218181,2.7311666721,0,2.7311666721,98.8,-24.27,101.737273897,132.43
2021-10-14 20:00:00,87.7331666719,-5.08,87.8801168313,2.6331666718999998,0,2.6331666718999998,85.1,-5.08,85.2514891366,133.18,97.9431666719,-19.22,99.8111832298,2.6331666718999998,0,2.6331666718999998,95.31,-19.22,97.2286197578,132.66
2021-10-14 20:30:00,83.1443333385,-4.63,83.2731473304,2.5843333385,0,2.5843333385,80.56,-4.63,80.692939592,132.89,93.4043333385,-18.61,95.2402309238,2.5843333385,0,2.5843333385,90.82,-18.61,92.7070898044,132.66
2021-10-14 21:00:00,79.4060000051,-0.51,79.4076377738,2.5460000051,0,2.5460000051,76.86,-0.51,76.8616920188,133.15,89.6560000051,-17.17,91.2853067964,2.5460000051,0,2.5460000051,87.11,-17.17,88.7860405694,132.66
2021-10-14 21:30:00,75.2450000048,-3.32,75.3182077968,2.4150000048,0,2.4150000048,72.83,-3.32,72.9056328414,133.15,84.8550000048,-17.78,86.6977475245,2.4150000048,0,2.4150000048,82.44,-17.78,84.3355322506,132.06
2021-10-14 22:00:00,70.8038333381,-6.0,71.0576020941,2.3638333381,0,2.3638333381,68.44,-6.0,68.7025006823,133.77,79.5238333381,-18.74,81.7020664903,2.3638333381,0,2.3638333381,77.16,-18.74,79.4031057327,132.41
2021-10-14 22:30:00,65.8050000049,-7.23,66.200988857,2.4250000048,0,2.4250000048,63.38,-7.23,63.7910440422,134.6,74.2650000048,-19.82,76.864313083,2.4250000048,0,2.4250000048,71.84,-19.82,74.5239424615,133.03
2021-10-14 23:00:00,61.2005000049,-8.14,61.7394590263,2.4705000049,0,2.4705000049,58.73,-8.14,59.2914201213,134.43,69.1005000049,-20.57,72.0971844175,2.4705000049,0,2.4705000049,66.63,-20.57,69.7329319619,132.85
2021-10-14 23:30:00,55.2101666717,-9.91,56.0925182526,2.5101666717,0,2.5101666717,52.7,-9.91,53.6236710791,134.65,63.7401666717,-20.21,66.8674281495,2.5101666717,0,2.5101666717,61.23,-20.21,64.4791206516,133.05
2021-10-15 00:00:00,54.6151666718,-11.05,55.7217994198,2.5451666718,0,2.5451666718,52.07,-11.05,53.2295726077,134.76,61.7351666718,-20.84,65.15778084,2.5451666718,0,2.5451666718,59.19,-20.84,62.7515872309,132.93
2021-10-15 00:30:00,52.9925000049,-11.23,54.1693451758,2.4625000049,0,2.4625000049,50.53,-11.23,51.7628612038,134.65,60.1825000049,-21.04,63.7543324555,2.4625000049,0,2.4625000049,57.72,-21.04,61.4351690809,132.79
2021-10-15 01:00:00,51.6366666716,-11.16,52.828883624,2.4766666716,0,2.4766666716,49.16,-11.16,50.4108242345,134.62,58.9366666716,-20.93,62.5427500064,2.4766666716,0,2.4766666716,56.46,-20.93,60.2145871031,132.79
2021-10-15 01:30:00,53.8260000048,-10.96,54.9305004212,2.4160000048,0,2.4160000048,51.41,-10.96,52.5652898784,134.73,61.9560000048,-20.39,65.2249801579,2.4160000048,0,2.4160000048,59.54,-20.39,62.9345985925,132.86
2021-10-15 02:00:00,54.3726666716,-11.21,55.5162226829,2.4526666716,0,2.4526666716,51.92,-11.21,53.1163863605,134.99,62.1326666716,-20.57,65.4491647595,2.4526666716,0,2.4526666716,59.68,-20.57,63.125488513,132.69
2021-10-15 02:30:00,52.375000005,-11.53,53.629110803,2.495000005,0,2.495000005,49.88,-11.53,51.1952663827,135.02,60.835000005,-20.97,64.3477903708,2.495000005,0,2.495000005,58.34,-20.97,61.9943263533,132.62
2021-10-15 03:00:00,49.3736666717,-11.39,50.6704160295,2.5036666717,0,2.5036666717,46.87,-11.39,48.2341061905,135.37,58.1936666717,-20.96,61.8532492331,2.5036666717,0,2.5036666717,55.69,-20.96,59.5037620659,132.97
2021-10-15 03:30:00,48.2558333384,-11.46,49.5979541028,2.5358333384,0,2.5358333384,45.72,-11.46,47.1343823551,135.55,56.9458333384,-21.12,60.736169904,2.5358333384,0,2.5358333384,54.41,-21.12,58.3652507919,133.13
2021-10-15 04:00:00,47.5748333383,-11.46,48.9356349419,2.4848333383,0,2.4848333383,45.09,-11.46,46.5235392033,135.64,56.0948333383,-21.18,59.9601761776,2.4848333383,0,2.4848333383,53.61,-21.18,57.6422110957,133.23
2021-10-15 04:30:00,49.2493333382,-12.19,50.7355194539,2.4393333382,0,2.4393333382,46.81,-12.19,48.3711918398,135.6,56.6493333382,-21.76,60.6847968413,2.4393333382,0,2.4393333382,54.21,-21.76,58.4142251511,133.2
2021-10-15 05:00:00,49.9796666717,-12.2,51.4471289832,2.4996666717,0,2.4996666717,47.48,-12.2,49.0223459251,135.6,56.7496666717,-21.85,60.8107487813,2.4996666717,0,2.4996666717,54.25,-21.85,58.4849125844,133.2
2021-10-15 05:30:00,49.966500005,-11.79,51.3386328485,2.496500005,0,2.496500005,47.47,-11.79,48.9122172877,135.55,57.296500005,-21.6,61.2327437963,2.496500005,0,2.496500005,54.8,-21.6,58.9033106031,133.15
2021-10-15 06:00:00,51.5526666715,-10.91,52.6944545559,2.4326666715,0,2.4326666715,49.12,-10.91,50.3170199833,135.5,59.2826666715,-20.71,62.7960083738,2.4326666715,0,2.4326666715,56.85,-20.71,60.5047651016,133.11
2021-10-15 06:30:00,59.7716666716,-9.57,60.5329417483,2.4616666716,0,2.4616666716,57.31,-9.57,58.1035368975,135.31,67.1316666716,-19.23,69.8316086748,2.4616666716,0,2.4616666716,64.67,-19.23,67.4685245133,132.92
2021-10-15 07:00:00,66.390000005,-7.41,66.8022469731,2.480000005,0,2.480000005,63.91,-7.41,64.3381395441,134.61,74.790000005,-17.28,76.7602924743,2.480000005,0,2.480000005,72.31,-17.28,74.3460456245,132.26
2021-10-15 07:30:00,75.3481666716,-3.59,75.4336418368,2.4481666716,0,2.4481666716,72.9,-3.59,72.9883422198,135.12,84.2081666716,-14.47,85.4423562069,2.4481666716,0,2.4481666716,81.76,-14.47,83.0305877373,132.76
2021-10-15 08:00:00,76.578500011,-2.77,76.6285818996,5.508500011,0,5.508500011,71.07,-2.77,71.1239608008,134.35,87.568500011,-16.64,89.1354687775,5.508500011,0,5.508500011,82.06,-16.64,83.7301212229,132.11
2021-10-15 08:30:00,81.6011666732,-1.52,81.6153221057,3.2511666732,0,3.2511666732,78.35,-1.52,78.36474271,133.94,91.7011666732,-18.09,93.4684549419,3.2511666732,0,3.2511666732,88.45,-18.09,90.2809536946,132.02
2021-10-15 09:00:00,83.6520000085,-0.71,83.6550130322,4.2520000085,0,4.2520000085,79.4,-0.71,79.4031743698,133.59,93.0120000085,-17.37,94.6200245486,4.2520000085,0,4.2520000085,88.76,-17.37,90.4436537298,131.98
2021-10-15 09:30:00,83.9105000111,-0.36,83.9112722589,5.5405000111,0,5.5405000111,78.37,-0.36,78.3708268426,133.49,93.7505000111,-16.9,95.2615675513,5.5405000111,0,5.5405000111,88.21,-16.9,89.8143312618,131.91
2021-10-15 10:00:00,83.2511666806,-0.78,83.2548206033,6.9911666806,0,6.9911666806,76.26,-0.78,76.2639888807,133.49,93.4211666806,-17.2,94.9913384682,6.9911666806,0,6.9911666806,86.43,-17.2,88.1248256736,131.91
2021-10-15 10:30:00,82.4195000229,-1.26,82.4291306762,11.4695000229,0,11.4695000229,70.95,-1.26,70.9611872787,133.77,92.1295000229,-18.06,93.8829503929,11.4695000229,0,11.4695000229,80.66,-18.06,82.6571182658,132.12
2021-10-15 11:00:00,85.0648333691,-1.46,85.0773617134,17.9048333691,0,17.9048333691,67.16,-1.46,67.1758676907,134.15,90.4848333691,-18.43,92.3426768609,17.9048333691,0,17.9048333691,72.58,-18.43,74.8833846724,132.58
2021-10-15 11:30:00,87.980500048,-1.2,87.9886832991,24.020500048,0,24.020500048,63.96,-1.2,63.9712560452,134.29,89.030500048,-18.38,90.9079443107,24.020500048,0,24.020500048,65.01,-18.38,67.5583044488,132.8
2021-10-15 12:00:00,87.9346667152,-1.13,87.9419269195,24.2546667152,0,24.2546667152,63.68,-1.13,63.6900251217,134.45,87.9446667152,-18.59,89.8879997755,24.2546667152,0,24.2546667152,63.69,-18.59,66.3476013131,133.02
2021-10-15 12:30:00,87.3836667122,-1.11,87.3907163723,22.7436667122,0,22.7436667122,64.64,-1.11,64.649529774,134.55,86.6936667122,-18.88,88.7256797551,22.7436667122,0,22.7436667122,63.95,-18.88,66.6787589867,133.13
2021-10-15 13:00:00,86.2396667056,-1.72,86.2568172001,19.4696667056,0,19.4696667056,66.77,-1.72,66.7921499879,134.47,85.9696667056,-19.33,88.1160172356,19.4696667056,0,19.4696667056,66.5,-19.33,69.2524288383,133.09
2021-10-15 13:30:00,84.1470000345,-2.85,84.1952499539,17.2470000345,0,17.2470000345,66.9,-2.85,66.96067876,134.5,85.4470000345,-20.31,87.8275919908,17.2470000345,0,17.2470000345,68.2,-20.31,71.159933249,133.09
2021-10-15 14:00:00,82.1150000313,-3.03,82.1708837128,15.6450000313,0,15.6450000313,66.47,-3.03,66.5390246397,134.68,84.8650000313,-20.95,87.4126462837,15.6450000313,0,15.6450000313,69.22,-20.95,72.3208884072,133.22
2021-10-15 14:30:00,80.4970000292,-3.31,80.5650241339,14.6070000292,0,14.6070000292,65.89,-3.31,65.973086937,134.68,83.0770000292,-21.45,85.8014593923,14.6070000292,0,14.6070000292,68.47,-21.45,71.7512606161,133.27
2021-10-15 15:00:00,78.70083336,-2.44,78.7386485251,13.34083336,0,13.34083336,65.36,-2.44,65.4055288183,134.86,81.82083336,-16.81,83.529784339,13.34083336,0,13.34083336,68.48,-16.81,70.5130236198,133.46
2021-10-15 15:30:00,77.7376666905,-2.3,77.7716839376,11.9176666905,0,11.9176666905,65.82,-2.3,65.8601730942,134.93,81.3276666905,-14.8,82.6633496135,11.9176666905,0,11.9176666905,69.41,-14.8,70.9703325341,133.1
2021-10-15 16:00:00,78.4546666872,-2.13,78.4835755111,10.2846666872,0,10.2846666872,68.17,-2.13,68.2032682501,135.02,83.4246666872,-14.67,84.7046864812,10.2846666872,0,10.2846666872,73.14,-14.67,74.5967056913,132.96
2021-10-15 16:30:00,81.4241666859,-1.7000000000000002,81.4419113264,9.6241666859,0,9.6241666859,71.8,-1.7000000000000002,71.8201225284,134.88,87.0341666859,-14.32,88.2043568692,9.6241666859,0,9.6241666859,77.41,-14.32,78.7233796277,132.82
2021-10-15 17:00:00,84.3520000147,-0.6900000000000001,84.3548220702,7.3720000147,0,7.3720000147,76.98,-0.6900000000000001,76.9830922995,134.72,91.1020000147,-13.17,92.0490266471,7.3720000147,0,7.3720000147,83.73,-13.17,84.7594348731,132.69
2021-10-15 17:30:00,87.5578333502,-0.01,87.5578339212,8.4178333502,0,8.4178333502,79.14,-0.01,79.1400006318,134.27,95.7778333502,-12.33,96.5682259403,8.4178333502,0,8.4178333502,87.36,-12.33,88.2258380521,132.21
2021-10-15 18:00:00,89.4813333487,0.31,89.4818703306,7.6813333487,0,7.6813333487,81.8,0.31,81.8005874062,133.94,98.3313333487,-11.87,99.0451817007,7.6813333487,0,7.6813333487,90.65,-11.87,91.4238448109,131.88
2021-10-15 18:30:00,87.0441666842,-2.39,87.0769720061,8.7641666842,0,8.7641666842,78.28,-2.39,78.3164765551,133.67,97.5641666842,-19.6,99.5134494467,8.7641666842,0,8.7641666842,88.8,-19.6,90.9373410652,131.64
2021-10-15 19:00:00,89.3328333538,-2.33,89.3632139922,10.2228333538,0,10.2228333538,79.11,-2.33,79.144304912,133.82,100.4728333538,-19.25,102.3003066571,10.2228333538,0,10.2228333538,90.25,-19.25,92.2801441265,132.34
2021-10-15 19:30:00,87.1918333537,-3.08,87.2462159843,10.1918333537,0,10.1918333537,77.0,-3.08,77.0615753797,133.66,98.3018333537,-20.32,100.3800420437,10.1918333537,0,10.1918333537,88.11,-20.32,90.4227543266,132.14
2021-10-15 20:00:00,82.9515000204,-4.77,83.0885326361,10.1815000204,0,10.1815000204,72.77,-4.77,72.9261667716,133.95,93.5315000204,-22.52,96.2044276323,10.1815000204,0,10.1815000204,83.35,-22.52,86.3387103216,132.46
2021-10-15 20:30:00,83.7951666814,-4.47,83.9143066417,7.3651666814,0,7.3651666814,76.43,-4.47,76.5606021397,134.52,92.7651666814,-32.76,98.3798442234,7.3651666814,0,7.3651666814,85.4,-32.76,91.4679047535,133.11
2021-10-15 21:00:00,77.8875000086,-3.4,77.9616742867,4.2775000086,0,4.2775000086,73.61,-3.4,73.6884801037,133.93,88.6775000086,-61.22,107.7570759058,4.2775000086,0,4.2775000086,84.4,-61.22,104.2652789763,132.61
2021-10-15 21:30:00,72.7093333382,-4.57,72.8528108893,2.4093333382,0,2.4093333382,70.3,-4.57,70.4483846515,133.88,83.0793333382,-62.05,103.6936744836,2.4093333382,0,2.4093333382,80.67,-62.05,101.7735299575,132.29
2021-10-15 22:00:00,80.8228333381,-18.78,82.976013334,2.3828333381,0,2.3828333381,78.44,-18.78,80.656816203,133.88,52.7128333381,-31.5,61.4075956094,2.3828333381,0,2.3828333381,50.33,-31.5,59.3747328415,132.2
2021-10-15 22:30:00,92.8631666711,-40.76,101.4147194651,2.2231666711,0,2.2231666711,90.64,-40.76,99.3830327571,133.75,11.7531666711,-0.5,11.763797295,2.2231666711,0,2.2231666711,9.53,-0.5,9.5431074604,131.8
2021-10-15 23:00:00,59.1915000046,-24.84,64.1923614832,2.2815000046,0,2.2815000046,56.91,-24.84,62.0948766002,133.75,69.2515000046,-4.61,69.4047718308,2.2815000046,0,2.2815000046,66.97,-4.61,67.1284812878,132.2
2021-10-15 23:30:00,56.3003333393,-24.47,61.3881782929,2.9903333393000002,0,2.9903333393000002,53.31,-24.47,58.6577957308,131.26,66.0903333393,-6.49,66.4082243469,2.9903333393000002,0,2.9903333393000002,63.1,-6.49,63.4328786987,133.64
2021-10-16 00:00:00,53.7070000061,-24.9,59.198410871,3.0370000061,0,3.0370000061,50.67,-24.9,56.4575849643,131.26,63.1370000061,-6.99,63.5227586757,3.0370000061,0,3.0370000061,60.1,-6.99,60.5051245764,133.64
2021-10-16 00:30:00,52.3291666715,-25.0,57.994324589,2.4091666715,0,2.4091666715,49.92,-25.0,55.8301567256,131.34,61.9591666715,-7.04,62.3578377963,2.4091666715,0,2.4091666715,59.55,-7.04,59.9646904436,133.76
2021-10-16 01:00:00,50.6941666715,-25.08,56.5588625639,2.4141666715,0,2.4141666715,48.28,-25.08,54.4055585395,131.2,60.3041666715,-7.31,60.7456057501,2.4141666715,0,2.4141666715,57.89,-7.31,58.3497060832,133.61
2021-10-16 01:30:00,52.8598333381,-22.27,57.3595230152,2.3698333381,0,2.3698333381,50.49,-22.27,55.1832673915,130.77,63.3798333381,-8.6,63.9606384737,2.3698333381,0,2.3698333381,61.01,-8.6,61.613148759,133.17
2021-10-16 02:00:00,52.393833338,-22.23,56.9147315891,2.353833338,0,2.353833338,50.04,-22.23,54.7555887559,130.35,62.993833338,-8.85,63.612463705,2.353833338,0,2.353833338,60.64,-8.85,61.2823963304,133.17
2021-10-16 02:30:00,51.4213333381,-22.5,56.1284555486,2.3913333381,0,2.3913333381,49.03,-22.5,53.9461852219,130.31,61.9913333381,-9.1,62.6556893589,2.3913333381,0,2.3913333381,59.6,-9.1,60.2907123859,133.17
2021-10-16 03:00:00,49.6176666714,-22.76,54.588739186,2.3876666714,0,2.3876666714,47.23,-22.76,52.4279553292,130.41,60.0376666714,-9.4,60.7690827588,2.3876666714,0,2.3876666714,57.65,-9.4,58.4113216765,133.26
2021-10-16 03:30:00,48.3313333381,-23.07,53.5550434809,2.3813333381,0,2.3813333381,45.95,-23.07,51.416217286,130.53,58.6913333381,-9.71,59.4891310157,2.3813333381,0,2.3813333381,56.31,-9.71,57.141055293,133.41
2021-10-16 04:00:00,47.5960000048,-23.1,52.9054743524,2.3960000048,0,2.3960000048,45.2,-23.1,50.760713155,130.73,57.6560000048,-9.76,58.4762510473,2.3960000048,0,2.3960000048,55.26,-9.76,56.1152849053,133.61
2021-10-16 04:30:00,46.7110000049,-23.35,52.2220262098,2.4310000049,0,2.4310000049,44.28,-23.35,50.0593737476,130.85,56.7910000049,-10.03,57.6699105388,2.4310000049,0,2.4310000049,54.36,-10.03,55.2775768282,133.76
2021-10-16 05:00:00,46.1451666715,-23.49,51.7798851596,2.4351666715,0,2.4351666715,43.71,-23.49,49.6220132602,130.85,56.0851666715,-10.22,57.0087214431,2.4351666715,0,2.4351666715,53.65,-10.22,54.6147498392,133.76
2021-10-16 05:30:00,47.0885000049,-23.2,52.4934932417,2.4685000049,0,2.4685000049,44.62,-23.2,50.2909972063,130.9,56.7485000049,-10.01,57.6245811508,2.4685000049,0,2.4685000049,54.28,-10.01,55.195276066,133.82
2021-10-16 06:00:00,48.1778333384,-22.96,53.3691411321,2.5178333384,0,2.5178333384,45.66,-22.96,51.1077019636,130.77,57.7878333384,-9.84,58.6196151637,2.5178333384,0,2.5178333384,55.27,-9.84,56.1390995653,133.69
2021-10-16 06:30:00,51.7290000049,-21.83,56.1465790721,2.4390000049,0,2.4390000049,49.29,-21.83,53.9078194699,130.69,61.4990000049,-8.81,62.1268307706,2.4390000049,0,2.4390000049,59.06,-8.81,59.7134800527,133.61
2021-10-16 07:00:00,55.2663333381,-20.27,58.8662934169,2.4063333381,0,2.4063333381,52.86,-20.27,56.6131830937,130.27,65.1563333381,-7.49,65.5854242501,2.4063333381,0,2.4063333381,62.75,-7.49,63.1954317969,133.2
2021-10-16 07:30:00,60.1995000049,-19.09,63.1538431202,2.4695000049,0,2.4695000049,57.73,-19.09,60.8044488504,130.43,70.3995000049,-6.14,70.6667474909,2.4695000049,0,2.4695000049,67.93,-6.14,68.2069241353,133.39
2021-10-16 08:00:00,64.2751666716,-18.2,66.8022233961,2.4851666716,0,2.4851666716,61.79,-18.2,64.4146264446,130.29,74.8551666716,-5.13,75.0307462141,2.4851666716,0,2.4851666716,72.37,-5.13,72.5515940555,133.22
2021-10-16 08:30:00,68.8038333412,-16.92,70.8537499533,3.9538333412,0,3.9538333412,64.85,-16.92,67.0209586622,130.34,79.3338333412,-3.99,79.4341061045,3.9538333412,0,3.9538333412,75.38,-3.99,75.4855251025,133.3
2021-10-16 09:00:00,70.1253333501,-17.03,72.1635869221,8.3653333501,0,8.3653333501,61.76,-17.03,64.0649553188,130.23,81.1153333501,-3.99,81.2134065564,8.3653333501,0,8.3653333501,72.75,-3.99,72.8593343368,133.17
2021-10-16 09:30:00,75.2840000145,-15.2,76.8031292213,7.2340000145,0,7.2340000145,68.05,-15.2,69.7269137421,130.77,83.8840000145,-2.47,83.9203572349,7.2340000145,0,7.2340000145,76.65,-2.47,76.6897868037,133.7
2021-10-16 10:00:00,76.0080000169,-14.92,77.4585209423,8.4680000169,0,8.4680000169,67.54,-14.92,69.1683309037,130.37,83.7980000169,-2.23,83.8276667147,8.4680000169,0,8.4680000169,75.33,-2.23,75.3630002057,133.34
2021-10-16 10:30:00,77.0193333577,-15.06,78.4779033287,12.1993333577,0,12.1993333577,64.82,-15.06,66.5464950242,130.56,82.5193333577,-2.32,82.5519398791,12.1993333577,0,12.1993333577,70.32,-2.32,70.3582603537,133.58
2021-10-16 11:00:00,74.9991666933,-13.91,76.2781954735,13.3091666933,0,13.3091666933,61.69,-13.91,63.2387871484,130.85,80.8891666933,4.74,81.0279265953,13.3091666933,0,13.3091666933,67.58,4.74,67.7460257137,133.93
2021-10-16 11:30:00,73.8398333688,-13.53,75.0691807064,17.7098333688,0,17.7098333688,56.13,-13.53,57.7376636174,131.24,81.6298333688,6.24,81.8679870023,17.7098333688,0,17.7098333688,63.92,6.24,64.2238584951,133.66
2021-10-16 12:00:00,75.71333338,-13.02,76.8246656453,23.31333338,0,23.31333338,52.4,-13.02,53.9933366259,131.36,81.48333338,6.6,81.7501903283,23.31333338,0,23.31333338,58.17,6.6,58.5432224942,133.66
2021-10-16 12:30:00,77.7775000474,-12.4,78.7597582121,23.6975000474,0,23.6975000474,54.08,-12.4,55.483388505,130.13,80.5075000474,6.82,80.7958536305,23.6975000474,0,23.6975000474,56.81,6.82,57.2179036666,132.43
2021-10-16 13:00:00,78.4625000483,-12.57,79.463002799,24.1625000483,0,24.1625000483,54.3,-12.57,55.735939034,130.13,80.6025000483,6.87,80.8947458989,24.1625000483,0,24.1625000483,56.44,6.87,56.8565783353,132.43
2021-10-16 13:30:00,74.4710000468,-13.94,75.7644603226,23.4010000468,0,23.4010000468,51.07,-13.94,52.9383462152,130.3,77.9310000468,5.99,78.1608653246,23.4010000468,0,23.4010000468,54.53,5.99,54.8580076197,132.55
2021-10-16 14:00:00,71.8616667103,-14.56,73.3218435555,21.8116667103,0,21.8116667103,50.05,-14.56,52.1248127095,131.23,76.1216667103,5.57,76.3251796117,21.8116667103,0,21.8116667103,54.31,5.57,54.5948807124,133.45
2021-10-16 14:30:00,69.2316667155,-11.88,70.243562525,24.4016667155,0,24.4016667155,44.83,-11.88,46.3774007465,131.76,72.1216667155,-16.99,74.0958494777,24.4016667155,0,24.4016667155,47.72,-16.99,50.6543038645,133.99
2021-10-16 15:00:00,69.6691667099,-11.75,70.6530628498,21.6291667099,0,21.6291667099,48.04,-11.75,49.4560825379,132.09,71.5391667099,-25.46,75.9346032685,21.6291667099,0,21.6291667099,49.91,-25.46,56.0287399466,132.77
2021-10-16 15:30:00,67.9803333743,-13.94,69.3948796791,20.4703333743,0,20.4703333743,47.51,-13.94,49.512863985,131.61,71.9403333743,-26.25,76.5798541785,20.4703333743,0,20.4703333743,51.47,-26.25,57.7773606182,131.55
2021-10-16 16:00:00,68.2258333705,-13.99,69.6454193691,18.5958333705,0,18.5958333705,49.63,-13.99,51.5641057326,131.88,73.3458333705,-26.37,77.9422104691,18.5958333705,0,18.5958333705,54.75,-26.37,60.7695598141,131.63
2021-10-16 16:30:00,70.7613333639,-14.74,72.2802455684,15.2713333639,0,15.2713333639,55.49,-14.74,57.4143509935,131.88,76.7913333639,-24.73,80.6751620996,15.2713333639,0,15.2713333639,61.52,-24.73,66.304474208,131.66
2021-10-16 17:00:00,72.6145000238,-14.34,74.0168981633,11.9145000238,0,11.9145000238,60.7,-14.34,62.3708714065,132.64,80.9545000238,-23.65,84.3383280253,11.9145000238,0,11.9145000238,69.04,-23.65,72.9783810453,132.15
2021-10-16 17:30:00,77.6495000204,-13.22,78.7668283824,10.2195000204,0,10.2195000204,67.43,-13.22,68.7137053287,132.3,86.5695000204,-22.31,89.3980672822,10.2195000204,0,10.2195000204,76.35,-22.31,79.5428098573,131.7
2021-10-16 18:00:00,82.3873333467,-10.28,83.0262072841,6.6873333467,0,6.6873333467,75.7,-10.28,76.3948191961,131.85,91.0573333467,-21.03,93.4542607708,6.6873333467,0,6.6873333467,84.37,-21.03,86.9514680727,131.25
2021-10-16 18:30:00,84.6791666753,-9.12,85.1688656072,4.3191666753,0,4.3191666753,80.36,-9.12,80.8758554823,131.08,94.1691666753,-19.93,96.2550614374,4.3191666753,0,4.3191666753,89.85,-19.93,92.0338383422,130.7
2021-10-16 19:00:00,86.8401666785,-9.33,87.339930437,5.9101666784999995,0,5.9101666784999995,80.93,-9.33,81.4660285027,130.55,97.8001666785,-18.84,99.5982841335,5.9101666784999995,0,5.9101666784999995,91.89,-18.84,93.8014802655,130.19
2021-10-16 19:30:00,83.5638333408,-10.34,84.2011273238,3.7238333408,0,3.7238333408,79.84,-10.34,80.5067773545,130.44,94.3638333408,-19.71,96.4002963832,3.7238333408,0,3.7238333408,90.64,-19.71,92.7582540802,129.92
2021-10-16 20:00:00,79.087666672,-11.91,79.9794168497,2.647666672,0,2.647666672,76.44,-11.91,77.3622756904,130.6,89.507666672,-21.46,92.0443045118,2.647666672,0,2.647666672,86.86,-21.46,89.471734084,130.05
2021-10-16 20:30:00,75.0008333387,-13.4,76.1884833915,2.6608333387,0,2.6608333387,72.34,-13.4,73.5706164172,131.09,84.8808333387,-23.22,87.999569705,2.6608333387,0,2.6608333387,82.22,-23.22,85.4359221873,130.56
2021-10-16 21:00:00,71.343166672,-14.26,72.7543471608,2.673166672,0,2.673166672,68.67,-14.26,70.1349877023,131.5,81.013166672,-24.33,84.5877182233,2.673166672,0,2.673166672,78.34,-24.33,82.0311190951,130.99
2021-10-16 21:30:00,68.4448333384,-14.78,70.0224507621,2.5448333384,0,2.5448333384,65.9,-14.78,67.5370890696,131.2,77.7648333384,-25.01,81.6876331164,2.5448333384,0,2.5448333384,75.22,-25.01,79.2688368781,130.74
2021-10-16 22:00:00,65.5633333385,-15.6,67.3936991006,2.6033333385,0,2.6033333385,62.96,-15.6,64.8638697581,130.95,74.3633333385,-26.28,78.8704237672,2.6033333385,0,2.6033333385,71.76,-26.28,76.4207825137,130.51
2021-10-16 22:30:00,61.6633333385,-15.4,63.557270854,2.5733333385,0,2.5733333385,59.09,-15.4,61.0638035173,131.27,70.3633333385,-28.0,75.7297740555,2.5733333385,0,2.5733333385,67.79,-28.0,73.3449664258,130.92
2021-10-16 23:00:00,57.481500005,-17.52,60.0922061738,2.521500005,0,2.521500005,54.96,-17.52,57.6849373754,131.52,65.881500005,-27.51,71.3944825803,2.521500005,0,2.521500005,63.36,-27.51,69.0745227997,131.37
2021-10-16 23:30:00,54.6935000051,-18.0,57.5793273911,2.5435000051000003,0,2.5435000051000003,52.15,-18.0,55.1690356994,131.7,62.8435000051,-27.92,68.7665026949,2.5435000051000003,0,2.5435000051000003,60.3,-27.92,66.4501045898,131.28
2021-10-17 00:00:00,52.2315000051,-18.58,55.4377668452,2.5415000051,0,2.5415000051,49.69,-18.58,53.0500942506,131.48,59.9815000051,-28.4,66.3652043081,2.5415000051,0,2.5415000051,57.44,-28.4,64.0774031933,131.02
2021-10-17 00:30:00,50.8530000052,-19.16,54.342738333,2.5830000052,0,2.5830000052,48.27,-19.16,51.9335970254,131.61,58.6430000052,-28.79,65.3289028655,2.5830000052,0,2.5830000052,56.06,-28.79,63.0205339552,131.15
2021-10-17 01:00:00,49.3170000052,-19.7,53.106087123,2.5970000052,0,2.5970000052,46.72,-19.7,50.7035343936,131.53,57.0270000052,-29.08,64.0134761561,2.5970000052,0,2.5970000052,54.43,-29.08,61.7111926639,131.05
2021-10-17 01:30:00,51.7270000051,-19.5,55.280489592,2.5670000051,0,2.5670000051,49.16,-19.5,52.8862515215,130.89,60.0870000051,-28.62,66.5548793825,2.5670000051,0,2.5670000051,57.52,-28.62,64.246827159,130.4
2021-10-17 02:00:00,51.4213333384,-19.56,55.0158806373,2.5213333384,0,2.5213333384,48.9,-19.56,52.6669118138,130.84,59.7613333384,-28.64,66.2696503867,2.5213333384,0,2.5213333384,57.24,-28.64,64.0052122878,130.31
2021-10-17 02:30:00,50.3641666717,-19.82,54.1237626606,2.5241666716999998,0,2.5241666716999998,47.84,-19.82,51.7831825982,130.81,58.6241666717,-28.93,65.3738312932,2.5241666716999998,0,2.5241666716999998,56.1,-28.93,63.1201623889,130.27
2021-10-17 03:00:00,48.0333333384,-19.95,52.0115719008,2.5233333384,0,2.5233333384,45.51,-19.95,49.6906691442,130.9,56.3433333384,-29.25,63.4833341254,2.5233333384,0,2.5233333384,53.82,-29.25,61.2548357275,130.4
2021-10-17 03:30:00,46.3755000049,-20.03,50.5162142357,2.4655000049,0,2.4655000049,43.91,-20.03,48.262708171,131.08,54.6555000049,-29.41,62.0658664709,2.4655000049,0,2.4655000049,52.19,-29.41,59.9061282341,130.55
2021-10-17 04:00:00,45.606000005,-20.24,49.8955392441,2.496000005,0,2.496000005,43.11,-20.24,47.6248853017,131.2,53.766000005,-29.65,61.3995542047,2.496000005,0,2.496000005,51.27,-29.65,59.2261378109,130.68
2021-10-17 04:30:00,45.4393333382,-20.66,49.9156149338,2.4293333382,0,2.4293333382,43.01,-20.66,47.7147325257,131.33,53.0793333382,-30.01,60.9755338445,2.4293333382,0,2.4293333382,50.65,-30.01,58.8729360572,130.83
2021-10-17 05:00:00,44.9298333383,-20.81,49.5151090457,2.4798333383,0,2.4798333383,42.45,-20.81,47.2764063778,131.47,52.3498333383,-30.27,60.4712985684,2.4798333383,0,2.4798333383,49.87,-30.27,58.3377219302,130.9
2021-10-17 05:30:00,45.7108333384,-20.59,50.134104006,2.5108333384,0,2.5108333384,43.2,-20.59,47.8559097709,131.56,52.8608333384,-30.08,60.8200139857,2.5108333384,0,2.5108333384,50.35,-30.08,58.6509070689,131.01
2021-10-17 06:00:00,48.215000005,-20.88,52.5419891656,2.495000005,0,2.495000005,45.72,-20.88,50.2622403002,131.44,54.465000005,-30.25,62.3016751424,2.495000005,0,2.495000005,51.97,-30.25,60.1327148897,130.91
