Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-17 06:30:00,50.792500005,-20.04,54.6029271812,2.492500005,0,2.492500005,48.3,-20.04,52.2923665557,131.36,57.362500005,-29.23,64.3805040895,2.492500005,0,2.492500005,54.87,-29.23,62.1700072382,130.84
2021-10-17 07:00:00,53.4196666718,-18.61,56.5684796272,2.5796666718,0,2.5796666718,50.84,-18.61,54.1390589131,130.96,60.1496666718,-28.04,66.3643277728,2.5796666718,0,2.5796666718,57.57,-28.04,64.0355096802,130.4
2021-10-17 07:30:00,57.009500005,-17.68,59.688068245,2.509500005,0,2.509500005,54.5,-17.68,57.2960068417,130.96,64.219500005,-27.15,69.7227845176,2.509500005,0,2.509500005,61.71,-27.15,67.4184440639,130.4
2021-10-17 08:00:00,59.0106666716,-16.53,61.2821318251,2.4806666716,0,2.4806666716,56.53,-16.53,58.897213856,130.96,67.3606666716,-25.83,72.1432485715,2.4806666716,0,2.4806666716,64.88,-25.83,69.8326807448,130.4
2021-10-17 08:30:00,64.3091666731,-15.19,66.0787788794,3.2091666731,0,3.2091666731,61.1,-15.19,62.9598769059,130.64,72.3591666731,-25.16,76.60858047,3.2091666731,0,3.2091666731,69.15,-25.16,73.5849719712,130.08
2021-10-17 09:00:00,69.9396666769,-5.54,70.1587384071,5.1096666769,0,5.1096666769,64.83,-5.54,65.0662777482,130.3,76.4196666769,-30.23,82.181618109,5.1096666769,0,5.1096666769,71.31,-30.23,77.4530115618,129.85
2021-10-17 09:30:00,75.73183335,0.01,75.7318340102,8.32183335,0,8.32183335,67.41,0.01,67.4100007417,131.08,79.52183335,-35.88,87.2415977578,8.32183335,0,8.32183335,71.2,-35.88,79.729633136,129.98
2021-10-17 10:00:00,79.8436666922,0.54,79.8454927398,12.7636666922,0,12.7636666922,67.08,0.54,67.0821734889,132.53,81.3536666922,-35.2,88.6423097864,12.7636666922,0,12.7636666922,68.59,-35.2,77.0949291458,130.9
2021-10-17 10:30:00,80.2503333673,0.8300000000000001,80.2546254465,16.9903333673,0,16.9903333673,63.26,0.8300000000000001,63.2654447546,132.53,81.0303333673,-35.23,88.3576132861,16.9903333673,0,16.9903333673,64.04,-35.23,73.0908646823,130.9
2021-10-17 11:00:00,80.3378333734,0.58,80.3399270047,20.0178333734,0,20.0178333734,60.32,0.58,60.3227883971,132.78,80.1778333734,-35.48,87.6773366637,20.0178333734,0,20.0178333734,60.16,-35.48,69.8430812608,131.19
2021-10-17 11:30:00,80.4078333817,-0.49,80.4093263815,24.1678333817,0,24.1678333817,56.24,-0.49,56.2421345612,132.93,77.8078333817,-34.3,85.0326345326,24.1678333817,0,24.1678333817,53.64,-34.3,63.6689846,131.37
2021-10-17 12:00:00,82.4876667254,-0.67,82.4903876933,29.3576667254,0,29.3576667254,53.13,-0.67,53.1342243756,133.07,77.4076667254,-34.33,84.6787799149,29.3576667254,0,29.3576667254,48.05,-34.33,59.0538008938,131.29
2021-10-17 12:30:00,83.6416667292,0.09,83.64171515,31.2516667292,0,31.2516667292,52.39,0.09,52.3900773048,133.24,77.3716667292,-33.79,84.428306346,31.2516667292,0,31.2516667292,46.12,-33.79,57.1735821862,131.46
2021-10-17 13:00:00,83.7298333971,0.19,83.7300489712,31.8998333971,0,31.8998333971,51.83,0.19,51.8303482527,133.83,76.9198333971,-33.72,83.9863034658,31.8998333971,0,31.8998333971,45.02,-33.72,56.2480115204,132.0
2021-10-17 13:30:00,79.8801667323,1.38,79.8920861987,32.8201667323,0,32.8201667323,47.06,1.38,47.0802293962,133.98,74.1201667323,-27.79,79.1585953414,32.8201667323,0,32.8201667323,41.3,-27.79,49.7792537108,132.13
2021-10-17 14:00:00,76.1366667301,1.82,76.1584166115,31.716666730100002,0,31.716666730100002,44.42,1.82,44.4572693718,134.24,71.0366667301,-25.41,75.4445234601,31.716666730100002,0,31.716666730100002,39.32,-25.41,46.815921437,131.83
2021-10-17 14:30:00,76.8796667285,1.32,76.8909978885,30.9096667285,0,30.9096667285,45.97,1.32,45.9889475853,134.37,71.7696667285,-25.92,76.3068244806,30.9096667285,0,30.9096667285,40.86,-25.92,48.3878703809,131.72
2021-10-17 15:00:00,73.5150000554,1.46,73.5294963476,27.6750000554,0,27.6750000554,45.84,1.46,45.8632445429,134.24,70.9450000554,-26.32,75.6699110139,27.6750000554,0,27.6750000554,43.27,-26.32,50.6461775458,131.62
2021-10-17 15:30:00,76.5033333845,0.8300000000000001,76.5078356702,25.5633333845,0,25.5633333845,50.94,0.8300000000000001,50.946761428,134.48,73.3933333845,-26.56,78.0513612007,25.5633333845,0,25.5633333845,47.83,-26.56,54.7096198122,131.87
2021-10-17 16:00:00,77.2498333767,0.55,77.2517912849,21.6598333767,0,21.6598333767,55.59,0.55,55.5927207465,134.28,75.6798333767,-26.79,80.2816372524,21.6598333767,0,21.6598333767,54.02,-26.79,60.2981301534,131.62
2021-10-17 16:30:00,79.2241666998,1.22,79.2335597413,16.5641666998,0,16.5641666998,62.66,1.22,62.67187567,134.16,81.1541666998,-25.65,85.1112288287,16.5641666998,0,16.5641666998,64.59,-25.65,69.4966948854,131.52
2021-10-17 17:00:00,82.2906666901,2.06,82.316446864,11.7306666901,0,11.7306666901,70.56,2.06,70.5900644567,133.72,86.6906666901,-23.82,89.9036378084,11.7306666901,0,11.7306666901,74.96,-23.82,78.6536331011,131.05
2021-10-17 17:30:00,82.9913333522,0.59,82.9934305327,9.441333352200001,0,9.441333352200001,73.55,0.59,73.5523663793,133.13,88.7213333522,-23.21,91.7070285845,9.441333352200001,0,9.441333352200001,79.28,-23.21,82.6076418983,130.42
2021-10-17 18:00:00,86.3183333534,-1.4,86.3296859308,10.0383333534,0,10.0383333534,76.28,-1.4,76.2928463226,132.86,93.6083333534,-29.83,98.2463687533,10.0383333534,0,10.0383333534,83.57,-29.83,88.7342876232,129.94
2021-10-17 18:30:00,88.7656666862,-6.13,88.9770784092,9.7456666862,0,9.7456666862,79.02,-6.13,79.2574116408,132.69,95.9356666862,-33.91,101.752347602,9.7456666862,0,9.7456666862,86.19,-33.91,92.6207546935,130.24
2021-10-17 19:00:00,92.5441666882,-9.79,93.0605549522,10.7441666882,0,10.7441666882,81.8,-9.79,82.3837611426,132.79,101.1141666882,-36.67,107.5581870665,10.7441666882,0,10.7441666882,90.37,-36.67,97.5265389522,130.24
2021-10-17 19:30:00,89.3463333512,-9.8,89.8821855726,8.9363333512,0,8.9363333512,80.41,-9.8,81.004988118,133.06,98.7863333512,-36.86,105.4390784149,8.9363333512,0,8.9363333512,89.85,-36.86,97.116847663,130.4
2021-10-17 20:00:00,79.5563333386,-11.25,80.3478230836,2.6263333386000003,0,2.6263333386000003,76.93,-11.25,77.748230848,133.29,89.1163333386,-39.51,97.4821058847,2.6263333386000003,0,2.6263333386000003,86.49,-39.51,95.0871190015,130.64
2021-10-17 20:30:00,74.8285000077,-12.51,75.8670186142,3.8685000077,0,3.8685000077,70.96,-12.51,72.0542968878,134.0,84.0785000077,-42.13,94.0432403927,3.8685000077,0,3.8685000077,80.21,-42.13,90.6012196386,131.44
2021-10-17 21:00:00,70.5278333385,-22.76,74.1093305558,2.5878333385,0,2.5878333385,67.94,-22.76,71.650967893,134.45,80.1178333385,-41.47,90.2143454161,2.5878333385,0,2.5878333385,77.53,-41.47,87.9241821116,131.99
2021-10-17 21:30:00,66.8641666746,-29.02,72.8901720748,3.9641666746,0,3.9641666746,62.9,-29.02,69.2717142851,133.48,76.2141666746,-42.25,87.1416186555,3.9641666746,0,3.9641666746,72.25,-42.25,83.6966247826,132.42
2021-10-17 22:00:00,62.2715000107,-30.06,69.1472581783,5.3315000107,0,5.3315000107,56.94,-30.06,64.3876323528,132.53,71.3115000107,-43.58,83.573598904,5.3315000107,0,5.3315000107,65.98,-43.58,79.0732369389,132.42
2021-10-17 22:30:00,60.6653333386,-26.94,66.378055629,2.6353333386,0,2.6353333386,58.03,-26.94,63.9784690345,132.62,68.6753333386,-35.47,77.294387307,2.6353333386,0,2.6353333386,66.04,-35.47,74.9626740452,132.52
2021-10-17 23:00:00,56.2810000054,-29.09,63.3543925991,2.6810000054,0,2.6810000054,53.6,-29.09,60.9851465523,132.41,64.0210000054,-34.77,72.8535609403,2.6810000054,0,2.6810000054,61.34,-34.77,70.5092086184,131.81
2021-10-17 23:30:00,53.1090000052,-29.67,60.8348155381,2.6190000052,0,2.6190000052,50.49,-29.67,58.5623513872,131.69,60.5990000052,-35.41,70.1862301426,2.6190000052,0,2.6190000052,57.98,-35.41,67.9378281961,130.79
2021-10-18 00:00:00,49.8133333386,-30.13,58.2167078965,2.6433333385999997,0,2.6433333385999997,47.17,-30.13,55.9716517534,132.03,57.2633333386,-36.02,67.650053548,2.6433333385999997,0,2.6433333385999997,54.62,-36.02,65.4277066693,131.12
2021-10-18 00:30:00,49.157666672,-30.22,57.7037658445,2.647666672,0,2.647666672,46.51,-30.22,55.4655613872,132.27,56.557666672,-36.05,67.0699050199,2.647666672,0,2.647666672,53.91,-36.05,64.8528380258,131.38
2021-10-18 01:00:00,47.809666672,-30.25,56.5758493289,2.649666672,0,2.649666672,45.16,-30.25,54.3552030628,132.23,55.329666672,-36.08,66.0540567568,2.649666672,0,2.649666672,52.68,-36.08,63.8509890291,131.34
2021-10-18 01:30:00,49.8991666721,-29.76,58.0997799873,2.7291666721,0,2.7291666721,47.17,-29.76,55.7733493705,132.31,58.2491666721,-35.34,68.1313512122,2.7291666721,0,2.7291666721,55.52,-35.34,65.8132661399,131.43
2021-10-18 02:00:00,49.9098333389,-30.02,58.2425262495,2.7998333389,0,2.7998333389,47.11,-30.02,55.8619056245,132.13,58.1998333389,-35.51,68.1775674301,2.7998333389,0,2.7998333389,55.4,-35.51,65.8036480752,131.22
2021-10-18 02:30:00,49.207833339,-30.19,57.7308146653,2.837833339,0,2.837833339,46.37,-30.19,55.3318443575,132.2,57.517833339,-35.75,67.7226967273,2.837833339,0,2.837833339,54.68,-35.75,65.3296632473,131.26
2021-10-18 03:00:00,47.636833339,-30.38,56.4996662872,2.846833339,0,2.846833339,44.79,-30.38,54.1210541287,132.27,55.736833339,-35.97,66.3357783603,2.846833339,0,2.846833339,52.89,-35.97,63.9624342876,131.37
2021-10-18 03:30:00,46.4075000055,-30.64,55.6099420676,2.7675000055,0,2.7675000055,43.64,-30.64,53.3222205089,132.39,54.3875000055,-36.18,65.3222210037,2.7675000055,0,2.7675000055,51.62,-36.18,63.0366306206,131.46
2021-10-18 04:00:00,45.3061666722,-30.78,54.7727773491,2.7661666722,0,2.7661666722,42.54,-30.78,52.507713719,132.47,53.2261666722,-36.3,64.4260414632,2.7661666722,0,2.7661666722,50.46,-36.3,62.1602895746,131.54
2021-10-18 04:30:00,46.4438333391,-30.93,55.800488844,2.8838333391,0,2.8838333391,43.56,-30.93,53.4241378031,132.56,53.4038333391,-36.37,64.6122768157,2.8838333391,0,2.8838333391,50.52,-36.37,62.2498779115,131.64
2021-10-18 05:00:00,46.2713333391,-30.98,55.6847976469,2.8713333391,0,2.8713333391,43.4,-30.98,53.3227943754,132.49,53.1713333391,-36.52,64.5050470045,2.8713333391,0,2.8713333391,50.3,-36.52,62.1594755448,131.55
2021-10-18 05:30:00,47.8086666724,-30.38,56.6446203005,2.8686666724,0,2.8686666724,44.94,-30.38,54.2452578573,132.49,54.6486666724,-35.93,65.4021533978,2.8686666724,0,2.8686666724,51.78,-35.93,63.0248625544,131.61
2021-10-18 06:00:00,49.6288333393,-29.46,57.7140598002,2.9688333393,0,2.9688333393,46.66,-29.46,55.1819463231,132.22,56.7588333393,-34.94,66.6510972305,2.9688333393,0,2.9688333393,53.79,-34.94,64.1417781169,131.33
2021-10-18 06:30:00,57.331500006,-27.55,63.6074161788,3.021500006,0,3.021500006,54.31,-27.55,60.8981001346,131.87,64.911500006,-32.57,72.624429313,3.021500006,0,3.021500006,61.89,-32.57,69.9369501766,131.09
2021-10-18 07:00:00,65.1896666727,-25.52,70.0068785256,3.0296666727,0,3.0296666727,62.16,-25.52,67.1947617006,131.44,72.9896666727,-30.2,78.9907047759,3.0296666727,0,3.0296666727,69.96,-30.2,76.2000104987,130.63
2021-10-18 07:30:00,70.44550001,-23.23,74.1768250309,5.00550001,0,5.00550001,65.44,-23.23,69.4408129273,131.86,80.45550001,-27.64,85.0708944461,5.00550001,0,5.00550001,75.45,-27.64,80.3534199646,131.01
2021-10-18 08:00:00,77.1400000112,-21.35,80.0400031342,5.5900000112,0,5.5900000112,71.55,-21.35,74.6674293116,131.49,85.7000000112,-31.69,91.3714731298,5.5900000112,0,5.5900000112,80.11,-31.69,86.1502652346,130.63
2021-10-18 08:30:00,80.627333351,-21.02,83.3223096373,8.857333351,0,8.857333351,71.77,-21.02,74.7848467271,130.7,89.177333351,-34.44,95.5966023643,8.857333351,0,8.857333351,80.32,-34.44,87.3923108746,130.52
2021-10-18 09:00:00,108.7385000204,-21.87,110.915996532,10.1985000204,0,10.1985000204,98.54,-21.87,100.9377456653,130.32,31.8385000204,-4.28,32.1248888488,10.1985000204,0,10.1985000204,21.64,-4.28,22.0591930949,130.52
2021-10-18 09:30:00,82.4221666889,-12.19,83.3187233561,11.1121666889,0,11.1121666889,71.31,-12.19,72.3443999215,131.92,96.8921666889,-17.07,98.3843324197,11.1121666889,0,11.1121666889,85.78,-17.07,87.4619534426,131.05
2021-10-18 10:00:00,81.4510000234,-11.54,82.2644334133,11.6810000234,0,11.6810000234,69.77,-11.54,70.7179220566,130.82,96.6810000234,-16.49,98.0771934015,11.6810000234,0,11.6810000234,85.0,-16.49,86.5847567416,132.78
2021-10-18 10:30:00,80.2875000243,-10.59,80.9829041227,12.1375000243,0,12.1375000243,68.15,-10.59,68.9678954297,130.92,96.2475000243,-15.75,97.52765639,12.1375000243,0,12.1375000243,84.11,-15.75,85.5719264712,132.78
2021-10-18 11:00:00,81.7161666919,-10.84,82.4320174375,12.6061666919,0,12.6061666919,69.11,-10.84,69.9549690873,131.3,96.9061666919,-15.91,98.2035296866,12.6061666919,0,12.6061666919,84.3,-15.91,85.7882165568,132.83
2021-10-18 11:30:00,82.2945000234,-11.02,83.0290619849,11.6845000234,0,11.6845000234,70.61,-11.02,71.4647640449,130.92,98.5845000234,-15.53,99.8002231704,11.6845000234,0,11.6845000234,86.9,-15.53,88.2767857367,132.68
2021-10-18 12:00:00,80.5866666834,-10.3,81.2422356114,8.3766666834,0,8.3766666834,72.21,-10.3,72.9408945654,130.92,106.5466666834,-11.98,107.2180608916,8.3766666834,0,8.3766666834,98.17,-11.98,98.8982775381,132.68
2021-10-18 12:30:00,78.8256666778,-9.47,79.3924847023,5.5656666778,0,5.5656666778,73.26,-9.47,73.8695370231,130.51,104.1756666778,-11.43,104.8008321902,5.5656666778,0,5.5656666778,98.61,-11.43,99.2702221212,132.05
2021-10-18 13:00:00,76.1273333445,-9.05,76.6633770593,5.5673333445,0,5.5673333445,70.56,-9.05,71.1380074222,130.4,102.9273333445,-11.36,103.5523324189,5.5673333445,0,5.5673333445,97.36,-11.36,98.0205039775,131.91
2021-10-18 13:30:00,74.8163333443,-9.74,75.4476728275,5.4963333443,0,5.4963333443,69.32,-9.74,70.0009285653,130.48,101.9063333443,-12.06,102.6174662311,5.4963333443,0,5.4963333443,96.41,-12.06,97.161369381,131.96
2021-10-18 14:00:00,73.7716666765,-10.13,74.4639221653,4.9316666765,0,4.9316666765,68.84,-10.13,69.5813372967,130.95,100.6716666765,-12.5,101.4447360459,4.9316666765,0,4.9316666765,95.74,-12.5,96.5525639225,132.28
2021-10-18 14:30:00,73.09400001,-10.21,73.8036376981,5.02400001,0,5.02400001,68.07,-10.21,68.8314535659,131.1,99.95400001,-12.5,100.732577243,5.02400001,0,5.02400001,94.93,-12.5,95.7494381185,132.45
2021-10-18 15:00:00,73.484666677,-10.6,74.2452438654,5.154666677,0,5.154666677,68.33,-10.6,69.1472985734,131.26,99.574666677,-12.78,100.3914470651,5.154666677,0,5.154666677,94.42,-12.78,95.2809781646,132.5
2021-10-18 15:30:00,75.8916666772,-11.82,76.8066238748,5.2716666772,0,5.2716666772,70.62,-11.82,71.6023519167,131.38,100.1516666772,-13.93,101.115781351,5.2716666772,0,5.2716666772,94.88,-13.93,95.897128737,132.65
2021-10-18 16:00:00,76.6690000114,-11.72,77.5596155402,5.6890000114,0,5.6890000114,70.98,-11.72,71.9410786686,131.44,101.1690000114,-13.84,102.1112734388,5.6890000114,0,5.6890000114,95.48,-13.84,96.4778523807,132.68
2021-10-18 16:30:00,77.2635000121,-12.11,78.2067806147,6.0535000121,0,6.0535000121,71.21,-12.11,72.2323763973,131.28,103.8735000121,-13.92,104.8020534377,6.0535000121,0,6.0535000121,97.82,-13.92,98.8054593633,132.5
2021-10-18 17:00:00,80.3310000091,-11.54,81.1556600766,4.5610000091,0,4.5610000091,75.77,-11.54,76.6437505606,131.28,108.5210000091,-13.11,109.3100157487,4.5610000091,0,4.5610000091,103.96,-13.11,104.7833655692,132.46
2021-10-18 17:30:00,83.6756666766,-11.07,84.4047516066,4.9756666766,0,4.9756666766,78.7,-11.07,79.4747437869,130.96,112.1756666766,-12.56,112.8766308602,4.9756666766,0,4.9756666766,107.2,-12.56,107.9332830965,132.07
2021-10-18 18:00:00,84.1496666755,-10.7,84.827214982,4.4396666755,0,4.4396666755,79.71,-10.7,80.4249594342,130.68,113.2796666755,-11.97,113.9103322009,4.4396666755,0,4.4396666755,108.84,-11.97,109.4962396615,131.78
2021-10-18 18:30:00,83.9483333411,-11.1,84.6789978138,3.8883333411,0,3.8883333411,80.06,-11.1,80.8258226064,130.42,113.4283333411,-15.45,114.4757149117,3.8883333411,0,3.8883333411,109.54,-15.45,110.624202144,131.46
2021-10-18 19:00:00,84.9581666744,-11.37,85.715616924,3.8481666744,0,3.8481666744,81.11,-11.37,81.9030463414,130.61,114.2981666744,-16.43,115.4730089896,3.8481666744,0,3.8481666744,110.45,-16.43,111.665336609,132.02
2021-10-18 19:30:00,80.9326666727,-12.11,81.8336644343,3.0126666727,0,3.0126666727,77.92,-12.11,78.8554278411,130.82,110.6326666727,-17.27,111.9724958868,3.0126666727,0,3.0126666727,107.62,-17.27,108.9968683036,132.3
2021-10-18 20:00:00,76.5936666718,-13.78,77.82337807,2.5636666718,0,2.5636666718,74.03,-13.78,75.3015889607,131.09,105.1836666718,-18.36,106.7740293073,2.5636666718,0,2.5636666718,102.62,-18.36,104.249479615,132.57
2021-10-18 20:30:00,71.361000005,-13.45,72.6174553514,2.501000005,0,2.501000005,68.86,-13.45,70.1612578279,131.49,99.561000005,-10.15,100.0770464292,2.501000005,0,2.501000005,97.06,-10.15,97.5892724637,132.93
2021-10-18 21:00:00,68.2845000049,-14.45,69.7966721335,2.4445000049,0,2.4445000049,65.84,-14.45,67.4070330159,131.68,95.0445000049,-9.53,95.5210860553,2.4445000049,0,2.4445000049,92.6,-9.53,93.08910194,132.25
2021-10-18 21:30:00,64.5075000048,-16.56,66.5991828543,2.3775000048,0,2.3775000048,62.13,-16.56,64.2990707553,131.75,90.0675000048,-10.89,90.7234625502,2.3775000048,0,2.3775000048,87.69,-10.89,88.3636135522,132.2
2021-10-18 22:00:00,60.8575000048,-18.47,63.5985550688,2.3975000048,0,2.3975000048,58.46,-18.47,61.3083395632,132.39,84.8275000048,-11.94,85.6636933424,2.3975000048,0,2.3975000048,82.43,-11.94,83.2902665382,132.77
2021-10-18 22:30:00,56.8111666714,-18.16,59.643057086,2.3611666714,0,2.3611666714,54.45,-18.16,57.3985025937,132.93,79.5711666714,-13.73,80.7470337873,2.3611666714,0,2.3611666714,77.21,-13.73,78.421279,133.24
2021-10-18 23:00:00,52.6543333382,-19.14,56.0251588065,2.4443333382,0,2.4443333382,50.21,-19.14,53.7343809865,133.02,74.1543333382,-14.99,75.6542480819,2.4443333382,0,2.4443333382,71.71,-14.99,73.259976795,133.56
2021-10-18 23:30:00,49.9106666715,-19.65,53.6395110679,2.4406666715,0,2.4406666715,47.47,-19.65,51.3762921979,133.35,69.9806666715,-15.7,71.7201764345,2.4406666715,0,2.4406666715,67.54,-15.7,69.3407643454,133.93
2021-10-19 00:00:00,47.7460000051,-20.15,51.8237688372,2.5560000051,0,2.5560000051,45.19,-20.15,49.4788702377,133.35,66.5560000051,-16.53,68.577999655,2.5560000051,0,2.5560000051,64.0,-16.53,66.1002337363,134.0
2021-10-19 00:30:00,46.9975000051,-20.54,51.2899269519,2.5575000051,0,2.5575000051,44.44,-20.54,48.9571772062,133.4,65.0075000051,-16.94,67.1784091574,2.5575000051,0,2.5575000051,62.45,-16.94,64.7067701249,134.07
2021-10-19 01:00:00,45.8458333385,-20.88,50.3767290969,2.5958333385,0,2.5958333385,43.25,-20.88,48.0264187713,132.8,63.4858333385,-17.33,65.8086615476,2.5958333385,0,2.5958333385,60.89,-17.33,63.3081432361,133.47
2021-10-19 01:30:00,48.0873333387,-20.64,52.3297355968,2.6973333387,0,2.6973333387,45.39,-20.64,49.8624277387,132.33,66.8173333387,-16.64,68.858155904,2.6973333387,0,2.6973333387,64.12,-16.64,66.2439733108,133.02
2021-10-19 02:00:00,48.2988333388,-20.49,52.465392421,2.7488333388,0,2.7488333388,45.55,-20.49,49.946397267500004,132.24,66.7388333388,-16.34,68.7100245629,2.7488333388,0,2.7488333388,63.99,-16.34,66.0432865627,132.87
2021-10-19 02:30:00,47.5285000057,-21.01,51.9651653783,2.8685000057,0,2.8685000057,44.66,-21.01,49.3551993208,132.12,65.5985000057,-16.88,67.7354973629,2.8685000057,0,2.8685000057,62.73,-16.88,64.9614293254,132.71
2021-10-19 03:00:00,46.2651666726,-21.2,50.8911156023,2.9751666726,0,2.9751666726,43.29,-21.2,48.2023246327,132.27,63.5651666726,-17.13,65.8328741141,2.9751666726,0,2.9751666726,60.59,-17.13,62.9649505678,132.91
2021-10-19 03:30:00,45.4093333394,-21.28,50.1482397929,3.0393333394,0,3.0393333394,42.37,-21.28,47.4136615334,132.35,62.2293333394,-17.39,64.613481781,3.0393333394,0,3.0393333394,59.19,-17.39,61.6917190553,133.06
2021-10-19 04:00:00,44.9233333395,-21.23,49.6872094037,3.0733333395,0,3.0733333395,41.85,-21.23,46.9269155176,132.39,61.2833333395,-17.33,63.6865436745,3.0733333395,0,3.0733333395,58.21,-17.33,60.7349405203,133.18
2021-10-19 04:30:00,44.7231666731,-21.29,49.5320677669,3.1931666731,0,3.1931666731,41.53,-21.29,46.669101127,132.08,60.8931666731,-17.34,63.313926963,3.1931666731,0,3.1931666731,57.7,-17.34,60.2491958453,132.96
2021-10-19 05:00:00,44.8503333398,-20.75,49.4177589606,3.2103333398,0,3.2103333398,41.64,-20.75,46.523672469,131.95,60.8003333398,-17.05,63.1457285509,3.2103333398,0,3.2103333398,57.59,-17.05,60.0608907693,132.92
2021-10-19 05:30:00,46.1191666742,-20.43,50.4416735916,3.7491666742,0,3.7491666742,42.37,-20.43,47.0383014149,132.45,61.8391666742,-16.8,64.080594059,3.7491666742,0,3.7491666742,58.09,-16.8,60.4705556449,133.36
2021-10-19 06:00:00,48.4328333411,-19.91,52.3655177139,3.8828333411,0,3.8828333411,44.55,-19.91,48.7966248833,132.45,64.6128333411,-16.07,66.5812521087,3.8828333411,0,3.8828333411,60.73,-16.07,62.8202021646,133.36
2021-10-19 06:30:00,55.300833341,-18.47,58.3037140173,3.850833341,0,3.850833341,51.45,-18.47,54.6648278146,132.39,72.270833341,-14.03,73.6200669098,3.850833341,0,3.850833341,68.42,-14.03,69.8436632774,133.24
2021-10-19 07:00:00,59.4315000068,-16.83,61.7685364328,3.3915000068,0,3.3915000068,56.04,-16.83,58.5126524779,132.27,78.9515000068,-11.74,79.8195900348,3.3915000068,0,3.3915000068,75.56,-11.74,76.4666018599,133.04
2021-10-19 07:30:00,66.8880000067,-14.16,68.3703893868,3.3680000067,0,3.3680000067,63.52,-14.16,65.0791518076,132.34,88.9380000067,-8.09,89.3051843131,3.3680000067,0,3.3680000067,85.57,-8.09,85.9515735749,133.04
2021-10-19 08:00:00,70.889666676,-15.06,72.4717078689,4.669666676,0,4.669666676,66.22,-15.06,67.9109122307,131.53,94.359666676,-11.81,95.0958610835,4.669666676,0,4.669666676,89.69,-11.81,90.4642039704,132.04
2021-10-19 08:30:00,72.3258333415,-13.68,73.6082099263,4.1058333415,0,4.1058333415,68.22,-13.68,69.5780913794,131.08,96.5558333415,-12.98,97.4243776079,4.1058333415,0,4.1058333415,92.45,-12.98,93.3567506932,131.89
2021-10-19 09:00:00,72.6005000099,-10.98,73.4261057233,4.9605000099000005,0,4.9605000099000005,67.64,-10.98,68.5253967519,130.95,97.0205000099,-12.96,97.8822712353,4.9605000099000005,0,4.9605000099000005,92.06,-12.96,92.9677643057,132.0
2021-10-19 09:30:00,71.0850000157,-11.33,71.9822625876,7.8650000157,0,7.8650000157,63.22,-11.33,64.2272317635,130.5,97.8450000157,-13.21,98.7327105274,7.8650000157,0,7.8650000157,89.98,-13.21,90.9445133034,131.87
2021-10-19 10:00:00,71.9556666785,-10.64,72.7380750856,5.9356666785000005,0,5.9356666785000005,66.02,-10.64,66.8718924512,130.82,98.7056666785,-12.59,99.5053603303,5.9356666785000005,0,5.9356666785000005,92.77,-12.59,93.6204090997,132.12
2021-10-19 10:30:00,72.1106666799,-11.08,72.9569369493,6.6206666799,0,6.6206666799,65.49,-11.08,66.4206782561,130.95,98.7506666799,-13.02,99.605293884,6.6206666799,0,6.6206666799,92.13,-13.02,93.0454582449,132.25
2021-10-19 11:00:00,71.8020000109,-11.02,72.6427395241,5.4420000109,0,5.4420000109,66.36,-11.02,67.2687891968,131.17,98.2720000109,-12.87,99.1111642861,5.4420000109,0,5.4420000109,92.83,-12.87,93.7179054397,132.48
2021-10-19 11:30:00,72.1960000102,-10.55,72.9627639105,5.0760000102,0,5.0760000102,67.12,-10.55,67.9440718533,131.17,98.8460000102,-12.29,99.6071072665,5.0760000102,0,5.0760000102,93.77,-12.29,94.5719673053,132.44
2021-10-19 12:00:00,72.5581666777,-10.66,73.3370516971,5.4981666777000004,0,5.4981666777000004,67.06,-10.66,67.90198229800001,130.95,99.5381666777,-12.52,100.3224652087,5.4981666777000004,0,5.4981666777000004,94.04,-12.52,94.8697633601,132.29
2021-10-19 12:30:00,74.4918333437,-10.64,75.2478759495,5.1818333437,0,5.1818333437,69.31,-10.64,70.1219345141,130.88,101.1918333437,-12.48,101.9585088919,5.1818333437,0,5.1818333437,96.01,-12.48,96.8177179033,132.34
2021-10-19 13:00:00,74.0038333439,-10.69,74.7719429304,5.2638333439,0,5.2638333439,68.74,-10.69,69.5662540317,130.69,100.9238333439,-12.58,101.7048501145,5.2638333439,0,5.2638333439,95.66,-12.58,96.4836359182,132.21
2021-10-19 13:30:00,72.470666678,-11.26,73.3402013138,5.660666678,0,5.660666678,66.81,-11.26,67.7522228418,130.69,99.710666678,-13.07,100.5636214014,5.660666678,0,5.660666678,94.05,-13.07,94.9538171955,132.21
2021-10-19 14:00:00,72.7020000106,-11.5,73.6059155608,5.3120000106,0,5.3120000106,67.39,-11.5,68.364187262,130.82,98.7720000106,-13.29,99.662089513,5.3120000106,0,5.3120000106,93.46,-13.29,94.4001890888,132.35
2021-10-19 14:30:00,74.8336666782,-12.2,75.8216174221,5.7736666782,0,5.7736666782,69.06,-12.2,70.1293348036,131.0,98.7736666782,-13.82,99.7357991348,5.7736666782,0,5.7736666782,93.0,-13.82,94.021233772,132.41
2021-10-19 15:00:00,73.1953333426,-12.22,74.2083905171,4.6453333426,0,4.6453333426,68.55,-12.22,69.6306749931,131.05,98.3953333426,-14.04,99.391967601,4.6453333426,0,4.6453333426,93.75,-14.04,94.795485652,132.46
2021-10-19 15:30:00,71.7983333414,-12.21,72.8291478091,4.0083333414,0,4.0083333414,67.79,-12.21,68.8808260694,131.13,97.9483333414,-13.83,98.9198913482,4.0083333414,0,4.0083333414,93.94,-13.83,94.9525802704,132.58
2021-10-19 16:00:00,74.5980000077,-12.08,75.5697558892,3.8680000077,0,3.8680000077,70.73,-12.08,71.7541587645,131.09,100.8780000077,-13.4,101.7640942846,3.8680000077,0,3.8680000077,97.01,-13.4,97.9310987378,132.45
2021-10-19 16:30:00,77.7911666742,-11.49,78.6351429867,3.7811666742,0,3.7811666742,74.01,-11.49,74.8965967184,130.79,105.3811666742,-12.7,106.1436775772,3.7811666742,0,3.7811666742,101.6,-12.7,102.3906734034,132.12
2021-10-19 17:00:00,82.369333345,-10.99,83.0992609816,5.819333345,0,5.819333345,76.55,-10.99,77.3348731169,130.52,106.379333345,-13.55,107.2388225547,5.819333345,0,5.819333345,100.56,-13.55,101.468793725,131.81
2021-10-19 17:30:00,89.2410000195,-10.37,89.8414881025,9.7310000195,0,9.7310000195,79.51,-10.37,80.1833960368,130.69,110.3310000195,-15.04,111.3513860053,9.7310000195,0,9.7310000195,100.6,-15.04,101.7180495291,132.16
2021-10-19 18:00:00,92.3626666872,-9.7,92.8706207451,10.2726666872,0,10.2726666872,82.09,-9.7,82.6611039123,130.08,113.5226666872,-16.53,114.7198184787,10.2726666872,0,10.2726666872,103.25,-16.53,104.5648286949,132.03
2021-10-19 18:30:00,93.3885000218,-9.61,93.8816490925,10.8985000218,0,10.8985000218,82.49,-9.61,83.0478910027,129.86,114.1385000218,-16.81,115.3697243094,10.8985000218,0,10.8985000218,103.24,-16.81,104.5995874753,132.15
2021-10-19 19:00:00,91.5506666885,-10.56,92.1576810206,10.9006666885,0,10.9006666885,80.65,-10.56,81.3384048282,130.07,111.7606666885,-17.86,113.1787357177,10.9006666885,0,10.9006666885,100.86,-17.86,102.4290935233,132.26
2021-10-19 19:30:00,82.9096666784,-10.65,83.5908806553,5.8896666784,0,5.8896666784,77.02,-10.65,77.7528321028,130.46,112.0896666784,-13.13,112.8560599883,5.8896666784,0,5.8896666784,106.2,-13.13,107.0085833006,132.62
2021-10-19 20:00:00,75.7475000105,-11.97,76.6874478506,5.2475000105,0,5.2475000105,70.5,-11.97,71.5089567817,130.4,106.0975000105,-13.81,106.9925025807,5.2475000105,0,5.2475000105,100.85,-13.81,101.7911518748,131.88
2021-10-19 20:30:00,66.8395000067,-7.89,67.3035724248,3.3295000067,0,3.3295000067,63.51,-7.89,63.9982202878,130.52,97.1595000067,-16.92,98.6217767105,3.3295000067,0,3.3295000067,93.83,-16.92,95.3433547763,131.88
2021-10-19 21:00:00,63.5965000064,-7.66,64.0561504702,3.1865000064,0,3.1865000064,60.41,-7.66,60.8937082136,131.28,92.5165000064,-18.91,94.4292903364,3.1865000064,0,3.1865000064,89.33,-18.91,91.3095668591,131.98
2021-10-19 21:30:00,59.3330000058,-9.67,60.1158364301,2.8930000058000003,0,2.8930000058000003,56.44,-9.67,57.2624004038,131.83,87.3030000058,-20.37,89.6479264122,2.8930000058000003,0,2.8930000058000003,84.41,-20.37,86.8330870118,132.41
2021-10-19 22:00:00,54.6551666737,-10.7,55.6927036885,3.5351666737,0,3.5351666737,51.12,-10.7,52.227812514,132.66,81.7251666737,-22.93,84.8810212465,3.5351666737,0,3.5351666737,78.19,-22.93,81.4828877741,133.1
2021-10-19 22:30:00,51.9868333395,-10.74,53.0846346947,3.1068333395,0,3.1068333395,48.88,-10.74,50.0459988411,133.05,77.6668333395,-16.51,79.402248715,3.1068333395,0,3.1068333395,74.56,-16.51,76.3660507032,133.73
2021-10-19 23:00:00,49.2240000056,-1.1400000000000001,49.2371991136,2.8040000056,0,2.8040000056,46.42,-1.1400000000000001,46.4339961666,133.83,72.8840000056,-5.95,73.126465502,2.8040000056,0,2.8040000056,70.08,-5.95,70.3321327702,133.88
2021-10-19 23:30:00,46.0908333399,-0.5,46.0935452961,3.2708333399000002,0,3.2708333399000002,42.82,-0.5,42.8229190971,133.04,68.3308333399,-7.23,68.712267354,3.2708333399000002,0,3.2708333399000002,65.06,-7.23,65.4604957207,132.91
2021-10-20 00:00:00,41.6425000125,-1.75,41.6792551192,6.2625000125,0,6.2625000125,35.38,-1.75,35.423253662,132.07,63.7725000125,-8.71,64.3645543591,6.2625000125,0,6.2625000125,57.51,-8.71,58.1658336139,132.12
2021-10-20 00:30:00,41.5515000116,-3.25,41.6784075178,5.8215000116,0,5.8215000116,35.73,-3.25,35.8775054874,132.96,62.6215000116,-8.03,63.134247154,5.8215000116,0,5.8215000116,56.8,-8.03,57.3648054124,133.13
2021-10-20 01:00:00,42.6088333391,-2.39,42.6758102269,2.8988333391000003,0,2.8988333391000003,39.71,-2.39,39.7818576741,133.71,62.2888333391,-7.63,62.7544074847,2.8988333391000003,0,2.8988333391000003,59.39,-7.63,59.8781178729,133.48
2021-10-20 01:30:00,44.4280000056,-2.06,44.4757325347,2.8080000056000003,0,2.8080000056000003,41.62,-2.06,41.6709491133,133.16,65.5880000056,-6.93,65.9530942772,2.8080000056000003,0,2.8080000056000003,62.78,-6.93,63.1613275668,133.03
2021-10-20 02:00:00,44.0801666723,-2.26,44.1380640021,2.8101666723000003,0,2.8101666723000003,41.27,-2.26,41.3318339782,133.05,65.2701666723,-7.01,65.645523514,2.8101666723000003,0,2.8101666723000003,62.46,-7.01,62.8521415705,132.92
2021-10-20 02:30:00,43.3641666722,-2.48,43.4350244754,2.7841666722,0,2.7841666722,40.58,-2.48,40.655710546,133.14,64.1341666722,-7.25,64.5426512838,2.7841666722,0,2.7841666722,61.35,-7.25,61.7768969761,132.92
2021-10-20 03:00:00,41.8026666722,-2.86,41.9003883145,2.7626666722,0,2.7626666722,39.04,-2.86,39.1446190427,133.1,61.8326666722,-7.77,62.3189503104,2.7626666722,0,2.7626666722,59.07,-7.77,59.5788368467,132.85
2021-10-20 03:30:00,40.5803333391,-3.04,40.6940419953,2.8803333391,0,2.8803333391,37.7,-3.04,37.8223690427,133.6,60.3603333391,-7.59,60.8356633958,2.8803333391,0,2.8803333391,57.48,-7.59,57.9789487659,133.38
2021-10-20 04:00:00,40.123500006,-3.13,40.2453991499,3.013500006,0,3.013500006,37.11,-3.13,37.2417641902,133.96,59.353500006,-7.8,59.8638285024,3.013500006,0,3.013500006,56.34,-7.8,56.8773733571,133.63
2021-10-20 04:30:00,40.1540000063,-3.2,40.2813072839,3.1340000063,0,3.1340000063,37.02,-3.2,37.158046235,134.05,58.6540000063,-8.13,59.2147668807,3.1340000063,0,3.1340000063,55.52,-8.13,56.1120958439,133.71
2021-10-20 05:00:00,40.1800000065,-3.2,40.3072251653,3.2700000065,0,3.2700000065,36.91,-3.2,37.0484561082,133.96,58.3400000065,-8.16,58.9079043997,3.2700000065,0,3.2700000065,55.07,-8.16,55.6712717656,133.65
2021-10-20 05:30:00,41.7511666735,-2.81,41.8456212596,3.4211666735,0,3.4211666735,38.33,-2.81,38.4328635415,133.92,59.8911666735,-7.86,60.404730324,3.4211666735,0,3.4211666735,56.47,-7.86,57.0143885348,133.61
2021-10-20 06:00:00,41.7191666783,-3.11,41.834925222,5.8091666783,0,5.8091666783,35.91,-3.11,36.0444198178,133.92,61.4891666783,-7.71,61.9706520765,5.8091666783,0,5.8091666783,55.68,-7.71,56.2112666643,133.69
2021-10-20 06:30:00,49.5736666739,-0.64,49.5777977274,3.6336666739,0,3.6336666739,45.94,-0.64,45.9444577724,133.61,70.2736666739,-4.83,70.4394571799,3.6336666739,0,3.6336666739,66.64,-4.83,66.8148074906,133.52
2021-10-20 07:00:00,56.0185000065,1.46,56.0375226342,3.2485000065,0,3.2485000065,52.77,1.46,52.7901932181,133.29,78.2685000065,-2.62,78.3123393423,3.2485000065,0,3.2485000065,75.02,-2.62,75.0657365247,133.1
2021-10-20 07:30:00,65.3708333417,3.29,65.4535709628,4.1708333417,0,4.1708333417,61.2,3.29,61.2883683907,133.22,88.5608333417,-0.54,88.5624796523,4.1708333417,0,4.1708333417,84.39,-0.54,84.3917276752,132.8
2021-10-20 08:00:00,70.8780000069,1.85,70.9021394951,3.4480000069,0,3.4480000069,67.43,1.85,67.455373396,132.16,94.4580000069,-0.26,94.4583578372,3.4480000069,0,3.4480000069,91.01,-0.26,91.010371387,131.68
2021-10-20 08:30:00,74.12650001,-4.27,74.2493831875,4.98650001,0,4.98650001,69.14,-4.27,69.2717294428,131.71,97.15650001,-6.39,97.3664089622,4.98650001,0,4.98650001,92.17,-6.39,92.3912387621,131.03
2021-10-20 09:00:00,77.0325000137,-4.78,77.1806611682,6.8425000137000005,0,6.8425000137000005,70.19,-4.78,70.352572803,131.98,97.9225000137,-13.38,98.8323854257,6.8425000137000005,0,6.8425000137000005,91.08,-13.38,92.0575407015,131.42
2021-10-20 09:30:00,78.3663333537,-5.07,78.5301668361,10.1663333537,0,10.1663333537,68.2,-5.07,68.3881926944,132.17,96.5363333537,-13.7,97.5036084326,10.1663333537,0,10.1663333537,86.37,-13.7,87.4497964549,132.31
2021-10-20 10:00:00,79.0143333676,-5.6,79.2125298013,17.1443333676,0,17.1443333676,61.87,-5.6,62.1229176713,132.28,95.2843333676,-14.15,96.3292618331,17.1443333676,0,17.1443333676,78.14,-14.15,79.410843718,132.4
2021-10-20 10:30:00,77.9906667061,-6.32,78.2463193592,19.7306667061,0,19.7306667061,58.26,-6.32,58.6017917815,132.54,94.1006667061,-15.06,95.2981588203,19.7306667061,0,19.7306667061,74.37,-15.06,75.8795130454,132.68
2021-10-20 11:00:00,76.1606667042,-5.74,76.3766636666,18.7906667042,0,18.7906667042,57.37,-5.74,57.6564350268,132.93,93.6806667042,-14.57,94.8069207081,18.7906667042,0,18.7906667042,74.89,-14.57,76.2941478752,133.11
2021-10-20 11:30:00,74.6691667031,-5.8100000000000005,74.8948633494,18.1991667031,0,18.1991667031,56.47,-5.8100000000000005,56.7680984357,133.04,90.1091667031,-14.76,91.3100187489,18.1991667031,0,18.1991667031,71.91,-14.76,73.4091663214,133.22
2021-10-20 12:00:00,78.3271667134,-6.01,78.557400322,23.3671667134,0,23.3671667134,54.96,-6.01,55.2876270064,133.16,91.9871667134,-14.35,93.0997386675,23.3671667134,0,23.3671667134,68.62,-14.35,70.1044000046,133.34
2021-10-20 12:30:00,78.620166706,-5.82,78.8352904027,19.680166706,0,19.680166706,58.94,-5.82,59.2266494072,133.06,90.050166706,-14.68,91.2388893169,19.680166706,0,19.680166706,70.37,-14.68,71.8849031438,133.23
2021-10-20 13:00:00,79.7581667265,-6.45,80.0185457226,29.8981667265,0,29.8981667265,49.86,-6.45,50.2754622057,132.88,89.2681667265,-14.96,90.5130222162,29.8981667265,0,29.8981667265,59.37,-14.96,61.2257993006,133.13
2021-10-20 13:30:00,78.9713333896,-6.19,79.2135569036,28.1113333896,0,28.1113333896,50.86,-6.19,51.2352974033,133.35,90.7313333896,-15.93,92.1191606488,28.1113333896,0,28.1113333896,62.62,-15.93,64.6144666464,133.53
2021-10-20 14:00:00,78.1210000579,-5.72,78.3301286227,28.9410000579,0,28.9410000579,49.18,-5.72,49.5115218914,133.46,88.4410000579,-16.58,89.9817030915,28.9410000579,0,28.9410000579,59.5,-16.58,61.7668713794,133.8
2021-10-20 14:30:00,70.8401667037,-6.03,71.0963439187,18.5301667037,0,18.5301667037,52.31,-6.03,52.6564051185,133.63,86.9001667037,-17.55,88.6546190175,18.5301667037,0,18.5301667037,68.37,-17.55,70.5865383767,134.0
2021-10-20 15:00:00,71.9483333759,-6.29,72.2227580169,21.2783333759,0,21.2783333759,50.67,-6.29,51.058916949,133.63,87.1083333759,-17.75,88.8983928062,21.2783333759,0,21.2783333759,65.83,-17.75,68.1810193529,134.08
2021-10-20 15:30:00,68.2806666909,-6.5,68.5893537202,12.1306666909,0,12.1306666909,56.15,-6.5,56.5249723574,133.75,89.9806666909,-17.69,91.7030887056,12.1306666909,0,12.1306666909,77.85,-17.69,79.8345702061,134.18
2021-10-20 16:00:00,66.3401666887,-7.17,66.7265060998,11.0301666887,0,11.0301666887,55.31,-7.17,55.7727980291,133.63,92.1401666887,-17.62,93.8097794338,11.0301666887,0,11.0301666887,81.11,-17.62,83.0017861254,133.97
2021-10-20 16:30:00,69.368500016,-6.8100000000000005,69.7019719554,7.998500016,0,7.998500016,61.37,-6.8100000000000005,61.7466841215,133.4,98.708500016,-16.65,100.1028994356,7.998500016,0,7.998500016,90.71,-16.65,92.2254118993,133.6
2021-10-20 17:00:00,78.0315000109,-5.01,78.1921677276,5.4415000109000005,0,5.4415000109000005,72.59,-5.01,72.7626841176,132.99,106.8815000109,-16.39,108.1308796994,5.4415000109000005,0,5.4415000109000005,101.44,-16.39,102.7555628664,133.1
2021-10-20 17:30:00,83.4543333427,-4.5,83.5755691196,4.6643333427,0,4.6643333427,78.79,-4.5,78.9184015297,132.49,113.0243333427,-16.55,114.2296039893,4.6643333427,0,4.6643333427,108.36,-16.55,109.6165685469,132.76
2021-10-20 18:00:00,85.2640000154,-4.59,85.3874569162,7.6840000154,0,7.6840000154,77.58,-4.59,77.7156644442,131.86,114.9440000154,-15.6,115.9977721318,7.6840000154,0,7.6840000154,107.26,-15.6,108.3885030804,132.51
2021-10-20 18:30:00,87.1376666883,-5.11,87.2873705405,10.8176666883,0,10.8176666883,76.32,-5.11,76.4908785412,131.38,115.6876666883,-16.54,116.8640570226,10.8176666883,0,10.8176666883,104.87,-16.54,106.1663246986,132.16
2021-10-20 19:00:00,87.0776666964,-6.75,87.3388947566,14.8876666964,0,14.8876666964,72.19,-6.75,72.5048867319,131.85,108.0676666964,-20.69,110.0304352678,14.8876666964,0,14.8876666964,93.18,-20.69,95.4494028268,132.27
2021-10-20 19:30:00,86.1386666995,-7.83,86.4938078753,16.4286666995,0,16.4286666995,69.71,-7.83,70.1483642005,132.44,105.7886666995,-19.4,107.5527870493,16.4286666995,0,16.4286666995,89.36,-19.4,91.4416185334,133.17
2021-10-20 20:00:00,81.7506666989,-8.29,82.169919105,16.1406666989,0,16.1406666989,65.61,-8.29,66.1316580769,132.56,100.2306666989,-21.09,102.4254589783,16.1406666989,0,16.1406666989,84.09,-21.09,86.6943839012,133.24
2021-10-20 20:30:00,79.285000034,-9.06,79.8009701093,16.985000034,0,16.985000034,62.3,-9.06,62.9553301953,132.44,95.685000034,-23.08,98.4291909522,16.985000034,0,16.985000034,78.7,-23.08,82.0144889638,133.43
2021-10-20 21:00:00,75.6590000288,-9.76,76.2859219342,14.3990000288,0,14.3990000288,61.26,-9.76,62.0326140026,132.71,91.9990000288,-23.88,95.0477269918,14.3990000288,0,14.3990000288,77.6,-23.88,81.1912212003,133.61
2021-10-20 21:30:00,73.2621666808,-9.12,73.8276334902,7.0721666808,0,7.0721666808,66.19,-9.12,66.8153462911,133.05,93.9621666808,-21.4,96.3682975223,7.0721666808,0,7.0721666808,86.89,-21.4,89.4864911593,133.83
2021-10-20 22:00:00,64.5793333452,-11.95,65.6756636458,5.9393333452,0,5.9393333452,58.64,-11.95,59.8452345638,133.01,84.9093333452,-22.39,87.8117702198,5.9393333452,0,5.9393333452,78.97,-22.39,82.0827204715,133.46
2021-10-20 22:30:00,63.0383333407,-11.59,64.0949262451,3.6683333407000003,0,3.6683333407000003,59.37,-11.59,60.4907017648,133.75,81.1283333407,-14.09,82.3427869982,3.6683333407000003,0,3.6683333407000003,77.46,-14.09,78.7310593095,134.09
2021-10-20 23:00:00,57.8833333404,-12.66,59.2516318644,3.5333333404,0,3.5333333404,54.35,-12.66,55.805000672,133.84,74.9033333404,-15.62,76.5146635979,3.5333333404,0,3.5333333404,71.37,-15.62,73.0592998871,133.41
2021-10-20 23:30:00,52.0765000071,-10.49,53.1225183231,3.5565000071,0,3.5565000071,48.52,-10.49,49.6410163071,134.15,69.1865000071,-14.48,70.6855160781,3.5565000071,0,3.5565000071,65.63,-14.48,67.2083871254,133.71
2021-10-21 00:00:00,46.8618333404,-2.33,46.9197221222,3.5318333404,0,3.5318333404,43.33,-2.33,43.3926007517,133.98,64.4718333404,-8.59,65.0415666653,3.5318333404,0,3.5318333404,60.94,-8.59,61.5424382032,133.58
2021-10-21 00:30:00,46.0181666738,-2.5,46.0860246064,3.5781666738,0,3.5781666738,42.44,-2.5,42.5135695984,133.62,62.9281666738,-9.02,63.5713344278,3.5781666738,0,3.5781666738,59.35,-9.02,60.0315158896,133.46
2021-10-21 01:00:00,44.9688333403,-2.64,45.0462603552,3.4888333403000003,0,3.4888333403000003,41.48,-2.64,41.5639266672,133.07,61.5888333403,-9.22,62.2751378338,3.4888333403000003,0,3.4888333403000003,58.1,-9.22,58.8270210023,132.94
2021-10-21 01:30:00,47.0941666734,-2.35,47.1527627469,3.3841666734,0,3.3841666734,43.71,-2.35,43.7731264591,133.07,65.0441666734,-8.5,65.5972073967,3.3841666734,0,3.3841666734,61.66,-8.5,62.2431168885,132.94
2021-10-21 02:00:00,46.7435000066,-2.36,46.8030382867,3.2935000066,0,3.2935000066,43.45,-2.36,43.5140448591,132.77,65.0335000066,-8.29,65.5597454472,3.2935000066,0,3.2935000066,61.74,-8.29,62.294074357,132.57
2021-10-21 02:30:00,44.3631666774,-3.46,44.4978893617,5.3731666774,0,5.3731666774,38.99,-3.46,39.1432203581,132.72,62.8231666774,-9.27,63.5034107067,5.3731666774,0,5.3731666774,57.45,-9.27,58.1930872183,132.48
2021-10-21 03:00:00,43.7461666755,-3.31,43.8712115037,4.4261666755,0,4.4261666755,39.32,-3.31,39.4590737347,132.85,61.5161666755,-9.35,62.2226748256,4.4261666755,0,4.4261666755,57.09,-9.35,57.8505885882,132.58
2021-10-21 03:30:00,43.909500006100004,-3.06,44.0159947154,3.0595000061,0,3.0595000061,40.85,-3.06,40.9644492212,133.0,60.6895000061,-9.17,61.3783700581,3.0595000061,0,3.0595000061,57.63,-9.17,58.3549980721,132.79
2021-10-21 04:00:00,42.9998333395,-3.27,43.1239906227,3.0798333395,0,3.0798333395,39.92,-3.27,40.0537051969,133.23,59.7898333395,-9.09,60.4768738508,3.0798333395,0,3.0798333395,56.71,-9.09,57.4338941741,133.02
2021-10-21 04:30:00,42.3881666726,-3.48,42.5307779598,2.9581666726,0,2.9581666726,39.43,-3.48,39.5832704561,133.4,59.0381666726,-9.48,59.794443923,2.9581666726,0,2.9581666726,56.08,-9.48,56.8756257108,133.19
2021-10-21 05:00:00,42.4520000058,-3.3,42.5800693341,2.9220000058,0,2.9220000058,39.53,-3.3,39.6675043329,133.4,58.7020000058,-9.56,59.4753596432,2.9220000058,0,2.9220000058,55.78,-9.56,56.5933034908,133.19
2021-10-21 05:30:00,43.2778333388,-3.12,43.3901516303,2.7278333388,0,2.7278333388,40.55,-3.12,40.6698524708,133.32,60.1978333388,-9.32,60.9150354074,2.7278333388,0,2.7278333388,57.47,-9.32,58.2208150063,133.14
2021-10-21 06:00:00,45.3285000052,-2.49,45.3968392371,2.6085000052,0,2.6085000052,42.72,-2.49,42.7925051849,133.14,63.0085000052,-8.32,63.5554362184,2.6085000052,0,2.6085000052,60.4,-8.32,60.9703403304,132.96
2021-10-21 06:30:00,50.7971666718,0.06,50.7972021069,2.5871666718,0,2.5871666718,48.21,0.06,48.2100373366,132.94,71.0671666718,-6.8100000000000005,71.3927046607,2.5871666718,0,2.5871666718,68.48,-6.8100000000000005,68.8177774997,132.7
2021-10-21 07:00:00,57.2905000053,1.8,57.3187699699,2.6505000053,0,2.6505000053,54.64,1.8,54.6696405695,132.56,79.6205000053,-3.33,79.6901055407,2.6505000053,0,2.6505000053,76.97,-3.33,77.0420002336,132.44
2021-10-21 07:30:00,61.6568333432,-4.94,61.854415347,4.9568333432,0,4.9568333432,56.7,-4.94,56.9147924533,132.29,87.4568333432,-12.86,88.3972697453,4.9568333432,0,4.9568333432,82.5,-12.86,83.4962849473,131.94
2021-10-21 08:00:00,65.0740000125,-7.41,65.4945308986,6.2640000125,0,6.2640000125,58.81,-7.41,59.2749879798,132.29,92.4540000125,-18.56,94.2985456851,6.2640000125,0,6.2640000125,86.19,-18.56,88.1656945756,132.21
2021-10-21 08:30:00,68.3360000151,-6.18,68.6148766527,7.5460000151,0,7.5460000151,60.79,-6.18,61.1033264234,132.29,95.3060000151,-18.74,97.130948924,7.5460000151,0,7.5460000151,87.76,-18.74,89.7385379868,132.61
2021-10-21 09:00:00,69.2578333536,-5.73,69.4944629509,10.1478333536,0,10.1478333536,59.11,-5.73,59.387077719,132.29,94.9078333536,-18.32,96.6598118759,10.1478333536,0,10.1478333536,84.76,-18.32,86.7172416535,132.7
2021-10-21 09:30:00,71.3990000288,-5.17,71.5859351068,14.3890000288,0,14.3890000288,57.01,-5.17,57.243942911,132.52,97.0390000288,-16.67,98.4604307658,14.3890000288,0,14.3890000288,82.65,-16.67,84.3143605799,132.95
2021-10-21 10:00:00,72.5445000423,-3.41,72.6246004215,21.1545000423,0,21.1545000423,51.39,-3.41,51.5030115624,132.97,95.8745000423,-10.32,96.4283265351,21.1545000423,0,21.1545000423,74.72,-10.32,75.4293099531,133.27
2021-10-21 10:30:00,76.752666718,-2.83,76.8048224288,25.672666718,0,25.672666718,51.08,-2.83,51.1583355867,134.08,93.442666718,-10.21,93.9988088402,25.672666718,0,25.672666718,67.77,-10.21,68.5347867874,133.88
2021-10-21 11:00:00,76.381666725,2.09,76.4102552783,29.181666725,0,29.181666725,47.2,2.09,47.2462495866,134.38,91.311666725,-6.24,91.5246310023,29.181666725,0,29.181666725,62.13,-6.24,62.442569614,134.33
2021-10-21 11:30:00,77.3203333973,7.06,77.6419832093,31.9703333973,0,31.9703333973,45.35,7.06,45.8962536597,133.44,90.0003333973,-2.12,90.0252987311,31.9703333973,0,31.9703333973,58.03,-2.12,58.0687118851,134.1
2021-10-21 12:00:00,78.2118333999,7.02,78.5262458275,33.2618333999,0,33.2618333999,44.95,7.02,45.4948667434,133.44,88.4118333999,-2.05,88.4355968212,33.2618333999,0,33.2618333999,55.15,-2.05,55.1880874827,133.64
2021-10-21 12:30:00,78.8516667372,7.09,79.1697760969,35.2716667372,0,35.2716667372,43.58,7.09,44.1529670577,133.6,88.7616667372,-1.83,88.7805292954,35.2716667372,0,35.2716667372,53.49,-1.83,53.5212948274,133.75
2021-10-21 13:00:00,78.2836667389,6.58,78.5597153641,36.1336667389,0,36.1336667389,42.15,6.58,42.6605074982,133.6,87.6336667389,-2.16,87.6602826034,36.1336667389,0,36.1336667389,51.5,-2.16,51.5452771842,133.7
2021-10-21 13:30:00,76.7865000725,6.15,77.0323898979,36.2465000725,0,36.2465000725,40.54,6.15,41.0038303089,133.87,86.4865000725,-2.7,86.5286351146,36.2465000725,0,36.2465000725,50.24,-2.7,50.312499441,133.96
2021-10-21 14:00:00,75.404833403,6.08,75.6495558515,34.814833403,0,34.814833403,40.59,6.08,41.0428373775,134.05,84.264833403,-3.01,84.3185759393,34.814833403,0,34.814833403,49.45,-3.01,49.5415239976,134.13
2021-10-21 14:30:00,74.3928333993,5.82,74.6201451431,32.9828333993,0,32.9828333993,41.41,5.82,41.8169881747,133.98,84.5028333993,-3.22,84.5641605676,32.9828333993,0,32.9828333993,51.52,-3.22,51.6205269249,134.07
2021-10-21 15:00:00,72.5976667248,5.54,72.8087413288,29.0576667248,0,29.0576667248,43.54,5.54,43.8910378096,133.98,84.5076667248,-3.69,84.5881896914,29.0576667248,0,29.0576667248,55.45,-3.69,55.5726425501,134.07
2021-10-21 15:30:00,71.1045000525,5.25,71.2980534638,26.2745000525,0,26.2745000525,44.83,5.25,45.1363644969,133.94,85.7245000525,-4.08,85.8215375606,26.2745000525,0,26.2745000525,59.45,-4.08,59.5898388989,134.02
2021-10-21 16:00:00,71.40416671,5.13,71.5882107861,21.68416671,0,21.68416671,49.72,5.13,49.9839504241,133.63,87.97416671,-4.23,88.0758020589,21.68416671,0,21.68416671,66.29,-4.23,66.4248221676,133.69
2021-10-21 16:30:00,73.976500037,5.75,74.1996297681,18.496500037,0,18.496500037,55.48,5.75,55.7771718537,133.37,91.406500037,-4.44,91.514271286,18.496500037,0,18.496500037,72.91,-4.44,73.0450662263,133.42
2021-10-21 17:00:00,75.6523333599,6.05,75.8938603761,13.2723333599,0,13.2723333599,62.38,6.05,62.6726966071,132.92,97.7323333599,-3.42,97.792154,13.2723333599,0,13.2723333599,84.46,-3.42,84.5292138849,133.08
2021-10-21 17:30:00,81.7473333541,5.16,81.9100244811,10.3673333541,0,10.3673333541,71.38,5.16,71.5662630015,132.51,103.9973333541,-1.9300000000000002,104.0152404446,10.3673333541,0,10.3673333541,93.63,-1.9300000000000002,93.649889482,132.53
2021-10-21 18:00:00,89.3290000264,4.31,89.4329153372,13.1990000264,0,13.1990000264,76.13,4.31,76.2519048942,132.24,106.1390000264,-3.93,106.2117329988,13.1990000264,0,13.1990000264,92.94,-3.93,93.0230535943,132.0
2021-10-21 18:30:00,92.355166692,2.61,92.3920392388,12.665166692,0,12.665166692,79.69,2.61,79.7327297915,131.88,110.705166692,-7.36,110.9495539978,12.665166692,0,12.665166692,98.04,-7.36,98.3158746083,131.85
2021-10-21 19:00:00,94.340000025,-2.48,94.372591385,12.520000025,0,12.520000025,81.82,-2.48,81.857576314,131.62,113.550000025,-11.2,114.1010188635,12.520000025,0,12.520000025,101.03,-11.2,101.6489099794,131.78
2021-10-21 19:30:00,90.0280000139,-2.79,90.0712211891,6.9380000139,0,6.9380000139,83.09,-2.79,83.136828181,132.08,116.8580000139,-8.69,117.1806650742,6.9380000139,0,6.9380000139,109.92,-8.69,110.2629697587,132.07
2021-10-21 20:00:00,84.5265000084,-5.49,84.7046002509,4.1865000084,0,4.1865000084,80.34,-5.49,80.5273599468,131.9,111.5065000084,-15.63,112.5966093811,4.1865000084,0,4.1865000084,107.32,-15.63,108.4521982258,131.48
2021-10-21 20:30:00,78.8531666716,-7.95,79.252914105,2.4431666716000002,0,2.4431666716000002,76.41,-7.95,76.8224615591,132.3,104.2231666716,-17.86,105.7423664907,2.4431666716000002,0,2.4431666716000002,101.78,-17.86,103.3351247157,132.38
2021-10-21 21:00:00,73.7530000089,-10.47,74.4924553919,4.4630000089,0,4.4630000089,69.29,-10.47,70.0765652697,132.98,98.6730000089,-21.17,100.9184315711,4.4630000089,0,4.4630000089,94.21,-21.17,96.5592719525,133.05
