Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-21 21:30:00,70.6411666713,-9.43,71.2678000831,2.3011666713,0,2.3011666713,68.34,-9.43,68.9875387298,134.13,94.0111666713,-18.28,95.7719053736,2.3011666713,0,2.3011666713,91.71,-18.28,93.5140764805,133.84
2021-10-21 22:00:00,66.7943333379,-5.4,67.0122598191,2.3043333379,0,2.3043333379,64.49,-5.4,64.715686661,134.13,88.8443333379,-10.86,89.5056152778,2.3043333379,0,2.3043333379,86.54,-10.86,87.2187548638,134.08
2021-10-21 22:30:00,63.3318333379,-0.62,63.3348680739,2.2818333379,0,2.2818333379,61.05,-0.62,61.053148158,134.05,83.8718333379,-7.5600000000000005,84.2118639353,2.2818333379,0,2.2818333379,81.59,-7.5600000000000005,81.9395002426,133.66
2021-10-21 23:00:00,54.5611666713,-0.59,54.5643565758,2.3111666713,0,2.3111666713,52.25,-0.59,52.2533309943,133.6,76.0811666713,-8.32,76.5347393153,2.3111666713,0,2.3111666713,73.77,-8.32,74.2376946032,133.39
2021-10-21 23:30:00,48.5780000046,-1.43,48.5990430404,2.2880000046,0,2.2880000046,46.29,-1.43,46.3120826567,134.11,70.0780000046,-9.11,70.6676601045,2.2880000046,0,2.2880000046,67.79,-9.11,68.3993874242,133.99
2021-10-22 00:00:00,46.0006666717,-3.27,46.116745703,2.5106666717,0,2.5106666717,43.49,-3.27,43.6127618937,134.11,66.2806666717,-9.14,66.9078947094,2.5106666717,0,2.5106666717,63.77,-9.14,64.4216772523,133.99
2021-10-22 00:30:00,45.4740000051,-3.31,45.594306404,2.5440000051,0,2.5440000051,42.93,-3.31,43.057415157,134.24,65.1540000051,-9.24,65.8059367889,2.5440000051,0,2.5440000051,62.61,-9.24,63.2881481796,133.94
2021-10-22 01:00:00,44.596500005,-3.38,44.7244028769,2.496500005,0,2.496500005,42.1,-3.38,42.2354637716,134.24,63.826500005,-9.29,64.4990403253,2.496500005,0,2.496500005,61.33,-9.29,62.0296138953,133.94
2021-10-22 01:30:00,46.7126666717,-3.2800000000000002,46.8276801431,2.5326666717,0,2.5326666717,44.18,-3.2800000000000002,44.3015891363,134.24,67.5226666717,-8.83,68.0975727501,2.5326666717,0,2.5326666717,64.99,-8.83,65.5871100141,133.94
2021-10-22 02:00:00,46.8351666717,-3.35,46.9548222994,2.5251666717,0,2.5251666717,44.31,-3.35,44.4364557543,134.11,67.7251666717,-8.76,68.2893534946,2.5251666717,0,2.5251666717,65.2,-8.76,65.7858465021,133.76
2021-10-22 02:30:00,46.5831666718,-3.52,46.7159696161,2.5531666718,0,2.5531666718,44.03,-3.52,44.1704799612,134.11,67.1831666718,-9.0,67.7833156761,2.5531666718,0,2.5531666718,64.63,-9.0,65.2536351478,133.73
2021-10-22 03:00:00,45.050000005,-3.95,45.2228371561,2.480000005,0,2.480000005,42.57,-3.95,42.7528642315,134.19,65.300000005,-9.38,65.9702539077,2.480000005,0,2.480000005,62.82,-9.38,63.5164293707,133.85
2021-10-22 03:30:00,43.9875000049,-3.94,44.1636021706,2.4575000049,0,2.4575000049,41.53,-3.94,41.7164775598,134.62,63.5575000049,-9.19,64.2184701381,2.4575000049,0,2.4575000049,61.1,-9.19,61.7872648691,134.27
2021-10-22 04:00:00,43.5556666716,-4.12,43.7500914194,2.4656666716,0,2.4656666716,41.09,-4.12,41.2960349186,134.27,62.6756666716,-9.45,63.3840807516,2.4656666716,0,2.4656666716,60.21,-9.45,60.9470803238,133.89
2021-10-22 04:30:00,43.1431666715,-4.08,43.3356577248,2.3931666715,0,2.3931666715,40.75,-4.08,40.9537409769,134.42,61.9731666715,-9.51,62.6985923868,2.3931666715,0,2.3931666715,59.58,-9.51,60.3342067156,134.06
2021-10-22 05:00:00,42.8835000048,-4.19,43.0877090673,2.4135000048,0,2.4135000048,40.47,-4.19,40.6863244838,134.42,61.4035000048,-9.74,62.1711943977,2.4135000048,0,2.4135000048,58.99,-9.74,59.7886920747,134.06
2021-10-22 05:30:00,43.8691666718,-3.96,44.0475355097,2.5591666718,0,2.5591666718,41.31,-3.96,41.4993698747,134.51,62.6591666718,-9.57,63.3857718104,2.5591666718,0,2.5591666718,60.1,-9.57,60.8571680248,134.19
2021-10-22 06:00:00,46.4143333386,-3.17,46.5224595143,2.6143333386,0,2.6143333386,43.8,-3.17,43.9145636435,134.05,65.7043333386,-8.59,66.2634704756,2.6143333386,0,2.6143333386,63.09,-8.59,63.6720990702,133.75
2021-10-22 06:30:00,52.6481666717,-1.67,52.6746462152,2.5281666717,0,2.5281666717,50.12,-1.67,50.1478145087,133.92,73.6581666717,-6.48,73.942652897,2.5281666717,0,2.5281666717,71.13,-6.48,71.4245567015,133.58
2021-10-22 07:00:00,62.1503333385,0.31,62.1511064591,2.5803333385,0,2.5803333385,59.57,0.31,59.5708066086,133.56,83.1903333385,-4.12,83.2922923263,2.5803333385,0,2.5803333385,80.61,-4.12,80.7152185155,133.14
2021-10-22 07:30:00,72.7715000049,1.98,72.7984313908,2.4615000049,0,2.4615000049,70.31,1.98,70.3378738661,133.04,94.0515000049,-3.13,94.1035682277,2.4615000049,0,2.4615000049,91.59,-3.13,91.6434667611,132.56
2021-10-22 08:00:00,77.4246666716,3.4,77.499283927,2.4546666716,0,2.4546666716,74.97,3.4,75.0470579037,132.04,99.6546666716,-2.19,99.6787273666,2.4546666716,0,2.4546666716,97.2,-2.19,97.2246681661,131.65
2021-10-22 08:30:00,80.5898333396,4.87,80.7368449823,3.1198333396,0,3.1198333396,77.47,4.87,77.6229205841,131.73,103.3998333396,-0.88,103.4035779587,3.1198333396,0,3.1198333396,100.28,-0.88,100.2838611143,131.38
2021-10-22 09:00:00,81.6308333417,0.87,81.6354693259,4.1708333417,0,4.1708333417,77.46,0.87,77.4648855934,131.56,104.3008333417,-5.93,104.4692717299,4.1708333417,0,4.1708333417,100.13,-5.93,100.3054425243,131.24
2021-10-22 09:30:00,82.6118333431,-2.09,82.63826661,4.8718333431000005,0,4.8718333431000005,77.74,-2.09,77.768089214,131.9,106.7618333431,-7.73,107.0413095902,4.8718333431000005,0,4.8718333431000005,101.89,-7.73,102.1828018798,131.64
2021-10-22 10:00:00,82.3626666791,-2.33,82.3956173743,6.2126666791,0,6.2126666791,76.15,-2.33,76.1856377541,132.31,106.4726666791,-7.86,106.7623920196,6.2126666791,0,6.2126666791,100.26,-7.86,100.5676250092,131.88
2021-10-22 10:30:00,82.6633333538,-3.6,82.7416864776,10.2333333538,0,10.2333333538,72.43,-3.6,72.5194105051,132.54,99.4333333538,-11.04,100.0443370804,10.2333333538,0,10.2333333538,89.2,-11.04,89.8805963487,132.13
2021-10-22 11:00:00,85.2455000284,-5.55,85.4259783385,14.1855000284,0,14.1855000284,71.06,-5.55,71.2764063348,132.86,100.7355000284,-10.84,101.3170595999,14.1855000284,0,14.1855000284,86.55,-10.84,87.2261893011,132.76
2021-10-22 11:30:00,82.5735000268,-5.74,82.7727642808,13.4135000268,0,13.4135000268,69.16,-5.74,69.3977895902,133.21,106.2835000268,-8.43,106.617293522,13.4135000268,0,13.4135000268,92.87,-8.43,93.2518192852,132.87
2021-10-22 12:00:00,78.8206666935,-6.68,79.103223057,13.4306666935,0,13.4306666935,65.39,-6.68,65.7303164453,133.35,103.3806666935,-9.0,103.771683257,13.4306666935,0,13.4306666935,89.95,-9.0,90.3991288675,132.64
2021-10-22 12:30:00,79.4801666963,-6.61,79.7545547168,14.8201666963,0,14.8201666963,64.66,-6.61,64.9969822376,133.62,100.9301666963,-10.44,101.4686757051,14.8201666963,0,14.8201666963,86.11,-10.44,86.7405654812,132.86
2021-10-22 13:00:00,85.9320000382,-4.93,86.0733032395,19.0920000382,0,19.0920000382,66.84,-4.93,67.0215674242,133.71,97.2220000382,-13.35,98.1342946753,19.0920000382,0,19.0920000382,78.13,-13.35,79.2623454107,133.15
2021-10-22 13:30:00,81.1920000385,-5.7,81.3918354029,19.2520000385,0,19.2520000385,61.94,-5.7,62.2017170181,133.65,100.6120000385,-9.14,101.0263042566,19.2520000385,0,19.2520000385,81.36,-9.14,81.8717851277,133.68
2021-10-22 14:00:00,78.980666705,-6.35,79.2355236821,19.190666705,0,19.190666705,59.79,-6.35,60.1262554962,133.85,97.190666705,-10.05,97.7088951661,19.190666705,0,19.190666705,78.0,-10.05,78.6447868584,133.21
2021-10-22 14:30:00,79.7625000407,-6.88,80.0586710653,20.3725000407,0,20.3725000407,59.39,-6.88,59.7871767188,134.0,92.1925000407,-12.23,93.0001610954,20.3725000407,0,20.3725000407,71.82,-12.23,72.8538626292,133.38
2021-10-22 15:00:00,80.7620000356,-6.35,81.0112532291,17.7820000356,0,17.7820000356,62.98,-6.35,63.2993120026,134.18,93.1220000356,-11.76,93.8616241636,17.7820000356,0,17.7820000356,75.34,-11.76,76.2522996375,133.77
2021-10-22 15:30:00,80.7345000286,-5.96,80.954191336,14.3145000286,0,14.3145000286,66.42,-5.96,66.6868652735,134.11,93.6645000286,-11.6,94.3800750456,14.3145000286,0,14.3145000286,79.35,-11.6,80.1934068362,133.72
2021-10-22 16:00:00,80.7043333599,-6.19,80.9413708994,13.2843333599,0,13.2843333599,67.42,-6.19,67.7035634217,134.05,95.1843333599,-11.66,95.8958441079,13.2843333599,0,13.2843333599,81.9,-11.66,82.7258460217,133.66
2021-10-22 16:30:00,83.6790042905,-6.0,83.8938362399,14.8990042905,0,14.8990042905,68.78,-6.0,69.0412079848,134.12,99.7390042905,-11.52,100.4020885085,14.8990042905,0,14.8990042905,84.84,-11.52,85.6185493921,133.7
2021-10-22 17:00:00,86.9860128062,-4.43,87.0987446747,17.806012806200002,0,17.806012806200002,69.18,-4.43,69.3216942955,134.04,105.5460128062,-9.8,106.0000038645,17.806012806200002,0,17.806012806200002,87.74,-9.8,88.2856024502,133.63
2021-10-22 17:30:00,87.1351791587,-3.71,87.2141246991,19.9351791587,0,19.9351791587,67.2,-3.71,67.3023335405,133.62,107.5251791587,-9.13,107.9120987337,19.9351791587,0,19.9351791587,87.59,-9.13,88.0645501891,133.18
2021-10-22 18:00:00,89.1565124684,-2.98,89.2063008734,19.5665124684,0,19.5665124684,69.59,-2.98,69.6537759206,133.38,110.5265124684,-8.13,110.8251183551,19.5665124684,0,19.5665124684,90.96,-8.13,91.3226067302,132.93
2021-10-22 18:30:00,91.7690124645,-2.43,91.8011794516,21.4590124645,0,21.4590124645,70.31,-2.43,70.3519793609,133.07,114.1990124645,-7.4,114.4385182002,21.4590124645,0,21.4590124645,92.74,-7.4,93.0347655449,132.56
2021-10-22 19:00:00,91.132673511,-2.4,91.1642703106,19.582673511,0,19.582673511,71.55,-2.4,71.5902402566,132.83,113.442673511,-7.44,113.6863834121,19.582673511,0,19.582673511,93.86,-7.44,94.1544114739,132.31
2021-10-22 19:30:00,86.9963000224,-3.8200000000000003,87.0801275698,11.0463000224,0,11.0463000224,75.95,-3.8200000000000003,76.0460051548,132.79,114.0263000224,-10.71,114.5281677003,11.0463000224,0,11.0463000224,102.98,-10.71,103.5354263042,132.31
2021-10-22 20:00:00,83.1440000112,-4.73,83.2784344105,5.5940000112,0,5.5940000112,77.55,-4.73,77.6941143202,132.36,110.5540000112,-13.56,111.3824964636,5.5940000112,0,5.5940000112,104.96,-13.56,105.8322975277,132.0
2021-10-22 20:30:00,77.0698333398,-6.44,77.3384303631,3.2398333398,0,3.2398333398,73.83,-6.44,74.1103400343,132.63,103.0098333398,-16.0,104.2450275298,3.2398333398,0,3.2398333398,99.77,-16.0,101.044806398,132.5
2021-10-22 21:00:00,73.037500005,-7.67,73.4391265401,2.497500005,0,2.497500005,70.54,-7.67,70.9557643888,133.24,98.167500005,-17.8,99.7682216802,2.497500005,0,2.497500005,95.67,-17.8,97.3118127464,133.19
2021-10-22 21:30:00,69.2381666725,-7.72,69.6672241744,2.8981666725,0,2.8981666725,66.34,-7.72,66.7876785043,133.53,93.4481666725,-19.3,95.4203848999,2.8981666725,0,2.8981666725,90.55,-19.3,92.5839753953,133.54
2021-10-22 22:00:00,64.351000009,-9.73,65.0824408128,4.491000009,0,4.491000009,59.86,-9.73,60.6456305104,133.8,87.551000009,-12.87,88.4918894734,4.491000009,0,4.491000009,83.06,-12.87,84.0511778621,133.98
2021-10-22 22:30:00,63.3510000046,-10.65,64.2399540908,2.3010000046,0,2.3010000046,61.05,-10.65,61.9719694701,134.46,83.9810000046,-13.5,85.0591462558,2.3010000046,0,2.3010000046,81.68,-13.5,82.7881175049,133.73
2021-10-22 23:00:00,59.6723333382,-7.22,60.1075350187,2.4323333382,0,2.4323333382,57.24,-7.22,57.6935524994,134.6,78.8123333382,-11.26,79.612633961,2.4323333382,0,2.4323333382,76.38,-11.26,77.2055179375,133.85
2021-10-22 23:30:00,56.3346666715,-4.75,56.5345661431,2.4346666715,0,2.4346666715,53.9,-4.75,54.1088948326,134.43,74.8846666715,-9.43,75.4760770212,2.4346666715,0,2.4346666715,72.45,-9.43,73.0611209878,133.85
2021-10-23 00:00:00,52.992000005,-5.11,53.2378076608,2.502000005,0,2.502000005,50.49,-5.11,50.7479280365,133.47,71.052000005,-9.9,71.7383907313,2.502000005,0,2.502000005,68.55,-9.9,69.2611904316,133.02
2021-10-23 00:30:00,52.2918333384,-5.31,52.5607451801,2.5218333384,0,2.5218333384,49.77,-5.31,50.0524624769,133.8,69.7518333384,-10.17,70.4893407124,2.5218333384,0,2.5218333384,67.23,-10.17,67.9948659827,133.37
2021-10-23 01:00:00,51.0363333383,-5.5600000000000005,51.3382987702,2.4863333383,0,2.4863333383,48.55,-5.5600000000000005,48.8673316235,134.01,68.1163333383,-10.4,68.9056954646,2.4863333383,0,2.4863333383,65.63,-10.4,66.4489044304,133.56
2021-10-23 01:30:00,54.1718333384,-5.37,54.4373440502,2.5218333384,0,2.5218333384,51.65,-5.37,51.9284064843,133.88,72.4918333384,-9.7,73.1379238204,2.5218333384,0,2.5218333384,69.97,-9.7,70.6391598195,133.56
2021-10-23 02:00:00,54.7450000051,-5.49,55.0195885622,2.525000005,0,2.525000005,52.22,-5.49,52.5077946595,133.88,72.905000005,-9.9,73.5741056741,2.525000005,0,2.525000005,70.38,-9.9,71.072880904,133.35
2021-10-23 02:30:00,54.4110000052,-5.55,54.6933215445,2.6010000052,0,2.6010000052,51.81,-5.55,52.1064161116,133.84,72.2810000052,-9.85,72.9490607325,2.6010000052,0,2.6010000052,69.68,-9.85,70.3727568026,133.35
2021-10-23 03:00:00,51.7893333385,-5.7,52.1020637561,2.5993333385,0,2.5993333385,49.19,-5.7,49.5191488214,133.9,69.6593333385,-10.2,70.4021499755,2.5993333385,0,2.5993333385,67.06,-10.2,67.831287766,133.35
2021-10-23 03:30:00,47.2306666718,-5.54,47.5544684994,2.5506666718,0,2.5506666718,44.68,-5.54,45.0221501041,134.16,66.2306666718,-10.52,67.0609544205,2.5506666718,0,2.5506666718,63.68,-10.52,64.5431080751,133.66
2021-10-23 04:00:00,46.5085000051,-5.66,46.8516400217,2.5585000051,0,2.5585000051,43.95,-5.66,44.3129563446,134.47,64.9685000051,-10.62,65.8307708668,2.5585000051,0,2.5585000051,62.41,-10.62,63.3071283506,134.04
2021-10-23 04:30:00,45.6075000052,-5.94,45.9926913403,2.5875000052,0,2.5875000052,43.02,-5.94,43.4281475543,134.61,63.6275000052,-10.94,64.5611520723,2.5875000052,0,2.5875000052,61.04,-10.94,62.012621296,134.21
2021-10-23 05:00:00,45.041166672,-6.12,45.4550447715,2.671166672,0,2.671166672,42.37,-6.12,42.8097103471,134.61,62.611166672,-11.1,63.587484555,2.671166672,0,2.671166672,59.94,-11.1,60.9591141668,134.21
2021-10-23 05:30:00,46.1606666718,-6.0,46.5489757953,2.5806666718,0,2.5806666718,43.58,-6.0,43.9910945533,134.74,63.0806666718,-10.9,64.015470847,2.5806666718,0,2.5806666718,60.5,-10.9,61.4740595699,134.31
2021-10-23 06:00:00,47.3623333386,-5.83,47.7198021714,2.6223333386,0,2.6223333386,44.74,-5.83,45.1182501877,134.45,64.2623333386,-10.59,65.1290686723,2.6223333386,0,2.6223333386,61.64,-10.59,62.5430867483,134.01
2021-10-23 06:30:00,53.5960000051,-5.19,53.8467020025,2.5660000051000003,0,2.5660000051000003,51.03,-5.19,51.2932451693,134.22,69.5760000051,-9.48,70.2188733655,2.5660000051000003,0,2.5660000051000003,67.01,-9.48,67.6772524561,133.77
2021-10-23 07:00:00,57.2220000054,-3.47,57.327115614,2.7020000054,0,2.7020000054,54.52,-3.47,54.6303148444,133.26,73.7820000054,-8.23,74.2395879891,2.7020000054,0,2.7020000054,71.08,-8.23,71.5548691565,132.79
2021-10-23 07:30:00,61.0803333386,-1.1400000000000001,61.0909708612,2.6503333386,0,2.6503333386,58.43,-1.1400000000000001,58.4411199414,132.72,79.2503333386,-7.35,79.5904380833,2.6503333386,0,2.6503333386,76.6,-7.35,76.9518193417,132.31
2021-10-23 08:00:00,65.1435000052,-0.36,65.1444947246,2.5835000052,0,2.5835000052,62.56,-0.36,62.5610357971,132.27,84.5035000052,-6.22,84.7321067431,2.5835000052,0,2.5835000052,81.92,-6.22,82.1557959002,131.99
2021-10-23 08:30:00,69.431833339,1.3,69.4440024827,2.831833339,0,2.831833339,66.6,1.3,66.6126864794,132.68,89.741833339,-4.39,89.8491444091,2.831833339,0,2.831833339,86.91,-4.39,87.0208032599,132.36
2021-10-23 09:00:00,72.8303333402,1.98,72.8572429786,3.4103333402000002,0,3.4103333402000002,69.42,1.98,69.448231079,132.68,94.0503333402,-2.67,94.0882250943,3.4103333402000002,0,3.4103333402000002,90.64,-2.67,90.6793168258,132.36
2021-10-23 09:30:00,75.6385000085,1.8,75.6599146414,4.2585000085,0,4.2585000085,71.38,1.8,71.402691826,132.51,97.8185000085,-1.1,97.8246847371,4.2585000085,0,4.2585000085,93.56,-1.1,93.5664662152,132.02
2021-10-23 10:00:00,76.7115000101,2.27,76.7450788897,5.0315000101,0,5.0315000101,71.68,2.27,71.7159347705,132.42,98.9015000101,-0.49,98.9027138366,5.0315000101,0,5.0315000101,93.87,-0.49,93.8712788876,131.73
2021-10-23 10:30:00,77.5066666782,2.44,77.5450641857,5.7466666782,0,5.7466666782,71.76,2.44,71.801470737,132.27,99.1966666782,-0.36,99.1973199238,5.7466666782,0,5.7466666782,93.45,-0.36,93.4506934164,131.59
2021-10-23 11:00:00,77.1031666789,2.29,77.1371662165,6.1231666789,0,6.1231666789,70.98,2.29,71.0169310798,132.18,98.4031666789,-0.52,98.4045406088,6.1231666789,0,6.1231666789,92.28,-0.52,92.2814650946,131.5
2021-10-23 11:30:00,77.3861666829,1.8599999999999999,77.4085162878,8.1161666829,0,8.1161666829,69.27,1.8599999999999999,69.2949673497,132.23,97.1961666829,-1.11,97.2025046892,8.1161666829,0,8.1161666829,89.08,-1.11,89.0869154253,131.56
2021-10-23 12:00:00,77.2238333553,1.43,77.237072304,11.0038333553,0,11.0038333553,66.22,1.43,66.2354383997,132.39,95.2538333553,-1.83,95.2714105537,11.0038333553,0,11.0038333553,84.25,-1.83,84.2698724337,131.76
2021-10-23 12:30:00,75.9578333589,1.07,75.9653694033,12.7778333589,0,12.7778333589,63.18,1.07,63.1890599709,132.46,94.6778333589,-2.18,94.702927777,12.7778333589,0,12.7778333589,81.9,-2.18,81.9290082938,131.88
2021-10-23 13:00:00,75.8685000301,0.5700000000000001,75.87064120470001,15.0385000301,0,15.0385000301,60.83,0.5700000000000001,60.8326704987,132.6,91.9085000301,-2.69,91.9478573855,15.0385000301,0,15.0385000301,76.87,-2.69,76.9170527256,132.04
2021-10-23 13:30:00,74.1465000273,0.02,74.1465027246,13.6265000273,0,13.6265000273,60.52,0.02,60.5200033047,132.82,91.8665000273,-2.92,91.9128947823,13.6265000273,0,13.6265000273,78.24,-2.92,78.2944697919,132.27
2021-10-23 14:00:00,71.1956666916,-0.68,71.1989140062,12.4556666916,0,12.4556666916,58.74,-0.68,58.7439358572,133.12,92.3356666916,-3.2800000000000002,92.3939053368,12.4556666916,0,12.4556666916,79.88,-3.2800000000000002,79.9473126503,132.5
2021-10-23 14:30:00,71.5265000189,-0.64,71.5293632361,9.4565000189,0,9.4565000189,62.07,-0.64,62.0732994129,133.41,91.6065000189,-3.51,91.6737200386,9.4565000189,0,9.4565000189,82.15,-3.51,82.224951201,132.7
2021-10-23 15:00:00,72.5668333518,-0.71,72.5703066185,9.2268333518,0,9.2268333518,63.34,-0.71,63.343979193,133.32,91.7468333518,-3.7800000000000002,91.8246689625,9.2268333518,0,9.2268333518,82.52,-3.7800000000000002,82.6065300082,132.62
2021-10-23 15:30:00,72.9485000168,-0.5,72.9502135343,8.3985000168,0,8.3985000168,64.55,-0.5,64.5519364543,133.21,91.1185000168,-3.67,91.1923787677,8.3985000168,0,8.3985000168,82.72,-3.67,82.8013725732,132.55
2021-10-23 16:00:00,73.492666681,-0.24,73.4930585558,7.182666681,0,7.182666681,66.31,-0.24,66.3104343222,132.94,92.822666681,-3.29,92.8809536438,7.182666681,0,7.182666681,85.64,-3.29,85.7031720533,132.28
2021-10-23 16:30:00,75.1133333444,0.6000000000000001,75.1157296849,5.5133333444,0,5.5133333444,69.6,0.6000000000000001,69.6025861588,132.8,96.3933333444,-2.21,96.4186642369,5.5133333444,0,5.5133333444,90.88,-2.21,90.9068671773,132.12
2021-10-23 17:00:00,78.3190000105,1.8900000000000001,78.3418015024,5.2290000105,0,5.2290000105,73.09,1.8900000000000001,73.1144322278,132.38,101.6390000105,-0.58,101.6406548736,5.2290000105,0,5.2290000105,96.41,-0.58,96.4117446165,131.65
2021-10-23 17:30:00,79.8620000142,1.2,79.8710150572,7.0820000142,0,7.0820000142,72.78,1.2,72.7898921554,131.94,106.0520000142,-5.17,106.1779431285,7.0820000142,0,7.0820000142,98.97,-5.17,99.1049433681,131.14
2021-10-23 18:00:00,83.7685000185,1.21,83.7772385278,9.2485000185,0,9.2485000185,74.52,1.21,74.5298228899,131.78,105.5185000185,-9.96,105.9875249553,9.2485000185,0,9.2485000185,96.27,-9.96,96.783854542,131.42
2021-10-23 18:30:00,91.713500022,3.9699999999999998,91.7993844548,11.003500022,0,11.003500022,80.71,3.9699999999999998,80.80758009,131.54,108.063500022,-11.5,108.6736860376,11.003500022,0,11.003500022,97.06,-11.5,97.7389052527,131.78
2021-10-23 19:00:00,89.7456666834,4.3,89.8486209601,8.3456666834,0,8.3456666834,81.4,4.3,81.5134958151,131.49,107.9056666834,-11.64,108.531665897,8.3456666834,0,8.3456666834,99.56,-11.64,100.2381324646,132.27
2021-10-23 19:30:00,85.9710000127,3.14,86.028323494,6.3610000127,0,6.3610000127,79.61,3.14,79.6719003162,131.49,110.5710000127,-10.77,111.0942795279,6.3610000127,0,6.3610000127,104.21,-10.77,104.7650561972,132.34
2021-10-23 20:00:00,80.2188333431,1.44,80.2317569478,4.8688333431,0,4.8688333431,75.35,1.44,75.3637585315,132.12,104.0088333431,-12.34,104.7383072872,4.8688333431,0,4.8688333431,99.14,-12.34,99.9050309044,132.66
2021-10-23 20:30:00,75.3786666732,0.03,75.378672643,3.2586666732,0,3.2586666732,72.12,0.03,72.1200062396,132.48,97.6986666732,-13.6,98.6407089883,3.2586666732,0,3.2586666732,94.44,-13.6,95.4142211623,132.99
2021-10-23 21:00:00,68.8145000066,-1.78,68.837517468,3.3145000066,0,3.3145000066,65.5,-1.78,65.5241817957,132.69,92.0545000066,-13.77,93.0786971947,3.3145000066,0,3.3145000066,88.74,-13.77,89.8020072159,133.18
2021-10-23 21:30:00,65.43083334,-1.15,65.4409386513,3.32083334,0,3.32083334,62.11,-1.15,62.1206455214,133.12,88.06083334,-5.46,88.2299380513,3.32083334,0,3.32083334,84.74,-5.46,84.9157182152,133.44
2021-10-23 22:00:00,62.4935000066,-2.09,62.5284386746,3.3135000066,0,3.3135000066,59.18,-2.09,59.2168937044,132.68,84.0635000066,-6.24,84.2947782094,3.3135000066,0,3.3135000066,80.75,-6.24,80.9907408288,132.14
2021-10-23 22:30:00,60.1126666733,-3.17,60.1961925256,3.3226666733,0,3.3226666733,56.79,-3.17,56.8784053926,132.84,79.8026666733,-7.52,80.1561975656,3.3226666733,0,3.3226666733,76.48,-7.52,76.8488178178,132.35
2021-10-23 23:00:00,55.5600000067,-3.99,55.7030851995,3.3600000067,0,3.3600000067,52.2,-3.99,52.3522692918,132.84,74.6900000067,-8.65,75.1892186487,3.3600000067,0,3.3600000067,71.33,-8.65,71.8525671079,132.35
2021-10-23 23:30:00,53.3230000068,-4.1,53.4803920117,3.3830000068,0,3.3830000068,49.94,-4.1,50.1080193183,133.3,71.2430000068,-9.64,71.8922433227,3.3830000068,0,3.3830000068,67.86,-9.64,68.5412955816,132.85
2021-10-24 00:00:00,50.7520000067,-3.66,50.883800022,3.3420000067,0,3.3420000067,47.41,-3.66,47.5510641311,133.41,68.0920000067,-10.86,68.9525928803,3.3420000067,0,3.3420000067,64.75,-10.86,65.65441417,133.04
2021-10-24 00:30:00,50.5341666735,-3.8200000000000003,50.678342528,3.4341666735,0,3.4341666735,47.1,-3.8200000000000003,47.2546547972,133.54,67.0441666735,-11.02,67.9438053464,3.4341666735,0,3.4341666735,63.61,-11.02,64.5575131181,133.41
2021-10-24 01:00:00,48.8453333401,-4.07,49.0146048551,3.3653333401,0,3.3653333401,45.48,-4.07,45.661748762,133.44,65.3753333401,-11.31,66.3464415724,3.3653333401,0,3.3653333401,62.01,-11.31,63.0329770834,133.3
2021-10-24 01:30:00,51.3671666733,-3.8200000000000003,51.5090109791,3.3371666733,0,3.3371666733,48.03,-3.8200000000000003,48.1816697511,133.65,69.6771666733,-10.47,70.4594099863,3.3371666733,0,3.3371666733,66.34,-10.47,67.1611234272,133.49
2021-10-24 02:00:00,51.3901666732,-3.61,51.5168062937,3.2801666732,0,3.2801666732,48.11,-3.61,48.2452505434,133.73,69.8501666732,-10.15,70.5837678527,3.2801666732,0,3.2801666732,66.57,-10.15,67.3393451112,133.49
2021-10-24 02:30:00,51.5115000065,-3.8,51.651472708200004,3.2615000065,0,3.2615000065,48.25,-3.8,48.3994059881,133.61,69.4315000065,-10.41,70.2075586611,3.2615000065,0,3.2615000065,66.17,-10.41,66.983856264,133.34
2021-10-24 03:00:00,49.4051666732,-4.15,49.5791588675,3.2651666732,0,3.2651666732,46.14,-4.15,46.3262571335,133.7,67.1251666732,-10.82,67.9916200785,3.2651666732,0,3.2651666732,63.86,-10.82,64.7701474446,133.45
2021-10-24 03:30:00,48.4975000066,-4.49,48.7049033147,3.3075000065999998,0,3.3075000065999998,45.19,-4.49,45.4125114919,133.95,65.4375000066,-11.19,66.3873670747,3.3075000065999998,0,3.3075000065999998,62.13,-11.19,63.1296523038,133.72
2021-10-24 04:00:00,46.9371666733,-4.63,47.1649712744,3.2971666733,0,3.2971666733,43.64,-4.63,43.8849233792,133.92,63.7471666733,-11.42,64.7620078354,3.2971666733,0,3.2971666733,60.45,-11.42,61.5192563349,133.72
2021-10-24 04:30:00,45.9211666732,-4.65,46.155996887,3.2711666731999998,0,3.2711666731999998,42.65,-4.65,42.9027388403,133.97,62.1111666732,-11.65,63.1942997865,3.2711666731999998,0,3.2711666731999998,58.84,-11.65,59.9822315357,133.79
2021-10-24 05:00:00,45.17883334,-4.9,45.4437782536,3.30883334,0,3.30883334,41.87,-4.9,42.1557457531,133.71,60.92883334,-12.08,62.1148060624,3.30883334,0,3.30883334,57.62,-12.08,58.8726659835,133.57
2021-10-24 05:30:00,45.15533334,-4.75,45.4044780726,3.34533334,0,3.34533334,41.81,-4.75,42.0789567361,133.7,61.00533334,-11.89,62.1532203182,3.34533334,0,3.34533334,57.66,-11.89,58.8731492278,133.55
2021-10-24 06:00:00,46.1176666731,-4.5600000000000005,46.3425590507,3.1976666731,0,3.1976666731,42.92,-4.5600000000000005,43.1615569691,133.7,61.8176666731,-11.66,62.9077063077,3.1976666731,0,3.1976666731,58.62,-11.66,59.7683862924,133.55
2021-10-24 06:30:00,47.7928333396,-3.91,47.9525079493,3.1228333396,0,3.1228333396,44.67,-3.91,44.8407961571,133.66,64.5828333396,-10.9,65.4962011278,3.1228333396,0,3.1228333396,61.46,-10.9,62.4190804162,133.47
2021-10-24 07:00:00,50.1815000064,-2.99,50.2704987333,3.1915000064,0,3.1915000064,46.99,-2.99,47.0850315918,133.46,67.3215000064,-9.65,68.0096086087,3.1915000064,0,3.1915000064,64.13,-9.65,64.8519806945,133.27
2021-10-24 07:30:00,53.3940000063,-2.67,53.4607158264,3.1640000063000002,0,3.1640000063000002,50.23,-2.67,50.3009125166,133.57,71.5440000063,-7.35,71.9205564279,3.1640000063000002,0,3.1640000063000002,68.38,-7.35,68.7738823973,133.33
2021-10-24 08:00:00,55.8445000086,-2.42,55.8969103011,4.3045000086,0,4.3045000086,51.54,-2.42,51.5967828454,134.5,75.1645000086,-6.77,75.46876812,4.3045000086,0,4.3045000086,70.86,-6.77,71.1826699415,134.02
2021-10-24 08:30:00,57.0241666798,-2.2800000000000002,57.0697291524,6.5541666798,0,6.5541666798,50.47,-2.2800000000000002,50.5214736523,134.16,78.6941666798,-6.48,78.960510823,6.5541666798,0,6.5541666798,72.14,-6.48,72.430449398,133.64
2021-10-24 09:00:00,62.9573333467,-1.22,62.9691529412,6.7073333467000005,0,6.7073333467000005,56.25,-1.22,56.2632286667,134.07,84.6673333467,-5.11,84.8213972772,6.7073333467000005,0,6.7073333467000005,77.96,-5.11,78.1272916464,133.7
2021-10-24 09:30:00,67.2023333423,2.34,67.243060658,4.5023333423,0,4.5023333423,62.7,2.34,62.7436498779,133.33,90.6023333423,-3.16,90.6574233424,4.5023333423,0,4.5023333423,86.1,-3.16,86.1579688711,133.1
2021-10-24 10:00:00,69.7456666765,3.95,69.8574299567,4.9156666765,0,4.9156666765,64.83,3.95,64.9502224784,133.07,94.4856666765,-2.11,94.509223398,4.9156666765,0,4.9156666765,89.57,-2.11,89.5948491823,132.97
2021-10-24 10:30:00,71.1956666753,4.66,71.3480101568,4.3056666753,0,4.3056666753,66.89,4.66,67.0521267373,132.71,97.3056666753,-0.93,97.3101108165,4.3056666753,0,4.3056666753,93.0,-0.93,93.0046498838,132.63
2021-10-24 11:00:00,72.1425000096,3.7800000000000002,72.24146114,4.8025000096,0,4.8025000096,67.34,3.7800000000000002,67.4460080361,132.48,98.8125000096,0.64,98.8145726001,4.8025000096,0,4.8025000096,94.01,0.64,94.0121784664,132.44
2021-10-24 11:30:00,73.874833344,4.12,73.9896303654,5.344833344,0,5.344833344,68.53,4.12,68.6537347855,132.67,99.894833344,1.17,99.9016848148,5.344833344,0,5.344833344,94.55,1.17,94.5572387499,132.29
2021-10-24 12:00:00,75.3485000124,4.15,75.4626990911,6.2085000124,0,6.2085000124,69.14,4.15,69.2644360404,132.77,100.4685000124,1.25,100.4762757806,6.2085000124,0,6.2085000124,94.26,1.25,94.2682878809,132.29
2021-10-24 12:30:00,77.7900000134,4.57,77.9241233643,6.7200000134,0,6.7200000134,71.07,4.57,71.216780326,132.85,101.5100000134,1.83,101.5264940926,6.7200000134,0,6.7200000134,94.79,1.83,94.8076631924,132.37
2021-10-24 13:00:00,80.6998333534,4.42,80.8207863317,10.0398333534,0,10.0398333534,70.66,4.42,70.7981073193,132.68,101.4798333534,1.55,101.4916699904,10.0398333534,0,10.0398333534,91.44,1.55,91.4531360862,132.19
2021-10-24 13:30:00,81.1996666908,4.06,81.3011037483,12.0696666908,0,12.0696666908,69.13,4.06,69.249119128,132.58,99.7896666908,1.21,99.7970023511,12.0696666908,0,12.0696666908,87.72,1.21,87.7283449063,132.3
2021-10-24 14:00:00,79.0126666932,3.03,79.0707429962,13.2826666932,0,13.2826666932,65.73,3.03,65.7998009116,132.8,95.5426666932,-0.13,95.5427551354,13.2826666932,0,13.2826666932,82.26,-0.13,82.260102723,132.47
2021-10-24 14:30:00,75.2616667011,1.35,75.2737734847,17.2016667011,0,17.2016667011,58.06,1.35,58.0756928499,133.33,91.7316667011,-1.74,91.748167697,17.2016667011,0,17.2016667011,74.53,-1.74,74.5503085171,132.86
2021-10-24 15:00:00,72.1515000385,0.8200000000000001,72.1561595279,19.2715000385,0,19.2715000385,52.88,0.8200000000000001,52.8863574091,133.66,88.7315000385,-2.62,88.7701723502,19.2715000385,0,19.2715000385,69.46,-2.62,69.5093950484,133.18
2021-10-24 15:30:00,70.9471667064,1.26,70.9583544318,19.8771667064,0,19.8771667064,51.07,1.26,51.0855410072,133.93,90.0971667064,-3.2800000000000002,90.1568513676,19.8771667064,0,19.8771667064,70.22,-3.2800000000000002,70.2965632161,133.46
2021-10-24 16:00:00,71.6551667018,2.37,71.6943499522,17.5751667018,0,17.5751667018,54.08,2.37,54.1319064878,133.96,91.4551667018,-3.5300000000000002,91.5232670771,17.5751667018,0,17.5751667018,73.88,-3.5300000000000002,73.9642839484,133.57
2021-10-24 16:30:00,72.9058333586,3.11,72.9721360363,12.6158333586,0,12.6158333586,60.29,3.11,60.3701598474,133.69,94.6058333586,-2.79,94.6469640584,12.6158333586,0,12.6158333586,81.99,-2.79,82.0374560795,133.4
2021-10-24 17:00:00,76.0661666899,4.13,76.178203017,11.6161666899,0,11.6161666899,64.45,4.13,64.58219104369999,133.29,92.5161666899,-4.21,92.6119063565,11.6161666899,0,11.6161666899,80.9,-4.21,81.0094691996,132.94
2021-10-24 17:30:00,82.0811666917,4.1,82.1835015406,12.5111666917,0,12.5111666917,69.57,4.1,69.6907088499,132.87,98.4311666917,-2.51,98.4631640579,12.5111666917,0,12.5111666917,85.92,-2.51,85.9566547744,132.84
2021-10-24 18:00:00,83.9851666886,5.17,84.1441449164,10.9451666886,0,10.9451666886,73.04,5.17,73.222745783,132.44,101.7851666886,-1.6099999999999999,101.7978990835,10.9451666886,0,10.9451666886,90.84,-1.6099999999999999,90.854266273,132.17
2021-10-24 18:30:00,84.9241666872,-2.45,84.9594996896,10.2641666872,0,10.2641666872,74.66,-2.45,74.7001880854,132.15,104.2341666872,-15.94,105.4459345114,10.2641666872,0,10.2641666872,93.97,-15.94,95.312352295,131.89
2021-10-24 19:00:00,83.8716666835,-4.61,83.9982652932,8.4216666835,0,8.4216666835,75.45,-4.61,75.590704455,131.62,108.0316666835,-18.65,109.6296652664,8.4216666835,0,8.4216666835,99.61,-18.65,101.3408831617,132.1
2021-10-24 19:30:00,78.3515000107,-6.79,78.6451629404,5.3315000107,0,5.3315000107,73.02,-6.79,73.335015511,132.82,107.71150001070001,-18.02,109.2084595375,5.3315000107,0,5.3315000107,102.38,-18.02,103.9537627987,133.29
2021-10-24 20:00:00,71.2645000053,-7.5600000000000005,71.66437442,2.6545000053,0,2.6545000053,68.61,-7.5600000000000005,69.0252540741,133.4,99.3145000053,-13.99,100.2950148876,2.6545000053,0,2.6545000053,96.66,-13.99,97.6671679737,133.49
2021-10-24 20:30:00,68.8336666721,-7.55,69.2464884852,2.7236666721000002,0,2.7236666721000002,66.11,-7.55,66.5397219712,134.12,95.3836666721,-12.14,96.1531251069,2.7236666721000002,0,2.7236666721000002,92.66,-12.14,93.4518870864,133.68
2021-10-24 21:00:00,65.8345000054,-2.85,65.8961599106,2.7045000054,0,2.7045000054,63.13,-2.85,63.1942987935,133.84,91.3345000054,-8.47,91.7263963712,2.7045000054,0,2.7045000054,88.63,-8.47,89.0338014464,133.22
2021-10-24 21:30:00,63.1865000054,0.62,63.1895417212,2.7065000054,0,2.7065000054,60.48,0.62,60.4831778266,133.54,87.3865000054,-6.29,87.6125817631,2.7065000054,0,2.7065000054,84.68,-6.29,84.9132881238,133.07
2021-10-24 22:00:00,59.8778333388,-0.15,59.878021221,2.7178333388,0,2.7178333388,57.16,-0.15,57.1601968156,133.03,82.6778333388,-7.47,83.0146073025,2.7178333388,0,2.7178333388,79.96,-7.47,80.3081720624,132.75
2021-10-24 22:30:00,55.9751666742,-1.42,55.993175336,3.7851666742,0,3.7851666742,52.19,-1.42,52.2093143031,133.2,77.6651666742,-8.98,78.1825972614,3.7851666742,0,3.7851666742,73.88,-8.98,74.4237515851,132.96
2021-10-24 23:00:00,52.9871666722,-1.73,53.015400894,2.7771666722,0,2.7771666722,50.21,-1.73,50.2397949837,133.15,72.8971666722,-9.65,73.5331177691,2.7771666722,0,2.7771666722,70.12,-9.65,70.7809077365,132.96
2021-10-24 23:30:00,49.9246666723,-2.5700000000000003,49.9907715717,2.8046666722999998,0,2.8046666722999998,47.12,-2.5700000000000003,47.1900339055,133.4,69.1546666723,-10.26,69.9116265192,2.8046666722999998,0,2.8046666722999998,66.35,-10.26,67.1385887549,133.28
2021-10-25 00:00:00,47.5318333387,-3.25,47.6428135245,2.6618333387,0,2.6618333387,44.87,-3.25,44.9875471659,133.78,65.5218333387,-11.14,66.462096296,2.6618333387,0,2.6618333387,62.86,-11.14,63.8394799478,133.65
2021-10-25 00:30:00,47.2006666719,-3.25,47.3124236778,2.6006666719,0,2.6006666719,44.6,-3.25,44.7182568981,134.04,64.4906666719,-11.28,65.4697219162,2.6006666719,0,2.6006666719,61.89,-11.28,62.9095422015,133.94
2021-10-25 01:00:00,46.6601666719,-3.11,46.763695896,2.6201666719,0,2.6201666719,44.04,-3.11,44.149673838,133.8,63.5401666719,-11.06,64.4955531854,2.6201666719,0,2.6201666719,60.92,-11.06,61.9158299629,133.71
2021-10-25 01:30:00,49.323166672,-2.81,49.4031463629,2.683166672,0,2.683166672,46.64,-2.81,46.7245727642,133.68,68.123166672,-10.15,68.8751648813,2.683166672,0,2.683166672,65.44,-10.15,66.2224742818,133.57
2021-10-25 02:00:00,49.6603333388,-3.0,49.7508663977,2.7303333388,0,2.7303333388,46.93,-3.0,47.0257897329,133.55,68.4703333388,-10.03,69.2010653641,2.7303333388,0,2.7303333388,65.74,-10.03,66.5007405974,133.37
2021-10-25 02:30:00,49.1413333387,-3.13,49.2409132968,2.6813333387,0,2.6813333387,46.46,-3.13,46.5653143445,133.46,67.8213333387,-10.3,68.5990033152,2.6813333387,0,2.6813333387,65.14,-10.3,65.9492956748,133.25
2021-10-25 03:00:00,47.4685000054,-3.58,47.6033075822,2.6985000054,0,2.6985000054,44.77,-3.58,44.9129079442,133.46,65.6785000054,-10.8,66.5605390825,2.6985000054,0,2.6985000054,62.98,-10.8,63.8992989007,133.25
2021-10-25 03:30:00,46.2708333387,-3.7199999999999998,46.4201294468,2.6608333387,0,2.6608333387,43.61,-3.7199999999999998,43.7683732848,133.69,63.8908333387,-11.06,64.8410532356,2.6608333387,0,2.6608333387,61.23,-11.06,62.2208686857,133.53
2021-10-25 04:00:00,45.5735000053,-3.68,45.7218361698,2.6635000053,0,2.6635000053,42.91,-3.68,43.0675109566,133.48,62.6935000053,-11.16,63.6790432004,2.6635000053,0,2.6635000053,60.03,-11.16,61.0585497699,133.35
2021-10-25 04:30:00,44.9248333387,-3.94,45.0972754223,2.7048333387,0,2.7048333387,42.22,-3.94,42.4034432564,133.51,62.0548333387,-11.35,63.0842677749,2.7048333387,0,2.7048333387,59.35,-11.35,60.4255326828,133.39
2021-10-25 05:00:00,44.4585000054,-5.09,44.7489253807,2.6885000054,0,2.6885000054,41.77,-5.09,42.0789852539,133.8,61.5085000054,-10.71,62.4339624957,2.6885000054,0,2.6885000054,58.82,-10.71,59.7870930887,133.67
2021-10-25 05:30:00,45.695666672,-5.15,45.9849589822,2.665666672,0,2.665666672,43.03,-5.15,43.33709035,134.03,62.875666672,-10.01,63.6674921718,2.665666672,0,2.665666672,60.21,-10.01,61.0364169984,133.71
2021-10-25 06:00:00,47.4920000052,-4.67,47.7210536817,2.6120000052,0,2.6120000052,44.88,-4.67,45.1223148786,134.1,65.1220000052,-9.32,65.7855400881,2.6120000052,0,2.6120000052,62.51,-9.32,63.2009691381,133.71
2021-10-25 06:30:00,52.3573333387,-3.17,52.4532101433,2.6873333387000002,0,2.6873333387000002,49.67,-3.17,49.7710538365,134.05,71.8173333387,-7.29,72.1863800719,2.6873333387000002,0,2.6873333387000002,69.13,-7.29,69.5133152712,133.6
2021-10-25 07:00:00,57.4688333387,-0.76,57.4738584516,2.6788333387,0,2.6788333387,54.79,-0.76,54.7952707813,133.65,78.2088333387,-5.19,78.3808504177,2.6788333387,0,2.6788333387,75.53,-5.19,75.7081039255,133.15
2021-10-25 07:30:00,63.6228333386,2.29,63.6640324047,2.6328333386000002,0,2.6328333386000002,60.99,2.29,61.0329763325,133.04,85.9528333386,-2.95,86.0034421342,2.6328333386000002,0,2.6328333386000002,83.32,-2.95,83.3722069997,132.58
2021-10-25 08:00:00,71.1993333385,1.96,71.2263060101,2.5893333385,0,2.5893333385,68.61,1.96,68.6379902095,132.32,93.3093333385,-3.12,93.3614807513,2.5893333385,0,2.5893333385,90.72,-3.12,90.7736349388,131.93
2021-10-25 08:30:00,73.4231666796,1.28,73.4343230735,6.4831666796,0,6.4831666796,66.94,1.28,66.9522367065,131.63,97.0531666796,-8.47,97.4220614776,6.4831666796,0,6.4831666796,90.57,-8.47,90.9651900454,131.33
2021-10-25 09:00:00,77.9341666902,2.11,77.9627246683,11.7741666902,0,11.7741666902,66.16,2.11,66.1936379118,131.56,100.8641666902,-7.96,101.1777728659,11.7741666902,0,11.7741666902,89.09,-7.96,89.4448975627,131.84
2021-10-25 09:30:00,82.577833361,3.5,82.6519725269,13.817833361,0,13.817833361,68.76,3.5,68.8490203271,131.77,102.787833361,-6.95,103.0225275706,13.817833361,0,13.817833361,88.97,-6.95,89.2410410069,132.0
2021-10-25 10:00:00,80.579500035,3.1,80.6391085386,17.509500035,0,17.509500035,63.07,3.1,63.1461392327,132.01,101.919500035,-6.98,102.158234555,17.509500035,0,17.509500035,84.41,-6.98,84.6981021039,132.28
2021-10-25 10:30:00,79.009666706,3.12,79.0712452981,19.649666706,0,19.649666706,59.36,3.12,59.4419380572,132.39,100.089666706,-7.44,100.365805837,19.649666706,0,19.649666706,80.44,-7.44,80.7833349151,132.64
2021-10-25 11:00:00,82.5513333728,3.79,82.6382885932,19.7113333728,0,19.7113333728,62.84,3.79,62.9541873111,132.51,99.1413333728,-6.72,99.3688199735,19.7113333728,0,19.7113333728,79.43,-6.72,79.7137585364,132.86
2021-10-25 11:30:00,82.7090000404,3.45,82.7809228487,20.1890000404,0,20.1890000404,62.52,3.45,62.6151171843,132.37,96.9990000404,-6.84,97.2398663555,20.1890000404,0,20.1890000404,76.81,-6.84,77.1139526934,132.74
2021-10-25 12:00:00,83.2148333884,3.39,83.2838555535,27.5448333884,0,27.5448333884,55.67,3.39,55.7731207662,132.42,93.9848333884,-7.23,94.2625153868,27.5448333884,0,27.5448333884,66.44,-7.23,66.8322265079,132.69
2021-10-25 12:30:00,85.5623333916,3.36,85.6282809323,29.1323333916,0,29.1323333916,56.43,3.36,56.5299433929,132.39,91.8323333916,-7.18,92.1125933635,29.1323333916,0,29.1323333916,62.7,-7.18,63.1097646961,132.75
2021-10-25 13:00:00,83.9838333954,3.09,84.0406590395,31.0538333954,0,31.0538333954,52.93,3.09,53.020118823,132.1,90.8938333954,-7.36,91.1913293538,31.0538333954,0,31.0538333954,59.84,-7.36,60.290921373,132.46
2021-10-25 13:30:00,83.9278333943,2.09,83.9538523134,30.4878333943,0,30.4878333943,53.44,2.09,53.4808535833,132.28,89.5778333943,-8.18,89.9505454993,30.4878333943,0,30.4878333943,59.09,-8.18,59.6535036691,132.59
2021-10-25 14:00:00,81.8043333888,1.9300000000000002,81.8270973528,27.7343333888,0,27.7343333888,54.07,1.9300000000000002,54.1044341991,132.68,86.5643333888,-8.85,87.0155521447,27.7343333888,0,27.7343333888,58.83,-8.85,59.4919439924,132.93
2021-10-25 14:30:00,81.3173333838,2.31,81.3501371151,25.2373333838,0,25.2373333838,56.08,2.31,56.1275556211,132.89,87.1773333838,-8.44,87.5849362386,25.2373333838,0,25.2373333838,61.94,-8.44,62.5123763746,133.18
2021-10-25 15:00:00,77.9498333792,1.78,77.9701540581,22.9298333792,0,22.9298333792,55.02,1.78,55.048785636,132.74,88.1998333792,-9.18,88.6762821059,22.9298333792,0,22.9298333792,65.27,-9.18,65.9124062677,132.98
2021-10-25 15:30:00,75.2921667032,1.23,75.3022128949,18.2721667032,0,18.2721667032,57.02,1.23,57.0332648548,132.85,89.9821667032,-9.57,90.4896415321,18.2721667032,0,18.2721667032,71.71,-9.57,72.3457600693,133.08
2021-10-25 16:00:00,77.7943333638,1.4,77.8069296626,15.2443333638,0,15.2443333638,62.55,1.4,62.5656655043,132.85,94.0443333638,-9.21,94.4942365324,15.2443333638,0,15.2443333638,78.8,-9.21,79.3363983301,133.04
2021-10-25 16:30:00,79.6403333617,1.63,79.6570122335,14.1803333617,0,14.1803333617,65.46,1.63,65.4802909279,132.6,96.5903333617,-8.36,96.9514419641,14.1803333617,0,14.1803333617,82.41,-8.36,82.8329505692,132.79
2021-10-25 17:00:00,77.9465000219,1.5899999999999999,77.9627152277,10.9665000219,0,10.9665000219,66.98,1.5899999999999999,66.9988693934,132.31,99.3765000219,-8.3,99.7225087761,10.9665000219,0,10.9665000219,88.41,-8.3,88.7987505543,132.44
2021-10-25 17:30:00,78.8385000177,1.71,78.8570427104,8.8385000177,0,8.8385000177,70.0,1.71,70.0208833135,131.85,105.2785000177,-7.86,105.5715026225,8.8385000177,0,8.8385000177,96.44,-7.86,96.7597705661,131.93
2021-10-25 18:00:00,84.0028333421,-0.5,84.0043213739,4.3728333421,0,4.3728333421,79.63,-0.5,79.6315697447,132.0,111.9228333421,-10.42,112.4068370844,4.3728333421,0,4.3728333421,107.55,-10.42,108.0535927214,131.99
2021-10-25 18:30:00,88.2961666805,-3.56,88.3679050927,6.9361666805,0,6.9361666805,81.36,-3.56,81.4378486946,131.68,117.5061666805,-12.86,118.2077781195,6.9361666805,0,6.9361666805,110.57,-12.86,111.3153381165,131.67
2021-10-25 19:00:00,88.0558333406,-3.08,88.1096826989,3.6358333406,0,3.6358333406,84.42,-3.08,84.4761670532,131.82,117.4358333406,-12.54,118.1034569875,3.6358333406,0,3.6358333406,113.8,-12.54,114.4888274025,131.71
2021-10-25 19:30:00,84.5225000053,-4.38,84.6359108603,2.6625000053,0,2.6625000053,81.86,-4.38,81.9770943618,131.69,113.3125000053,-14.32,114.2137691238,2.6625000053,0,2.6625000053,110.65,-14.32,111.5727784901,131.59
2021-10-25 20:00:00,80.4778333385,-6.77,80.7620861472,2.5678333385,0,2.5678333385,77.91,-6.77,78.2035868743,132.24,107.8978333385,-16.67,109.1779801019,2.5678333385,0,2.5678333385,105.33,-16.67,106.6409761771,132.21
2021-10-25 20:30:00,75.8068333384,-9.92,76.4531384627,2.5168333384,0,2.5168333384,73.29,-9.92,73.9583024413,132.89,102.0868333384,-18.52,103.7531297892,2.5168333384,0,2.5168333384,99.57,-18.52,101.277713738,132.84
2021-10-25 21:00:00,71.841000005,-9.7,72.4928912496,2.511000005,0,2.511000005,69.33,-9.7,70.0052776582,133.7,97.001000005,-21.3,99.312053659,2.511000005,0,2.511000005,94.49,-21.3,96.8609833731,133.53
2021-10-25 21:30:00,67.7863333381,-10.75,68.6334429227,2.3763333381000002,0,2.3763333381000002,65.41,-10.75,66.2874844899,133.93,91.8463333381,-22.29,94.5123962645,2.3763333381000002,0,2.3763333381000002,89.47,-22.29,92.2047992243,134.12
2021-10-25 22:00:00,64.4685000051,-11.24,65.4410046752,2.5385000051,0,2.5385000051,61.93,-11.24,62.9417389337,133.93,87.0085000051,-17.83,88.8165973967,2.5385000051,0,2.5385000051,84.47,-17.83,86.3312793835,134.12
2021-10-25 22:30:00,60.9136666718,-11.11,61.9185504304,2.5436666718,0,2.5436666718,58.37,-11.11,59.4179181729,133.98,82.2136666718,-15.3,83.6252174145,2.5436666718,0,2.5436666718,79.67,-15.3,81.1258214134,133.73
2021-10-25 23:00:00,57.0558333385,-2.19,57.0978477524,2.5958333385,0,2.5958333385,54.46,-2.19,54.5040154484,133.87,76.7358333385,-8.77,77.2353611901,2.5958333385,0,2.5958333385,74.14,-8.77,74.6568985426,133.32
2021-10-25 23:30:00,51.4750000051,-2.18,51.5211415395,2.5650000051,0,2.5650000051,48.91,-2.18,48.9585590066,133.25,71.4150000051,-9.34,72.0231756154,2.5650000051,0,2.5650000051,68.85,-9.34,69.480631114,132.96
2021-10-26 00:00:00,49.3503333384,-2.66,49.4219688055,2.5503333383999998,0,2.5503333383999998,46.8,-2.66,46.8755330636,133.71,68.0003333384,-10.04,68.737522025,2.5503333383999998,0,2.5503333383999998,65.45,-10.04,66.2155880439,133.48
2021-10-26 00:30:00,48.4380000053,-3.63,48.5738277729,2.6380000053,0,2.6380000053,45.8,-3.63,45.9436274145,133.82,66.6280000053,-10.77,67.4928387661,2.6380000053,0,2.6380000053,63.99,-10.77,64.8900069348,133.61
2021-10-26 01:00:00,47.9173333385,-3.87,48.0733578428,2.6073333385,0,2.6073333385,45.31,-3.87,45.474971138,133.09,65.6473333385,-10.87,66.5411847991,2.6073333385,0,2.6073333385,63.04,-10.87,63.9702938871,132.84
2021-10-26 01:30:00,52.2745000052,-3.75,52.4088337096,2.6145000052,0,2.6145000052,49.66,-3.75,49.801386526900004,133.06,70.7345000052,-10.14,71.4576034512,2.6145000052,0,2.6145000052,68.12,-10.14,68.870559748,132.84
2021-10-26 02:00:00,52.6773333387,-3.76,52.8113533976,2.7073333387,0,2.7073333387,49.97,-3.76,50.1112612094,132.84,71.2773333387,-9.91,71.9629512172,2.7073333387,0,2.7073333387,68.57,-9.91,69.2824147963,132.53
2021-10-26 02:30:00,52.3055000054,-3.87,52.4484721495,2.6955000054,0,2.6955000054,49.61,-3.87,49.7607174386,132.65,70.5155000054,-10.07,71.2308966742,2.6955000054,0,2.6955000054,67.82,-10.07,68.5635274763,132.31
2021-10-26 03:00:00,50.6783333386,-4.18,50.8504264484,2.6583333386,0,2.6583333386,48.02,-4.18,48.2015850362,132.71,68.3283333386,-10.49,69.1288741181,2.6583333386,0,2.6583333386,65.67,-10.49,66.5025488233,132.39
2021-10-26 03:30:00,49.5860000053,-4.36,49.777314075,2.6360000053,0,2.6360000053,46.95,-4.36,47.1520105616,132.9,66.5360000053,-10.83,67.4116325029,2.6360000053,0,2.6360000053,63.9,-10.83,64.8112559668,132.58
2021-10-26 04:00:00,48.8715000053,-4.5,49.0782386886,2.6615000052999997,0,2.6615000052999997,46.21,-4.5,46.4285914066,132.9,65.2215000053,-11.14,66.1660310351,2.6615000052999997,0,2.6615000052999997,62.56,-11.14,63.5441043685,132.62
2021-10-26 04:30:00,48.3226666723,-4.59,48.5401711402,2.8126666723,0,2.8126666723,45.51,-4.59,45.7408810584,133.0,64.3526666723,-11.28,65.3337899393,2.8126666723,0,2.8126666723,61.54,-11.28,62.5652459437,132.73
2021-10-26 05:00:00,47.8498333389,-4.69,48.0791290537,2.7898333389000003,0,2.7898333389000003,45.06,-4.69,45.3034181933,133.0,63.5598333389,-11.29,64.5547559369,2.7898333389000003,0,2.7898333389000003,60.77,-11.29,61.8098454941,132.73
2021-10-26 05:30:00,46.626333339,-4.03,46.8001694509,2.816333339,0,2.816333339,43.81,-4.03,43.9949656211,132.85,63.636333339,-10.92,64.5664721107,2.816333339,0,2.816333339,60.82,-10.92,61.7925464761,132.56
2021-10-26 06:00:00,48.3863333391,-2.4,48.4458177143,2.8963333391,0,2.8963333391,45.49,-2.4,45.5532666227,132.92,66.0263333391,-9.72,66.737958421,2.8963333391,0,2.8963333391,63.13,-9.72,63.8739015561,132.66
2021-10-26 06:30:00,54.5698333429,-2.2800000000000002,54.6174432857,4.7698333429,0,4.7698333429,49.8,-2.2800000000000002,49.8521654495,133.56,72.6298333429,-10.99,73.4566048182,4.7698333429,0,4.7698333429,67.86,-10.99,68.7441612066,133.33
2021-10-26 07:00:00,60.9366666722,-0.32,60.937506883,2.7766666722,0,2.7766666722,58.16,-0.32,58.1608803235,133.11,79.1666666722,-10.03,79.7995113518,2.7766666722,0,2.7766666722,76.39,-10.03,77.0456552961,133.05
2021-10-26 07:30:00,66.7946666722,2.22,66.8315486567,2.7546666722,0,2.7546666722,64.04,2.22,64.0784675222,133.33,86.7046666722,-6.95,86.9827668147,2.7546666722,0,2.7546666722,83.95,-6.95,84.2371948726,133.38
2021-10-26 08:00:00,72.1288333387,2.41,72.1690840929,2.6988333387,0,2.6988333387,69.43,2.41,69.4718144286,132.49,93.0788333387,-3.7800000000000002,93.1555560109,2.6988333387,0,2.6988333387,90.38,-3.7800000000000002,90.4590117125,132.45
2021-10-26 08:30:00,76.0483333389,-5.43,76.2419432046,2.7583333388,0,2.7583333388,73.29,-5.43,73.4908769848,131.75,97.8283333388,-9.01,98.2423681711,2.7583333388,0,2.7583333388,95.07,-9.01,95.4959946804,131.4
2021-10-26 09:00:00,78.2738333403,-4.48,78.4019348345,3.5038333403,0,3.5038333403,74.77,-4.48,74.9040940136,132.14,101.0338333403,-7.8100000000000005,101.3352435209,3.5038333403,0,3.5038333403,97.53,-7.8100000000000005,97.8422045949,131.48
2021-10-26 09:30:00,80.3380000087,-3.7199999999999998,80.4240800096,4.3380000087,0,4.3380000087,76.0,-3.7199999999999998,76.0909876398,131.98,103.3280000087,-7.28,103.584139644,4.3380000087,0,4.3380000087,98.99,-7.28,99.2573347416,131.34
2021-10-26 10:00:00,81.0791666769,-2.8200000000000003,81.1281928125,5.1091666769,0,5.1091666769,75.97,-2.8200000000000003,76.0223210643,131.81,103.7291666769,-6.42,103.9276499276,5.1091666769,0,5.1091666769,98.62,-6.42,98.8287448064,131.21
2021-10-26 10:30:00,80.4033333452,-3.3,80.4710259225,5.9433333452,0,5.9433333452,74.46,-3.3,74.5330906376,131.72,102.5333333452,-6.91,102.7659114049,5.9433333452,0,5.9433333452,96.59,-6.91,96.8368535218,131.13
2021-10-26 11:00:00,79.7223333465,-3.55,79.8013341631,6.5823333465000005,0,6.5823333465000005,73.14,-3.55,73.2261025864,132.02,101.0623333465,-7.43,101.3350883033,6.5823333465000005,0,6.5823333465000005,94.48,-7.43,94.771700945,131.45
2021-10-26 11:30:00,80.176333347,-2.96,80.2309543068,6.846333347,0,6.846333347,73.33,-2.96,73.3897165821,132.54,100.886333347,-6.99,101.1281976316,6.846333347,0,6.846333347,94.04,-6.99,94.2994257671,132.01
