Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-26 12:00:00,78.9130000192,-3.19,78.9774504022,9.6230000192,0,9.6230000192,69.29,-3.19,69.3633923623,132.63,100.3230000192,-6.92,100.5613779384,9.6230000192,0,9.6230000192,90.7,-6.92,90.9635993131,132.12
2021-10-26 12:30:00,79.5770000244,-3.88,79.6715340186,12.1970000244,0,12.1970000244,67.38,-3.88,67.4916202206,132.82,99.3370000244,-7.84,99.6458989314,12.1970000244,0,12.1970000244,87.14,-7.84,87.4919722032,132.24
2021-10-26 13:00:00,79.0713333528,-4.83,79.2187140655,9.7413333528,0,9.7413333528,69.33,-4.83,69.498041699,132.98,98.9313333528,-8.49,99.2949586785,9.7413333528,0,9.7413333528,89.19,-8.49,89.5931704986,132.47
2021-10-26 13:30:00,77.6981666835,-5.6,77.8997118478,8.4181666835,0,8.4181666835,69.28,-5.6,69.5059594567,133.04,98.3481666835,-9.43,98.7992246427,8.4181666835,0,8.4181666835,89.93,-9.43,90.4230601119,132.51
2021-10-26 14:00:00,73.9115000156,-5.42,74.1099604274,7.7815000156,0,7.7815000156,66.13,-5.42,66.3517392387,133.22,96.6315000156,-9.17,97.065625714,7.7815000156,0,7.7815000156,88.85,-9.17,89.3219536284,132.67
2021-10-26 14:30:00,73.2510000154,-5.83,73.4826367467,7.6910000154,0,7.6910000154,65.56,-5.83,65.8187093462,133.43,96.6510000154,-9.05,97.0737776332,7.6910000154,0,7.6910000154,88.96,-9.05,89.4191483968,132.8
2021-10-26 15:00:00,74.7188333478,-6.25,74.9797743185,7.2388333478,0,7.2388333478,67.48,-6.25,67.7688195264,133.51,96.7588333478,-9.44,97.2182361022,7.2388333478,0,7.2388333478,89.52,-9.44,90.0163540697,132.8
2021-10-26 15:30:00,75.2286666792,-6.33,75.4945109947,6.2486666792,0,6.2486666792,68.98,-6.33,69.2698296519,133.51,97.2486666792,-9.56,97.7174333007,6.2486666792,0,6.2486666792,91.0,-9.56,91.5007846961,132.8
2021-10-26 16:00:00,73.0490000112,-5.83,73.2812752525,5.6090000112,0,5.6090000112,67.44,-5.83,67.6915245803,133.07,97.2790000112,-9.12,97.7055691513,5.6090000112,0,5.6090000112,91.67,-9.12,92.1225450148,132.37
2021-10-26 16:30:00,73.1335000091,-5.7,73.3552917217,4.5435000091,0,4.5435000091,68.59,-5.7,68.8264346018,133.07,99.6235000091,-8.73,100.0052731313,4.5435000091,0,4.5435000091,95.08,-8.73,95.4799418726,132.37
2021-10-26 17:00:00,79.6233333411,-5.29,79.7988678639,3.9033333411,0,3.9033333411,75.72,-5.29,75.9045617865,133.18,104.9133333411,-8.07,105.223250343,3.9033333411,0,3.9033333411,101.01,-8.07,101.3318558006,132.42
2021-10-26 17:30:00,84.1276666734,-3.85,84.2157158725,3.3876666734,0,3.3876666734,80.74,-3.85,80.8317394345,132.59,109.7776666734,-6.91,109.9949280661,3.3876666734,0,3.3876666734,106.39,-6.91,106.6141651001,131.82
2021-10-26 18:00:00,86.8128333415,-1.42,86.8244460551,4.0928333415,0,4.0928333415,82.72,-1.42,82.7321872067,132.1,114.2128333415,-6.77,114.4133042959,4.0928333415,0,4.0928333415,110.12,-6.77,110.3279080741,131.39
2021-10-26 18:30:00,88.5166666777,-1.4,88.5277373468,5.5366666776999995,0,5.5366666776999995,82.98,-1.4,82.9918092344,131.45,115.0366666777,-7.05,115.2524931632,5.5366666776999995,0,5.5366666776999995,109.5,-7.05,109.7267173481,130.98
2021-10-26 19:00:00,86.5975000082,-1.05,86.6038654314,4.0775000082,0,4.0775000082,82.52,-1.05,82.5266799284,131.45,113.6075000082,-6.82,113.8120224673,4.0775000082,0,4.0775000082,109.53,-6.82,109.7421218129,131.03
2021-10-26 19:30:00,85.1506666757,-2.83,85.1976815138,4.5306666757,0,4.5306666757,80.62,-2.83,80.6696553854,131.61,109.5906666757,-9.03,109.9620621962,4.5306666757,0,4.5306666757,105.06,-9.03,105.4473541631,131.19
2021-10-26 20:00:00,81.567166676,-4.84,81.7106374932,4.667166676,0,4.667166676,76.9,-4.84,77.0521615531,132.06,104.137166676,-11.62,104.7834618788,4.667166676,0,4.667166676,99.47,-11.62,100.1464193069,131.74
2021-10-26 20:30:00,76.2565000093,-7.88,76.6625605734,4.6665000093,0,4.6665000093,71.59,-7.88,72.0223749956,132.83,97.8565000093,-12.72,98.6797496657,4.6665000093,0,4.6665000093,93.19,-12.72,94.0541041103,132.57
2021-10-26 21:00:00,71.7508333427,-8.24,72.2224320095,4.6908333427,0,4.6908333427,67.06,-8.24,67.5643485871,133.71,92.7808333427,-14.77,93.9491135443,4.6908333427,0,4.6908333427,88.09,-14.77,89.3196562913,133.24
2021-10-26 21:30:00,68.7060000122,-1.3900000000000001,68.7200592089,6.0760000122,0,6.0760000122,62.63,-1.3900000000000001,62.6454228176,134.15,88.4060000122,-10.51,89.0285400203,6.0760000122,0,6.0760000122,82.33,-10.51,82.9981264849,133.9
2021-10-26 22:00:00,66.2550000114,-0.75,66.2592448381,5.6950000114,0,5.6950000114,60.56,-0.75,60.5646439765,133.47,83.8950000114,-10.54,84.554495013,5.6950000114,0,5.6950000114,78.2,-10.54,78.9071074112,133.54
2021-10-26 22:30:00,62.1715000099,-0.98,62.1792233265,4.9715000099,0,4.9715000099,57.2,-0.98,57.2083944889,133.02,78.7415000099,-11.17,79.5298228579,4.9715000099,0,4.9715000099,73.77,-11.17,74.6108691814,133.2
2021-10-26 23:00:00,56.7783333432,-1.6400000000000001,56.8020134963,4.9583333432,0,4.9583333432,51.82,-1.6400000000000001,51.8459448752,133.05,72.3583333433,-12.44,73.4199019627,4.9583333432,0,4.9583333432,67.4,-12.44,68.5384096693,133.26
2021-10-26 23:30:00,56.5336666766,-2.74,56.6000271016,4.9736666766,0,4.9736666766,51.56,-2.74,51.6327531708,133.05,69.5536666766,-13.44,70.8402861948,4.9736666766,0,4.9736666766,64.58,-13.44,65.9637021399,133.33
2021-10-27 00:00:00,51.8498333433,-2.5,51.9100685583,4.9898333433,0,4.9898333433,46.86,-2.5,46.9266406213,133.05,64.6498333433,-13.83,66.1125544153,4.9898333433,0,4.9898333433,59.66,-13.83,61.2420158061,133.33
2021-10-27 00:30:00,51.48750001,-2.14,51.5319537499,5.01750001,0,5.01750001,46.47,-2.14,46.5192487042,132.36,63.90750001,-10.64,64.7871758725,5.01750001,0,5.01750001,58.89,-10.64,59.8434766704,132.41
2021-10-27 01:00:00,50.7205000104,-2.36,50.7753751468,5.1805000104,0,5.1805000104,45.54,-2.36,45.6011096356,132.36,62.7005000104,-10.59,63.5885272793,5.1805000104,0,5.1805000104,57.52,-10.59,58.4867378129,132.41
2021-10-27 01:30:00,53.3218333437,-1.99,53.358954367,5.2018333437,0,5.2018333437,48.12,-1.99,48.161130593,132.45,67.0218333437,-9.82,67.7374235173,5.2018333437,0,5.2018333437,61.82,-9.82,62.5950860691,132.49
2021-10-27 02:00:00,53.9515000104,-2.11,53.9927444512,5.2215000104,0,5.2215000104,48.73,-2.11,48.7756599135,132.37,67.2915000104,-9.77,67.9970504776,5.2215000104,0,5.2215000104,62.07,-9.77,62.8342088356,132.35
2021-10-27 02:30:00,53.3658333437,-2.23,53.4124055672,5.2058333437,0,5.2058333437,48.16,-2.23,48.2116013009,132.2,66.5658333437,-9.93,67.3024150291,5.2058333437,0,5.2058333437,61.36,-9.93,62.1583019395,132.18
2021-10-27 03:00:00,51.2261666771,-2.64,51.2941493002,5.2361666771,0,5.2361666771,45.99,-2.64,46.0657106751,132.39,64.0661666771,-10.29,64.8872700358,5.2361666771,0,5.2361666771,58.83,-10.29,59.7231362204,132.4
2021-10-27 03:30:00,50.1995000107,-2.83,50.2792074453,5.3495000107,0,5.3495000107,44.85,-2.83,44.9391966995,132.62,62.3995000107,-10.59,63.2917506598,5.3495000107,0,5.3495000107,57.05,-10.59,58.0245689342,132.67
2021-10-27 04:00:00,49.178833344,-3.11,49.2770712307,5.308833344,0,5.308833344,43.87,-3.11,43.9800977716,132.73,60.988833344,-10.95,61.9640241806,5.308833344,0,5.308833344,55.68,-10.95,56.7464968082,132.76
2021-10-27 04:30:00,48.6723333439,-3.2800000000000002,48.7827267908,5.2923333439,0,5.2923333439,43.38,-3.2800000000000002,43.5038251192,133.05,60.3423333439,-11.15,61.363830498,5.2923333439,0,5.2923333439,55.05,-11.15,56.1678288703,133.05
2021-10-27 05:00:00,48.2676666772,-3.29,48.3796625294,5.2576666772,0,5.2576666772,43.01,-3.29,43.1356488302,133.23,59.5976666772,-11.16,60.6335507237,5.2576666772,0,5.2576666772,54.34,-11.16,55.4741489344,133.23
2021-10-27 05:30:00,49.3595000104,-2.88,49.4434489217,5.1995000104,0,5.1995000104,44.16,-2.88,44.253813395,133.2,60.6495000104,-10.89,61.6194283608,5.1995000104,0,5.1995000104,55.45,-10.89,56.5092434917,133.19
2021-10-27 06:00:00,51.0761666771,-2.42,51.1334646041,5.1961666771,0,5.1961666771,45.88,-2.42,45.9437786866,133.07,63.0261666771,-10.19,63.8446065538,5.1961666771,0,5.1961666771,57.83,-10.19,58.7209076905,133.08
2021-10-27 06:30:00,55.9268333437,-1.11,55.937847544,5.1968333437,0,5.1968333437,50.73,-1.11,50.7421422488,133.07,69.3468333437,-8.44,69.8585491891,5.1968333437,0,5.1968333437,64.15,-8.44,64.7028291499,133.02
2021-10-27 07:00:00,61.5760000172,0.18,61.5762631061,8.5860000172,0,8.5860000172,52.99,0.18,52.9903057172,133.22,68.7560000172,-9.06,69.3503506722,8.5860000172,0,8.5860000172,60.17,-9.06,60.8482744209,133.14
2021-10-27 07:30:00,69.8180000218,2.5,69.8627449149,10.9180000218,0,10.9180000218,58.9,2.5,58.9530321527,133.0,78.5280000218,-6.54,78.7998628643,10.9180000218,0,10.9180000218,67.61,-6.54,67.9255747123,133.18
2021-10-27 08:00:00,74.0131666841,4.35,74.1408884666,8.7331666841,0,8.7331666841,65.28,4.35,65.4247728311,132.64,91.3231666841,-0.43,91.3241790175,8.7331666841,0,8.7331666841,82.59,-0.43,82.5911193773,132.8
2021-10-27 08:30:00,75.923166679,3.4,75.9992581448,6.143166679,0,6.143166679,69.78,3.4,69.8627826529,131.81,93.983166679,-0.87,93.9871933776,6.143166679,0,6.143166679,87.84,-0.87,87.844308296,131.44
2021-10-27 09:00:00,79.9865000168,-1.8,80.0067508711,8.4165000168,0,8.4165000168,71.57,-1.8,71.5926316041,131.45,97.1065000168,-6.13,97.2997905728,8.4165000168,0,8.4165000168,88.69,-6.13,88.9015916618,131.02
2021-10-27 09:30:00,81.2858333476,-2.1,81.3129553209,7.1358333476,0,7.1358333476,74.15,-2.1,74.1797310591,132.1,99.6858333476,-9.36,100.1242976016,7.1358333476,0,7.1358333476,92.55,-9.36,93.0221054374,131.7
2021-10-27 10:00:00,79.2863333467,-1.79,79.306536651,6.7063333467,0,6.7063333467,72.58,-1.79,72.6020695297,132.71,99.5463333467,-8.86,99.9398423192,6.7063333467,0,6.7063333467,92.84,-8.86,93.261809976,132.58
2021-10-27 10:30:00,74.4785000142,-1.78,74.4997675457,7.0785000142,0,7.0785000142,67.4,-1.78,67.4235003541,132.71,96.8585000142,-8.87,97.263795551,7.0785000142,0,7.0785000142,89.78,-8.87,90.2171009288,132.55
2021-10-27 11:00:00,72.8065000157,-1.6600000000000001,72.8254216915,7.8565000157,0,7.8565000157,64.95,-1.6600000000000001,64.9712097779,132.65,95.6965000157,-8.67,96.0884437134,7.8565000157,0,7.8565000157,87.84,-8.67,88.2668369208,132.49
2021-10-27 11:30:00,72.7103333499,-1.7000000000000002,72.7302040136,8.3003333499,0,8.3003333499,64.41,-1.7000000000000002,64.4324304989,132.65,95.0303333499,-8.71,95.4286558461,8.3003333499,0,8.3003333499,86.73,-8.71,87.1662606746,132.49
2021-10-27 12:00:00,71.9260000189,-3.19,71.9967053324,9.4660000189,0,9.4660000189,62.46,-3.19,62.5414078831,132.68,94.5060000189,-8.25,94.8654127677,9.4660000189,0,9.4660000189,85.04,-8.25,85.4392421549,132.52
2021-10-27 12:30:00,72.4231666877,-3.66,72.5155891727,10.5031666877,0,10.5031666877,61.92,-3.66,62.028074289,133.13,95.1631666877,-7.87,95.4880369158,10.5031666877,0,10.5031666877,84.66,-7.87,85.0250110262,132.73
2021-10-27 13:00:00,72.7583333532,-4.09,72.8731992733,9.9083333531,0,9.9083333531,62.85,-4.09,62.9829389597,133.21,94.5683333532,-8.3,94.9318685858,9.9083333531,0,9.9083333531,84.66,-8.3,85.0658897561,132.73
2021-10-27 13:30:00,70.9160000216,-4.88,71.0837074094,10.8160000216,0,10.8160000216,60.1,-4.88,60.2977976381,133.64,91.2860000216,-9.53,91.7821044646,10.8160000216,0,10.8160000216,80.47,-9.53,81.03235033,133.11
2021-10-27 14:00:00,69.7090000223,-2.8200000000000003,69.7660166851,11.1490000223,0,11.1490000223,58.56,-2.8200000000000003,58.6278602714,134.19,89.0190000223,-10.55,89.6419815989,11.1490000223,0,11.1490000223,77.87,-10.55,78.5814189233,133.7
2021-10-27 14:30:00,70.5180000228,6.62,70.8280504264,11.3780000228,0,11.3780000228,59.14,6.62,59.5093606082,134.19,89.5480000228,-2.73,89.5896043527,11.3780000228,0,11.3780000228,78.17,-2.73,78.2176565745,134.03
2021-10-27 15:00:00,70.0605000216,6.33,70.3458780831,10.820500021600001,0,10.820500021600001,59.24,6.33,59.5772313892,132.79,89.0305000216,-3.19,89.0876312072,10.820500021600001,0,10.820500021600001,78.21,-3.19,78.2750292239,132.88
2021-10-27 15:30:00,70.7486666878,5.96,70.9992636447,10.5486666878,0,10.5486666878,60.2,5.96,60.4943104763,132.69,90.0586666878,-3.49,90.1262644604,10.5486666878,0,10.5486666878,79.51,-3.49,79.5865579102,132.72
2021-10-27 16:00:00,72.0480000179,5.63,72.2676359554,8.9680000179,0,8.9680000179,63.08,5.63,63.330745298,132.69,92.1180000179,-3.39,92.180355973,8.9680000179,0,8.9680000179,83.15,-3.39,83.2190759382,132.79
2021-10-27 16:30:00,77.6260000148,4.85,77.7773641769,7.4060000148,0,7.4060000148,70.22,4.85,70.3872921769,132.66,97.2960000148,-3.46,97.3575021192,7.4060000148,0,7.4060000148,89.89,-3.46,89.9565656303,132.68
2021-10-27 17:00:00,81.04366668,4.23,81.1539820892,6.66366668,0,6.66366668,74.38,4.23,74.5001832213,132.32,101.92366668,-1.65,101.9370213882,6.66366668,0,6.66366668,95.26,-1.65,95.2742887667,132.29
2021-10-27 17:30:00,84.8910000122,5.33,85.0581611785,6.1110000122,0,6.1110000122,78.78,5.33,78.9600994174,131.95,107.3110000122,-1.08,107.3164345458,6.1110000122,0,6.1110000122,101.2,-1.08,101.2057626818,131.61
2021-10-27 18:00:00,89.3111666806,1.96,89.3326709209,6.9911666806,0,6.9911666806,82.32,1.96,82.3433300274,131.64,111.5511666806,-4.89,111.6582952038,6.9911666806,0,6.9911666806,104.56,-4.89,104.6742838523,131.33
2021-10-27 18:30:00,92.0513333479,-1.6600000000000001,92.0662998666,7.2613333479,0,7.2613333479,84.79,-1.6600000000000001,84.806248001,131.64,114.7213333479,-7.7,114.9794517516,7.2613333479,0,7.2613333479,107.46,-7.7,107.7355168921,131.38
2021-10-27 19:00:00,90.6208333467,-2.21,90.6477773387,6.6608333467000005,0,6.6608333467000005,83.96,-2.21,83.9890808379,131.92,113.7108333467,-7.88,113.9835427612,6.6608333467000005,0,6.6608333467000005,107.05,-7.88,107.3396334072,131.53
2021-10-27 19:30:00,87.1748333463,-3.71,87.2537430083,6.4948333463,0,6.4948333463,80.68,-3.71,80.7652555249,132.09,109.6148333463,-9.48,110.0240068782,6.4948333463,0,6.4948333463,103.12,-9.48,103.5548395779,131.68
2021-10-27 20:00:00,98.7710000106,-7.58,99.0614296439,5.2810000106,0,5.2810000106,93.49,-7.58,93.7967829939,132.6,65.2710000106,-4.91,65.455416448,5.2810000106,0,5.2810000106,59.99,-4.91,60.1905989337,132.21
2021-10-27 20:30:00,122.451333346,-12.41,123.0785811513,6.341333346,0,6.341333346,116.11,-12.41,116.7713158271,132.99,6.341333346,0.0,6.341333346,6.341333346,0,6.341333346,0.0,0.0,0.0,132.95
2021-10-27 21:00:00,105.1421666769,-11.62,105.7823218383,5.1121666769,0,5.1121666769,100.03,-11.62,100.7026578597,132.99,27.4921666769,0.14,27.4925231398,5.1121666769,0,5.1121666769,22.38,0.14,22.3804378867,132.92
2021-10-27 21:30:00,72.1646666775,-12.1,73.1720514723,5.4046666775,0,5.4046666775,66.76,-12.1,67.8476794003,133.69,81.2946666775,-0.49,81.2961433907,5.4046666775,0,5.4046666775,75.89,-0.49,75.8915818784,133.32
2021-10-27 22:00:00,67.4958333434,-12.77,68.6932341554,5.0558333434,0,5.0558333434,62.44,-12.77,63.7324603322,133.69,76.6158333434,-2.3,76.6503484592,5.0558333434,0,5.0558333434,71.56,-2.3,71.5969524491,132.85
2021-10-27 22:30:00,63.0005000102,-13.27,64.38288516,5.0805000102,0,5.0805000102,57.92,-13.27,59.4206975725,134.19,71.5005000102,-4.0,71.6122999331,5.0805000102,0,5.0805000102,66.42,-4.0,66.5403366388,133.49
2021-10-27 23:00:00,58.6581666771,-14.02,60.3103715618,5.2381666771,0,5.2381666771,53.42,-14.02,55.229129995,133.53,66.6181666771,-4.83,66.7930313088,5.2381666771,0,5.2381666771,61.38,-4.83,61.569743381,132.97
2021-10-27 23:30:00,55.2280000103,-13.99,56.97238002,5.1580000103,0,5.1580000103,50.07,-13.99,51.9877389391,133.76,62.8080000103,-4.67,62.9813763369,5.1580000103,0,5.1580000103,57.65,-4.67,57.8388398915,133.24
2021-10-28 00:00:00,52.9946666768,-5.65,53.295001606,5.0646666768,0,5.0646666768,47.93,-5.65,48.2618627904,134.35,59.6346666768,1.78,59.6612258477,5.0646666768,0,5.0646666768,54.57,1.78,54.599022885,133.81
2021-10-28 00:30:00,52.4886666767,-5.22,52.7475926417,5.0186666767,0,5.0186666767,47.47,-5.22,47.7561441073,133.08,58.8586666767,1.29,58.8728013854,5.0186666767,0,5.0186666767,53.84,1.29,53.855451906,132.76
2021-10-28 01:00:00,51.3201666769,-5.47,51.6108555223,5.1101666769,0,5.1101666769,46.21,-5.47,46.532622965,132.96,57.6401666769,1.2,57.652656613,5.1101666769,0,5.1101666769,52.53,1.2,52.5437046657,132.76
2021-10-28 01:30:00,54.1380000098,-5.12,54.3795682685,4.9180000098,0,4.9180000098,49.22,-5.12,49.4855817385,133.12,61.6180000098,1.76,61.6431303976,4.9180000098,0,4.9180000098,56.7,1.76,56.72730912,132.9
2021-10-28 02:00:00,53.7613333437,-5.25,54.017066404,5.2013333437,0,5.2013333437,48.56,-5.25,48.8429739062,133.12,61.6413333437,1.81,61.6679015079,5.2013333437,0,5.2013333437,56.44,1.81,56.4690153978,132.83
2021-10-28 02:30:00,52.9903333438,-5.24,53.2487842856,5.2503333438,0,5.2503333438,47.74,-5.24,48.0267133999,133.12,60.8003333438,1.87,60.8290837899,5.2503333438,0,5.2503333438,55.55,1.87,55.5814663355,132.8
2021-10-28 03:00:00,50.9125000105,-5.74,51.2350491101,5.2425000105,0,5.2425000105,45.67,-5.74,46.0293004509,133.2,58.5025000105,1.37,58.5185390067,5.2425000105,0,5.2425000105,53.26,1.37,53.2776172515,132.89
2021-10-28 03:30:00,49.5148333437,-5.91,49.8662894253,5.1748333437,0,5.1748333437,44.34,-5.91,44.7321327459,133.56,56.6748333437,1.12,56.6858989038,5.1748333437,0,5.1748333437,51.5,1.12,51.5121772011,133.26
2021-10-28 04:00:00,48.7236666771,-5.97,49.0880494058,5.2336666771,0,5.2336666771,43.49,-5.97,43.8978473276,133.74,55.7536666771,1.13,55.7651167662,5.2336666771,0,5.2336666771,50.52,1.13,50.532635989,133.45
2021-10-28 04:30:00,47.9676666769,-6.19,48.3654127081,5.1176666769,0,5.1176666769,42.85,-6.19,43.2947872151,133.85,54.8576666769,1.07,54.8681008714,5.1176666769,0,5.1176666769,49.74,1.07,49.7515075148,133.55
2021-10-28 05:00:00,47.5171666771,-6.22,47.9225367548,5.2171666771,0,5.2171666771,42.3,-6.22,42.7548640508,133.77,54.2371666771,1.09,54.2481183928,5.2171666771,0,5.2171666771,49.02,1.09,49.0321170255,133.46
2021-10-28 05:30:00,48.7460000103,-6.09,49.124949028,5.1360000103,0,5.1360000103,43.61,-6.09,44.0331715869,133.77,55.1860000103,1.09,55.1967634661,5.1360000103,0,5.1360000103,50.05,1.09,50.0618677238,133.46
2021-10-28 06:00:00,50.7495000099,-5.51,51.0477409026,4.9495000099,0,4.9495000099,45.8,-5.51,46.1302514626,133.7,57.3195000099,1.67,57.3438225216,4.9495000099,0,4.9495000099,52.37,1.67,52.39662012,133.41
2021-10-28 06:30:00,55.734833342900004,-3.36,55.8360210595,4.7748333429,0,4.7748333429,50.96,-3.36,51.0706491049,133.46,62.9948333429,3.13,63.0725449613,4.7748333429,0,4.7748333429,58.22,3.13,58.3040761868,133.17
2021-10-28 07:00:00,59.9661666791,-1.17,59.9775795292,6.2161666791,0,6.2161666791,53.75,-1.17,53.7627324454,132.3,68.1761666791,4.04,68.2957634342,6.2161666791,0,6.2161666791,61.96,4.04,62.0915710866,132.07
2021-10-28 07:30:00,64.136000016,0.05,64.1360195059,8.016000016,0,8.016000016,56.12,0.05,56.1200222737,133.47,73.676000016,5.37,73.8714415614,8.016000016,0,8.016000016,65.66,5.37,65.8792266196,133.39
2021-10-28 08:00:00,69.8196666832,2.34,69.8588681253,8.2596666832,0,8.2596666832,61.56,2.34,61.6044576309,133.15,79.5096666832,7.09,79.8251539057,8.2596666832,0,8.2596666832,71.25,7.09,71.6018896399,133.04
2021-10-28 08:30:00,73.9015000166,4.14,74.0173716414,8.3115000166,0,8.3115000166,65.59,4.14,65.7205272346,132.8,84.3515000166,8.8,84.8092893205,8.3115000166,0,8.3115000166,76.04,8.8,76.5475120432,132.76
2021-10-28 09:00:00,77.2306666839,5.73,77.4429388417,8.6106666839,0,8.6106666839,68.62,5.73,68.8588215118,132.42,87.8506666839,10.53,88.4794921821,8.6106666839,0,8.6106666839,79.24,10.53,79.9365904952,132.38
2021-10-28 09:30:00,81.4186666784,7.93,81.8039374583,5.8586666784,0,5.8586666784,75.56,7.93,75.9749860151,132.06,91.4686666784,12.24,92.2839887734,5.8586666784,0,5.8586666784,85.61,12.24,86.4805741193,131.99
2021-10-28 10:00:00,81.8456666787,7.1,82.1530471381,6.0056666787,0,6.0056666787,75.84,7.1,76.1716193868,131.53,92.1056666787,6.86,92.3607786581,6.0056666787,0,6.0056666787,86.1,6.86,86.3728522164,131.52
2021-10-28 10:30:00,82.3308333475,5.95,82.5455548149,7.1008333475,0,7.1008333475,75.23,5.95,75.464928278,131.33,91.9008333475,1.6400000000000001,91.9154653471,7.1008333475,0,7.1008333475,84.8,1.6400000000000001,84.815857008,131.88
2021-10-28 11:00:00,80.3403333505,6.23,80.581524327,8.5803333505,0,8.5803333505,71.76,6.23,72.0299278078,131.87,89.3803333505,5.5,89.5493941344,8.5803333505,0,8.5803333505,80.8,5.5,80.9869742613,132.89
2021-10-28 11:30:00,80.6333333615,5.55,80.8241111859,14.0733333615,0,14.0733333615,66.56,5.55,66.7909881646,132.15,88.9433333615,7.01,89.219149567,14.0733333615,0,14.0733333615,74.87,7.01,75.1974534143,132.78
2021-10-28 12:00:00,80.4996666965,5.14,80.663597355,14.9096666965,0,14.9096666965,65.59,5.14,65.7910913422,132.49,88.8696666965,6.5600000000000005,89.1114541389,14.9096666965,0,14.9096666965,73.96,6.5600000000000005,74.2503548813,132.87
2021-10-28 12:30:00,83.8638333577,6.82,84.1406854349,12.1838333577,0,12.1838333577,71.68,6.82,72.0037137931,132.54,94.3138333577,8.43,94.6898308301,12.1838333577,0,12.1838333577,82.13,8.43,82.5615031355,132.92
2021-10-28 13:00:00,83.1566666871,6.85,83.438322817,10.2166666871,0,10.2166666871,72.94,6.85,73.2609452573,131.87,93.7866666871,8.6,94.1801404133,10.2166666871,0,10.2166666871,83.57,8.6,84.0113379253,132.21
2021-10-28 13:30:00,80.627166681,5.86,80.8398392317,7.167166681,0,7.167166681,73.46,5.86,73.6933592666,131.87,91.277166681,7.89,91.6175379352,7.167166681,0,7.167166681,84.11,7.89,84.4792530743,132.18
2021-10-28 14:00:00,80.0075000132,5.49,80.1956367788,6.5775000132,0,6.5775000132,73.43,5.49,73.6349441502,132.34,90.3875000132,7.69,90.7140356209,6.5775000132,0,6.5775000132,83.81,7.69,84.1620591478,132.6
2021-10-28 14:30:00,79.9373333462,5.54,80.1290762614,6.4373333462,0,6.4373333462,73.5,5.54,73.7084906914,132.31,90.7573333462,7.85,91.0961912273,6.4373333462,0,6.4373333462,84.32,7.85,84.6846202093,132.6
2021-10-28 15:00:00,79.1040000125,5.23,79.276703501,6.2540000125,0,6.2540000125,72.85,5.23,73.0374931114,132.18,90.0540000125,7.38,90.3558925486,6.2540000125,0,6.2540000125,83.8,7.38,84.1243389276,132.54
2021-10-28 15:30:00,80.3363333556,4.13,80.4424226203,11.1563333556,0,11.1563333556,69.18,4.13,69.3031694802,132.07,90.3863333556,5.97,90.5832774715,11.1563333556,0,11.1563333556,79.23,5.97,79.4546021323,132.66
2021-10-28 16:00:00,83.8718333544,4.94,84.0171888975,10.5518333544,0,10.5518333544,73.32,4.94,73.4862300026,132.66,94.6818333544,6.88,94.9314698472,10.5518333544,0,10.5518333544,84.13,6.88,84.4108482365,133.12
2021-10-28 16:30:00,89.1781666831,6.7,89.4294996797,8.2081666831,0,8.2081666831,80.97,6.7,81.2467285495,132.05,100.8981666831,9.09,101.3068020421,8.2081666831,0,8.2081666831,92.69,9.09,93.1346562779,132.77
2021-10-28 17:00:00,91.7593377406,6.62,91.9978285754,10.3393377406,0,10.3393377406,81.42,6.62,81.6886822026,131.56,102.0093377406,8.66,102.3762696443,10.3393377406,0,10.3393377406,91.67,8.66,92.0781434435,132.16
2021-10-28 17:30:00,100.7113465805,6.03,100.8917054572,19.1813465805,0,19.1813465805,81.53,6.03,81.752686806,131.63,110.3113465805,8.08,110.6068695172,19.1813465805,0,19.1813465805,91.13,8.08,91.4875035182,132.33
2021-10-28 18:00:00,103.1010132855,6.57,103.3101342585,19.7210132855,0,19.7210132855,83.38,6.57,83.6384439119,131.73,112.6810132855,8.52,113.0026599468,19.7210132855,0,19.7210132855,92.96,8.52,93.3496223881,132.33
2021-10-28 18:30:00,104.6135132992,7.02,104.848784279,22.5435132992,0,22.5435132992,82.07,7.02,82.3696867786,131.31,114.3835132992,8.66,114.7108700806,22.5435132992,0,22.5435132992,91.84,8.66,92.247391291,131.94
2021-10-28 19:00:00,101.9321798956,5.43,102.0767074227,22.5621798956,0,22.5621798956,79.37,5.43,79.5555265208,131.94,111.7721798956,7.33,112.0122720893,22.5621798956,0,22.5621798956,89.21,7.33,89.5106306536,132.49
2021-10-28 19:30:00,98.6368464951,3.12,98.6861788018,18.6168464951,0,18.6168464951,80.02,3.12,80.0808016943,132.54,107.0768464951,5.36,107.2109166799,18.6168464951,0,18.6168464951,88.46,5.36,88.622238744,132.95
2021-10-28 20:00:00,87.6747676314,1.57,87.6888235707,10.3947676314,0,10.3947676314,77.28,1.57,77.2959462068,132.54,98.4747676314,3.64,98.5420187537,10.3947676314,0,10.3947676314,88.08,3.64,88.1551813565,133.04
2021-10-28 20:30:00,84.6595000247,-0.54,84.6612222002,12.3495000247,0,12.3495000247,72.31,-0.54,72.3120162905,132.93,93.1995000247,2.27,93.2271403876,12.3495000247,0,12.3495000247,80.85,2.27,80.88186076,133.47
2021-10-28 21:00:00,83.9630000215,-0.52,83.9646102391,10.7530000215,0,10.7530000215,73.21,-0.52,73.211846719,133.31,90.4430000215,3.37,90.5057630921,10.7530000215,0,10.7530000215,79.69,3.37,79.7612249154,133.7
2021-10-28 21:30:00,82.1603333508,-0.23,82.1606552817,8.7303333508,0,8.7303333508,73.43,-0.23,73.4303602061,133.26,89.2203333508,5.01,89.3608862044,8.7303333508,0,8.7303333508,80.49,5.01,80.6457698829,133.58
2021-10-28 22:00:00,78.3536666818,-1.12,78.3616710037,7.5836666818000005,0,7.5836666818000005,70.77,-1.12,70.7788619575,132.86,84.8236666818,4.39,84.9371916733,7.5836666818000005,0,7.5836666818000005,77.24,4.39,77.3646540741,133.01
2021-10-28 22:30:00,71.907333344,-2.54,71.9521798741,5.317333344,0,5.317333344,66.59,-2.54,66.6384251014,133.07,77.597333344,2.93,77.6526306193,5.317333344,0,5.317333344,72.28,2.93,72.3393620376,133.28
2021-10-28 23:00:00,64.0936666782,-2.88,64.1583393508,5.7636666782,0,5.7636666782,58.33,-2.88,58.4010556411,132.71,70.7836666782,2.18,70.8172286129,5.7636666782,0,5.7636666782,65.02,2.18,65.0565354134,132.88
2021-10-28 23:30:00,55.8043333463,-3.18,55.8948657769,6.4743333463,0,6.4743333463,49.33,-3.18,49.4323912025,133.31,64.4143333463,1.57,64.4334636695,6.4743333463,0,6.4743333463,57.94,1.57,57.9612672394,133.34
2021-10-29 00:00:00,53.6826666774,-3.5700000000000003,53.8012416362,5.3726666774,0,5.3726666774,48.31,-3.5700000000000003,48.44172788,134.1,61.2526666774,0.7000000000000001,61.2566663727,5.3726666774,0,5.3726666774,55.88,0.7000000000000001,55.8843842231,134.11
2021-10-29 00:30:00,52.9831666774,-3.7,53.1122015282,5.3831666774,0,5.3831666774,47.6,-3.7,47.7435859566,132.74,60.3131666774,0.61,60.3162513313,5.3831666774,0,5.3831666774,54.93,0.61,54.9333869336,132.87
2021-10-29 01:00:00,52.0758333442,-3.73,52.2092455269,5.4158333442,0,5.4158333442,46.66,-3.73,46.8088506588,132.81,59.1758333442,0.61,59.1789772806,5.4158333442,0,5.4158333442,53.76,0.61,53.7634606401,132.87
2021-10-29 01:30:00,55.4798333443,-2.93,55.5571490261,5.4898333443,0,5.4898333443,49.99,-2.93,50.0757925549,132.81,63.3098333443,1.58,63.329546012,5.4898333443,0,5.4898333443,57.82,1.58,57.8415836574,132.93
2021-10-29 02:00:00,55.5075000108,-3.16,55.5973754547,5.3875000108,0,5.3875000108,50.12,-3.16,50.219518118,132.21,63.7075000108,1.44,63.7237723116,5.3875000108,0,5.3875000108,58.32,1.44,58.337775069,132.49
2021-10-29 02:30:00,54.7228333441,-3.38,54.8271181917,5.3828333441,0,5.3828333441,49.34,-3.38,49.4556366858,132.38,63.0428333441,1.22,63.0546369116,5.3828333441,0,5.3828333441,57.66,1.22,57.6729052502,132.56
2021-10-29 03:00:00,52.7041666776,-3.74,52.8366992268,5.4741666776,0,5.4741666776,47.23,-3.74,47.3778481993,132.45,61.0841666776,0.9,61.0907965139,5.4741666776,0,5.4741666776,55.61,0.9,55.617282386,132.56
2021-10-29 03:30:00,51.0523333442,-3.86,51.1980501571,5.4423333442,0,5.4423333442,45.61,-3.86,45.773045561800004,132.47,59.0923333442,0.6900000000000001,59.0963616483,5.4423333442,0,5.4423333442,53.65,0.6900000000000001,53.6544369088,132.76
2021-10-29 04:00:00,49.9021666775,-4.19,50.0777629204,5.4321666775,0,5.4321666775,44.47,-4.19,44.6669564667,132.47,58.1521666775,0.38,58.1534082345,5.4321666775,0,5.4321666775,52.72,0.38,52.7213694815,132.76
2021-10-29 04:30:00,48.9608333437,-4.36,49.1545806788,5.1908333437,0,5.1908333437,43.77,-4.36,43.986617283,132.74,57.0308333437,0.14,57.0310051803,5.1908333437,0,5.1908333437,51.84,0.14,51.8401890429,132.96
2021-10-29 05:00:00,48.1188333435,-4.47,48.3260077219,5.0688333435,0,5.0688333435,43.05,-4.47,43.2814440609,133.02,56.1188333435,0.0,56.1188333435,5.0688333435,0,5.0688333435,51.05,0.0,51.05,133.2
2021-10-29 05:30:00,49.2281666771,-4.26,49.4121441994,5.1981666771,0,5.1981666771,44.03,-4.26,44.2356021774,133.09,56.9981666771,0.23,56.9986307252,5.1981666771,0,5.1981666771,51.8,0.23,51.8005106152,133.24
2021-10-29 06:00:00,50.9938333437,-3.98,51.148914349,5.1838333437,0,5.1838333437,45.81,-3.98,45.9825673489,132.91,58.8238333437,0.71,58.8281180155,5.1838333437,0,5.1838333437,53.64,0.71,53.6446987129,132.99
2021-10-29 06:30:00,56.6105000099,-2.69,56.6743752623,4.9405000099,0,4.9405000099,51.67,-2.69,51.7399748744,132.74,64.8605000099,2.14,64.8957938663,4.9405000099,0,4.9405000099,59.92,2.14,59.9582021078,132.75
2021-10-29 07:00:00,62.5718333428,-1.3900000000000001,62.5872704939,4.7418333428,0,4.7418333428,57.83,-1.3900000000000001,57.8467025854,133.04,70.7618333428,3.47,70.8468627254,4.7418333428,0,4.7418333428,66.02,3.47,66.1111284127,133.02
2021-10-29 07:30:00,73.9868333423,0.1,73.9869009219,4.4968333423,0,4.4968333423,69.49,0.1,69.4900719528,133.65,79.9968333423,5.43,80.1809094785,4.4968333423,0,4.4968333423,75.5,5.43,75.6950123852,133.66
2021-10-29 08:00:00,80.1966666754,1.48,80.2103219408,4.3866666754,0,4.3866666754,75.81,1.48,75.8244452667,132.86,86.1966666754,7.14,86.491877919,4.3866666754,0,4.3866666754,81.81,7.14,82.1209820935,132.82
2021-10-29 08:30:00,83.5891666754,2.76,83.6347199762,4.3891666754,0,4.3891666754,79.2,2.76,79.2480763173,132.66,90.4491666754,9.83,90.9817599977,4.3891666754,0,4.3891666754,86.06,9.83,86.6195849678,132.56
2021-10-29 09:00:00,86.9508333431,3.63,87.0265724883,4.8708333431,0,4.8708333431,82.08,3.63,82.1602294301,132.31,93.4008333431,10.86,94.0300764074,4.8708333431,0,4.8708333431,88.53,10.86,89.1936124395,132.02
2021-10-29 09:30:00,91.4206666814,4.05,91.5103316379,7.3906666814,0,7.3906666814,84.03,4.05,84.1275424579,132.25,92.5106666814,10.14,93.0647250565,7.3906666814,0,7.3906666814,85.12,10.14,85.7218408575,131.95
2021-10-29 10:00:00,97.5301666857,3.35,97.5876832072,9.5301666857,0,9.5301666857,88.0,3.35,88.0637411197,132.4,90.1601666857,9.34,90.6426569381,9.5301666857,0,9.5301666857,80.63,9.34,81.1691597838,132.07
2021-10-29 10:30:00,96.8060000287,3.04,96.8537208452,14.3660000287,0,14.3660000287,82.44,3.04,82.4960314197,132.82,90.0460000287,8.92,90.4867311885,14.3660000287,0,14.3660000287,75.68,8.92,76.2038634191,132.3
2021-10-29 11:00:00,95.0141667014,4.53,95.1220940368,17.3441667014,0,17.3441667014,77.67,4.53,77.8019909771,132.92,88.3641667014,8.6,88.7816757942,17.3441667014,0,17.3441667014,71.02,8.6,71.5388034566,132.71
2021-10-29 11:30:00,91.2288333772,4.35,91.332483484,21.9188333772,0,21.9188333772,69.31,4.35,69.4463721155,132.59,85.6988333772,8.44,86.113434737,21.9188333772,0,21.9188333772,63.78,8.44,64.33600858,133.03
2021-10-29 12:00:00,89.7126667105,3.63,89.7860761382,21.8926667105,0,21.8926667105,67.82,3.63,67.917076645,132.79,84.8626667105,8.03,85.2417333306,21.8926667105,0,21.8926667105,62.97,8.03,63.4799322621,133.2
2021-10-29 12:30:00,92.3055000574,4.18,92.4000960002,28.7155000574,0,28.7155000574,63.59,4.18,63.7272351511,133.02,87.7955000574,8.55,88.2108402088,28.7155000574,0,28.7155000574,59.08,8.55,59.6954680022,133.29
2021-10-29 13:00:00,88.5285000564,2.5,88.5637923886,28.2185000564,0,28.2185000564,60.31,2.5,60.3617933796,132.95,83.9785000564,8.44,84.4015525434,28.2185000564,0,28.2185000564,55.76,8.44,56.3951345419,133.17
2021-10-29 13:30:00,85.3185000562,0.64,85.3209004397,28.0985000562,0,28.0985000562,57.22,0.64,57.2235790562,133.34,81.5085000562,6.86,81.7966697452,28.0985000562,0,28.0985000562,53.41,6.86,53.8487483606,133.48
2021-10-29 14:00:00,86.1016667266,0.51,86.1031771371,29.9816667266,0,29.9816667266,56.12,0.51,56.1223173078,133.97,82.2516667266,7.34,82.5785219007,29.9816667266,0,29.9816667266,52.27,7.34,52.7828428564,134.08
2021-10-29 14:30:00,85.3181667235,-0.01,85.3181673095,28.3981667235,0,28.3981667235,56.92,-0.01,56.9200008784,134.11,81.1281667235,6.77,81.4101488508,28.3981667235,0,28.3981667235,52.73,6.77,53.1628234766,134.14
2021-10-29 15:00:00,84.0701667206,-0.59,84.0722369896,26.9701667206,0,26.9701667206,57.1,-0.59,57.1030480798,134.37,79.9601667206,6.28,80.2064003804,26.9701667206,0,26.9701667206,52.99,6.28,53.3608330145,134.36
2021-10-29 15:30:00,85.4935000456,-0.6000000000000001,85.4956054429,22.7935000456,0,22.7935000456,62.7,-0.6000000000000001,62.7028707477,134.47,80.8435000456,6.3,81.0886027727,22.7935000456,0,22.7935000456,58.05,6.3,58.3908597299,134.44
2021-10-29 16:00:00,86.4245000377,-1.2,86.4328306072,18.8745000377,0,18.8745000377,67.55,-1.2,67.5606579305,134.16,81.3045000377,5.8,81.511114128,18.8745000377,0,18.8745000377,62.43,5.8,62.698842892,134.1
2021-10-29 16:30:00,88.5665000282,-1.18,88.5743604394,14.0965000282,0,14.0965000282,74.47,-1.18,74.4793481443,134.16,82.4365000282,5.76,82.6374862692,14.0965000282,0,14.0965000282,68.34,5.76,68.5823096724,134.1
2021-10-29 17:00:00,95.3223333543,-0.72,95.3250525103,10.4623333543,0,10.4623333543,84.86,-0.72,84.8630543876,133.73,88.3323333543,6.86,88.5983110212,10.4623333543,0,10.4623333543,77.87,6.86,78.1715837117,133.69
2021-10-29 17:30:00,101.1108333453,0.51,101.1121195495,5.9908333453000004,0,5.9908333453000004,95.12,0.51,95.1213672105,133.03,92.8508333453,8.65,93.2528806682,5.9908333453000004,0,5.9908333453000004,86.86,8.65,87.2896448612,132.93
2021-10-29 18:00:00,105.1896666817,2.58,105.2213019146,7.5296666817,0,7.5296666817,97.66,2.58,97.6940735152,132.41,96.8296666817,7.71,97.1361335945,7.5296666817,0,7.5296666817,89.3,7.71,89.6322157486,132.25
2021-10-29 18:30:00,106.5823333536,2.15,106.6040162616,10.1223333536,0,10.1223333536,96.46,2.15,96.4839577339,131.63,98.0323333536,6.53,98.2495765016,10.1223333536,0,10.1223333536,87.91,6.53,88.1521922586,131.9
2021-10-29 19:00:00,111.7958333527,3.13,111.8396408034,9.6958333527,0,9.6958333527,102.1,3.13,102.1479657164,131.42,103.2758333527,8.96,103.6637803415,9.6958333527,0,9.6958333527,93.58,8.96,94.0079677474,131.98
2021-10-29 19:30:00,106.8953333468,2.2,106.9179699177,6.7253333468,0,6.7253333468,100.17,2.2,100.1941560172,131.46,98.2453333468,8.6,98.6210196886,6.7253333468,0,6.7253333468,91.52,8.6,91.9231766205,131.73
2021-10-29 20:00:00,100.3998333435,0.74,100.4025604026,5.0798333435,0,5.0798333435,95.32,0.74,95.3228723864,131.68,92.2498333435,7.4,92.5461601143,5.0798333435,0,5.0798333435,87.17,7.4,87.4835350223,131.88
2021-10-29 20:30:00,95.6933333435,-0.68,95.6957493643,5.0733333435,0,5.0733333435,90.62,-0.68,90.6225512773,132.26,88.1833333435,5.02,88.3261041797,5.0733333435,0,5.0733333435,83.11,5.02,83.2614706812,132.4
2021-10-29 21:00:00,90.1821666766,-0.9,90.1866574748,4.9521666766,0,4.9521666766,85.23,-0.9,85.2347517155,132.55,83.1721666766,4.35,83.2858439933,4.9521666766,0,4.9521666766,78.22,4.35,78.3408635388,132.8
2021-10-29 21:30:00,85.7581666766,-3.35,85.8235728208,4.9781666766,0,4.9781666766,80.78,-3.35,80.8494335169,132.68,79.1181666766,3.63,79.2013964414,4.9781666766,0,4.9781666766,74.14,3.63,74.2288117916,132.95
2021-10-29 22:00:00,80.8528333449,-5.55,81.0430944615,5.7628333449,0,5.7628333449,75.09,-5.55,75.2948245233,133.31,74.8328333449,2.16,74.8640003367,5.7628333449,0,5.7628333449,69.07,2.16,69.1037661781,133.34
2021-10-29 22:30:00,76.7830000106,-7.23,77.1226425288,5.2830000106,0,5.2830000106,71.5,-7.23,71.8646150758,133.88,70.7730000106,1.94,70.7995842537,5.2830000106,0,5.2830000106,65.49,1.94,65.518727857,133.82
2021-10-29 23:00:00,71.4701666773,-4.25,71.5964190786,5.3201666773,0,5.3201666773,66.15,-4.25,66.2863862343,134.47,64.9001666773,-18.34,67.4417321452,5.3201666773,0,5.3201666773,59.58,-18.34,62.3388482409,134.24
2021-10-29 23:30:00,67.7848333442,-2.46,67.8294569601,5.4148333442,0,5.4148333442,62.37,-2.46,62.4184948553,134.33,60.8448333442,-32.7,69.0752035442,5.4148333442,0,5.4148333442,55.43,-32.7,64.3566228138,133.11
2021-10-30 00:00:00,64.5686666788,-3.17,64.6464354522,6.0586666788,0,6.0586666788,58.51,-3.17,58.5958104304,133.82,58.1186666788,-33.34,67.0025000766,6.0586666788,0,6.0586666788,52.06,-33.34,61.820702034199996,131.9
2021-10-30 00:30:00,63.7851666777,-3.5700000000000003,63.8849934499,5.5051666777,0,5.5051666777,58.28,-3.5700000000000003,58.3892395909,133.93,57.1951666777,-33.73,66.4003011385,5.5051666777,0,5.5051666777,51.69,-33.73,61.7217060684,132.01
2021-10-30 01:00:00,62.1305000108,-3.89,62.2521576461,5.4005000108,0,5.4005000108,56.73,-3.89,56.8632130643,133.83,55.7205000108,-33.8,65.1706538363,5.4005000108,0,5.4005000108,50.32,-33.8,60.6180039262,131.92
2021-10-30 01:30:00,66.2606666772,-3.66,66.3616722853,5.2606666772,0,5.2606666772,61.0,-3.66,61.1097013575,133.45,59.5406666772,-32.52,67.8427696101,5.2606666772,0,5.2606666772,54.28,-32.52,63.2761313609,131.54
2021-10-30 02:00:00,66.9233333435,-4.72,67.089574047,5.0733333435,0,5.0733333435,61.85,-4.72,62.0298387875,133.24,60.0133333435,-31.76,67.8991736253,5.0733333435,0,5.0733333435,54.94,-31.76,63.4594453175,131.24
2021-10-30 02:30:00,66.1366666767,-5.05,66.3291879877,5.0066666767,0,5.0066666767,61.13,-5.05,61.3382376662,133.18,59.2166666767,-31.46,67.0547926124,5.0066666767,0,5.0066666767,54.21,-31.46,62.6773938514,131.05
2021-10-30 03:00:00,63.3738333435,-5.3,63.595068619,5.0938333435,0,5.0938333435,58.28,-5.3,58.520495555,132.95,56.6038333435,-31.75,64.9003578509,5.0938333435,0,5.0938333435,51.51,-31.75,60.5090290783,130.98
2021-10-30 03:30:00,62.0773333441,-5.73,62.3412240424,5.3673333441,0,5.3673333441,56.71,-5.73,56.9987456002,133.22,55.3773333441,-32.21,64.0635087105,5.3673333441,0,5.3673333441,50.01,-32.21,59.4851594938,131.22
2021-10-30 04:00:00,61.1703333425,-5.46,61.4135268588,4.5903333425,0,4.5903333425,56.58,-5.46,56.8428359602,133.16,54.5103333425,-32.01,63.2140533514,4.5903333425,0,4.5903333425,49.92,-32.01,59.3013195469,131.22
2021-10-30 04:30:00,59.176833343,-5.52,59.4337278362,4.856833343,0,4.856833343,54.32,-5.52,54.5997509152,133.23,52.556833343,-32.04,61.5530854714,4.856833343,0,4.856833343,47.7,-32.04,57.4617403148,131.32
2021-10-30 05:00:00,58.1893333429,-5.5,58.4486827473,4.7893333429,0,4.7893333429,53.4,-5.5,53.6824924906,133.33,51.6893333429,-32.03,60.8087829301,4.7893333429,0,4.7893333429,46.9,-32.03,56.7937575795,131.32
2021-10-30 05:30:00,58.5036666761,-5.52,58.7635041037,4.7236666761,0,4.7236666761,53.78,-5.52,54.0625452601,133.22,51.9536666761,-32.04,61.0388817156,4.7236666761,0,4.7236666761,47.23,-32.04,57.0721867463,131.27
2021-10-30 06:00:00,59.8260000094,-5.21,60.052430235,4.7160000094,0,4.7160000094,55.11,-5.21,55.3557241846,133.34,53.1960000094,-31.75,61.9506006186,4.7160000094,0,4.7160000094,48.48,-31.75,57.9514702143,131.27
2021-10-30 06:30:00,63.4806666761,-4.72,63.6558987184,4.7206666761000005,0,4.7206666761000005,58.76,-4.72,58.9492663228,133.43,56.5806666761,-31.19,64.6079557138,4.7206666761000005,0,4.7206666761000005,51.86,-31.19,60.5167390067,131.17
2021-10-30 07:00:00,67.475666676,-3.92,67.5894369955,4.655666676,0,4.655666676,62.82,-3.92,62.9421861711,133.16,60.085666676,-29.13,66.7745777965,4.655666676,0,4.655666676,55.43,-29.13,62.6182225874,130.91
2021-10-30 07:30:00,71.7591666759,-2.41,71.7996246649,4.6291666759,0,4.6291666759,67.13,-2.41,67.1732461624,133.47,63.8191666759,-27.72,69.5793391404,4.6291666759,0,4.6291666759,59.19,-27.72,65.3594254871,131.07
2021-10-30 08:00:00,77.0663333423,-1.15,77.0749131354,4.5063333423,0,4.5063333423,72.56,-1.15,72.5691125755,133.83,68.5763333423,-26.62,73.5617964346,4.5063333423,0,4.5063333423,64.07,-26.62,69.3800353128,131.42
2021-10-30 08:30:00,81.8666666762,-0.06,81.8666886632,4.7666666762,0,4.7666666762,77.1,-0.06,77.1000233463,133.83,72.9666666762,-25.57,77.3172642159,4.7666666762,0,4.7666666762,68.2,-25.57,72.8358764621,131.42
2021-10-30 09:00:00,85.4105000151,0.99,85.4162374074,7.5605000151,0,7.5605000151,77.85,0.99,77.8562945432,133.6,76.3705000151,-24.6,80.2347385648,7.5605000151,0,7.5605000151,68.81,-24.6,73.0751400957,131.24
2021-10-30 09:30:00,87.8033333586,1.74,87.82057246950001,12.6233333586,0,12.6233333586,75.18,1.74,75.2001329786,133.3,78.9133333586,-23.97,82.4734810819,12.6233333586,0,12.6233333586,66.29,-23.97,70.4906022105,130.98
2021-10-30 10:00:00,87.6070000367,2.07,87.6314518619,18.3570000367,0,18.3570000367,69.25,2.07,69.2809309984,133.3,79.2270000367,-23.66,82.6844189362,18.3570000367,0,18.3570000367,60.87,-23.66,65.3066038008,130.98
2021-10-30 10:30:00,85.2901667146,2.42,85.3244920184,23.9601667146,0,23.9601667146,61.33,2.42,61.377726416,133.51,77.4801667146,-23.26,80.8962535234,23.9601667146,0,23.9601667146,53.52,-23.26,58.3559594215,131.17
2021-10-30 11:00:00,82.5538333911,2.51,82.5919821021,28.863833391100002,0,28.863833391100002,53.69,2.51,53.7486390525,133.6,75.2738333911,-23.22,78.7738433326,28.863833391100002,0,28.863833391100002,46.41,-23.22,51.8946673561,131.24
2021-10-30 11:30:00,81.222000065,2.33,81.2554133246,32.502000065,0,32.502000065,48.72,2.33,48.7756834909,133.86,74.482000065,-23.4,78.0713028819,32.502000065,0,32.502000065,41.98,-23.4,48.0612151324,131.47
2021-10-30 12:00:00,79.6976667314,2.24,79.7291394813,32.3676667314,0,32.3676667314,47.33,2.24,47.382976901,134.23,73.2576667314,-23.5,76.9346198725,32.3676667314,0,32.3676667314,40.89,-23.5,47.1618712521,131.79
2021-10-30 12:30:00,79.4375000622,1.85,79.4590392349,31.0975000622,0,31.0975000622,48.34,1.85,48.375387337,134.43,72.7875000622,-24.0,76.6421565805,31.0975000622,0,31.0975000622,41.69,-24.0,48.1046369906,131.94
2021-10-30 13:00:00,80.4866667191,1.53,80.5012075658,26.1966667191,0,26.1966667191,54.29,1.53,54.31155494,134.62,73.6966667191,-24.06,77.52472048,26.1966667191,0,26.1966667191,47.5,-24.06,53.2459726177,132.1
2021-10-30 13:30:00,77.91266671,0.76,77.9163733361,21.64266671,0,21.64266671,56.27,0.76,56.2751321633,134.4,70.96266671,-24.9,75.204455098,21.64266671,0,21.64266671,49.32,-24.9,55.2491846094,131.88
2021-10-30 14:00:00,75.1766667114,-9.19,75.7363011893,22.3466667114,0,22.3466667114,52.83,-9.19,53.6233624459,134.5,69.0566667114,-23.21,72.8527783772,22.3466667114,0,22.3466667114,46.71,-23.21,52.1586828821,131.96
2021-10-30 14:30:00,71.4288333807,-32.41,78.4377864178,23.6588333807,0,23.6588333807,47.77,-32.41,57.7267788812,134.03,67.6688333807,-20.01,70.5653676466,23.6588333807,0,23.6588333807,44.01,-20.01,48.3454258436,131.96
2021-10-30 15:00:00,73.8921667152,-31.83,80.456206733,24.2721667152,0,24.2721667152,49.62,-31.83,58.9516182984,132.09,70.2621667152,-19.73,72.9797572722,24.2721667152,0,24.2721667152,45.99,-19.73,50.0435110679,131.63
2021-10-30 15:30:00,73.4031667078,-32.5,80.2762410849,20.5431667078,0,20.5431667078,52.86,-32.5,62.0518299488,132.09,69.1431667078,-20.26,72.0502956439,20.5431667078,0,20.5431667078,48.6,-20.26,52.653846963,131.63
2021-10-30 16:00:00,75.7895000401,-32.39,82.4206310114,20.0295000401,0,20.0295000401,55.76,-32.39,64.4848020855,132.09,71.2495000401,-20.28,74.0794820173,20.0295000401,0,20.0295000401,51.22,-20.28,55.0887175382,131.7
2021-10-30 16:30:00,80.8890000295,-32.35,87.1180396116,14.7390000295,0,14.7390000295,66.15,-32.35,73.6365737932,131.94,75.3590000295,-20.36,78.0609280334,14.7390000295,0,14.7390000295,60.62,-20.36,63.9477442917,131.52
2021-10-30 17:00:00,88.2538333562,-30.05,93.2295103605,11.4238333562,0,11.4238333562,76.83,-30.05,82.4975842071,131.53,81.7538333562,-20.05,84.1765511792,11.4238333562,0,11.4238333562,70.33,-20.05,73.1321502487,131.12
2021-10-30 17:30:00,95.11066668,-17.94,96.7878221488,6.67066668,0,6.67066668,88.44,-17.94,90.2412167471,130.59,87.02066668,-22.76,89.9478406046,6.67066668,0,6.67066668,80.35,-22.76,83.5113171971,130.39
2021-10-30 18:00:00,96.7671666814,-10.32,97.315913126,7.3671666814,0,7.3671666814,89.4,-10.32,89.9936797781,130.84,87.7571666814,-26.59,91.697046866,7.3671666814,0,7.3671666814,80.39,-26.59,84.6733736189,130.04
2021-10-30 18:30:00,103.1580000242,-9.52,103.5963482416,12.1080000242,0,12.1080000242,91.05,-9.52,91.5463429089,131.69,93.8880000242,-25.84,97.3789615294,12.1080000242,0,12.1080000242,81.78,-25.84,85.7652260535,130.25
2021-10-30 19:00:00,102.3863333577,-10.15,102.8882100069,12.1663333577,0,12.1663333577,90.22,-10.15,90.7891562908,131.43,93.1663333577,-26.47,96.8536347863,12.1663333577,0,12.1663333577,81.0,-26.47,85.2153794805,130.03
2021-10-30 19:30:00,96.8711666859,-11.55,97.5572930902,9.6211666859,0,9.6211666859,87.25,-11.55,88.0111640646,131.71,88.1511666859,-27.81,92.4338914473,9.6211666859,0,9.6211666859,78.53,-27.81,83.3088050568,130.31
2021-10-30 20:00:00,96.0191666823,-11.63,96.7209246769,7.8091666823,0,7.8091666823,88.21,-11.63,88.9733724212,132.13,87.2691666823,-27.83,91.5992158996,7.8091666823,0,7.8091666823,79.46,-27.83,84.192639227,130.68
2021-10-30 20:30:00,88.7726666762,-13.7,89.8235845911,4.7426666762,0,4.7426666762,84.03,-13.7,85.1394790917,132.29,80.2926666762,-29.92,85.6861641221,4.7426666762,0,4.7426666762,75.55,-29.92,81.2589004356,130.84
2021-10-30 21:00:00,85.116666676,-14.8,86.3937899738,4.666666676,0,4.666666676,80.45,-14.8,81.8000152812,133.06,76.956666676,-30.96,82.9508899644,4.666666676,0,4.666666676,72.29,-30.96,78.6407381705,131.55
2021-10-30 21:30:00,81.8778333428,-16.59,83.541652443,4.7178333428,0,4.7178333428,77.16,-16.59,78.9233406541,133.46,73.7278333428,-30.84,79.9180768626,4.7178333428,0,4.7178333428,69.01,-30.84,75.5876028195,131.91
2021-10-30 22:00:00,78.4415000097,-18.06,80.4936800238,4.8415000097,0,4.8415000097,73.6,-18.06,75.7833992376,133.79,70.4915000097,-31.2,77.0875578392,4.8415000097,0,4.8415000097,65.65,-31.2,72.6867422574,132.01
2021-10-30 22:30:00,73.8536666765,-18.02,76.0202899334,4.9136666765,0,4.9136666765,68.94,-18.02,71.2561856964,134.1,66.6236666765,-33.76,74.6890257094,4.9136666765,0,4.9136666765,61.71,-33.76,70.3410385195,132.18
2021-10-30 23:00:00,70.4068333433,-19.41,73.0333504738,4.9668333433,0,4.9668333433,65.44,-19.41,68.2579057692,134.26,63.5068333433,-33.35,71.7310280234,4.9668333433,0,4.9668333433,58.54,-33.35,67.3732446896,132.6
2021-10-30 23:30:00,66.9088333434,-20.05,69.8483677646,5.0288333434,0,5.0288333434,61.88,-20.05,65.0471897933,132.9,60.0688333434,-31.85,67.9903466621,5.0288333434,0,5.0288333434,55.04,-31.85,63.5910693415,131.11
2021-10-31 00:00:00,63.1265000099,-20.57,66.3933724365,4.9265000099,0,4.9265000099,58.2,-20.57,61.7281532204,132.85,56.5665000099,-32.34,65.1586105082,4.9265000099,0,4.9265000099,51.64,-32.34,60.9308230701,130.84
2021-10-31 00:30:00,62.19800001,-21.16,65.6988341239,4.97800001,0,4.97800001,57.22,-21.16,61.0071635138,133.29,55.77800001,-32.95,64.7833912752,4.97800001,0,4.97800001,50.8,-32.95,60.5503303046,131.26
2021-10-31 01:00:00,60.7201666768,-21.25,64.3311832726,5.0601666768,0,5.0601666768,55.66,-21.25,59.5785036737,133.49,54.4801666768,-33.0,63.6952789548,5.0601666768,0,5.0601666768,49.42,-33.0,59.4250485906,131.39
2021-10-31 01:30:00,64.4153333435,-20.78,67.6841456307,5.0853333435,0,5.0853333435,59.33,-20.78,62.8637995988,133.13,57.9853333435,-32.49,66.4672775353,5.0853333435,0,5.0853333435,52.9,-32.49,62.0806741265,131.13
2021-10-31 02:00:00,64.327166677,-20.82,67.6125489291,5.177166677,0,5.177166677,59.15,-20.82,62.7072156933,132.98,57.847166677,-32.52,66.3614729535,5.177166677,0,5.177166677,52.67,-32.52,61.9005597713,131.03
2021-10-31 02:30:00,63.5141666773,-20.91,66.8676115074,5.3041666773,0,5.3041666773,58.21,-20.91,61.8516952072,132.98,57.0941666773,-32.61,65.7507107838,5.3041666773,0,5.3041666773,51.79,-32.61,61.2014395256,131.03
2021-10-31 03:00:00,61.2271666773,-21.34,64.8395060078,5.3171666773,0,5.3171666773,55.91,-21.34,59.8441617871,133.28,55.0171666773,-33.01,64.1603361057,5.3171666773,0,5.3171666773,49.7,-33.01,59.6636413572,131.3
2021-10-31 03:30:00,58.7313333441,-21.65,62.5946644401,5.3713333441,0,5.3713333441,53.36,-21.65,57.584825258,133.52,52.8713333441,-33.2,62.430904923599996,5.3713333441,0,5.3713333441,47.5,-33.2,57.9524805336,131.57
2021-10-31 04:00:00,57.1425000109,-21.91,61.1989657388,5.4625000109,0,5.4625000109,51.68,-21.91,56.1326152963,132.87,51.4125000109,-33.47,61.347257945,5.4625000109,0,5.4625000109,45.95,-33.47,56.8475452416,131.14
