Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-31 04:30:00,57.0113333443,-22.27,61.2065766866,5.4613333443,0,5.4613333443,51.55,-22.27,56.1547451245,132.87,51.4113333443,-33.76,61.5049818814,5.4613333443,0,5.4613333443,45.95,-33.76,57.0187697166,131.28
2021-10-31 05:00:00,56.2688333443,-22.19,60.4861778089,5.4688333443,0,5.4688333443,50.8,-22.19,55.4349718138,132.87,50.6688333443,-33.74,60.8746110663,5.4688333443,0,5.4688333443,45.2,-33.74,56.4041452377,131.2
2021-10-31 05:30:00,56.4176666774,-21.88,60.5118791092,5.3776666774,0,5.3776666774,51.04,-21.88,55.5321168334,133.05,50.7176666774,-33.52,60.7936848135,5.3776666774,0,5.3776666774,45.34,-33.52,56.3853349728,131.29
2021-10-31 06:00:00,55.6643333442,-21.88,59.8101363203,5.4143333442,0,5.4143333442,50.25,-21.88,54.8069055868,133.05,50.0143333442,-33.49,60.1914748105,5.4143333442,0,5.4143333442,44.6,-33.49,55.7740091799,131.4
2021-10-31 06:30:00,56.0230000105,-21.75,60.0969136493,5.2430000105,0,5.2430000105,50.78,-21.75,55.2419306324,133.09,50.2830000105,-33.33,60.3263540259,5.2430000105,0,5.2430000105,45.04,-33.33,56.0311565114,131.52
2021-10-31 07:00:00,57.6398333437,-21.11,61.3838943689,5.1698333437,0,5.1698333437,52.47,-21.11,56.5573425826,133.22,51.8098333437,-32.79,61.3142963027,5.1698333437,0,5.1698333437,46.64,-32.79,57.0129257274,131.56
2021-10-31 07:30:00,61.1228333437,-20.47,64.4594574594,5.1828333437,0,5.1828333437,55.94,-20.47,59.5676464198,133.57,55.0128333437,-32.27,63.7790305077,5.1828333437,0,5.1828333437,49.83,-32.27,59.3665040237,131.92
2021-10-31 08:00:00,64.1178333434,-19.63,67.0554505813,5.0578333434,0,5.0578333434,59.06,-19.63,62.2368098475,133.57,57.6478333434,-31.66,65.7695088106,5.0578333434,0,5.0578333434,52.59,-31.66,61.3845558752,131.73
2021-10-31 08:30:00,67.4240000102,-18.94,70.0337017255,5.1240000102,0,5.1240000102,62.3,-18.94,65.1153868145,133.24,60.5840000102,-31.02,68.0636573895,5.1240000102,0,5.1240000102,55.46,-31.02,63.5456686171,131.36
2021-10-31 09:00:00,71.4961666792,-18.19,73.7738297082,6.2461666792,0,6.2461666792,65.25,-18.19,67.738014438,132.83,64.3561666792,-30.36,71.1578933755,6.2461666792,0,6.2461666792,58.11,-30.36,65.5629598173,130.98
2021-10-31 09:30:00,76.6758333552,-17.3,78.6032659672,10.9158333552,0,10.9158333552,65.76,-17.3,67.9975558384,132.51,69.3258333552,-29.59,75.3766493709,10.9158333552,0,10.9158333552,58.41,-29.59,65.477448026,130.71
2021-10-31 10:00:00,80.4056667031,-16.55,82.0912525058,18.2056667031,0,18.2056667031,62.2,-16.55,64.3641398606,132.79,73.2056667031,-29.0,78.7405209371,18.2056667031,0,18.2056667031,55.0,-29.0,62.1771662268,131.0
2021-10-31 10:30:00,80.3996667129,-15.68,81.9143992687,23.1396667129,0,23.1396667129,57.26,-15.68,59.3680890715,132.79,73.2796667129,-28.31,78.5580400313,23.1396667129,0,23.1396667129,50.14,-28.31,57.5801675927,131.03
2021-10-31 11:00:00,82.6883333905,-15.21,84.0755884838,28.5783333905,0,28.5783333905,54.11,-15.21,56.2070831835,132.79,75.4083333905,-27.99,80.4354203366,28.5783333905,0,28.5783333905,46.83,-27.99,54.5572085063,131.03
2021-10-31 11:30:00,83.2461667323,-14.61,84.5184972395,32.8361667323,0,32.8361667323,50.41,-14.61,52.4844758,133.46,76.7161667323,-27.42,81.4691759999,32.8361667323,0,32.8361667323,43.88,-27.42,51.7427366884,131.65
2021-10-31 12:00:00,83.4953334022,-14.63,84.7673734402,34.4553334022,0,34.4553334022,49.04,-14.63,51.1757608639,133.76,77.3753334022,-27.5,82.116942339,34.4553334022,0,34.4553334022,42.92,-27.5,50.9742719418,131.83
2021-10-31 12:30:00,82.629666724,-14.17,83.835855831,28.679666724,0,28.679666724,53.95,-14.17,55.7798476154,133.51,76.709666724,-27.05,81.3392615464,28.679666724,0,28.679666724,48.03,-27.05,55.1233471408,131.59
2021-10-31 13:00:00,85.3403333896,-13.29,86.3689562461,28.1303333896,0,28.1303333896,57.21,-13.29,58.7333653046,133.21,78.6303333896,-26.21,82.8836137542,28.1303333896,0,28.1303333896,50.5,-26.21,56.8965209833,131.34
2021-10-31 13:30:00,85.3700000622,-12.77,86.319811229,31.0800000622,0,31.0800000622,54.29,-12.77,55.7716505045,133.42,79.0800000622,-25.73,83.160563429,31.0800000622,0,31.0800000622,48.0,-25.73,54.461297267,131.51
2021-10-31 14:00:00,83.5048333975,-13.44,84.5794939731,32.0948333975,0,32.0948333975,51.41,-13.44,53.1377615261,133.56,77.7648333975,-26.23,82.0693743935,32.0948333975,0,32.0948333975,45.67,-26.23,52.6665149787,131.6
2021-10-31 14:30:00,81.5266667205,-14.27,82.7661179865,26.9266667205,0,26.9266667205,54.6,-14.27,56.4339693802,133.64,75.7866667205,-26.87,80.4090526782,26.9266667205,0,26.9266667205,48.86,-26.87,55.7610661663,131.66
2021-10-31 15:00:00,82.9726667169,-14.26,84.1891383856,25.1126667169,0,25.1126667169,57.86,-14.26,59.5913349406,133.75,76.6226667169,-26.95,81.2239838644,25.1126667169,0,25.1126667169,51.51,-26.95,58.134177555,131.79
2021-10-31 15:30:00,82.365166711,-14.93,83.707380722,22.185166711,0,22.185166711,60.18,-14.93,62.0043329131,133.65,75.565166711,-27.56,80.4341222372,22.185166711,0,22.185166711,53.38,-27.56,60.0747700786,131.72
2021-10-31 16:00:00,84.6716667039,-14.9,85.9726767201,18.6216667039,0,18.6216667039,66.05,-14.9,67.7097666515,133.47,76.7216667039,-27.63,81.5452698924,18.6216667039,0,18.6216667039,58.1,-27.63,64.3352694873,131.54
2021-10-31 16:30:00,85.2135000292,-14.95,86.5149876451,14.6235000292,0,14.6235000292,70.59,-14.95,72.1557385105,132.94,77.5835000292,-27.55,82.3298364919,14.6235000292,0,14.6235000292,62.96,-27.55,68.7238248354,131.09
2021-10-31 17:00:00,88.5873333528,-14.13,89.707148715,9.7573333528,0,9.7573333528,78.83,-14.13,80.0863646322,132.23,79.8973333528,-26.84,84.2850489523,9.7573333528,0,9.7573333528,70.14,-26.84,75.0999680426,130.63
2021-10-31 17:30:00,95.8311666841,-11.84,96.5598162179,8.7111666841,0,8.7111666841,87.12,-11.84,87.920873517,131.72,86.6411666841,-25.76,90.3895423397,8.7111666841,0,8.7111666841,77.93,-25.76,82.0771740498,130.25
2021-10-31 18:00:00,103.8635000181,-10.39,104.3818889272,9.0335000181,0,9.0335000181,94.83,-10.39,95.3974894848,131.47,93.9035000181,-24.58,97.0672123616,9.0335000181,0,9.0335000181,84.87,-24.58,88.357757441,129.94
2021-10-31 18:30:00,106.0935000182,-10.31,106.5932776779,9.0935000182,0,9.0935000182,97.0,-10.31,97.5463792255,131.47,95.7135000182,-25.34,99.0110584012,9.0935000182,0,9.0935000182,86.62,-25.34,90.2504293619,130.1
2021-10-31 19:00:00,103.6378333448,-9.35,104.0587478322,5.7378333448,0,5.7378333448,97.9,-9.35,98.3454752391,131.66,93.4778333448,-26.09,97.0504684524,5.7378333448,0,5.7378333448,87.74,-26.09,91.5368543265,130.31
2021-10-31 19:30:00,103.3945000139,-9.3,103.8119098809,6.9545000139,0,6.9545000139,96.44,-9.3,96.8873758546,132.04,93.2345000139,-26.05,96.8053433073,6.9545000139,0,6.9545000139,86.28,-26.05,90.1268045589,130.68
2021-10-31 20:00:00,100.1993333439,-9.99,100.6961096695,5.2993333439,0,5.2993333439,94.9,-9.99,95.424368481,132.43,90.6193333439,-26.62,94.4483349546,5.2993333439,0,5.2993333439,85.32,-26.62,89.376321249,131.05
2021-10-31 20:30:00,96.293333344,-11.45,96.9716894072,5.313333344,0,5.313333344,90.98,-11.45,91.6976711809,131.31,87.043333344,-28.02,91.4421253013,5.313333344,0,5.313333344,81.73,-28.02,86.3997297449,129.91
2021-10-31 21:00:00,91.3178333441,-12.67,92.1926004984,5.3678333441,0,5.3678333441,85.95,-12.67,86.8788317141,131.23,82.5078333441,-28.76,87.3766568549,5.3678333441,0,5.3678333441,77.14,-28.76,82.3268923257,129.81
2021-10-31 21:30:00,88.9396666775,-13.42,89.9464324401,5.3996666775,0,5.3996666775,83.54,-13.42,84.6110394689,131.75,80.3996666775,-29.4,85.6064623837,5.3996666775,0,5.3996666775,75.0,-29.4,80.5565639784,130.33
2021-10-31 22:00:00,83.0923333441,-14.44,84.3377107857,5.3823333441,0,5.3823333441,77.71,-14.44,79.0402283651,131.86,74.8923333441,-30.31,80.7933022826,5.3823333441,0,5.3823333441,69.51,-30.31,75.8309712453,130.43
2021-10-31 22:30:00,76.9015000105,-15.52,78.4519668579,5.2715000105,0,5.2715000105,71.63,-15.52,73.2920684658,131.98,69.0715000105,-31.21,75.795357468,5.2715000105,0,5.2715000105,63.8,-31.21,71.0246724737,130.53
2021-10-31 23:00:00,72.0591666773,-16.6,73.946490804,5.3291666773,0,5.3291666773,66.73,-16.6,68.7637469892,132.04,64.6491666773,-32.16,72.2065118398,5.3291666773,0,5.3291666773,59.32,-32.16,67.4768701112,130.56
2021-10-31 23:30:00,67.8616666776,-17.32,70.0370487975,5.4516666776000005,0,5.4516666776000005,62.41,-17.32,64.768746321,132.81,60.8516666776,-32.78,69.1191271461,5.4516666776000005,0,5.4516666776000005,55.4,-32.78,64.371487477,131.27
2021-11-01 00:00:00,63.4021666775,-17.93,65.8886912861,5.4121666775,0,5.4121666775,57.99,-17.93,60.6986408415,133.08,56.9121666775,-33.37,65.973870706,5.4121666775,0,5.4121666775,51.5,-33.37,61.366170648,131.51
2021-11-01 00:30:00,63.3230000108,-19.38,66.2222525316,5.3830000108,0,5.3830000108,57.94,-19.38,61.0952371302,133.32,56.7030000108,-32.89,65.5513715358,5.3830000108,0,5.3830000108,51.32,-32.89,60.9548562462,131.84
2021-11-01 01:00:00,63.5698333439,-18.99,66.3456389778,5.2698333439,0,5.2698333439,58.3,-18.99,61.3148440429,132.9,56.8498333439,-32.46,65.4641516498,5.2698333439,0,5.2698333439,51.58,-32.46,60.9438101861,131.15
2021-11-01 01:30:00,61.9791666771,-19.1,64.8554323244,5.2291666771,0,5.2291666771,56.75,-19.1,59.8779800929,132.56,55.4291666771,-32.62,64.3152930377,5.2291666771,0,5.2291666771,50.2,-32.62,59.8673901218,130.83
2021-11-01 02:00:00,59.8373333438,-19.62,62.9718259359,5.2573333438,0,5.2573333438,54.58,-19.62,57.9993172374,132.56,53.5073333438,-33.13,62.9335492529,5.2573333438,0,5.2573333438,48.25,-33.13,58.5291329169,131.01
2021-11-01 02:30:00,58.9618333435,-19.58,62.1278857779,5.0918333435,0,5.0918333435,53.87,-19.58,57.3180015353,133.21,52.7118333435,-33.06,62.2213867929,5.0918333435,0,5.0918333435,47.62,-33.06,57.9709237463,131.47
2021-11-01 03:00:00,57.5413333435,-20.12,60.9575216273,5.0813333435,0,5.0813333435,52.46,-20.12,56.1859946962,133.06,51.4413333435,-33.56,61.420553369,5.0813333435,0,5.0813333435,46.36,-33.56,57.2321867484,131.31
2021-11-01 03:30:00,55.8311666767,-20.5,59.4757864386,5.0311666767,0,5.0311666767,50.8,-20.5,54.7803796993,133.39,49.8811666767,-33.83,60.2710518328,5.0311666767,0,5.0311666767,44.85,-33.83,56.1782110787,131.62
2021-11-01 04:00:00,54.5543333432,-20.65,58.3317905308,4.9543333432,0,4.9543333432,49.6,-20.65,53.7269252796,133.18,48.7643333432,-33.95,59.4185384069,4.9543333432,0,4.9543333432,43.81,-33.95,55.42489152,131.41
2021-11-01 04:30:00,54.2225000098,-20.66,58.0251247936,4.9125000098000005,0,4.9125000098000005,49.31,-20.66,53.4631807883,133.3,48.4225000098,-33.92,59.121103738,4.9125000098000005,0,4.9125000098000005,43.51,-33.92,55.1696157319,131.52
2021-11-01 05:00:00,54.4098333432,-20.61,58.1824893283,4.9498333432,0,4.9498333432,49.46,-20.61,53.5823077144,133.01,48.5898333432,-33.89,59.2410668736,4.9498333432,0,4.9498333432,43.64,-33.89,55.2537935349,131.21
2021-11-01 05:30:00,56.75250001,-20.07,60.1967703235,5.00250001,0,5.00250001,51.75,-20.07,55.5055618835,132.95,50.74250001,-33.35,60.7208679719,5.00250001,0,5.00250001,45.74,-33.35,56.6071559081,131.14
2021-11-01 06:00:00,60.5028333432,-19.05,63.4310282319,4.9428333432,0,4.9428333432,55.56,-19.05,58.7351351407,132.91,54.1128333432,-32.41,63.0761986206,4.9428333432,0,4.9428333432,49.17,-32.41,58.8905510248,131.1
2021-11-01 06:30:00,69.300333343,-15.89,71.0987222209,4.830333343,0,4.830333343,64.47,-15.89,66.3993448763,132.55,62.220333343,-30.09,69.1142386293,4.830333343,0,4.830333343,57.39,-30.09,64.799847222,130.78
2021-11-01 07:00:00,79.6030000095,-12.72,80.6128774484,4.7630000095,0,4.7630000095,74.84,-12.72,75.9132662978,131.76,71.7230000095,-29.03,77.3752520537,4.7630000095,0,4.7630000095,66.96,-29.03,72.9820697158,130.14
2021-11-01 07:30:00,86.9391666762,-10.14,87.5284999435,4.7691666762,0,4.7691666762,82.17,-10.14,82.7932877714,133.0,78.2491666762,-26.7,82.6790305067,4.7691666762,0,4.7691666762,73.48,-26.7,78.1805628018,131.56
2021-11-01 08:00:00,91.4606666797,-8.36,91.8419465685,6.5306666797,0,6.5306666797,84.93,-8.36,85.3404622673,132.23,82.4506666797,-25.17,86.2069680242,6.5306666797,0,6.5306666797,75.92,-25.17,79.9835939428,130.86
2021-11-01 08:30:00,93.3406666895,-7.55,93.6455154188,11.4406666895,0,11.4406666895,81.9,-7.55,82.2472643922,132.07,84.6906666895,-24.49,88.1604737074,11.4406666895,0,11.4406666895,73.25,-24.49,77.2355009047,130.73
2021-11-01 09:00:00,93.9641667014,-6.69,94.2020208057,17.3541667014,0,17.3541667014,76.61,-6.69,76.901548749,131.93,85.9941667014,-23.73,89.2082373252,17.3541667014,0,17.3541667014,68.64,-23.73,72.626183295,130.61
2021-11-01 09:30:00,91.9986667002,-6.42,92.2224000697,16.7586667002,0,16.7586667002,75.24,-6.42,75.5134027839,131.79,84.6886667002,-23.45,87.8753251343,16.7586667002,0,16.7586667002,67.93,-23.45,71.8636723248,130.52
2021-11-01 10:00:00,94.9626667056,-6.1,95.1583841175,19.4826667056,0,19.4826667056,75.48,-6.1,75.726087975,131.79,87.1526667056,-23.08,90.1569393552,19.4826667056,0,19.4826667056,67.67,-23.08,71.4976594022,130.52
2021-11-01 10:30:00,93.6878333777,-5.85,93.870296809,22.1778333777,0,22.1778333777,71.51,-5.85,71.7488857056,131.92,87.1978333777,-22.91,90.1572528739,22.1778333777,0,22.1778333777,65.02,-22.91,68.9381498156,130.67
2021-11-01 11:00:00,91.4060000522,-5.95,91.5994505744,26.0760000522,0,26.0760000522,65.33,-5.95,65.6003917671,132.22,84.3860000522,-23.19,87.5144165541,26.0760000522,0,26.0760000522,58.31,-23.19,62.7521489672,130.95
2021-11-01 11:30:00,87.4063333799,-5.85,87.6018813435,23.3063333799,0,23.3063333799,64.1,-5.85,64.3663926285,132.37,81.2163333799,-22.92,84.3885016319,23.3063333799,0,23.3063333799,57.91,-22.92,62.280771511,131.1
2021-11-01 12:00:00,90.5966667118,-6.13,90.8038155547,22.5566667118,0,22.5566667118,68.04,-6.13,68.3155802142,132.53,83.7266667118,-23.07,86.8468745475,22.5566667118,0,22.5566667118,61.17,-23.07,65.3757890966,131.19
2021-11-01 12:30:00,91.3656667072,-5.93,91.5579049173,20.2656667072,0,20.2656667072,71.1,-5.93,71.3468632807,132.53,84.0456667072,-23.12,87.1677032636,20.2656667072,0,20.2656667072,63.78,-23.12,67.8411585986,131.14
2021-11-01 13:00:00,92.2565000467,-6.15,92.4612583781,23.3265000467,0,23.3265000467,68.93,-6.15,69.2038105887,132.57,85.0665000467,-23.21,88.1760371654,23.3265000467,0,23.3265000467,61.74,-23.21,65.9585604755,131.1
2021-11-01 13:30:00,93.7630000429,-6.66,93.9992328535,21.4630000429,0,21.4630000429,72.3,-6.66,72.6060989174,132.72,85.4230000429,-23.95,88.716917419,21.4630000429,0,21.4630000429,63.96,-23.95,68.2970284859,131.24
2021-11-01 14:00:00,89.8891667096,-7.39,90.1924297918,21.4691667096,0,21.4691667096,68.42,-7.39,68.8179373419,132.72,82.6891667096,-24.48,86.2367015321,21.4691667096,0,21.4691667096,61.22,-24.48,65.9329871915,131.24
2021-11-01 14:30:00,92.5215000355,-7.61,92.8339381305,17.7615000355,0,17.7615000355,74.76,-7.61,75.1463219326,132.84,84.1015000355,-24.74,87.6648727155,17.7615000355,0,17.7615000355,66.34,-24.74,70.8029886375,131.39
2021-11-01 15:00:00,93.344000033,-7.7,93.661050294,16.514000033,0,16.514000033,76.83,-7.7,77.2148878132,132.74,85.014000033,-24.8,88.5574401257,16.514000033,0,16.514000033,68.5,-24.8,72.8511496134,131.32
2021-11-01 15:30:00,92.2928333571,-8.42,92.6761214611,11.8828333571,0,11.8828333571,80.41,-8.42,80.8496413103,132.52,83.8928333571,-25.3,87.624753858,11.8828333571,0,11.8828333571,72.01,-25.3,76.3251603339,131.09
2021-11-01 16:00:00,98.4478333475,-6.5,98.6621806511,7.0978333475,0,7.0978333475,91.35,-6.5,91.5809614494,132.52,89.5378333475,-23.56,92.5856209169,7.0978333475,0,7.0978333475,82.44,-23.56,85.7404641928,131.09
2021-11-01 16:30:00,103.3080000138,-5.65,103.4623862418,6.8980000138,0,6.8980000138,96.41,-5.65,96.5754140555,131.84,93.8380000138,-22.68,96.5399018364,6.8980000138,0,6.8980000138,86.94,-22.68,89.8495742895,130.5
2021-11-01 17:00:00,109.9093333457,-12.37,110.6032479473,6.1893333457,0,6.1893333457,103.72,-12.37,104.4550396104,131.32,100.1693333457,-27.46,103.8650419676,6.1893333457,0,6.1893333457,93.98,-27.46,97.909611377,130.06
2021-11-01 17:30:00,116.2026666902,-12.91,116.9176113591,11.7526666902,0,11.7526666902,104.45,-12.91,105.2448126988,131.68,105.5126666902,-28.2,109.2161289923,11.7526666902,0,11.7526666902,93.76,-28.2,97.909027163,130.2
2021-11-01 18:00:00,120.5830000304,-13.04,121.2860317446,15.2230000304,0,15.2230000304,105.36,-13.04,106.163888399,131.43,109.6530000304,-28.43,113.2786180869,15.2230000304,0,15.2230000304,94.43,-28.43,98.61688395,129.97
2021-11-01 18:30:00,118.0228333584,-14.23,118.877592901,12.5128333584,0,12.5128333584,105.51,-14.23,106.4652666366,131.49,107.3128333584,-29.52,111.2990323561,12.5128333584,0,12.5128333584,94.8,-29.52,99.289830295,130.06
2021-11-01 19:00:00,113.1456666893,-15.45,114.1956408562,11.3056666893,0,11.3056666893,101.84,-15.45,103.0052819034,131.85,103.0256666893,-31.78,107.8158448317,11.3056666893,0,11.3056666893,91.72,-31.78,97.069700731,130.4
2021-11-01 19:30:00,107.9745000168,-16.48,109.2249195645,8.3845000168,0,8.3845000168,99.59,-16.48,100.9443336696,132.41,98.0845000168,-33.66,103.6993960616,8.3845000168,0,8.3845000168,89.7,-33.66,95.8075445881,131.04
2021-11-01 20:00:00,106.3591666821,-17.39,107.7714453708,7.7391666821000005,0,7.7391666821000005,98.62,-17.39,100.1414824136,132.85,96.8391666821,-34.42,102.7743187946,7.7391666821000005,0,7.7391666821000005,89.1,-34.42,95.5172570795,131.53
2021-11-01 20:30:00,100.3526666793,-19.42,102.2144515695,6.3126666793,0,6.3126666793,94.04,-19.42,96.024257352,133.35,91.1826666793,-35.73,97.9331996963,6.3126666793,0,6.3126666793,84.87,-35.73,92.0844710035,131.97
2021-11-01 21:00:00,93.1386666811,-22.29,95.7687596825,7.2086666811,0,7.2086666811,85.93,-22.29,88.77392072,133.65,83.8986666811,-37.91,92.066032666,7.2086666811,0,7.2086666811,76.69,-37.91,85.5483734503,132.17
2021-11-01 21:30:00,87.7743333484,-15.45,89.1237123035,7.5343333484,0,7.5343333484,80.24,-15.45,81.7138917198,134.31,78.7343333484,-30.2,84.3275473841,7.5343333484,0,7.5343333484,71.2,-30.2,77.3400284458,132.7
2021-11-01 22:00:00,82.1641666761,-15.35,83.5857211824,4.7041666761,0,4.7041666761,77.46,-15.35,78.9662845777,133.63,73.9041666761,-29.33,79.5114756,4.7041666761,0,4.7041666761,69.2,-29.33,75.1590906012,132.01
2021-11-01 22:30:00,76.2868333427,-16.3,78.0087875913,4.6968333427,0,4.6968333427,71.59,-16.3,73.4221907873,133.01,68.4968333427,-30.3,74.8993069259,4.6968333427,0,4.6968333427,63.8,-30.3,70.6295264036,131.34
2021-11-01 23:00:00,70.9603333429,-17.74,73.1442171886,4.7603333429,0,4.7603333429,66.2,-17.74,68.5357395816,133.3,63.6203333429,-30.89,70.7229730332,4.7603333429,0,4.7603333429,58.86,-30.89,66.4732404807,131.6
2021-11-01 23:30:00,68.9346666762,-19.23,71.5666204998,4.7746666762,0,4.7746666762,64.16,-19.23,66.9798365182,132.98,61.9046666762,-31.07,69.2642234945,4.7746666762,0,4.7746666762,57.13,-31.07,65.0321597365,131.19
2021-11-02 00:00:00,67.4503333428,-19.93,70.3331526953,4.7403333428,0,4.7403333428,62.71,-19.93,65.8008282623,132.27,60.7103333428,-31.72,68.497466921,4.7403333428,0,4.7403333428,55.97,-31.72,64.3335006043,130.37
2021-11-02 00:30:00,72.7508333427,-18.4,75.0416134692,4.6908333427,0,4.6908333427,68.06,-18.4,70.5033587852,132.24,65.7108333427,-31.45,72.8492698563,4.6908333427,0,4.6908333427,61.02,-31.45,68.6479635532,130.31
2021-11-02 01:00:00,72.9803333422,-17.82,75.1244397965,4.4503333422,0,4.4503333422,68.53,-17.82,70.8089916607,131.89,65.9303333422,-31.6,73.1120294795,4.4503333422,0,4.4503333422,61.48,-31.6,69.125613198,130.11
2021-11-02 01:30:00,71.4036666758,-18.32,73.7163890512,4.5736666758,0,4.5736666758,66.83,-18.32,69.2955359313,131.7,64.5636666758,-32.05,72.0809930191,4.5736666758,0,4.5736666758,59.99,-32.05,68.014723406,130.0
2021-11-02 02:00:00,69.2191666761,-18.85,71.7399159139,4.7191666761,0,4.7191666761,64.5,-18.85,67.1980096431,131.89,62.5691666761,-32.51,70.5109971461,4.7191666761,0,4.7191666761,57.85,-32.51,66.3590430914,130.18
2021-11-02 02:30:00,68.5260000095,-19.17,71.1568800419,4.7260000095,0,4.7260000095,63.8,-19.17,66.6177821606,132.13,61.9260000095,-32.79,70.0714890463,4.7260000095,0,4.7260000095,57.2,-32.79,65.9319656919,130.39
2021-11-02 03:00:00,67.1836666762,-19.36,69.9174847092,4.7536666762,0,4.7536666762,62.43,-19.36,65.3629443951,132.21,60.6636666762,-33.01,69.0633083091,4.7536666762,0,4.7536666762,55.91,-33.01,64.927561174,130.47
2021-11-02 03:30:00,65.417833343,-19.63,68.2995594371,4.847833343,0,4.847833343,60.57,-19.63,63.6715148241,132.35,59.087833343,-33.25,67.8006972617,4.847833343,0,4.847833343,54.24,-33.25,63.6202805715,130.61
2021-11-02 04:00:00,63.9058333431,-19.88,66.9266011035,4.8658333431,0,4.8658333431,59.04,-19.88,62.2971588437,132.45,57.8258333431,-33.45,66.8036638353,4.8658333431,0,4.8658333431,52.96,-33.45,62.6391578807,130.69
2021-11-02 04:30:00,63.5276666765,-20.06,66.6195769527,4.9176666765,0,4.9176666765,58.61,-20.06,61.9478466131,132.62,57.5676666765,-33.64,66.6759765326,4.9176666765,0,4.9176666765,52.65,-33.64,62.4793733963,130.84
2021-11-02 05:00:00,63.386166676,-19.8,66.4066722994,4.656166676,0,4.656166676,58.73,-19.8,61.9778420083,132.76,57.306166676,-33.37,66.3140531041,4.656166676,0,4.656166676,52.65,-33.37,62.3344158551,130.98
2021-11-02 05:30:00,64.945666676,-19.41,67.7841258702,4.665666676,0,4.665666676,60.28,-19.41,63.3279282781,132.65,58.755666676,-32.95,67.3641660421,4.665666676,0,4.665666676,54.09,-32.95,63.3358555638,130.86
2021-11-02 06:00:00,68.2350000094,-18.5,70.6984103519,4.6950000094,0,4.6950000094,63.54,-18.5,66.1784073547,132.44,61.7050000094,-32.17,69.5874696059,4.6950000094,0,4.6950000094,57.01,-32.17,65.46028567,130.66
2021-11-02 06:30:00,74.3508333462,-17.07,76.2851972487,6.4408333462,0,6.4408333462,67.91,-17.07,70.0225178068,132.31,66.9108333462,-31.13,73.7979438676,6.4408333462,0,6.4408333462,60.47,-31.13,68.0124826778,130.56
2021-11-02 07:00:00,84.0216666882,-14.92,85.3360818942,10.7516666882,0,10.7516666882,73.27,-14.92,74.7736537826,131.84,75.8516666882,-29.43,81.3609257529,10.7516666882,0,10.7516666882,65.1,-29.43,71.4432285105,130.14
2021-11-02 07:30:00,91.8231666915,-12.39,92.6553076799,12.4131666915,0,12.4131666915,79.41,-12.39,80.3707670736,132.45,83.3031666915,-27.12,87.6065749863,12.4131666915,0,12.4131666915,70.89,-27.12,75.9005039509,130.79
2021-11-02 08:00:00,94.7821666986,-11.29,95.4522038723,15.9821666986,0,15.9821666986,78.8,-11.29,79.6046738578,132.34,85.7721666986,-26.42,89.7489887418,15.9821666986,0,15.9821666986,69.79,-26.42,74.623458108,130.73
2021-11-02 08:30:00,100.6486666948,-7.24,100.9087295899,14.0686666948,0,14.0686666948,86.58,-7.24,86.882184595,132.17,92.2986666948,-23.56,95.2581622416,14.0686666948,0,14.0686666948,78.23,-23.56,81.7007129712,130.61
2021-11-02 09:00:00,101.6588333697,-5.95,101.8328085741,18.1988333697,0,18.1988333697,83.46,-5.95,83.6718238118,131.66,93.7488333697,-22.9,96.5052006795,18.1988333697,0,18.1988333697,75.55,-22.9,78.94436332,130.27
2021-11-02 09:30:00,99.417166705,-5.87,99.5903104506,19.167166705,0,19.167166705,80.25,-5.87,80.4643983386,131.66,90.967166705,-23.04,93.8395812988,19.167166705,0,19.167166705,71.8,-23.04,75.4061111582,130.34
2021-11-02 10:00:00,99.5840000481,-5.82,99.7539245623,24.0340000481,0,24.0340000481,75.55,-5.82,75.7738404728,131.73,91.2940000481,-23.1,94.1711444381,24.0340000481,0,24.0340000481,67.26,-23.1,71.1162259966,130.43
2021-11-02 10:30:00,96.81983339,-5.98,97.0043325716,28.32983339,0,28.32983339,68.49,-5.98,68.7505672704,131.85,90.07983339,-23.11,92.9970348106,28.32983339,0,28.32983339,61.75,-23.11,65.9328036716,130.63
2021-11-02 11:00:00,95.6563333988,-5.88,95.8368849624,32.7163333988,0,32.7163333988,62.94,-5.88,63.2140648907,132.0,89.0963333988,-22.96,92.0071639879,32.7163333988,0,32.7163333988,56.38,-22.96,60.8758244297,130.77
2021-11-02 11:30:00,94.305666731,-6.11,94.5033908258,32.175666731,0,32.175666731,62.13,-6.11,62.4297124773,132.07,87.955666731,-23.08,90.9334136063,32.175666731,0,32.175666731,55.78,-23.08,60.3663383021,130.79
2021-11-02 12:00:00,93.3611667294,-6.37,93.5782258491,31.3611667294,0,31.3611667294,62.0,-6.37,62.3263740322,132.18,87.4511667294,-23.25,90.4890549311,31.3611667294,0,31.3611667294,56.09,-23.25,60.7177947557,130.82
2021-11-02 12:30:00,93.4532023351,-6.39,93.6714104019,29.6432023351,0,29.6432023351,63.81,-6.39,64.1291524971,132.34,87.4632023351,-23.27,90.5058266782,29.6432023351,0,29.6432023351,57.82,-23.27,62.3269227541,130.91
2021-11-02 13:00:00,94.8313465569,-7.25,95.1080795191,31.8913465569,0,31.8913465569,62.94,-7.25,63.3561843864,132.34,87.7213465569,-24.33,91.0328706664,31.8913465569,0,31.8913465569,55.83,-24.33,60.901049252,130.91
2021-11-02 13:30:00,93.34684664,-6.12,93.5472510426,30.28684664,0,30.28684664,63.06,-6.12,63.3562782998,132.67,85.56684664,-25.05,89.1582174783,30.28684664,0,30.28684664,55.28,-25.05,60.690863398,131.15
2021-11-02 14:00:00,92.6945133094,-6.68,92.9348976309,28.674513309399998,0,28.674513309399998,64.02,-6.68,64.3675601526,132.56,85.3545133094,-25.5,89.0822257372,28.674513309399998,0,28.674513309399998,56.68,-25.5,62.1520104261,131.47
2021-11-02 14:30:00,93.4810132946,-7.1,93.7502525148,25.0810132946,0,25.0810132946,68.4,-7.1,68.7675068619,132.52,85.9410132946,-25.84,89.7416478905,25.0810132946,0,25.0810132946,60.86,-25.84,66.1184180089,131.56
2021-11-02 15:00:00,93.0766799547,-7.11,93.3478465278,19.4666799547,0,19.4666799547,73.61,-7.11,73.9525807528,132.89,85.4866799547,-25.75,89.2806527176,19.4666799547,0,19.4666799547,66.02,-25.75,70.8639746275,131.64
2021-11-02 15:30:00,95.9688466091,-7.51,96.2622439977,16.6688466091,0,16.6688466091,79.3,-7.51,79.6548184355,132.75,87.8188466091,-25.97,91.5783310601,16.6688466091,0,16.6688466091,71.15,-25.97,75.7414245971,131.45
2021-11-02 16:00:00,101.4813466194,-6.65,101.6989980859,19.3113466194,0,19.3113466194,82.17,-6.65,82.4386523422,132.37,93.3713466194,-24.93,96.6421919739,19.3113466194,0,19.3113466194,74.06,-24.93,78.1433842369,131.09
2021-11-02 16:30:00,103.3660132253,-8.07,103.6805555062,23.0560132253,0,23.0560132253,80.31,-8.07,80.7144410871,131.84,94.2460132253,-26.44,97.8845473446,23.0560132253,0,23.0560132253,71.19,-26.44,75.9413569802,130.6
2021-11-02 17:00:00,115.7221799013,-5.65,115.8600251213,25.4221799013,0,25.4221799013,90.3,-5.65,90.4765853688,131.99,105.9021799013,-23.97,108.5809956109,25.4221799013,0,25.4221799013,80.48,-23.97,83.9737536377,130.74
2021-11-02 17:30:00,121.5110132474,-5.85,121.6517523113,28.3110132474,0,28.3110132474,93.2,-5.85,93.383416622,131.21,110.6810132474,-24.19,113.2936132069,28.3110132474,0,28.3110132474,82.37,-24.19,85.8485468718,130.01
2021-11-02 18:00:00,123.9825132492,-6.17,124.1359435924,28.3625132492,0,28.3625132492,95.62,-6.17,95.8188567037,131.13,112.7525132492,-23.09,115.092473012,28.3625132492,0,28.3625132492,84.39,-23.09,87.4918293328,129.95
2021-11-02 18:30:00,122.4145132555,-8.03,122.6776016866,28.6945132555,0,28.6945132555,93.72,-8.03,94.0633791653,131.02,111.1245132555,-23.06,113.4919426491,28.6945132555,0,28.6945132555,82.43,-23.06,85.5947924818,129.72
2021-11-02 19:00:00,121.4186799041,-7.8,121.6689600089,26.6486799041,0,26.6486799041,94.77,-7.8,95.0904458923,131.37,110.4186799041,-22.72,112.7319088447,26.6486799041,0,26.6486799041,83.77,-22.72,86.7963783807,129.86
2021-11-02 19:30:00,118.9558465662,-7.6,119.1983784801,21.6858465662,0,21.6858465662,97.27,-7.6,97.5664537636,131.57,108.0458465662,-22.41,110.3454260955,21.6858465662,0,21.6858465662,86.36,-22.41,89.2202762829,129.96
2021-11-02 20:00:00,111.730013254,-8.73,112.0705526074,17.610013254000002,0,17.610013254000002,94.12,-8.73,94.5240038297,131.57,101.420013254,-23.62,104.1341610061,17.610013254000002,0,17.610013254000002,83.81,-23.62,87.0747983058,130.06
2021-11-02 20:30:00,103.7705132735,-10.81,104.3320445743,13.2205132735,0,13.2205132735,90.55,-10.81,91.1929745101,131.96,94.0505132735,-27.41,97.9632948967,13.2205132735,0,13.2205132735,80.83,-27.41,85.3510222552,130.44
2021-11-02 21:00:00,99.5225132682,-12.28,100.2772608681,11.3725132682,0,11.3725132682,88.15,-12.28,89.0012410026,132.52,90.3025132682,-28.75,94.7686994875,11.3725132682,0,11.3725132682,78.93,-28.75,84.0030201838,131.13
2021-11-02 21:30:00,92.1586013822,-13.08,93.0821906098,5.3486013822,0,5.3486013822,86.81,-13.08,87.7898769791,133.1,83.5786013822,-29.25,88.549111283,5.3486013822,0,5.3486013822,78.23,-29.25,83.519431272,131.66
2021-11-02 22:00:00,86.5348333426,-14.13,87.6808661091,4.6448333426,0,4.6448333426,81.89,-14.13,83.10011432,132.82,78.4148333426,-30.11,83.9970129716,4.6448333426,0,4.6448333426,73.77,-30.11,79.6782592681,131.33
2021-11-02 22:30:00,79.8570000093,-15.78,81.401160007,4.6470000093,0,4.6470000093,75.21,-15.78,76.8475926754,132.76,72.0670000093,-30.73,78.3452959043,4.6470000093,0,4.6470000093,67.42,-30.73,74.0931123655,131.24
2021-11-02 23:00:00,73.0093333489,-19.04,75.4512051331,7.7593333489,0,7.7593333489,65.25,-19.04,67.971200519,133.47,65.0093333489,-31.31,72.1562853982,7.7593333489,0,7.7593333489,57.25,-31.31,65.2524221773,131.83
2021-11-02 23:30:00,70.4118333493,-18.56,72.8168927901,7.9618333493,0,7.9618333493,62.45,-18.56,65.1496438977,134.35,63.2318333493,-34.47,72.016981669,7.9618333493,0,7.9618333493,55.27,-34.47,65.137959747,132.38
2021-11-03 00:00:00,67.6905000156,-19.33,70.3963968706,7.8205000156,0,7.8205000156,59.87,-19.33,62.9131607853,133.55,60.7805000156,-35.07,70.1724595703,7.8205000156,0,7.8205000156,52.96,-35.07,63.5190247091,131.93
2021-11-03 00:30:00,73.4175000152,-18.43,75.6954041437,7.6075000152,0,7.6075000152,65.81,-18.43,68.3419417342,133.27,66.0675000152,-34.22,74.4037832255,7.6075000152,0,7.6075000152,58.46,-34.22,67.739058157,131.64
2021-11-03 01:00:00,74.9306666799,-18.86,77.2677449463,6.6106666799,0,6.6106666799,68.32,-18.86,70.8753977061,132.96,67.3306666799,-32.86,74.9212805253,6.6106666799,0,6.6106666799,60.72,-32.86,69.0412775085,131.37
2021-11-03 01:30:00,73.2150000127,-19.32,75.7211900782,6.3450000127,0,6.3450000127,66.87,-19.32,69.6050235256,132.91,65.9150000127,-33.12,73.7680257745,6.3450000127,0,6.3450000127,59.57,-33.12,68.1580464802,131.14
2021-11-03 02:00:00,71.4661666757,-19.35,74.0394184156,4.5161666757,0,4.5161666757,66.95,-19.35,69.6902073465,133.01,64.6261666757,-32.99,72.5595033004,4.5161666757,0,4.5161666757,60.11,-32.99,68.5678656515,131.21
2021-11-03 02:30:00,70.9243333426,-19.78,73.6309001717,4.6243333426,0,4.6243333426,66.3,-19.78,69.1877041099,133.1,64.1343333426,-33.38,72.3010173739,4.6243333426,0,4.6243333426,59.51,-33.38,68.2324299729,131.27
2021-11-03 03:00:00,69.4918333425,-19.91,72.2877790591,4.5818333425,0,4.5818333425,64.91,-19.91,67.894890824,133.24,62.7818333425,-33.52,71.1698601786,4.5818333425,0,4.5818333425,58.2,-33.52,67.1627158474,131.4
2021-11-03 03:30:00,67.8756666761,-20.29,70.84342049,4.6956666761,0,4.6956666761,63.18,-20.29,66.3580929503,133.32,61.2856666761,-33.87,70.022209619,4.6956666761,0,4.6956666761,56.59,-33.87,65.9515352361,131.48
2021-11-03 04:00:00,66.249666676,-20.65,69.3933774555,4.6596666760000005,0,4.6596666760000005,61.59,-20.65,64.9596074496,133.4,59.819666676,-34.21,68.9109325233,4.6596666760000005,0,4.6596666760000005,55.16,-34.21,64.9072391956,131.54
2021-11-03 04:30:00,65.6155000095,-20.65,68.7881991441,4.7255000095,0,4.7255000095,60.89,-20.65,64.2963031597,133.53,59.2155000095,-34.21,68.3871299396,4.7255000095,0,4.7255000095,54.49,-34.21,64.3388234272,131.66
2021-11-03 05:00:00,65.6850000095,-20.41,68.7828999553,4.7750000095,0,4.7750000095,60.91,-20.41,64.2385880916,133.47,59.2650000095,-34.03,68.3401867581,4.7750000095,0,4.7750000095,54.49,-34.03,64.24329537,131.59
2021-11-03 05:30:00,67.8378333425,-19.38,70.5517968064,4.5978333424999995,0,4.5978333424999995,63.24,-19.38,66.1428907744,133.4,61.1678333425,-33.05,69.5255804422,4.5978333424999995,0,4.5978333424999995,56.57,-33.05,65.516924531,131.52
2021-11-03 06:00:00,70.9228333424,-18.37,73.2632594778,4.5128333424000004,0,4.5128333424000004,66.41,-18.37,68.9038823289,133.26,64.0428333424,-32.11,71.6417238941,4.5128333424000004,0,4.5128333424000004,59.53,-32.11,67.6378074748,131.4
2021-11-03 06:30:00,79.3238333423,-16.12,80.9451971158,4.4838333423,0,4.4838333423,74.84,-16.12,76.5563844496,133.02,71.6738333423,-30.12,77.74543578870001,4.4838333423,0,4.4838333423,67.19,-30.12,73.6322653461,131.17
2021-11-03 07:00:00,87.5993333453,-13.13,88.5778759203,5.9993333453,0,5.9993333453,81.6,-13.13,82.6496031448,132.86,78.8893333453,-27.47,83.5351890862,5.9993333453,0,5.9993333453,72.89,-27.47,77.8944991639,131.08
2021-11-03 07:30:00,94.7021666836,-14.93,95.8718168941,8.4621666836,0,8.4621666836,86.24,-14.93,87.5228113123,132.19,85.8521666836,-31.91,91.5906251986,8.4621666836,0,8.4621666836,77.39,-31.91,83.7105740035,130.5
2021-11-03 08:00:00,99.2380000294,-16.3,100.5677415966,14.6980000294,0,14.6980000294,84.54,-16.3,86.0970475684,132.25,89.9880000294,-33.59,96.0527368131,14.6980000294,0,14.6980000294,75.29,-33.59,82.4431452578,130.83
2021-11-03 08:30:00,96.9326667066,-16.81,98.3794591103,19.9426667066,0,19.9426667066,76.99,-16.81,78.8037829041,132.62,87.7626667066,-34.52,94.3075610301,19.9426667066,0,19.9426667066,67.82,-34.52,76.0998212876,131.22
2021-11-03 09:00:00,97.6281667214,-17.58,99.1983635821,27.3481667214,0,27.3481667214,70.28,-17.58,72.4453918479,133.21,88.7981667214,-33.81,95.0170011791,27.3481667214,0,27.3481667214,61.45,-33.81,70.1371413732,131.79
2021-11-03 09:30:00,98.3268333992,-17.47,99.8667465491,32.9268333992,0,32.9268333992,65.4,-17.47,67.6931377615,133.4,90.0068333992,-33.73,96.1194202987,32.9268333992,0,32.9268333992,57.08,-33.73,66.3011259331,131.82
2021-11-03 10:00:00,98.9753334022,-16.32,100.3118089862,34.4553334022,0,34.4553334022,64.52,-16.32,66.5520307729,133.46,91.5353334022,-33.61,97.5107653598,34.4553334022,0,34.4553334022,57.08,-33.61,66.2401577595,131.88
2021-11-03 10:30:00,100.0700000609,-14.12,101.0612651424,30.4600000609,0,30.4600000609,69.61,-14.12,71.027646026,133.33,93.4600000609,-31.74,98.7025795579,30.4600000609,0,30.4600000609,63.0,-31.74,70.5437991605,131.93
2021-11-03 11:00:00,95.540000056,-14.17,96.5850946611,28.000000056,0,28.000000056,67.54,-14.17,69.0104376163,132.74,89.010000056,-31.63,94.4628869449,28.000000056,0,28.000000056,61.01,-31.63,68.7217360083,131.44
2021-11-03 11:30:00,97.279166728,-14.65,98.376108783,30.659166728,0,30.659166728,66.62,-14.65,68.2117797745,133.01,90.389166728,-30.45,95.3803122336,30.659166728,0,30.659166728,59.73,-30.45,67.0438319311,131.65
2021-11-03 12:00:00,94.7071667109,-14.73,95.8458153829,22.1271667109,0,22.1271667109,72.58,-14.73,74.0596334044,133.5,87.7471667109,-30.42,92.8705640437,22.1271667109,0,22.1271667109,65.62,-30.42,72.328146665,131.89
2021-11-03 12:30:00,96.4840000491,-15.32,97.6927052828,24.5640000491,0,24.5640000491,71.92,-15.32,73.5335896037,133.3,89.3640000491,-31.07,94.611148417,24.5640000491,0,24.5640000491,64.8,-31.07,71.8636549307,131.7
2021-11-03 13:00:00,96.8560000496,-15.99,98.1670252457,24.7760000496,0,24.7760000496,72.08,-15.99,73.8322862981,133.43,89.3260000496,-31.77,94.8075270474,24.7760000496,0,24.7760000496,64.55,-31.77,71.9446690172,131.82
2021-11-03 13:30:00,99.4206667243,-16.69,100.8118300196,28.8306667243,0,28.8306667243,70.59,-16.69,72.5362268112,133.63,90.6906667243,-32.6,96.3719722269,28.8306667243,0,28.8306667243,61.86,-32.6,69.9243848739,131.95
2021-11-03 14:00:00,102.2345000503,-14.88,103.3117002112,25.1345000503,0,25.1345000503,77.1,-14.88,78.5227635785,133.59,93.7245000503,-30.68,98.6181743376,25.1345000503,0,25.1345000503,68.59,-30.68,75.1388747587,131.87
2021-11-03 14:30:00,101.4520000433,-14.75,102.5186364169,21.6520000433,0,21.6520000433,79.8,-14.75,81.1517251819,133.22,93.4820000433,-30.34,98.28224627110001,21.6520000433,0,21.6520000433,71.83,-30.34,77.9747683549,131.51
2021-11-03 15:00:00,100.4036723517,-15.24,101.5537051107,20.1836723517,0,20.1836723517,80.22,-15.24,81.654797777,133.22,91.9236723517,-30.84,96.9591003394,20.1836723517,0,20.1836723517,71.74,-30.84,78.0879837107,131.48
2021-11-03 15:30:00,99.7370133244,-16.27,101.055354766,18.8570133244,0,18.8570133244,80.88,-16.27,82.5002260603,133.22,91.0870133244,-31.84,96.491603761,18.8570133244,0,18.8570133244,72.23,-31.84,78.9364206181,131.48
2021-11-03 16:00:00,102.578179971,-15.74,103.7787579718,16.158179971,0,16.158179971,86.42,-15.74,87.8416985264,133.49,93.758179971,-31.26,98.8320996007,16.158179971,0,16.158179971,77.6,-31.26,83.6597131241,131.8
2021-11-03 16:30:00,105.4640135339,-16.05,106.6783044985,16.1840135339,0,16.1840135339,89.28,-16.05,90.7111950092,133.14,95.8240135339,-31.46,100.8562004526,16.1840135339,0,16.1840135339,79.64,-31.46,85.6286237189,131.5
2021-11-03 17:00:00,114.2248470323,-15.91,115.327549959,25.4848470323,0,25.4848470323,88.74,-15.91,90.1549538295,133.09,103.6648470323,-32.41,108.6131143566,25.4848470323,0,25.4848470323,78.18,-32.41,84.6316755122,131.44
2021-11-03 17:30:00,124.7853469399,-13.07,125.4679549164,32.0453469399,0,32.0453469399,92.74,-13.07,93.6564600014,132.65,113.4253469399,-30.84,117.5432470558,32.0453469399,0,32.0453469399,81.38,-30.84,87.0276392878,131.14
2021-11-03 18:00:00,126.9618469474,-12.83,127.6084616328,27.9818469474,0,27.9818469474,98.98,-12.83,99.8080622996,132.23,115.5618469474,-29.61,119.2949813273,27.9818469474,0,27.9818469474,87.58,-29.61,92.45003245,130.94
2021-11-03 18:30:00,123.9233469228,-13.8,124.6893576555,19.1633469228,0,19.1633469228,104.76,-13.8,105.6650254342,131.96,112.8833469228,-29.41,116.6516099867,19.1633469228,0,19.1633469228,93.72,-29.41,98.2262006799,130.59
2021-11-03 19:00:00,123.0618469106,-13.61,123.8121571779,16.2618469106,0,16.2618469106,106.8,-13.61,107.6636990819,132.02,112.3518469106,-29.03,116.0417097609,16.2618469106,0,16.2618469106,96.09,-29.03,100.3794251827,130.54
2021-11-03 19:30:00,119.1536802525,-14.5,120.0327018679,14.0236802525,0,14.0236802525,105.13,-14.5,106.1252415781,132.13,108.5936802525,-29.87,112.6268364591,14.0236802525,0,14.0236802525,94.57,-29.87,99.1751067557,130.61
2021-11-03 20:00:00,111.1341802342,-17.33,112.4772639973,11.5241802342,0,11.5241802342,99.61,-17.33,101.1062856602,132.44,100.9641802342,-31.58,105.7878163607,11.5241802342,0,11.5241802342,89.44,-31.58,94.8515155388,130.9
2021-11-03 20:30:00,105.391513565,-19.53,107.1857827863,11.601513565,0,11.601513565,93.79,-19.53,95.8018006094,133.21,95.541513565,-33.19,101.1422607731,11.601513565,0,11.601513565,83.94,-33.19,90.2635014832,131.49
2021-11-03 21:00:00,100.4113469146,-13.6,101.328172732,11.6013469146,0,11.6013469146,88.81,-13.6,89.8452898042,133.9,90.8613469146,-26.3,94.5910902947,11.6013469146,0,11.6013469146,79.26,-26.3,83.5095060457,132.08
2021-11-03 21:30:00,93.6573680983,-14.3,94.7427706957,5.1773680983,0,5.1773680983,88.48,-14.3,89.6281228187,133.68,84.6473680983,-26.85,88.8037129065,5.1773680983,0,5.1773680983,79.47,-26.85,83.8832724684,131.82
2021-11-03 22:00:00,86.9570000092,-15.44,88.3171186725,4.6170000092,0,4.6170000092,82.34,-15.44,83.7751108624,133.86,78.6670000092,-29.25,83.9288948483,4.6170000092,0,4.6170000092,74.05,-29.25,79.6176173972,131.96
2021-11-03 22:30:00,80.0413333421,-15.79,81.5839392478,4.3913333421,0,4.3913333421,75.65,-15.79,77.2803118524,134.2,72.4913333421,-31.67,79.1074099546,4.3913333421,0,4.3913333421,68.1,-31.67,75.10392067,132.4
2021-11-03 23:00:00,75.1910000085,-16.93,77.0734155353,4.2310000085,0,4.2310000085,70.96,-16.93,72.9516723592,133.66,68.1710000085,-32.79,75.6470048459,4.2310000085,0,4.2310000085,63.94,-32.79,71.8575514473,132.1
2021-11-03 23:30:00,70.9216666753,-17.99,73.1677723045,4.3316666753,0,4.3316666753,66.59,-17.99,68.9773020638,133.99,64.0816666753,-33.73,72.4166617837,4.3316666753,0,4.3316666753,59.75,-33.73,68.6132305026,132.38
2021-11-04 00:00:00,68.255666674,-18.4,70.6922628942,3.655666674,0,3.655666674,64.6,-18.4,67.169338243,133.82,61.845666674,-33.95,70.5513216485,3.655666674,0,3.655666674,58.19,-33.95,67.3697157482,132.2
2021-11-04 00:30:00,74.0435000073,-17.88,76.1717420921,3.6735000073,0,3.6735000073,70.37,-17.88,72.6060004407,133.6,67.0635000073,-32.21,74.3975613393,3.6735000073,0,3.6735000073,63.39,-32.21,71.1039816044,131.97
2021-11-04 01:00:00,74.8996666736,-17.92,77.0135473006,3.4696666736,0,3.4696666736,71.43,-17.92,73.6435421473,133.27,67.5096666736,-30.93,74.2577941659,3.4696666736,0,3.4696666736,64.04,-30.93,71.1181165386,131.53
2021-11-04 01:30:00,74.8136666724,-18.27,77.0121913788,2.8636666724,0,2.8636666724,71.95,-18.27,74.2333846729,133.09,67.6436666724,-31.92,74.7967381701,2.8636666724,0,2.8636666724,64.78,-31.92,72.2172749417,131.2
2021-11-04 02:00:00,72.5166666725,-18.93,74.946726715,2.9266666725,0,2.9266666725,69.59,-18.93,72.1187423629,133.09,65.7066666725,-32.51,73.3093864741,2.9266666725,0,2.9266666725,62.78,-32.51,70.6981506123,131.26
2021-11-04 02:30:00,71.9215000056,-19.04,74.3990844235,2.8015000056,0,2.8015000056,69.12,-19.04,71.6944628266,133.37,65.2415000056,-32.56,72.9150665019,2.8015000056,0,2.8015000056,62.44,-32.56,70.4195086606,131.52
2021-11-04 03:00:00,69.8356666722,-18.93,72.3558238123,2.7856666722,0,2.7856666722,67.05,-18.93,69.6709939645,133.37,63.1756666722,-32.46,71.0268713902,2.7856666722,0,2.7856666722,60.39,-32.46,68.5609487974,131.52
2021-11-04 03:30:00,68.1566666721,-19.27,70.8284131676,2.6966666721,0,2.6966666721,65.46,-19.27,68.2374127587,133.57,61.6966666721,-32.78,69.8642045574,2.6966666721,0,2.6966666721,59.0,-32.78,67.4946546032,131.7
2021-11-04 04:00:00,66.0741666718,-19.9,69.0058367196,2.5741666718,0,2.5741666718,63.5,-19.9,66.5451726273,133.71,59.7041666718,-33.42,68.421370331,2.5741666718,0,2.5741666718,57.13,-33.42,66.1871082614,131.85
2021-11-04 04:30:00,65.0391666718,-19.87,68.0066915925,2.5491666718,0,2.5491666718,62.49,-19.87,65.5729898663,134.08,58.6591666718,-33.41,67.5064880928,2.5491666718,0,2.5491666718,56.11,-33.41,65.303600207,132.21
2021-11-04 05:00:00,65.0631666719,-19.95,68.0530539901,2.6231666719,0,2.6231666719,62.44,-19.95,65.5496460707,134.12,58.6631666719,-33.51,67.5595087606,2.6231666719,0,2.6231666719,56.04,-33.51,65.2947294963,132.21
2021-11-04 05:30:00,66.5293333444,-20.19,69.5254507015,5.5293333444,0,5.5293333444,61.0,-20.19,64.2544636582,134.12,59.7693333444,-33.75,68.6398988084,5.5293333444,0,5.5293333444,54.24,-33.75,63.8830188704,132.21
2021-11-04 06:00:00,70.9700000056,-17.99,73.2146228618,2.7900000056,0,2.7900000056,68.18,-17.99,70.5134916169,133.47,64.1300000056,-31.72,71.54589646310001,2.7900000056,0,2.7900000056,61.34,-31.72,69.0561655466,131.58
2021-11-04 06:30:00,78.8300000092,-15.8,80.3978165217,4.6200000092,0,4.6200000092,74.21,-15.8,75.873342486,133.68,70.9100000092,-29.94,76.9716291975,4.6200000092,0,4.6200000092,66.29,-29.94,72.7376635588,131.79
2021-11-04 07:00:00,88.6531666722,-12.08,89.4723999958,2.7431666722,0,2.7431666722,85.91,-12.08,86.755141058,133.73,80.2131666722,-26.36,84.4334158232,2.7431666722,0,2.7431666722,77.47,-26.36,81.8318428242,131.92
2021-11-04 07:30:00,94.9195000103,-8.93,95.3386405515,5.1395000103,0,5.1395000103,89.78,-8.93,90.2230197899,132.67,85.5595000103,-23.65,88.767958983,5.1395000103,0,5.1395000103,80.42,-23.65,83.8254072463,130.98
2021-11-04 08:00:00,100.1888333457,-6.3,100.3867138976,6.1588333457,0,6.1588333457,94.03,-6.3,94.2408133454,131.99,90.9788333457,-23.28,93.9100980563,6.1588333457,0,6.1588333457,84.82,-23.28,87.9567552835,130.4
2021-11-04 08:30:00,103.3748333521,-5.05,103.4981095024,9.394833352100001,0,9.394833352100001,93.98,-5.05,94.115582663,131.44,94.4148333521,-21.84,96.907927214,9.394833352100001,0,9.394833352100001,85.02,-21.84,87.7803280923,130.11
2021-11-04 09:00:00,102.5151666967,-4.66,102.6210261246,15.0251666967,0,15.0251666967,87.49,-4.66,87.6140154313,131.44,93.9551666967,-21.68,96.4240413435,15.0251666967,0,15.0251666967,78.93,-21.68,81.8533279714,130.08
2021-11-04 09:30:00,100.3381667161,-6.43,100.54398341,24.7081667161,0,24.7081667161,75.63,-6.43,75.902844479,131.68,92.4881667161,-23.64,95.4615659965,24.7081667161,0,24.7081667161,67.78,-23.64,71.7842461826,130.4
2021-11-04 10:00:00,103.3336667241,-4.78,103.4441640628,28.7036667241,0,28.7036667241,74.63,-4.78,74.7829211786,132.03,96.1836667241,-21.87,98.638707638,28.7036667241,0,28.7036667241,67.48,-21.87,70.9355150824,130.8
2021-11-04 10:30:00,98.7626667278,-4.82,98.8802140936,30.5726667278,0,30.5726667278,68.19,-4.82,68.3601382386,131.78,92.1126667278,-21.86,94.671024985,30.5726667278,0,30.5726667278,61.54,-21.86,65.3072063405,130.59
2021-11-04 11:00:00,96.2091667315,-4.78,96.3278369069,32.4191667315,0,32.4191667315,63.79,-4.78,63.9688400708,131.98,89.9491667315,-21.79,92.5508330362,32.4191667315,0,32.4191667315,57.53,-21.79,61.5183306015,130.79
2021-11-04 11:30:00,95.0161667352,-5.06,95.1508042061,34.2861667352,0,34.2861667352,60.73,-5.06,60.9404340319,131.89,89.1561667352,-22.06,91.8447911801,34.2861667352,0,34.2861667352,54.87,-22.06,59.138485777,130.58
2021-11-04 12:00:00,90.4538334061,-7.05,90.7281570289,36.3938334061,0,36.3938334061,54.06,-7.05,54.5177594917,132.21,84.2838334061,-24.35,87.7307646931,36.3938334061,0,36.3938334061,47.89,-24.35,53.7249904607,130.81
2021-11-04 12:30:00,92.9530000797,-7.46,93.2518730311,39.8430000797,0,39.8430000797,53.11,-7.46,53.6313686195,132.65,86.9130000797,-24.76,90.3710527926,39.8430000797,0,39.8430000797,47.07,-24.76,53.184983783,131.15
2021-11-04 13:00:00,91.8831667414,-8.1,92.239505259,37.3431667414,0,37.3431667414,54.54,-8.1,55.138204541,132.78,85.9631667414,-25.4,89.6371911441,37.3431667414,0,37.3431667414,48.62,-25.4,54.8549396135,131.24
2021-11-04 13:30:00,91.2831667414,-8.02,91.6348019605,37.3531667414,0,37.3531667414,53.93,-8.02,54.5230712635,132.92,85.9331667414,-27.44,90.207886275,37.3531667414,0,37.3531667414,48.58,-27.44,55.7939960928,131.35
2021-11-04 14:00:00,93.4873333936,-7.41,93.780539586,30.1373333936,0,30.1373333936,63.35,-7.41,63.7818986861,133.13,87.7373333936,-26.02,91.5143708443,30.1373333936,0,30.1373333936,57.6,-26.02,63.2044333888,131.76
2021-11-04 14:30:00,91.7853333804,-7.4,92.0831549402,23.5253333804,0,23.5253333804,68.26,-7.4,68.6599417419,133.09,85.6953333804,-25.89,89.5208482041,23.5253333804,0,23.5253333804,62.17,-25.89,67.345385885,131.66
2021-11-04 15:00:00,91.6681667047,-7.61,91.9835033416,18.9981667047,0,18.9981667047,72.67,-7.61,73.0673730197,132.91,84.9481667047,-26.2,88.8967436214,18.9981667047,0,18.9981667047,65.95,-26.2,70.9636702828,131.51
2021-11-04 15:30:00,92.3793333678,-8.33,92.7541380936,17.2293333678,0,17.2293333678,75.15,-8.33,75.6102598858,132.82,84.9493333678,-26.9,89.1066733732,17.2293333678,0,17.2293333678,67.72,-26.9,72.8670597733,131.43
2021-11-04 16:00:00,96.3240000251,-8.09,96.6631319627,12.5640000251,0,12.5640000251,83.76,-8.09,84.1497813426,132.82,87.7040000251,-25.46,91.3247130869,12.5640000251,0,12.5640000251,75.14,-25.46,79.3361909849,131.43
2021-11-04 16:30:00,103.1911666842,-6.75,103.4116984758,8.7511666842,0,8.7511666842,94.44,-6.75,94.6809172959,132.37,93.5711666842,-23.37,96.4454256802,8.7511666842,0,8.7511666842,84.82,-23.37,87.9806188885,130.94
2021-11-04 17:00:00,112.0151710905,-10.26,112.4840706698,10.1351710905,0,10.1351710905,101.88,-10.26,102.3953221588,131.58,101.8351710905,-28.91,105.85929421189999,10.1351710905,0,10.1351710905,91.7,-28.91,96.149249087,130.15
2021-11-04 17:30:00,122.9781796937,-10.19,123.3996303915,18.8281796937,0,18.8281796937,104.15,-10.19,104.6473057465,131.48,112.2681796937,-29.08,115.9732321345,18.8281796937,0,18.8281796937,93.44,-29.08,97.8605129764,130.3
2021-11-04 18:00:00,123.7805128793,-10.77,124.2481720938,19.7405128793,0,19.7405128793,104.04,-10.77,104.5959583349,131.3,112.7105128793,-29.82,116.5885591021,19.7405128793,0,19.7405128793,92.97,-29.82,97.6353076505,130.2
2021-11-04 18:30:00,122.9546795804,-12.63,123.6016590937,18.4746795804,0,18.4746795804,104.48,-12.63,105.2406162088,131.39,111.9946795804,-30.08,115.9638506359,18.4746795804,0,18.4746795804,93.52,-30.08,98.2384690434,130.33
