Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-04 19:00:00,119.7688464062,-14.21,120.6088747542,18.3088464062,0,18.3088464062,101.46,-14.21,102.4502596385,131.74,108.9588464062,-31.59,113.44583866400001,18.3088464062,0,18.3088464062,90.65,-31.59,95.9966176487,130.48
2021-11-04 19:30:00,114.9943464172,-16.2,116.1298398687,18.9743464172,0,18.9743464172,96.02,-16.2,97.3770013915,132.23,104.6943464172,-33.54,109.9356073878,18.9743464172,0,18.9743464172,85.72,-33.54,92.0480852598,130.95
2021-11-04 20:00:00,112.932679819,-16.92,114.1931546596,16.912679819,0,16.912679819,96.02,-16.92,97.4993682031,132.67,103.132679819,-33.78,108.5239054156,16.912679819,0,16.912679819,86.22,-33.78,92.601170619,131.35
2021-11-04 20:30:00,108.6590131404,-18.1,110.1562124287,15.0990131404,0,15.0990131404,93.56,-18.1,95.2947196858,133.07,99.3990131404,-34.27,105.1408422702,15.0990131404,0,15.0990131404,84.3,-34.27,90.9995763726,131.67
2021-11-04 21:00:00,102.0331798056,-19.23,103.8294884955,11.5231798056,0,11.5231798056,90.51,-19.23,92.5302815299,133.3,92.9031798056,-35.94,99.6126719749,11.5231798056,0,11.5231798056,81.38,-35.94,88.9628461775,131.81
2021-11-04 21:30:00,95.416336433,-16.11,96.7667781746,6.216336433,0,6.216336433,89.2,-16.11,90.6431028816,133.4,86.186336433,-29.19,90.9952783816,6.216336433,0,6.216336433,79.97,-29.19,85.1308228552,131.95
2021-11-04 22:00:00,89.3541666759,-15.88,90.7542919224,4.6041666759,0,4.6041666759,84.75,-15.88,86.2249204117,133.47,80.5941666759,-28.28,85.4118147693,4.6041666759,0,4.6041666759,75.99,-28.28,81.081677955,131.64
2021-11-04 22:30:00,83.3570000092,-17.71,85.217565974,4.5870000092000005,0,4.5870000092000005,78.77,-17.71,80.7363424983,133.4,75.1370000092,-29.92,80.8750590131,4.5870000092000005,0,4.5870000092000005,70.55,-29.92,76.6322967162,131.47
2021-11-04 23:00:00,78.0636666761,-18.65,80.2605666247,4.7236666761,0,4.7236666761,73.34,-18.65,75.6741574119,133.14,70.3736666761,-30.8,76.8185717222,4.7236666761,0,4.7236666761,65.65,-30.8,72.5159465221,131.22
2021-11-04 23:30:00,71.7298333487,-20.05,74.4793360082,7.6698333487,0,7.6698333487,64.06,-20.05,67.1244076324,133.21,64.0698333487,-32.28,71.7421908317,7.6698333487,0,7.6698333487,56.4,-32.28,64.984293487,131.31
2021-11-05 00:00:00,68.8070000093,-19.25,71.4490430326,4.6270000093,0,4.6270000093,64.18,-19.25,67.0047378922,133.98,61.9670000093,-32.93,70.1733139459,4.6270000093,0,4.6270000093,57.34,-32.93,66.1230708603,132.04
2021-11-05 00:30:00,75.1115000093,-18.04,77.2475179772,4.6415000093,0,4.6415000093,70.47,-18.04,72.7424394697,133.8,67.8115000093,-31.66,74.8381930134,4.6415000093,0,4.6415000093,63.17,-31.66,70.6597799317,132.01
2021-11-05 01:00:00,76.3056666759,-17.49,78.2844484355,4.6256666759,0,4.6256666759,71.68,-17.49,73.7829417955,132.82,68.8556666759,-31.1,75.5533773791,4.6256666759,0,4.6256666759,64.23,-31.1,71.3631760784,131.03
2021-11-05 01:30:00,74.6158333423,-17.8,76.7095990431,4.4658333423,0,4.4658333423,70.15,-17.8,72.3730785583,132.56,67.2958333423,-31.38,74.2524988484,4.4658333423,0,4.4658333423,62.83,-31.38,70.2304300143,130.77
2021-11-05 02:00:00,71.3878333422,-18.06,73.6368545587,4.4578333422,0,4.4578333422,66.93,-18.06,69.3237946163,132.77,64.2678333422,-31.58,71.6076169308,4.4578333422,0,4.4578333422,59.81,-31.58,67.6352903446,131.02
2021-11-05 02:30:00,69.2766666758,-17.24,71.3895940996,4.5666666758000005,0,4.5666666758000005,64.71,-17.24,66.9671688217,133.02,62.4166666758,-32.31,70.2835427317,4.5666666758000005,0,4.5666666758000005,57.85,-32.31,66.2612903587,131.26
2021-11-05 03:00:00,67.906500009,-17.42,70.1052718664,4.486500009,0,4.486500009,63.42,-17.42,65.7689349161,132.81,61.116500009,-32.76,69.3429460965,4.486500009,0,4.486500009,56.63,-32.76,65.4230425768,131.19
2021-11-05 03:30:00,66.2125000085,-17.58,68.5065803947,4.2525000085,0,4.2525000085,61.96,-17.58,64.4057295588,133.05,59.6025000085,-32.97,68.1137204039,4.2525000085,0,4.2525000085,55.35,-32.97,64.4254871926,131.44
2021-11-05 04:00:00,64.6395000086,-17.84,67.0561746699,4.2895000086,0,4.2895000086,60.35,-17.84,62.9316144716,133.28,58.1795000086,-33.24,67.0056103714,4.2895000086,0,4.2895000086,53.89,-33.24,63.3168990081,131.66
2021-11-05 04:30:00,63.9085000086,-18.04,66.4058579746,4.2985000086,0,4.2985000086,59.61,-18.04,62.2799622672,133.57,57.5085000086,-33.46,66.5341955181,4.2985000086,0,4.2985000086,53.21,-33.46,62.8559917589,131.94
2021-11-05 05:00:00,63.3130000089,-18.11,65.8521683024,4.4330000089,0,4.4330000089,58.88,-18.11,61.6021631114,133.57,56.9730000089,-33.5,66.0921533165,4.4330000089,0,4.4330000089,52.54,-33.5,62.3113280231,131.94
2021-11-05 05:30:00,65.1848333424,-17.78,67.5661964142,4.5348333424,0,4.5348333424,60.65,-17.78,63.202459604,133.57,58.7248333424,-33.14,67.4304504738,4.5348333424,0,4.5348333424,54.19,-33.14,63.5201991496,131.91
2021-11-05 06:00:00,68.0186666755,-17.09,70.1327820375,4.4286666755,0,4.4286666755,63.59,-17.09,65.8464592822,133.24,61.2786666755,-32.39,69.3122434317,4.4286666755,0,4.4286666755,56.85,-32.39,65.4296156186,131.62
2021-11-05 06:30:00,76.1746666802,-15.41,77.7177453599,6.7446666802,0,6.7446666802,69.43,-15.41,71.1195683339,132.65,68.2146666802,-29.56,74.344026998,6.7446666802,0,6.7446666802,61.47,-29.56,68.2081703317,131.05
2021-11-05 07:00:00,87.5090000086,-12.65,88.4185929684,4.3090000086,0,4.3090000086,83.2,-12.65,84.1561792146,133.11,79.1390000086,-27.09,83.6471722317,4.3090000086,0,4.3090000086,74.83,-27.09,79.5826425799,131.37
2021-11-05 07:30:00,94.9821357345,-11.02,95.6192789593,8.9821357345,0,8.9821357345,86.0,-11.02,86.7031741057,132.95,85.8921357345,-25.8,89.6833261038,8.9821357345,0,8.9821357345,76.91,-25.8,81.1220568033,131.24
2021-11-05 08:00:00,98.8126795158,-11.51,99.4807807221,20.1226795158,0,20.1226795158,78.69,-11.51,79.5273298936,132.16,88.9726795158,-26.82,92.927122522,20.1226795158,0,20.1226795158,68.85,-26.82,73.8893422626,130.51
2021-11-05 08:30:00,107.7110124793,-7.58,107.9773986042,19.4010124793,0,19.4010124793,88.31,-7.58,88.6347138541,132.27,98.0510124793,-24.2,100.9932722919,19.4010124793,0,19.4010124793,78.65,-24.2,82.2888965778,130.66
2021-11-05 09:00:00,105.3351343759,-6.1,105.511613266,14.3351343759,0,14.3351343759,91.0,-6.1,91.2042213935,131.8,96.5151343759,-23.04,99.2270767664,14.3351343759,0,14.3351343759,82.18,-23.04,85.3486613838,130.37
2021-11-05 09:30:00,103.8551667014,-6.69,104.0704172692,17.3851667014,0,17.3851667014,86.47,-6.69,86.728409417,131.72,95.4351667014,-23.69,98.3315165312,17.3851667014,0,17.3851667014,78.05,-23.69,81.5660382757,130.33
2021-11-05 10:00:00,107.3071666955,-5.53,107.4495645604,14.4371666955,0,14.4371666955,92.87,-5.53,93.0344979027,131.95,98.1971666955,-22.58,100.759813155,14.4371666955,0,14.4371666955,83.76,-22.58,86.750181556,130.56
2021-11-05 10:30:00,101.6750000312,-6.43,101.8781160571,15.6150000312,0,15.6150000312,86.06,-6.43,86.2998754344,131.9,93.6150000312,-23.31,96.4734384732,15.6150000312,0,15.6150000312,78.0,-23.31,81.4085751012,130.56
2021-11-05 11:00:00,99.5696667052,-6.49,99.7809532315,19.2796667052,0,19.2796667052,80.29,-6.49,80.5518727281,132.32,92.2896667052,-23.26,95.1756806152,19.2796667052,0,19.2796667052,73.01,-23.26,76.6256334395,130.99
2021-11-05 11:30:00,98.4291667113,-6.22,98.6255000468,22.3291667113,0,22.3291667113,76.1,-6.22,76.3537713541,132.32,91.6391667113,-23.04,94.4911555414,22.3291667113,0,22.3291667113,69.31,-23.04,73.0391518297,130.99
2021-11-05 12:00:00,96.7685000435,-7.09,97.0278862012,21.7385000435,0,21.7385000435,75.03,-7.09,75.3642421842,132.32,89.6685000435,-23.91,92.8015517114,21.7385000435,0,21.7385000435,67.93,-23.91,72.0150886967,130.99
2021-11-05 12:30:00,97.2918333731,-6.97,97.5411797196,19.8818333731,0,19.8818333731,77.41,-6.97,77.7231561377,132.56,90.2818333731,-23.9,93.3917525117,19.8818333731,0,19.8818333731,70.4,-23.9,74.3462843725,131.26
2021-11-05 13:00:00,99.8841667033,-6.29,100.0820206531,18.2941667033,0,18.2941667033,81.59,-6.29,81.8320976146,132.56,92.1241667033,-23.32,95.0299136629,18.2941667033,0,18.2941667033,73.83,-23.32,77.4253918298,131.23
2021-11-05 13:30:00,98.6893333662,-7.23,98.9538145816,16.4193333662,0,16.4193333662,82.27,-7.23,82.5870801034,132.56,90.9693333662,-24.13,94.1152299741,16.4193333662,0,16.4193333662,74.55,-24.13,78.3578930294,131.13
2021-11-05 14:00:00,97.9531666908,-7.62,98.2491082135,12.0531666908,0,12.0531666908,85.9,-7.62,86.2373144294,132.77,89.7931666908,-24.41,93.0519257423,12.0531666908,0,12.0531666908,77.74,-24.41,81.4822416236,131.28
2021-11-05 14:30:00,97.9838333567,-7.79,98.2930094121,11.6938333567,0,11.6938333567,86.29,-7.79,86.6409152768,132.77,89.6738333567,-24.55,92.9736462063,11.6938333567,0,11.6938333567,77.98,-24.55,81.7531828127,131.28
2021-11-05 15:00:00,98.153166685,-7.99,98.4778362388,9.143166685,0,9.143166685,89.01,-7.99,89.3678924447,132.77,89.763166685,-24.7,93.0994956663,9.143166685,0,9.143166685,80.62,-24.7,84.3188851919,131.25
2021-11-05 15:30:00,98.3425000151,-8.07,98.6730571596,7.5325000151,0,7.5325000151,90.81,-8.07,91.1678726307,132.72,89.7225000151,-24.74,93.070911723,7.5325000151,0,7.5325000151,82.19,-24.74,85.8327658881,131.2
2021-11-05 16:00:00,99.5741666841,-7.78,99.8776404949,8.6941666841,0,8.6941666841,90.88,-7.78,91.2124048581,132.72,90.8241666841,-25.82,94.4229932477,8.6941666841,0,8.6941666841,82.13,-25.82,86.0930270115,131.2
2021-11-05 16:30:00,106.4463021423,-5.91,106.6102403138,7.0863021423,0,7.0863021423,99.36,-5.91,99.5356102106,132.42,97.5463021423,-23.97,100.4482053679,7.0863021423,0,7.0863021423,90.46,-23.97,93.5819026308,131.07
2021-11-05 17:00:00,115.8728466259,-5.38,115.9976766371,12.7728466259,0,12.7728466259,103.1,-5.38,103.2402750868,131.81,105.9928466259,-21.65,108.1813571549,12.7728466259,0,12.7728466259,93.22,-21.65,95.7010496285,130.53
2021-11-05 17:30:00,123.0760134445,-9.0,123.4046396429,15.6360134445,0,15.6360134445,107.44,-9.0,107.8162956143,131.31,113.0660134445,5.87,113.2182860506,15.6360134445,0,15.6360134445,97.43,5.87,97.6066688295,129.9
2021-11-05 18:00:00,120.8527679406,-9.87,121.255137701,9.6527679406,0,9.6527679406,111.2,-9.87,111.6371663023,131.26,111.1127679406,11.95,111.7535220895,9.6527679406,0,9.6527679406,101.46,11.95,102.1613141067,131.11
2021-11-05 18:30:00,116.9848333456,-10.86,117.4878327015,6.1148333456,0,6.1148333456,110.87,-10.86,111.4006126554,131.26,107.5448333456,11.21,108.1274954825,6.1148333456,0,6.1148333456,101.43,11.21,102.047582039,131.5
2021-11-05 19:00:00,112.676333344,-11.76,113.2883652272,5.316333344,0,5.316333344,107.36,-11.76,108.0021629413,131.6,103.576333344,9.44,104.0056269102,5.316333344,0,5.316333344,98.26,9.44,98.7124166455,131.8
2021-11-05 19:30:00,107.5491666757,-12.48,108.2708347278,4.5391666757,0,4.5391666757,103.01,-12.48,103.7632425284,132.03,99.0291666757,6.94,99.2720476896,4.5391666757,0,4.5391666757,94.49,6.94,94.7445180472,132.35
2021-11-05 20:00:00,102.6658333423,-14.09,103.6281884232,4.4758333423,0,4.4758333423,98.19,-14.09,99.1957872089,132.36,94.8158333423,4.97,94.9460012449,4.4758333423,0,4.4758333423,90.34,4.97,90.476607474,132.87
2021-11-05 20:30:00,97.5728333451,-15.85,98.8518098317,5.9028333451,0,5.9028333451,91.67,-15.85,93.0301639255,132.64,90.3428333451,2.46,90.3763195579,5.9028333451,0,5.9028333451,84.44,2.46,84.475826128,133.19
2021-11-05 21:00:00,94.638666676,-16.85,96.1269979257,4.678666676,0,4.678666676,89.96,-16.85,91.5244453684,133.1,87.848666676,1.71,87.865307925,4.678666676,0,4.678666676,83.17,1.71,83.1875771976,133.75
2021-11-05 21:30:00,87.9615000091,-17.55,89.695194876,4.5315000091,0,4.5315000091,83.43,-17.55,85.2558936379,133.16,81.8315000091,0.42,81.8325778265,4.5315000091,0,4.5315000091,77.3,0.42,77.3011410006,133.78
2021-11-05 22:00:00,80.4026666754,-17.48,82.2808556623,4.3726666754,0,4.3726666754,76.03,-17.48,78.0135328004,133.29,74.6726666754,-5.96,74.9101378214,4.3726666754,0,4.3726666754,70.3,-5.96,70.5521906109,134.02
2021-11-05 22:30:00,75.5095000089,-13.54,76.7138591885,4.4595000089,0,4.4595000089,71.05,-13.54,72.3286533816,133.37,68.7195000089,-34.44,76.8666591018,4.4595000089,0,4.4595000089,64.26,-34.44,72.90720952,133.91
2021-11-05 23:00:00,71.1995000091,-16.08,72.9927064956,4.5495000091,0,4.5495000091,66.65,-16.08,68.5622994072,133.4,64.3895000091,-33.68,72.6660175833,4.5495000091,0,4.5495000091,59.84,-33.68,68.6670809049,132.38
2021-11-05 23:30:00,68.4286666757,-16.9,70.4846963746,4.5386666757,0,4.5386666757,63.89,-16.9,66.0873823056,134.08,61.8486666757,-34.05,70.6021251066,4.5386666757,0,4.5386666757,57.31,-34.05,66.6621226785,132.67
2021-11-06 00:00:00,65.3330000092,-17.86,67.7302036776,4.6130000092,0,4.6130000092,60.72,-17.86,63.292163812,133.84,59.0130000092,-34.22,68.2168789237,4.6130000092,0,4.6130000092,54.4,-34.22,64.2679422418,132.37
2021-11-06 00:30:00,71.5776666761,-17.69,73.7312584105,4.7376666761,0,4.7376666761,66.84,-17.69,69.1413168807,133.3,64.6076666761,-32.18,72.1782723078,4.7376666761,0,4.7376666761,59.87,-32.18,67.9703560385,131.77
2021-11-06 01:00:00,72.1813333429,-17.01,74.1585125468,4.7713333429,0,4.7713333429,67.41,-17.01,69.5230048257,132.8,65.2613333429,-32.22,72.7816599817,4.7713333429,0,4.7713333429,60.49,-32.22,68.5358920566,131.11
2021-11-06 01:30:00,70.4143333428,-17.19,72.4822353416,4.7443333428,0,4.7443333428,65.67,-17.19,67.8825824494,132.53,63.6343333428,-32.42,71.4169782334,4.7443333428,0,4.7443333428,58.89,-32.42,67.2241660417,130.94
2021-11-06 02:00:00,68.0501666763,-17.74,70.3244821145,4.8301666763,0,4.8301666763,63.22,-17.74,65.6618306172,132.67,61.4901666763,-32.96,69.7667700118,4.8301666763,0,4.8301666763,56.66,-32.96,65.5493493484,131.06
2021-11-06 02:30:00,66.9381666763,-18.05,69.3290751271,4.8081666763,0,4.8081666763,62.13,-18.05,64.6988361565,132.99,60.4181666763,-33.26,68.9679814445,4.8081666763,0,4.8081666763,55.61,-33.26,64.7973741752,131.32
2021-11-06 03:00:00,65.4640000096,-18.17,67.9388268758,4.8140000096,0,4.8140000096,60.65,-18.17,63.3132798076,132.99,59.0440000096,-33.41,67.8411529762,4.8140000096,0,4.8140000096,54.23,-33.41,63.6955335954,131.32
2021-11-06 03:30:00,63.2258333429,-18.89,65.9874086618,4.7858333429,0,4.7858333429,58.44,-18.89,61.4171450004,133.23,56.9458333429,-34.02,66.3339154213,4.7858333429,0,4.7858333429,52.16,-34.02,62.2737986636,131.57
2021-11-06 04:00:00,61.0616666763,-20.25,64.331871085,4.8316666763,0,4.8316666763,56.23,-20.25,59.7651687858,133.54,54.7816666763,-33.59,64.2597782741,4.8316666763,0,4.8316666763,49.95,-33.59,60.1937754257,131.86
2021-11-06 04:30:00,59.3765000097,-20.57,62.838631855,4.8665000097,0,4.8665000097,54.51,-20.57,58.2620373828,133.96,53.2965000097,-33.86,63.1428263011,4.8665000097,0,4.8665000097,48.43,-33.86,59.0928464368,132.05
2021-11-06 05:00:00,58.5133333426,-20.8,62.1003235005,4.6333333426,0,4.6333333426,53.88,-20.8,57.7554707365,133.92,52.5733333426,-34.07,62.6475879723,4.6333333426,0,4.6333333426,47.94,-34.07,58.8133360727,132.01
2021-11-06 05:30:00,59.2091666757,-20.59,62.687108072,4.4991666757,0,4.4991666757,54.71,-20.59,58.456241754,133.96,53.1891666757,-33.81,63.0254198848,4.4991666757,0,4.4991666757,48.69,-33.81,59.2775859832,132.08
2021-11-06 06:00:00,60.5935000089,-20.03,63.8182822029,4.4535000089,0,4.4535000089,56.14,-20.03,59.6062119246,133.62,54.4335000089,-33.28,63.8009743125,4.4535000089,0,4.4535000089,49.98,-33.28,60.046305465,131.75
2021-11-06 06:30:00,64.6720000089,-18.64,67.3046594609,4.4420000089,0,4.4420000089,60.23,-18.64,63.0484139372,133.33,58.0820000089,-32.04,66.3331012771,4.4420000089,0,4.4420000089,53.64,-32.04,62.4804865538,131.45
2021-11-06 07:00:00,68.5795000092,-17.28,70.7230246915,4.6195000092,0,4.6195000092,63.96,-17.28,66.2531508685,132.93,61.5495000092,-31.01,68.9199611969,4.6195000092,0,4.6195000092,56.93,-31.01,64.8278103903,131.09
2021-11-06 07:30:00,71.8988333425,-16.52,73.7723026346,4.5588333425,0,4.5588333425,67.34,-16.52,69.3367579282,133.46,64.5088333425,-30.37,71.3002558144,4.5588333425,0,4.5588333425,59.95,-30.37,67.2037156711,131.65
2021-11-06 08:00:00,76.0811666784,-15.47,77.6380372185,5.8511666784,0,5.8511666784,70.23,-15.47,71.9136551706,133.46,68.2311666784,-29.44,74.3115449058,5.8511666784,0,5.8511666784,62.38,-29.44,68.9780979732,131.69
2021-11-06 08:30:00,82.1270000139,-13.35,83.2049675878,6.9370000139,0,6.9370000139,75.19,-13.35,76.3659518372,132.92,74.0070000139,-27.48,78.9441983369,6.9370000139,0,6.9370000139,67.07,-27.48,72.4812755131,131.18
2021-11-06 09:00:00,86.2233333498,-11.68,87.010836187,8.2533333498,0,8.2533333498,77.97,-11.68,78.8399854135,132.27,77.5833333498,-26.16,81.8750219156,8.2533333498,0,8.2533333498,69.33,-26.16,74.1012449288,130.6
2021-11-06 09:30:00,90.1840000186,-10.32,90.7725523458,9.3240000186,0,9.3240000186,80.86,-10.32,81.5159002895,132.02,81.3040000186,-24.94,85.0431891396,9.3240000186,0,9.3240000186,71.98,-24.94,76.1782383624,130.46
2021-11-06 10:00:00,91.4623333619,-10.77,92.0942523939,14.2623333619,0,14.2623333619,77.2,-10.77,77.9476292135,132.15,83.5823333619,-25.31,87.3304216766,14.2623333619,0,14.2623333619,69.32,-25.31,73.7960601929,130.64
2021-11-06 10:30:00,92.0200000296,-11.01,92.6763211691,14.7900000296,0,14.7900000296,77.23,-11.01,78.0108518092,132.34,84.0800000296,-25.5,87.861802878,14.7900000296,0,14.7900000296,69.29,-25.5,73.833285854,130.84
2021-11-06 11:00:00,91.1858333674,-11.07,91.855327047,17.0558333674,0,17.0558333674,74.13,-11.07,74.9519966378,132.34,83.6258333674,-25.6,87.4565035112,17.0558333674,0,17.0558333674,66.57,-25.6,71.3226815256,130.84
2021-11-06 11:30:00,91.4346666998,-11.24,92.1229389159,16.5646666998,0,16.5646666998,74.87,-11.24,75.7090120131,132.52,83.9346666998,-25.65,87.7664558587,16.5646666998,0,16.5646666998,67.37,-25.65,72.0877201748,131.02
2021-11-06 12:00:00,89.7895000275,-11.6,90.5357074043,13.7495000275,0,13.7495000275,76.04,-11.6,76.9197087878,132.33,82.2695000275,-25.94,86.2621251464,13.7495000275,0,13.7495000275,68.52,-25.94,73.265776458,130.81
2021-11-06 12:30:00,92.1970000293,-11.38,92.8966695549,14.6270000293,0,14.6270000293,77.57,-11.38,78.4003144126,132.33,84.3570000293,-25.73,88.1937432811,14.6270000293,0,14.6270000293,69.73,-25.73,74.3256738954,130.81
2021-11-06 13:00:00,93.0985000312,-11.54,93.8109924692,15.5785000312,0,15.5785000312,77.52,-11.54,78.374243218,132.23,85.1685000312,-25.88,89.0137506094,15.5785000312,0,15.5785000312,69.59,-25.88,74.2464982339,130.71
2021-11-06 13:30:00,89.7133333684,-11.88,90.4965003968,17.5533333684,0,17.5533333684,72.16,-11.88,73.1313886098,132.41,82.6433333684,-26.22,86.702992741,17.5533333684,0,17.5533333684,65.09,-26.22,70.1726193041,130.87
2021-11-06 14:00:00,83.6728333641,-12.54,84.6072966308,15.3728333641,0,15.3728333641,68.3,-12.54,69.4416416857,132.56,76.7628333641,-26.77,81.2967741431,15.3728333641,0,15.3728333641,61.39,-26.77,66.9728676406,130.98
2021-11-06 14:30:00,84.0830000252,-13.11,85.0989012458,12.6230000252,0,12.6230000252,71.46,-13.11,72.6526234901,132.77,76.3230000252,-27.26,81.045098142,12.6230000252,0,12.6230000252,63.7,-27.26,69.2877882458,131.18
2021-11-06 15:00:00,85.3043333539,-12.55,86.2225712268,10.3043333539,0,10.3043333539,75.0,-12.55,76.0427675719,132.7,77.2543333539,-26.76,81.7577496141,10.3043333539,0,10.3043333539,66.95,-26.76,72.0999313453,131.12
2021-11-06 15:30:00,84.5785000235,-13.66,85.674490172,11.7485000235,0,11.7485000235,72.83,-13.66,74.099962888,132.7,76.2685000235,-27.95,81.2286070041,11.7485000235,0,11.7485000235,64.52,-27.95,70.3138172765,131.07
2021-11-06 16:00:00,86.9978333527,-13.65,88.062168427,9.6678333527,0,9.6678333527,77.33,-13.65,78.5254824882,132.91,78.2578333527,-27.95,83.0992838781,9.6678333527,0,9.6678333527,68.59,-27.95,74.0661231603,131.24
2021-11-06 16:30:00,93.8730000141,-12.1,94.6496177047,7.0430000141,0,7.0430000141,86.83,-12.1,87.6690304498,132.74,84.8730000141,-26.35,88.8692783328,7.0430000141,0,7.0430000141,77.83,-26.35,82.1695284153,131.08
2021-11-06 17:00:00,101.3358333446,-11.79,102.0193864893,5.6458333446,0,5.6458333446,95.69,-11.79,96.4135892911,132.17,91.8858333446,-27.26,95.8442171935,5.6458333446,0,5.6458333446,86.24,-27.26,90.4458136124,130.55
2021-11-06 17:30:00,108.5785000176,-16.0,109.751039476,8.7785000176,0,8.7785000176,99.8,-16.0,101.0744280221,131.41,98.6185000176,-32.8,103.9300175393,8.7785000176,0,8.7785000176,89.84,-32.8,95.6402927641,129.96
2021-11-06 18:00:00,109.5363333513,-15.66,110.6500968099,8.9763333513,0,8.9763333513,100.56,-15.66,101.7720452777,131.57,99.5463333513,-32.47,104.708038773,8.9763333513,0,8.9763333513,90.57,-32.47,96.2144781205,130.27
2021-11-06 18:30:00,107.4853333513,-16.89,108.8042691517,8.9653333513,0,8.9653333513,98.52,-16.89,99.957303385,131.5,97.6653333513,-33.69,103.3127941671,8.9653333513,0,8.9653333513,88.7,-33.69,94.8825911324,130.19
2021-11-06 19:00:00,105.6286666836,-16.77,106.9516158146,8.4886666836,0,8.4886666836,97.14,-16.77,98.5769369579,131.72,96.1786666836,-33.34,101.7933766266,8.4886666836,0,8.4886666836,87.69,-33.34,93.8141337966,130.42
2021-11-06 19:30:00,98.8006666808,-18.61,100.5380715778,7.0906666808,0,7.0906666808,91.71,-18.61,93.579144044,131.85,89.9706666808,-35.02,96.5459541514,7.0906666808,0,7.0906666808,82.88,-35.02,89.9749676299,130.53
2021-11-06 20:00:00,92.6176666776,-20.37,94.8312663671,5.4476666776,0,5.4476666776,87.17,-20.37,89.518410397,132.39,84.1576666776,-36.25,91.6328290549,5.4476666776,0,5.4476666776,78.71,-36.25,86.6563707987,131.03
2021-11-06 20:30:00,88.8935000108,-21.91,91.5538226628,5.3935000108,0,5.3935000108,83.5,-21.91,86.3266940176,132.79,80.6535000108,-37.78,89.0635473355,5.3935000108,0,5.3935000108,75.26,-37.78,84.2104269078,131.36
2021-11-06 21:00:00,85.431000011,-22.89,88.4443772259,5.481000011,0,5.481000011,79.95,-22.89,83.1622185851,133.08,77.461000011,-39.01,86.7293873073,5.481000011,0,5.481000011,71.98,-39.01,81.8712434253,131.64
2021-11-06 21:30:00,81.9625000108,-25.51,85.8406168898,5.4125000108,0,5.4125000108,76.55,-25.51,80.6886770247,133.29,73.9425000108,-38.78,83.4948004839,5.4125000108,0,5.4125000108,68.53,-38.78,78.7416617808,131.87
2021-11-06 22:00:00,77.2596666775,-26.13,81.5587701913,5.4296666775,0,5.4296666775,71.83,-26.13,76.4351084254,133.94,69.6996666775,-39.92,80.3221634106,5.4296666775,0,5.4296666775,64.27,-39.92,75.658702738,132.15
2021-11-06 22:30:00,73.2076666774,-26.86,77.979625931,5.3476666774,0,5.3476666774,67.86,-26.86,72.9824581663,133.89,66.0876666774,-40.91,77.7252068949,5.3476666774,0,5.3476666774,60.74,-40.91,73.2323405334,132.15
2021-11-06 23:00:00,68.8423333441,-26.94,73.9258443324,5.3723333441,0,5.3723333441,63.47,-26.94,68.9507396625,133.78,62.2723333441,-42.71,75.5115064087,5.3723333441,0,5.3723333441,56.9,-42.71,71.1460055098,132.04
2021-11-06 23:30:00,65.7170000106,-22.88,69.5860509757,5.3070000106,0,5.3070000106,60.41,-22.88,64.5976973274,134.07,59.1670000106,-36.78,69.6670818268,5.3070000106,0,5.3070000106,53.86,-36.78,65.2201502605,132.49
2021-11-07 00:00:00,62.0275000106,-20.07,65.193678049,5.2875000106,0,5.2875000106,56.74,-20.07,60.1849856692,133.73,55.7575000106,-33.68,65.1401658536,5.2875000106,0,5.2875000106,50.47,-33.68,60.6758873029,132.0
2021-11-07 00:30:00,68.4223333436,-19.19,71.0624500013,5.1523333436,0,5.1523333436,63.27,-19.19,66.1161780505,133.15,61.5623333436,-32.11,69.4332268205,5.1523333436,0,5.1523333436,56.41,-32.11,64.9087066579,131.47
2021-11-07 01:00:00,68.6106666787,-19.4,71.3006562529,6.0206666787,0,6.0206666787,62.59,-19.4,65.5276132634,132.8,61.6206666787,-32.77,69.7924026089,6.0206666787,0,6.0206666787,55.6,-32.77,64.5386155724,131.08
2021-11-07 01:30:00,67.0581666765,-19.33,69.7885851556,4.9181666765,0,4.9181666765,62.14,-19.33,65.0770965855,132.89,60.3481666765,-32.7,68.6381178444,4.9181666765,0,4.9181666765,55.43,-32.7,64.3566228138,131.25
2021-11-07 02:00:00,64.4320000101,-20.07,67.4854615848,5.0720000101,0,5.0720000101,59.36,-20.07,62.6611083528,132.89,57.9520000101,-33.41,66.8929174515,5.0720000101,0,5.0720000101,52.88,-33.41,62.5501598719,131.25
2021-11-07 02:30:00,63.4258333434,-19.97,66.4953925871,5.0558333434,0,5.0558333434,58.37,-19.97,61.6916347652,133.47,56.9958333434,-33.34,66.0309065401,5.0558333434,0,5.0558333434,51.94,-33.34,61.719682436,131.78
2021-11-07 03:00:00,61.6380000095,-20.37,64.9167154527,4.7580000095,0,4.7580000095,56.88,-20.37,60.417475121,133.47,55.3180000095,-33.74,64.7955918644,4.7580000095,0,4.7580000095,50.56,-33.74,60.7840538299,131.78
2021-11-07 03:30:00,58.8288333451,-21.61,62.6723522197,5.8888333451,0,5.8888333451,52.94,-21.61,57.1807283969,133.75,52.4688333451,-33.66,62.3375815427,5.8888333451,0,5.8888333451,46.58,-33.66,57.4690525413,132.06
2021-11-07 04:00:00,57.4540000092,-21.79,61.4472637069,4.6240000091999995,0,4.6240000091999995,52.83,-21.79,57.1472921493,133.94,51.3940000092,-33.61,61.4082676596,4.6240000091999995,0,4.6240000091999995,46.77,-33.61,57.5939666979,132.06
2021-11-07 04:30:00,55.9460000096,-21.22,59.8351344702,4.7860000096,0,4.7860000096,51.16,-21.22,55.3862257245,134.13,50.1860000096,-34.76,61.0482775921,4.7860000096,0,4.7860000096,45.4,-34.76,57.178821254,132.24
2021-11-07 05:00:00,55.1190000097,-21.43,59.1383890723,4.8590000097,0,4.8590000097,50.26,-21.43,54.6380133241,133.89,49.4590000097,-34.91,60.5384240129,4.8590000097,0,4.8590000097,44.6,-34.91,56.6380446343,132.18
2021-11-07 05:30:00,55.663333343,-21.42,59.6424603689,4.853333343,0,4.853333343,50.81,-21.42,55.140479686,133.76,49.963333343,-34.84,60.9110850236,4.853333343,0,4.853333343,45.11,-34.84,56.997699076399996,132.05
2021-11-07 06:00:00,56.790833343,-21.15,60.6013304457,4.820833343,0,4.820833343,51.97,-21.15,56.1088531339,133.76,50.970833343,-34.58,61.5938491383,4.820833343,0,4.820833343,46.15,-34.58,57.6680058611,132.05
2021-11-07 06:30:00,60.2066666763,-20.03,63.4511119861,4.8266666763,0,4.8266666763,55.38,-20.03,58.8909611061,133.6,54.0966666763,-33.57,63.6662724328,4.8266666763,0,4.8266666763,49.27,-33.57,59.61944146,131.93
2021-11-07 07:00:00,63.2070000096,-19.23,66.067524172,4.8170000096,0,4.8170000096,58.39,-19.23,61.4750762505,133.36,56.8070000096,-32.89,65.641353963,4.8170000096,0,4.8170000096,51.99,-32.89,61.5200146294,131.71
2021-11-07 07:30:00,65.7255000096,-18.54,68.290357676,4.7955000096,0,4.7955000096,60.93,-18.54,63.6882760012,133.59,59.0055000096,-32.39,67.3109287663,4.7955000096,0,4.7955000096,54.21,-32.39,63.1493167026,131.93
2021-11-07 08:00:00,69.5645000115,-17.86,71.8206047166,5.7545000115,0,5.7545000115,63.81,-17.86,66.2623248913,133.89,62.4745000115,-31.77,70.0884872978,5.7545000115,0,5.7545000115,56.72,-31.77,65.0114705264,132.23
2021-11-07 08:30:00,74.7740000177,-15.91,76.4478853772,8.8440000177,0,8.8440000177,65.93,-15.91,67.8225110122,133.44,67.4740000177,-31.08,74.2880009045,8.8440000177,0,8.8440000177,58.63,-31.08,66.3584455816,131.8
2021-11-07 09:00:00,78.4975000266,-15.07,79.9309852962,13.2775000266,0,13.2775000266,65.22,-15.07,66.9384291719,132.94,71.0175000266,-29.56,76.9238513728,13.2775000266,0,13.2775000266,57.74,-29.56,64.8667958204,131.44
2021-11-07 09:30:00,81.8521667024,-14.1,83.0577341003,17.8421667024,0,17.8421667024,64.01,-14.1,65.5445657549,132.79,74.4921667024,-28.35,79.704487954,17.8421667024,0,17.8421667024,56.65,-28.35,63.347809749,131.24
2021-11-07 10:00:00,82.9976667101,-13.8,84.1371064354,21.7376667101,0,21.7376667101,61.26,-13.8,62.7951240145,133.06,75.7776667101,-28.08,80.8130012562,21.7376667101,0,21.7376667101,54.04,-28.08,60.8999835796,131.52
2021-11-07 10:30:00,83.3135000518,-13.49,84.3985745785,25.9235000518,0,25.9235000518,57.39,-13.49,58.9541533736,133.06,76.6535000518,-27.79,81.5355331754,25.9235000518,0,25.9235000518,50.73,-27.79,57.8430376104,131.55
2021-11-07 11:00:00,82.3948333923,-13.21,83.4470650757,29.4848333923,0,29.4848333923,52.91,-13.21,54.5341379321,133.06,76.1948333923,-27.46,80.9920010599,29.4848333923,0,29.4848333923,46.71,-27.46,54.1837217253,131.6
2021-11-07 11:30:00,81.6416667222,-13.14,82.6923294216,27.7616667222,0,27.7616667222,53.88,-13.14,55.4591200796,133.06,75.1816667222,-27.34,79.9984913053,27.7616667222,0,27.7616667222,47.42,-27.34,54.7369345141,131.56
2021-11-07 12:00:00,80.9471667218,-13.17,82.0115400434,27.5571667218,0,27.5571667218,53.39,-13.17,54.9903718845,133.06,75.0771667218,-27.3,79.886613165,27.5571667218,0,27.5571667218,47.52,-27.3,54.8036531629,131.51
2021-11-07 12:30:00,82.2683333944,-12.87,83.268935261,30.5583333945,0,30.5583333945,51.71,-12.87,53.2875313746,133.19,76.1183333944,-27.03,80.7751297043,30.5583333945,0,30.5583333945,45.56,-27.03,52.9748478054,131.54
2021-11-07 13:00:00,81.2018333974,-13.32,82.2870594146,32.0418333974,0,32.0418333974,49.16,-13.32,50.9325828915,133.19,75.2018333974,-27.62,80.1135453362,32.0418333974,0,32.0418333974,43.16,-27.62,51.2410967876,131.45
2021-11-07 13:30:00,80.8023333878,-13.56,81.9322322467,27.2523333878,0,27.2523333878,53.55,-13.56,55.2401674509,133.66,74.7523333878,-27.83,79.7647807427,27.2523333878,0,27.2523333878,47.5,-27.83,55.0523287428,131.88
2021-11-07 14:00:00,81.3703333811,-14.04,82.5727119244,23.8803333811,0,23.8803333811,57.49,-14.04,59.1795716443,133.7,74.6803333811,-28.24,79.8414040076,23.8803333811,0,23.8803333811,50.8,-28.24,58.1217480811,131.88
2021-11-07 14:30:00,79.8523333805,-14.8,81.2122844544,23.5623333805,0,23.5623333805,56.29,-14.8,58.2031279228,133.81,73.2123333805,-29.08,78.7762156936,23.5623333805,0,23.5623333805,49.65,-29.08,57.539281365,132.02
2021-11-07 15:00:00,80.894500042,-15.3,82.3286714155,20.984500042,0,20.984500042,59.91,-15.3,61.8328238074,133.86,73.274500042,-29.65,79.0460299851,20.984500042,0,20.984500042,52.29,-29.65,60.1112851302,132.05
2021-11-07 15:30:00,83.18150003,-14.88,84.5019310267,15.00150003,0,15.00150003,68.18,-14.88,69.7848608224,133.86,75.35150003,-29.15,80.7933849815,15.00150003,0,15.00150003,60.35,-29.15,67.0212279804,132.08
2021-11-07 16:00:00,88.9853333525,-13.79,90.0475077492,9.5653333525,0,9.5653333525,79.42,-13.79,80.6083153279,133.46,80.6353333525,-26.92,85.0102545865,9.5653333525,0,9.5653333525,71.07,-26.92,75.9975743034,131.72
2021-11-07 16:30:00,94.7480000176,-12.66,95.5900575757,8.7980000176,0,8.7980000176,85.95,-12.66,86.8773739244,132.68,85.2980000176,-27.1,89.4994905405,8.7980000176,0,8.7980000176,76.5,-27.1,81.1582404935,130.89
2021-11-07 17:00:00,105.0627022184,-11.93,105.7378659583,14.9127022184,0,14.9127022184,90.15,-11.93,90.9359521861,132.35,94.4627022184,-26.98,98.2401267833,14.9127022184,0,14.9127022184,79.55,-26.98,84.0007315444,130.74
2021-11-07 17:30:00,115.8341803986,-9.0,116.1832920373,22.3241803986,0,22.3241803986,93.51,-9.0,93.9421103659,131.89,104.9041803986,-26.71,108.2511485625,22.3241803986,0,22.3241803986,82.58,-26.71,86.7921684255,130.37
2021-11-07 18:00:00,116.7050137536,-8.41,117.0076422087,21.1850137536,0,21.1850137536,95.52,-8.41,95.8895119395,131.18,105.9450137536,-26.5,109.2089553986,21.1850137536,0,21.1850137536,84.76,-26.5,88.8060110578,130.01
2021-11-07 18:30:00,113.6998470975,-9.45,114.0918828401,19.1198470975,0,19.1198470975,94.58,-9.45,95.0509279281,131.18,103.4098470975,-26.09,106.6502910297,19.1198470975,0,19.1198470975,84.29,-26.09,88.235436192,130.08
2021-11-07 19:00:00,107.9805138907,-10.83,108.5222570725,19.1205138907,0,19.1205138907,88.86,-10.83,89.5175318024,131.48,98.0505138907,-27.37,101.7989202999,19.1205138907,0,19.1205138907,78.93,-27.37,83.5407792638,130.22
2021-11-07 19:30:00,104.4506344254,-10.33,104.960201657,9.4406344254,0,9.4406344254,95.01,-10.33,95.5699168149,131.76,95.1306344254,-26.44,98.7365748149,9.4406344254,0,9.4406344254,85.69,-26.44,89.6763608762,130.47
2021-11-07 20:00:00,98.2328333469,-11.78,98.9366360221,6.7928333469,0,6.7928333469,91.44,-11.78,92.1956723496,131.36,89.2628333469,-27.79,93.4887026176,6.7928333469,0,6.7928333469,82.47,-27.79,87.0263465854,130.05
2021-11-07 20:30:00,93.077166676,-13.27,94.0183591456,4.647166676,0,4.647166676,88.43,-13.27,89.42011966,131.84,84.387166676,-29.2,89.2963263499,4.647166676,0,4.647166676,79.74,-29.2,84.9182406789,130.48
2021-11-07 21:00:00,88.6928333425,-14.8,89.9191786346,4.5628333425,0,4.5628333425,84.13,-14.8,85.4218760037,132.14,80.3528333425,-30.1,85.8055232847,4.5628333425,0,4.5628333425,75.79,-30.1,81.5483543672,130.74
2021-11-07 21:30:00,84.4290000088,-16.2,85.9691575071,4.4090000088,0,4.4090000088,80.02,-16.2,81.6433732767,133.19,76.4290000088,-31.47,82.6544187709,4.4090000088,0,4.4090000088,72.02,-31.47,78.5954279841,131.17
2021-11-07 22:00:00,79.5620000089,-18.84,81.7622005906,4.4520000089,0,4.4520000089,75.11,-18.84,77.4367981001,133.19,71.7420000089,-32.23,78.6491415419,4.4520000089,0,4.4520000089,67.29,-32.23,74.610434927,131.67
2021-11-07 22:30:00,74.2305000092,-18.64,76.5350686392,4.5905000092,0,4.5905000092,69.64,-18.64,72.0914641272,133.88,67.1305000092,-34.43,75.4448734606,4.5905000092,0,4.5905000092,62.54,-34.43,71.391011339,132.13
2021-11-07 23:00:00,69.2080000091,-19.33,71.8567753609,4.5580000091,0,4.5580000091,64.65,-19.33,67.4779326891,134.27,62.5380000091,-34.98,71.6561361304,4.5580000091,0,4.5580000091,57.98,-34.98,67.7147015057,132.71
2021-11-07 23:30:00,66.8865000091,-19.96,69.8011854015,4.5265000091,0,4.5265000091,62.36,-19.96,65.4764934919,134.06,60.5165000091,-35.51,70.1655675766,4.5265000091,0,4.5265000091,55.99,-35.51,66.3011327203,132.51
2021-11-08 00:00:00,65.053666676,-20.19,68.1147241644,4.673666676,0,4.673666676,60.38,-20.19,63.6661644832,134.11,58.923666676,-35.75,68.92068626,4.673666676,0,4.673666676,54.25,-35.75,64.97018547,132.55
2021-11-08 00:30:00,70.5778333427,-18.95,73.0775824679,4.6678333427,0,4.6678333427,65.91,-18.95,68.5801035286,134.24,63.8778333427,-34.48,72.5895859787,4.6678333427,0,4.6678333427,59.21,-34.48,68.5178407424,132.63
2021-11-08 01:00:00,71.5370000093,-18.65,73.9281060919,4.6470000093,0,4.6470000093,66.89,-18.65,69.4413032712,133.67,64.7470000093,-34.11,73.1824166737,4.6470000093,0,4.6470000093,60.1,-34.11,69.105007778,132.1
2021-11-08 01:30:00,69.1503333423,-18.87,71.6787660423,4.4903333423,0,4.4903333423,64.66,-18.87,67.3572008029,133.21,62.5103333423,-34.28,71.292777857,4.4903333423,0,4.4903333423,58.02,-34.28,67.3901981003,131.65
2021-11-08 02:00:00,64.9026666756,-19.11,67.657580814,4.4826666756,0,4.4826666756,60.42,-19.11,63.3700915259,133.42,58.5426666756,-34.41,67.9064939567,4.4826666756,0,4.4826666756,54.06,-34.41,64.0822260849,131.84
2021-11-08 02:30:00,64.3246666757,-19.29,67.1547976167,4.5246666757,0,4.5246666757,59.8,-19.29,62.8342589675,133.53,58.0146666757,-34.55,67.5233592877,4.5246666757,0,4.5246666757,53.49,-34.55,63.6779600804,131.93
2021-11-08 03:00:00,62.6748333419,-19.38,65.602737248,4.2848333419,0,4.2848333419,58.39,-19.38,61.5221626733,133.76,56.4648333419,-34.69,66.2697027632,4.2848333419,0,4.2848333419,52.18,-34.69,62.6589857882,132.12
2021-11-08 03:30:00,60.5041666752,-19.93,63.7021120926,4.2741666752,0,4.2741666752,56.23,-19.93,59.6575041382,133.98,54.4941666752,-35.21,64.8795676745,4.2741666752,0,4.2741666752,50.22,-35.21,61.3334533513,132.31
2021-11-08 04:00:00,58.6865000089,-20.33,62.1080846854,4.4465000089,0,4.4465000089,54.24,-20.33,57.9248349156,134.24,52.8865000089,-35.54,63.7187059127,4.4465000089,0,4.4465000089,48.44,-35.54,60.0793242306,132.53
2021-11-08 04:30:00,57.9358333423,-20.46,61.442431471,4.4758333423,0,4.4758333423,53.46,-20.46,57.2414465226,134.42,52.2358333423,-35.66,63.2472757118,4.4758333423,0,4.4758333423,47.76,-35.66,59.6041374403,132.68
2021-11-08 05:00:00,57.5086666754,-20.51,61.0565872186,4.3786666754,0,4.3786666754,53.13,-20.51,56.9513564369,134.52,51.8486666754,-35.7,62.9505697831,4.3786666754,0,4.3786666754,47.47,-35.7,59.3960512155,132.76
2021-11-08 05:30:00,59.231500009,-20.09,62.5458127561,4.521500009,0,4.521500009,54.71,-20.09,58.2820057994,134.58,53.361500009,-35.26,63.9587154594,4.521500009,0,4.521500009,48.84,-35.26,60.2379714134,132.83
2021-11-08 06:00:00,62.8990000093,-19.19,65.761237079,4.6290000093,0,4.6290000093,58.27,-19.19,61.3485859658,134.1,56.7290000093,-34.44,66.3648479396,4.6290000093,0,4.6290000093,52.1,-34.44,62.4541719984,132.34
2021-11-08 06:30:00,71.4871666807,-18.01,73.7209271512,7.0171666807,0,7.0171666807,64.47,-18.01,66.9383372964,133.82,64.0371666807,-32.05,71.6097843628,7.0171666807,0,7.0171666807,57.02,-32.05,65.4101131325,132.08
2021-11-08 07:00:00,83.6140000091,-15.44,85.0276107951,4.5740000091,0,4.5740000091,79.04,-15.44,80.5339381876,133.34,75.6340000091,-29.47,81.1725499007,4.5740000091,0,4.5740000091,71.06,-29.47,76.9285675156,131.47
2021-11-08 07:30:00,91.0851666806,-12.3,91.9119012382,6.9451666806,0,6.9451666806,84.14,-12.3,85.0342848503,132.88,82.6751666806,-26.55,86.8336667754,6.9451666806,0,6.9451666806,75.73,-26.55,80.2492080958,131.02
2021-11-08 08:00:00,95.3575000272,-11.25,96.0188279008,13.6075000272,0,13.6075000272,81.75,-11.25,82.5204520104,132.13,86.3875000272,-26.29,90.2993037678,13.6075000272,0,13.6075000272,72.78,-26.29,77.3827661692,130.35
2021-11-08 08:30:00,99.7983333635,-6.88,100.0352025146,15.0983333635,0,15.0983333635,84.7,-6.88,84.9789644559,131.87,90.8983333635,-25.44,94.3912104397,15.0983333635,0,15.0983333635,75.8,-25.44,79.9551974546,130.19
2021-11-08 09:00:00,99.65733336,-5.79,99.8253885163,13.35733336,0,13.35733336,86.3,-5.79,86.4940119315,132.02,90.82733336,-24.66,94.1154614572,13.35733336,0,13.35733336,77.47,-24.66,81.3001629765,130.71
2021-11-08 09:30:00,101.8081666959,-4.3,101.898934273,14.5981666959,0,14.5981666959,87.21,-4.3,87.3159441339,131.97,93.0181666959,-23.66,95.9800757213,14.5981666959,0,14.5981666959,78.42,-23.66,81.9114888157,130.71
2021-11-08 10:00:00,102.4736666982,-5.46,102.6190234146,15.7436666982,0,15.7436666982,86.73,-5.46,86.9016944599,131.68,96.3636666982,-22.98,99.0658198347,15.7436666982,0,15.7436666982,80.62,-22.98,83.831168428,130.48
2021-11-08 10:30:00,102.3233333668,-6.53,102.5314851706,16.7333333668,0,16.7333333668,85.59,-6.53,85.8387383411,131.94,96.0133333668,-23.06,98.7437278221,16.7333333668,0,16.7333333668,79.28,-23.06,82.5656223861,130.48
2021-11-08 11:00:00,102.3671667028,-6.36,102.5645475726,18.0771667028,0,18.0771667028,84.29,-6.36,84.5296025071,132.31,96.2271667028,-22.76,98.882178433,18.0771667028,0,18.0771667028,78.15,-22.76,81.3968064484,130.66
2021-11-08 11:30:00,101.850833374,-6.54,102.0605891565,20.320833374,0,20.320833374,81.53,-6.54,81.7918852943,131.95,95.910833374,-22.91,98.6091073811,20.320833374,0,20.320833374,75.59,-22.91,78.985544247,130.5
2021-11-08 12:00:00,102.4150000379,-5.84,102.5813717629,18.9350000379,0,18.9350000379,83.48,-5.84,83.6840247598,132.1,96.6350000379,-21.78,99.0590310488,18.9350000379,0,18.9350000379,77.7,-21.78,80.6948474192,130.54
2021-11-08 12:30:00,105.7006667037,-6.05,105.8736673664,18.5106667037,0,18.5106667037,87.19,-6.05,87.3996487407,131.93,99.3106667037,-18.78,101.0707520558,18.5106667037,0,18.5106667037,80.8,-18.78,82.9537726689,130.26
2021-11-08 13:00:00,103.8595000311,-5.34,103.9966891142,15.5695000311,0,15.5695000311,88.29,-5.34,88.4513408604,131.82,97.4895000311,-18.03,99.1427431349,15.5695000311,0,15.5695000311,81.92,-18.03,83.8806729825,129.86
2021-11-08 13:30:00,100.8481666968,-6.32,101.0460049983,15.0881666968,0,15.0881666968,85.76,-6.32,85.9925578175,131.74,94.9381666968,-19.01,96.8227018615,15.0881666968,0,15.0881666968,79.85,-19.01,82.0816824876,129.79
2021-11-08 14:00:00,98.9593333624,-6.87,99.1975128697,14.5293333624,0,14.5293333624,84.43,-6.87,84.7090420203,132.07,93.1693333624,-19.55,95.1983570194,14.5293333624,0,14.5293333624,78.64,-19.55,81.0336479495,130.15
2021-11-08 14:30:00,98.4276666956,-6.87,98.6671296387,14.4476666956,0,14.4476666956,83.98,-6.87,84.2605322794,132.16,92.5376666956,-19.59,94.5885186344,14.4476666956,0,14.4476666956,78.09,-19.59,80.5097273626,130.24
2021-11-08 15:00:00,97.0690000196,-6.99,97.3203517503,9.8090000196,0,9.8090000196,87.26,-6.99,87.5395207892,132.05,91.1390000196,-19.64,93.231147824,9.8090000196,0,9.8090000196,81.33,-19.64,83.6677865131,130.1
2021-11-08 15:30:00,97.726000016,-7.39,98.0050160917,8.006000016,0,8.006000016,89.72,-7.39,90.0238329555,132.05,91.756000016,-19.96,93.9018910296,8.006000016,0,8.006000016,83.75,-19.96,86.0956682999,130.1
2021-11-08 16:00:00,98.2383333514,-8.22,98.5816338861,9.0383333514,0,9.0383333514,89.2,-8.22,89.5779459465,132.05,91.8783333514,-20.91,94.2276829782,9.0383333514,0,9.0383333514,82.84,-20.91,85.4382449492,130.05
2021-11-08 16:30:00,105.104833357,-10.37,105.6151641338,11.834833357,0,11.834833357,93.27,-10.37,93.8447110923,132.05,98.184833357,-23.18,100.8839625577,11.834833357,0,11.834833357,86.35,-23.18,89.4071300289,130.01
2021-11-08 17:00:00,111.8236666969,-15.79,112.9329736328,15.1136666969,0,15.1136666969,96.71,-15.79,97.9905515853,132.13,104.2036666969,-28.71,108.0863925435,15.1136666969,0,15.1136666969,89.09,-28.71,93.6017745558,130.08
2021-11-08 17:30:00,119.5911666972,-16.44,120.715867855,15.2511666972,0,15.2511666972,104.34,-16.44,105.6272180832,132.13,111.6511666972,-13.96,112.5205075746,15.2511666972,0,15.2511666972,96.4,-13.96,97.4055522031,130.14
2021-11-08 18:00:00,125.2615000215,-15.19,126.1791563121,10.7415000215,0,10.7415000215,114.52,-15.19,115.5230128589,131.7,118.0115000215,5.89,118.1583946968,10.7415000215,0,10.7415000215,107.27,5.89,107.4315828795,130.52
2021-11-08 18:30:00,120.2036666814,-16.33,121.3078331504,7.3436666814,0,7.3436666814,112.86,-16.33,114.0352949748,131.07,112.7136666814,4.35,112.7975760234,7.3436666814,0,7.3436666814,105.37,4.35,105.4597525125,131.2
2021-11-08 19:00:00,116.1773333466,-18.15,117.586543803,6.6473333466,0,6.6473333466,109.53,-18.15,111.0236164066,131.42,109.0273333466,2.91,109.0661611898,6.6473333466,0,6.6473333466,102.38,2.91,102.4213478724,131.63
2021-11-08 19:30:00,111.7448333417,-19.11,113.3671022765,4.2048333417,0,4.2048333417,107.54,-19.11,109.2247394137,132.16,105.1248333417,2.07,105.1452114227,4.2048333417,0,4.2048333417,100.92,2.07,100.9412269591,132.34
2021-11-08 20:00:00,105.737000009,-21.19,107.8393679084,4.477000009,0,4.477000009,101.26,-21.19,103.4533890213,132.21,99.907000009,-1.28,99.9151992982,4.477000009,0,4.477000009,95.43,-1.28,95.4385839166,132.37
2021-11-08 20:30:00,100.5718333424,-23.86,103.3634038809,4.5218333424,0,4.5218333424,96.05,-23.86,98.9691977334,132.9,94.9718333424,-2.33,95.000410675,4.5218333424,0,4.5218333424,90.45,-2.33,90.4800055261,133.21
2021-11-08 21:00:00,93.4913333424,-25.06,96.7916990766,4.5113333424,0,4.5113333424,88.98,-25.06,92.4415707352,133.44,88.0913333424,-2.68,88.1320906937,4.5113333424,0,4.5113333424,83.58,-2.68,83.6229561783,133.62
2021-11-08 21:30:00,85.3966666757,-24.98,88.975227335,4.4966666757,0,4.4966666757,80.9,-24.98,84.6688277939,133.92,80.5366666757,-11.24,81.3172323633,4.4966666757,0,4.4966666757,76.04,-11.24,76.8662422654,134.02
2021-11-08 22:00:00,79.2325000089,-21.04,81.9784767952,4.4525000089,0,4.4525000089,74.78,-21.04,77.6835246368,133.98,73.6425000089,-38.64,83.164099271,4.4525000089,0,4.4525000089,69.19,-38.64,79.2483797942,133.71
2021-11-08 22:30:00,74.0176666755,-19.36,76.5076766089,4.4376666755,0,4.4376666755,69.58,-19.36,72.223168028,133.73,68.6776666755,-35.54,77.328607255,4.4376666755,0,4.4376666755,64.24,-35.54,73.41572856,132.17
2021-11-08 23:00:00,69.2543333422,-15.55,70.9786248575,4.4143333422,0,4.4143333422,64.84,-15.55,66.6785430255,134.01,64.2343333422,-30.61,71.1549132521,4.4143333422,0,4.4143333422,59.82,-30.61,67.1967595945,132.28
2021-11-08 23:30:00,66.4608333424,-17.67,68.7696973133,4.5408333424,0,4.5408333424,61.92,-17.67,64.3918884643,133.66,61.3808333424,-29.78,68.2235670557,4.5408333424,0,4.5408333424,56.84,-29.78,64.1687930384,131.82
2021-11-09 00:00:00,63.9330000094,-18.2,66.4730659004,4.7030000094,0,4.7030000094,59.23,-18.2,61.9631576019,134.17,59.0130000094,-30.32,66.3463380309,4.7030000094,0,4.7030000094,54.31,-30.32,62.2003094848,132.02
2021-11-09 00:30:00,70.1376666762,-17.21,72.2182552183,4.7576666762,0,4.7576666762,65.38,-17.21,67.607163082,134.4,64.8476666762,-29.3,71.1597489691,4.7576666762,0,4.7576666762,60.09,-29.3,66.8528092155,132.23
2021-11-09 01:00:00,70.7638333428,-17.05,72.7888907003,4.7538333428,0,4.7538333428,66.01,-17.05,68.1764079429,133.66,65.4538333428,-29.0,71.5905321902,4.7538333428,0,4.7538333428,60.7,-29.0,67.2717622781,131.53
2021-11-09 01:30:00,69.0026666761,-17.53,71.1945848251,4.7326666761,0,4.7326666761,64.27,-17.53,66.6178189376,133.01,63.7826666761,-29.5,70.2743094475,4.7326666761,0,4.7326666761,59.05,-29.5,66.0087304832,130.9
2021-11-09 02:00:00,66.3941666765,-17.88,68.7595794683,4.8941666765,0,4.8941666765,61.5,-17.88,64.0464237877,133.32,61.3641666765,-29.88,68.2522919168,4.8941666765,0,4.8941666765,56.47,-29.88,63.8879902642,131.19
2021-11-09 02:30:00,65.4786666762,-18.07,67.92628864939999,4.7486666762,0,4.7486666762,60.73,-18.07,63.361327322,133.57,60.4986666762,-30.1,67.5729137273,4.7486666762,0,4.7486666762,55.75,-30.1,63.3567084057,131.42
2021-11-09 03:00:00,63.7423333428,-18.45,66.3587790725,4.7523333428,0,4.7523333428,58.99,-18.45,61.8079493269,133.91,58.8323333428,-30.51,66.2729473206,4.7523333428,0,4.7523333428,54.08,-30.51,62.0927250167,131.76
2021-11-09 03:30:00,61.6535000091,-18.76,64.4444851277,4.5635000091,0,4.5635000091,57.09,-18.76,60.0933082797,134.16,56.9135000091,-30.79,64.7083501821,4.5635000091,0,4.5635000091,52.35,-30.79,60.7334059641,132.0
2021-11-09 04:00:00,59.7410000091,-19.13,62.7291318455,4.5410000091,0,4.5410000091,55.2,-19.13,58.4208601443,134.23,55.1610000091,-31.17,63.3585418235,4.5410000091,0,4.5410000091,50.62,-31.17,59.4470630057,132.05
2021-11-09 04:30:00,58.5608333422,-25.3,63.792328706,4.4508333422,0,4.4508333422,54.11,-25.3,59.732588258,134.44,54.2308333422,-29.77,61.8646602269,4.4508333422,0,4.4508333422,49.78,-29.77,58.0025973556,132.24
2021-11-09 05:00:00,56.852000009,-44.07,71.9327102577,4.502000009,0,4.502000009,52.35,-44.07,68.4301644014,134.44,53.782000009,-25.59,59.5596476229,4.502000009,0,4.502000009,49.28,-25.59,55.5280694784,132.37
2021-11-09 05:30:00,58.8338333427,-41.46,71.974659053,4.6838333427,0,4.6838333427,54.15,-41.46,68.1993702317,133.01,56.0038333427,-26.35,61.8930678596,4.6838333427,0,4.6838333427,51.32,-26.35,57.6893829053,131.83
2021-11-09 06:00:00,62.6356666763,-40.32,74.4911346402,4.8356666763,0,4.8356666763,57.8,-40.32,70.473700059,132.14,59.4856666763,-25.84,64.8556099341,4.8356666763,0,4.8356666763,54.65,-25.84,60.4510388662,131.3
2021-11-09 06:30:00,73.2773333424,-36.55,81.8869347441,4.5573333424,0,4.5573333424,68.72,-36.55,77.8353447991,131.95,69.3773333424,-23.96,73.3982014882,4.5573333424,0,4.5573333424,64.82,-23.96,69.106540935,131.2
2021-11-09 07:00:00,83.0395000092,-34.32,89.8522173448,4.5995000092,0,4.5995000092,78.44,-34.32,85.6194837639,131.19,78.3695000092,-22.19,81.4504427962,4.5995000092,0,4.5995000092,73.77,-22.19,77.0351153696,130.61
2021-11-09 07:30:00,89.8283333448,-35.12,96.4496960675,5.7583333449000005,0,5.7583333449000005,84.07,-35.12,91.1108078111,130.82,84.7883333449,-25.63,88.5774145671,5.7583333449000005,0,5.7583333449000005,79.03,-25.63,83.0821148022,130.27
2021-11-09 08:00:00,94.2446666777,-35.73,100.790327399,5.5146666777,0,5.5146666777,88.73,-35.73,95.6537808976,130.59,89.2446666777,-27.64,93.4268704946,5.5146666777,0,5.5146666777,83.73,-27.64,88.174160047,130.31
2021-11-09 08:30:00,96.9905000137,-34.48,102.9370074022,6.8705000137,0,6.8705000137,90.12,-34.48,96.4908534525,130.47,91.6505000137,-26.61,95.4353511691,6.8705000137,0,6.8705000137,84.78,-26.61,88.8579793828,130.31
2021-11-09 09:00:00,96.9818333526,-34.02,102.7756605449,9.6318333526,0,9.6318333526,87.35,-34.02,93.7410417053,130.47,92.0518333526,-26.11,95.6831862114,9.6318333526,0,9.6318333526,82.42,-26.11,86.4568591842,130.36
2021-11-09 09:30:00,96.8541666881,-33.34,102.4318563965,10.6941666881,0,10.6941666881,86.16,-33.34,92.3856114338,130.52,92.3041666881,-25.41,95.7378049047,10.6941666881,0,10.6941666881,81.61,-25.41,85.4743247999,130.42
2021-11-09 10:00:00,95.0920000212,-33.43,100.7970900772,10.5920000212,0,10.5920000212,84.5,-33.43,90.8725200487,130.86,90.7920000212,-25.48,94.2996164777,10.5920000212,0,10.5920000212,80.2,-25.48,84.1502846103,130.78
