Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-09 10:30:00,93.5491666889,-33.77,99.4578276869,11.1291666889,0,11.1291666889,82.42,-33.77,89.0700246997,131.08,89.3391666889,-25.78,92.9843809716,11.1291666889,0,11.1291666889,78.21,-25.78,82.3493321163,131.07
2021-11-09 11:00:00,92.8638333585,-33.74,98.8032344917,12.5638333585,0,12.5638333585,80.3,-33.74,87.1003880588,131.23,88.7538333585,-25.79,92.4249264853,12.5638333585,0,12.5638333585,76.19,-25.79,80.4365600955,131.23
2021-11-09 11:30:00,93.9866666914,-34.17,100.0054119324,12.3866666914,0,12.3866666914,81.6,-34.17,88.4655237932,131.19,89.9066666914,-26.23,93.6548002804,12.3866666914,0,12.3866666914,77.52,-26.23,81.8374199251,131.23
2021-11-09 12:00:00,94.5361666909,-34.53,100.6449587044,12.1161666909,0,12.1161666909,82.42,-34.53,89.3609383344,130.96,90.5761666909,-26.53,94.3815812138,12.1161666909,0,12.1161666909,78.46,-26.53,82.8239850526,130.98
2021-11-09 12:30:00,95.6153333562,-34.25,101.5645335382,11.4553333562,0,11.4553333562,84.16,-34.25,90.8623579927,130.85,91.5453333562,-26.26,95.2372598267,11.4553333562,0,11.4553333562,80.09,-26.26,84.2852045142,130.89
2021-11-09 13:00:00,95.6436666875,-34.48,101.6689794255,10.4036666875,0,10.4036666875,85.24,-34.48,91.9495948876,130.85,91.6536666875,-26.46,95.3966782297,10.4036666875,0,10.4036666875,81.25,-26.46,85.4499508484,130.92
2021-11-09 13:30:00,95.899666687,-35.01,102.0903823613,10.159666687,0,10.159666687,85.74,-35.01,92.612351768,130.82,91.849666687,-26.94,95.7189890801,10.159666687,0,10.159666687,81.69,-26.94,86.0175546037,130.84
2021-11-09 14:00:00,94.9730000183,-35.41,101.359453592,9.1330000183,0,9.1330000183,85.84,-35.41,92.8567375046,130.98,90.6230000183,-26.39,94.3872885102,9.1330000183,0,9.1330000183,81.49,-26.39,85.6565946089,130.98
2021-11-09 14:30:00,94.9736666822,-35.91,101.5358333943,7.7836666822,0,7.7836666822,87.19,-35.91,94.2954092202,131.34,90.2536666822,-25.78,93.8633727797,7.7836666822,0,7.7836666822,82.47,-25.78,86.4054934596,131.24
2021-11-09 15:00:00,94.7230000135,-36.28,101.4331559775,6.7430000135,0,6.7430000135,87.98,-36.28,95.1667946292,131.46,89.9330000135,-26.09,93.6409770956,6.7430000135,0,6.7430000135,83.19,-26.09,87.1852292536,131.24
2021-11-09 15:30:00,95.4721666787,-36.52,102.2186138153,6.0121666787,0,6.0121666787,89.46,-36.52,96.6271286958,131.65,90.4921666787,-26.3,94.2365228041,6.0121666787,0,6.0121666787,84.48,-26.3,88.4791523468,131.45
2021-11-09 16:00:00,98.8795000107,-35.75,105.1437968801,5.3495000107,0,5.3495000107,93.53,-35.75,100.1295331059,131.87,93.5795000107,-25.66,97.0338004113,5.3495000107,0,5.3495000107,88.23,-25.66,91.8856272765,131.66
2021-11-09 16:30:00,104.023333344,-34.59,109.6235466494,5.343333344,0,5.343333344,98.68,-34.59,104.5667753161,131.37,98.573333344,-24.64,101.6062579104,5.343333344,0,5.343333344,93.23,-24.64,96.431128273,131.17
2021-11-09 17:00:00,111.3740000126,-32.8,116.1034361197,6.3140000126,0,6.3140000126,105.06,-32.8,110.061090309,130.96,104.5240000126,-23.01,107.0267568351,6.3140000126,0,6.3140000126,98.21,-23.01,100.8695404966,130.78
2021-11-09 17:30:00,123.6303333514,-11.78,124.1902883666,9.0103333514,0,9.0103333514,114.62,-11.78,115.2237510238,130.36,109.5203333514,-25.33,112.4113531517,9.0103333514,0,9.0103333514,100.51,-25.33,103.6526362424,130.21
2021-11-09 18:00:00,123.0293333539,0.02,123.0293349795,10.2793333539,0,10.2793333539,112.75,0.02,112.7500017738,131.0,107.8493333539,-30.05,111.9574973143,10.2793333539,0,10.2793333539,97.57,-30.05,102.0926412627,130.28
2021-11-09 18:30:00,121.3076666941,-2.25,121.3285312643,13.7076666941,0,13.7076666941,107.6,-2.25,107.6235220572,132.69,106.3376666941,-32.32,111.1408194946,13.7076666941,0,13.7076666941,92.63,-32.32,98.1065711357,130.85
2021-11-09 19:00:00,116.8896666911,-4.69,116.9837180088,12.2096666911,0,12.2096666911,104.68,-4.69,104.7850108556,133.08,102.1896666911,-33.18,107.4413345898,12.2096666911,0,12.2096666911,89.98,-33.18,95.9026214449,131.18
2021-11-09 19:30:00,114.0301666884,-6.94,114.241159461,10.8801666884,0,10.8801666884,103.15,-6.94,103.3832002793,133.61,99.1001666884,-32.94,104.4312531653,10.8801666884,0,10.8801666884,88.22,-32.94,94.1690607365,131.49
2021-11-09 20:00:00,107.563666684,-8.42,107.8927188948,8.673666684,0,8.673666684,98.89,-8.42,99.2478135779,133.97,93.403666684,-34.37,99.5265886586,8.673666684,0,8.673666684,84.73,-34.37,91.4356046625,131.54
2021-11-09 20:30:00,102.547500009,-8.96,102.9381919313,4.487500009,0,4.487500009,98.06,-8.96,98.468498516,134.21,88.907500009,-34.8,95.4755652397,4.487500009,0,4.487500009,84.42,-34.8,91.311425353,131.75
2021-11-09 21:00:00,96.4773333424,-33.57,102.1509703765,4.5473333424,0,4.5473333424,91.93,-33.57,97.8676136421,134.4,84.2273333424,-31.45,89.9074311833,4.5473333424,0,4.5473333424,79.68,-31.45,85.6621555881,131.9
2021-11-09 21:30:00,88.7431666758,-45.89,99.9061646329,4.5731666758,0,4.5731666758,84.17,-45.89,95.8669964065,133.36,77.8231666758,-29.41,83.1949119325,4.5731666758,0,4.5731666758,73.25,-29.41,78.9335834737,131.94
2021-11-09 22:00:00,82.6981666761,-36.87,90.5449262608,4.6981666761,0,4.6981666761,78.0,-36.87,86.2751232975,133.1,73.0781666761,-24.27,77.0029307542,4.6981666761,0,4.6981666761,68.38,-24.27,72.5593364082,132.28
2021-11-09 22:30:00,77.3190000092,-37.59,85.9722970638,4.5890000092,0,4.5890000092,72.73,-37.59,81.8697807497,132.02,68.4690000092,-24.61,72.7575155036,4.5890000092,0,4.5890000092,63.88,-24.61,68.4566030416,131.57
2021-11-09 23:00:00,72.040166676,-38.87,81.8575745713,4.660166676,0,4.660166676,67.38,-38.87,77.7877966008,131.24,63.950166676,-25.37,68.7986970653,4.660166676,0,4.660166676,59.29,-25.37,64.4898519149,130.73
2021-11-09 23:30:00,68.6843333427,-39.82,79.3925062379,4.6843333427000005,0,4.6843333427000005,64.0,-39.82,75.3766037972,131.66,61.0843333427,-26.03,66.3992219828,4.6843333427000005,0,4.6843333427000005,56.4,-26.03,62.1169936491,131.1
2021-11-10 00:00:00,64.3215000091,-39.91,75.697182665,4.5615000090999995,0,4.5615000090999995,59.76,-39.91,71.8614340241,132.17,57.4615000091,-27.56,63.728938350600004,4.5615000090999995,0,4.5615000090999995,52.9,-27.56,59.6486680488,131.6
2021-11-10 00:30:00,69.6790000095,-38.32,79.5209748578,4.7690000095,0,4.7690000095,64.91,-38.32,75.3772545268,132.26,61.8690000095,-25.28,66.8345087674,4.7690000095,0,4.7690000095,57.1,-25.28,62.4458837715,131.85
2021-11-10 01:00:00,70.3451666761,-37.64,79.7822792022,4.7351666761,0,4.7351666761,65.61,-37.64,75.640212189,130.98,62.5151666761,-25.37,67.4669027342,4.7351666761,0,4.7351666761,57.78,-25.37,63.1044000051,130.5
2021-11-10 01:30:00,68.3630000096,-37.64,78.0401779234,4.7930000096,0,4.7930000096,63.57,-37.64,73.8776996123,130.77,60.9030000096,-25.86,66.165814513,4.7930000096,0,4.7930000096,56.11,-25.86,61.7824546291,130.38
2021-11-10 02:00:00,65.691166676,-38.55,76.1671312264,4.661166676,0,4.661166676,61.03,-38.55,72.1856176811,130.88,58.411166676,-26.38,64.0918777416,4.661166676,0,4.661166676,53.75,-26.38,59.8745931093,130.53
2021-11-10 02:30:00,64.1436666764,-38.9,75.0174644645,4.8536666764,0,4.8536666764,59.29,-38.9,70.9120166121,131.26,57.2436666764,-26.78,63.1981469234,4.8536666764,0,4.8536666764,52.39,-26.78,58.8377472376,130.87
2021-11-10 03:00:00,62.3383333432,-39.3,73.6923184872,4.9483333432,0,4.9483333432,57.39,-39.3,69.5564669891,131.58,55.6583333432,-27.1,61.905250751,4.9483333432,0,4.9483333432,50.71,-27.1,57.4970790562,131.21
2021-11-10 03:30:00,60.1036666766,-40.02,72.2083869642,4.9636666766,0,4.9636666766,55.14,-40.02,68.1323711609,131.82,53.6836666766,-27.35,60.2491374863,4.9636666766,0,4.9636666766,48.72,-27.35,55.8718256369,131.45
2021-11-10 04:00:00,58.2790000097,-41.19,71.3656636075,4.8690000097,0,4.8690000097,53.41,-41.19,67.4480852212,132.15,52.0090000097,-26.96,58.58137658,4.8690000097,0,4.8690000097,47.14,-26.96,54.3048911241,131.73
2021-11-10 04:30:00,57.6798333432,-41.21,70.8888374464,4.9198333432,0,4.9198333432,52.76,-41.21,66.9468572825,132.38,51.4398333432,-26.99,58.0905892066,4.9198333432,0,4.9198333432,46.52,-26.99,53.7826226583,131.79
2021-11-10 05:00:00,56.6710000117,-41.84,70.442798371,5.8710000117,0,5.8710000117,50.8,-41.84,65.8120475293,132.41,50.5510000117,-27.54,57.5660942065,5.8710000117,0,5.8710000117,44.68,-27.54,52.4857504471,131.79
2021-11-10 05:30:00,59.1576666763,-40.83,71.8798888882,4.8276666763,0,4.8276666763,54.33,-40.83,67.9620320473,132.56,52.7176666763,-26.77,59.1251662137,4.8276666763,0,4.8276666763,47.89,-26.77,54.8642415422,131.94
2021-11-10 06:00:00,62.400333343,-39.5,73.8515511097,4.810333343,0,4.810333343,57.59,-39.5,69.8345050817,131.96,55.430333343,-25.83,61.1531745252,4.810333343,0,4.810333343,50.62,-25.83,56.8293348545,131.37
2021-11-10 06:30:00,70.9030000104,-36.15,79.5867948247,5.2030000104,0,5.2030000104,65.7,-36.15,74.9887491561,131.5,62.7830000104,-24.43,67.3686127979,5.2030000104,0,5.2030000104,57.58,-24.43,62.5482317896,130.95
2021-11-10 07:00:00,79.2368333488,-34.44,86.397855061,7.7368333488,0,7.7368333488,71.5,-34.44,79.3622303114,131.14,69.9368333488,-23.58,73.8049934548,7.7368333488,0,7.7368333488,62.2,-23.58,66.5195941058,130.79
2021-11-10 07:30:00,90.5600000131,-31.41,95.852499719,6.5600000131,0,6.5600000131,84.0,-31.41,89.6804778087,131.31,79.9800000131,-21.2,82.7420111074,6.5600000131,0,6.5600000131,73.42,-21.2,76.419476575,131.05
2021-11-10 08:00:00,94.4343333522,-29.15,98.8309962293,9.4343333522,0,9.4343333522,85.0,-29.15,89.8594597135,130.45,83.7643333522,-20.71,86.2865438057,9.4343333522,0,9.4343333522,74.33,-20.71,77.1612143502,130.26
2021-11-10 08:30:00,96.9841666861,-30.28,101.6012154838,9.7041666861,0,9.7041666861,87.28,-30.28,92.3833145108,130.02,85.8441666861,-22.79,88.8178194622,9.7041666861,0,9.7041666861,76.14,-22.79,79.4775672753,130.02
2021-11-10 09:00:00,97.2250000219,-35.23,103.4110899723,10.9350000219,0,10.9350000219,86.29,-35.23,93.2047048169,130.08,86.2350000219,-27.72,90.5807574972,10.9350000219,0,10.9350000219,75.3,-27.72,80.240191924,130.19
2021-11-10 09:30:00,97.38783336,-35.23,103.5641974166,13.31783336,0,13.31783336,84.07,-35.23,91.1532654379,130.75,86.36783336,-27.98,90.7870202138,13.31783336,0,13.31783336,73.05,-27.98,78.2252062957,130.85
2021-11-10 10:00:00,98.4833333749,-35.82,104.7952258103,20.7833333749,0,20.7833333749,77.7,-35.82,85.559116405,130.82,87.1133333749,-28.94,91.7946428267,20.7833333749,0,20.7833333749,66.33,-28.94,72.3684496172,130.92
2021-11-10 10:30:00,98.8685000432,-36.16,105.2735764605,21.5985000432,0,21.5985000432,77.27,-36.16,85.3123584248,130.98,87.4685000432,-29.24,92.2264392667,21.5985000432,0,21.5985000432,65.87,-29.24,72.0682627791,131.12
2021-11-10 11:00:00,99.2820020855,-36.11,105.644914871,23.7520020855,0,23.7520020855,75.53,-36.11,83.7180565947,131.09,87.8920020855,-29.24,92.6281902586,23.7520020855,0,23.7520020855,64.14,-29.24,70.490546884,131.23
2021-11-10 11:30:00,100.3533470022,-36.71,106.856999558,31.0633470022,0,31.0633470022,69.29,-36.71,78.4138265869,131.09,89.5433470022,-29.71,94.3434952307,31.0633470022,0,31.0633470022,58.48,-29.71,65.5941651368,131.23
2021-11-10 12:00:00,99.8868469418,-37.77,106.7893023293,29.1868469418,0,29.1868469418,70.7,-37.77,80.1564900679,131.29,89.9068469418,-28.56,94.3340592099,29.1868469418,0,29.1868469418,60.72,-28.56,67.1013561711,131.43
2021-11-10 12:30:00,104.2421801676,-36.38,110.4080455678,23.2121801676,0,23.2121801676,81.03,-36.38,88.8220991646,131.36,93.2721801676,-26.87,97.0654237781,23.2121801676,0,23.2121801676,70.06,-26.87,75.0359946959,131.29
2021-11-10 13:00:00,101.6243467955,-36.62,108.0209806547,19.8043467955,0,19.8043467955,81.82,-36.62,89.6411557266,131.09,90.7943467955,-27.0,94.7238798299,19.8043467955,0,19.8043467955,70.99,-27.0,75.9511691813,131.01
2021-11-10 13:30:00,102.515846768,-36.18,108.7128844184,19.385846768,0,19.385846768,83.13,-36.18,90.6619506739,131.17,92.535846768,-26.34,96.2116341046,19.385846768,0,19.385846768,73.15,-26.34,77.7477851775,131.07
2021-11-10 14:00:00,100.6766800742,-36.32,107.0277361751,19.6166800742,0,19.6166800742,81.06,-36.32,88.8249176752,131.17,90.9766800742,-26.43,94.7380663584,19.6166800742,0,19.6166800742,71.36,-26.43,76.0972699905,131.02
2021-11-10 14:30:00,96.5630364295,-37.11,103.4484031026,14.0930364295,0,14.0930364295,82.47,-37.11,90.4347997178,131.17,86.4230364295,-27.24,90.6143411701,14.0930364295,0,14.0930364295,72.33,-27.24,77.2893686091,131.08
2021-11-10 15:00:00,96.4736666867,-36.74,103.2327271943,10.0036666867,0,10.0036666867,86.47,-36.74,93.9515220739,131.22,86.4636666867,-26.79,90.5188917127,10.0036666867,0,10.0036666867,76.46,-26.79,81.01750243,131.08
2021-11-10 15:30:00,97.447000016,-36.9,104.1994616691,8.017000016,0,8.017000016,89.43,-36.9,96.7436556059,131.13,87.167000016,-26.83,91.202712634,8.017000016,0,8.017000016,79.15,-26.83,83.5737482706,131.04
2021-11-10 16:00:00,100.7150000139,-36.13,106.9994772315,6.9650000139,0,6.9650000139,93.75,-36.13,100.4710873834,131.08,89.7950000139,-26.19,93.5364000136,6.9650000139,0,6.9650000139,82.83,-26.19,86.8718884335,130.98
2021-11-10 16:30:00,107.0273333456,-34.74,112.5242981897,6.1473333456,0,6.1473333456,100.88,-34.74,106.6941516673,130.98,95.1373333456,-25.19,98.4156913105,6.1473333456,0,6.1473333456,88.99,-25.19,92.4865190176,130.89
2021-11-10 17:00:00,116.8665043774,-33.42,121.5511260557,12.7265043774,0,12.7265043774,104.14,-33.42,109.3710930731,130.58,103.6965043774,-24.63,106.5814332804,12.7265043774,0,12.7265043774,90.97,-24.63,94.2453065144,130.51
2021-11-10 17:30:00,126.4455133879,-22.15,128.3709093056,18.9755133879,0,18.9755133879,107.47,-22.15,109.7288631127,130.15,112.5655133879,-25.16,115.3430552928,18.9755133879,0,18.9755133879,93.59,-25.16,96.9129181276,130.19
2021-11-10 18:00:00,125.0102344546,-0.17,125.0103500451,14.9602344546,0,14.9602344546,110.05,-0.17,110.0501313039,130.45,110.2102344546,-29.83,114.1758498043,14.9602344546,0,14.9602344546,95.25,-29.83,99.8117798659,130.09
2021-11-10 18:30:00,123.4920000251,-0.75,123.4942774795,12.5320000251,0,12.5320000251,110.96,-0.75,110.96253466819999,132.3,109.0120000251,-30.21,113.1205562639,12.5320000251,0,12.5320000251,96.48,-30.21,101.0991320438,130.47
2021-11-10 19:00:00,119.5495000249,-1.85,119.5638133224,12.4395000249,0,12.4395000249,107.11,-1.85,107.1259753748,132.46,105.5395000249,-31.26,110.0716751281,12.4395000249,0,12.4395000249,93.1,-31.26,98.2079304333,130.58
2021-11-10 19:30:00,113.0626666789,-3.71,113.1235196436,6.1226666789,0,6.1226666789,106.94,-3.71,107.0043349589,132.73,99.2526666789,-32.88,104.5570956123,6.1226666789,0,6.1226666789,93.13,-32.88,98.7638157424,130.82
2021-11-10 20:00:00,107.5950000099,-6.8,107.8096657408,4.9550000099,0,4.9550000099,102.64,-6.8,102.8650066835,132.94,93.9150000099,-33.68,99.7715872724,4.9550000099,0,4.9550000099,88.96,-33.68,95.1221530454,130.97
2021-11-10 20:30:00,101.8343333457,-9.19,102.2481664773,6.1943333457,0,6.1943333457,95.64,-9.19,96.0805167555,133.58,88.3743333457,-36.08,95.4556923096,6.1943333457,0,6.1943333457,82.18,-36.08,89.7514278438,131.31
2021-11-10 21:00:00,95.8473333448,-32.55,101.2235832665,5.7473333448,0,5.7473333448,90.1,-32.55,95.7993345488,134.14,83.7373333448,-32.57,89.8484607308,5.7473333448,0,5.7473333448,77.99,-32.57,84.5177200355,131.79
2021-11-10 21:30:00,90.7863333425,-43.1,100.4976035624,4.5963333425,0,4.5963333425,86.19,-43.1,96.3655856621,132.51,80.2763333425,-32.0,86.4192669196,4.5963333425,0,4.5963333425,75.68,-32.0,82.1672830268,131.31
2021-11-10 22:00:00,83.284666682,-46.3,95.2891688721,7.684666682,0,7.684666682,75.6,-46.3,88.6512831266,131.09,73.614666682,-34.44,81.2725830198,7.684666682,0,7.684666682,65.93,-34.44,74.3833213832,130.82
2021-11-10 22:30:00,78.5865000127,-48.04,92.1068921648,6.3665000126999995,0,6.3665000126999995,72.22,-48.04,86.7385150899,131.73,69.4965000127,-34.42,77.5532069873,6.3665000126999995,0,6.3665000126999995,63.13,-34.42,71.90363899,131.37
2021-11-10 23:00:00,74.1641666754,-48.34,88.5272795168,4.3541666754,0,4.3541666754,69.81,-48.34,84.9128476734,132.01,65.8941666754,-34.45,74.3561947779,4.3541666754,0,4.3541666754,61.54,-34.45,70.5264071111,131.47
2021-11-10 23:30:00,70.4981666763,-48.86,85.7746530434,4.8181666763,0,4.8181666763,65.68,-48.86,81.8606254557,132.11,62.7681666763,-34.89,71.8133333574,4.8181666763,0,4.8181666763,57.95,-34.89,67.642550218,131.54
2021-11-11 00:00:00,66.2500000152,-50.41,83.2480065948,7.6000000152,0,7.6000000152,58.65,-50.41,77.3368644309,131.8,58.8300000152,-36.28,69.1173444353,7.6000000152,0,7.6000000152,51.23,-36.28,62.7754036228,131.21
2021-11-11 00:30:00,74.2495000099,-48.52,88.6971174939,4.9695000099,0,4.9695000099,69.28,-48.52,84.5807826873,132.22,65.9995000099,-34.65,74.5423134975,4.9695000099,0,4.9695000099,61.03,-34.65,70.1803633504,131.6
2021-11-11 01:00:00,73.3921666814,-49.1,88.3018693471,7.3821666814,0,7.3821666814,66.01,-49.1,82.2686459108,131.97,65.0621666814,-35.2,73.9738165386,7.3821666814,0,7.3821666814,57.68,-35.2,67.5723493746,131.42
2021-11-11 01:30:00,71.2713333434,-48.57,86.2475962363,5.0313333434,0,5.0313333434,66.24,-48.57,82.1388002104,132.05,63.3913333434,-34.55,72.1953159357,5.0313333434,0,5.0313333434,58.36,-34.55,67.8202926859,131.51
2021-11-11 02:00:00,66.1056666796,-49.39,82.5186722334,6.4756666796,0,6.4756666796,59.63,-49.39,77.4280892183,132.22,58.7456666796,-35.78,68.7841678995,6.4756666796,0,6.4756666796,52.27,-35.78,63.3432024767,131.72
2021-11-11 02:30:00,67.4903333426,-48.82,83.2966835756,4.6403333426,0,4.6403333426,62.85,-48.82,79.5833833159,132.43,60.3203333426,-36.29,70.3953600358,4.6403333426,0,4.6403333426,55.68,-36.29,66.4622185907,132.02
2021-11-11 03:00:00,66.3448333426,-49.3,82.6566809838,4.6448333426,0,4.6448333426,61.7,-49.3,78.9770852843,132.43,59.3848333426,-36.92,69.9259953889,4.6448333426,0,4.6448333426,54.74,-36.92,66.0269187529,132.02
2021-11-11 03:30:00,63.9723333424,-49.2,80.7037758304,4.5523333424,0,4.5523333424,59.42,-49.2,77.1451644628,132.46,57.4823333424,-38.44,69.1509381461,4.5523333424,0,4.5523333424,52.93,-38.44,65.4157358745,132.02
2021-11-11 04:00:00,62.2205000089,-49.65,79.6022180681,4.4505000089,0,4.4505000089,57.77,-49.65,76.1741124005,132.55,55.9605000089,-38.81,68.1013484539,4.4505000089,0,4.4505000089,51.51,-38.81,64.4941563244,132.29
2021-11-11 04:30:00,59.5341666757,-49.35,77.32877538,4.5141666757,0,4.5141666757,55.02,-49.35,73.9095589217,132.65,53.5641666757,-38.46,65.941576806,4.5141666757,0,4.5141666757,49.05,-38.46,62.3303625852,132.37
2021-11-11 05:00:00,60.3038333425,-49.47,77.9989308632,4.6038333425,0,4.6038333425,55.7,-49.47,74.4967844944,132.86,54.2738333425,-38.67,66.6409625208,4.6038333425,0,4.6038333425,49.67,-38.67,62.9482152249,132.57
2021-11-11 05:30:00,63.2290000089,-48.99,79.9870398385,4.4690000089,0,4.4690000089,58.76,-48.99,76.5033182287,132.76,56.8690000089,-38.3,68.5636431501,4.4690000089,0,4.4690000089,52.4,-38.3,64.9049304753,132.49
2021-11-11 06:00:00,66.7663333423,-47.72,82.0666903681,4.4763333423,0,4.4763333423,62.29,-47.72,78.4680986134,132.33,59.7263333423,-37.43,70.4857417817,4.4763333423,0,4.4763333423,55.25,-37.43,66.7350537574,132.05
2021-11-11 06:30:00,75.0585000084,-44.77,87.3964033786,4.1985000084,0,4.1985000084,70.86,-44.77,83.8182110284,131.98,66.8885000084,-34.93,75.459766322,4.1985000084,0,4.1985000084,62.69,-34.93,71.7644828589,131.77
2021-11-11 07:00:00,81.1438333482,-43.22,91.9363371602,7.4138333482,0,7.4138333482,73.73,-43.22,85.4639181175,132.39,71.7238333482,-33.97,79.3616353798,7.4138333482,0,7.4138333482,64.31,-33.97,72.7305781635,132.25
2021-11-11 07:30:00,88.3593333559,-41.24,97.5095348727,11.2693333559,0,11.2693333559,77.09,-41.24,87.427717001,132.39,77.9793333559,-32.63,84.5310199313,11.2693333559,0,11.2693333559,66.71,-32.63,74.2626487543,132.3
2021-11-11 08:00:00,93.9801666951,-39.29,101.8625339958,14.2301666951,0,14.2301666951,79.75,-39.29,88.9031304286,132.13,83.2801666951,-30.64,88.7377922013,14.2301666951,0,14.2301666951,69.05,-30.64,75.5427832423,132.12
2021-11-11 08:30:00,99.8510000189,-35.37,105.9304446548,9.4310000189,0,9.4310000189,90.42,-35.37,97.0917777157,131.74,88.7510000189,-27.06,92.7846086609,9.4310000189,0,9.4310000189,79.32,-27.06,83.8087465602,131.74
2021-11-11 09:00:00,98.4275000166,-34.45,104.2821905194,8.2975000166,0,8.2975000166,90.13,-34.45,96.4894781829,131.14,87.3575000166,-26.3,91.230602372,8.2975000166,0,8.2975000166,79.06,-26.3,83.3197071526,131.2
2021-11-11 09:30:00,100.7546666847,-34.07,106.359145158,9.0046666847,0,9.0046666847,91.75,-34.07,97.8714841003,131.06,89.3446666847,-24.77,92.7147365039,9.0046666847,0,9.0046666847,80.34,-24.77,84.0718056188,131.13
2021-11-11 10:00:00,99.9491666873,-34.63,105.7784137785,10.3391666873,0,10.3391666873,89.61,-34.63,96.0686681494,130.98,88.2191666873,-25.41,91.8057158951,10.3391666873,0,10.3391666873,77.88,-25.41,81.9204644762,130.95
2021-11-11 10:30:00,99.4290000326,-36.45,105.8996154265,16.2890000326,0,16.2890000326,83.14,-36.45,90.7791942022,131.2,87.9890000326,-27.15,92.0824990252,16.2890000326,0,16.2890000326,71.7,-27.15,76.6681974485,131.18
2021-11-11 11:00:00,99.5600000316,-36.34,105.9848536646,15.8200000316,0,15.8200000316,83.74,-36.34,91.2851751381,131.59,87.6200000316,-27.18,91.738851124,15.8200000316,0,15.8200000316,71.8,-27.18,76.7723413737,131.55
2021-11-11 11:30:00,99.6525000307,-36.4,106.0923218823,15.3525000307,0,15.3525000307,84.3,-36.4,91.8229274201,131.53,88.2725000307,-27.05,92.3240854906,15.3525000307,0,15.3525000307,72.92,-27.05,77.7755032128,131.51
2021-11-11 12:00:00,100.0271666982,-36.38,106.4374862427,15.7571666982,0,15.7571666982,84.27,-36.38,91.7874572041,131.67,88.7271666982,-27.04,92.7559793775,15.7571666982,0,15.7571666982,72.97,-27.04,77.8189083707,131.63
2021-11-11 12:30:00,105.711000022,-34.14,111.0871510376,10.981000022,0,10.981000022,94.73,-34.14,100.6941532563,131.72,93.891000022,-24.76,97.1008624324,10.981000022,0,10.981000022,82.91,-24.76,86.5281786472,131.69
2021-11-11 13:00:00,104.7841666833,-33.98,110.1560801205,8.2941666833,0,8.2941666833,96.49,-33.98,102.2983895279,131.14,92.4541666833,-24.63,95.6786801597,8.2941666833,0,8.2941666833,84.16,-24.63,87.6900364922,131.16
2021-11-11 13:30:00,102.9775000129,-34.66,108.6539511886,6.4375000129,0,6.4375000129,96.54,-34.66,102.5733259673,131.05,90.7175000129,-25.17,94.1445362652,6.4375000129,0,6.4375000129,84.28,-25.17,87.9582133743,131.08
2021-11-11 14:00:00,101.8300000121,-34.75,107.5960566306,6.0500000121,0,6.0500000121,95.78,-34.75,101.8890126559,131.23,89.7500000121,-25.23,93.2288335343,6.0500000121,0,6.0500000121,83.7,-25.23,87.4199227865,131.27
2021-11-11 14:30:00,100.8186666802,-35.26,106.8066999358,6.7586666802,0,6.7586666802,94.06,-35.26,100.4517356744,131.26,88.5086666802,-25.8,92.1923211418,6.7586666802,0,6.7586666802,81.75,-25.8,85.7245734898,131.27
2021-11-11 15:00:00,98.088000015,-35.83,104.4272217716,7.488000015,0,7.488000015,90.6,-35.83,97.4276598303,131.09,86.568000015,-26.18,90.4400963433,7.488000015,0,7.488000015,79.08,-26.18,83.3008931525,131.08
2021-11-11 15:30:00,95.5521666876,-37.59,102.6802057784,10.4621666876,0,10.4621666876,85.09,-37.59,93.023202482,131.24,84.6621666876,-27.58,89.0412200514,10.4621666876,0,10.4621666876,74.2,-27.58,79.1599418898,131.23
2021-11-11 16:00:00,98.9760000189,-36.84,105.6098204702,9.4460000189,0,9.4460000189,89.53,-36.84,96.8132558072,131.37,87.6160000189,-26.98,91.6759720936,9.4460000189,0,9.4460000189,78.17,-26.98,82.6950379406,131.3
2021-11-11 16:30:00,106.1666666791,-34.29,111.566864318,6.2366666791,0,6.2366666791,99.93,-34.29,105.6494628477,131.15,93.9266666791,-26.09,97.482853946,6.2366666791,0,6.2366666791,87.69,-26.09,91.4889293849,131.09
2021-11-11 17:00:00,115.5808333612,-33.7,120.3936004964,13.9508333612,0,13.9508333612,101.63,-33.7,107.0716904695,130.58,102.5808333612,-26.14,105.8589957117,13.9508333612,0,13.9508333612,88.63,-26.14,92.4044181844,130.69
2021-11-11 17:30:00,125.543833354,-21.46,127.3647741458,10.313833354,0,10.313833354,115.23,-21.46,117.2112814536,130.53,111.053833354,-24.99,113.8308130631,10.313833354,0,10.313833354,100.74,-24.99,103.7932931359,130.69
2021-11-11 18:00:00,125.0046666811,0.64,125.0063050092,7.2246666811,0,7.2246666811,117.78,0.64,117.7817388223,130.7,109.9046666811,-29.18,113.7123922811,7.2246666811,0,7.2246666811,102.68,-29.18,106.7457483931,130.2
2021-11-11 18:30:00,123.449500017,-0.33,123.4499410872,8.479500017,0,8.479500017,114.97,-0.33,114.9704736008,132.59,108.549500017,-30.0,112.6187992918,8.479500017,0,8.479500017,100.07,-30.0,104.4701148654,130.72
2021-11-11 19:00:00,118.900500011,-1.87,118.9152042544,5.500500011,0,5.500500011,113.4,-1.87,113.4154173823,132.64,104.270500011,-31.4,108.8958087924,5.500500011,0,5.500500011,98.77,-31.4,103.6410772812,130.72
2021-11-11 19:30:00,113.1823333494,-4.43,113.2689961217,8.0523333494,0,8.0523333494,105.13,-4.43,105.2232949494,133.0,98.5523333494,-33.39,104.0550551805,8.0523333494,0,8.0523333494,90.5,-33.39,96.4631644722,131.05
2021-11-11 20:00:00,109.3781666772,-6.29,109.5588766174,5.2581666772,0,5.2581666772,104.12,-6.29,104.3098197678,133.48,95.2481666772,-33.89,101.0977020281,5.2581666772,0,5.2581666772,89.99,-33.89,96.1599303244,131.4
2021-11-11 20:30:00,104.0803333434,-8.92,104.4618695452,5.0403333434,0,5.0403333434,99.04,-8.92,99.4408769068,134.03,90.4203333434,-34.79,96.8823037605,5.0403333434,0,5.0403333434,85.38,-34.79,92.1959245303,131.78
2021-11-11 21:00:00,99.1785000103,-10.39,99.7212463033,5.1285000103,0,5.1285000103,94.05,-10.39,94.622167593,134.31,86.0385000103,-35.69,93.1471931086,5.1285000103,0,5.1285000103,80.91,-35.69,88.4319184458,131.83
2021-11-11 21:30:00,94.2783333435,-11.7,95.0015480823,5.0983333435,0,5.0983333435,89.18,-11.7,89.9442182689,134.13,81.6583333435,-37.02,89.6580381474,5.0983333435,0,5.0983333435,76.56,-37.02,85.0406608629,131.58
2021-11-11 22:00:00,84.4493333436,-41.33,94.020523303,5.1193333436,0,5.1193333436,79.33,-41.33,89.4506444918,134.66,73.9593333436,-32.27,80.6928490551,5.1193333436,0,5.1193333436,68.84,-32.27,76.0282743458,132.06
2021-11-11 22:30:00,75.4941666769,-46.6,88.7182574347,5.1241666769,0,5.1241666769,70.37,-46.6,84.4008110151,132.83,66.5741666769,-33.05,74.3264567212,5.1241666769,0,5.1241666769,61.45,-33.05,69.7739564594,131.71
2021-11-11 23:00:00,69.7000000121,-47.76,84.4932399762,6.0400000121,0,6.0400000121,63.66,-47.76,79.5840009047,131.92,61.4900000121,-34.05,70.2881398351,6.0400000121,0,6.0400000121,55.45,-34.05,65.0700007684,131.36
2021-11-11 23:30:00,66.8128333444,-48.16,82.3610362945,5.5428333444,0,5.5428333444,61.27,-48.16,77.9320120361,132.26,59.1828333444,-34.21,68.3588462649,5.5428333444,0,5.5428333444,53.64,-34.21,63.6205446377,131.67
2021-11-12 00:00:00,63.7188333438,-48.02,79.7872804568,5.2388333438,0,5.2388333438,58.48,-48.02,75.6692196339,132.55,56.7688333438,-35.65,67.0344906687,5.2388333438,0,5.2388333438,51.53,-35.65,62.6599026491,131.96
2021-11-12 00:30:00,70.0345000106,-46.63,84.1379111444,5.3145000106,0,5.3145000106,64.72,-46.63,79.7686360671,132.37,62.1745000106,-34.66,71.1827510818,5.3145000106,0,5.3145000106,56.86,-34.66,66.591104511,131.96
2021-11-12 01:00:00,70.652333344,-46.31,84.4770282796,5.312333344,0,5.312333344,65.34,-46.31,80.0870257907,131.73,62.752333344,-34.32,71.5242458199,5.312333344,0,5.312333344,57.44,-34.32,66.912001913,131.34
2021-11-12 01:30:00,68.7366666772,-46.76,83.1337894354,5.2566666772,0,5.2566666772,63.48,-46.76,78.842932467,131.52,61.1166666772,-34.69,70.2754796905,5.2566666772,0,5.2566666772,55.86,-34.69,65.7551191923,131.14
2021-11-12 02:00:00,65.9635000107,-47.57,81.3270449092,5.3535000107,0,5.3535000107,60.61,-47.57,77.0485366506,131.64,58.7835000107,-35.3,68.5681403679,5.3535000107,0,5.3535000107,53.43,-35.3,64.0379176738,131.31
2021-11-12 02:30:00,64.7726666774,-47.59,80.3760315548,5.3426666774000005,0,5.3426666774000005,59.43,-47.59,76.1362791316,131.95,57.7026666774,-35.27,67.6281793462,5.3426666774000005,0,5.3426666774000005,52.36,-35.27,63.1311531655,131.67
2021-11-12 03:00:00,62.7516666775,-48.03,79.0231141553,5.4316666775,0,5.4316666775,57.32,-48.03,74.782774086,131.95,55.9016666775,-35.6,66.2748544874,5.4316666775,0,5.4316666775,50.47,-35.6,61.7622935131,131.67
2021-11-12 03:30:00,60.4040000108,-48.49,77.4591719379,5.4240000108,0,5.4240000108,54.98,-48.49,73.3081202869,132.0,53.8840000108,-35.95,64.7756741159,5.4240000108,0,5.4240000108,48.46,-35.95,60.3388274662,131.82
2021-11-12 04:00:00,58.4946666778,-49.12,76.383247049,5.5546666778,0,5.5546666778,52.94,-49.12,72.2178509788,132.0,52.3146666778,-36.42,63.743554573,5.5546666778,0,5.5546666778,46.76,-36.42,59.2698405599,131.9
2021-11-12 04:30:00,57.592000011,-49.26,75.7851308983,5.522000011,0,5.522000011,52.07,-49.26,71.6786753505,132.13,51.512000011,-36.53,63.1500359868,5.522000011,0,5.522000011,45.99,-36.53,58.732622962,132.1
2021-11-12 05:00:00,57.1481666776,-49.02,75.291920912,5.4781666776,0,5.4781666776,51.67,-49.02,71.2232356749,132.09,51.1681666776,-36.39,62.7886405423,5.4781666776,0,5.4781666776,45.69,-36.39,58.4106856662,132.04
2021-11-12 05:30:00,59.5755000108,-41.97,72.874694521,5.3755000108,0,5.3755000108,54.2,-41.97,68.5501342085,131.95,53.2855000108,-29.52,60.9161301413,5.3755000108,0,5.3755000108,47.91,-29.52,56.2743147448,131.94
2021-11-12 06:00:00,62.708833344,-39.34,74.0272475469,5.328833344,0,5.328833344,57.38,-39.34,69.5708272195,132.37,55.898833344,-27.16,62.1477688193,5.328833344,0,5.328833344,50.57,-27.16,57.4020078046,132.33
2021-11-12 06:30:00,71.0560000104,-36.2,79.7458157992,5.2060000104,0,5.2060000104,65.85,-36.2,75.1442778926,132.23,63.0060000104,-24.79,67.7074599827,5.2060000104,0,5.2060000104,57.8,-24.79,62.891844463300004,132.17
2021-11-12 07:00:00,78.8576666778,-33.63,85.7292744275,5.5576666778,0,5.5576666778,73.3,-33.63,80.6465554131,131.18,69.8776666778,-23.41,73.6947515114,5.5576666778,0,5.5576666778,64.32,-23.41,68.4477209263,131.14
2021-11-12 07:30:00,87.8045000098,-18.52,89.7363951916,4.9245000098,0,4.9245000098,82.88,-18.52,84.9239942537,130.79,76.9545000098,-21.65,79.9419637723,4.9245000098,0,4.9245000098,72.03,-21.65,75.2133192992,130.8
2021-11-12 08:00:00,95.338833344,3.06,95.3879276606,5.328833344,0,5.328833344,90.01,3.06,90.0619992006,130.49,82.818833344,-23.78,86.1652340359,5.328833344,0,5.328833344,77.49,-23.78,81.0566992913,129.83
2021-11-12 08:30:00,98.8273333448,4.76,98.9418991936,5.7273333448,0,5.7273333448,93.1,4.76,93.221604792,132.06,85.6373333448,-22.5,88.5437906485,5.7273333448,0,5.7273333448,79.91,-22.5,83.0172156845,130.03
2021-11-12 09:00:00,99.8940000147,5.63,100.0525268994,7.3740000147,0,7.3740000147,92.52,5.63,92.6911392745,131.95,86.8440000147,-21.75,89.5262131365,7.3740000147,0,7.3740000147,79.47,-21.75,82.3926173877,129.89
2021-11-12 09:30:00,100.6920000192,5.84,100.8612138925,9.5820000192,0,9.5820000192,91.11,5.84,91.2969753059,131.7,87.8220000192,-21.55,90.4273530928,9.5820000192,0,9.5820000192,78.24,-21.55,81.1535587636,129.64
2021-11-12 10:00:00,99.7573333556,5.8,99.9258002631,11.1573333556,0,11.1573333556,88.6,5.8,88.7896390352,131.7,87.5073333556,-21.49,90.1074552466,11.1573333556,0,11.1573333556,76.35,-21.49,79.3167233312,129.64
2021-11-12 10:30:00,98.3995000202,5.71,98.5650328678,10.1195000202,0,10.1195000202,88.28,5.71,88.4644702691,131.84,85.9195000202,-21.66,88.6076525122,10.1195000202,0,10.1195000202,75.8,-21.66,78.8339749093,129.76
2021-11-12 11:00:00,99.2986666847,6.29,99.4976849246,9.0186666847,0,9.0186666847,90.28,6.29,90.4988535839,132.02,86.5086666847,-21.17,89.0613177062,9.0186666847,0,9.0186666847,77.49,-21.17,80.3297516491,129.93
2021-11-12 11:30:00,99.2140000218,6.09,99.4007339023,10.8840000218,0,10.8840000218,88.33,6.09,88.5396916642,131.91,87.0540000218,-21.26,89.6124239143,10.8840000218,0,10.8840000218,76.17,-21.26,79.0813283905,129.84
2021-11-12 12:00:00,100.1808333559,5.72,100.3439971891,11.2708333559,0,11.2708333559,88.91,5.72,89.0938073044,131.94,87.8008333559,-21.66,90.4330798878,11.2708333559,0,11.2708333559,76.53,-21.66,79.536133298,129.84
2021-11-12 12:30:00,99.7058333613,5.5,99.8574143781,13.9958333613,0,13.9958333613,85.71,5.5,85.8862858668,132.03,88.1958333613,-21.83,90.8573272901,13.9958333613,0,13.9958333613,74.2,-21.83,77.3446113184,129.95
2021-11-12 13:00:00,99.5560000273,4.79,99.6711655467,13.6360000273,0,13.6360000273,85.92,4.79,86.0534165504,132.3,87.5260000273,-22.62,90.4016873779,13.6360000273,0,13.6360000273,73.89,-22.62,77.2748115494,130.18
2021-11-12 13:30:00,98.6101666963,4.92,98.7328282583,14.830166696300001,0,14.830166696300001,83.78,4.92,83.9243397353,132.64,87.1501666963,-24.07,90.4130325517,14.830166696300001,0,14.830166696300001,72.32,-24.07,76.2203863805,130.5
2021-11-12 14:00:00,95.8910000271,4.51,95.9969998812,13.5410000271,0,13.5410000271,82.35,4.51,82.4734054105,132.89,84.8910000271,-24.77,88.4309605602,13.5410000271,0,13.5410000271,71.35,-24.77,75.5273155885,130.88
2021-11-12 14:30:00,93.912833357,3.5700000000000003,93.9806638045,11.832833357,0,11.832833357,82.08,3.5700000000000003,82.1576003788,132.97,83.182833357,-25.57,87.0241843702,11.832833357,0,11.832833357,71.35,-25.57,75.7934522238,130.96
2021-11-12 15:00:00,94.9893333536,3.5700000000000003,95.0563956342,10.1293333536,0,10.1293333536,84.86,3.5700000000000003,84.9350604874,133.03,83.0293333536,-25.77,86.9365463838,10.1293333536,0,10.1293333536,72.9,-25.77,77.3207792253,130.96
2021-11-12 15:30:00,95.3636666823,2.35,95.3926172358,7.8036666823,0,7.8036666823,87.56,2.35,87.5915298416,133.03,83.1636666823,-25.56,87.0029255602,7.8036666823,0,7.8036666823,75.36,-25.56,79.5766498415,131.0
2021-11-12 16:00:00,98.6391666783,2.5700000000000003,98.6726411068,5.8091666783,0,5.8091666783,92.83,2.5700000000000003,92.8655684309,133.4,86.0191666783,-24.77,89.5145236039,5.8091666783,0,5.8091666783,80.21,-24.77,83.9475848372,131.23
2021-11-12 16:30:00,105.8041666824,3.31,105.8559293916,7.8741666824,0,7.8741666824,97.93,3.31,97.9859224583,133.01,92.7641666824,-24.05,95.8310655283,7.8741666824,0,7.8741666824,84.89,-24.05,88.2310296891,130.79
2021-11-12 17:00:00,111.0470000268,3.7800000000000002,111.1113163226,13.3970000268,0,13.3970000268,97.65,3.7800000000000002,97.7231339039,132.66,96.8270000268,-24.56,99.8932506939,13.3970000268,0,13.3970000268,83.43,-24.56,86.9698712199,130.49
2021-11-12 17:30:00,120.9210000247,1.1,120.9260031878,12.361000024700001,0,12.361000024700001,108.56,1.1,108.565572812,132.1,105.9510000247,-27.19,109.3842333531,12.361000024700001,0,12.361000024700001,93.59,-27.19,97.4596542165,130.09
2021-11-12 18:00:00,121.0615000186,-0.97,121.0653859976,9.2915000186,0,9.2915000186,111.77,-0.97,111.7742090108,132.1,106.2215000186,-28.7,110.030436999,9.2915000186,0,9.2915000186,96.93,-28.7,101.0896379457,130.09
2021-11-12 18:30:00,116.6845000135,-2.21,116.705426795,6.7645000135,0,6.7645000135,109.92,-2.21,109.9422143674,132.26,102.0745000135,-29.77,106.3271200259,6.7645000135,0,6.7645000135,95.31,-29.77,99.8511341949,130.22
2021-11-12 19:00:00,112.8801666783,-3.31,112.9286860338,5.8001666783,0,5.8001666783,107.08,-3.31,107.1311462648,132.45,98.6301666783,-31.74,103.6114732015,5.8001666783,0,5.8001666783,92.83,-31.74,98.106251075,130.38
2021-11-12 19:30:00,109.7163333435,-4.32,109.8013488184,5.0963333435,0,5.0963333435,104.62,-4.32,104.7091533726,132.86,95.7363333435,-33.82,101.5344174261,5.0963333435,0,5.0963333435,90.64,-33.82,96.7440023981,130.82
2021-11-12 20:00:00,104.4953333434,-7.57,104.7691729019,5.0253333434,0,5.0253333434,99.47,-7.57,99.7576352968,133.0,90.7553333434,-34.99,97.266801275,5.0253333434,0,5.0253333434,85.73,-34.99,92.5955344496,131.03
2021-11-12 20:30:00,98.4033333433,-9.02,98.8158712611,5.0033333433,0,5.0033333433,93.4,-9.02,93.8345373517,133.82,85.3033333433,-36.38,92.7370642164,5.0033333433,0,5.0033333433,80.3,-36.38,88.1566469417,131.58
2021-11-12 21:00:00,94.9056666763,-10.74,95.5114295112,4.8156666763,0,4.8156666763,90.09,-10.74,90.7279212812,134.08,82.2356666763,-37.66,90.4487726489,4.8156666763,0,4.8156666763,77.42,-37.66,86.0937396098,131.78
2021-11-12 21:30:00,86.6778333486,-14.03,87.8059661641,7.6578333486,0,7.6578333486,79.02,-14.03,80.255849008,133.52,74.3378333486,-39.88,84.3595155686,7.6578333486,0,7.6578333486,66.68,-39.88,77.6957965401,131.19
2021-11-12 22:00:00,79.3560000224,-44.21,90.8399627893,11.1960000224,0,11.1960000224,68.16,-44.21,81.2422900957,134.21,69.3560000224,-34.81,77.6014873511,11.1960000224,0,11.1960000224,58.16,-34.81,67.7814259219,131.7
2021-11-12 22:30:00,75.5791666769,-48.43,89.7645550069,5.1391666769,0,5.1391666769,70.44,-48.43,85.4825040578,132.75,66.4091666769,-32.87,74.0986796018,5.1391666769,0,5.1391666769,61.27,-32.87,69.5302078237,131.79
2021-11-12 23:00:00,70.9358333433,-49.39,86.4364769765,5.0058333433,0,5.0058333433,65.93,-49.39,82.3780128432,132.55,62.4858333433,-33.52,70.9088835663,5.0058333433,0,5.0058333433,57.48,-33.52,66.5397685599,131.84
2021-11-12 23:30:00,68.0571666775,-49.67,84.2548920607,5.4071666775,0,5.4071666775,62.65,-49.67,79.9508061248,132.83,60.2571666775,-33.6,68.9919280496,5.4071666775,0,5.4071666775,54.85,-33.6,64.3232656198,132.08
2021-11-13 00:00:00,65.6351666778,-41.54,77.6759081365,5.5751666778,0,5.5751666778,60.06,-41.54,73.0258529563,133.02,58.4451666778,-27.17,64.4518921987,5.5751666778,0,5.5751666778,52.87,-27.17,59.4427943489,132.24
2021-11-13 00:30:00,72.1116666769,-39.17,82.063276628,5.1116666769,0,5.1116666769,67.0,-39.17,77.6098505346,131.81,63.9916666769,-27.03,69.4662098008,5.1116666769,0,5.1116666769,58.88,-27.03,64.7879255726,131.18
2021-11-13 01:00:00,71.1410000164,-39.74,81.4880941201,8.2010000164,0,8.2010000164,62.94,-39.74,74.4359536783,131.28,62.9110000164,-27.96,68.8444298623,8.2010000164,0,8.2010000164,54.71,-27.96,61.4405867485,130.92
2021-11-13 01:30:00,68.0493333499,-40.56,79.2201071027,8.2893333499,0,8.2893333499,59.76,-40.56,72.2244501537,131.19,60.1693333499,-27.8,66.2811336337,8.2893333499,0,8.2893333499,51.88,-27.8,58.8589364498,130.84
2021-11-13 02:00:00,66.4098333453,-40.94,78.01505986,5.9998333453,0,5.9998333453,60.41,-40.94,72.9756925284,131.09,58.9098333453,-27.12,64.8526241934,5.9998333453,0,5.9998333453,52.91,-27.12,59.455550624,130.63
2021-11-13 02:30:00,63.9825000153,-41.99,76.530519456,7.6325000153,0,7.6325000153,56.35,-41.99,70.2743381328,131.27,56.6325000153,-28.08,63.2117588585,7.6325000153,0,7.6325000153,49.0,-28.08,56.4755380674,130.7
2021-11-13 03:00:00,62.5008333462,-41.91,75.2515931324,6.4108333462000004,0,6.4108333462000004,56.09,-41.91,70.0181133708,131.54,55.4608333462,-27.9,62.0831219854,6.4108333462000004,0,6.4108333462000004,49.05,-27.9,56.4297129179,130.95
2021-11-13 03:30:00,61.2618333432,-42.15,74.3615137323,4.9118333432,0,4.9118333432,56.35,-42.15,70.3700575529,131.87,54.5918333432,-27.94,61.3262738781,4.9118333432,0,4.9118333432,49.68,-27.94,56.9977718863,131.26
2021-11-13 04:00:00,58.9965000097,-42.58,72.7574285788,4.8465000097,0,4.8465000097,54.15,-42.58,68.8859847865,131.87,52.6265000097,-28.28,59.7436766802,4.8465000097,0,4.8465000097,47.78,-28.28,55.5219488131,131.26
2021-11-13 04:30:00,57.7331666762,-42.47,71.6716082871,4.7631666762,0,4.7631666762,52.97,-42.47,67.8934591842,132.0,51.4731666762,-28.11,58.6486060165,4.7631666762,0,4.7631666762,46.71,-28.11,54.5160178296,131.37
2021-11-13 05:00:00,57.0090000096,-42.43,71.0656807615,4.7790000096,0,4.7790000096,52.23,-42.43,67.2924795204,131.85,50.8590000096,-28.08,58.0958198322,4.7790000096,0,4.7790000096,46.08,-28.08,53.9615863369,131.2
2021-11-13 05:30:00,58.1406666764,-42.31,71.9060026811,4.8806666764,0,4.8806666764,53.26,-42.31,68.020318288,131.8,51.8606666764,-27.99,58.9319000892,4.8806666764,0,4.8806666764,46.98,-27.99,54.6860174085,131.14
2021-11-13 06:00:00,59.6141666765,-41.74,72.7741469791,4.9141666765,0,4.9141666765,54.7,-41.74,68.8063776114,131.8,53.0941666765,-27.57,59.8255416613,4.9141666765,0,4.9141666765,48.18,-27.57,55.5105152201,131.14
2021-11-13 06:30:00,63.6553333427,-40.53,75.4631192237,4.6853333427,0,4.6853333427,58.97,-40.53,71.5551661308,131.67,56.5153333427,-26.64,62.4793766201,4.6853333427,0,4.6853333427,51.83,-26.64,58.2755394655,131.04
2021-11-13 07:00:00,66.7826666756,-39.34,77.5084522378,4.4426666756,0,4.4426666756,62.34,-39.34,73.7150676592,131.27,59.0126666756,-25.78,64.398006399,4.4426666756,0,4.4426666756,54.57,-25.78,60.3530720013,130.68
2021-11-13 07:30:00,71.0298333417,-37.37,80.2605390248,4.1998333417,0,4.1998333417,66.83,-37.37,76.5686998714,130.96,62.6598333417,-25.76,67.7483011921,4.1998333417,0,4.1998333417,58.46,-25.76,63.8838727693,130.4
2021-11-13 08:00:00,75.6713333425,-36.19,83.8800738544,4.5613333425,0,4.5613333425,71.11,-36.19,79.7893990452,130.96,66.6913333425,-24.84,71.1671240321,4.5613333425,0,4.5613333425,62.13,-24.84,66.911602133,130.63
2021-11-13 08:30:00,81.2278333457,-34.49,88.2469320149,6.1978333457,0,6.1978333457,75.03,-34.49,82.5776059232,131.03,71.7078333457,-23.57,75.4821718231,6.1978333457,0,6.1978333457,65.51,-23.57,69.6211533946,130.72
2021-11-13 09:00:00,85.3605000162,-32.41,91.3062049535,8.0805000162,0,8.0805000162,77.28,-32.41,83.8009934309,130.48,76.2005000162,-23.24,79.6656375278,8.0805000162,0,8.0805000162,68.12,-23.24,71.9752179573,130.21
2021-11-13 09:30:00,86.8116666893,-31.74,92.4320997996,11.3016666893,0,11.3016666893,75.51,-31.74,81.9096313018,130.36,77.8916666893,-23.19,81.2704610522,11.3016666893,0,11.3016666893,66.59,-23.19,70.5124400372,130.28
2021-11-13 10:00:00,90.4830000364,-32.91,96.2820928085,18.1830000364,0,18.1830000364,72.3,-32.91,79.4377624307,130.36,81.3930000364,-24.44,84.9831398274,18.1830000364,0,18.1830000364,63.21,-24.44,67.7703305289,130.35
2021-11-13 10:30:00,93.1840000265,-31.19,98.2653243059,13.2540000265,0,13.2540000265,79.93,-31.19,85.7998892773,130.33,84.4140000265,-22.59,87.3843893409,13.2540000265,0,13.2540000265,71.16,-22.59,74.6595854529,130.3
2021-11-13 11:00:00,91.3778333607,-30.91,96.4641722595,13.6978333607,0,13.6978333607,77.68,-30.91,83.6038904597,130.06,83.0278333607,-22.22,85.9496917538,13.6978333607,0,13.6978333607,69.33,-22.22,72.8036901537,130.03
2021-11-13 11:30:00,89.7416666891,-30.97,94.9352813243,11.2016666891,0,11.2016666891,78.54,-30.97,84.4255441202,130.21,80.9316666891,-22.26,83.9371328619,11.2016666891,0,11.2016666891,69.73,-22.26,73.1968612715,130.18
2021-11-13 12:00:00,90.9058333547,-31.32,96.1499502752,10.7058333547,0,10.7058333547,80.2,-31.32,86.0986782709,130.86,81.6658333547,-22.64,84.7459611871,10.7058333547,0,10.7058333547,70.96,-22.64,74.4841674452,130.81
2021-11-13 12:30:00,90.1868333553,-31.63,95.5725996856,11.0068333553,0,11.0068333553,79.18,-31.63,85.2638803949,130.86,81.6168333553,-22.78,84.7362725576,11.0068333553,0,11.0068333553,70.61,-22.78,74.1936688674,130.81
2021-11-13 13:00:00,91.4881666874,-31.33,96.7039479226,10.3581666874,0,10.3581666874,81.13,-31.33,86.9692232919,130.89,82.2181666874,-22.56,85.2571435918,10.3581666874,0,10.3581666874,71.86,-22.56,75.3180801667,130.81
2021-11-13 13:30:00,91.5420000196,-31.56,96.8295996459,9.8020000196,0,9.8020000196,81.74,-31.56,87.6211230241,130.8,82.1920000196,-22.73,85.2770647198,9.8020000196,0,9.8020000196,72.39,-22.73,75.8746663914,130.75
2021-11-13 14:00:00,89.2485000184,-32.49,94.978391519,9.2185000184,0,9.2185000184,80.03,-32.49,86.3736128687,130.96,80.2385000184,-23.47,83.6005848377,9.2185000184,0,9.2185000184,71.02,-23.47,74.7976022343,130.88
2021-11-13 14:30:00,86.9286666845,-33.66,93.2179633523,8.9286666845,0,8.9286666845,78.0,-33.66,84.9529022459,131.23,77.9086666845,-24.09,81.5480744381,8.9286666845,0,8.9286666845,68.98,-24.09,73.0655082785,131.11
2021-11-13 15:00:00,87.8931666773,-34.08,94.2690572169,5.3131666773,0,5.3131666773,82.58,-34.08,89.3358987194,131.48,78.4031666773,-22.86,81.6678403353,5.3131666773,0,5.3131666773,73.09,-22.86,76.5815101705,131.29
2021-11-13 15:30:00,89.9306666753,-33.99,96.1397155636,4.3006666753000005,0,4.3006666753000005,85.63,-33.99,92.1293492868,131.48,80.0106666753,-22.82,83.201317188,4.3006666753000005,0,4.3006666753000005,75.71,-22.82,79.0743732191,131.11
2021-11-13 16:00:00,91.6526666745,-33.52,97.5899672536,3.9226666745000003,0,3.9226666745000003,87.73,-33.52,93.915617977,131.33,81.3426666745,-22.51,84.3998194413,3.9226666745000003,0,3.9226666745000003,77.42,-22.51,80.6260286756,130.98
2021-11-13 16:30:00,95.7576666789,-33.11,101.3202982022,6.0976666789,0,6.0976666789,89.66,-33.11,95.5781758562,131.1,84.5776666789,-22.41,87.496227352,6.0976666789,0,6.0976666789,78.48,-22.41,81.6169008233,130.73
2021-11-13 17:00:00,101.8655021107,-34.66,107.6006325273,8.5655021107,0,8.5655021107,93.3,-34.66,99.5299231387,130.72,89.9155021107,-24.68,93.2410849348,8.5655021107,0,8.5655021107,81.35,-24.68,85.0113221871,130.37
2021-11-13 17:30:00,114.2873465279,-38.05,120.4549711568,19.3873465279,0,19.3873465279,94.9,-38.05,102.2438873479,130.39,101.3373465279,-28.52,105.274157329,19.3873465279,0,19.3873465279,81.95,-28.52,86.7709219727,130.15
2021-11-13 18:00:00,119.218513121,-25.74,121.9655749414,17.878513121,0,17.878513121,101.34,-25.74,104.5578461905,130.36,105.858513121,-28.34,109.5864060921,17.878513121,0,17.878513121,87.98,-28.34,92.4317910678,130.22
2021-11-13 18:30:00,113.5572676225,-4.97,113.6659752516,5.9772676225,0,5.9772676225,107.58,-4.97,107.6947412829,130.75,99.0472676225,-32.03,104.0974645392,5.9772676225,0,5.9772676225,93.07,-32.03,98.4273630654,129.98
2021-11-13 19:00:00,107.6941666788,-7.82,107.9777103695,6.0841666788,0,6.0841666788,101.61,-7.82,101.9104729652,132.56,93.6441666788,-34.6,99.8318083227,6.0841666788,0,6.0841666788,87.56,-34.6,94.1483595184,130.31
2021-11-13 19:30:00,102.342666686,-11.6,102.9979680596,9.662666686,0,9.662666686,92.68,-11.6,93.403117721,133.41,88.992666686,-36.94,96.3548562548,9.662666686,0,9.662666686,79.33,-36.94,87.5089281159,131.04
2021-11-13 20:00:00,102.0010000147,-10.31,102.5207301184,7.3710000147,0,7.3710000147,94.63,-10.31,95.1899837168,134.53,89.3310000147,-37.3,96.8055657679,7.3710000147,0,7.3710000147,81.96,-37.3,90.0484958231,131.89
2021-11-13 20:30:00,97.8050000109,-13.01,98.6664995179,5.4250000108,0,5.4250000108,92.38,-13.01,93.2916100193,134.47,85.5350000109,-37.83,93.5272426989,5.4250000108,0,5.4250000108,80.11,-37.83,88.5930076248,132.0
2021-11-13 21:00:00,89.7055000056,-45.88,100.7573874773,2.7855000056,0,2.7855000056,86.92,-45.88,98.2856083056,134.57,79.4255000056,-32.4,85.7797764694,2.7855000056,0,2.7855000056,76.64,-32.4,83.2072689132,132.15
2021-11-13 21:30:00,85.7373333386,-45.78,97.194129082,2.6173333386,0,2.6173333386,83.12,-45.78,94.8933232635,132.2,76.2073333386,-34.0,83.4479337945,2.6173333386,0,2.6173333386,73.59,-34.0,81.0647155056,131.59
2021-11-13 22:00:00,81.5448333386,-46.89,94.0650410313,2.6548333386,0,2.6548333386,78.89,-46.89,91.7731126202,131.53,72.6348333386,-34.88,80.575637845,2.6548333386,0,2.6548333386,69.98,-34.88,78.190886937,131.08
2021-11-13 22:30:00,77.0683333385,-48.31,90.9581447897,2.6083333386,0,2.6083333386,74.46,-48.31,88.7589302549,131.81,68.7383333385,-35.96,77.5762854883,2.6083333386,0,2.6083333386,66.13,-35.96,75.2748198271,131.33
2021-11-13 23:00:00,72.1265000102,-49.87,87.688362419,5.1065000102,0,5.1065000102,67.02,-49.87,83.538597666,132.34,64.3065000102,-37.3,74.3412129546,5.1065000102,0,5.1065000102,59.2,-37.3,69.9709225321,131.81
2021-11-13 23:30:00,67.020333344,-46.55,81.6004141015,5.340333344,0,5.340333344,61.68,-46.55,77.2743482664,132.4,59.930333344,-35.22,69.5132595605,5.340333344,0,5.340333344,54.59,-35.22,64.965502384,131.85
2021-11-14 00:00:00,63.4170000053,-39.13,74.5176005362,2.6470000053,0,2.6470000053,60.77,-39.13,72.2782802784,132.67,57.1770000053,-30.14,64.6345799832,2.6470000053,0,2.6470000053,54.53,-30.14,62.3052204875,132.27
2021-11-14 00:30:00,70.2506666719,-39.08,80.3890699526,2.6206666719,0,2.6206666719,67.63,-39.08,78.1093035432,132.06,62.7806666719,-27.27,68.4475347092,2.6206666719,0,2.6206666719,60.16,-27.27,66.0520892932,131.9
