Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-14 01:00:00,70.7921666719,-39.2,80.9207690405,2.6021666719,0,2.6021666719,68.19,-39.2,78.6544092852,131.68,63.2021666719,-26.9,68.6886007429,2.6021666719,0,2.6021666719,60.6,-26.9,66.3021115803,131.24
2021-11-14 01:30:00,67.7911666742,-39.99,78.7073210004,3.7911666742,0,3.7911666742,64.0,-39.99,75.4665495435,131.62,60.5711666742,-27.55,66.5422326968,3.7911666742,0,3.7911666742,56.78,-27.55,63.1107827554,131.14
2021-11-14 02:00:00,65.2235000052,-40.37,76.7062047877,2.6235000052,0,2.6235000052,62.6,-40.37,74.488233299,131.95,58.4835000052,-27.76,64.7374495394,2.6235000052,0,2.6235000052,55.86,-27.76,62.3775376237,131.43
2021-11-14 02:30:00,63.8556666719,-40.58,75.658988667,2.5956666719,0,2.5956666719,61.26,-40.58,73.4814534423,132.12,57.3056666719,-27.9,63.7365627619,2.5956666719,0,2.5956666719,54.71,-27.9,61.4133055616,131.58
2021-11-14 03:00:00,61.6240000052,-41.31,74.189173581,2.5840000052,0,2.5840000052,59.04,-41.31,72.057183542,132.37,55.3440000052,-28.48,62.2420174526,2.5840000052,0,2.5840000052,52.76,-28.48,59.9560505704,131.82
2021-11-14 03:30:00,59.2221666718,-42.11,72.6671667626,2.5821666718,0,2.5821666718,56.64,-42.11,70.5786207006,132.63,53.2521666718,-29.12,60.6940495868,2.5821666718,0,2.5821666718,50.67,-29.12,58.4416230096,132.08
2021-11-14 04:00:00,57.1548333384,-42.37,71.1469737511,2.5548333384,0,2.5548333384,54.6,-42.37,69.1113369861,133.05,51.4748333384,-29.45,59.3039709229,2.5548333384,0,2.5548333384,48.92,-29.45,57.1005157595,132.46
2021-11-14 04:30:00,54.8875000083,-41.4,68.750255688,4.1675000083,0,4.1675000083,50.72,-41.4,65.4712028299,133.12,49.6475000083,-31.79,58.9531878449,4.1675000083,0,4.1675000083,45.48,-31.79,55.489048469,132.53
2021-11-14 05:00:00,54.8448333385,-40.94,68.4400419632,2.5848333385,0,2.5848333385,52.26,-40.94,66.3866793868,133.2,49.7448333385,-31.49,58.8741755261,2.5848333385,0,2.5848333385,47.16,-31.49,56.7070163207,132.93
2021-11-14 05:30:00,55.2381666738,-40.99,68.7854283805,3.5881666738,0,3.5881666738,51.65,-40.99,65.9386275259,133.16,49.9381666738,-31.6,59.0963661382,3.5881666738,0,3.5881666738,46.35,-31.6,56.0970810292,132.9
2021-11-14 06:00:00,57.2806666718,-40.37,70.0771836932,2.5606666718,0,2.5606666718,54.72,-40.37,68.0001124999,132.98,51.7606666718,-31.07,60.3697897487,2.5606666718,0,2.5606666718,49.2,-31.07,58.1892163549,132.73
2021-11-14 06:30:00,60.3531666717,-39.52,72.1410779466,2.5131666717,0,2.5131666717,57.84,-39.52,70.0520949009,132.98,54.4331666717,-30.37,62.3322270893,2.5131666717,0,2.5131666717,51.92,-30.37,60.15000665,132.76
2021-11-14 07:00:00,63.1271666716,-38.25,73.8112570818,2.4871666716,0,2.4871666716,60.64,-38.25,71.6956909444,132.62,56.7371666716,-29.32,63.8652368815,2.4871666716,0,2.4871666716,54.25,-29.32,61.6662379264,132.43
2021-11-14 07:30:00,64.5238333429,-38.78,75.2808971072,4.7738333429,0,4.7738333429,59.75,-38.78,71.2316706248,132.02,57.5538333429,-28.79,64.3529939666,4.7738333429,0,4.7738333429,52.78,-28.79,60.121481186,131.86
2021-11-14 08:00:00,70.1401666724,-38.27,79.9014135096,2.8501666724,0,2.8501666724,67.29,-38.27,77.411478477,131.86,62.4101666724,-26.11,67.6517627566,2.8501666724,0,2.8501666724,59.56,-26.11,65.0317284101,131.59
2021-11-14 08:30:00,76.5258333405,-36.88,84.9490292379,3.5758333405,0,3.5758333405,72.95,-36.88,81.7425036318,131.86,67.8958333405,-25.04,72.3660540931,3.5758333405,0,3.5758333405,64.32,-25.04,69.0221993275,131.37
2021-11-14 09:00:00,83.35600001,-34.81,90.3324904874,4.98600001,0,4.98600001,78.37,-34.81,85.7530932387,131.73,73.96600001,-23.36,77.5671242053,4.98600001,0,4.98600001,68.98,-23.36,72.8280852419,131.28
2021-11-14 09:30:00,87.9470000162,-33.3,94.0402297522,8.1170000162,0,8.1170000162,79.83,-33.3,86.4969300033,131.21,78.2470000162,-22.18,81.3298555977,8.1170000162,0,8.1170000162,70.13,-22.18,73.5538530602,130.82
2021-11-14 10:00:00,90.2461666875,-32.47,95.9097049406,10.4061666875,0,10.4061666875,79.84,-32.47,86.1900603318,130.8,80.8161666875,-21.46,83.6168906266,10.4061666875,0,10.4061666875,70.41,-21.46,73.60774212,130.48
2021-11-14 10:30:00,89.9008333599,-32.32,95.5339847322,13.2808333599,0,13.2808333599,76.62,-32.32,83.1577224315,130.53,81.7408333599,-21.16,84.4352381318,13.2808333599,0,13.2808333599,68.46,-21.16,71.6555454937,130.27
2021-11-14 11:00:00,86.2401667,-32.79,92.2634838516,16.6601667,0,16.6601667,69.58,-32.79,76.9191816129,130.53,79.0301667,-21.49,81.8998617131,16.6601667,0,16.6601667,62.37,-21.49,65.9684545825,130.24
2021-11-14 11:30:00,84.0123333704,-33.67,90.5082375165,18.5523333704,0,18.5523333704,65.46,-33.67,73.6116872514,130.73,77.2323333704,-22.22,80.3651772713,18.5523333704,0,18.5523333704,58.68,-22.22,62.7460819494,130.46
2021-11-14 12:00:00,85.5651667142,-33.35,91.8347442683,23.7551667142,0,23.7551667142,61.81,-33.35,70.2331730737,131.02,78.9951667142,-22.1,82.0283265964,23.7551667142,0,23.7551667142,55.24,-22.1,59.4967864678,130.7
2021-11-14 12:30:00,86.8725000565,-34.0,93.2889664755,28.2325000565,0,28.2325000565,58.64,-34.0,67.7838446829,130.84,80.2225000565,-22.9,83.4269711503,28.2325000565,0,28.2325000565,51.99,-22.9,56.8099471924,130.49
2021-11-14 13:00:00,86.4098333875,-34.25,92.9501038517,27.0698333875,0,27.0698333875,59.34,-34.25,68.5149480041,130.69,79.6198333875,-23.09,82.9003375666,27.0698333875,0,27.0698333875,52.55,-23.09,57.3990470304,130.31
2021-11-14 13:30:00,87.3251667072,-33.91,93.6780275221,20.2651667072,0,20.2651667072,67.06,-33.91,75.1460690921,130.79,80.5951667072,-22.59,83.7011887404,20.2651667072,0,20.2651667072,60.33,-22.59,64.4206255791,130.35
2021-11-14 14:00:00,85.850000038,-34.38,92.4781428583,19.000000038,0,19.000000038,66.85,-34.38,75.1725142589,130.79,78.870000038,-22.98,82.1496032005,19.000000038,0,19.000000038,59.87,-22.98,64.1287556405,130.24
2021-11-14 14:30:00,85.9183333648,-34.75,92.6796768887,15.7383333648,0,15.7383333648,70.18,-34.75,78.3121631677,130.95,78.4383333648,-23.34,81.8372026712,15.7383333648,0,15.7383333648,62.7,-23.34,66.9032555262,130.37
2021-11-14 15:00:00,88.7781666862,-34.19,95.1342156123,9.7581666862,0,9.7581666862,79.02,-34.19,86.099457025,130.95,80.2381666862,-22.84,83.4255895584,9.7581666862,0,9.7581666862,70.48,-22.84,74.0884336452,130.37
2021-11-14 15:30:00,91.7200000139,-33.9,97.7842952756,6.9300000139,0,6.9300000139,84.79,-33.9,91.315683757,130.77,82.2300000139,-22.69,85.3030421631,6.9300000139,0,6.9300000139,75.3,-22.69,78.6443011286,130.18
2021-11-14 16:00:00,96.3050000089,-32.92,101.7761240504,4.4450000089,0,4.4450000089,91.86,-32.92,97.5806640682,130.6,85.8750000089,-19.27,88.0105023649,4.4450000089,0,4.4450000089,81.43,-19.27,83.6790164856,130.09
2021-11-14 16:30:00,105.3586666768,-28.83,109.2319437889,5.0586666768,0,5.0586666768,100.3,-28.83,104.3611944163,130.06,94.5186666768,9.2,94.9653534209,5.0586666768,0,5.0586666768,89.46,9.2,89.9318163944,129.74
2021-11-14 17:00:00,113.5886666831,-3.05,113.6296074923,8.2286666831,0,8.2286666831,105.36,-3.05,105.4041370156,130.45,100.6186666831,5.34,100.7602683854,8.2286666831,0,8.2286666831,92.39,5.34,92.5441932268,131.45
2021-11-14 17:30:00,123.081333355,-4.27,123.1553795839,10.831333355,0,10.831333355,112.25,-4.27,112.3311862307,131.86,109.241333355,3.81,109.3077536736,10.831333355,0,10.831333355,98.41,3.81,98.4837255591,131.49
2021-11-14 18:00:00,125.2328333506,-7.89,125.4811326416,8.6528333506,0,8.6528333506,116.58,-7.89,116.8466880147,131.86,111.1028333506,0.19,111.1029958126,8.6528333506,0,8.6528333506,102.45,0.19,102.4501761834,131.56
2021-11-14 18:30:00,118.1760000072,-9.01,118.5189734924,3.5960000072,0,3.5960000072,114.58,-9.01,114.9337048041,132.09,104.4660000072,-1.75,104.4806568581,3.5960000072,0,3.5960000072,100.87,-1.75,100.8851792881,131.82
2021-11-14 19:00:00,112.8216666717,-10.49,113.3082899464,2.5116666717,0,2.5116666717,110.31,-10.49,110.8076540678,132.56,99.9616666717,-3.66,100.0286479154,2.5116666717,0,2.5116666717,97.45,-3.66,97.5187064106,132.36
2021-11-14 19:30:00,107.3868333385,-13.34,108.2122339409,2.5968333384999998,0,2.5968333384999998,104.79,-13.34,105.6356933049,133.16,95.2768333385,-5.46,95.4331523686,2.5968333384999998,0,2.5968333384999998,92.68,-5.46,92.8406915097,132.99
2021-11-14 20:00:00,101.4735000051,-22.45,103.927251976,2.5535000051,0,2.5535000051,98.92,-22.45,101.4355406157,134.03,90.2535000051,-4.95,90.389140737,2.5535000051,0,2.5535000051,87.7,-4.95,87.8395839016,133.74
2021-11-14 20:30:00,96.3115000051,-49.38,108.2325710368,2.5415000051,0,2.5415000051,93.77,-49.38,105.9773433334,134.1,86.7815000051,-1.29,86.7910873485,2.5415000051,0,2.5415000051,84.24,-1.29,84.2498765578,134.12
2021-11-14 21:00:00,90.1220000051,-50.21,103.1650085297,2.5720000051,0,2.5720000051,87.55,-50.21,100.9259461189,132.17,81.4820000051,-1.63,81.4983019752,2.5720000051,0,2.5720000051,78.91,-1.63,78.9268332065,133.76
2021-11-14 21:30:00,85.1453333383,-48.42,97.9501107161,2.4953333383,0,2.4953333383,82.65,-48.42,95.788928901,132.53,76.6653333383,-13.82,77.900999582,2.4953333383,0,2.4953333383,74.17,-13.82,75.4465459779,134.11
2021-11-14 22:00:00,79.8425000049,-46.55,92.4214656183,2.4325000049,0,2.4325000049,77.41,-46.55,90.328348817,132.5,70.7625000049,-34.49,78.7203373147,2.4325000049,0,2.4325000049,68.33,-34.49,76.5411588624,133.47
2021-11-14 22:30:00,75.1693333383,-47.75,89.053305242,2.4693333383000002,0,2.4693333383000002,72.7,-47.75,86.9790348302,131.99,66.8093333383,-35.42,75.6178776554,2.4693333383000002,0,2.4693333383000002,64.34,-35.42,73.4452993731,131.53
2021-11-14 23:00:00,70.9791666715,-49.16,86.3408808235,2.4191666715,0,2.4191666715,68.56,-49.16,84.36337594,132.41,63.2791666715,-36.59,73.0963818163,2.4191666715,0,2.4191666715,60.86,-36.59,71.0124475004,131.92
2021-11-14 23:30:00,68.8721666739,-50.47,85.3849883899,3.5921666739,0,3.5921666739,65.28,-50.47,82.5148429072,132.22,61.5621666739,-37.8,72.2408497014,3.5921666739,0,3.5921666739,57.97,-37.8,69.205208619,131.63
2021-11-15 00:00:00,66.8416666716,-50.51,83.779881257,2.4716666716,0,2.4716666716,64.37,-50.51,81.8214947309,132.22,59.9016666716,-37.74,70.7991332577,2.4716666716,0,2.4716666716,57.43,-37.74,68.7205391422,131.63
2021-11-15 00:30:00,72.7551666716,-48.85,87.6335368304,2.4451666716,0,2.4451666716,70.31,-48.85,85.6143597769,132.34,64.9651666716,-36.3,74.4188341797,2.4451666716,0,2.4451666716,62.52,-36.3,72.2941242426,131.74
2021-11-15 01:00:00,74.4086666717,-48.76,88.9617180357,2.5286666717,0,2.5286666717,71.88,-48.76,86.8577687947,132.16,66.4286666717,-36.27,75.6854058309,2.5286666717,0,2.5286666717,63.9,-36.27,73.4760022048,131.6
2021-11-15 01:30:00,72.0800000072,-49.64,87.519460699,3.6100000072,0,3.6100000072,68.47,-49.64,84.5710973087,131.85,64.3300000072,-37.06,74.2414473251,3.6100000072,0,3.6100000072,60.72,-37.06,71.1362214347,131.29
2021-11-15 02:00:00,70.3991666717,-49.75,86.2038581971,2.4991666717,0,2.4991666717,67.9,-49.75,84.1752487374,132.03,63.0791666717,-37.07,73.1653344692,2.4991666717,0,2.4991666717,60.58,-37.07,71.0219775844,131.45
2021-11-15 02:30:00,69.0938333383,-50.09,85.3402947346,2.5038333382999998,0,2.5038333382999998,66.59,-50.09,83.3260835513,132.12,61.9038333383,-37.32,72.2832413633,2.5038333382999998,0,2.5038333382999998,59.4,-37.32,70.1508545921,131.52
2021-11-15 03:00:00,67.731000005,-50.65,84.5748831609,2.511000005,0,2.511000005,65.22,-50.65,82.5776658667,132.41,60.721000005,-37.8,71.5253790036,2.511000005,0,2.511000005,58.21,-37.8,69.4063693043,131.8
2021-11-15 03:30:00,65.6020000051,-51.28,83.266204457,2.5520000051,0,2.5520000051,63.05,-51.28,81.2707874946,132.51,58.9820000051,-38.18,70.2608619688,2.5520000051,0,2.5520000051,56.43,-38.18,68.1326448922,131.88
2021-11-15 04:00:00,63.5703333383,-51.45,81.7819648868,2.4703333383,0,2.4703333383,61.1,-51.45,79.8768583508,132.78,57.1103333383,-38.36,68.7973820287,2.4703333383,0,2.4703333383,54.64,-38.36,66.7609107188,132.12
2021-11-15 04:30:00,63.2275000047,-51.67,81.6547956758,2.3675000047,0,2.3675000047,60.86,-51.67,79.8356342744,132.66,56.8375000047,-38.54,68.6719229874,2.3675000047,0,2.3675000047,54.47,-38.54,66.7256509897,131.99
2021-11-15 05:00:00,62.9118333381,-51.32,81.1889227294,2.3718333381,0,2.3718333381,60.54,-51.32,79.3651938825,132.66,56.6518333381,-38.21,68.3332592561,2.3718333381,0,2.3718333381,54.28,-38.21,66.3801363361,131.99
2021-11-15 05:30:00,64.4140000072,-51.26,82.3210240274,3.5940000072,0,3.5940000072,60.82,-51.26,79.5403042489,132.5,57.8540000072,-38.19,69.3221567526,3.5940000072,0,3.5940000072,54.26,-38.19,66.3522697426,131.84
2021-11-15 06:00:00,68.6325000051,-49.71,84.7437558581,2.5325000051,0,2.5325000051,66.1,-49.71,82.7060705148,132.5,61.5225000051,-36.91,71.7451469221,2.5325000051,0,2.5325000051,58.99,-36.91,69.5856896208,131.84
2021-11-15 06:30:00,77.4975000048,-46.51,90.3827561374,2.4175000048,0,2.4175000048,75.08,-46.51,88.3186645053,132.47,68.9675000048,-34.37,77.057205743,2.4175000048,0,2.4175000048,66.55,-34.37,74.9012643418,131.84
2021-11-15 07:00:00,86.0070000048,-43.26,96.2737329172,2.3870000048,0,2.3870000048,83.62,-43.26,94.1473950781,132.26,76.2070000048,-31.8,82.5757037495,2.3870000048,0,2.3870000048,73.82,-31.8,80.3780591953,131.73
2021-11-15 07:30:00,94.7365000046,-39.14,102.5033854715,2.2965000046,0,2.2965000046,92.44,-39.14,100.3847259298,131.92,83.7165000046,-28.79,88.5286195138,2.2965000046,0,2.2965000046,81.42,-28.79,86.3601789021,131.48
2021-11-15 08:00:00,99.7123689359,-36.65,106.2345472001,4.3823689359,0,4.3823689359,95.33,-36.65,102.1324209054,131.22,88.1923689359,-27.28,92.3151793506,4.3823689359,0,4.3823689359,83.81,-27.28,88.1380422973,130.89
2021-11-15 08:30:00,104.8643463199,-34.55,110.4093910367,10.2843463199,0,10.2843463199,94.58,-34.55,100.6929933014,130.6,93.0043463199,-27.01,96.8470367869,10.2843463199,0,10.2843463199,82.72,-27.01,87.0180354869,130.4
2021-11-15 09:00:00,105.0855064371,-33.45,110.2808512986,8.6055064371,0,8.6055064371,96.48,-33.45,102.1141170456,130.4,93.3755064371,-25.39,96.7658891469,8.6055064371,0,8.6055064371,84.77,-25.39,88.4907057266,130.4
2021-11-15 09:30:00,105.5325666893,-33.74,110.7949016518,11.2425666893,0,11.2425666893,94.29,-33.74,100.1448535872,130.24,93.7025666893,-24.75,96.9161158124,11.2425666893,0,11.2425666893,82.46,-24.75,86.0942164143,130.19
2021-11-15 10:00:00,104.9201666904,-33.57,110.1598215246,11.8501666904,0,11.8501666904,93.07,-33.57,98.9392227582,130.24,93.6301666904,-24.55,96.7951993358,11.8501666904,0,11.8501666904,81.78,-24.55,85.3854255713,130.1
2021-11-15 10:30:00,103.7948333629,-34.42,109.3531153321,14.8048333629,0,14.8048333629,88.99,-34.42,95.4146555829,130.24,92.6848333629,-25.38,96.096944465,14.8048333629,0,14.8048333629,77.88,-25.38,81.9111640743,130.17
2021-11-15 11:00:00,103.8683333606,-33.65,109.1831176286,13.6383333606,0,13.6383333606,90.23,-33.65,96.300443405,130.53,93.0883333606,-24.6,96.2839436659,13.6383333606,0,13.6383333606,79.45,-24.6,83.171284107,130.45
2021-11-15 11:30:00,103.0710000211,-33.67,108.4310838521,10.5510000211,0,10.5510000211,92.52,-33.67,98.4561795928,130.46,92.1410000211,-24.6,95.3683589294,10.5510000211,0,10.5510000211,81.59,-24.6,85.2178860334,130.39
2021-11-15 12:00:00,103.6530000871,-33.88,109.0495246531,11.4230000871,0,11.4230000871,92.23,-33.88,98.2559275566,130.46,92.6630000871,-24.78,95.9191325292,11.4230000871,0,11.4230000871,81.24,-24.78,84.9351870546,130.39
2021-11-15 12:30:00,107.4576787337,-34.34,112.811295174,19.8676787337,0,19.8676787337,87.59,-34.34,94.0810485698,130.56,96.3376787337,-25.28,99.5993310409,19.8676787337,0,19.8676787337,76.47,-25.28,80.5402961256,130.47
2021-11-15 13:00:00,106.5768456345,-34.79,112.1114094345,19.5368456345,0,19.5368456345,87.04,-34.79,93.7352959135,130.53,95.8468456345,-25.54,99.1912769253,19.5368456345,0,19.5368456345,76.31,-25.54,80.4705393296,130.47
2021-11-15 13:30:00,105.9683455994,-35.35,111.7090541052,18.1783455994,0,18.1783455994,87.79,-35.35,94.6398784868,130.65,94.9883455994,-25.93,98.4639563481,18.1783455994,0,18.1783455994,76.81,-25.93,81.068742435,130.54
2021-11-15 14:00:00,103.3951789022,-35.5,109.3197741501,16.8951789022,0,16.8951789022,86.5,-35.5,93.5013368888,130.92,92.8451789022,-25.93,96.3980920215,16.8951789022,0,16.8951789022,75.95,-25.93,80.2543917801,130.79
2021-11-15 14:30:00,102.4618455756,-35.59,108.4669438066,17.2218455756,0,17.2218455756,85.24,-35.59,92.3715632649,131.02,92.1118455756,-25.88,95.678453663,17.2218455756,0,17.2218455756,74.89,-25.88,79.2356390774,130.87
2021-11-15 15:00:00,102.4638455555,-35.94,108.5841758546,16.3638455555,0,16.3638455555,86.1,-35.94,93.3000192926,130.98,91.9238455555,-26.31,95.6149019856,16.3638455555,0,16.3638455555,75.56,-26.31,80.0095600538,130.8
2021-11-15 15:30:00,102.5703455591,-36.02,108.7111594461,14.8003455591,0,14.8003455591,87.77,-36.02,94.8736702147,131.04,91.8603455591,-26.3,95.5511019624,14.8003455591,0,14.8003455591,77.06,-26.3,81.4244042041,130.86
2021-11-15 16:00:00,107.3673455783,-34.71,112.8385173446,16.7373455783,0,16.7373455783,90.63,-34.71,97.049374032,130.99,96.0073455783,-25.21,99.2620496715,16.7373455783,0,16.7373455783,79.27,-25.21,83.1821916037,130.79
2021-11-15 16:30:00,114.0213455506,-33.17,118.7481205795,15.9113455506,0,15.9113455506,98.11,-33.17,103.5655396355,130.69,101.8413455506,-23.82,104.5899233366,15.9113455506,0,15.9113455506,85.93,-23.82,89.1703835362,130.48
2021-11-15 17:00:00,124.2048455678,-6.87,124.3946966817,16.854845567799998,0,16.854845567799998,107.35,-6.87,107.5696025836,130.12,110.3948455678,-28.44,113.9993663489,16.854845567799998,0,16.854845567799998,93.54,-28.44,97.7679149824,129.96
2021-11-15 17:30:00,125.4181789146,-0.4,125.4188167791,21.0881789146,0,21.0881789146,104.33,-0.4,104.3307667948,131.18,109.7281789146,-30.36,113.8507920391,21.0881789146,0,21.0881789146,88.64,-30.36,93.6951396818,130.04
2021-11-15 18:00:00,124.6058456054,-0.04,124.6058520257,23.6658456054,0,23.6658456054,100.94,-0.04,100.9400079255,132.26,108.8758456054,-29.99,112.9307303452,23.6658456054,0,23.6658456054,85.21,-29.99,90.333516482,130.31
2021-11-15 18:30:00,123.1440122571,-0.8300000000000001,123.1468093569,22.8340122571,0,22.8340122571,100.31,-0.8300000000000001,100.3134337963,132.31,107.8740122571,-30.5,112.1028657994,22.8340122571,0,22.8340122571,85.04,-30.5,90.3440734083,130.35
2021-11-15 19:00:00,124.0408455868,-0.07,124.0408653384,20.0108455868,0,20.0108455868,104.03,-0.07,104.0300235509,132.54,109.3508455868,-29.34,113.2185631005,20.0108455868,0,20.0108455868,89.34,-29.34,94.0344149766,130.55
2021-11-15 19:30:00,118.3035122127,-1.92,118.3190914513,15.9535122127,0,15.9535122127,102.35,-1.92,102.3680072093,132.5,103.9135122127,-31.19,108.4934750129,15.9535122127,0,15.9535122127,87.96,-31.19,93.3261897861,130.48
2021-11-15 20:00:00,110.7790341598,-3.88,110.8469612095,7.9490341598,0,7.9490341598,102.83,-3.88,102.9031743922,132.95,97.0190341598,-32.55,102.3337456038,7.9490341598,0,7.9490341598,89.07,-32.55,94.8312575051,130.87
2021-11-15 20:30:00,103.5040000112,-7.49,103.7746506538,5.6240000112,0,5.6240000112,97.88,-7.49,98.1661576105,133.2,90.1540000112,-34.76,96.6229854539,5.6240000112,0,5.6240000112,84.53,-34.76,91.3979129959,130.97
2021-11-15 21:00:00,98.9195000117,-9.61,99.3852080673,5.8695000117,0,5.8695000117,93.05,-9.61,93.5449335881,133.82,85.9595000117,-36.6,93.4269535106,5.8695000117,0,5.8695000117,80.09,-36.6,88.0566187177,131.36
2021-11-15 21:30:00,92.0595000116,-38.07,99.6206627281,5.7995000116,0,5.7995000116,86.26,-38.07,94.2873931128,134.26,80.4895000116,-31.7,86.5069338962,5.7995000116,0,5.7995000116,74.69,-31.7,81.138684362,131.73
2021-11-15 22:00:00,85.8036666792,-47.3,97.977340317,6.2436666792,0,6.2436666792,79.56,-47.3,92.5585414751,132.89,75.3736666792,-31.94,81.8617934611,6.2436666792,0,6.2436666792,69.13,-31.94,76.1519566393,131.53
2021-11-15 22:30:00,80.5871666747,-46.47,93.0255466668,4.0171666747,0,4.0171666747,76.57,-46.47,89.5679954001,132.72,71.2171666747,-32.49,78.2782532328,4.0171666747,0,4.0171666747,67.2,-32.49,74.6420799549,131.89
2021-11-15 23:00:00,74.4546666768,-47.74,88.4454916316,5.0446666768,0,5.0446666768,69.41,-47.74,84.2428376778,132.16,65.9546666768,-33.75,74.0883294213,5.0446666768,0,5.0446666768,60.91,-33.75,69.6354119683,131.45
2021-11-15 23:30:00,71.0971666757,-46.93,85.1893890653,4.5371666757,0,4.5371666757,66.56,-46.93,81.4411351836,132.55,63.6271666757,-36.29,73.2487572535,4.5371666757,0,4.5371666757,59.09,-36.29,69.3440134402,131.81
2021-11-16 00:00:00,68.169833342,-47.93,83.3331331337,4.339833342,0,4.339833342,63.83,-47.93,79.8220132545,132.96,61.059833342,-36.31,71.0402656791,4.339833342,0,4.339833342,56.72,-36.31,67.3466740084,132.56
2021-11-16 00:30:00,74.8243333443,-39.14,84.4430012518,5.4643333443,0,5.4643333443,69.36,-39.14,79.64137869219999,133.31,66.7143333443,-27.92,72.321011287,5.4643333443,0,5.4643333443,61.25,-27.92,67.3133634578,132.8
2021-11-16 01:00:00,76.405000009,-37.7,85.1998475725,4.505000009,0,4.505000009,71.9,-37.7,81.1843580993,132.27,68.255000009,-27.69,73.6578653385,4.505000009,0,4.505000009,63.75,-27.69,69.5039466505,131.81
2021-11-16 01:30:00,74.6358333423,-38.28,83.8800692579,4.5058333423,0,4.5058333423,70.13,-38.28,79.8972796783,131.93,66.7758333423,-28.14,72.4628975308,4.5058333423,0,4.5058333423,62.27,-28.14,68.3330995931,131.62
2021-11-16 02:00:00,71.5825000089,-38.99,81.5124187319,4.4725000089,0,4.4725000089,67.11,-38.99,77.6142525571,132.18,64.2025000089,-28.63,70.2967844741,4.4725000089,0,4.4725000089,59.73,-28.63,66.237072701,131.85
2021-11-16 02:30:00,70.6098333424,-39.3,80.8098915025,4.5398333424,0,4.5398333424,66.07,-39.3,76.8748001623,132.44,63.3098333424,-28.9,69.5941448532,4.5398333424,0,4.5398333424,58.77,-28.9,65.4913956181,132.06
2021-11-16 03:00:00,68.6888333421,-39.61,79.2912853086,4.3788333421,0,4.3788333421,64.31,-39.61,75.5296511312,132.56,61.5988333421,-29.13,68.1393657815,4.3788333421,0,4.3788333421,57.22,-29.13,64.2081404496,132.17
2021-11-16 03:30:00,66.6506666753,-39.95,77.7065883196,4.3406666753,0,4.3406666753,62.31,-39.95,74.0171507152,132.7,59.8006666753,-29.41,66.6413372826,4.3406666753,0,4.3406666753,55.46,-29.41,62.7754705279,132.31
2021-11-16 04:00:00,64.7610000088,-40.32,76.2868895823,4.4110000088,0,4.4110000088,60.35,-40.32,72.5797829977,132.78,58.1710000088,-29.7,65.3142805367,4.4110000088,0,4.4110000088,53.76,-29.7,61.4184630221,132.38
2021-11-16 04:30:00,63.8248333422,-40.39,75.5311952186,4.4148333422,0,4.4148333422,59.41,-40.39,71.8394056211,132.69,57.3348333422,-29.79,64.6121290036,4.4148333422,0,4.4148333422,52.92,-29.79,60.7286629196,132.27
2021-11-16 05:00:00,62.9883333422,-40.46,74.8634873435,4.4483333422,0,4.4483333422,58.54,-40.46,71.1613884069,132.52,56.7983333422,-29.76,64.1226034285,4.4483333422,0,4.4483333422,52.35,-29.76,60.2177722936,132.08
2021-11-16 05:30:00,64.641333344,-39.86,75.9428836461,5.331333344,0,5.331333344,59.31,-39.86,71.4597488101,132.55,58.101333344,-29.27,65.0576500986,5.331333344,0,5.331333344,52.77,-29.27,60.3440618454,132.12
2021-11-16 06:00:00,67.6586666752,-38.13,77.6633251687,4.2486666752,0,4.2486666752,63.41,-38.13,73.9913846336,132.6,60.6686666752,-27.72,66.7014656221,4.2486666752,0,4.2486666752,56.42,-27.72,62.8618707962,132.17
2021-11-16 06:30:00,77.0918333414,-35.45,84.851949111,4.0518333414,0,4.0518333414,73.04,-35.45,81.1883248996,133.02,68.5118333414,-25.84,73.2227895385,4.0518333414,0,4.0518333414,64.46,-25.84,69.4463620357,132.63
2021-11-16 07:00:00,85.2528333414,-33.06,91.4385541921,4.0528333414,0,4.0528333414,81.2,-33.06,87.6721369649,132.42,75.4828333414,-23.36,79.0148576487,4.0528333414,0,4.0528333414,71.43,-23.36,75.1527411343,132.13
2021-11-16 07:30:00,93.4436666746,-29.84,98.092529999,3.9736666746,0,3.9736666746,89.47,-29.84,94.3149325399,131.69,82.3736666746,-19.77,84.712890763,3.9736666746,0,3.9736666746,78.4,-19.77,80.8542695224,131.4
2021-11-16 08:00:00,97.6855000085,-29.24,101.9678111558,4.2455000085,0,4.2455000085,93.44,-29.24,97.9081773909,130.9,86.1455000085,-21.38,88.7589520652,4.2455000085,0,4.2455000085,81.9,-21.38,84.6446359789,130.6
2021-11-16 08:30:00,99.846500011,-33.47,105.3070010229,5.496500011,0,5.496500011,94.35,-33.47,100.1107556659,130.31,88.036500011,-26.02,91.8012294808,5.496500011,0,5.496500011,82.54,-26.02,86.544162137,130.26
2021-11-16 09:00:00,100.0973333478,-32.63,105.2814943062,7.2473333478,0,7.2473333478,92.85,-32.63,98.4166622072,130.72,88.4573333478,-25.33,92.0125465521,7.2473333478,0,7.2473333478,81.21,-25.33,85.0686369939,130.71
2021-11-16 09:30:00,101.0123333527,-32.38,106.0752369281,9.6823333527,0,9.6823333527,91.33,-32.38,96.900120227,130.78,89.7123333527,-25.15,93.1709464135,9.6823333527,0,9.6823333527,80.03,-25.15,83.8887561,130.79
2021-11-16 10:00:00,99.359000026,-32.67,104.5922549053,12.999000026000001,0,12.999000026000001,86.36,-32.67,92.3329762328,130.61,88.939000026,-25.34,92.4784370847,12.999000026000001,0,12.999000026000001,75.94,-25.34,80.056225242,130.67
2021-11-16 10:30:00,98.0896666908,-33.4,103.6201848652,12.0496666908,0,12.0496666908,86.04,-33.4,92.2954040026,130.68,88.1596666908,-25.84,91.8685606235,12.0496666908,0,12.0496666908,76.11,-25.84,80.3768480347,130.85
2021-11-16 11:00:00,99.0173333549,-32.92,104.3463401596,10.7773333549,0,10.7773333549,88.24,-32.92,94.1808048384,131.05,88.4673333549,-25.44,92.0524995365,10.7773333549,0,10.7773333549,77.69,-25.44,81.7491877635,131.14
2021-11-16 11:30:00,99.4401666855,-32.46,104.6040073345,9.4201666855,0,9.4201666855,90.02,-32.46,95.6935316518,130.91,88.7901666855,-25.12,92.2751759686,9.4201666855,0,9.4201666855,79.37,-25.12,83.2502930926,131.03
2021-11-16 12:00:00,102.5053333512,-29.47,106.6575091845,8.9153333512,0,8.9153333512,93.59,-29.47,98.1201763146,130.72,91.6053333512,-24.85,94.9160660709,8.9153333512,0,8.9153333512,82.69,-24.85,86.3432603044,130.83
2021-11-16 12:30:00,102.3970000149,0.32,102.3975000284,7.4670000149,0,7.4670000149,94.93,0.32,94.9305393432,130.47,93.5270000149,-31.63,98.7307279007,7.4670000149,0,7.4670000149,86.06,-31.63,91.6884970975,130.67
2021-11-16 13:00:00,102.339000014,0.09,102.3390395884,7.009000014,0,7.009000014,95.33,0.09,95.330042484,132.81,93.539000014,-31.68,98.7581233298,7.009000014,0,7.009000014,86.53,-31.68,92.1469657666,131.19
2021-11-16 13:30:00,100.3363333518,-0.85,100.3399336779,9.2263333518,0,9.2263333518,91.11,-0.85,91.1139649011,132.71,91.5963333518,-32.73,97.2683976608,9.2263333518,0,9.2263333518,82.37,-32.73,88.6344729775,131.05
2021-11-16 14:00:00,98.7315000174,-0.81,98.7348226093,8.7115000174,0,8.7115000174,90.02,-0.81,90.0236441164,132.92,89.9515000174,-32.8,95.7450382808,8.7115000174,0,8.7115000174,81.24,-32.8,87.6115152249,131.24
2021-11-16 14:30:00,97.2590000166,-1.73,97.27438503650001,8.3190000166,0,8.3190000166,88.94,-1.73,88.9568237967,132.98,88.2690000166,-32.98,94.2289592638,8.3190000166,0,8.3190000166,79.95,-32.98,86.4851599987,131.3
2021-11-16 15:00:00,97.6871666787,-2.2,97.7119364956,6.0371666787,0,6.0371666787,91.65,-2.2,91.6764009983,133.04,88.5971666787,-32.47,94.3597310483,6.0371666787,0,6.0371666787,82.56,-32.47,88.7155820586,131.3
2021-11-16 15:30:00,98.3378333442,-2.35,98.36590856,5.4278333442,0,5.4278333442,92.91,-2.35,92.9397148694,133.14,89.1778333442,-32.52,94.9222648274,5.4278333442,0,5.4278333442,83.75,-32.52,89.8421554728,131.3
2021-11-16 16:00:00,100.7571666793,-2.25,100.7822858306,6.3371666793,0,6.3371666793,94.42,-2.25,94.4468046045,133.01,91.2471666793,-32.37,96.8187085589,6.3371666793,0,6.3371666793,84.91,-32.37,90.870924943,131.17
2021-11-16 16:30:00,106.514166677,-1.54,106.5252988867,5.154166677,0,5.154166677,101.36,-1.54,101.37169822,132.72,96.884166677,-31.38,101.8393153585,5.154166677,0,5.154166677,91.73,-31.38,96.9489417168,130.9
2021-11-16 17:00:00,115.0950000185,-0.42,115.0957663394,9.2550000185,0,9.2550000185,105.84,-0.42,105.8408333301,132.6,105.1750000185,-29.28,109.1746263053,9.2550000185,0,9.2550000185,95.92,-29.28,100.2894052231,130.79
2021-11-16 17:30:00,121.7576666929,-0.78,121.7601650725,13.0976666929,0,13.0976666929,108.66,-0.78,108.6627995222,132.02,111.2076666929,-18.94,112.8089922447,13.0976666929,0,13.0976666929,98.11,-18.94,99.9214476476,130.18
2021-11-16 18:00:00,122.8766666907,-5.22,122.9874937423,12.0166666907,0,12.0166666907,110.86,-5.22,110.9828275005,131.58,113.0066666907,3.83,113.0715508718,12.0166666907,0,12.0166666907,100.99,3.83,101.0625994124,130.18
2021-11-16 18:30:00,118.1310000186,-5.77,118.2718312422,9.2910000186,0,9.2910000186,108.84,-5.77,108.9928369206,131.89,108.5510000186,2.33,108.5760033573,9.2910000186,0,9.2910000186,99.26,2.33,99.2873431007,131.76
2021-11-16 19:00:00,112.4703333436,-6.64,112.6661683133,5.1103333436,0,5.1103333436,107.36,-6.64,107.5651393343,132.28,103.1203333436,1.0,103.1251819338,5.1103333436,0,5.1103333436,98.01,1.0,98.0151013875,132.27
2021-11-16 19:30:00,107.773000009,-7.13,108.0085942457,4.493000009,0,4.493000009,103.28,-7.13,103.5258194848,132.56,99.073000009,-1.3900000000000001,99.0827504199,4.493000009,0,4.493000009,94.58,-1.3900000000000001,94.590213553,132.59
2021-11-16 20:00:00,102.7610000092,-10.31,103.276905564,4.5810000092,0,4.5810000092,98.18,-10.31,98.7198485615,132.98,94.4110000092,-3.02,94.4592892347,4.5810000092,0,4.5810000092,89.83,-3.02,89.8807504419,133.21
2021-11-16 20:30:00,96.9150000089,-8.57,97.293176157,4.4450000089,0,4.4450000089,92.47,-8.57,92.866279133,133.73,88.0850000089,-24.47,91.4207204444,4.4450000089,0,4.4450000089,83.64,-24.47,87.1460297432,133.78
2021-11-16 21:00:00,91.6166666755,-8.77,92.0354633428,4.4166666755,0,4.4166666755,87.2,-8.77,87.6399047238,133.93,82.4666666755,-37.17,90.4563984059,4.4166666755,0,4.4166666755,78.05,-37.17,86.4488947298,132.77
2021-11-16 21:30:00,85.3395000088,-10.58,85.9928291298,4.3995000088000005,0,4.3995000088000005,80.94,-10.58,81.6285489274,133.46,76.3995000088,-35.8,84.3713434858,4.3995000088000005,0,4.3995000088000005,72.0,-35.8,80.4092034533,131.4
2021-11-16 22:00:00,80.1693333423,-12.17,81.0877975318,4.4893333423,0,4.4893333423,75.68,-12.17,76.6522752435,132.15,71.6493333423,-37.47,80.8555988686,4.4893333423,0,4.4893333423,67.16,-37.47,76.905568719,129.81
2021-11-16 22:30:00,74.4990000091,-14.27,75.8533710679,4.5590000091,0,4.5590000091,69.94,-14.27,71.3809253232,132.86,66.3390000091,-39.61,77.2645780562,4.5590000091,0,4.5590000091,61.78,-39.61,73.3874682763,130.47
2021-11-16 23:00:00,68.9025000111,-15.4,70.6025106337,5.5625000111,0,5.5625000111,63.34,-15.4,65.1852406608,133.81,61.0325000111,-40.52,73.2586954403,5.5625000111,0,5.5625000111,55.47,-40.52,68.6934589317,131.35
2021-11-16 23:30:00,65.0975000151,-17.05,67.2932909599,7.5275000151,0,7.5275000151,57.57,-17.05,60.041713833,133.38,57.1175000151,-40.9,70.2511125034,7.5275000151,0,7.5275000151,49.59,-40.9,64.2804643729,130.91
2021-11-17 00:00:00,62.1753333429,-32.64,70.2220882365,4.7653333429,0,4.7653333429,57.41,-32.64,66.0399704724,134.48,55.8153333429,-37.07,67.0040023892,4.7653333429,0,4.7653333429,51.05,-37.07,63.0895189394,131.79
2021-11-17 00:30:00,67.3236666761,-46.92,82.0607244345,4.7236666761,0,4.7236666761,62.6,-46.92,78.2320036814,133.62,61.9636666761,-34.15,70.7511023797,4.7236666761,0,4.7236666761,57.24,-34.15,66.6531327096,131.71
2021-11-17 01:00:00,67.4358333454,-46.84,82.1071082123,6.0458333454,0,6.0458333454,61.39,-46.84,77.2186357041,131.37,61.8658333454,-34.39,70.7817309447,6.0458333454,0,6.0458333454,55.82,-34.39,65.5632862203,130.99
2021-11-17 01:30:00,66.2388333425,-46.88,81.149968839,4.5588333425,0,4.5588333425,61.68,-46.88,77.4735877574,131.22,60.9688333425,-34.31,69.9598080267,4.5588333425,0,4.5588333425,56.41,-34.31,66.0247241569,130.87
2021-11-17 02:00:00,63.4530000091,-47.61,79.3284016614,4.5630000091,0,4.5630000091,58.89,-47.61,75.7280938622,131.51,58.4730000091,-34.85,68.0706561601,4.5630000091,0,4.5630000091,53.91,-34.85,64.1935401734,131.18
2021-11-17 02:30:00,61.5468333449,-48.11,78.1190424595,5.7768333449,0,5.7768333449,55.77,-48.11,73.6536828679,132.23,56.6668333449,-35.38,66.8047483442,5.7768333449,0,5.7768333449,50.89,-35.38,61.9801298805,131.89
2021-11-17 03:00:00,59.1786666819,-39.48,71.1391944728,7.6086666819,0,7.6086666819,51.57,-39.48,64.9471731486,132.26,54.6786666819,-29.92,62.3294712805,7.6086666819,0,7.6086666819,47.07,-29.92,55.7744681732,131.94
2021-11-17 03:30:00,57.1098333433,-39.27,69.308484073,4.9998333433,0,4.9998333433,52.11,-39.27,65.2501724136,131.82,52.9398333433,-29.64,60.6725271801,4.9998333433,0,4.9998333433,47.94,-29.64,56.3628707573,131.85
2021-11-17 04:00:00,55.711833341,-39.08,68.0518535692,3.811833341,0,3.811833341,51.9,-39.08,64.9681183351,131.95,51.781833341,-29.43,59.560751877,3.811833341,0,3.811833341,47.97,-29.43,56.2782888866,131.95
2021-11-17 04:30:00,55.022333341,-39.13,67.5175093312,3.842333341,0,3.842333341,51.18,-39.13,64.4247568874,131.81,51.142333341,-29.48,59.030573939,3.842333341,0,3.842333341,47.3,-29.48,55.7347324386,131.8
2021-11-17 05:00:00,54.849333341,-39.09,67.3533775542,3.849333341,0,3.849333341,51.0,-39.09,64.2575139575,131.86,51.039333341,-29.45,58.9263612308,3.849333341,0,3.849333341,47.19,-29.45,55.6255211212,131.8
2021-11-17 05:30:00,55.999166679,-39.08,68.2872833604,6.189166679,0,6.189166679,49.81,-39.08,63.3109982546,131.86,51.759166679,-29.43,59.5410466427,6.189166679,0,6.189166679,45.57,-29.43,54.2471178958,131.8
2021-11-17 06:00:00,60.6496666741,-37.97,71.5548947849,3.7296666741,0,3.7296666741,56.92,-37.97,68.4222719588,131.28,55.9896666741,-27.06,62.1859017325,3.7296666741,0,3.7296666741,52.26,-27.06,58.8502438398,131.22
2021-11-17 06:30:00,69.202000007,-34.76,77.4414256388,3.502000007,0,3.502000007,65.7,-34.76,74.3286458911,131.21,63.672000007,-25.67,68.6518206961,3.502000007,0,3.502000007,60.17,-25.67,65.4169534601,131.02
2021-11-17 07:00:00,79.5881666734,-29.6,84.9142878109,3.3681666734,0,3.3681666734,76.22,-29.6,81.7658143725,130.63,73.0081666734,-24.0,76.8517560047,3.3681666734,0,3.3681666734,69.64,-24.0,73.6595519943,130.65
2021-11-17 07:30:00,90.2026666731,-0.38,90.2034670893,3.2026666731,0,3.2026666731,87.0,-0.38,87.0008298811,130.17,81.5126666731,-31.07,87.2333636183,3.2026666731,0,3.2026666731,78.31,-31.07,84.2484480569,130.02
2021-11-17 08:00:00,94.0756666739,-4.98,94.20738538,3.6056666739,0,3.6056666739,90.47,-4.98,90.6069605494,131.66,85.0056666739,-36.51,92.5145581337,3.6056666739,0,3.6056666739,81.4,-36.51,89.2128920056,129.98
2021-11-17 08:30:00,96.3210000117,-5.78,96.494266375,5.8610000117,0,5.8610000117,90.46,-5.78,90.6444703222,132.15,87.0610000117,-37.7,94.8731138049,5.8610000117,0,5.8610000117,81.2,-37.7,89.5250244345,130.5
2021-11-17 09:00:00,96.870000017,-5.22,97.0105422276,8.500000017,0,8.500000017,88.37,-5.22,88.5240379784,132.46,87.970000017,-37.27,95.539383518,8.500000017,0,8.500000017,79.47,-37.27,87.7754737954,130.85
2021-11-17 09:30:00,97.0481666889,-5.12,97.183131549,11.1181666889,0,11.1181666889,85.93,-5.12,86.082398317,132.59,88.1481666889,-37.28,95.7073544228,11.1181666889,0,11.1181666889,77.03,-37.28,85.5769787969,130.96
2021-11-17 10:00:00,96.0905000291,-5.08,96.2246880787,14.5405000291,0,14.5405000291,81.55,-5.08,81.7080712047,132.59,87.4705000291,-37.13,95.0248666157,14.5405000291,0,14.5405000291,72.93,-37.13,81.8377773403,131.02
2021-11-17 10:30:00,94.021166701,-8.02,94.3625995181,17.181166701,0,17.181166701,76.84,-8.02,77.25740094,132.86,85.261166701,-37.14,92.9991728308,17.181166701,0,17.181166701,68.08,-37.14,77.5516988853,131.24
2021-11-17 11:00:00,92.5130000397,-8.21,92.876580882,19.8330000397,0,19.8330000397,72.68,-8.21,73.1422347211,133.87,84.0930000397,-37.11,91.9172712588,19.8330000397,0,19.8330000397,64.26,-37.11,74.2057929006,131.86
2021-11-17 11:30:00,92.6200000386,-8.13,92.9761329974,19.3200000386,0,19.3200000386,73.3,-8.13,73.7494874558,134.06,83.9600000386,-37.13,91.8036954947,19.3200000386,0,19.3200000386,64.64,-37.13,74.5450635522,131.97
2021-11-17 12:00:00,90.7630000452,-8.43,91.1536454412,22.6230000452,0,22.6230000452,68.14,-8.43,68.6594822293,134.13,82.2030000452,-37.08,90.1790420022,22.6230000452,0,22.6230000452,59.58,-37.08,70.1762267438,132.03
2021-11-17 12:30:00,89.2265000454,-8.83,89.6623511311,22.7165000454,0,22.7165000454,66.51,-8.83,67.0935838959,134.47,80.7765000454,-36.22,88.5253147952,22.7165000454,0,22.7165000454,58.06,-36.22,68.4313670768,132.29
2021-11-17 13:00:00,86.9066667114,-29.32,91.7193061405,22.3766667114,0,22.3766667114,64.53,-29.32,70.8786519341,134.65,79.6766667114,-32.09,85.8960960594,22.3766667114,0,22.3766667114,57.3,-32.09,65.6738768461,132.29
2021-11-17 13:30:00,86.1713333773,-41.74,95.7482443495,21.9613333773,0,21.9613333773,64.21,-41.74,76.5842784127,133.43,80.1913333773,-30.78,85.8956247362,21.9613333773,0,21.9613333773,58.23,-30.78,65.8645678647,131.97
2021-11-17 14:00:00,85.7375000389,-41.6,95.2967938229,19.4375000389,0,19.4375000389,66.3,-41.6,78.2703647621,132.24,79.5975000389,-30.88,85.3776107211,19.4375000389,0,19.4375000389,60.16,-30.88,67.6224814688,131.82
2021-11-17 14:30:00,87.0165000296,-41.56,96.4318665038,14.8065000296,0,14.8065000296,72.21,-41.56,83.3157710161,132.09,80.3065000296,-30.84,86.0246449979,14.8065000296,0,14.8065000296,65.5,-30.84,72.3972071285,131.7
2021-11-17 15:00:00,88.0836666852,-41.25,97.2640469892,9.2636666852,0,9.2636666852,78.82,-41.25,88.9615360704,132.0,80.9436666852,-30.6,86.5346010359,9.2636666852,0,9.2636666852,71.68,-30.6,77.9383243341,131.6
2021-11-17 15:30:00,90.9225000125,-40.38,99.4859055772,6.2325000125,0,6.2325000125,84.69,-40.38,93.8239868051,131.68,83.6625000125,-31.34,89.3398539753,6.2325000125,0,6.2325000125,77.43,-31.34,83.5320327779,131.3
2021-11-17 16:00:00,92.4266666836,-40.7,100.9909833314,8.4866666836,0,8.4866666836,83.94,-40.7,93.2867278877,131.07,84.4966666836,-31.92,90.3248198484,8.4866666836,0,8.4866666836,76.01,-31.92,82.4403208388,130.87
2021-11-17 16:30:00,104.5780000136,-28.8,108.4711855141,6.7880000136,0,6.7880000136,97.79,-28.8,101.9427491291,130.89,95.8880000136,-30.51,100.6248907905,6.7880000136,0,6.7880000136,89.1,-30.51,94.1789259867,130.73
2021-11-17 17:00:00,112.4033333493,-4.29,112.4851699026,7.9633333493,0,7.9633333493,104.44,-4.29,104.5280713493,130.48,102.0933333493,-33.63,107.4896535224,7.9633333493,0,7.9633333493,94.13,-33.63,99.9571598236,130.02
2021-11-17 17:30:00,113.8978333536,-5.8100000000000005,114.045922955,10.1478333536,0,10.1478333536,103.75,-5.8100000000000005,103.9125526585,132.91,102.7078333536,-34.68,108.4048035476,10.1478333536,0,10.1478333536,92.56,-34.68,98.8435936214,130.84
2021-11-17 18:00:00,115.8800000274,-6.31,116.0516717086,13.7200000274,0,13.7200000274,102.16,-6.31,102.3546857745,133.13,104.6500000274,-35.21,110.4145217159,13.7200000274,0,13.7200000274,90.93,-35.21,97.5090200956,131.03
2021-11-17 18:30:00,113.7653333613,-7.62,114.0202415136,13.9953333613,0,13.9953333613,99.77,-7.62,100.0605681575,133.32,102.7053333613,-36.64,109.045289219,13.9953333613,0,13.9953333613,88.71,-36.64,95.9789232071,131.21
2021-11-17 19:00:00,112.1915000185,-8.64,112.5236965106,9.2615000185,0,9.2615000185,102.93,-8.64,103.2919866205,133.7,101.4415000185,-35.4,107.4408578056,9.2615000185,0,9.2615000185,92.18,-35.4,98.7436701769,131.59
2021-11-17 19:30:00,110.7820000117,-8.67,111.1207470574,5.8420000117,0,5.8420000117,104.94,-8.67,105.2975427064,134.13,100.2020000117,-35.38,106.2646940726,5.8420000117,0,5.8420000117,94.36,-35.38,100.7747686676,131.79
2021-11-17 20:00:00,101.3965000061,-15.92,102.6386701662,3.0365000061,0,3.0365000061,98.36,-15.92,99.6400321156,134.31,91.3665000061,-35.79,98.1262524677,3.0365000061,0,3.0365000061,88.33,-35.79,95.3053671101,131.95
2021-11-17 20:30:00,93.7135000062,-45.76,104.2890103674,3.1135000062,0,3.1135000062,90.6,-45.76,101.5004315262,134.34,85.2435000062,-30.85,90.6541603751,3.1135000062,0,3.1135000062,82.13,-30.85,87.7328866503,132.25
2021-11-17 21:00:00,87.1333333396,-44.88,98.0124082903,3.1233333396,0,3.1233333396,84.01,-44.88,95.2464933738,132.46,79.4933333396,-33.2,86.1477222301,3.1233333396,0,3.1233333396,76.37,-33.2,83.2743471905,131.85
2021-11-17 21:30:00,82.1983333395,-46.76,94.5677725433,3.0983333395,0,3.0983333395,79.1,-46.76,91.8874724867,131.68,75.0783333395,-34.82,82.759824414,3.0983333395,0,3.0983333395,71.98,-34.82,79.9596948468,131.37
2021-11-17 22:00:00,76.0301666728,-47.72,89.7651638682,3.0501666728,0,3.0501666728,72.98,-47.72,87.1967820507,132.26,69.7401666728,-37.31,79.0931536073,3.0501666728,0,3.0501666728,66.69,-37.31,76.4172244981,131.92
2021-11-17 22:30:00,70.6421666728,-48.93,85.9328843472,3.0721666728,0,3.0721666728,67.57,-48.93,83.4257142613,131.85,64.9221666728,-38.31,75.3826493664,3.0721666728,0,3.0721666728,61.85,-38.31,72.7535469926,131.65
2021-11-17 23:00:00,65.292166673,-47.15,80.5368830341,3.172166673,0,3.172166673,62.12,-47.15,77.9872867844,132.15,60.422166673,-38.18,71.4741255663,3.172166673,0,3.172166673,57.25,-38.18,68.813333737,131.92
2021-11-17 23:30:00,62.5635000064,-37.86,73.1270889141,3.2235000064,0,3.2235000064,59.34,-37.86,70.389027554,132.82,58.0035000064,-28.74,64.7332496712,3.2235000064,0,3.2235000064,54.78,-28.74,61.8614257838,132.76
2021-11-18 00:00:00,59.8465000068,-38.56,71.1932381836,3.4065000068,0,3.4065000068,56.44,-38.56,68.3545697082,131.98,55.6165000068,-29.28,62.8531102891,3.4065000068,0,3.4065000068,52.21,-29.28,59.8598571666,131.91
2021-11-18 00:30:00,66.2050000067,-37.6,76.137126462,3.3650000067,0,3.3650000067,62.84,-37.6,73.229950157,132.26,61.1850000067,-27.54,67.0973607963,3.3650000067,0,3.3650000067,57.82,-27.54,64.0437662853,132.19
2021-11-18 01:00:00,67.200666673,-37.47,76.9410846122,3.190666673,0,3.190666673,64.01,-37.47,74.1706208684,131.55,61.940666673,-26.65,67.4304729918,3.190666673,0,3.190666673,58.75,-26.65,64.5118981274,131.37
2021-11-18 01:30:00,65.7140000066,-37.92,75.8699953662,3.2840000066,0,3.2840000066,62.43,-37.92,73.0440367176,131.25,60.6240000066,-26.96,66.3484059853,3.2840000066,0,3.2840000066,57.34,-26.96,63.3617960604,131.0
2021-11-18 02:00:00,62.9088333399,-38.61,73.8122849679,3.2788333399000003,0,3.2788333399000003,59.63,-38.61,71.0385036442,131.82,58.1288333399,-27.54,64.3227243317,3.2788333399000003,0,3.2788333399000003,54.85,-27.54,61.375680037,131.54
2021-11-18 02:30:00,61.7911666731,-38.94,73.0374690061,3.2211666731,0,3.2211666731,58.57,-38.94,70.3332673775,132.23,57.1111666731,-27.78,63.5091627938,3.2211666731,0,3.2211666731,53.89,-27.78,60.6288751339,131.94
2021-11-18 03:00:00,59.7660000064,-39.13,71.4362069035,3.1960000064,0,3.1960000064,56.57,-39.13,68.7846043821,132.38,55.3460000064,-28.81,62.3954791368,3.1960000064,0,3.1960000064,52.15,-28.81,59.5788435604,132.08
2021-11-18 03:30:00,57.4693333398,-39.03,69.4698868181,3.2393333398,0,3.2393333398,54.23,-39.03,66.814921986,132.71,53.3693333398,-29.68,61.067079029,3.2393333398,0,3.2393333398,50.13,-29.68,58.2573540422,132.5
2021-11-18 04:00:00,55.3501666729,-39.48,67.9875823274,3.1201666729,0,3.1201666729,52.23,-39.48,65.4724621501,132.71,51.5201666729,-30.04,59.6383196779,3.1201666729,0,3.1201666729,48.4,-30.04,56.9645644239,132.59
2021-11-18 04:30:00,54.642666673,-39.46,67.4011321948,3.162666673,0,3.162666673,51.48,-39.46,64.8635645027,132.81,50.882666673,-30.0,59.0681451186,3.162666673,0,3.162666673,47.72,-30.0,56.3666426178,132.67
2021-11-18 05:00:00,54.3230000062,-39.45,67.1363599674,3.1030000062,0,3.1030000062,51.22,-39.45,64.6513023844,132.81,50.6230000062,-30.01,58.8497088321,3.1030000062,0,3.1030000062,47.52,-30.01,56.2027623876,132.67
2021-11-18 05:30:00,56.2963333397,-38.81,68.3775785437,3.1863333397,0,3.1863333397,53.11,-38.81,65.7790863421,132.74,52.3463333397,-29.48,60.0766927694,3.1863333397,0,3.1863333397,49.16,-29.48,57.32168874,132.6
2021-11-18 06:00:00,59.3966666729,-38.03,70.5283270172,3.0966666729,0,3.0966666729,56.3,-38.03,67.9409368496,132.18,55.0566666729,-28.9,62.1807570324,3.0966666729,0,3.0966666729,51.96,-28.9,59.4562999185,132.05
2021-11-18 06:30:00,68.0986666726,-35.74,76.9075809175,2.9786666726,0,2.9786666726,65.12,-35.74,74.2829859389,132.21,62.6686666726,-25.96,67.8327603929,2.9786666726,0,2.9786666726,59.69,-25.96,65.0908419058,132.11
2021-11-18 07:00:00,76.1073333411,-33.28,83.0655439294,3.8773333411,0,3.8773333411,72.23,-33.28,79.52817928260001,131.32,69.7173333411,-23.35,73.5236633214,3.8773333411,0,3.8773333411,65.84,-23.35,69.8579136534,131.17
2021-11-18 07:30:00,88.0296666754,-7.96,88.3888217762,4.3596666754,0,4.3596666754,83.67,-7.96,84.0477870024,130.5,79.5396666754,-30.38,85.1440131473,4.3596666754,0,4.3596666754,75.18,-30.38,81.0862306437,130.34
2021-11-18 08:00:00,93.509500007,-6.55,93.7386211311,3.519500007,0,3.519500007,89.99,-6.55,90.2280588287,131.73,84.279500007,-36.43,91.8160063466,3.519500007,0,3.519500007,80.76,-36.43,88.5964022972,130.24
2021-11-18 08:30:00,95.3215000103,-6.88,95.5694656478,5.1415000103,0,5.1415000103,90.18,-6.88,90.4420632228,132.47,85.8815000103,-36.99,93.5087811065,5.1415000103,0,5.1415000103,80.74,-36.99,88.809952708,130.56
2021-11-18 09:00:00,95.4765000157,-6.59,95.7036580035,7.8665000157,0,7.8665000157,87.61,-6.59,87.8574993953,132.47,86.0065000157,-37.12,93.6750364022,7.8665000157,0,7.8665000157,78.14,-37.12,86.5086932048,130.56
2021-11-18 09:30:00,96.9523333517,-6.15,97.147194722,9.2023333517,0,9.2023333517,87.75,-6.15,87.9652488202,133.1,87.5523333517,-36.82,94.9795950472,9.2023333517,0,9.2023333517,78.35,-36.82,86.5704042962,131.17
2021-11-18 10:00:00,95.8420000193,-6.0,96.0296254689,9.6520000193,0,9.6520000193,86.19,-6.0,86.3985885301,133.28,86.8120000193,-36.67,94.2391227005,9.6520000193,0,9.6520000193,77.16,-36.67,85.4304073501,131.36
2021-11-18 10:30:00,93.4141666931,-8.07,93.762100227,13.2241666931,0,13.2241666931,80.19,-8.07,80.5950432719,133.44,84.9941666931,-37.1,92.7384406374,13.2241666931,0,13.2241666931,71.77,-37.1,80.7919729924,131.57
2021-11-18 11:00:00,93.5646666941,-8.14,93.9180837409,13.6946666941,0,13.6946666941,79.87,-8.14,80.2837250008,134.13,85.8446666941,-36.84,93.4156967528,13.6946666941,0,13.6946666941,72.15,-36.84,81.0111603423,132.08
2021-11-18 11:30:00,93.0521666896,-7.65,93.3660978387,11.4821666896,0,11.4821666896,81.57,-7.65,81.927940289,134.05,84.4821666896,-36.38,91.9822857325,11.4821666896,0,11.4821666896,73.0,-36.38,81.5628861677,131.95
2021-11-18 12:00:00,92.9718333543,-7.72,93.29180134,10.5018333543,0,10.5018333543,82.47,-7.72,82.8305456942,134.11,83.9318333543,-36.37,91.4731083446,10.5018333543,0,10.5018333543,73.43,-36.37,81.9435281154,132.01
2021-11-18 12:30:00,93.6210000253,-41.65,102.4676248663,12.6410000253,0,12.6410000253,80.98,-41.65,91.0630710003,134.24,86.2410000253,-29.25,91.0663087281,12.6410000253,0,12.6410000253,73.6,-29.25,79.1992582036,132.1
2021-11-18 13:00:00,94.4000000257,-41.26,103.0230440477,12.8500000257,0,12.8500000257,81.55,-41.26,91.3935998853,132.43,87.1500000257,-30.47,92.3230383192,12.8500000257,0,12.8500000257,74.3,-30.47,80.3051112944,131.91
2021-11-18 13:30:00,94.8685000196,-40.95,103.3292543086,9.8185000196,0,9.8185000196,85.05,-40.95,94.3949416018,132.31,87.5985000196,-30.09,92.6223801556,9.8185000196,0,9.8185000196,77.78,-30.09,83.3974609925,132.0
2021-11-18 14:00:00,93.9548333517,-40.73,102.4033378858,9.2048333517,0,9.2048333517,84.75,-40.73,94.0292263076,132.2,86.8448333517,-29.86,91.834877252,9.2048333517,0,9.2048333517,77.64,-29.86,83.1840681862,131.89
2021-11-18 14:30:00,93.1188333475,-40.42,101.5130214504,7.0588333475,0,7.0588333475,86.06,-40.42,95.0794404695,132.11,85.9188333475,-29.66,90.8942326211,7.0588333475,0,7.0588333475,78.86,-29.66,84.2532800548,131.81
2021-11-18 15:00:00,91.8661666803,-41.11,100.6450430003,6.8261666803,0,6.8261666803,85.04,-41.11,94.4554588153,131.87,84.3261666803,-30.35,89.6215648547,6.8261666803,0,6.8261666803,77.5,-30.35,83.2308386357,131.59
2021-11-18 15:30:00,92.8135000145,-41.66,101.7344650791,7.2435000145,0,7.2435000145,85.57,-41.66,95.1723725668,132.0,84.9035000145,-30.84,90.3311126618,7.2435000145,0,7.2435000145,77.66,-30.84,83.55944710200001,131.73
