Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-18 16:00:00,96.36400001,-40.24,104.4283395344,4.98400001,0,4.98400001,91.38,-40.24,99.8476940144,132.0,88.33400001,-30.2,93.3538191922,4.98400001,0,4.98400001,83.35,-30.2,88.6524816348,131.73
2021-11-18 16:30:00,102.9233333396,-37.34,109.487388067,3.1133333396,0,3.1133333396,99.81,-37.34,106.5659969221,131.44,94.5233333396,-28.78,98.8076360694,3.1133333396,0,3.1133333396,91.41,-28.78,95.8335875359,131.28
2021-11-18 17:00:00,108.475666681,-36.58,114.4773630981,7.185666681,0,7.185666681,101.29,-36.58,107.6928990231,130.58,99.215666681,-28.37,103.192080195,7.185666681,0,7.185666681,92.03,-28.37,96.3035710657,130.58
2021-11-18 17:30:00,118.5146666818,-10.65,118.9922212529,7.5446666818,0,7.5446666818,110.97,-10.65,111.479878902,129.98,108.3546666818,-31.54,112.8516964503,7.5446666818,0,7.5446666818,100.81,-31.54,105.6287257331,130.04
2021-11-18 18:00:00,119.3245000116,-2.8,119.3573470844,5.8045000116,0,5.8045000116,113.52,-2.8,113.5545261097,131.36,108.8845000116,-32.57,113.6513934925,5.8045000116,0,5.8045000116,103.08,-32.57,108.1031512029,130.07
2021-11-18 18:30:00,114.2881666806,-4.8,114.3889201068,6.9481666806,0,6.9481666806,107.34,-4.8,107.4472689276,131.72,103.7381666806,-34.69,109.3846576365,6.9481666806,0,6.9481666806,96.79,-34.69,102.8187735776,129.94
2021-11-18 19:00:00,110.6958333474,-6.79,110.903884605,7.0358333474,0,7.0358333474,103.66,-6.79,103.8821433164,132.14,100.2758333474,-36.11,106.579429786,7.0358333474,0,7.0358333474,93.24,-36.11,99.9881477976,130.27
2021-11-18 19:30:00,106.9891666768,-7.6,107.2587608832,5.0591666768,0,5.0591666768,101.93,-7.6,102.2129390048,132.88,96.9091666768,-37.82,104.0275876198,5.0591666768,0,5.0591666768,91.85,-37.82,99.3316409811,130.9
2021-11-18 20:00:00,101.5780000105,-19.94,103.5166348281,5.2280000105,0,5.2280000105,96.35,-19.94,98.3916973123,133.43,91.8380000105,-36.69,98.8957751672,5.2280000105,0,5.2280000105,86.61,-36.69,94.0608749694,131.49
2021-11-18 20:30:00,95.4465000115,-42.85,104.6238828587,5.7265000115,0,5.7265000115,89.72,-42.85,99.4273649455,133.69,87.2365000115,-31.35,92.6985945646,5.7265000115,0,5.7265000115,81.51,-31.35,87.3309944979,131.94
2021-11-18 21:00:00,91.5745000061,-41.59,100.5764244312,3.0345000061,0,3.0345000061,88.54,-41.59,97.8215707296,131.69,83.9345000061,-29.9,89.1011239619,3.0345000061,0,3.0345000061,80.9,-29.9,86.2485941914,131.41
2021-11-18 21:30:00,86.6831666728,-43.26,96.8782688967,3.0531666728,0,3.0531666728,83.63,-43.26,94.156277008,131.91,79.7031666728,-32.02,85.8945584869,3.0531666728,0,3.0531666728,76.65,-32.02,83.0692656763,131.61
2021-11-18 22:00:00,80.9103333394,-43.25,91.7444523723,3.0203333394,0,3.0203333394,77.89,-43.25,89.0921691284,132.56,74.8703333394,-34.79,82.5585302337,3.0203333394,0,3.0203333394,71.85,-34.79,79.8296097949,132.31
2021-11-18 22:30:00,73.6281666728,-43.81,85.676268754,3.0781666728,0,3.0781666728,70.55,-43.81,83.0458824988,132.06,68.0781666728,-35.18,76.6307325916,3.0781666728,0,3.0781666728,65.0,-35.18,73.9096231894,132.07
2021-11-18 23:00:00,66.5891666758,-45.2,80.4807872637,4.5691666758,0,4.5691666758,62.02,-45.2,76.7432107746,132.14,61.4591666758,-36.45,71.4551024664,4.5691666758,0,4.5691666758,56.89,-36.45,67.5653357869,132.15
2021-11-18 23:30:00,61.116500012,-46.32,76.6861719851,6.016500012,0,6.016500012,55.1,-46.32,71.983000771,132.37,56.306500012,-37.54,67.6732853023,6.016500012,0,6.016500012,50.29,-37.54,62.7561606538,132.35
2021-11-19 00:00:00,59.3478333398,-44.41,74.1243106014,3.2478333398,0,3.2478333398,56.1,-44.41,71.5503885384,132.43,55.1678333398,-37.06,66.4600138084,3.2478333398,0,3.2478333398,51.92,-37.06,63.7897327162,132.4
2021-11-19 00:30:00,66.5478333456,-37.12,76.2004496246,6.1378333456,0,6.1378333456,60.41,-37.12,70.9031910424,132.34,61.3678333456,-28.04,67.4703829064,6.1378333456,0,6.1378333456,55.23,-28.04,61.9402494344,132.46
2021-11-19 01:00:00,68.5641666749,-36.92,77.8725327174,4.1141666749,0,4.1141666749,64.45,-36.92,74.275762534,131.15,63.1641666749,-26.25,68.4015676117,4.1141666749,0,4.1141666749,59.05,-26.25,64.6217068793,131.11
2021-11-19 01:30:00,66.8601666751,-37.46,76.6389815161,4.2301666750999996,0,4.2301666750999996,62.63,-37.46,72.9778630819,130.88,61.7001666751,-26.63,67.201692447,4.2301666750999996,0,4.2301666750999996,57.47,-26.63,63.3400173666,130.69
2021-11-19 02:00:00,64.0546666751,-37.93,74.4424960816,4.2146666751,0,4.2146666751,59.84,-37.93,70.8485038656,131.37,59.2346666751,-26.94,65.073107626,4.2146666751,0,4.2146666751,55.02,-26.94,61.261439748,131.15
2021-11-19 02:30:00,62.8463333417,-38.38,73.6388892807,4.1963333417,0,4.1963333417,58.65,-38.38,70.0917035033,131.65,58.1163333417,-27.3,64.2090196241,4.1963333417,0,4.1963333417,53.92,-27.3,60.4372103923,131.42
2021-11-19 03:00:00,60.9635000082,-38.72,72.2204038569,4.1235000082,0,4.1235000082,56.84,-38.72,68.775169938,131.88,56.3935000082,-27.57,62.7720618044,4.1235000082,0,4.1235000082,52.27,-27.57,59.0953280725,131.64
2021-11-19 03:30:00,58.5523333415,-39.65,70.7142011178,4.0723333415,0,4.0723333415,54.48,-39.65,67.3809535403,132.28,54.2423333415,-28.32,61.1903025514,4.0723333415,0,4.0723333415,50.17,-28.32,57.6112081109,132.02
2021-11-19 04:00:00,56.6358333416,-39.5,69.0497474166,4.1358333416,0,4.1358333416,52.5,-39.5,65.7000761035,132.61,52.6958333416,-29.59,60.4352459378,4.1358333416,0,4.1358333416,48.56,-29.59,56.8651184822,132.33
2021-11-19 04:30:00,54.486000013,-39.59,67.3505181674,6.506000013,0,6.506000013,47.98,-39.59,62.2048912868,132.9,50.666000013,-31.4,59.607076403,6.506000013,0,6.506000013,44.16,-31.4,54.1854740682,132.75
2021-11-19 05:00:00,54.7160000106,-39.09,67.2448418629,5.3060000106,0,5.3060000106,49.41,-39.09,63.0029856435,132.73,51.0460000106,-31.33,59.8937644257,5.3060000106,0,5.3060000106,45.74,-31.33,55.4411083944,132.75
2021-11-19 05:30:00,56.3006666774,-38.55,68.2339180197,5.3906666774,0,5.3906666774,50.91,-38.55,63.8586767793,132.59,52.4606666774,-30.9,60.8845756185,5.3906666774,0,5.3906666774,47.07,-30.9,56.3062598651,132.66
2021-11-19 06:00:00,60.080666675,-38.08,71.1320807239,4.180666675,0,4.180666675,55.9,-38.08,67.6379804548,131.84,55.770666675,-28.88,62.8046308912,4.180666675,0,4.180666675,51.59,-28.88,59.1234513539,131.93
2021-11-19 06:30:00,69.0383333413,-36.13,77.9209109967,4.0083333413,0,4.0083333413,65.03,-36.13,74.392726795,131.63,63.5583333414,-25.58,68.5127589368,4.0083333413,0,4.0083333413,59.55,-25.58,64.8115645545,131.56
2021-11-19 07:00:00,78.1721666745,-33.48,85.0399790838,3.9021666745,0,3.9021666745,74.27,-33.48,81.4674370531,131.07,71.9421666745,-23.42,75.6582562964,3.9021666745,0,3.9021666745,68.04,-23.42,71.9578904638,130.88
2021-11-19 07:30:00,89.1250000075,-1.53,89.1381317189,3.7350000075,0,3.7350000075,85.39,-1.53,85.4037060086,130.46,80.9450000075,-27.43,85.466355522,3.7350000075,0,3.7350000075,77.21,-27.43,81.9377141492,130.33
2021-11-19 08:00:00,94.503833341,3.43,94.5660584784,3.813833341,0,3.813833341,90.69,3.43,90.7548400913,131.55,85.733833341,-27.11,89.9179752849,3.813833341,0,3.813833341,81.92,-27.11,86.2892722185,129.99
2021-11-19 08:30:00,96.912833343,-1.43,96.9233829711,4.842833343,0,4.842833343,92.07,-1.43,92.0811044677,131.71,87.822833343,-32.74,93.7270380221,4.842833343,0,4.842833343,82.98,-32.74,89.2053137431,129.99
2021-11-19 09:00:00,97.0698333499,-2.9,97.1131430167,8.2998333499,0,8.2998333499,88.77,-2.9,88.8173569749,132.13,87.6898333499,-34.61,94.2727902045,8.2998333499,0,8.2998333499,79.39,-34.61,86.6061441238,130.42
2021-11-19 09:30:00,98.2758333529,-2.59,98.3099563687,9.7858333529,0,9.7858333529,88.49,-2.59,88.5278950388,132.37,88.9358333529,-34.4,95.3569213753,9.7858333529,0,9.7858333529,79.15,-34.4,86.30227401409999,130.67
2021-11-19 10:00:00,98.0503333514,-1.6099999999999999,98.0635506716,9.0303333514,0,9.0303333514,89.02,-1.6099999999999999,89.0345578975,132.43,89.0403333514,-33.3,95.0635101568,9.0303333514,0,9.0303333514,80.01,-33.3,86.6630838362,130.73
2021-11-19 10:30:00,96.334333355,-2.7800000000000002,96.3744373937,10.814333355,0,10.814333355,85.52,-2.7800000000000002,85.5651728217,132.41,87.644333355,-34.06,94.0298504159,10.814333355,0,10.814333355,76.83,-34.06,84.0412547503,130.74
2021-11-19 11:00:00,94.3493333594,-3.19,94.4032457353,13.0193333594,0,13.0193333594,81.33,-3.19,81.3925365129,132.95,85.8393333594,-33.46,92.1301402994,13.0193333594,0,13.0193333594,72.82,-33.46,80.1394035416,131.21
2021-11-19 11:30:00,93.8675000293,-3.48,93.9319858288,14.6375000293,0,14.6375000293,79.23,-3.48,79.3063887716,133.2,85.8575000293,-33.71,92.2381396781,14.6375000293,0,14.6375000293,71.22,-33.71,78.7950030142,131.37
2021-11-19 12:00:00,92.7533333615,-3.63,92.8243381322,14.0933333615,0,14.0933333615,78.66,-3.63,78.7437140348,133.2,85.1533333615,-33.63,91.5536295434,14.0933333615,0,14.0933333615,71.06,-33.63,78.6161592804,131.37
2021-11-19 12:30:00,93.9265000245,-4.16,94.0185779878,12.2265000245,0,12.2265000245,81.7,-4.16,81.8058408673,133.2,86.5365000245,-34.0,92.9761573549,12.2265000245,0,12.2265000245,74.31,-34.0,81.7188845984,131.32
2021-11-19 13:00:00,95.7363333535,-4.48,95.8410972599,10.0863333535,0,10.0863333535,85.65,-4.48,85.7670851784,133.02,87.9863333535,-34.19,94.3957147173,10.0863333535,0,10.0863333535,77.9,-34.19,85.0727106656,131.14
2021-11-19 13:30:00,92.8381666903,-6.32,93.0530364599,11.8181666903,0,11.8181666903,81.02,-6.32,81.2661233233,132.92,84.7181666903,-36.21,92.1321435079,11.8181666903,0,11.8181666903,72.9,-36.21,81.3976295724,131.03
2021-11-19 14:00:00,93.4471666967,-9.05,93.8843728404,15.0171666967,0,15.0171666967,78.43,-9.05,78.9504110186,133.44,85.2271666967,-35.39,92.2828372079,15.0171666967,0,15.0171666967,70.21,-35.39,78.6250354531,131.49
2021-11-19 14:30:00,93.3655000298,-9.58,93.8557030543,14.9055000298,0,14.9055000298,78.46,-9.58,79.0426973224,133.87,84.7755000298,-36.04,92.1182229817,14.9055000298,0,14.9055000298,69.87,-36.04,78.6174185534,131.55
2021-11-19 15:00:00,93.6013333607,-9.57,94.0892900754,13.6813333607,0,13.6813333607,79.92,-9.57,80.4909392416,134.07,84.6313333607,-36.05,91.9894835642,13.6813333607,0,13.6813333607,70.95,-36.05,79.5833211169,131.69
2021-11-19 15:30:00,94.0925000258,-9.83,94.6045847785,12.9025000258,0,12.9025000258,81.19,-9.83,81.7829138635,134.07,85.0725000258,-36.12,92.4228578905,12.9025000258,0,12.9025000258,72.17,-36.12,80.7041715155,131.62
2021-11-19 16:00:00,96.6555011221,-9.52,97.1232016419,13.9555011221,0,13.9555011221,82.7,-9.52,83.2461434542,133.83,87.1155011221,-35.83,94.1960691099,13.9555011221,0,13.9555011221,73.16,-35.83,81.4627184668,131.37
2021-11-19 16:30:00,104.701012664,-8.5,105.0454761181,18.171012664,0,18.171012664,86.53,-8.5,86.9464829651,133.62,94.651012664,-34.83,100.8560513719,18.171012664,0,18.171012664,76.48,-34.83,84.0376064628,131.18
2021-11-19 17:00:00,110.8058372746,-7.36,111.0500030352,13.7458372746,0,13.7458372746,97.06,-7.36,97.3386521378,133.37,100.3558372746,-33.91,105.93008154,13.7458372746,0,13.7458372746,86.61,-33.91,93.0117207668,130.98
2021-11-19 17:30:00,117.359733353,-5.82,117.503954881,9.749733353,0,9.749733353,107.61,-5.82,107.7672700777,132.58,106.749733353,-32.41,111.5612552409,9.749733353,0,9.749733353,97.0,-32.41,102.2712476701,130.31
2021-11-19 18:00:00,117.9923333497,-5.58,118.1242021319,8.1823333497,0,8.1823333497,109.81,-5.58,109.9516825701,132.37,107.5723333497,-31.92,112.208258619,8.1823333497,0,8.1823333497,99.39,-31.92,104.3899348596,130.14
2021-11-19 18:30:00,112.8516666802,-7.05,113.0716638796,6.7716666802,0,6.7716666802,106.08,-7.05,106.3140108358,132.24,102.5916666802,-33.4,107.8916589557,6.7716666802,0,6.7716666802,95.82,-33.4,101.4742942819,130.01
2021-11-19 19:00:00,109.577000009,-8.07,109.8737631601,4.477000009,0,4.477000009,105.1,-8.07,105.4093681795,132.5,99.377000009,-34.41,105.1657559797,4.477000009,0,4.477000009,94.9,-34.41,100.9458176449,130.23
2021-11-19 19:30:00,105.067000011,-9.77,105.5202700494,5.487000011,0,5.487000011,99.58,-9.77,100.0581296047,132.87,95.537000011,-36.06,102.1158262518,5.487000011,0,5.487000011,90.05,-36.06,97.0016809133,130.58
2021-11-19 20:00:00,100.5916666753,-11.34,101.2288447258,4.3116666753,0,4.3116666753,96.28,-11.34,96.9455207836,133.17,90.9616666753,-37.34,98.3275160082,4.3116666753,0,4.3116666753,86.65,-37.34,94.3530502952,130.84
2021-11-19 20:30:00,95.4393333458,-12.44,96.2466620174,6.2493333458,0,6.2493333458,89.19,-12.44,90.0533713972,133.64,85.8093333458,-37.69,93.721810638,6.2493333458,0,6.2493333458,79.56,-37.69,88.0359568585,131.23
2021-11-19 21:00:00,89.9536666774,-11.11,90.6371571085,5.3736666774,0,5.3736666774,84.58,-11.11,85.30655602,133.81,80.7636666774,-36.78,88.744229419,5.3736666774,0,5.3736666774,75.39,-36.78,83.8833743956,131.29
2021-11-19 21:30:00,85.1105000087,-11.86,85.932862234,4.3405000087,0,4.3405000087,80.77,-11.86,81.6360980204,133.86,76.3505000087,-37.56,85.0890853845,4.3405000087,0,4.3405000087,72.01,-37.56,81.2169545107,131.41
2021-11-19 22:00:00,80.3505000105,-21.66,83.2187385865,5.2305000105,0,5.2305000105,75.12,-21.66,78.1803683798,134.29,72.1505000105,-37.16,81.1576259618,5.2305000105,0,5.2305000105,66.92,-37.16,76.5450978182,131.82
2021-11-19 22:30:00,73.7320000087,-47.68,87.8054111389,4.3320000087,0,4.3320000087,69.4,-47.68,84.2006080738,134.21,67.8820000087,-33.79,75.8269742583,4.3320000087,0,4.3320000087,63.55,-33.79,71.9747636328,131.95
2021-11-19 23:00:00,68.7430000087,-47.79,83.7226621065,4.3330000087,0,4.3330000087,64.41,-47.79,80.2030685199,132.08,63.5630000087,-35.1,72.6103640681,4.3330000087,0,4.3330000087,59.23,-35.1,68.8491314397,131.54
2021-11-19 23:30:00,66.9481666754,-48.77,82.8285574014,4.3781666754,0,4.3781666754,62.57,-48.77,79.331694801,131.76,62.0981666754,-35.91,71.7336072176,4.3781666754,0,4.3781666754,57.72,-35.91,67.97886804,131.33
2021-11-20 00:00:00,65.0891666752,-49.55,81.8034358598,4.2591666752,0,4.2591666752,60.83,-49.55,78.4569397823,132.04,60.5491666752,-36.62,70.7617551016,4.2591666752,0,4.2591666752,56.29,-36.62,67.153469754,131.59
2021-11-20 00:30:00,70.7043333419,-47.72,85.301237701,4.2643333419000005,0,4.2643333419000005,66.44,-47.72,81.8014180806,132.18,65.4343333419,-35.19,74.2966222644,4.2643333419000005,0,4.2643333419000005,61.17,-35.19,70.5698590051,131.72
2021-11-20 01:00:00,70.3163333451,-47.7,84.9686809072,5.9063333451,0,5.9063333451,64.41,-47.7,80.1494734855,130.93,64.9163333451,-35.24,73.8646595807,5.9063333451,0,5.9063333451,59.01,-35.24,68.7316353654,130.52
2021-11-20 01:30:00,67.1115000106,-47.91,82.4579986034,5.3115000106,0,5.3115000106,61.8,-47.91,78.1959596143,130.76,62.0915000106,-35.25,71.3996979935,5.3115000106,0,5.3115000106,56.78,-35.25,66.8321097976,130.35
2021-11-20 02:00:00,64.7240000084,-48.44,80.8432420001,4.2240000084,0,4.2240000084,60.5,-48.44,77.5027973689,130.9,60.0940000084,-35.62,69.8575209767,4.2240000084,0,4.2240000084,55.87,-35.62,66.2588960065,130.48
2021-11-20 02:30:00,63.0956666771,-49.11,79.9553328642,5.2156666771,0,5.2156666771,57.88,-49.11,75.9070912366,131.27,58.4956666771,-36.23,68.8066560734,5.2156666771,0,5.2156666771,53.28,-36.23,64.4311361067,130.83
2021-11-20 03:00:00,61.5586666752,-49.23,78.8229810577,4.2486666752,0,4.2486666752,57.31,-49.23,75.5514989924,131.41,57.1786666752,-36.27,67.7119843362,4.2486666752,0,4.2486666752,52.93,-36.27,64.164614859,130.97
2021-11-20 03:30:00,58.0848333416,-49.11,76.0633943782,4.1548333416,0,4.1548333416,53.93,-49.11,72.9399547573,131.63,54.1248333416,-37.13,65.636380798,4.1548333416,0,4.1548333416,49.97,-37.13,62.254620712,131.17
2021-11-20 04:00:00,54.4126666752,-48.92,73.1703812666,4.2426666752,0,4.2426666752,50.17,-48.92,70.0727857303,132.4,50.6826666752,-37.47,63.0296247911,4.2426666752,0,4.2426666752,46.44,-37.47,59.6713876158,132.06
2021-11-20 04:30:00,53.4628333418,-48.47,72.1638098283,4.2228333418,0,4.2228333418,49.24,-48.47,69.0935489029,132.31,49.8428333418,-36.98,62.0631004344,4.2228333418,0,4.2228333418,45.62,-36.98,58.7256741128,132.02
2021-11-20 05:00:00,53.2836666753,-40.99,67.2259565522,4.2936666753,0,4.2936666753,48.99,-40.99,63.8764447977,132.42,49.7136666753,-29.41,57.7615508301,4.2936666753,0,4.2936666753,45.42,-29.41,54.1102993893,132.13
2021-11-20 05:30:00,54.1930000087,-40.57,67.6964264193,4.3330000087,0,4.3330000087,49.86,-40.57,64.2802030177,131.84,50.5430000087,-29.09,58.3165752585,4.3330000087,0,4.3330000087,46.21,-29.09,54.603957732,131.55
2021-11-20 06:00:00,55.7510000086,-39.64,68.4068973274,4.3010000086,0,4.3010000086,51.45,-39.64,64.9494580424,131.52,51.9010000086,-28.36,59.1439210899,4.3010000086,0,4.3010000086,47.6,-28.36,55.4080282992,131.23
2021-11-20 06:30:00,58.9558333472,-39.37,70.8927865559,6.9258333472,0,6.9258333472,52.03,-39.37,65.2465922482,130.89,54.3858333472,-28.14,61.2346182226,6.9258333472,0,6.9258333472,47.46,-28.14,55.1752770723,130.61
2021-11-20 07:00:00,62.5430000133,-37.26,72.8006486967,6.6630000133,0,6.6630000133,55.88,-37.26,67.163099988,130.83,57.7930000133,-27.92,64.1837771601,6.6630000133,0,6.6630000133,51.13,-27.92,58.2563584512,130.58
2021-11-20 07:30:00,66.0720000149,-35.95,75.2190912334,7.4720000149,0,7.4720000149,58.6,-35.95,68.7485454392,130.26,60.8120000149,-27.33,66.6710450332,7.4720000149,0,7.4720000149,53.34,-27.33,59.9340012013,130.62
2021-11-20 08:00:00,71.5753333433,-33.86,79.1803507394,4.9953333433000005,0,4.9953333433000005,66.58,-33.86,74.6953546079,130.26,65.9453333433,-25.44,70.6822508821,4.9953333433000005,0,4.9953333433000005,60.95,-25.44,66.0461664292,130.28
2021-11-20 08:30:00,79.3370000089,-7.62,79.7020951444,4.4470000089,0,4.4470000089,74.89,-7.62,75.2766663715,129.91,71.7170000089,-28.8,77.2836857964,4.4470000089,0,4.4470000089,67.27,-28.8,73.1757671637,129.97
2021-11-20 09:00:00,84.8228333434,1.05,84.8293319342,5.0428333434,0,5.0428333434,79.78,1.05,79.7869093273,131.47,76.4428333434,-29.21,81.8335558898,5.0428333434,0,5.0428333434,71.4,-29.21,77.1439181012,130.12
2021-11-20 09:30:00,88.5911666837,0.30000000000000004,88.5916746335,8.5011666837,0,8.5011666837,80.09,0.30000000000000004,80.0905618659,132.05,79.5811666837,-29.16,84.7553401901,8.5011666837,0,8.5011666837,71.08,-29.16,76.8288487484,130.27
2021-11-20 10:00:00,90.5818333488,0.97,90.5870268461,7.7118333488,0,7.7118333488,82.87,0.97,82.8756767695,132.58,81.9418333488,-27.99,86.5904391521,7.7118333488,0,7.7118333488,74.23,-27.99,79.3317906012,130.68
2021-11-20 10:30:00,91.3183333503,1.07,91.3246018654,8.4983333503,0,8.4983333503,82.82,1.07,82.8269116894,132.48,82.8083333503,-27.89,87.3789000403,8.4983333503,0,8.4983333503,74.31,-27.89,79.3714570863,130.54
2021-11-20 11:00:00,90.8311666845,0.92,90.8358257587,8.9011666845,0,8.9011666845,81.93,0.92,81.9351652223,132.6,82.3811666845,-28.04,87.022400704,8.9011666845,0,8.9011666845,73.48,-28.04,78.6482803372,130.66
2021-11-20 11:30:00,90.0610000215,0.5,90.062387959,10.7610000215,0,10.7610000215,79.3,0.5,79.3015762769,132.64,81.5010000215,-28.63,86.3833890543,10.7610000215,0,10.7610000215,70.74,-28.63,76.3139862673,130.7
2021-11-20 12:00:00,91.2146666877,0.62,91.2167737807,10.5346666877,0,10.5346666877,80.68,0.62,80.6823822157,132.83,82.6846666877,-28.45,87.4423044371,10.5346666877,0,10.5346666877,72.15,-28.45,77.5565922408,130.88
2021-11-20 12:30:00,89.1530000243,-0.38,89.1538098644,12.1430000243,0,12.1430000243,77.01,-0.38,77.0109375349,132.87,80.4530000243,-29.62,85.7323137032,12.1430000243,0,12.1430000243,68.31,-29.62,74.4553591087,130.88
2021-11-20 13:00:00,90.7218333649,-1.4,90.7326349727,15.7718333649,0,15.7718333649,74.95,-1.4,74.9630742433,133.06,82.1418333649,-30.62,87.6633628635,15.7718333649,0,15.7718333649,66.37,-30.62,73.0928265974,131.11
2021-11-20 13:30:00,94.5495000248,-0.03,94.5495047842,12.3795000248,0,12.3795000248,82.17,-0.03,82.1700054765,133.28,86.2895000248,-28.95,91.0163738814,12.3795000248,0,12.3795000248,73.91,-28.95,79.3775194876,131.31
2021-11-20 14:00:00,90.8728333526,-1.01,90.8784459679,9.6428333526,0,9.6428333526,81.23,-1.01,81.2362788414,132.84,82.8628333526,-29.85,88.0753748287,9.6428333526,0,9.6428333526,73.22,-29.85,79.0707967583,130.85
2021-11-20 14:30:00,89.5268333495,-2.31,89.5566300705,8.0668333495,0,8.0668333495,81.46,-2.31,81.492746303,133.01,81.5868333495,-29.84,86.8725329203,8.0668333495,0,8.0668333495,73.52,-29.84,79.3449179217,130.98
2021-11-20 15:00:00,89.8606666798,-2.49,89.8951584688,6.5506666798,0,6.5506666798,83.31,-2.49,83.3472027125,133.5,81.4406666798,-29.52,86.6257039755,6.5506666798,0,6.5506666798,74.89,-29.52,80.4980900395,131.29
2021-11-20 15:30:00,91.1938333448,-2.59,91.230605282,5.7238333448,0,5.7238333448,85.47,-2.59,85.5092334196,133.72,82.7538333448,-29.51,87.8580504749,5.7238333448,0,5.7238333448,77.03,-29.51,82.4891568632,131.42
2021-11-20 16:00:00,93.0108333449,-1.8599999999999999,93.0294293195,5.7608333449,0,5.7608333449,87.25,-1.8599999999999999,87.269823536,133.61,84.5308333449,-28.8,89.3023056028,5.7608333449,0,5.7608333449,78.77,-28.8,83.8698569213,131.36
2021-11-20 16:30:00,95.4901666856,-3.1,95.5404727519,9.4801666856,0,9.4801666856,86.01,-3.1,86.0658474658,133.37,86.1201666856,-29.06,90.8909605514,9.4801666856,0,9.4801666856,76.64,-29.06,81.9644630312,131.12
2021-11-20 17:00:00,102.7903333612,-2.08,102.8113759878,13.9303333612,0,13.9303333612,88.86,-2.08,88.8843405781,133.6,92.6203333612,-27.77,96.6938418512,13.9303333612,0,13.9303333612,78.69,-27.77,83.4463240652,131.21
2021-11-20 17:30:00,111.4833333542,-1.03,111.488091363,10.4133333542,0,10.4133333542,101.07,-1.03,101.0752482065,132.93,100.9133333542,-29.37,105.1004174523,10.4133333542,0,10.4133333542,90.5,-29.37,95.1464497498,130.55
2021-11-20 18:00:00,111.9625000201,-4.41,112.049317315,10.0625000201,0,10.0625000201,101.9,-4.41,101.9953827386,132.17,101.6225000201,-34.14,107.2038810414,10.0625000201,0,10.0625000201,91.56,-34.14,97.717824372,130.17
2021-11-20 18:30:00,107.6305000164,-5.47,107.7694086176,8.2205000164,0,8.2205000164,99.41,-5.47,99.5603786654,132.6,97.6505000164,-35.16,103.7875028771,8.2205000164,0,8.2205000164,89.43,-35.16,96.0934467068,130.69
2021-11-20 19:00:00,104.9151666764,-5.89,105.0803706633,4.8451666764,0,4.8451666764,100.07,-5.89,100.2431892948,132.93,95.3951666764,-35.47,101.7760223491,4.8451666764,0,4.8451666764,90.55,-35.47,97.2492848303,130.99
2021-11-20 19:30:00,99.2468333422,-8.21,99.5858324686,4.4568333422,0,4.4568333422,94.79,-8.21,95.1448800514,133.18,89.8768333422,-36.56,97.0282369809,4.4568333422,0,4.4568333422,85.42,-36.56,92.9150687456,131.2
2021-11-20 20:00:00,95.3668333421,-9.48,95.8368577411,4.3668333421,0,4.3668333421,91.0,-9.48,91.4924608916,133.97,86.1368333421,-37.33,93.8780216994,4.3668333421,0,4.3668333421,81.77,-37.33,89.8880514863,131.79
2021-11-20 20:30:00,92.3113333421,-10.48,92.9043199394,4.3813333421,0,4.3813333421,87.93,-10.48,88.5523308558,134.33,83.4113333421,-38.03,91.671868258,4.3813333421,0,4.3813333421,79.03,-38.03,87.7041720786,132.07
2021-11-20 21:00:00,88.1321666753,-11.72,88.9080266504,4.2921666753,0,4.2921666753,83.84,-11.72,84.6552065735,133.83,79.5421666753,-39.12,88.6415854968,4.2921666753,0,4.2921666753,75.25,-39.12,84.8111838144,131.59
2021-11-20 21:30:00,83.0970000083,-13.46,84.180063022,4.1670000083,0,4.1670000083,78.93,-13.46,80.0694479811,134.1,74.5570000083,-39.14,84.2062102831,4.1670000083,0,4.1670000083,70.39,-39.14,80.5400006208,131.82
2021-11-20 22:00:00,76.3078333418,-45.3,88.7410583063,4.2278333418,0,4.2278333418,72.08,-45.3,85.1329336978,134.53,69.6778333418,-32.7,76.969412491,4.2278333418,0,4.2278333418,65.45,-32.7,73.1641476408,132.05
2021-11-20 22:30:00,72.2066666751,-49.59,87.5954953883,4.2166666751,0,4.2166666751,67.99,-49.59,84.1534800231,132.62,66.2766666751,-33.75,74.3751238356,4.2166666751,0,4.2166666751,62.06,-33.75,70.6435142104,131.69
2021-11-20 23:00:00,69.7463333419,-49.19,85.347566542,4.2663333419,0,4.2663333419,65.48,-49.19,81.8980250067,132.89,64.5363333419,-36.3,74.0447724098,4.2663333419,0,4.2663333419,60.27,-36.3,70.3573940677,132.2
2021-11-20 23:30:00,67.8541666752,-41.75,79.6696330805,4.2641666752,0,4.2641666752,63.59,-41.75,76.0706947517,133.01,62.9341666752,-28.75,69.1901137093,4.2641666752,0,4.2641666752,58.67,-28.75,65.3355293849,132.6
2021-11-21 00:00:00,64.4631666752,-40.95,76.3701666739,4.2731666752,0,4.2731666752,60.19,-40.95,72.7993035681,132.41,59.9731666752,-29.19,66.699601356,4.2731666752,0,4.2731666752,55.7,-29.19,62.8851818794,131.99
2021-11-21 00:30:00,70.0663333421,-38.35,79.8749871236,4.3663333421,0,4.3663333421,65.7,-38.35,76.0737306828,131.43,64.8763333421,-27.43,70.436805208,4.3663333421,0,4.3663333421,60.51,-27.43,66.436924974,131.14
2021-11-21 01:00:00,69.9665000122,-38.54,79.8789254057,6.1165000122,0,6.1165000122,63.85,-38.54,74.579850496,130.41,64.6365000122,-27.7,70.3218823257,6.1165000122,0,6.1165000122,58.52,-27.7,64.7447326043,130.22
2021-11-21 01:30:00,68.8060000092,-38.38,78.7863569234,4.6060000092,0,4.6060000092,64.2,-38.38,74.7974892627,130.41,63.7760000092,-27.5,69.4523446485,4.6060000092,0,4.6060000092,59.17,-27.5,65.2482865675,130.22
2021-11-21 02:00:00,66.2165000092,-39.32,77.0109555418,4.5865000092,0,4.5865000092,61.63,-39.32,73.1048514122,130.47,61.5365000092,-28.25,67.7111758381,4.5865000092,0,4.5865000092,56.95,-28.25,63.5717311389,130.28
2021-11-21 02:30:00,64.9913333425,-39.72,76.1679185066,4.5713333425,0,4.5713333425,60.42,-39.72,72.3066718913,130.91,60.4413333425,-28.53,66.8364846189,4.5713333425,0,4.5713333425,55.87,-28.53,62.7329084293,130.73
2021-11-21 03:00:00,63.1113333426,-40.18,74.8162602398,4.6113333426,0,4.6113333426,58.5,-40.18,70.9695878528,131.22,58.7213333426,-28.9,65.4477271533,4.6113333426,0,4.6113333426,54.11,-28.9,61.3441284884,131.07
2021-11-21 03:30:00,59.1673333425,-40.64,71.7801012459,4.6073333425000005,0,4.6073333425000005,54.56,-40.64,68.0323687666,131.53,55.0073333425,-29.28,62.3147263611,4.6073333425000005,0,4.6073333425000005,50.4,-29.28,58.2878923963,131.39
2021-11-21 04:00:00,55.5881666758,-40.63,68.8537665955,4.5881666758,0,4.5881666758,51.0,-40.63,65.2058041895,131.53,51.6581666758,-29.24,59.35944562,4.5881666758,0,4.5881666758,47.07,-29.24,55.4126564965,131.39
2021-11-21 04:30:00,54.4593333427,-40.78,68.0354862416,4.6893333427,0,4.6893333427,49.77,-40.78,64.3433081214,131.33,50.6793333427,-29.32,58.5496133895,4.6893333427,0,4.6893333427,45.99,-29.32,54.5412000235,131.16
2021-11-21 05:00:00,53.5163333427,-40.96,67.3922809708,4.7063333427,0,4.7063333427,48.81,-40.96,63.7192098193,131.48,49.8563333427,-29.44,57.8996336291,4.7063333427,0,4.7063333427,45.15,-29.44,53.9002421145,131.27
2021-11-21 05:30:00,54.3056666761,-41.0,68.0448780815,4.6956666761,0,4.6956666761,49.61,-41.0,64.3595532924,131.62,50.5256666761,-29.47,58.4920840205,4.6956666761,0,4.6956666761,45.83,-29.47,54.4873361434,131.41
2021-11-21 06:00:00,55.5348333426,-40.66,68.8284339092,4.6148333426,0,4.6148333426,50.92,-40.66,65.161967435,131.7,51.6048333426,-29.21,59.2982539736,4.6148333426,0,4.6148333426,46.99,-29.21,55.3288731134,131.48
2021-11-21 06:30:00,58.9148333423,-39.41,70.8809261209,4.5048333422999995,0,4.5048333422999995,54.41,-39.41,67.1833029852,131.56,54.6548333423,-28.11,61.4599292847,4.5048333422999995,0,4.5048333422999995,50.15,-28.11,57.4908218762,131.34
2021-11-21 07:00:00,61.6653333422,-38.63,72.7659964283,4.4453333422,0,4.4453333422,57.22,-38.63,69.0391577295,131.23,57.0753333422,-27.46,63.3375502852,4.4453333422,0,4.4453333422,52.63,-27.46,59.3630230025,130.99
2021-11-21 07:30:00,63.2611666805,-38.44,74.0243798338,6.9011666805,0,6.9011666805,56.36,-38.44,68.2208413903,131.23,58.1211666805,-27.49,64.2944019048,6.9011666805,0,6.9011666805,51.22,-27.49,58.1307878839,130.99
2021-11-21 08:00:00,67.1536666801,-36.99,76.6673010388,6.7036666800999996,0,6.7036666800999996,60.45,-36.99,70.8693346942,131.13,61.7036666801,-26.99,67.3483673281,6.7036666800999996,0,6.7036666800999996,55.0,-26.99,61.2654886539,130.94
2021-11-21 08:30:00,73.0431666816,-34.74,80.8836930343,7.4431666816,0,7.4431666816,65.6,-34.74,74.2309073096,130.63,67.4231666816,-26.19,72.3311793445,7.4431666816,0,7.4431666816,59.98,-26.19,65.4485790526,130.56
2021-11-21 09:00:00,77.7586666878,-33.07,84.4987286594,10.5486666878,0,10.5486666878,67.21,-33.07,74.9053335885,130.23,72.0786666878,-24.78,76.2193058974,10.5486666878,0,10.5486666878,61.53,-24.78,66.3324151528,130.34
2021-11-21 09:30:00,81.2293333635,-32.08,87.3345922225,15.0693333635,0,15.0693333635,66.16,-32.08,73.5273554536,130.1,75.6493333635,-23.23,79.1356717185,15.0693333635,0,15.0693333635,60.58,-23.23,64.8811937313,130.24
2021-11-21 10:00:00,82.2701667062,-31.66,88.1517778032,19.7701667062,0,19.7701667062,62.5,-31.66,70.0614416066,129.79,77.0001667062,-21.98,80.0758769717,19.7701667062,0,19.7701667062,57.23,-21.98,61.3057362732,129.86
2021-11-21 10:30:00,82.2781667148,-31.31,88.0341571093,24.0681667148,0,24.0681667148,58.21,-31.31,66.0962949037,129.79,77.5281667148,-21.65,80.4943422494,24.0681667148,0,24.0681667148,53.46,-21.65,57.6775008127,129.75
2021-11-21 11:00:00,82.1955000543,-30.97,87.8364453355,27.1255000543,0,27.1255000543,55.07,-30.97,63.181055705,129.94,77.6855000543,-21.35,80.565870061,27.1255000543,0,27.1255000543,50.56,-21.35,54.882930862,129.9
2021-11-21 11:30:00,81.7840000574,-30.93,87.4373350771,28.7140000574,0,28.7140000574,53.07,-30.93,61.4254816831,129.98,77.5940000574,-21.31,80.4670426008,28.7140000574,0,28.7140000574,48.88,-21.31,53.3232641537,129.9
2021-11-21 12:00:00,81.6543333911,-30.89,87.3019029664,28.894333391099998,0,28.894333391099998,52.76,-30.89,61.1376291657,130.03,77.3943333911,-21.36,80.2878100402,28.894333391099998,0,28.894333391099998,48.5,-21.36,52.995279035,129.9
2021-11-21 12:30:00,86.0766667217,-5.74,86.267839627,27.4966667217,0,27.4966667217,58.58,-5.74,58.8605470583,129.99,78.9966667217,-25.96,83.1528409204,27.4966667217,0,27.4966667217,51.5,-25.96,57.672971139,129.74
2021-11-21 13:00:00,84.6765000542,0.9500000000000001,84.681828992,27.0965000542,0,27.0965000542,57.58,0.9500000000000001,57.5878363893,131.56,77.8365000542,-27.66,82.6050624398,27.0965000542,0,27.0965000542,50.74,-27.66,57.7894730898,129.87
2021-11-21 13:30:00,83.0253333883,-0.99,83.0312355939,27.4953333883,0,27.4953333883,55.53,-0.99,55.5388242584,132.32,76.0253333883,-28.33,81.1322390718,27.4953333883,0,27.4953333883,48.53,-28.33,56.1938590951,130.14
2021-11-21 14:00:00,81.8550000529,-1.33,81.865804422,26.4550000529,0,26.4550000529,55.4,-1.33,55.4159625018,133.04,74.3350000529,-29.75,80.0671888658,26.4550000529,0,26.4550000529,47.88,-29.75,56.3698226004,130.67
2021-11-21 14:30:00,82.5856667128,-1.48,82.5989270293,23.0456667128,0,23.0456667128,59.54,-1.48,59.5583915162,133.16,74.6456667128,-30.32,80.5684675229,23.0456667128,0,23.0456667128,51.6,-30.32,59.8486624746,130.89
2021-11-21 15:00:00,84.1801667037,-1.3900000000000001,84.1916419027,18.5401667037,0,18.5401667037,65.64,-1.3900000000000001,65.6547157484,132.99,75.8201667037,-30.17,81.6022461638,18.5401667037,0,18.5401667037,57.28,-30.17,64.7396887543,130.79
2021-11-21 15:30:00,89.0565000219,-0.25,89.056850922,10.9265000219,0,10.9265000219,78.13,-0.25,78.1303999734,132.8,80.5465000219,-28.79,85.5371426093,10.9265000219,0,10.9265000219,69.62,-28.79,75.3379618785,130.63
2021-11-21 16:00:00,94.1921666801,0.09,94.1922096773,6.7321666801,0,6.7321666801,87.46,0.09,87.4600463069,132.46,84.9521666801,-26.44,88.9715922284,6.7321666801,0,6.7321666801,78.22,-26.44,82.5678024414,130.34
2021-11-21 16:30:00,103.4281666764,-2.58,103.4603405273,4.8481666764,0,4.8481666764,98.58,-2.58,98.6137556328,131.99,94.1681666764,-1.58,94.1814207537,4.8481666764,0,4.8481666764,89.32,-1.58,89.3339733808,129.72
2021-11-21 17:00:00,115.2773333423,-8.87,115.6180802578,4.4773333423,0,4.4773333423,110.8,-8.87,111.1544731444,131.83,105.3273333423,-0.13,105.3274135683,4.4773333423,0,4.4773333423,100.85,-0.13,100.8500837878,130.96
2021-11-21 17:30:00,119.7831666817,-11.47,120.3310762867,7.5331666817,0,7.5331666817,112.25,-11.47,112.8344956119,132.13,109.5031666817,-3.95,109.5743857538,7.5331666817,0,7.5331666817,101.97,-3.95,102.0464766663,131.86
2021-11-21 18:00:00,117.3133333487,-12.31,117.9574257154,7.7033333487,0,7.7033333487,109.61,-12.31,110.2990852183,132.32,107.5233333487,-5.49,107.6633982114,7.7033333487,0,7.7033333487,99.82,-5.49,99.9708582538,132.2
2021-11-21 18:30:00,114.3958333561,-13.79,115.2240026611,11.4058333561,0,11.4058333561,102.99,-13.79,103.9091150958,132.67,105.1358333561,-7.64,105.4130592265,11.4058333561,0,11.4058333561,93.73,-7.64,94.0408554831,132.62
2021-11-21 19:00:00,114.0243333495,-13.53,114.8242548236,8.0943333495,0,8.0943333495,105.93,-13.53,106.7905698084,132.89,105.0143333495,-7.23,105.2629237141,8.0943333495,0,8.0943333495,96.92,-7.23,97.1892962213,132.88
2021-11-21 19:30:00,105.8151666768,-14.83,106.8493256827,5.0851666768,0,5.0851666768,100.73,-14.83,101.8158229353,133.02,97.7351666768,-9.36,98.1823426353,5.0851666768,0,5.0851666768,92.65,-9.36,93.1215984614,132.99
2021-11-21 20:00:00,99.9133333423,-16.69,101.2977308708,4.4833333423,0,4.4833333423,95.43,-16.69,96.8784857437,133.37,92.0533333423,-9.89,92.5830885174,4.4833333423,0,4.4833333423,87.57,-9.89,88.1267099125,133.43
2021-11-21 20:30:00,96.9100000091,-18.05,98.5766229984,4.5600000091,0,4.5600000091,92.35,-18.05,94.097422919,133.68,89.3900000091,-11.1,90.0765346893,4.5600000091,0,4.5600000091,84.83,-11.1,85.5531349513,133.6
2021-11-21 21:00:00,91.6045000092,-19.35,93.6258880969,4.5945000092,0,4.5945000092,87.01,-19.35,89.1356415807,133.59,84.3545000092,-11.54,85.1401977435,4.5945000092,0,4.5945000092,79.76,-11.54,80.5905031626,133.49
2021-11-21 21:30:00,86.0848333421,-16.93,87.7338214803,4.3748333421,0,4.3748333421,81.71,-16.93,83.4454851984,134.23,78.1648333421,-33.4,85.001771578,4.3748333421,0,4.3748333421,73.79,-33.4,80.9970622924,134.04
2021-11-21 22:00:00,81.4423333421,-12.96,82.4670556053,4.4023333421,0,4.4023333421,77.04,-12.96,78.1224884396,134.44,73.4023333421,-43.81,85.4822709108,4.4023333421,0,4.4023333421,69.0,-43.81,81.7332007204,133.03
2021-11-21 22:30:00,77.0693333423,-13.74,78.2845434414,4.4993333423,0,4.4993333423,72.57,-13.74,73.8592749761,134.21,69.4993333423,-44.66,82.6115786983,4.4993333423,0,4.4993333423,65.0,-44.66,78.8639055589,132.21
2021-11-21 23:00:00,70.6108333425,-14.44,72.0722095216,4.6008333425,0,4.6008333425,66.01,-14.44,67.570953079,134.6,63.4208333425,-44.82,77.6597353965,4.6008333425,0,4.6008333425,58.82,-44.82,73.9501507774,132.54
2021-11-21 23:30:00,65.8488333426,-13.34,67.1864901046,4.6188333426,0,4.6188333426,61.23,-13.34,62.6663266835,133.88,58.9188333426,-43.72,73.3680265678,4.6188333426,0,4.6188333426,54.3,-43.72,69.7131867009,131.83
2021-11-22 00:00:00,63.6695000093,-7.06,64.0597286244,4.6295000093,0,4.6295000093,59.04,-7.06,59.4606189002,134.37,57.0095000093,-36.97,67.9475090883,4.6295000093,0,4.6295000093,52.38,-36.97,64.1127545813,132.31
2021-11-22 00:30:00,71.1451666759,-6.67,71.4571454883,4.6151666759,0,4.6151666759,66.53,-6.67,66.8635162103,134.06,63.5551666759,-34.06,72.1064685808,4.6151666759,0,4.6151666759,58.94,-34.06,68.0735425845,131.99
2021-11-22 01:00:00,72.4838333426,-6.91,72.8124590715,4.6238333426,0,4.6238333426,67.86,-6.91,68.2109060195,133.73,64.7338333426,-33.31,72.801272511,4.6238333426,0,4.6238333426,60.11,-33.31,68.7223995507,131.42
2021-11-22 01:30:00,71.3178333423,-6.87,71.6479605616,4.4778333423,0,4.4778333423,66.84,-6.87,67.1921312357,133.38,63.8078333423,-33.03,71.8499860531,4.4778333423,0,4.4778333423,59.33,-33.03,67.9045639114,131.01
2021-11-22 02:00:00,69.0736666756,-7.22,69.4499807632,4.4436666756,0,4.4436666756,64.63,-7.22,65.0320328761,132.63,61.7736666756,-33.52,70.2821193088,4.4436666756,0,4.4436666756,57.33,-33.52,66.410234904,130.29
2021-11-22 02:30:00,68.6996666756,-7.26,69.0822104549,4.4596666756,0,4.4596666756,64.24,-7.26,64.6489381197,132.89,61.4296666756,-33.62,70.027911206,4.4596666756,0,4.4596666756,56.97,-33.62,66.1504746771,130.55
2021-11-22 03:00:00,67.3410000091,-7.6,67.7685050906,4.5310000091,0,4.5310000091,62.81,-7.6,63.2681286273,133.2,60.1110000091,-34.03,69.0751273766,4.5310000091,0,4.5310000091,55.58,-34.03,65.1703713354,130.85
2021-11-22 03:30:00,65.3696666758,-7.91,65.8464989298,4.5696666758,0,4.5696666758,60.8,-7.91,61.3123812945,133.52,58.3096666758,-34.38,67.6904840273,4.5696666758,0,4.5696666758,53.74,-34.38,63.796332183,131.15
2021-11-22 04:00:00,63.4888333423,-8.97,64.1193641513,4.4988333423,0,4.4988333423,58.99,-8.97,59.6680902996,133.67,56.3888333423,-34.02,65.8563658708,4.4988333423,0,4.4988333423,51.89,-34.02,62.0478242971,131.3
2021-11-22 04:30:00,62.5550000091,-9.49,63.2707525333,4.5250000091,0,4.5250000091,58.03,-9.49,58.8008588373,133.97,55.4950000091,-33.99,65.0769938304,4.5250000091,0,4.5250000091,50.97,-33.99,61.2638637371,131.43
2021-11-22 05:00:00,62.0603333424,-9.54,62.7893030267,4.5503333424,0,4.5503333424,57.51,-9.54,58.2958977974,133.83,55.1003333424,-33.99,64.740766403,4.5503333424,0,4.5503333424,50.55,-33.99,60.9148799556,131.25
2021-11-22 05:30:00,63.7636666759,-8.92,64.3845601674,4.6036666759,0,4.6036666759,59.16,-8.92,59.8286887705,133.73,56.6436666759,-33.37,65.7423902401,4.6036666759,0,4.6036666759,52.04,-33.37,61.8200493368,131.12
2021-11-22 06:00:00,66.163500009,-23.93,70.3580388687,4.513500009,0,4.513500009,61.65,-23.93,66.1314403291,133.48,59.823500009,-29.81,66.8392643087,4.513500009,0,4.513500009,55.31,-29.81,62.8317769922,130.91
2021-11-22 06:30:00,73.5228333418,-40.06,83.7281949084,4.2528333418,0,4.2528333418,69.27,-40.06,80.0196007238,133.08,67.4528333418,-27.66,72.903774428,4.2528333418,0,4.2528333418,63.2,-27.66,68.9877931231,131.54
2021-11-22 07:00:00,82.7415000082,-36.97,90.6252543368,4.1115000082,0,4.1115000082,78.63,-36.97,86.8876159185,131.7,75.7715000082,-26.12,80.1472058995,4.1115000082,0,4.1115000082,71.66,-26.12,76.271947661,131.33
2021-11-22 07:30:00,93.8326666773,-37.21,100.9413366059,5.3326666773,0,5.3326666773,88.5,-37.21,96.0043441725,131.1,85.9026666773,-27.79,90.2859470919,5.3326666773,0,5.3326666773,80.57,-27.79,85.227982494,130.89
2021-11-22 08:00:00,98.686333348,-40.77,106.7763330035,7.356333348,0,7.356333348,91.33,-40.77,100.0168075875,130.49,89.856333348,-30.17,94.7860197643,7.356333348,0,7.356333348,82.5,-30.17,87.843490937,130.43
2021-11-22 08:30:00,100.9216666933,-14.28,101.9269405415,13.3016666933,0,13.3016666933,87.62,-14.28,88.7760260431,130.38,89.0016666933,-33.67,95.1575828517,13.3016666933,0,13.3016666933,75.7,-33.67,82.8502196738,130.2
2021-11-22 09:00:00,105.615500033,-10.33,106.1194739302,16.505500033,0,16.505500033,89.11,-10.33,89.7067500247,132.97,93.905500033,-30.99,98.8869204518,16.505500033,0,16.505500033,77.4,-30.99,83.3734975877,131.31
2021-11-22 09:30:00,110.7941667025,-8.03,111.0847796744,17.9141667025,0,17.9141667025,92.88,-8.03,93.2264731715,132.85,99.3741667025,-28.57,103.3995643502,17.9141667025,0,17.9141667025,81.46,-28.57,86.3248313059,131.11
2021-11-22 10:00:00,107.6141667072,-7.9,107.9037482022,20.2741667072,0,20.2741667072,87.34,-7.9,87.6965540942,132.55,96.8541667072,-28.75,101.0311442504,20.2741667072,0,20.2741667072,76.58,-28.75,81.7988930243,130.83
2021-11-22 10:30:00,102.0866667166,-10.35,102.6099898709,24.9566667166,0,24.9566667166,77.13,-10.35,77.8213299809,133.47,92.0866667166,-30.84,97.1136436705,24.9566667166,0,24.9566667166,67.13,-30.84,73.8751818949,131.81
2021-11-22 11:00:00,104.7156667259,-9.51,105.1466164831,29.5956667259,0,29.5956667259,75.12,-9.51,75.7195780495,134.33,95.3456667259,-30.08,99.9780103993,29.5956667259,0,29.5956667259,65.75,-30.08,72.304003347,132.54
2021-11-22 11:30:00,102.892333394,-9.41,103.321732328,30.332333394,0,30.332333394,72.56,-9.41,73.1676274045,134.33,93.822333394,-30.04,98.5141200209,30.332333394,0,30.332333394,63.49,-30.04,70.2380359919,132.54
2021-11-22 12:00:00,100.0338333934,-8.34,100.3808917243,30.0138333934,0,30.0138333934,70.02,-8.34,70.5149345884,134.54,91.2038333934,-28.91,95.6761586062,30.0138333934,0,30.0138333934,61.19,-28.91,67.6757282931,132.67
2021-11-22 12:30:00,100.3266667274,-4.95,100.4487060974,30.3766667274,0,30.3766667274,69.95,-4.95,70.1249242424,134.65,91.4066667274,-25.26,94.8327281176,30.3766667274,0,30.3766667274,61.03,-25.26,66.050953816,132.72
2021-11-22 13:00:00,100.0825000586,-5.35,100.2253925809,29.3225000586,0,29.3225000586,70.76,-5.35,70.961962346,134.31,90.9825000586,-25.77,94.5616635689,29.3225000586,0,29.3225000586,61.66,-25.77,66.8285006565,132.29
2021-11-22 13:30:00,99.7455000563,-6.43,99.9525371438,28.1455000563,0,28.1455000563,71.6,-6.43,71.8881415812,134.47,90.3955000563,-26.63,94.2364225256,28.1455000563,0,28.1455000563,62.25,-26.63,67.7068637584,132.41
2021-11-22 14:00:00,98.8685000487,-6.9,99.1089819435,24.3585000487,0,24.3585000487,74.51,-6.9,74.8288052825,134.47,89.2485000487,-27.12,93.2780207817,24.3585000487,0,24.3585000487,64.89,-27.12,70.3292719996,132.41
2021-11-22 14:30:00,99.2060000412,-6.41,99.4128691075,20.6160000412,0,20.6160000412,78.59,-6.41,78.8509746294,134.57,89.2960000412,-26.46,93.1338135339,20.6160000412,0,20.6160000412,68.68,-26.46,73.6007744524,132.49
2021-11-22 15:00:00,99.0478333661,-7.1,99.3019803152,16.3978333661,0,16.3978333661,82.65,-7.1,82.9544001244,134.27,88.4878333661,-27.16,92.5622074814,16.3978333661,0,16.3978333661,72.09,-27.16,77.0365737815,132.2
2021-11-22 15:30:00,101.8886666876,-6.25,102.0801787782,10.4786666876,0,10.4786666876,91.41,-6.25,91.6234173124,134.18,90.8586666876,-26.01,94.5082928227,10.4786666876,0,10.4786666876,80.38,-26.01,84.4835161437,132.15
2021-11-22 16:00:00,105.939666682,-4.68,106.0429883429,7.649666682,0,7.649666682,98.29,-4.68,98.4013541573,133.66,94.429666682,-24.43,97.5386428533,7.649666682,0,7.649666682,86.78,-24.43,90.1531657791,131.68
2021-11-22 16:30:00,112.0000000099,-4.23,112.079850563,4.9600000099,0,4.9600000099,107.04,-4.23,107.1235478315,133.07,99.4000000099,-24.14,102.289293682,4.9600000099,0,4.9600000099,94.44,-24.14,97.4764238162,131.12
2021-11-22 17:00:00,121.8543333599,-7.96,122.1140457056,13.2843333599,0,13.2843333599,108.57,-7.96,108.8614095995,132.71,108.6343333599,-28.07,112.2022427786,13.2843333599,0,13.2843333599,95.35,-28.07,99.3959123908,130.86
2021-11-22 17:30:00,129.4061666944,-5.73,129.5329644474,13.8561666944,0,13.8561666944,115.55,-5.73,115.6919850292,132.54,115.7061666944,-27.57,118.9454577153,13.8561666944,0,13.8561666944,101.85,-27.57,105.5155315582,130.75
2021-11-22 18:00:00,129.4708333628,-6.34,129.6259707453,14.7308333628,0,14.7308333628,114.74,-6.34,114.9150259975,131.91,115.6008333628,-28.48,119.057394034,14.7308333628,0,14.7308333628,100.87,-28.48,104.8134881587,130.36
2021-11-22 18:30:00,127.690166695,-7.02,127.8829897625,14.160166695,0,14.160166695,113.53,-7.02,113.7468298459,132.09,114.120166695,-28.94,117.73247660050001,14.160166695,0,14.160166695,99.96,-28.94,104.0650046846,130.58
2021-11-22 19:00:00,123.9953333523,-7.69,124.2335654851,9.4853333523,0,9.4853333523,114.51,-7.69,114.767923219,132.03,111.0153333523,-29.38,114.8372267138,9.4853333523,0,9.4853333523,101.53,-29.38,105.6954365145,130.52
2021-11-22 19:30:00,119.1421666817,-10.52,119.6057117432,7.4921666817,0,7.4921666817,111.65,-10.52,112.1445179222,132.25,106.4321666817,-32.08,111.1617402911,7.4921666817,0,7.4921666817,98.94,-32.08,104.0108167452,130.72
2021-11-22 20:00:00,113.9621666806,-13.74,114.7874689787,6.9721666806,0,6.9721666806,106.99,-13.74,107.8686594892,132.5,101.7121666806,-34.84,107.5136756458,6.9721666806,0,6.9721666806,94.74,-34.84,100.9430195704,130.94
2021-11-22 20:30:00,108.1673333419,-12.35,108.8700808409,4.2973333419,0,4.2973333419,103.87,-12.35,104.6016223584,133.34,96.3173333419,-33.41,101.9473236633,4.2973333419,0,4.2973333419,92.02,-33.41,97.8974386795,131.68
2021-11-22 21:00:00,103.2963333417,-14.05,104.2474699061,4.1663333417,0,4.1663333417,99.13,-14.05,100.1207241284,132.53,92.0163333417,-35.06,98.46933127450001,4.1663333417,0,4.1663333417,87.85,-35.06,94.5876635719,130.9
2021-11-22 21:30:00,97.9050000081,-15.82,99.1749032094,4.0450000081,0,4.0450000081,93.86,-15.82,95.1838851907,132.92,87.1350000081,-36.56,94.4941364658,4.0450000081,0,4.0450000081,83.09,-36.56,90.7776497823,131.25
2021-11-22 22:00:00,91.4291666746,-18.88,93.3581647142,3.9691666746000003,0,3.9691666746000003,87.46,-18.88,89.474610924,133.45,80.9391666746,-36.86,88.9371030672,3.9691666746000003,0,3.9691666746000003,76.97,-36.86,85.3407317756,131.71
2021-11-22 22:30:00,85.4973333413,-19.88,87.7781772906,3.9673333413,0,3.9673333413,81.53,-19.88,83.9187422451,134.36,75.7973333413,-38.6,85.059953807,3.9673333413,0,3.9673333413,71.83,-38.6,81.5445209686,132.3
2021-11-22 23:00:00,79.9163333414,-18.25,81.9736715948,4.0463333414,0,4.0463333414,75.87,-18.25,78.0340912679,134.36,70.9363333414,-37.37,80.1778042099,4.0463333414,0,4.0463333414,66.89,-37.37,76.6210741246,132.4
2021-11-22 23:30:00,76.757000008,-13.44,77.9247755866,3.987000008,0,3.987000008,72.77,-13.44,74.0007195911,134.45,68.097000008,-31.82,75.1645781608,3.987000008,0,3.987000008,64.11,-31.82,71.5723724631,132.5
2021-11-23 00:00:00,74.1958333415,-14.43,75.5860210968,4.1058333415,0,4.1058333415,70.09,-14.43,71.5599958077,133.6,65.6758333415,-30.99,72.6202119599,4.1058333415,0,4.1058333415,61.57,-30.99,68.929275348,131.61
2021-11-23 00:30:00,81.4141666749,-12.13,82.3128388246,4.1241666749,0,4.1241666749,77.29,-12.13,78.2360594611,133.22,72.3441666749,-30.21,78.3984856479,4.1241666749,0,4.1241666749,68.22,-30.21,74.6097346196,131.06
2021-11-23 01:00:00,82.9895000082,-11.75,83.8171796926,4.1195000082,0,4.1195000082,78.87,-11.75,79.7404502119,132.61,73.6795000082,-29.58,79.3954981184,4.1195000082,0,4.1195000082,69.56,-29.58,75.58816044860001,130.66
2021-11-23 01:30:00,81.7135000081,-11.75,82.55397376,4.0535000081,0,4.0535000081,77.66,-11.75,78.543860995,132.32,72.6135000081,-30.18,78.6355694545,4.0535000081,0,4.0535000081,68.56,-30.18,74.9086510358,130.35
2021-11-23 02:00:00,78.2795000083,-12.01,79.1954558138,4.1595000083,0,4.1595000083,74.12,-12.01,75.0867132055,132.48,69.5695000083,-30.32,75.8895100222,4.1595000083,0,4.1595000083,65.41,-30.32,72.0955650508,130.56
2021-11-23 02:30:00,77.4815000083,-11.96,78.399135477,4.1715000083,0,4.1715000083,73.31,-11.96,74.2791875292,132.84,68.8415000083,-30.09,75.1302883223,4.1715000083,0,4.1715000083,64.67,-30.09,71.3275332533,130.92
2021-11-23 03:00:00,76.2980000083,-12.32,77.2862678958,4.1380000083,0,4.1380000083,72.16,-12.32,73.2041528877,132.71,67.7480000083,-30.57,74.3257452376,4.1380000083,0,4.1380000083,63.61,-30.57,70.5744783899,130.78
2021-11-23 03:30:00,74.0798333416,-12.68,75.1571959823,4.1298333416,0,4.1298333416,69.95,-12.68,71.0899774933,132.94,65.7498333416,-30.82,72.6148262027,4.1298333416,0,4.1298333416,61.62,-30.82,68.8977271033,130.95
2021-11-23 04:00:00,72.3620000081,-13.23,73.5614841148,4.0720000081,0,4.0720000081,68.29,-13.23,69.5597369173,133.13,64.2420000081,-31.39,71.5008158348,4.0720000081,0,4.0720000081,60.17,-31.39,67.8657571976,131.12
2021-11-23 04:30:00,72.5178333414,-13.75,73.8098818082,4.0478333414,0,4.0478333414,68.47,-13.75,69.8369773115,133.32,64.5278333414,-31.86,71.9645807029,4.0478333414,0,4.0478333414,60.48,-31.86,68.3585400663,131.29
2021-11-23 05:00:00,71.8675000081,-13.89,73.1974702939,4.0675000081,0,4.0675000081,67.8,-13.89,69.2081794299,133.21,63.9575000081,-32.01,71.5206397293,4.0675000081,0,4.0675000081,59.89,-32.01,67.9076740877,131.16
2021-11-23 05:30:00,73.7411666748,-14.05,75.0677171797,4.0911666748,0,4.0911666748,69.65,-14.05,71.0529731961,133.27,65.4911666748,-31.22,72.5519214937,4.0911666748,0,4.0911666748,61.4,-31.22,68.8814082318,131.21
2021-11-23 06:00:00,76.6556666745,-13.79,77.8861690758,3.8956666745,0,3.8956666745,72.76,-13.79,74.055261123,133.7,67.9056666745,-30.31,74.3631337862,3.8956666745,0,3.8956666745,64.01,-30.31,70.8235568155,131.53
2021-11-23 06:30:00,84.3633333436,-11.6,85.1571019519,5.1333333436,0,5.1333333436,79.23,-11.6,80.0746707767,133.78,74.4833333436,-28.42,79.7211599638,5.1333333436,0,5.1333333436,69.35,-28.42,74.947440917,131.53
