Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-23 07:00:00,91.2158333451,-7.94,91.5607549818,5.8658333451,0,5.8658333451,85.35,-7.94,85.7185283355,133.23,80.7858333451,-26.92,85.1530226666,5.8658333451,0,5.8658333451,74.92,-26.92,79.6096275585,131.06
2021-11-23 07:30:00,104.0121666807,-13.6,104.8975253169,6.9921666807000005,0,6.9921666807000005,97.02,-13.6,97.9685684289,132.45,92.5921666807,-29.88,97.2940066531,6.9921666807000005,0,6.9921666807000005,85.6,-29.88,90.6651774387,130.58
2021-11-23 08:00:00,103.5965037624,-16.63,104.9227930041,10.2165037624,0,10.2165037624,93.38,-16.63,94.8492556639,132.31,91.6165037624,-33.05,97.3955145869,10.2165037624,0,10.2165037624,81.4,-33.05,87.8536424971,130.21
2021-11-23 08:30:00,110.0755134739,-16.45,111.29789381,22.1655134739,0,22.1655134739,87.91,-16.45,89.435846281,132.87,97.8155134739,-33.42,103.3671663352,22.1655134739,0,22.1655134739,75.65,-33.42,82.7031976407,130.76
2021-11-23 09:00:00,113.8038469425,-14.64,114.7416453556,24.2038469425,0,24.2038469425,89.6,-14.64,90.7881578181,133.16,101.9538469425,-31.44,106.6914265833,24.2038469425,0,24.2038469425,77.75,-31.44,83.8661797151,131.09
2021-11-23 09:30:00,112.3733477614,-14.3,113.2795625305,25.5433477614,0,25.5433477614,86.83,-14.3,87.9996528402,132.83,101.2033477614,-31.79,106.07884661,25.5433477614,0,25.5433477614,75.66,-31.79,82.0672876364,130.77
2021-11-23 10:00:00,109.2438488302,-14.05,110.1436380697,30.4838488302,0,30.4838488302,78.76,-14.05,80.0033755538,133.11,98.9338488302,-32.96,104.2797585553,30.4838488302,0,30.4838488302,68.45,-32.96,75.9721271257,131.05
2021-11-23 10:30:00,109.696515401,-13.36,110.5070816334,31.506515401,0,31.506515401,78.19,-13.36,79.3231725286,133.21,100.216515401,-31.99,105.1984318282,31.506515401,0,31.506515401,68.71,-31.99,75.7919797868,131.37
2021-11-23 11:00:00,102.3851680091,-13.18,103.2300103083,23.3451680091,0,23.3451680091,79.04,-13.18,80.1313546622,133.03,92.8851680091,-32.87,98.5296469905,23.3451680091,0,23.3451680091,69.54,-32.87,76.9171534835,131.25
2021-11-23 11:30:00,102.8338333737,-12.15,103.5491177477,20.1938333737,0,20.1938333737,82.64,-12.15,83.5283909817,133.03,93.6738333737,-32.52,99.1581436844,20.1938333737,0,20.1938333737,73.48,-32.52,80.3545941437,131.29
2021-11-23 12:00:00,103.4288333713,-11.97,104.1191839795,18.9888333713,0,18.9888333713,84.44,-11.97,85.2841984192,133.03,93.9288333713,-32.42,99.3664034697,18.9888333713,0,18.9888333713,74.94,-32.42,81.6520667222,131.33
2021-11-23 12:30:00,106.6546667035,-11.43,107.2653850486,18.4146667035,0,18.4146667035,88.24,-11.43,88.9772021363,133.03,96.2946667035,-32.04,101.4850946471,18.4146667035,0,18.4146667035,77.88,-32.04,84.2131581168,131.28
2021-11-23 13:00:00,107.3481667018,-11.53,107.9655954192,17.5481667018,0,17.5481667018,89.8,-11.53,90.5371796557,132.95,96.7181667018,-32.11,101.9090568603,17.5481667018,0,17.5481667018,79.17,-32.11,85.4338398997,131.2
2021-11-23 13:30:00,105.6125000384,-13.28,106.4441570231,19.2125000384,0,19.2125000384,86.4,-13.28,87.4146349303,132.95,94.6525000384,-33.98,100.5670729589,19.2125000384,0,19.2125000384,75.44,-33.98,82.7395552321,131.2
2021-11-23 14:00:00,104.5578333676,-13.55,105.432172597,17.1378333676,0,17.1378333676,87.42,-13.55,88.4638847214,133.29,93.3678333676,-34.33,99.4791496132,17.1378333676,0,17.1378333676,76.23,-34.33,83.6035992048,131.53
2021-11-23 14:30:00,105.1068333539,-12.65,105.8653338808,10.2868333539,0,10.2868333539,94.82,-12.65,95.6601008781,133.39,94.0868333539,-33.13,99.749331379,10.2868333539,0,10.2868333539,83.8,-33.13,90.1112473557,131.6
2021-11-23 15:00:00,106.0581691387,-12.76,106.8229977161,8.9181691387,0,8.9181691387,97.14,-12.76,97.9744721854,133.19,94.7781691387,-33.0,100.3588628138,8.9181691387,0,8.9181691387,85.86,-33.0,91.9833658875,131.35
2021-11-23 15:30:00,109.6275148111,-13.32,110.4337557256,13.2875148111,0,13.2875148111,96.34,-13.32,97.2564547986,132.95,97.8375148111,-33.57,103.4365709235,13.2875148111,0,13.2875148111,84.55,-33.57,90.9705853559,131.13
2021-11-23 16:00:00,113.4386815498,-12.81,114.1596713895,16.6486815498,0,16.6486815498,96.79,-12.81,97.6340114919,132.95,101.2586815498,-33.07,106.5220422692,16.6486815498,0,16.6486815498,84.61,-33.07,90.8431450358,131.17
2021-11-23 16:30:00,119.3323482427,-12.66,120.0020205543,18.8123482427,0,18.8123482427,100.52,-12.66,101.3140957616,132.7,106.9123482427,-32.4,111.7139660328,18.8123482427,0,18.8123482427,88.1,-32.4,93.8688979375,130.98
2021-11-23 17:00:00,126.6458482032,-12.67,127.2780411819,21.9958482032,0,21.9958482032,104.65,-12.67,105.4141897469,132.49,113.1058482032,-31.27,117.3488210327,21.9958482032,0,21.9958482032,91.11,-31.27,96.3267615982,130.72
2021-11-23 17:30:00,129.3330148715,-13.91,130.0788869715,26.813014871500002,0,26.813014871500002,102.52,-13.91,103.4593567542,132.23,115.0630148715,-32.87,119.665927863,26.813014871500002,0,26.813014871500002,88.25,-32.87,94.1727104845,130.37
2021-11-23 18:00:00,130.8090148639,-14.55,131.6157318471,28.5190148639,0,28.5190148639,102.29,-14.55,103.3196331778,132.33,116.6290148639,-33.42,121.3228070402,28.5190148639,0,28.5190148639,88.11,-33.42,94.2351765531,130.5
2021-11-23 18:30:00,132.2838684605,-15.78,133.2217334179,16.9338684605,0,16.9338684605,115.35,-15.78,116.4243569877,132.33,119.3538684605,-7.39,119.582431889,16.9338684605,0,16.9338684605,102.42,-7.39,102.6862624697,130.5
2021-11-23 19:00:00,126.7830000294,-17.44,127.9768834457,14.7230000294,0,14.7230000294,112.06,-17.44,113.4089820076,131.92,114.9630000294,-2.67,114.9940010425,14.7230000294,0,14.7230000294,100.24,-2.67,100.2755528531,131.53
2021-11-23 19:30:00,118.8396666837,-23.15,121.0734854438,8.5296666837,0,8.5296666837,110.31,-23.15,112.7129921526,132.56,108.5296666837,-3.24,108.5780187261,8.5296666837,0,8.5296666837,100.0,-3.24,100.0524742323,132.94
2021-11-23 20:00:00,111.2610000139,-45.5,120.2050752843,6.9610000139,0,6.9610000139,104.3,-45.5,113.7925305106,132.14,103.4610000139,-0.47000000000000003,103.4620675604,6.9610000139,0,6.9610000139,96.5,-0.47000000000000003,96.5011445528,133.03
2021-11-23 20:30:00,104.0215000126,-48.42,114.738698201,6.2915000126,0,6.2915000126,97.73,-48.42,109.0671779226,130.85,96.8815000126,-3.73,96.953277122,6.2915000126,0,6.2915000126,90.59,-3.73,90.6667579656,132.8
2021-11-23 21:00:00,100.0898333413,-45.63,110.0003256281,3.9598333413,0,3.9598333413,96.13,-45.63,106.409932807,131.69,93.5598333413,-1.4100000000000001,93.5704574898,3.9598333413,0,3.9598333413,89.6,-1.4100000000000001,89.6110936213,133.74
2021-11-23 21:30:00,93.5385000134,-47.46,104.8899546418,6.6885000134,0,6.6885000134,86.85,-47.46,98.971582285,131.14,87.6585000134,-3.0,87.709820571,6.6885000134,0,6.6885000134,80.97,-3.0,81.0255570792,133.24
2021-11-23 22:00:00,87.3710000129,-49.55,100.4434873113,6.4310000129,0,6.4310000129,80.94,-49.55,94.9025083968,131.2,82.3710000129,-4.42,82.4895026238,6.4310000129,0,6.4310000129,75.94,-4.42,76.0685217419,133.28
2021-11-23 22:30:00,82.4291666738,-50.22,96.5226186888,3.5691666738,0,3.5691666738,78.86,-50.22,93.4930371739,131.71,78.0991666738,-4.74,78.2428746605,3.5691666738,0,3.5691666738,74.53,-4.74,74.6805764573,133.75
2021-11-23 23:00:00,74.4305000068,-50.82,90.1253112686,3.4105000068,0,3.4105000068,71.02,-50.82,87.3299078209,131.86,70.8305000068,-5.26,71.0255399924,3.4105000068,0,3.4105000068,67.42,-5.26,67.6248770794,133.87
2021-11-23 23:30:00,66.8653333456,-52.78,85.1862735623,6.1553333456,0,6.1553333456,60.71,-52.78,80.4452142765,131.83,63.6653333456,-6.43,63.9892144819,6.1553333456,0,6.1553333456,57.51,-6.43,57.8683419496,133.81
2021-11-24 00:00:00,65.0175000081,-53.57,84.2438140595,4.0275000081,0,4.0275000081,60.99,-53.57,81.1758892775,131.57,62.2375000081,-5.96,62.5222201082,4.0275000081,0,4.0275000081,58.21,-5.96,58.5143204694,133.45
2021-11-24 00:30:00,72.4920000076,-51.7,89.0392052138,3.8220000076,0,3.8220000076,68.67,-51.7,85.9561452137,132.03,68.7620000076,-4.78,68.9279409605,3.8220000076,0,3.8220000076,64.94,-4.78,65.115681675,133.82
2021-11-24 01:00:00,73.9915000076,-51.04,89.8878394076,3.7915000076,0,3.7915000076,70.2,-51.04,86.7935573646,131.43,69.9915000076,-4.47,70.1340928031,3.7915000076,0,3.7915000076,66.2,-4.47,66.3507415181,133.24
2021-11-24 01:30:00,72.6140000076,-51.72,89.15016207,3.8240000076,0,3.8240000076,68.79,-51.72,86.0640604434,131.02,68.8340000076,-4.75,68.9976960271,3.8240000076,0,3.8240000076,65.01,-4.75,65.1833000085,132.83
2021-11-24 02:00:00,70.3471666742,-52.63,87.8557952505,3.7871666742,0,3.7871666742,66.56,-52.63,84.8537005675,131.58,66.9171666742,-5.18,67.1173568886,3.7871666742,0,3.7871666742,63.13,-5.18,63.3421605252,133.39
2021-11-24 02:30:00,69.5621666741,-52.63,87.2285041279,3.6921666741,0,3.6921666741,65.87,-52.63,84.3135445821,132.11,66.2121666741,-5.07,66.4059930704,3.6921666741,0,3.6921666741,62.52,-5.07,62.725236548,133.9
2021-11-24 03:00:00,68.1521666741,-53.01,86.3410558331,3.7021666741,0,3.7021666741,64.45,-53.01,83.4497609343,132.19,64.8821666741,-5.37,65.104012567,3.7021666741,0,3.7021666741,61.18,-5.37,61.4152204262,133.95
2021-11-24 03:30:00,65.9015000075,-53.57,84.9279259328,3.7715000075000003,0,3.7715000075000003,62.13,-53.57,82.0358567945,132.35,63.0215000075,-5.82,63.2896663224,3.7715000075000003,0,3.7715000075000003,59.25,-5.82,59.5351568403,134.12
2021-11-24 04:00:00,63.7806666743,-51.03,81.6825216397,3.8006666743,0,3.8006666743,59.98,-51.03,78.7506272991,132.35,61.2706666743,-3.14,61.3510732971,3.8006666743,0,3.8006666743,57.47,-3.14,57.5557164841,134.08
2021-11-24 04:30:00,62.9966666744,-45.32,77.6046545775,3.8766666744,0,3.8766666744,59.12,-45.32,74.4921257584,132.35,60.5366666744,2.12,60.5737766038,3.8766666744,0,3.8766666744,56.66,2.12,56.6996472652,134.08
2021-11-24 05:00:00,62.1996666744,-45.6,77.1243057304,3.8496666744,0,3.8496666744,58.35,-45.6,74.0545913499,131.66,59.8696666744,1.88,59.8991768533,3.8496666744,0,3.8496666744,56.02,1.88,56.0515369994,133.37
2021-11-24 05:30:00,63.5546666742,-44.81,77.7633059744,3.7446666742,0,3.7446666742,59.81,-44.81,74.7340096609,131.8,61.0046666742,2.09,61.0404575345,3.7446666742,0,3.7446666742,57.26,2.09,57.2981299869,133.5
2021-11-24 06:00:00,66.7535000075,-43.86,79.8732080441,3.7435000075,0,3.7435000075,63.01,-43.86,76.7721284061,131.03,63.7235000075,3.09,63.7983742207,3.7435000075,0,3.7435000075,59.98,3.09,60.0595412903,132.74
2021-11-24 06:30:00,74.0988333438,-42.29,85.3175316269,5.2288333438,0,5.2288333438,68.87,-42.29,80.8178260039,131.38,70.0188333438,3.93,70.1290376579,5.2288333438,0,5.2288333438,64.79,3.93,64.9090825694,133.11
2021-11-24 07:00:00,83.1395000068,-39.06,91.8578252593,3.3895000068,0,3.3895000068,79.75,-39.06,88.8017235193,131.19,78.3695000068,3.23,78.4360340106,3.3895000068,0,3.3895000068,74.98,3.23,75.0495389726,133.0
2021-11-24 07:30:00,88.3676666787,-44.28,98.8410993172,6.0076666787,0,6.0076666787,82.36,-44.28,93.508758948,130.28,82.5276666787,-0.43,82.5287869015,6.0076666787,0,6.0076666787,76.52,-0.43,76.5212081713,132.47
2021-11-24 08:00:00,94.0370000207,-47.12,105.1819935773,10.3670000207,0,10.3670000207,83.67,-47.12,96.0258470413,130.54,87.9970000207,-2.32,88.0275775689,10.3670000207,0,10.3670000207,77.63,-2.32,77.6646592731,132.6
2021-11-24 08:30:00,104.8875000162,-32.8,109.8964406141,8.0775000162,0,8.0775000162,96.81,-32.8,102.2155374686,130.73,97.8075000162,-1.26,97.8156156215,8.0775000162,0,8.0775000162,89.73,-1.26,89.7388461036,132.7
2021-11-24 09:00:00,107.3846666815,-11.13,107.95991635,7.4146666815,0,7.4146666815,99.97,-11.13,100.5876622653,130.77,99.2146666815,-4.97,99.3390707865,7.4146666815,0,7.4146666815,91.8,-4.97,91.9344380523,132.18
2021-11-24 09:30:00,104.4168333501,-12.72,105.1887517126,8.3668333501,0,8.3668333501,96.05,-12.72,96.8886004647,132.94,95.9668333501,-5.51,96.1248833718,8.3668333501,0,8.3668333501,87.6,-5.51,87.7731171829,133.0
2021-11-24 10:00:00,106.8135000232,-12.67,107.5623200159,11.6135000232,0,11.6135000232,95.2,-12.67,96.0394132635,133.3,98.4635000232,-6.07,98.6504218786,11.6135000232,0,11.6135000232,86.85,-6.07,87.0618596172,133.24
2021-11-24 10:30:00,107.304000029,-13.27,108.1214193499,14.524000029,0,14.524000029,92.78,-13.27,93.7241767102,133.44,99.074000029,-6.96,99.3181709545,14.524000029,0,14.524000029,84.55,-6.96,84.8359835211,133.44
2021-11-24 11:00:00,106.4185000337,-13.71,107.2980020756,16.8285000337,0,16.8285000337,89.59,-13.71,90.6329531683,133.73,98.4285000337,-6.68,98.6549138101,16.8285000337,0,16.8285000337,81.6,-6.68,81.8729650129,133.79
2021-11-24 11:30:00,104.0743333743,-13.99,105.0104136136,20.4843333743,0,20.4843333743,83.59,-13.99,84.7526294577,133.86,96.4943333743,-8.43,96.8618669723,20.4843333743,0,20.4843333743,76.01,-8.43,76.4760420001,133.84
2021-11-24 12:00:00,103.6188333682,-13.4,104.4816856133,17.4488333682,0,17.4488333682,86.17,-13.4,87.2056701138,133.86,96.5088333682,-7.9,96.8316318054,17.4488333682,0,17.4488333682,79.06,-7.9,79.4537198626,134.03
2021-11-24 12:30:00,103.1813333665,-13.67,104.0829306625,16.5913333665,0,16.5913333665,86.59,-13.67,87.6624035719,133.75,96.2113333665,-8.06,96.5483519702,16.5913333665,0,16.5913333665,79.62,-8.06,80.0269204706,133.97
2021-11-24 13:00:00,103.0409355002,-13.82,103.9635839549,18.8809355002,0,18.8809355002,84.16,-13.82,85.2871502631,133.88,95.2409355002,-15.94,96.5656222211,18.8809355002,0,18.8809355002,76.36,-15.94,78.0059818219,134.09
2021-11-24 13:30:00,106.7805145629,-9.82,107.2311087806,24.0505145629,0,24.0505145629,82.73,-9.82,83.3107754135,134.09,97.2105145629,-41.37,105.6473428042,24.0505145629,0,24.0505145629,73.16,-41.37,84.046787565,133.86
2021-11-24 14:00:00,110.9163478996,-8.04,111.2073641059,23.0563478996,0,23.0563478996,87.86,-8.04,88.227100145,133.7,101.0963478996,-37.05,107.6716028423,23.0563478996,0,23.0563478996,78.04,-37.05,86.3883331243,131.93
2021-11-24 14:30:00,108.6090145766,-8.52,108.9426842303,20.2390145766,0,20.2390145766,88.37,-8.52,88.7797685286,133.5,98.8690145766,-36.76,105.4816554826,20.2390145766,0,20.2390145766,78.63,-36.76,86.7984706086,131.5
2021-11-24 15:00:00,103.7835145026,-11.6,104.4297748849,23.0435145026,0,23.0435145026,80.74,-11.6,81.5690357918,133.43,93.8135145026,-38.97,101.5856112022,23.0435145026,0,23.0435145026,70.77,-38.97,80.7901838097,131.34
2021-11-24 15:30:00,104.9841811566,-12.24,105.695297403,24.3541811566,0,24.3541811566,80.63,-12.24,81.5537522129,133.96,94.6741811566,-39.58,102.6147015669,24.3541811566,0,24.3541811566,70.32,-39.58,80.6937345771,131.74
2021-11-24 16:00:00,107.2356811922,-12.27,107.9353705732,27.8656811922,0,27.8656811922,79.37,-12.27,80.3128246297,134.1,96.7056811922,-39.53,104.4730093127,27.8656811922,0,27.8656811922,68.84,-39.53,79.382406741,131.87
2021-11-24 16:30:00,116.0990146539,-9.08,116.4535426838,20.4190146539,0,20.4190146539,95.68,-9.08,96.1098787846,133.9,105.6090146539,-35.87,111.5343932434,20.4190146539,0,20.4190146539,85.19,-35.87,92.4337222014,131.67
2021-11-24 17:00:00,127.6846814656,-9.08,128.0071258992,21.1646814656,0,21.1646814656,106.52,-9.08,106.9062991596,133.32,114.9946814656,-33.75,119.8450635836,21.1646814656,0,21.1646814656,93.83,-33.75,99.7152515917,131.15
2021-11-24 17:30:00,126.5643483093,-13.05,127.2353597196,23.3043483093,0,23.3043483093,103.26,-13.05,104.081362885,133.0,113.1843483093,-33.78,118.1176748087,23.3043483093,0,23.3043483093,89.88,-33.78,96.0182420168,131.08
2021-11-24 18:00:00,128.1983483996,-13.14,128.8699970218,24.8183483996,0,24.8183483996,103.38,-13.14,104.2117267873,133.0,114.6683483996,-33.85,119.5602468411,24.8183483996,0,24.8183483996,89.85,-33.85,96.0148165649,131.29
2021-11-24 18:30:00,126.761348447,-14.12,127.5453404092,24.851348447,0,24.851348447,101.91,-14.12,102.8835385278,133.0,113.401348447,-34.67,118.5827758555,24.851348447,0,24.851348447,88.55,-34.67,95.0952753821,131.29
2021-11-24 19:00:00,126.9735151239,-14.01,127.7440943564,22.5135151239,0,22.5135151239,104.46,-14.01,105.3953115656,133.0,114.0435151239,-34.18,119.0554313831,22.5135151239,0,22.5135151239,91.53,-34.18,97.7037015675,131.32
2021-11-24 19:30:00,123.2336817483,-19.64,124.7889014185,21.0036817483,0,21.0036817483,102.23,-19.64,104.0994836683,132.88,111.3136817483,-34.72,116.602805045,21.0036817483,0,21.0036817483,90.31,-34.72,96.7541962914,131.16
2021-11-24 20:00:00,112.714681763,-40.19,119.6655154376,14.874681763,0,14.874681763,97.84,-40.19,105.7728779036,132.88,104.114681763,-32.96,109.2072733778,14.874681763,0,14.874681763,89.24,-32.96,95.1322195683,131.42
2021-11-24 20:30:00,106.1813012107,-13.07,106.9826790972,4.5013012107,0,4.5013012107,101.68,-13.07,102.5165708556,130.47,96.8713012107,-38.39,104.2009649584,4.5013012107,0,4.5013012107,92.37,-38.39,100.0300404878,130.67
2021-11-24 21:00:00,101.1131666741,-11.9,101.8110135244,3.7031666741,0,3.7031666741,97.41,-11.9,98.1341841562,131.98,91.9731666741,-40.63,100.5478010105,3.7031666741,0,3.7031666741,88.27,-40.63,97.1719599473,130.28
2021-11-24 21:30:00,95.1733333407,-14.3,96.2416405678,3.6633333407,0,3.6633333407,91.51,-14.3,92.6205706093,133.04,86.3533333407,-42.04,96.0430100478,3.6633333407,0,3.6633333407,82.69,-42.04,92.7631268339,130.95
2021-11-24 22:00:00,88.9955000074,-17.15,90.6328942579,3.7155000074,0,3.7155000074,85.28,-17.15,86.9873605761,133.36,80.3555000074,-43.92,91.5749571741,3.7155000074,0,3.7155000074,76.64,-43.92,88.3326440225,131.12
2021-11-24 22:30:00,81.849166674,-44.54,93.1831405632,3.669166674,0,3.669166674,78.18,-44.54,89.9773527061,134.36,74.729166674,-39.31,84.4376956803,3.669166674,0,3.669166674,71.06,-39.31,81.2083721053,131.93
2021-11-24 23:00:00,75.8260000072,-51.22,91.5044844643,3.5760000072,0,3.5760000072,72.25,-51.22,88.5638238786,132.98,69.7660000072,-37.33,79.12536671,3.5760000072,0,3.5760000072,66.19,-37.33,75.9910850034,131.75
2021-11-24 23:30:00,70.9855000073,-48.71,86.0906807459,3.6455000073,0,3.6455000073,67.34,-48.71,83.1104066889,131.88,65.5055000073,-36.24,74.8619271139,3.6455000073,0,3.6455000073,61.86,-36.24,71.6937737882,131.31
2021-11-25 00:00:00,67.5980000075,-49.49,83.7779786401,3.7480000075,0,3.7480000075,63.85,-49.49,80.7841729549,131.99,62.4780000075,-36.8,72.5102784779,3.7480000075,0,3.7480000075,58.73,-36.8,69.3069469822,131.57
2021-11-25 00:30:00,75.4546666742,-47.99,89.4228540303,3.7846666742,0,3.7846666742,71.67,-47.99,86.2532839955,132.33,69.5646666742,-35.53,78.1128910584,3.7846666742,0,3.7846666742,65.78,-35.53,74.7622183994,131.92
2021-11-25 01:00:00,76.2950000078,-46.92,89.5679263252,3.9050000078,0,3.9050000078,72.39,-46.92,86.2658594115,132.08,70.2750000078,-34.67,78.3618818438,3.9050000078,0,3.9050000078,66.37,-34.67,74.8798090275,131.71
2021-11-25 01:30:00,74.8323333412,-47.07,88.4051073937,3.9223333412,0,3.9223333412,70.91,-47.07,85.1105927602,131.14,68.9523333412,-34.79,77.2319129194,3.9223333412,0,3.9223333412,65.03,-34.79,73.7512372778,130.76
2021-11-25 02:00:00,72.5471666744,-47.64,86.79090385800001,3.8571666744,0,3.8571666744,68.69,-47.64,83.5935745138,131.23,66.9071666744,-35.25,75.6249393546,3.8571666744,0,3.8571666744,63.05,-35.25,72.2347907867,130.83
2021-11-25 02:30:00,72.0083333412,-47.87,86.4681269057,3.9483333412,0,3.9483333412,68.06,-47.87,83.2087765804,131.45,66.4383333412,-35.41,75.2855911656,3.9483333412,0,3.9483333412,62.49,-35.41,71.8252615728,131.05
2021-11-25 03:00:00,70.6016666748,-48.24,85.5084378132,4.0616666748,0,4.0616666748,66.54,-48.24,82.1867945597,131.56,65.1116666748,-35.76,74.2853063342,4.0616666748,0,4.0616666748,61.05,-35.76,70.7522444874,131.18
2021-11-25 03:30:00,68.4040000083,-48.7,83.9690253435,4.1340000083,0,4.1340000083,64.27,-48.7,80.6369822104,131.62,63.1040000083,-36.16,72.7300516777,4.1340000083,0,4.1340000083,58.97,-36.16,69.1737414052,131.26
2021-11-25 04:00:00,66.4230000083,-49.38,82.7671391924,4.1430000083,0,4.1430000083,62.28,-49.38,79.480707093,131.62,61.3530000083,-36.77,71.5277813861,4.1430000083,0,4.1430000083,57.21,-36.77,68.00747753,131.26
2021-11-25 04:30:00,65.0718333412,-49.54,81.7835869499,3.9518333412,0,3.9518333412,61.12,-49.54,78.6757014586,131.89,60.1318333412,-36.86,70.5301140009,3.9518333412,0,3.9518333412,56.18,-36.86,67.1926484074,131.51
2021-11-25 05:00:00,64.1733333413,-49.87,81.2725883194,3.9933333413,0,3.9933333413,60.18,-49.87,78.1578486142,131.96,59.3433333413,-37.17,70.0231398329,3.9933333413,0,3.9933333413,55.35,-37.17,66.6725685721,131.54
2021-11-25 05:30:00,65.9983333411,-48.96,82.1757969465,3.8683333411,0,3.8683333411,62.13,-48.96,79.1025821323,132.04,60.8883333411,-36.41,70.9441839551,3.8683333411,0,3.8683333411,57.02,-36.41,67.6532962981,131.61
2021-11-25 06:00:00,69.1821666744,-47.92,84.1575818674,3.8821666744,0,3.8821666744,65.3,-47.92,80.9963974508,131.76,63.7421666744,-35.51,72.9659092478,3.8821666744,0,3.8821666744,59.86,-35.51,69.6001415228,131.34
2021-11-25 06:30:00,77.5191666742,-45.36,89.8150922833,3.7691666742,0,3.7691666742,73.75,-45.36,86.582862623,131.71,71.1191666742,-33.43,78.5843544762,3.7691666742,0,3.7691666742,67.35,-33.43,75.190341135,131.3
2021-11-25 07:00:00,86.4171666741,-42.15,96.1485787517,3.7171666741,0,3.7171666741,82.7,-42.15,92.8219397556,131.3,79.3971666741,-33.44,86.1518640302,3.7171666741,0,3.7171666741,75.68,-33.44,82.7387212857,130.94
2021-11-25 07:30:00,96.1565000111,-18.96,98.0079287323,5.5665000111000005,0,5.5665000111000005,90.59,-18.96,92.5528481463,130.48,87.2265000111,-38.29,95.2606235765,5.5665000111000005,0,5.5665000111000005,81.66,-38.29,90.1913504722,130.47
2021-11-25 08:00:00,101.2101666782,-10.28,101.730901102,5.7801666782000005,0,5.7801666782000005,95.43,-10.28,95.9820988518,132.02,91.7401666782,-30.08,96.5456606076,5.7801666782000005,0,5.7801666782000005,85.96,-30.08,91.0710052651,130.67
2021-11-25 08:30:00,103.3535000178,-9.87,103.823710519,8.8935000178,0,8.8935000178,94.46,-9.87,94.9742517738,132.83,93.6635000178,-26.52,97.345578408,8.8935000178,0,8.8935000178,84.77,-26.52,88.8215249813,131.33
2021-11-25 09:00:00,100.7640000332,-11.8,101.4525687338,16.5840000332,0,16.5840000332,84.18,-11.8,85.0030140642,132.73,91.4340000332,-27.81,95.5697256565,16.5840000332,0,16.5840000332,74.85,-27.81,79.8493494025,131.41
2021-11-25 09:30:00,103.7823333768,-11.88,104.4600742922,21.7323333768,0,21.7323333768,82.05,-11.88,82.905590282,133.37,94.9423333768,-27.13,98.7425114479,21.7323333768,0,21.7323333768,73.21,-27.13,78.0752265447,131.95
2021-11-25 10:00:00,102.2833333832,-11.25,102.9001593195,24.9433333832,0,24.9433333832,77.34,-11.25,78.1539384804,133.58,94.2333333832,-28.1,98.3337740581,24.9433333832,0,24.9433333832,69.29,-28.1,74.7710779647,132.04
2021-11-25 10:30:00,100.3478333919,-13.25,101.2188231825,29.2778333919,0,29.2778333919,71.07,-13.25,72.2945876259,133.89,92.7078333919,-28.26,96.9193993596,29.2778333919,0,29.2778333919,63.43,-28.26,69.440568114,132.52
2021-11-25 11:00:00,98.582500065,-12.91,99.4242295372,32.502500065,0,32.502500065,66.08,-12.91,67.3292989715,134.35,91.472500065,-28.49,95.8065674583,32.502500065,0,32.502500065,58.97,-28.49,65.491533804,132.82
2021-11-25 11:30:00,97.8196667351,-12.43,98.6062477745,34.2196667351,0,34.2196667351,63.6,-12.43,64.8032784664,134.48,91.0496667351,-29.45,95.6940139851,34.2196667351,0,34.2196667351,56.83,-29.45,64.0074323809,132.94
2021-11-25 12:00:00,96.6231667341,-37.13,103.5117058584,33.7031667341,0,33.7031667341,62.92,-37.13,73.058629196,134.69,91.4631667341,-23.34,94.394207815,33.7031667341,0,33.7031667341,57.76,-23.34,62.297457412,133.25
2021-11-25 12:30:00,96.3273334045,-43.77,105.805330966,35.5773334045,0,35.5773334045,60.75,-43.77,74.8757330515,132.62,91.6373334045,-23.16,94.5187096478,35.5773334045,0,35.5773334045,56.06,-23.16,60.6556609065,132.72
2021-11-25 13:00:00,97.1123333963,-43.01,106.2104768734,31.4623333963,0,31.4623333963,65.65,-43.01,78.4842825029,132.04,92.7323333963,-22.24,95.361959172,31.4623333963,0,31.4623333963,61.27,-22.24,65.1815196202,132.6
2021-11-25 13:30:00,98.2705000563,-43.01,107.2704585677,28.1505000563,0,28.1505000563,70.12,-43.01,82.2597988084,132.04,92.6805000563,-22.24,95.3115559137,28.1505000563,0,28.1505000563,64.53,-22.24,68.2549522013,132.55
2021-11-25 14:00:00,94.9160000427,-42.74,104.0949310202,21.3560000427,0,21.3560000427,73.56,-42.74,85.0751503084,132.01,89.7360000427,-21.81,92.3483936171,21.3560000427,0,21.3560000427,68.38,-21.81,71.7739541895,132.55
2021-11-25 14:30:00,94.3210000389,-43.49,103.864484538,19.4710000389,0,19.4710000389,74.85,-43.49,86.5673298653,131.83,88.3810000389,-22.68,91.2446358307,19.4710000389,0,19.4710000389,68.91,-22.68,72.5463334704,132.36
2021-11-25 15:00:00,93.8636666994,-43.71,103.5420302402,16.3836666994,0,16.3836666994,77.48,-43.71,88.9590608089,131.65,87.5936666994,-22.95,90.550278552,16.3836666994,0,16.3836666994,71.21,-22.95,74.8168871312,132.22
2021-11-25 15:30:00,94.5885000251,-43.7,104.1953661973,12.548500025100001,0,12.548500025100001,82.04,-43.7,92.9529536916,131.41,88.3485000251,-23.67,91.4643447289,12.548500025100001,0,12.548500025100001,75.8,-23.67,79.4097531793,131.99
2021-11-25 16:00:00,99.916500025,-42.1,108.4237841862,12.516500025,0,12.516500025,87.4,-42.1,97.0111849222,131.24,93.056500025,-22.91,95.8351725459,12.516500025,0,12.516500025,80.54,-22.91,83.7350565773,131.92
2021-11-25 16:30:00,105.9042010843,-41.68,113.8109054849,15.1242010843,0,15.1242010843,90.78,-41.68,99.8910946982,130.96,98.2142010843,-22.99,100.8690705549,15.1242010843,0,15.1242010843,83.09,-22.99,86.2118796918,131.27
2021-11-25 17:00:00,120.0641812612,-39.1,126.2704146739,27.8741812612,0,27.8741812612,92.19,-39.1,100.1389339867,130.92,111.0641812612,-21.1,113.0507070266,27.8741812612,0,27.8741812612,83.19,-21.1,85.8241580209,131.15
2021-11-25 17:30:00,126.1705142658,-24.81,128.5866819313,25.8705142658,0,25.8705142658,100.3,-24.81,103.3229214647,130.21,116.4205142658,-21.79,118.4421387933,25.8705142658,0,25.8705142658,90.55,-21.79,93.134883905,130.53
2021-11-25 18:00:00,126.2726678885,-3.71,126.3271576332,18.1726678885,0,18.1726678885,108.1,-3.71,108.1636450015,130.7,116.2426678885,-25.52,119.0110425038,18.1726678885,0,18.1726678885,98.07,-25.52,101.3360513342,130.44
2021-11-25 18:30:00,123.8363333649,-6.5,124.0068040926,15.7663333649,0,15.7663333649,108.07,-6.5,108.265298688,131.95,113.65633336490001,-26.11,116.6168693369,15.7663333649,0,15.7663333649,97.89,-26.11,101.3123102096,130.65
2021-11-25 19:00:00,118.8596666923,-8.73,119.1798358205,12.8296666923,0,12.8296666923,106.03,-8.73,106.3887860632,132.07,108.8996666923,-26.17,112.0000281504,12.8296666923,0,12.8296666923,96.07,-26.17,99.5706472812,130.52
2021-11-25 19:30:00,115.957500023,-9.99,116.3870349806,11.497500023,0,11.497500023,104.46,-9.99,104.9366080069,132.4,106.037500023,-26.26,109.2407387888,11.497500023,0,11.497500023,94.54,-26.26,98.1193110453,130.68
2021-11-25 20:00:00,112.1186666796,-10.54,112.6129966656,6.4686666796,0,6.4686666796,105.65,-10.54,106.1744512583,132.55,102.2886666796,-26.56,105.6806743501,6.4686666796,0,6.4686666796,95.82,-26.56,99.4329221134,131.25
2021-11-25 20:30:00,108.3761666767,-12.39,109.0821048731,5.0161666767,0,5.0161666767,103.36,-12.39,104.0999601345,133.01,98.9761666767,-28.31,102.9453139779,5.0161666767,0,5.0161666767,93.96,-28.31,98.1322459745,131.67
2021-11-25 21:00:00,102.8476666742,-15.31,103.9809532575,3.7776666742,0,3.7776666742,99.07,-15.31,100.2460024141,133.45,93.6276666742,-29.13,98.0545606632,3.7776666742,0,3.7776666742,89.85,-29.13,94.4541126685,132.05
2021-11-25 21:30:00,97.4586666742,-16.7,98.8791267655,3.7486666742,0,3.7486666742,93.71,-16.7,95.1864176235,134.16,88.6886666742,-31.08,93.9768375529,3.7486666742,0,3.7486666742,84.94,-31.08,90.4476091447,132.48
2021-11-25 22:00:00,87.9778333409,-50.62,101.5011505322,3.7678333409,0,3.7678333409,84.21,-50.62,98.2532874768,134.44,81.2878333409,-26.59,85.5262529827,3.7678333409,0,3.7678333409,77.52,-26.59,81.9535142627,132.77
2021-11-25 22:30:00,81.2980000073,-49.59,95.228844922,3.6480000073000003,0,3.6480000073000003,77.65,-49.59,92.1340903249,132.06,75.4480000073,-25.16,79.532548715,3.6480000073000003,0,3.6480000073000003,71.8,-25.16,76.0806519425,132.98
2021-11-25 23:00:00,74.5366666739,-49.85,89.6701576828,3.6166666739,0,3.6166666739,70.92,-49.85,86.6871899418,132.06,69.2466666739,-25.13,73.6655804664,3.6166666739,0,3.6166666739,65.63,-25.13,70.2766945722,132.46
2021-11-25 23:30:00,69.7815000078,-50.38,86.0674278885,3.8915000078,0,3.8915000078,65.89,-50.38,82.9435741935,132.47,64.9015000078,-25.52,69.7386198835,3.8915000078,0,3.8915000078,61.01,-25.52,66.1323710447,132.84
2021-11-26 00:00:00,66.7741666746,-50.67,83.822659437,3.9841666746,0,3.9841666746,62.79,-50.67,80.6847755156,132.6,62.2841666746,-25.64,67.3552300742,3.9841666746,0,3.9841666746,58.3,-25.64,63.6890854072,132.93
2021-11-26 00:30:00,75.0703333413,-39.29,84.7305083661,3.9803333413,0,3.9803333413,71.09,-39.29,81.2249481379,132.7,69.7003333413,-16.43,71.6106232893,3.9803333413,0,3.9803333413,65.72,-16.43,67.7426254289,133.03
2021-11-26 01:00:00,76.5986666748,-37.81,85.4221975622,4.0686666748,0,4.0686666748,72.53,-37.81,81.7936244459,130.66,71.3086666748,-17.16,73.3443354523,4.0686666748,0,4.0686666748,67.24,-17.16,69.395123748,131.16
2021-11-26 01:30:00,75.2178333412,-38.03,84.285249911,3.9578333412,0,3.9578333412,71.26,-38.03,80.7729441088,130.1,70.1378333412,-17.34,72.2495070281,3.9578333412,0,3.9578333412,66.18,-17.34,68.4139459467,130.82
2021-11-26 02:00:00,72.8821666747,-39.07,82.6938638546,4.0121666747,0,4.0121666747,68.87,-39.07,79.1804382408,130.61,68.1021666747,-18.11,70.4689804509,4.0121666747,0,4.0121666747,64.09,-18.11,66.5995510495,131.21
2021-11-26 02:30:00,72.1788333414,-39.32,82.1939558759,4.0188333414,0,4.0188333414,68.16,-39.32,78.6882964614,131.36,67.4788333414,-18.22,69.895359997,4.0188333414,0,4.0188333414,63.46,-18.22,66.0237835935,132.05
2021-11-26 03:00:00,70.6511666751,-40.45,81.4112391047,4.2411666751,0,4.2411666751,66.41,-40.45,77.7591833805,131.36,66.0211666751,-17.58,68.3216718849,4.2411666751,0,4.2411666751,61.78,-17.58,64.2325836317,132.05
2021-11-26 03:30:00,68.200833342,-40.82,79.4834955733,4.350833342,0,4.350833342,63.85,-40.82,75.7832098819,131.79,63.830833342,-17.51,66.1889370298,4.350833342,0,4.350833342,59.48,-17.51,62.0037942387,132.31
2021-11-26 04:00:00,65.5366666752,-41.75,77.7053227192,4.2666666752,0,4.2666666752,61.27,-41.75,74.1422645999,131.79,61.5566666752,-18.42,64.2535571946,4.2666666752,0,4.2666666752,57.29,-18.42,60.1784055954,132.31
2021-11-26 04:30:00,64.125833342,-42.03,76.672311833,4.345833342,0,4.345833342,59.78,-42.03,73.0764620107,132.31,60.355833342,-18.89,63.2428550779,4.345833342,0,4.345833342,56.01,-18.89,59.1096624927,132.81
2021-11-26 05:00:00,62.7408333421,-41.67,75.3179996313,4.3608333421,0,4.3608333421,58.38,-41.67,71.7259597356,132.36,59.2508333421,-19.83,62.4811183617,4.3608333421,0,4.3608333421,54.89,-19.83,58.3621538328,132.92
2021-11-26 05:30:00,64.1623333422,-41.24,76.2728170446,4.4323333422,0,4.4323333422,59.73,-41.24,72.5838170669,132.33,60.5123333422,-19.58,63.6012490956,4.4323333422,0,4.4323333422,56.08,-19.58,59.3998552187,133.06
2021-11-26 06:00:00,66.756000009,-40.13,77.889539973,4.486000009,0,4.486000009,62.27,-40.13,74.0808328787,131.88,62.776000009,-18.63,65.4820821074,4.486000009,0,4.486000009,58.29,-18.63,61.1947791891,132.62
2021-11-26 06:30:00,74.9361666755,-37.4,83.7507556743,4.4061666755,0,4.4061666755,70.53,-37.4,79.8325804418,131.76,69.9761666755,-16.4,71.8722749229,4.4061666755,0,4.4061666755,65.57,-16.4,67.5898283768,132.62
2021-11-26 07:00:00,83.0186666757,-33.26,89.4333641132,4.5186666757000005,0,4.5186666757000005,78.5,-33.26,85.2553669865,131.44,76.9386666757,-13.83,78.1717809048,4.5186666757000005,0,4.5186666757000005,72.42,-13.83,73.7287277796,132.44
2021-11-26 07:30:00,91.719500011,-0.04,91.7195087333,5.519500011,0,5.519500011,86.2,-0.04,86.2000092807,130.64,83.209500011,-17.3,84.988886874,5.519500011,0,5.519500011,77.69,-17.3,79.5928771939,131.6
2021-11-26 08:00:00,96.3111666778,-6.66,96.5411644162,5.5611666778,0,5.5611666778,90.75,-6.66,90.9940553003,131.7,87.6011666778,-24.29,90.9063721821,5.5611666778,0,5.5611666778,82.04,-24.29,85.5603044642,130.86
2021-11-26 08:30:00,99.5870000097,-7.37,99.8593384263,4.8570000097,0,4.8570000097,94.73,-7.37,95.0162607136,132.1,90.4570000097,-25.24,93.9123338585,4.8570000097,0,4.8570000097,85.6,-25.24,89.2435857639,131.26
2021-11-26 09:00:00,101.013000013,-6.71,101.2356176038,6.483000013,0,6.483000013,94.53,-6.71,94.7678479232,131.85,92.263000013,-24.61,95.4888122839,6.483000013,0,6.483000013,85.78,-24.61,89.2404644766,131.11
2021-11-26 09:30:00,102.2946666845,-6.52,102.502240132,8.9046666845,0,8.9046666845,93.39,-6.52,93.6173194446,131.91,93.3946666845,-24.58,96.5750493922,8.9046666845,0,8.9046666845,84.49,-24.58,87.9928207299,131.19
2021-11-26 10:00:00,102.9830000208,-6.35,103.1785868933,10.4230000208,0,10.4230000208,92.56,-6.35,92.7775624815,132.01,94.2730000208,-24.56,97.4196701541,10.4230000208,0,10.4230000208,83.85,-24.56,87.3728567691,131.29
2021-11-26 10:30:00,103.0993333569,-6.17,103.2837907837,11.7993333569,0,11.7993333569,91.3,-6.17,91.5082449837,132.49,94.1793333569,-24.48,97.3088753997,11.7993333569,0,11.7993333569,82.38,-24.48,85.9402978817,131.7
2021-11-26 11:00:00,101.9540000342,-7.63,102.2391071116,17.1040000342,0,17.1040000342,84.85,-7.63,85.192367029,132.71,93.4740000342,-25.01,96.7620213844,17.1040000342,0,17.1040000342,76.37,-25.01,80.3609171177,131.85
2021-11-26 11:30:00,99.6073333813,-9.36,100.0461416714,23.9873333813,0,23.9873333813,75.62,-9.36,76.1970734346,133.52,91.3073333813,-25.53,94.8093351375,23.9873333813,0,23.9873333813,67.32,-25.53,71.9983562312,132.47
2021-11-26 12:00:00,97.0743333729,-9.48,97.536129715,19.7743333729,0,19.7743333729,77.3,-9.48,77.8791396974,134.43,88.7443333729,-26.29,92.5565816449,19.7743333729,0,19.7743333729,68.97,-26.29,73.8107377012,133.08
2021-11-26 12:30:00,99.3783333766,-9.45,99.8266279342,21.6183333766,0,21.6183333766,77.76,-9.45,78.332114104,134.32,91.0583333766,-26.17,94.7443348033,21.6183333766,0,21.6183333766,69.44,-26.17,74.2076983877,133.0
2021-11-26 13:00:00,95.9613333829,-10.0,96.4809696501,24.7913333829,0,24.7913333829,71.17,-10.0,71.8691094978,134.21,88.1213333829,-26.7,92.0774641114,24.7913333829,0,24.7913333829,63.33,-26.7,68.7282976655,132.87
2021-11-26 13:30:00,95.2120000428,-14.17,96.2606557849,21.3820000428,0,21.3820000428,73.83,-14.17,75.1775086046,134.39,87.4620000428,-26.94,91.5170205562,21.3820000428,0,21.3820000428,66.08,-26.94,71.3605633386,132.97
2021-11-26 14:00:00,92.2613333695,-42.89,101.7433326322,18.0613333695,0,18.0613333695,74.2,-42.89,85.7040961682,134.29,86.8213333695,-21.6,89.4678932805,18.0613333695,0,18.0613333695,68.76,-21.6,72.0728631317,132.9
2021-11-26 14:30:00,92.4046666937,-42.07,101.5308195908,13.5146666937,0,13.5146666937,78.89,-42.07,89.4064706831,131.73,86.5446666937,-22.22,89.351596142,13.5146666937,0,13.5146666937,73.03,-22.22,76.3355048454,132.28
2021-11-26 15:00:00,93.593333352,-42.76,102.8986377361,9.353333352,0,9.353333352,84.24,-42.76,94.4711342157,131.21,87.093333352,-21.39,89.6815522522,9.353333352,0,9.353333352,77.74,-21.39,80.6290251708,131.91
2021-11-26 15:30:00,95.116500016,-42.05,103.9968801229,7.996500016,0,7.996500016,87.12,-42.05,96.7372570419,131.14,88.116500016,-21.45,90.6896911179,7.996500016,0,7.996500016,80.12,-21.45,82.9416475602,131.71
2021-11-26 16:00:00,98.5063333492,-33.05,103.9028402398,7.9163333492,0,7.9163333492,90.59,-33.05,96.4305480644,130.7,90.7663333492,-23.01,93.637531843,7.9163333492,0,7.9163333492,82.85,-23.01,85.9859442002,131.38
2021-11-26 16:30:00,103.5811666883,-9.12,103.9818854057,10.8311666883,0,10.8311666883,92.75,-9.12,93.1973009266,130.42,94.0711666883,-27.08,97.891321383,10.8311666883,0,10.8311666883,83.24,-27.08,87.5341304863,130.95
2021-11-26 17:00:00,112.9860000295,-12.58,113.68417921,14.7360000295,0,14.7360000295,98.25,-12.58,99.0521019464,132.18,101.1960000295,-27.05,104.7489041564,14.7360000295,0,14.7360000295,86.46,-27.05,90.5926823756,131.08
2021-11-26 17:30:00,123.4903333611,-9.11,123.8259041301,13.8803333611,0,13.8803333611,109.61,-9.11,109.9879275193,133.27,110.4803333611,-18.29,111.9840531486,13.8803333611,0,13.8803333611,96.6,-18.29,98.3162453514,131.87
2021-11-26 18:00:00,124.2018333586,-7.91,124.4534592112,12.6418333586,0,12.6418333586,111.56,-7.91,111.8400719778,133.02,111.3318333586,-17.69,112.7284933767,12.6418333586,0,12.6418333586,98.69,-17.69,100.2629153775,131.45
2021-11-26 18:30:00,114.4145000209,-11.06,114.9478204014,10.4645000209,0,10.4645000209,103.95,-11.06,104.5367212993,132.69,101.5445000209,-21.5,103.7956428975,10.4645000209,0,10.4645000209,91.08,-21.5,93.5832057583,131.23
2021-11-26 19:00:00,112.6761666919,-18.27,114.1477614339,12.5961666919,0,12.5961666919,100.08,-18.27,101.7339633554,133.33,101.4361666919,-22.2,103.8370642552,12.5961666919,0,12.5961666919,88.84,-22.2,91.5717511026,131.94
2021-11-26 19:30:00,107.7373333639,-40.21,114.9964221198,15.2873333639,0,15.2873333639,92.45,-40.21,100.8159044992,132.55,99.5373333639,-21.09,101.7470826766,15.2873333639,0,15.2873333639,84.25,-21.09,86.8495860669,131.63
2021-11-26 20:00:00,102.2621666909,-42.07,110.5777357171,12.1321666909,0,12.1321666909,90.13,-42.07,99.4650782938,131.2,94.5321666909,-22.29,97.1245316039,12.1321666909,0,12.1321666909,82.4,-22.29,85.3616078808,131.42
2021-11-26 20:30:00,102.0005000163,-38.38,108.9822297605,8.1605000163,0,8.1605000163,93.84,-38.38,101.3852553382,132.07,94.1805000163,-17.8,95.8478303527,8.1605000163,0,8.1605000163,86.02,-17.8,87.8423610794,132.2
2021-11-26 21:00:00,93.9231666835,-41.32,102.6104460562,8.4231666835,0,8.4231666835,85.5,-41.32,94.9610046282,130.94,87.0631666835,-11.88,87.8699572833,8.4231666835,0,8.4231666835,78.64,-11.88,79.5322827536,130.96
2021-11-26 21:30:00,89.3366666858,-58.79,106.9453323644,9.5566666858,0,9.5566666858,79.78,-58.79,99.1015262244,133.02,83.6466666858,-10.36,84.2857903068,9.5566666858,0,9.5566666858,74.09,-10.36,74.8108127212,133.15
2021-11-26 22:00:00,87.584000015,-53.28,102.5169032825,7.494000015,0,7.494000015,80.09,-53.28,96.1933807494,132.7,82.384000015,-6.58,82.6463541753,7.494000015,0,7.494000015,74.89,-6.58,75.1785108924,133.63
2021-11-26 22:30:00,78.2681666814,-47.41,91.507453334,7.3881666813999995,0,7.3881666813999995,70.88,-47.41,85.2741607992,132.36,73.8781666814,-4.69,74.0268843881,7.3881666813999995,0,7.3881666813999995,66.49,-4.69,66.6552038479,133.44
2021-11-26 23:00:00,73.4636666818,-48.79,88.1894235288,7.5636666818,0,7.5636666818,65.9,-48.79,81.995573661,131.23,69.6536666818,-5.47,69.8681199276,7.5636666818,0,7.5636666818,62.09,-5.47,62.3304821095,132.62
2021-11-26 23:30:00,70.4703333482,-49.95,86.3774877049,7.4303333482,0,7.4303333482,63.04,-49.95,80.430368021,131.79,66.3203333482,-14.16,67.8151326432,7.4303333482,0,7.4303333482,58.89,-14.16,60.5684546608,133.15
2021-11-27 00:00:00,68.4433333426,-44.5,81.6378581239,4.6533333426,0,4.6533333426,63.79,-44.5,77.7779795315,133.01,63.5333333426,-37.07,73.557252162,4.6533333426,0,4.6533333426,58.88,-37.07,69.5775775663,133.57
2021-11-27 00:30:00,76.4758333429,-43.86,88.160380475,4.7758333429,0,4.7758333429,71.7,-43.86,84.0511130206,132.24,70.3758333429,-33.42,77.9079862319,4.7758333429,0,4.7758333429,65.6,-33.42,73.6223906159,131.69
2021-11-27 01:00:00,77.6041666794,-44.43,89.4227688343,6.3441666794,0,6.3441666794,71.26,-44.43,83.9762615267,131.56,70.9541666794,-32.92,78.2190524691,6.3441666794,0,6.3441666794,64.61,-32.92,72.5132987803,130.79
2021-11-27 01:30:00,76.7640000095,-44.47,88.714669573,4.7340000095,0,4.7340000095,72.03,-44.47,84.6516497181,131.34,70.4340000095,-32.14,77.4204621359,4.7340000095,0,4.7340000095,65.7,-32.14,73.140068362,130.6
2021-11-27 02:00:00,74.5205000096,-45.43,87.2765135742,4.7805000096,0,4.7805000096,69.74,-45.43,83.2319199586,131.58,68.5205000096,-32.89,76.0053354809,4.7805000096,0,4.7805000096,63.74,-32.89,71.7254466699,130.66
2021-11-27 02:30:00,73.9408333428,-45.73,86.9395176857,4.7408333428,0,4.7408333428,69.2,-45.73,82.9449992465,132.13,68.0108333428,-33.1,75.6378440464,4.7408333428,0,4.7408333428,63.27,-33.1,71.4052021914,131.16
2021-11-27 03:00:00,71.4795000109,-46.61,85.3335281224,5.4595000109,0,5.4595000109,66.02,-46.61,80.8154224143,132.38,65.4895000109,-33.94,73.7617665982,5.4595000109,0,5.4595000109,60.03,-33.94,68.9603110492,131.32
2021-11-27 03:30:00,69.727833342,-46.96,84.0667136421,4.357833342,0,4.357833342,65.37,-46.96,80.4889961423,132.56,64.057833342,-34.13,72.5828003902,4.357833342,0,4.357833342,59.7,-34.13,68.7673389045,131.61
2021-11-27 04:00:00,67.4045000087,-44.91,80.995522848,4.3445000087,0,4.3445000087,63.06,-44.91,77.41751546,132.72,61.9745000087,-32.6,70.0256999346,4.3445000087,0,4.3445000087,57.63,-32.6,66.2116069885,131.79
2021-11-27 04:30:00,66.1510000088,-38.51,76.5439409893,4.4110000088,0,4.4110000088,61.74,-38.51,72.7657041469,132.79,60.9510000088,-27.32,66.7937631974,4.4110000088,0,4.4110000088,56.54,-27.32,62.794537979,131.88
2021-11-27 05:00:00,64.9438333421,-38.54,75.5184288049,4.3638333421,0,4.3638333421,60.58,-38.54,71.8001949858,132.2,59.9238333421,-27.31,65.8536400088,4.3638333421,0,4.3638333421,55.56,-27.31,61.9092052929,131.32
2021-11-27 05:30:00,64.738166678,-38.93,75.5418766303,5.648166678,0,5.648166678,59.09,-38.93,70.7613807101,132.2,59.568166678,-27.73,65.7063115794,5.648166678,0,5.648166678,53.92,-27.73,60.6326586915,131.26
2021-11-27 06:00:00,66.6668333422,-37.98,76.7264430811,4.4468333422,0,4.4468333422,62.22,-37.98,72.8958764266,132.23,61.3668333422,-26.95,67.0238072214,4.4468333422,0,4.4468333422,56.92,-26.95,62.9776857307,131.26
2021-11-27 06:30:00,70.4235000085,-36.36,79.2560341769,4.2335000085,0,4.2335000085,66.19,-36.36,75.519306803,131.95,64.7135000085,-25.72,69.6373138723,4.2335000085,0,4.2335000085,60.48,-25.72,65.7217528677,130.99
2021-11-27 07:00:00,74.7678333417,-35.17,82.6266167928,4.2078333417,0,4.2078333417,70.56,-35.17,78.8393461414,131.32,68.6578333417,-24.58,72.9251292709,4.2078333417,0,4.2078333417,64.45,-24.58,68.978104497,130.38
2021-11-27 07:30:00,77.8445000108,-40.45,87.7266703,5.3945000108,0,5.3945000108,72.45,-40.45,82.9771354049,131.16,71.5245000108,-32.06,78.3811055153,5.3945000108,0,5.3945000108,66.13,-32.06,73.4916355785,130.21
2021-11-27 08:00:00,82.4666666752,-44.04,93.4894256722,4.2466666752,0,4.2466666752,78.22,-44.04,89.765750707,131.39,75.8966666752,-35.85,83.9376346605,4.2466666752,0,4.2466666752,71.65,-35.85,80.1183187542,130.63
2021-11-27 08:30:00,87.669000014,-43.02,97.655383689,6.979000014,0,6.979000014,80.69,-43.02,91.4417656216,131.95,80.499000014,-35.18,87.850562908,6.979000014,0,6.979000014,73.52,-35.18,81.5035140347,131.21
2021-11-27 09:00:00,93.093333353,-42.35,102.2736095715,9.853333353,0,9.853333353,83.24,-42.35,93.3938975522,131.73,85.393333353,-34.88,92.2422667823,9.853333353,0,9.853333353,75.54,-34.88,83.2040023076,131.03
2021-11-27 09:30:00,97.2391666886,-40.25,105.2402871447,10.9691666886,0,10.9691666886,86.27,-40.25,95.1975598427,131.73,89.6891666886,-32.97,95.5571427016,10.9691666886,0,10.9691666886,78.72,-32.97,85.3455288811,131.07
2021-11-27 10:00:00,98.4300000263,-39.85,106.1908065944,13.1300000263,0,13.1300000263,85.3,-39.85,94.149415824,131.66,90.7900000263,-32.9,96.5672517201,13.1300000263,0,13.1300000263,77.66,-32.9,84.3414820833,131.02
2021-11-27 10:30:00,100.0623333685,-40.0,107.7611737091,17.5923333685,0,17.5923333685,82.47,-40.0,91.6586106157,131.6,92.2023333685,-33.13,97.9738086358,17.5923333685,0,17.5923333685,74.61,-33.13,81.634851626,130.98
2021-11-27 11:00:00,98.8066667059,-41.06,106.9985092678,19.6166667059,0,19.6166667059,79.19,-41.06,89.2019041277,131.69,91.0966667059,-33.84,97.1789498036,19.6166667059,0,19.6166667059,71.48,-33.84,79.0856244838,131.08
2021-11-27 11:30:00,100.3603333761,-42.02,108.8020078646,21.4003333761,0,21.4003333761,78.96,-42.02,89.4447427186,132.0,92.3403333761,-33.14,98.10706788,21.4003333761,0,21.4003333761,70.94,-33.14,78.2990625742,131.4
2021-11-27 12:00:00,101.1760000463,-40.59,109.0143618308,23.1660000463,0,23.1660000463,78.01,-40.59,87.9380929973,132.3,93.8060000463,-31.6,98.9854819895,23.1660000463,0,23.1660000463,70.64,-31.6,77.3858488356,131.51
2021-11-27 12:30:00,97.4450000432,-41.13,105.7695841602,21.5850000432,0,21.5850000432,75.86,-41.13,86.2926213532,132.15,91.2750000432,-31.77,96.6460476837,21.5850000432,0,21.5850000432,69.69,-31.77,76.5900058754,131.34
2021-11-27 13:00:00,95.1635000353,-41.19,103.6952643035,17.6635000353,0,17.6635000353,77.5,-41.19,87.7659734749,132.31,88.9035000353,-31.82,94.4263984198,17.6635000353,0,17.6635000353,71.24,-31.82,78.0233939277,131.46
2021-11-27 13:30:00,93.8461667006,-42.15,102.8772351125,16.9761667006,0,16.9761667006,76.87,-42.15,87.6676645064,132.35,87.7361667006,-32.71,93.6353514829,16.9761667006,0,16.9761667006,70.76,-32.71,77.9546130771,131.46
2021-11-27 14:00:00,92.2760000333,-43.03,101.8157211934,16.6260000333,0,16.6260000333,75.65,-43.03,87.0316229884,132.19,85.8960000333,-33.42,92.1684285518,16.6260000333,0,16.6260000333,69.27,-33.42,76.9105278879,131.3
2021-11-27 14:30:00,92.6566666995,-43.42,102.3257264028,16.4066666995,0,16.4066666995,76.25,-43.42,87.7459907916,132.53,85.8366666995,-33.79,92.2480213884,16.4066666995,0,16.4066666995,69.43,-33.79,77.2158597699,131.62
2021-11-27 15:00:00,93.6900000285,-43.76,103.4057721085,14.2700000285,0,14.2700000285,79.42,-43.76,90.6778583779,132.4,86.4600000285,-34.05,92.9232699862,14.2700000285,0,14.2700000285,72.19,-34.05,79.8172825897,131.44
2021-11-27 15:30:00,95.6576666889,-43.0,104.8779728845,11.1276666889,0,11.1276666889,84.53,-43.0,94.8383935967,132.15,88.2176666889,-33.36,94.3146134808,11.1276666889,0,11.1276666889,77.09,-33.36,83.9985577257,131.18
2021-11-27 16:00:00,100.0943333473,-42.01,108.5528243218,6.9843333473,0,6.9843333473,93.11,-42.01,102.1484811439,131.65,92.0043333473,-32.41,97.5459145976,6.9843333473,0,6.9843333473,85.02,-32.41,90.9879579945,130.7
2021-11-27 16:30:00,106.448000018,-40.85,114.0171005062,8.998000018,0,8.998000018,97.45,-40.85,105.6656282809,132.09,97.758000018,-31.55,102.7230697921,8.998000018,0,8.998000018,88.76,-31.55,94.2005313148,131.16
2021-11-27 17:00:00,114.3283333505,-37.41,120.2932911958,8.5983333505,0,8.5983333505,105.73,-37.41,112.1532032534,132.05,104.5883333505,-29.25,108.6014823704,8.5983333505,0,8.5983333505,95.99,-29.25,100.3476088405,131.16
2021-11-27 17:30:00,120.1033333566,-37.01,125.6763732106,11.6233333566,0,11.6233333566,108.48,-37.01,114.6195903849,130.87,109.7633333566,-28.44,113.3879312341,11.6233333566,0,11.6233333566,98.14,-28.44,102.1777529602,130.13
2021-11-27 18:00:00,122.0648333567,-37.17,127.5987164607,11.7048333567,0,11.7048333567,110.36,-37.17,116.4514426703,130.79,111.1848333567,-27.27,114.480216931,11.7048333567,0,11.7048333567,99.48,-27.27,103.1500038778,130.02
2021-11-27 18:30:00,120.2933333565,-38.08,126.17675083,11.5833333565,0,11.5833333565,108.71,-38.08,115.1865899313,130.7,109.5833333565,-28.02,113.1089180813,11.5833333565,0,11.5833333565,98.0,-28.02,101.9270346866,129.79
2021-11-27 19:00:00,115.6741666898,-39.93,122.3720463969,11.5541666898,0,11.5541666898,104.12,-39.93,111.5140318525,130.92,105.4941666898,-29.56,109.5573493909,11.5541666898,0,11.5541666898,93.94,-29.56,98.4810499538,130.01
2021-11-27 19:30:00,110.2910000225,-41.95,117.9996067195,11.2310000225,0,11.2310000225,99.06,-41.95,107.576419814,131.13,100.6710000225,-31.23,105.4038099194,11.2310000225,0,11.2310000225,89.44,-31.23,94.7355609051,130.17
2021-11-27 20:00:00,108.7681666821,-41.69,116.484205725,7.7381666821,0,7.7381666821,101.03,-41.69,109.2937189412,131.31,99.5181666821,-30.71,104.1487858776,7.7381666821,0,7.7381666821,91.78,-30.71,96.7815710763,130.3
2021-11-27 20:30:00,100.8980000081,-42.47,109.471947574,4.0480000081,0,4.0480000081,96.85,-42.47,105.7526519762,130.95,92.1180000081,-31.57,97.3775683897,4.0480000081,0,4.0480000081,88.07,-31.57,93.5574144576,129.91
