Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-27 21:00:00,95.5035000077,-43.88,105.10172650210001,3.8735000077,0,3.8735000077,91.63,-43.88,101.5948389437,131.57,87.2935000077,-33.6,93.5367047934,3.8735000077,0,3.8735000077,83.42,-33.6,89.9325102507,130.54
2021-11-27 21:30:00,91.183333341,-45.33,101.8293139483,3.853333341,0,3.853333341,87.33,-45.33,98.3937894382,132.31,83.363333341,-34.76,90.3200030211,3.853333341,0,3.853333341,79.51,-34.76,86.7761355443,131.35
2021-11-27 22:00:00,86.5378333408,-46.38,98.1829975063,3.7178333408,0,3.7178333408,82.82,-46.38,94.9223724946,132.31,79.4078333408,-36.0,87.1871779327,3.7178333408,0,3.7178333408,75.69,-36.0,83.8151304956,131.3
2021-11-27 22:30:00,80.7488333408,-48.75,94.323573861,3.7488333408,0,3.7488333408,77.0,-48.75,91.1348588631,132.45,74.2188333408,-38.02,83.390380875,3.7488333408,0,3.7488333408,70.47,-38.02,80.0721006344,131.47
2021-11-27 23:00:00,77.0671666741,-49.88,91.8006676401,3.7171666741,0,3.7171666741,73.35,-49.88,88.70308281,133.15,70.9771666741,-39.03,81.0006116587,3.7171666741,0,3.7171666741,67.26,-39.03,77.7640566071,132.14
2021-11-27 23:30:00,74.4873333409,-43.61,86.3145116898,3.7973333409,0,3.7973333409,70.69,-43.61,83.0596665055,133.38,68.5073333409,-32.65,75.8899019731,3.7973333409,0,3.7973333409,64.71,-32.65,72.4803876921,132.33
2021-11-28 00:00:00,71.2440000074,-50.47,87.3093834422,3.6940000074,0,3.6940000074,67.55,-50.47,84.3221406275,133.18,65.7640000074,-39.62,76.7766116534,3.6940000074,0,3.6940000074,62.07,-39.62,73.6371461967,132.13
2021-11-28 00:30:00,78.4061666743,-48.01,91.9374084503,3.7961666743,0,3.7961666743,74.61,-48.01,88.7221066026,132.17,72.1061666743,-37.3,81.1824443612,3.7961666743,0,3.7961666743,68.31,-37.3,77.830238982,131.13
2021-11-28 01:00:00,78.5770000073,-46.26,91.1829618413,3.6370000073,0,3.6370000073,74.94,-46.26,88.0681054639,131.56,72.3570000073,-37.68,81.5801314663,3.6370000073,0,3.6370000073,68.72,-37.68,78.3723216448,130.56
2021-11-28 01:30:00,77.297166674,-46.69,90.3039759691,3.677166674,0,3.677166674,73.62,-46.69,87.1771787798,130.88,71.257166674,-38.11,80.8081425502,3.677166674,0,3.677166674,67.58,-38.11,77.5849759941,130.12
2021-11-28 02:00:00,74.8701666738,-47.48,88.6560333974,3.5901666737999998,0,3.5901666737999998,71.28,-47.48,85.6457167639,131.21,69.1301666738,-38.75,79.2498734659,3.5901666737999998,0,3.5901666737999998,65.54,-38.75,76.1383878211,130.45
2021-11-28 02:30:00,74.2048333401,-47.88,88.3111074046,3.3948333401,0,3.3948333401,70.81,-47.88,85.4783627592,131.63,68.4448333401,-39.09,78.8208304381,3.3948333401,0,3.3948333401,65.05,-39.09,75.891571337,130.84
2021-11-28 03:00:00,72.9071666733,-48.11,87.350026058,3.3271666733,0,3.3271666733,69.58,-48.11,84.5928395315,131.97,67.3071666733,-39.26,77.920486944,3.3271666733,0,3.3271666733,63.98,-39.26,75.0652249714,131.16
2021-11-28 03:30:00,70.4398333403,-49.98,86.3699630717,3.4798333403,0,3.4798333403,66.96,-49.98,83.5562205943,132.19,65.0498333403,-39.86,76.290893412,3.4798333403,0,3.4798333403,61.57,-39.86,73.34633256,131.34
2021-11-28 04:00:00,67.9045000068,-51.7,85.3458324769,3.4145000068,0,3.4145000068,64.49,-51.7,82.6550065029,132.82,62.6645000068,-40.29,74.4991520831,3.4145000068,0,3.4145000068,59.25,-40.29,71.6508660101,131.8
2021-11-28 04:30:00,66.2398333402,-51.69,84.0212569588,3.4298333402,0,3.4298333402,62.81,-51.69,81.3446507153,133.52,61.1498333402,-40.42,73.3012859201,3.4298333402,0,3.4298333402,57.72,-40.42,70.4654156306,132.42
2021-11-28 05:00:00,64.7765000068,-49.97,81.8107318946,3.4065000068,0,3.4065000068,61.37,-49.97,79.1408731314,133.48,59.8465000068,-38.64,71.2365998842,3.4065000068,0,3.4065000068,56.44,-38.64,68.3997309936,132.42
2021-11-28 05:30:00,65.1161666736,-45.54,79.4607246523,3.4861666736,0,3.4861666736,61.63,-45.54,76.6299451912,133.37,60.0761666736,-34.21,69.133710317,3.4861666736,0,3.4861666736,56.59,-34.21,66.1267888227,132.32
2021-11-28 06:00:00,65.67733334,-45.2,79.7279882767,3.32733334,0,3.32733334,62.35,-45.2,77.0101454355,132.99,60.57733334,-33.93,69.4324003228,3.32733334,0,3.32733334,57.25,-33.93,66.5492854958,131.95
2021-11-28 06:30:00,68.3918333412,-43.92,81.2798207907,3.9218333412,0,3.9218333412,64.47,-43.92,78.0086360604,132.85,62.8618333412,-32.92,70.9601049253,3.9218333412,0,3.9218333412,58.94,-32.92,67.5103695739,131.82
2021-11-28 07:00:00,71.0240000081,-42.72,82.8818856998,4.0540000081,0,4.0540000081,66.97,-42.72,79.4353781385,132.25,64.9240000081,-32.0,72.3818055664,4.0540000081,0,4.0540000081,60.87,-32.0,68.7688657751,131.27
2021-11-28 07:30:00,72.4396666771,-42.5,83.986637677,5.2296666771,0,5.2296666771,67.21,-42.5,79.5200232646,132.19,66.0896666771,-31.87,73.3726171095,5.2296666771,0,5.2296666771,60.86,-31.87,68.6996106248,131.27
2021-11-28 08:00:00,76.0095000092,-41.11,86.4145600674,4.5795000092,0,4.5795000092,71.43,-41.11,82.4152716431,132.24,69.3095000092,-30.69,75.8002829251,4.5795000092,0,4.5795000092,64.73,-30.69,71.6369248363,131.34
2021-11-28 08:30:00,82.8691666743,-42.47,93.1182027602,3.8291666743,0,3.8291666743,79.04,-42.47,89.7274902134,131.71,75.8991666743,-34.31,83.2938149076,3.8291666743,0,3.8291666743,72.07,-34.31,79.8201791529,130.89
2021-11-28 09:00:00,89.139666676,-42.65,98.8175221057,4.669666676,0,4.669666676,84.47,-42.65,94.6266526936,131.35,81.569666676,-34.68,88.6358444515,4.669666676,0,4.669666676,76.9,-34.68,84.3582384833,130.82
2021-11-28 09:30:00,94.0838333455,-41.41,102.7937536866,6.1038333455,0,6.1038333455,87.98,-41.41,97.2382049402,132.02,86.2738333455,-33.65,92.603978425,6.1038333455,0,6.1038333455,80.17,-33.65,86.9456807438,131.57
2021-11-28 10:00:00,98.5485000145,-40.52,106.553635579,7.2385000145,0,7.2385000145,91.31,-40.52,99.8968793306,131.72,90.5685000145,-32.94,96.3726973519,7.2385000145,0,7.2385000145,83.33,-32.94,89.6043107222,131.3
2021-11-28 10:30:00,98.9250000229,-40.24,106.7961292816,11.4350000229,0,11.4350000229,87.49,-40.24,96.3003515051,131.72,91.6850000229,-32.61,97.3116197029,11.4350000229,0,11.4350000229,80.25,-32.61,86.622598668,131.3
2021-11-28 11:00:00,97.7740000298,-41.14,106.0766453176,14.9140000298,0,14.9140000298,82.86,-41.14,92.5109679984,131.53,91.7040000298,-33.3,97.5628700965,14.9140000298,0,14.9140000298,76.79,-33.3,83.6994271187,131.11
2021-11-28 11:30:00,94.7700000372,-43.88,104.4356610888,18.6200000372,0,18.6200000372,76.15,-43.88,87.8878654878,131.8,89.0900000372,-34.13,95.4037997495,18.6200000372,0,18.6200000372,70.47,-34.13,78.2999220945,131.44
2021-11-28 12:00:00,94.2291667209,-45.74,104.7438946235,27.0991667209,0,27.0991667209,67.13,-45.74,81.2316717789,132.13,88.3691667209,-36.11,95.4622528906,27.0991667209,0,27.0991667209,61.27,-36.11,71.1192308732,131.56
2021-11-28 12:30:00,97.4838333838,-45.1,107.4109294774,25.2138333838,0,25.2138333838,72.27,-45.1,85.1878095739,132.54,91.0338333838,-37.15,98.322333783,25.2138333838,0,25.2138333838,65.82,-37.15,75.5803870062,131.85
2021-11-28 13:00:00,99.8383333787,-43.86,109.0476611937,22.6583333786,0,22.6583333786,77.18,-43.86,88.7719099716,132.54,93.2983333786,-35.97,99.9920992441,22.6583333786,0,22.6583333786,70.64,-35.97,79.2707417652,131.9
2021-11-28 13:30:00,98.8608333735,-44.41,108.3776382622,20.0808333735,0,20.0808333735,78.78,-44.41,90.4352613752,132.31,92.0408333735,-36.46,98.9992252903,20.0808333735,0,20.0808333735,71.96,-36.46,80.6695308031,131.63
2021-11-28 14:00:00,99.4555000345,-43.87,108.7013035207,17.2255000345,0,17.2255000345,82.23,-43.87,93.2005890539,132.35,92.8555000345,-35.72,99.4890058582,17.2255000345,0,17.2255000345,75.63,-35.72,83.6409905489,131.63
2021-11-28 14:30:00,98.770333364,-43.6,107.9654516631,15.310333364,0,15.310333364,83.46,-43.6,94.1622620799,132.26,91.750333364,-35.55,98.3967792786,15.310333364,0,15.310333364,76.44,-35.55,84.3022900045,131.52
2021-11-28 15:00:00,98.2293333536,-42.77,107.1367109402,10.1093333536,0,10.1093333536,88.12,-42.77,97.9510454258,132.07,90.8593333536,-34.54,97.2030352276,10.1093333536,0,10.1093333536,80.75,-34.54,87.8269554294,131.32
2021-11-28 15:30:00,101.368333354,-43.33,110.2407724345,10.318333354,0,10.318333354,91.05,-43.33,100.8344752552,131.8,93.188333354,-33.62,99.0675016001,10.318333354,0,10.318333354,82.87,-33.62,89.4300916918,131.03
2021-11-28 16:00:00,105.7221666821,-41.43,113.5500833463,7.7121666821,0,7.7121666821,98.01,-41.43,106.4067901969,132.45,97.0921666821,-31.93,102.2076989812,7.7121666821,0,7.7121666821,89.38,-31.93,94.9121135578,131.56
2021-11-28 16:30:00,111.0265000139,-39.36,117.7968306252,6.9665000139,0,6.9665000139,104.06,-39.36,111.2550816817,132.01,101.6365000139,-30.51,106.1170968086,6.9665000139,0,6.9665000139,94.67,-30.51,99.4649134117,131.16
2021-11-28 17:00:00,122.2715009481,-37.4,127.8635207715,14.6615009481,0,14.6615009481,107.61,-37.4,113.9239750887,131.1,111.7415009481,-27.76,115.1380937576,14.6615009481,0,14.6615009481,97.08,-27.76,100.9710057393,130.34
2021-11-28 17:30:00,128.1158476379,-36.64,133.2522420673,21.4058476379,0,21.4058476379,106.71,-36.64,112.8251465765,130.71,117.0958476379,-27.3,120.236132398,21.4058476379,0,21.4058476379,95.69,-27.3,99.50812077410001,129.88
2021-11-28 18:00:00,125.9468476368,-36.54,131.1403066553,21.2068476368,0,21.2068476368,104.74,-36.54,110.9307856278,130.6,115.1868476368,-28.15,118.576694036,21.2068476368,0,21.2068476368,93.98,-28.15,98.105366316,129.76
2021-11-28 18:30:00,117.8155015084,-39.15,124.1499693745,14.7855015084,0,14.7855015084,103.03,-39.15,110.2175276442,130.76,107.6255015084,-30.53,111.8719333655,14.7855015084,0,14.7855015084,92.84,-30.53,97.730990479,130.02
2021-11-28 19:00:00,111.5451666922,-44.68,120.1608364335,12.7651666922,0,12.7651666922,98.78,-44.68,108.4149011898,130.69,101.9151666922,-35.86,108.0399963065,12.7651666922,0,12.7651666922,89.15,-35.86,96.0919460725,129.89
2021-11-28 19:30:00,108.7673333484,-45.56,117.923900901,7.5273333484,0,7.5273333484,101.24,-45.56,111.019147898,130.77,99.5073333484,-36.09,105.8498818616,7.5273333484,0,7.5273333484,91.98,-36.09,98.8069253646,129.89
2021-11-28 20:00:00,102.4968333447,-48.35,113.3283872015,5.6768333447,0,5.6768333447,96.82,-48.35,108.2212312811,131.52,93.9368333447,-38.09,101.3655600233,5.6768333447,0,5.6768333447,88.26,-38.09,96.1284333587,130.55
2021-11-28 20:30:00,95.2323333469,-50.86,107.962664448,6.8023333469,0,6.8023333469,88.43,-50.86,102.0127663579,132.44,86.7923333469,-39.82,95.4910547005,6.8023333469,0,6.8023333469,79.99,-39.82,89.353413477,131.35
2021-11-28 21:00:00,91.3423333442,-51.29,104.7572716367,5.4223333442,0,5.4223333442,85.92,-51.29,100.0645316783,132.25,83.5523333442,-41.26,93.1846554281,5.4223333442,0,5.4223333442,78.13,-41.26,88.3554440881,131.09
2021-11-28 21:30:00,86.4378333447,-52.73,101.2519231092,5.6678333447,0,5.6678333447,80.77,-52.73,96.4585185455,132.35,79.1478333447,-42.51,89.841413742,5.6678333447,0,5.6678333447,73.48,-42.51,84.8905795716,131.33
2021-11-28 22:00:00,81.1105000106,-51.58,96.1218477349,5.3205000106,0,5.3205000106,75.79,-51.58,91.6767173278,132.43,74.3705000106,-41.01,84.9281541765,5.3205000106,0,5.3205000106,69.05,-41.01,80.3101649855,131.33
2021-11-28 22:30:00,76.1495000082,-47.93,89.9779486958,4.0895000082,0,4.0895000082,72.06,-47.93,86.5443730118,133.17,69.9295000082,-37.12,79.1708871454,4.0895000082,0,4.0895000082,65.84,-37.12,75.5830668867,132.03
2021-11-28 23:00:00,71.0825000106,-45.77,84.5435669212,5.3025000106,0,5.3025000106,65.78,-45.77,80.1367662188,133.47,65.3025000106,-34.8,73.9963276632,5.3025000106,0,5.3025000106,60.0,-34.8,69.3616608798,132.31
2021-11-28 23:30:00,69.0346666749,-41.02,80.3020896547,4.1046666749,0,4.1046666749,64.93,-41.02,76.8019876045,133.59,63.7346666749,-29.82,70.3657596858,4.1046666749,0,4.1046666749,59.63,-29.82,66.6706029671,132.39
2021-11-29 00:00:00,66.3940000083,-41.14,78.1067400235,4.1340000083,0,4.1340000083,62.26,-41.14,74.6244410364,133.46,61.3640000083,-29.89,68.2565205458,4.1340000083,0,4.1340000083,57.23,-29.89,64.5653544868,132.25
2021-11-29 00:30:00,75.1045000075,-38.69,84.4843300345,3.7745000075,0,3.7745000075,71.33,-38.69,81.1473043298,133.04,69.0745000075,-27.99,74.5300385837,3.7745000075,0,3.7745000075,65.3,-27.99,71.0459717366,131.88
2021-11-29 01:00:00,76.6990000107,-37.13,85.213693164,5.3690000107,0,5.3690000107,71.33,-37.13,80.4152087605,131.97,70.4490000107,-28.19,75.879758187,5.3690000107,0,5.3690000107,65.08,-28.19,70.9230745244,130.91
2021-11-29 01:30:00,76.2100000093,-36.87,84.6602681393,4.6400000093,0,4.6400000093,71.57,-36.87,80.5087684665,131.15,70.1700000093,-28.19,75.6207974125,4.6400000093,0,4.6400000093,65.53,-28.19,71.3362250193,130.29
2021-11-29 02:00:00,74.5603333415,-37.21,83.3296310324,4.0703333415,0,4.0703333415,70.49,-37.21,79.7083696985,131.15,68.8003333415,-28.38,74.4238555028,4.0703333415,0,4.0703333415,64.73,-28.38,70.6781246214,130.32
2021-11-29 02:30:00,74.6526666744,-37.1,83.3632451479,3.8426666744,0,3.8426666744,70.81,-37.1,79.9403909172,131.38,68.8326666744,-28.28,74.4156865285,3.8426666744,0,3.8426666744,64.99,-28.28,70.8763606571,130.53
2021-11-29 03:00:00,73.5416666742,-37.51,82.555295634,3.7516666742,0,3.7516666742,69.79,-37.51,79.2315858733,131.5,67.7816666742,-28.64,73.5839923973,3.7516666742,0,3.7516666742,64.03,-28.64,70.1433567774,130.66
2021-11-29 03:30:00,71.5873333409,-38.05,81.0712575137,3.7673333409,0,3.7673333409,67.82,-38.05,77.7647407248,131.68,66.0873333409,-29.06,72.1943157604,3.7673333409,0,3.7673333409,62.32,-29.06,68.7623879748,130.85
2021-11-29 04:00:00,69.712666674,-38.75,79.7585004548,3.682666674,0,3.682666674,66.03,-38.75,76.5605864659,131.87,64.452666674,-29.57,70.9121367708,3.682666674,0,3.682666674,60.77,-29.57,67.5823778806,131.01
2021-11-29 04:30:00,68.5495000075,-38.96,78.8474194332,3.7295000075,0,3.7295000075,64.82,-38.96,75.6274685548,132.21,63.4595000075,-29.76,70.0911245537,3.7295000075,0,3.7295000075,59.73,-29.76,66.7332788045,131.33
2021-11-29 05:00:00,67.8228333409,-39.0,78.2364155773,3.7928333409,0,3.7928333409,64.03,-39.0,74.9722675394,132.21,62.7928333409,-29.81,69.5095390503,3.7928333409,0,3.7928333409,59.0,-29.81,66.1032230682,131.33
2021-11-29 05:30:00,68.96400001,-38.9,79.1785532665,4.99400001,0,4.99400001,63.97,-38.9,74.8690249703,132.213,63.58400001,-29.86,70.2463141899,4.99400001,0,4.99400001,58.59,-29.86,65.7602288621,131.333
2021-11-29 06:00:00,72.2975000072,-37.35,81.3753710117,3.6075000072,0,3.6075000072,68.69,-37.35,78.1878417658,132.213,66.6475000072,-28.52,72.4933076719,3.6075000072,0,3.6075000072,63.04,-28.52,69.1912711258,131.333
2021-11-29 06:30:00,81.2055000071,-39.29,90.2110710024,3.5455000071000002,0,3.5455000071000002,77.66,-39.29,87.033210328,131.52,74.8055000071,-17.55,76.8366145227,3.5455000071000002,0,3.5455000071000002,71.26,-17.55,73.3893050791,130.65
2021-11-29 07:00:00,88.4673333401,-45.1,99.2999449562,3.3773333401,0,3.3773333401,85.09,-45.1,96.3032611078,130.82,82.7273333401,-2.3,82.7592996681,3.3773333401,0,3.3773333401,79.35,-2.3,79.3833263349,130.3
2021-11-29 07:30:00,95.4500000103,-44.92,105.4917480279,5.1700000103,0,5.1700000103,90.28,-44.92,100.8379135048,132.08,88.8300000103,-3.04,88.8820032506,5.1700000103,0,5.1700000103,83.66,-3.04,83.7152148656,133.49
2021-11-29 08:00:00,100.44200001990001,-36.71,106.9402612115,9.9420000199,0,9.9420000199,90.5,-36.71,97.6620402203,131.9,91.69200001990001,-30.75,96.7108337656,9.9420000199,0,9.9420000199,81.75,-30.75,87.3420002061,133.39
2021-11-29 08:30:00,105.4545000203,-34.19,110.858502942,10.1645000203,0,10.1645000203,95.29,-34.19,101.238037318,131.59,95.8845000203,-27.37,99.7143632791,10.1645000203,0,10.1645000203,85.72,-27.37,89.9835279371,131.1
2021-11-29 09:00:00,108.6864017687,-34.42,114.0064486309,14.5064017687,0,14.5064017687,94.18,-34.42,100.2726722492,131.12,98.5864017687,-24.71,101.6359321978,14.5064017687,0,14.5064017687,84.08,-24.71,87.6357832167,130.52
2021-11-29 09:30:00,111.222181058,-36.14,116.94645424,28.862181058,0,28.862181058,82.36,-36.14,89.9403646868,130.963,101.312181058,-26.55,104.7332828223,28.862181058,0,28.862181058,72.45,-26.55,77.1615513063,130.063
2021-11-29 10:00:00,111.5100142941,-36.2,117.2387448239,30.5200142941,0,30.5200142941,80.99,-36.2,88.7120065155,131.01,101.8200142941,-26.63,105.2448203517,30.5200142941,0,30.5200142941,71.3,-26.63,76.1107541679,130.09
2021-11-29 10:30:00,109.0730143004,-37.24,115.2551085574,33.1430143004,0,33.1430143004,75.93,-37.24,84.5705770348,131.27,100.0830143004,-28.2,103.9800449675,33.1430143004,0,33.1430143004,66.94,-28.2,72.6374806832,130.32
2021-11-29 11:00:00,107.4406813763,-37.72,113.8696553723,33.4906813763,0,33.4906813763,73.95,-37.72,83.0144619931,131.83,99.4406813763,-30.4,103.9836963787,33.4906813763,0,33.4906813763,65.95,-30.4,72.6192983993,130.96
2021-11-29 11:30:00,108.1447691865,-36.97,114.2894220933,26.0747691865,0,26.0747691865,82.07,-36.97,90.0125868976,132.37,99.4447691865,-28.81,103.5339471795,26.0747691865,0,26.0747691865,73.37,-28.81,78.8236829893,131.78
2021-11-29 12:00:00,110.9841667086,-35.1,116.4022992041,20.9841667086,0,20.9841667086,90.0,-35.1,96.6023291645,132.21,102.0341667086,-26.96,105.5358364534,20.9841667086,0,20.9841667086,81.05,-26.96,85.416298796,131.65
2021-11-29 12:30:00,108.6215000405,-35.52,114.2816725072,20.2315000405,0,20.2315000405,88.39,-35.52,95.2599732312,131.79,99.6515000405,-27.35,103.3365567469,20.2315000405,0,20.2315000405,79.42,-27.35,83.9973743637,131.3
2021-11-29 13:00:00,105.5190000457,-36.53,111.6633344955,22.8490000457,0,22.8490000457,82.67,-36.53,90.3812469487,131.79,97.7790000457,-28.1,101.7366347484,22.8490000457,0,22.8490000457,74.93,-28.1,80.0257139924,131.35
2021-11-29 13:30:00,103.9381667131,-38.4,110.80479457,23.2381667131,0,23.2381667131,80.7,-38.4,89.3702970791,132.06,95.6681667131,-29.83,100.2109126905,23.2381667131,0,23.2381667131,72.43,-29.83,78.3322015521,131.59
2021-11-29 14:00:00,103.7470016228,-39.33,110.9517428692,27.8470016228,0,27.8470016228,75.9,-39.33,85.4848460255,132.5,95.5270016228,-32.49,100.9009818537,27.8470016228,0,27.8470016228,67.68,-32.49,75.0745129854,131.98
2021-11-29 14:30:00,104.5860149762,-40.24,112.0602165293,31.2360149762,0,31.2360149762,73.35,-40.24,83.6628955989,132.81,96.3260149762,-33.42,101.958803255,31.2360149762,0,31.2360149762,65.09,-33.42,73.1683298976,132.4
2021-11-29 15:00:00,103.1743398116,-39.8,110.5847385292,24.8543398116,0,24.8543398116,78.32,-39.8,87.8525036638,132.81,94.7443398116,-33.0,100.3269152637,24.8543398116,0,24.8543398116,69.89,-33.0,77.2891460685,132.4
2021-11-29 15:30:00,104.9889333709,-38.72,111.9013607172,18.6989333709,0,18.6989333709,86.29,-38.72,94.579080668,132.45,96.3389333709,-31.34,101.3083692646,18.6989333709,0,18.6989333709,77.64,-31.34,83.7267293043,131.97
2021-11-29 16:00:00,111.7716666943,-35.0,117.1234625326,13.8116666943,0,13.8116666943,97.96,-35.0,104.0248124247,132.11,102.3116666943,-27.82,106.026551117,13.8116666943,0,13.8116666943,88.5,-27.82,92.7696200272,131.55
2021-11-29 16:30:00,117.052167412,-33.3,121.6967538427,16.842167412,0,16.842167412,100.21,-33.3,105.5979834088,131.23,107.452167412,-26.91,110.7705573766,16.842167412,0,16.842167412,90.61,-26.91,94.5215329965,130.65
2021-11-29 17:00:00,124.825348339,-33.79,129.3179480504,29.655348339,0,29.655348339,95.17,-33.79,100.9905589647,131.05,114.285348339,-27.8,117.6179444004,29.655348339,0,29.655348339,84.63,-27.8,89.0790486029,130.53
2021-11-29 17:30:00,128.3653345896,-33.2,132.5892119454,25.2353345896,0,25.2353345896,103.13,-33.2,108.3422212252,131.05,117.0553345896,-25.47,119.7942914161,25.2353345896,0,25.2353345896,91.82,-25.47,95.2871098313,130.59
2021-11-29 18:00:00,128.8863333826,-34.55,133.436836866,24.6163333826,0,24.6163333826,104.27,-34.55,109.8450517775,130.76,117.4463333826,-24.94,120.065169075,24.6163333826,0,24.6163333826,92.83,-24.94,96.1218627576,130.1
2021-11-29 18:30:00,124.7298333716,-36.31,129.9074571874,19.1098333716,0,19.1098333716,105.62,-36.31,111.6870650523,130.86,113.6898333716,-26.37,116.7079907806,19.1098333716,0,19.1098333716,94.58,-26.37,98.1873377784,130.1
2021-11-29 19:00:00,123.2968333622,-34.51,128.0353436249,14.4468333622,0,14.4468333622,108.85,-34.51,114.1895905939,130.78,112.9168333622,-25.43,115.7449616897,14.4468333622,0,14.4468333622,98.47,-25.43,101.7006676478,130.18
2021-11-29 19:30:00,118.0480000172,-35.62,123.3049662749,8.5980000172,0,8.5980000172,109.45,-35.62,115.1003340569,130.36,107.7480000172,-26.93,111.0623987122,8.5980000172,0,8.5980000172,99.15,-26.93,102.742140332,129.9
2021-11-29 20:00:00,112.7290000075,-37.7,118.8659641894,3.7290000075,0,3.7290000075,109.0,-37.7,115.3355539285,130.63,103.3790000075,-29.84,107.5994574454,3.7290000075,0,3.7290000075,99.65,-29.84,104.0218635672,130.35
2021-11-29 20:30:00,107.7700000074,-39.79,114.8808817933,3.7200000074,0,3.7200000074,104.05,-39.79,111.3985933484,131.38,99.1600000074,-32.09,104.223191764,3.7200000074,0,3.7200000074,95.44,-32.09,100.6904250661,131.28
2021-11-29 21:00:00,102.2568333407,-42.89,110.8873846065,3.6968333407,0,3.6968333407,98.56,-42.89,107.4877932604,131.72,93.9468333407,-32.94,99.5542620622,3.6968333407,0,3.6968333407,90.25,-32.94,96.0734411791,131.64
2021-11-29 21:30:00,97.1948333406,-41.04,105.5041100057,3.6148333406,0,3.6148333406,93.58,-41.04,102.1836483984,132.22,89.2148333406,-30.92,94.4210404941,3.6148333406,0,3.6148333406,85.6,-30.92,91.0132210176,131.91
2021-11-29 22:00:00,90.6993333407,-39.22,98.8158766011,3.6893333407,0,3.6893333407,87.01,-39.22,95.4408115012,131.97,83.2793333407,-28.8,88.1185982734,3.6893333407,0,3.6893333407,79.59,-28.8,84.6404637275,131.6
2021-11-29 22:30:00,84.8578333405,-38.2,93.0596146524,3.5878333405,0,3.5878333405,81.27,-38.2,89.8000718263,131.9,78.0178333405,-27.59,82.7525855738,3.5878333405,0,3.5878333405,74.43,-27.59,79.3790463536,131.48
2021-11-29 23:00:00,78.3185000073,-38.49,87.2655003045,3.6385000073000002,0,3.6385000073000002,74.68,-38.49,84.0153706175,131.84,72.0985000073,-27.74,77.250898398,3.6385000073000002,0,3.6385000073000002,68.46,-27.74,73.8666311673,131.39
2021-11-29 23:30:00,74.438000007,-39.02,84.0450845977,3.478000007,0,3.478000007,70.96,-39.02,80.9807507992,131.84,68.658000007,-28.16,74.2085343135,3.478000007,0,3.478000007,65.18,-28.16,71.002943601,131.39
2021-11-30 00:00:00,71.1550000076,-41.54,82.3929950062,3.8150000076,0,3.8150000076,67.34,-41.54,79.1217239448,131.76,65.6450000076,-30.68,72.460530125,3.8150000076,0,3.8150000076,61.83,-30.68,69.0232663672,131.39
2021-11-30 00:30:00,80.2831666742,-46.05,92.5526301692,3.7831666742000003,0,3.7831666742000003,76.5,-46.05,89.2908309962,131.84,74.0431666742,-35.71,82.2045900856,3.7831666742000003,0,3.7831666742000003,70.26,-35.71,78.8141592609,131.45
2021-11-30 01:00:00,82.5818333411,-45.26,94.1712631219,3.8618333411,0,3.8618333411,78.72,-45.26,90.8036673268,131.02,76.0118333411,-35.12,83.7329875728,3.8618333411,0,3.8618333411,72.15,-35.12,80.2436097144,130.71
2021-11-30 01:30:00,81.0890000077,-45.75,93.104717508,3.8590000077,0,3.8590000077,77.23,-45.75,89.7637755445,130.64,74.7190000077,-35.5,82.7235091262,3.8590000077,0,3.8590000077,70.86,-35.5,79.2552181247,130.4
2021-11-30 02:00:00,78.502500008,-46.78,91.3838656849,4.022500008,0,4.022500008,74.48,-46.78,87.9524803516,130.87,72.572500008,-36.2,81.099986174,4.022500008,0,4.022500008,68.55,-36.2,77.5212390252,130.62
2021-11-30 02:30:00,76.1168333414,-46.55,89.2226138259,4.0568333414,0,4.0568333414,72.06,-46.55,85.7877969177,131.31,70.2168333414,-35.87,78.848339136,4.0568333414,0,4.0568333414,66.16,-35.87,75.2582387516,131.05
2021-11-30 03:00:00,74.5903333416,-46.91,88.1150720819,4.1103333416,0,4.1103333416,70.48,-46.91,84.6639149815,131.6,68.7603333416,-36.19,77.7026353558,4.1103333416,0,4.1103333416,64.65,-36.19,74.0900708597,131.33
2021-11-30 03:30:00,72.0531666752,-48.43,86.8166097467,4.2431666752,0,4.2431666752,67.81,-48.43,83.3286325341,131.85,66.6031666752,-37.18,76.2780060775,4.2431666752,0,4.2431666752,62.36,-37.18,72.6024930701,131.59
2021-11-30 04:00:00,69.6638333413,-49.43,85.418818628,3.9938333413000002,0,3.9938333413000002,65.67,-49.43,82.1941226609,132.32,64.3538333413,-36.97,74.2172268798,3.9938333413000002,0,3.9938333413000002,60.36,-36.97,70.7821340453,131.99
2021-11-30 04:30:00,67.9855000079,-48.89,83.7392399734,3.9355000079,0,3.9355000079,64.05,-48.89,80.576886264,132.59,62.9855000079,-37.84,73.4781519313,3.9355000079,0,3.9355000079,59.05,-37.84,70.1339297345,132.13
2021-11-30 05:00:00,66.8465000081,-48.89,82.8171882119,4.0465000081,0,4.0465000081,62.8,-48.89,79.5868839697,132.59,61.9665000081,-37.82,72.5961398647,4.0465000081,0,4.0465000081,57.92,-37.82,69.1742640004,132.29
2021-11-30 05:30:00,69.1351666746,-48.69,84.5599631689,3.9751666746,0,3.9751666746,65.16,-48.69,81.3421274617,132.55,64.0551666746,-37.74,74.3462976732,3.9751666746,0,3.9751666746,60.08,-37.74,70.9500810429,132.22
2021-11-30 06:00:00,72.4953333418,-47.73,86.7970405966,4.2253333418,0,4.2253333418,68.27,-47.73,83.3003349333,132.29,67.0453333418,-37.09,76.6207858411,4.2253333418,0,4.2253333418,62.82,-37.09,72.9521795425,131.98
2021-11-30 06:30:00,80.1275000082,-43.51,91.1785959399,4.1075000082,0,4.1075000082,76.02,-43.51,87.590869958,131.92,73.8675000082,-34.26,81.425764703,4.1075000082,0,4.1075000082,69.76,-34.26,77.7187570667,131.63
2021-11-30 07:00:00,88.4113333412,-41.54,97.6838546699,3.9513333412,0,3.9513333412,84.46,-41.54,94.1225966493,130.79,81.1513333412,-31.82,87.1668016108,3.9513333412,0,3.9513333412,77.2,-31.82,83.5006131714,130.7
2021-11-30 07:30:00,95.5575000078,-36.87,102.4237897548,3.8875000078,0,3.8875000078,91.67,-36.87,98.806810494,131.12,87.5675000078,-29.28,92.3330139095,3.8875000078,0,3.8875000078,83.68,-29.28,88.6547280183,131.04
2021-11-30 08:00:00,102.4658333407,-17.33,103.9210079926,3.6858333407,0,3.6858333407,98.78,-17.33,100.2886698486,130.06,92.1158333407,-31.38,97.3140850651,3.6858333407,0,3.6858333407,88.43,-31.38,93.8326664867,130.19
2021-11-30 08:30:00,108.4188333416,20.08,110.2626401967,4.1088333416,0,4.1088333416,104.31,20.08,106.2251500352,131.34,94.3888333416,-40.51,102.7147115051,4.1088333416,0,4.1088333416,90.28,-40.51,98.9522031084,130.22
2021-11-30 09:00:00,109.5165000104,20.68,111.4519007219,5.2065000104,0,5.2065000104,104.31,20.68,106.3402017113,134.44,95.4865000104,-39.9,103.4875919337,5.2065000104,0,5.2065000104,90.28,-39.9,98.7040444967,131.35
2021-11-30 09:30:00,109.6868333497,20.48,111.5823991958,8.2068333497,0,8.2068333497,101.48,20.48,103.5259426424,134.3,95.9968333497,-40.17,104.0625817149,8.2068333497,0,8.2068333497,87.79,-40.17,96.5438397828,131.24
2021-11-30 10:00:00,109.1826666838,21.2,111.2218265638,8.5626666838,0,8.5626666838,100.62,21.2,102.8291028843,134.33,96.1926666838,-40.8,104.4876505801,8.5626666838,0,8.5626666838,87.63,-40.8,96.6625930751,131.24
2021-11-30 10:30:00,108.499833351,20.84,110.4831183358,8.849833351000001,0,8.849833351000001,99.65,20.84,101.8058352944,134.66,95.479833351,-41.41,104.0729872577,8.849833351000001,0,8.849833351000001,86.63,-41.41,96.0184617665,131.41
2021-11-30 11:00:00,108.0538333532,20.82,110.0413708671,9.9338333532,0,9.9338333532,98.12,20.82,100.304570185,134.66,95.2938333532,-41.44,103.9143314233,9.9338333532,0,9.9338333532,85.36,-41.44,94.8873184361,131.68
2021-11-30 11:30:00,107.6368333537,16.22,108.8520844743,10.1768333537,0,10.1768333537,97.46,16.22,98.8005060716,134.5,94.7268333537,-40.46,103.0057501172,10.1768333537,0,10.1768333537,84.55,-40.46,93.7321401655,131.74
2021-11-30 12:00:00,106.3976666869,-14.88,107.4331321168,10.1276666869,0,10.1276666869,96.27,-14.88,97.4131782666,134.5,94.8076666869,-33.46,100.5388743851,10.1276666869,0,10.1276666869,84.68,-33.46,91.0509417854,131.63
2021-11-30 12:30:00,107.2796666898,-13.86,108.1712830888,11.5696666898,0,11.5696666898,95.71,-13.86,96.708343487,132.41,95.4996666898,-34.19,101.4354101774,11.5696666898,0,11.5696666898,83.93,-34.19,90.6267123976,130.99
2021-11-30 13:00:00,106.1700000269,-14.86,107.2048903069,13.4600000269,0,13.4600000269,92.71,-14.86,93.8933634502,132.53,94.4900000269,-35.21,100.8370180295,13.4600000269,0,13.4600000269,81.03,-35.21,88.3493350286,130.99
2021-11-30 13:30:00,105.3715000237,-15.5,106.5054130889,11.8315000237,0,11.8315000237,93.54,-15.5,94.8155134986,132.85,93.8715000237,-35.74,100.4450402792,11.8315000237,0,11.8315000237,82.04,-35.74,89.4869219495,131.21
2021-11-30 14:00:00,103.2625000199,-15.85,104.4718450606,9.9625000199,0,9.9625000199,93.3,-15.85,94.6367396945,133.08,91.8725000199,-36.28,98.7764883963,9.9625000199,0,9.9625000199,81.91,-36.28,89.5850796729,131.37
2021-11-30 14:30:00,104.3565000339,-16.89,105.7144796106,16.9665000339,0,16.9665000339,87.39,-16.89,89.0072143143,133.45,93.0465000339,-37.44,100.2965840324,16.9665000339,0,16.9665000339,76.08,-37.44,84.7933959693,131.67
2021-11-30 15:00:00,106.5718333567,-14.9,107.6083903096,11.7018333567,0,11.7018333567,94.87,-14.9,96.0329469505,133.59,94.7918333567,-35.21,101.1199078873,11.7018333567,0,11.7018333567,83.09,-35.21,90.2424079909,131.79
2021-11-30 15:30:00,106.2573333491,-14.69,107.2679681474,7.8973333491,0,7.8973333491,98.36,-14.69,99.4509210616,133.18,94.4273333491,-34.88,100.6634774058,7.8973333491,0,7.8973333491,86.53,-34.88,93.295526688,131.41
2021-11-30 16:00:00,105.0765000157,-15.59,106.2267337141,7.8665000157,0,7.8665000157,97.21,-15.59,98.4521823019,133.18,92.9065000157,-35.83,99.5761349178,7.8665000157,0,7.8665000157,85.04,-35.83,92.2799571955,131.38
2021-11-30 16:30:00,112.6806666885,-15.27,113.7106219549,10.9406666885,0,10.9406666885,101.74,-15.27,102.8795436421,133.18,100.1106666885,-35.55,106.2353429176,10.9406666885,0,10.9406666885,89.17,-35.55,95.9952675917,131.33
2021-11-30 17:00:00,120.0398333637,-14.16,120.8721109023,15.1798333637,0,15.1798333637,104.86,-14.16,105.8117441497,133.01,106.7898333637,-34.36,112.1814517193,15.1798333637,0,15.1798333637,91.61,-34.36,97.8417175851,131.13
2021-11-30 17:30:00,124.9075000305,-13.54,125.6392262149,15.2575000305,0,15.2575000305,109.65,-13.54,110.4828226468,132.43,110.88750003050001,-32.4,115.5240133609,15.2575000305,0,15.2575000305,95.63,-32.4,100.969584034,130.57
2021-11-30 18:00:00,125.0621666973,-14.78,125.9324975493,15.3021666973,0,15.3021666973,109.76,-14.78,110.7506478536,132.05,110.7721666973,-31.35,115.1229578095,15.3021666973,0,15.3021666973,95.47,-31.35,100.485538263,130.09
2021-11-30 18:30:00,125.0071666921,-14.03,125.7920213065,12.7071666921,0,12.7071666921,112.3,-14.03,113.1730131259,132.35,111.1671666921,-31.38,115.5112260793,12.7071666921,0,12.7071666921,98.46,-31.38,103.3396148628,130.14
2021-11-30 19:00:00,124.3671666813,-12.07,124.9514987838,7.2971666813,0,7.2971666813,117.07,-12.07,117.6905680163,132.35,110.9471666813,-31.57,115.3513705796,7.2971666813,0,7.2971666813,103.65,-31.57,108.3512224204,130.21
2021-11-30 19:30:00,117.2680000086,-14.03,118.1042959677,4.3080000086,0,4.3080000086,112.96,-14.03,113.8279513125,132.22,104.3680000086,-33.95,109.7509996574,4.3080000086,0,4.3080000086,100.06,-33.95,105.6626996627,130.32
2021-11-30 20:00:00,110.6313333446,-16.28,111.8227629671,5.6313333446,0,5.6313333446,105.0,-16.28,106.2545923713,132.71,98.4713333446,-37.66,105.4271269203,5.6313333446,0,5.6313333446,92.84,-37.66,100.1875301622,130.82
2021-11-30 20:30:00,105.0596666774,-15.97,106.2665255966,5.3596666774,0,5.3596666774,99.7,-15.97,100.9709408691,133.6,93.1196666774,-35.3,99.5859544419,5.3596666774,0,5.3596666774,87.76,-35.3,94.5933803181,131.79
2021-11-30 21:00:00,100.6648333426,-16.62,102.0276093609,4.6548333426,0,4.6548333426,96.01,-16.62,97.4379007368,133.6,89.3448333426,-35.7,96.2132488019,4.6548333426,0,4.6548333426,84.69,-35.7,91.9069426104,131.61
2021-11-30 21:30:00,93.9248333426,-31.99,99.2231546487,4.6248333426,0,4.6248333426,89.3,-31.99,94.8569981604,133.66,85.2648333426,-31.65,90.9495151441,4.6248333426,0,4.6248333426,80.64,-31.65,86.6287025183,131.72
2021-11-30 22:00:00,86.1628333425,-40.63,95.261906078,4.5828333425,0,4.5828333425,81.58,-40.63,91.1377709844,132.43,79.3828333425,-30.38,84.99752131380001,4.5828333425,0,4.5828333425,74.8,-30.38,80.7340349543,131.61
2021-11-30 22:30:00,77.2443333427,-40.96,87.4323088655,4.6743333427,0,4.6743333427,72.57,-40.96,83.3314256448,131.52,71.0743333427,-30.57,77.3697987596,4.6743333427,0,4.6743333427,66.4,-30.57,73.0991443178,131.39
2021-11-30 23:00:00,72.4335000093,-42.08,83.7695548729,4.6735000093,0,4.6735000093,67.76,-42.08,79.7630490892,130.87,66.8435000093,-31.51,73.8981298376,4.6735000093,0,4.6735000093,62.17,-31.51,69.6992754625,130.88
2021-11-30 23:30:00,68.9943333426,-43.69,81.6641545196,4.6543333426,0,4.6543333426,64.34,-43.69,77.7717924443,130.84,63.8643333426,-32.85,71.8176550251,4.6543333426,0,4.6543333426,59.21,-32.85,67.7122337543,131.22
2021-12-01 00:00:00,65.8115000093,-44.3,79.3324872513,4.6515000093,0,4.6515000093,61.16,-44.3,75.5184454289,131.53,60.9915000093,-33.46,69.5667641434,4.6515000093,0,4.6515000093,56.34,-33.46,65.5268433545,131.83
2021-12-01 00:30:00,74.5375000089,-41.97,85.5413339128,4.4475000089,0,4.4475000089,70.09,-41.97,81.6950977721,130.94,68.7875000089,-31.46,75.6402786713,4.4475000089,0,4.4475000089,64.34,-31.46,71.6196006691,131.18
2021-12-01 01:00:00,78.1321666755,-12.24,79.0851001732,4.4321666755,0,4.4321666755,73.7,-12.24,74.7094880186,130.05,70.5721666755,-36.81,79.5952687619,4.4321666755,0,4.4321666755,66.14,-36.81,75.6933002319,130.41
2021-12-01 01:30:00,76.8421666759,-9.35,77.4089211877,4.5921666759,0,4.5921666759,72.25,-9.35,72.8524879465,131.89,69.2321666759,-37.93,78.9416100839,4.5921666759,0,4.5921666759,64.64,-37.93,74.9467444256,130.52
2021-12-01 02:00:00,74.5003333429,-10.78,75.2762118349,4.8003333429,0,4.8003333429,69.7,-10.78,70.5287062124,132.47,66.9103333429,-38.43,77.1612442102,4.8003333429,0,4.8003333429,62.11,-38.43,73.0377778961,130.82
2021-12-01 02:30:00,74.0791666762,-11.15,74.9135864542,4.7491666762,0,4.7491666762,69.33,-11.15,70.2208758134,133.06,66.3291666762,-38.17,76.5278201176,4.7491666762,0,4.7491666762,61.58,-38.17,72.4502953755,131.38
2021-12-01 03:00:00,72.7708333429,-11.89,73.7357870062,4.7808333429,0,4.7808333429,67.99,-11.89,69.0218240849,133.06,64.9908333429,-38.04,75.3050464352,4.7808333429,0,4.7808333429,60.21,-38.04,71.2199810446,131.53
2021-12-01 03:30:00,70.2256666763,-12.88,71.3970493797,4.8056666762999996,0,4.8056666762999996,65.42,-12.88,66.6758636989,134.22,62.5956666763,-38.17,73.3155262318,4.8056666762999996,0,4.8056666762999996,57.79,-38.17,69.2577288106,131.79
2021-12-01 04:00:00,67.4623333428,-19.67,70.2714402873,4.7423333428,0,4.7423333428,62.72,-19.67,65.7320872938,134.22,60.3823333428,-37.35,71.0003428155,4.7423333428,0,4.7423333428,55.64,-37.35,67.0136709933,131.56
2021-12-01 04:30:00,64.3483333427,-45.88,79.0296299117,4.6783333427,0,4.6783333427,59.67,-45.88,75.269404807,134.13,59.3383333427,-33.13,67.9605378428,4.6783333427,0,4.6783333427,54.66,-33.13,63.9164493695,131.51
2021-12-01 05:00:00,63.6531666759,-46.17,78.6345631887,4.6331666759,0,4.6331666759,59.02,-46.17,74.9334991843,132.11,58.7931666759,-33.49,67.6625195199,4.6331666759,0,4.6331666759,54.16,-33.49,63.6779844216,131.08
2021-12-01 05:30:00,65.4110000091,-45.64,79.7596923401,4.5610000091,0,4.5610000091,60.85,-45.64,76.0640000263,131.94,60.2910000091,-33.08,68.7698413703,4.5610000091,0,4.5610000091,55.73,-33.08,64.808327397,131.18
2021-12-01 06:00:00,68.3750000104,-44.73,81.7062636915,5.1850000104,0,5.1850000104,63.19,-44.73,77.4193063777,131.66,62.7850000104,-32.37,70.6383261856,5.1850000104,0,5.1850000104,57.6,-32.37,66.072512439,130.92
2021-12-01 06:30:00,76.6256666755,-41.83,87.2997233299,4.4356666755,0,4.4356666755,72.19,-41.83,83.4334764947,131.72,70.2556666755,-29.82,76.3222844261,4.4356666755,0,4.4356666755,65.82,-29.82,72.2599806255,131.0
2021-12-01 07:00:00,84.6223333415,-38.41,92.9315199497,4.1023333415,0,4.1023333415,80.52,-38.41,89.2120983948,131.92,77.4123333415,-27.43,82.1284010156,4.1023333415,0,4.1023333415,73.31,-27.43,78.2736290203,131.0
2021-12-01 07:30:00,92.2965000081,-33.94,98.3390436894,4.0265000081,0,4.0265000081,88.27,-33.94,94.5701670719,131.74,84.1765000081,-23.9,87.5036750863,4.0265000081,0,4.0265000081,80.15,-23.9,83.6375065386,131.07
2021-12-01 08:00:00,97.1736666746,-32.53,102.4740083874,3.9736666746,0,3.9736666746,93.2,-32.53,98.71393468,130.14,88.49366667460001,-22.88,91.4036292579,3.9736666746,0,3.9736666746,84.52,-22.88,87.5621196637,129.7
2021-12-01 08:30:00,98.412166676,-32.69,103.6995209722,4.642166676,0,4.642166676,93.77,-32.69,99.3048286842,130.19,89.902166676,-25.44,93.4322919179,4.642166676,0,4.642166676,85.26,-25.44,88.9744974698,129.78
2021-12-01 09:00:00,98.4335000143,-32.08,103.5291279065,7.1735000143,0,7.1735000143,91.26,-32.08,96.7342441951,129.89,90.1535000143,-25.53,93.6986364086,7.1735000143,0,7.1735000143,82.98,-25.53,86.8185538926,129.67
2021-12-01 09:30:00,98.9088333539,-31.9,103.9257779159,10.2588333539,0,10.2588333539,88.65,-31.9,94.2148210209,130.07,90.8788333539,-25.37,94.3535863216,10.2588333539,0,10.2588333539,80.62,-25.37,84.5175798281,129.86
2021-12-01 10:00:00,98.2583333591,-31.63,103.2238198019,12.8683333591,0,12.8683333591,85.39,-31.63,91.059919833,130.07,90.4983333591,-25.09,93.9119611166,12.8683333591,0,12.8683333591,77.63,-25.09,81.583852569,129.82
2021-12-01 10:30:00,98.2581666944,-32.33,103.4403026975,13.8881666944,0,13.8881666944,84.37,-32.33,90.3522318485,130.51,90.5881666944,-25.68,94.1577312017,13.8881666944,0,13.8881666944,76.7,-25.68,80.8848094515,130.18
2021-12-01 11:00:00,98.4888333643,-31.87,103.5168932951,15.4788333643,0,15.4788333643,83.01,-31.87,88.9176979009,131.11,91.1388333643,-25.62,94.6713861048,15.4788333643,0,15.4788333643,75.66,-25.62,79.8800350526,130.72
2021-12-01 11:30:00,97.1478333707,-30.6,101.8531370583,18.6778333707,0,18.6778333707,78.47,-30.6,84.225298456,131.19,90.4278333707,-25.94,94.0748459904,18.6778333707,0,18.6778333707,71.75,-25.94,76.2951250081,130.87
2021-12-01 12:00:00,95.7790000363,-30.91,100.6431564885,18.1690000363,0,18.1690000363,77.61,-30.91,83.5388544331,131.06,89.2090000363,-26.24,92.988081427,18.1690000363,0,18.1690000363,71.04,-26.24,75.7312300177,130.94
2021-12-01 12:30:00,98.1121666969,-30.86,102.8510420655,15.1321666969,0,15.1321666969,82.98,-30.86,88.5325928684,131.06,90.8021666969,-26.22,94.5120197481,15.1321666969,0,15.1321666969,75.67,-26.22,80.0839390889,130.94
2021-12-01 13:00:00,98.7486667043,-32.28,103.8907963964,18.8386667043,0,18.8386667043,79.91,-32.28,86.183562818,130.6,91.4186667043,-26.15,95.0851992794,18.8386667043,0,18.8386667043,72.58,-26.15,77.1471250274,130.45
2021-12-01 13:30:00,99.2840000316,-32.05,104.3288798094,15.8040000316,0,15.8040000316,83.48,-32.05,89.4209869102,130.89,92.0240000316,-25.51,95.4943803677,15.8040000316,0,15.8040000316,76.22,-25.51,80.3756710703,130.45
2021-12-01 14:00:00,96.2848333631,-32.9,101.7505731471,14.9048333631,0,14.9048333631,81.38,-32.9,87.7787810351,130.8,89.3548333631,-26.24,93.127997108,14.9048333631,0,14.9048333631,74.45,-26.24,78.9388377163,130.45
2021-12-01 14:30:00,94.2991666942,-33.73,100.150116022,13.7491666942,0,13.7491666942,80.55,-33.73,87.3270599528,131.05,87.1291666942,-27.12,91.2523210051,13.7491666942,0,13.7491666942,73.38,-27.12,78.2311881541,130.59
2021-12-01 15:00:00,94.6443333579,-34.42,100.7089183577,12.3043333579,0,12.3043333579,82.34,-34.42,89.2446749112,131.0,86.9843333579,-27.77,91.3096224378,12.3043333579,0,12.3043333579,74.68,-27.77,79.6760647874,130.53
2021-12-01 15:30:00,98.191166681,-33.73,103.8230134131,7.151166681,0,7.151166681,91.04,-33.73,97.0875609952,131.05,90.221166681,-26.98,94.1688872042,7.151166681,0,7.151166681,83.07,-26.98,87.3415439525,130.61
2021-12-01 16:00:00,102.10766668,-33.51,107.4657884856,6.67766668,0,6.67766668,95.43,-33.51,101.142498486,130.87,93.38766668,-27.03,97.2207652096,6.67766668,0,6.67766668,86.71,-27.03,90.8253543896,130.46
2021-12-01 16:30:00,111.1660000278,-24.02,113.7314378797,13.8960000278,0,13.8960000278,97.27,-24.02,100.1918824057,130.63,100.8160000278,-28.6,104.7942071949,13.8960000278,0,13.8960000278,86.92,-28.6,91.5043518091,130.2
2021-12-01 17:00:00,121.2381667022,-13.76,122.0165180019,17.7481667022,0,17.7481667022,103.49,-13.76,104.4007552655,131.04,107.8181667022,-34.76,113.2828966394,17.7481667022,0,17.7481667022,90.07,-34.76,96.5446140393,130.08
2021-12-01 17:30:00,125.284500036,-16.01,126.303309732,17.984500036,0,17.984500036,107.3,-16.01,108.4878338801,133.06,111.294500036,-36.47,117.1175761287,17.984500036,0,17.984500036,93.31,-36.47,100.1839158748,130.95
2021-12-01 18:00:00,125.1351667028,-16.33,126.1961918828,18.0551667028,0,18.0551667028,107.08,-16.33,108.3180285086,133.23,111.1951667028,-36.73,117.1044747141,18.0551667028,0,18.0551667028,93.14,-36.73,100.12068967,131.07
2021-12-01 18:30:00,123.2740000346,-16.86,124.4216166289,17.3140000346,0,17.3140000346,105.96,-16.86,107.2929690147,133.18,109.3840000346,-37.88,115.7573058756,17.3140000346,0,17.3140000346,92.07,-37.88,99.5579193234,131.1
2021-12-01 19:00:00,117.803333369,-20.09,119.5041147946,17.823333369,0,17.823333369,99.98,-20.09,101.9784707671,133.36,106.753333369,-29.5,110.7543416097,17.823333369,0,17.823333369,88.93,-29.5,93.6952234642,131.32
2021-12-01 19:30:00,114.8766666993,-5.5,115.0082542775,16.3366666993,0,16.3366666993,98.54,-5.5,98.6933716113,131.47,103.7666666993,-33.56,109.0586755737,16.3366666993,0,16.3366666993,87.43,-33.56,93.6497650825,130.47
2021-12-01 20:00:00,114.5033333552,-4.66,114.5981193103,10.9433333552,0,10.9433333552,103.56,-4.66,103.6647924804,133.11,103.8833333552,-32.85,108.9535196723,10.9433333552,0,10.9433333552,92.94,-32.85,98.5746727106,130.74
2021-12-01 20:30:00,105.6433333426,-6.14,105.8216115911,4.6433333426,0,4.6433333426,101.0,-6.14,101.1864595685,133.38,95.5333333426,-34.73,101.6503353637,4.6433333426,0,4.6433333426,90.89,-34.73,97.2993576546,130.9
2021-12-01 21:00:00,100.1905000081,-8.19,100.5246854851,4.0705000081,0,4.0705000081,96.12,-8.19,96.4682875353,134.02,90.4905000081,-36.01,97.3922517027,4.0705000081,0,4.0705000081,86.42,-36.01,93.6223077049,131.46
2021-12-01 21:30:00,93.9720000111,-27.01,97.7766684137,5.5420000111,0,5.5420000111,88.43,-27.01,92.462992597,133.86,85.0620000111,-34.06,91.6276565557,5.5420000111,0,5.5420000111,79.52,-34.06,86.5073060498,131.21
2021-12-01 22:00:00,88.0150000076,-39.68,96.5460647895,3.8250000076,0,3.8250000076,84.19,-39.68,93.0723294003,132.95,80.5450000076,-29.63,85.8221062794,3.8250000076,0,3.8250000076,76.72,-29.63,82.2429042532,131.32
2021-12-01 22:30:00,82.1828333408,-41.14,91.9049383653,3.7528333408,0,3.7528333408,78.43,-41.14,88.5650297804,131.05,75.4328333408,-30.79,81.4747595629,3.7528333408,0,3.7528333408,71.68,-30.79,78.0131174867,130.39
2021-12-01 23:00:00,76.3398333404,-42.49,87.3680161984,3.5298333404,0,3.5298333404,72.81,-42.49,84.3012230042,131.37,70.1698333404,-31.87,77.0681673002,3.5298333404,0,3.5298333404,66.64,-31.87,73.8687112383,130.66
2021-12-01 23:30:00,73.0318333406,-42.85,84.6745013631,3.6318333406,0,3.6318333406,69.4,-42.85,81.5627519153,131.85,67.2818333406,-32.16,74.5728549653,3.6318333406,0,3.6318333406,63.65,-32.16,71.313309417,131.08
2021-12-02 00:00:00,69.785166674,-43.51,82.2380057377,3.645166674,0,3.645166674,66.14,-43.51,79.1682998428,131.53,64.325166674,-32.7,72.1596637162,3.645166674,0,3.645166674,60.68,-32.7,68.930054403,130.71
2021-12-02 00:30:00,77.4246666741,-41.3,87.751176685,3.7246666741,0,3.7246666741,73.7,-41.3,84.4830160446,131.7,71.0946666741,-30.83,77.4915513427,3.7246666741,0,3.7246666741,67.37,-30.83,74.0891746479,130.88
2021-12-02 01:00:00,79.802666674,-39.9,89.221497456,3.6726666740000002,0,3.6726666740000002,76.13,-39.9,85.9522361547,130.97,73.472666674,-31.38,79.893286002,3.6726666740000002,0,3.6726666740000002,69.8,-31.38,76.5293695257,130.21
2021-12-02 01:30:00,78.4175000073,-40.29,88.1622844951,3.6475000073,0,3.6475000073,74.77,-40.29,84.9343099107,130.56,72.3075000073,-31.75,78.9711153353,3.6475000073,0,3.6475000073,68.66,-31.75,75.6456085969,130.01
2021-12-02 02:00:00,76.5965000072,-40.92,86.8416387072,3.6165000072,0,3.6165000072,72.98,-40.92,83.6691508263,130.89,70.7465000072,-32.28,77.7628810119,3.6165000072,0,3.6165000072,67.13,-32.28,74.4878198097,130.31
2021-12-02 02:30:00,75.2518333406,-40.88,85.6388511198,3.6418333406,0,3.6418333406,71.61,-40.88,82.4570585214,131.14,69.7418333406,-32.34,76.8752165376,3.6418333406,0,3.6418333406,66.1,-32.34,73.5872652026,130.53
2021-12-02 03:00:00,73.1285000073,-41.25,83.9603478633,3.6585000073,0,3.6585000073,69.47,-41.25,80.7938326854,131.2,67.3885000073,-32.55,74.8379077289,3.6585000073,0,3.6585000073,63.73,-32.55,71.5612702514,130.57
2021-12-02 03:30:00,70.9518333406,-43.16,83.0478672477,3.6218333406000003,0,3.6218333406000003,67.33,-43.16,79.9757119381,131.37,65.2418333406,-32.72,72.9869523794,3.6218333406000003,0,3.6218333406000003,61.62,-32.72,69.768350991,130.78
2021-12-02 04:00:00,68.6706666742,-43.69,81.3908874597,3.7606666742,0,3.7606666742,64.91,-43.69,78.2440042431,132.26,63.1706666742,-32.7,71.132433728,3.7606666742,0,3.7606666742,59.41,-32.7,67.8147336498,131.53
2021-12-02 04:30:00,67.0203333406,-43.57,79.9379132895,3.6103333406,0,3.6103333406,63.41,-43.57,76.9361618486,132.5,61.6403333406,-32.7,69.7769352604,3.6103333406,0,3.6103333406,58.03,-32.7,66.6090902205,131.73
2021-12-02 05:00:00,65.7983333406,-43.57,78.9161933344,3.6283333406000002,0,3.6283333406000002,62.17,-43.57,75.9174143395,131.33,60.5383333406,-32.7,68.80537627,3.6283333406000002,0,3.6283333406000002,56.91,-32.7,65.635646565,130.56
2021-12-02 05:30:00,67.5471666743,-41.85,79.4609478029,3.8371666743,0,3.8371666743,63.71,-41.85,76.2258919266,131.14,62.3271666743,-32.85,70.4542277344,3.8371666743,0,3.8371666743,58.49,-32.85,67.0835493992,130.38
2021-12-02 06:00:00,70.3416666742,-40.96,81.398228915,3.7516666742,0,3.7516666742,66.59,-40.96,78.1789594456,130.79,64.7716666742,-32.33,72.3919726472,3.7516666742,0,3.7516666742,61.02,-32.33,69.055552275,130.38
2021-12-02 06:30:00,78.6320000073,-39.7,88.085648236,3.6620000073,0,3.6620000073,74.97,-39.7,84.8327230495,130.36,72.1920000073,-31.52,78.7730617982,3.6620000073,0,3.6620000073,68.53,-31.52,75.4312355725,130.41
2021-12-02 07:00:00,86.3943333405,-38.93,94.7603595041,3.5843333405,0,3.5843333405,82.81,-38.93,91.5043223023,130.61,79.1743333405,-31.15,85.0817110777,3.5843333405,0,3.5843333405,75.59,-31.15,81.7567770891,130.54
2021-12-02 07:30:00,94.8046666732,-40.85,103.231038564,3.2546666732,0,3.2546666732,91.55,-40.85,100.2503117202,131.06,87.2246666732,-2.59,87.2631111997,3.2546666732,0,3.2546666732,83.97,-2.59,84.0099339364,130.77
2021-12-02 08:00:00,99.3430000126,-39.98,107.0860964435,6.2830000126,0,6.2830000126,93.06,-39.98,101.2845694072,130.18,91.5430000126,4.13,91.6361159767,6.2830000126,0,6.2830000126,85.26,4.13,85.3599701265,130.93
2021-12-02 08:30:00,100.4845000229,-39.64,108.0206662859,11.4545000229,0,11.4545000229,89.03,-39.64,97.4559926326,130.61,92.3645000229,3.84,92.4442884362,11.4545000229,0,11.4545000229,80.91,3.84,81.0010722151,132.09
2021-12-02 09:00:00,102.8988333681,-38.79,109.9674224873,17.3688333681,0,17.3688333681,85.53,-38.79,93.9150946334,130.18,95.3988333681,3.01,95.4463069374,17.3688333681,0,17.3688333681,78.03,3.01,78.0880336543,131.73
2021-12-02 09:30:00,106.5711667012,-36.31,112.5869871346,17.2711667012,0,17.2711667012,89.3,-36.31,96.3997204353,130.25,99.2411667012,3.6,99.3064407187,17.2711667012,0,17.2711667012,81.97,3.6,82.0490152287,132.06
2021-12-02 10:00:00,105.5251667114,-38.59,112.3599079275,22.3651667114,0,22.3651667114,83.16,-38.59,91.6775528687,129.82,98.2551667114,2.89,98.2976596135,22.3651667114,0,22.3651667114,75.89,2.89,75.9450077359,132.02
2021-12-02 10:30:00,104.3506667148,-38.83,111.3410550688,24.0906667148,0,24.0906667148,80.26,-38.83,89.1596124936,130.97,98.1406667148,3.89,98.2177303914,24.0906667148,0,24.0906667148,74.05,3.89,74.152104488,133.21
