Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-02 11:00:00,100.0220000521,-39.2,107.4292348219,26.0420000521,0,26.0420000521,73.98,-39.2,83.7238341215,131.37,95.1420000521,2.32,95.1702819892,26.0420000521,0,26.0420000521,69.1,2.32,69.138935485,133.5
2021-12-02 11:30:00,97.3253333915,-34.39,103.2225393011,29.0853333915,0,29.0853333915,68.24,-34.39,76.4157686607,131.85,91.7153333915,-28.83,96.1398527101,29.0853333915,0,29.0853333915,62.63,-28.83,68.9469781789,134.08
2021-12-02 12:00:00,95.9850000521,-33.86,101.7822176758,26.0450000521,0,26.0450000521,69.94,-33.86,77.705232771,132.09,89.6950000521,-29.67,94.4748746194,26.0450000521,0,26.0450000521,63.65,-29.67,70.2255751133,132.47
2021-12-02 12:30:00,99.0318333778,-33.67,104.5991057427,22.2218333778,0,22.2218333778,76.81,-33.67,83.8656365861,131.14,91.8518333778,-28.87,96.2820658007,22.2218333778,0,22.2218333778,69.63,-28.87,75.3778070787,131.18
2021-12-02 13:00:00,99.6805000476,-33.71,105.2262618824,23.7905000476,0,23.7905000476,75.89,-33.71,83.0400879094,130.85,92.4705000476,-28.95,96.8963150953,23.7905000476,0,23.7905000476,68.68,-28.95,74.5321735897,130.81
2021-12-02 13:30:00,98.7313333764,-34.8,104.68484221840001,21.5513333764,0,21.5513333764,77.18,-34.8,84.6628159229,131.07,92.0813333764,-29.58,96.7158123389,21.5513333764,0,21.5513333764,70.53,-29.58,76.4817448807,130.96
2021-12-02 14:00:00,96.3636667118,-35.36,102.6464118327,22.5536667118,0,22.5536667118,73.81,-35.36,81.8428109244,131.51,89.9536667118,-30.13,94.8655841435,22.5536667118,0,22.5536667118,67.4,-30.13,73.8280224576,131.23
2021-12-02 14:30:00,95.2393333762,-35.34,101.5846751333,21.4193333762,0,21.4193333762,73.82,-35.34,81.8431915311,131.63,88.7593333762,-30.07,93.7145888396,21.4193333762,0,21.4193333762,67.34,-30.07,73.7487660914,131.34
2021-12-02 15:00:00,95.7481667019,-35.42,102.08960685,17.6281667019,0,17.6281667019,78.12,-35.42,85.7747678516,131.43,88.8181667019,-30.06,93.7671068994,17.6281667019,0,17.6281667019,71.19,-30.06,77.2762557323,131.14
2021-12-02 15:30:00,97.6803333618,-35.55,103.9483045829,14.2103333618,0,14.2103333618,83.47,-35.55,90.7250979608,131.11,90.2703333618,-28.42,94.6384144269,14.2103333618,0,14.2103333618,76.06,-28.42,81.1961821763,130.81
2021-12-02 16:00:00,102.7160000241,-39.87,110.182546535,12.0360000241,0,12.0360000241,90.68,-39.87,99.0579592966,130.75,95.0360000241,-14.81,96.1830411277,12.0360000241,0,12.0360000241,83.0,-14.81,84.3109488738,130.29
2021-12-02 16:30:00,109.1401666896,-35.02,114.62101197,11.4701666896,0,11.4701666896,97.67,-35.02,103.7585143494,130.56,100.8201666896,-5.42,100.9657487038,11.4701666896,0,11.4701666896,89.35,-5.42,89.5142385322,130.82
2021-12-02 17:00:00,120.2755000372,-13.14,120.9911381432,18.5955000372,0,18.5955000372,101.68,-13.14,102.5255187746,131.96,108.4155000372,0.9400000000000001,108.4195750237,18.5955000372,0,18.5955000372,89.82,0.9400000000000001,89.8249185917,132.89
2021-12-02 17:30:00,125.6048333758,-10.59,126.0504750779,21.2248333758,0,21.2248333758,104.38,-10.59,104.9158353157,132.74,113.0148333758,3.15,113.0587239578,21.2248333758,0,21.2248333758,91.79,3.15,91.8440341013,132.55
2021-12-02 18:00:00,126.1796667088,-10.81,126.6418745548,21.0896667088,0,21.0896667088,105.09,-10.81,105.6445180783,132.2,113.4496667088,2.91,113.4869815281,21.0896667088,0,21.0896667088,92.36,2.91,92.4058315259,132.05
2021-12-02 18:30:00,126.0671666954,-14.83,126.9364384982,14.3671666954,0,14.3671666954,111.7,-14.83,112.680161963,132.3,113.4271666954,-0.5,113.4282687188,14.3671666954,0,14.3671666954,99.06,-0.5,99.0612618535,132.15
2021-12-02 19:00:00,119.7925000276,-33.95,124.5104235109,13.8225000276,0,13.8225000276,105.97,-33.95,111.2755292057,133.06,109.7625000276,-1.62,109.7744542793,13.8225000276,0,13.8225000276,95.94,-1.62,95.9536763235,132.9
2021-12-02 19:30:00,112.9428333542,-43.39,120.9908083536,10.4128333542,0,10.4128333542,102.53,-43.39,111.333251996,132.57,104.8928333542,-1.67,104.9061265564,10.4128333542,0,10.4128333542,94.48,-1.67,94.4947580557,133.6
2021-12-02 20:00:00,113.044000015,-44.74,121.5755466342,7.524000015,0,7.524000015,105.52,-44.74,114.6129922827,131.87,105.154000015,-1.75,105.1685609827,7.524000015,0,7.524000015,97.63,-1.75,97.6456829563,133.64
2021-12-02 20:30:00,107.6258333442,-47.42,117.6094231048,5.4358333442,0,5.4358333442,102.19,-47.42,112.656346914,131.18,100.0458333442,-3.73,100.115341829,5.4358333442,0,5.4358333442,94.61,-3.73,94.6834990904,132.76
2021-12-02 21:00:00,99.2551666801,-44.7,108.856226798,6.7151666801,0,6.7151666801,92.54,-44.7,102.770334241,131.81,92.3051666801,-2.62,92.3423423779,6.7151666801,0,6.7151666801,85.59,-2.62,85.6300910895,133.37
2021-12-02 21:30:00,94.8023333496,-45.23,105.0392084344,8.1123333496,0,8.1123333496,86.69,-45.23,97.7799007977,131.36,88.3623333496,-2.04,88.385878708,8.1123333496,0,8.1123333496,80.25,-2.04,80.2759247845,133.06
2021-12-02 22:00:00,88.7458333411,-46.34,100.1160253676,3.8758333411,0,3.8758333411,84.87,-46.34,96.6970139146,130.76,83.1858333411,-2.34,83.218738687,3.8758333411,0,3.8758333411,79.31,-2.34,79.3445127277,132.28
2021-12-02 22:30:00,82.0058333404,-47.55,94.7942994165,3.5458333403999998,0,3.5458333403999998,78.46,-47.55,91.7440684731,131.39,77.3658333404,-4.51,77.4971758741,3.5458333403999998,0,3.5458333403999998,73.82,-4.51,73.9576399029,132.86
2021-12-02 23:00:00,75.9306666737,-48.39,90.0392039142,3.5106666737000003,0,3.5106666737000003,72.42,-48.39,87.0990728998,131.78,72.0206666737,-5.31,72.2161514353,3.5106666737000003,0,3.5106666737000003,68.51,-5.31,68.7154727845,133.39
2021-12-02 23:30:00,72.2366666735,-49.23,87.416982973,3.4266666735,0,3.4266666735,68.81,-49.23,84.6073814747,131.32,68.7666666735,-5.92,69.0210174178,3.4266666735,0,3.4266666735,65.34,-5.92,65.6076367506,133.03
2021-12-03 00:00:00,68.7378333406,-49.7,84.8232263732,3.6378333406000003,0,3.6378333406000003,65.1,-49.7,81.9029913984,131.27,65.8478333406,-6.27,66.1456729927,3.6378333406000003,0,3.6378333406000003,62.21,-6.27,62.5251709314,133.22
2021-12-03 00:30:00,76.9276666742,-47.9,90.6216083499,3.7476666742,0,3.7476666742,73.18,-47.9,87.4626914747,131.12,73.0176666742,-5.24,73.2054454705,3.7476666742,0,3.7476666742,69.27,-5.24,69.4679098577,133.08
2021-12-03 01:00:00,79.3725000078,-48.43,92.9809585748,3.9125000078000003,0,3.9125000078000003,75.46,-48.43,89.6642431519,130.47,74.8725000078,-3.6,74.9589971746,3.9125000078000003,0,3.9125000078000003,70.96,-3.6,71.0512603688,132.41
2021-12-03 01:30:00,78.1465000083,-49.69,92.6065416887,4.1265000083,0,4.1265000083,74.02,-49.69,89.1518732277,130.34,73.7665000083,-3.37,73.8434385946,4.1265000083,0,4.1265000083,69.64,-3.37,69.7214923822,132.02
2021-12-03 02:00:00,75.5510000095,-50.23,90.72489461239999,4.7410000095000004,0,4.7410000095000004,70.81,-50.23,86.8165249247,131.24,71.7510000095,-3.59,71.8407551628,4.7410000095000004,0,4.7410000095000004,67.01,-3.59,67.1060965934,132.72
2021-12-03 02:30:00,75.2033333422,-50.16,90.3967197734,4.4533333422,0,4.4533333422,70.75,-50.16,86.7270897702,131.49,71.3333333422,-3.46,71.4171971287,4.4533333422,0,4.4533333422,66.88,-3.46,66.9694407921,132.86
2021-12-03 03:00:00,73.679333342,-50.29,89.2060999132,4.349333342,0,4.349333342,69.33,-50.29,85.6488937465,131.28,69.979333342,-3.83,70.0840637734,4.349333342,0,4.349333342,65.63,-3.83,65.741659547,132.93
2021-12-03 03:30:00,70.808166675,-49.69,86.5037141855,4.188166675,0,4.188166675,66.62,-49.69,83.1102911799,131.73,67.758166675,-5.8100000000000005,68.0068029771,4.188166675,0,4.188166675,63.57,-5.8100000000000005,63.8349512415,133.11
2021-12-03 04:00:00,68.0676666751,-51.6,85.4152635458,4.2076666751,0,4.2076666751,63.86,-51.6,82.1015200834,132.52,65.2676666751,-5.62,65.5091803735,4.2076666751,0,4.2076666751,61.06,-5.62,61.3180886852,133.73
2021-12-03 04:30:00,66.0948333415,-52.27,84.2655320664,4.0848333415,0,4.0848333415,62.01,-52.27,81.1011282289,132.76,63.5948333415,-6.06,63.8829118602,4.0848333415,0,4.0848333415,59.51,-6.06,59.8177540535,134.04
2021-12-03 05:00:00,64.9038333419,-52.43,83.4350794479,4.2738333419,0,4.2738333419,60.63,-52.43,80.1554851523,132.62,62.6038333419,-6.25,62.9150415171,4.2738333419,0,4.2738333419,58.33,-6.25,58.6638849719,134.18
2021-12-03 05:30:00,66.8885000087,-51.91,84.6682911922,4.3385000087,0,4.3385000087,62.55,-51.91,81.2843810335,132.75,64.4585000087,-5.93,64.7306969171,4.3385000087,0,4.3385000087,60.12,-5.93,60.4117480297,134.14
2021-12-03 06:00:00,69.9391666751,-51.22,86.6889579774,4.2091666751,0,4.2091666751,65.73,-51.22,83.3301944075,132.35,67.1091666751,-5.37,67.3236745271,4.2091666751,0,4.2091666751,62.9,-5.37,63.1288119641,133.79
2021-12-03 06:30:00,78.1828333413,-48.95,92.2423868364,3.9628333413,0,3.9628333413,74.22,-48.95,88.9084411066,132.04,74.3528333413,-3.65,74.4423691581,3.9628333413,0,3.9628333413,70.39,-3.65,70.4845699426,133.6
2021-12-03 07:00:00,86.8571666743,-46.44,98.4928474697,3.8071666743,0,3.8071666743,83.05,-46.44,95.152383575,132.04,81.94716667430001,-2.03,81.9723064574,3.8071666743,0,3.8071666743,78.14,-2.03,78.1663642496,133.6
2021-12-03 07:30:00,94.7303333418,-43.28,104.1489052033,4.2103333418,0,4.2103333418,90.52,-43.28,100.3345842668,131.88,88.8203333418,-0.48,88.8216303326,4.2103333418,0,4.2103333418,84.61,-0.48,84.6113615302,133.08
2021-12-03 08:00:00,98.8800000167,-40.89,107.0011518784,8.3300000167,0,8.3300000167,90.55,-40.89,99.3543889317,131.45,92.6100000167,0.18,92.6101749436,8.3300000167,0,8.3300000167,84.28,0.18,84.2801922162,132.76
2021-12-03 08:30:00,102.7288333486,-38.06,109.5526211515,7.6488333486,0,7.6488333486,95.08,-38.06,102.414696211,130.69,96.0188333486,2.19,96.0438048894,7.6488333486,0,7.6488333486,88.37,2.19,88.3971323064,132.23
2021-12-03 09:00:00,106.5553333429,-6.75,106.7689166557,4.7953333429,0,4.7953333429,101.76,-6.75,101.983626627,130.2,98.2553333429,-1.12,98.2617165041,4.7953333429,0,4.7953333429,93.46,-1.12,93.4667106514,131.71
2021-12-03 09:30:00,108.4948333442,-6.31,108.6781715083,5.4148333442,0,5.4148333442,103.08,-6.31,103.2729514442,132.85,99.9848333442,-0.38,99.9855554511,5.4148333442,0,5.4148333442,94.57,-0.38,94.5707634526,132.51
2021-12-03 10:00:00,108.7226666801,-6.4,108.9108729651,6.7126666801,0,6.7126666801,102.01,-6.4,102.2105674576,132.71,100.2826666801,-0.48,100.2838154264,6.7126666801,0,6.7126666801,93.57,-0.48,93.5712311557,132.51
2021-12-03 10:30:00,108.141666682,-6.61,108.3434916031,7.651666682,0,7.651666682,100.49,-6.61,100.7071606193,132.76,99.871666682,-0.65,99.8737818741,7.651666682,0,7.651666682,92.22,-0.65,92.2222906894,132.65
2021-12-03 11:00:00,107.2810000171,-6.92,107.5039504608,8.5710000171,0,8.5710000171,98.71,-6.92,98.9522637437,132.91,99.2510000171,-1.1,99.2570954864,8.5710000171,0,8.5710000171,90.68,-1.1,90.6866715675,132.82
2021-12-03 11:30:00,105.2618333575,-7.35,105.5181314361,12.0618333575,0,12.0618333575,93.2,-7.35,93.4893710536,134.23,96.9018333575,-7.88,97.2217038939,12.0618333575,0,12.0618333575,84.84,-7.88,85.2051641627,134.18
2021-12-03 12:00:00,104.7195000255,-2.04,104.7393683655,12.7695000255,0,12.7695000255,91.95,-2.04,91.9726269061,134.34,95.2095000255,-34.77,101.3597641824,12.7695000255,0,12.7695000255,82.44,-34.77,89.4723784193,134.06
2021-12-03 12:30:00,106.7368333706,-3.26,106.7866058922,18.6368333706,0,18.6368333706,88.1,-3.26,88.1602949178,133.8,97.2968333706,-35.39,103.5332115021,18.6368333706,0,18.6368333706,78.66,-35.39,86.254551764,132.02
2021-12-03 13:00:00,105.9543333618,-3.3,106.0057109695,14.2443333618,0,14.2443333618,91.71,-3.3,91.7693527274,134.13,96.4943333618,-34.96,102.6321488177,14.2443333618,0,14.2443333618,82.25,-34.96,89.3714948963,132.23
2021-12-03 13:30:00,103.1491666921,-33.99,108.6051135503,12.6991666921,0,12.6991666921,90.45,-33.99,96.6256829213,134.09,94.8191666921,-28.99,99.1518757875,12.6991666921,0,12.6991666921,82.12,-28.99,87.0868216207,132.14
2021-12-03 14:00:00,103.1063355514,-37.75,109.799721907,13.8163355514,0,13.8163355514,89.29,-37.75,96.942078583,132.49,95.1663355514,-28.67,99.3911481083,13.8163355514,0,13.8163355514,81.35,-28.67,86.2542254037,131.96
2021-12-03 14:30:00,104.669013776,-38.45,111.5078694301,18.879013776,0,18.879013776,85.79,-38.45,94.0123747174,131.72,96.569013776,-29.48,100.9685338196,18.879013776,0,18.879013776,77.69,-29.48,83.0951653227,131.5
2021-12-03 15:00:00,104.1018471839,-39.64,111.393555411,22.2018471839,0,22.2018471839,81.9,-39.64,90.9886784166,131.98,95.8718471839,-30.67,100.6581342091,22.2018471839,0,22.2018471839,73.67,-30.67,79.7992343322,131.69
2021-12-03 15:30:00,105.529180589,-36.42,111.6370205433,17.269180589,0,17.269180589,88.26,-36.42,95.4790238744,132.23,97.369180589,-28.64,101.4938763107,17.269180589,0,17.269180589,80.1,-28.64,85.0662071565,131.9
2021-12-03 16:00:00,109.4586806651,-35.38,115.0345477365,16.3486806651,0,16.3486806651,93.11,-35.38,99.6053035737,131.69,100.9586806651,-27.05,104.5196522269,16.3486806651,0,16.3486806651,84.61,-27.05,88.8287937552,131.49
2021-12-03 16:30:00,111.6326807517,-37.07,117.6266989753,22.8926807517,0,22.8926807517,88.74,-37.07,96.1715784419,131.35,102.1526807517,-28.22,105.9789534991,22.8926807517,0,22.8926807517,79.26,-28.22,84.1339170608,131.1
2021-12-03 17:00:00,119.6088473717,-35.1,124.6526629061,25.8388473717,0,25.8388473717,93.77,-35.1,100.1240375734,131.35,109.7788473717,-27.8,113.2441403793,25.8388473717,0,25.8388473717,83.94,-27.8,88.4237728216,131.03
2021-12-03 17:30:00,124.7476808421,-24.5,127.1307746987,26.7776808421,0,26.7776808421,97.97,-24.5,100.9869838147,130.52,114.4576808421,-28.51,117.9549948232,26.7776808421,0,26.7776808421,87.68,-28.51,92.19871203,130.52
2021-12-03 18:00:00,126.2491809031,-0.51,126.2502110046,18.4791809031,0,18.4791809031,107.77,-0.51,107.7712067298,130.39,115.4091809031,-30.35,119.3331535522,18.4791809031,0,18.4791809031,96.93,-30.35,101.570406123,130.36
2021-12-03 18:30:00,127.0260142221,-0.04,127.02602052,16.9660142221,0,16.9660142221,110.06,-0.04,110.0600072688,131.84,115.9860142221,-29.81,119.7555493291,16.9660142221,0,16.9660142221,99.02,-29.81,103.40984721,130.25
2021-12-03 19:00:00,120.4111809326,-1.6,120.4218107054,13.9111809326,0,13.9111809326,106.5,-1.6,106.5120181012,131.84,109.5311809326,-31.46,113.9596911038,13.9111809326,0,13.9111809326,95.62,-31.46,100.6623862225,129.99
2021-12-03 19:30:00,111.2918475926,-6.3,111.4700199182,13.5718475926,0,13.5718475926,97.72,-6.3,97.9228696475,132.82,100.7918475926,-34.49,106.5296045291,13.5718475926,0,13.5718475926,87.22,-34.49,93.7917293795,130.51
2021-12-03 20:00:00,112.0006809663,-8.21,112.3011871572,14.1106809663,0,14.1106809663,97.89,-8.21,98.2336815965,134.16,101.3706809663,-32.6,106.4836840064,14.1106809663,0,14.1106809663,87.26,-32.6,93.1507788481,131.54
2021-12-03 20:30:00,102.6069679761,-9.04,103.0044245518,4.3769679760999995,0,4.3769679760999995,98.23,-9.04,98.6450936438,133.76,92.4969679761,-33.2,98.274763214,4.3769679760999995,0,4.3769679760999995,88.12,-33.2,94.1667372271,130.86
2021-12-03 21:00:00,98.3206666742,-10.66,98.8968608969,3.7906666742,0,3.7906666742,94.53,-10.66,95.1291569394,133.62,88.5806666742,-34.78,95.1639790491,3.7906666742,0,3.7906666742,84.79,-34.78,91.6460173712,130.75
2021-12-03 21:30:00,89.9530000114,-16.56,91.4646150762,5.6830000114,0,5.6830000114,84.27,-16.56,85.8817006119,134.1,80.7430000114,-37.76,89.1361298848,5.6830000114,0,5.6830000114,75.06,-37.76,84.0227421595,131.12
2021-12-03 22:00:00,87.1726666806,-45.52,98.3419758608,6.9726666806,0,6.9726666806,80.2,-45.52,92.2177336525,134.21,80.4026666806,-33.2,86.9875209979,6.9726666806,0,6.9726666806,73.43,-33.2,80.5866297844,131.59
2021-12-03 22:30:00,81.6880000113,-47.26,94.3739208989,5.6280000113,0,5.6280000113,76.06,-47.26,89.5468101051,132.35,75.4480000113,-34.9,83.1288800941,5.6280000113,0,5.6280000113,69.82,-34.9,78.056661471,131.65
2021-12-03 23:00:00,75.2673333404,-47.31,88.9011111752,3.5473333404,0,3.5473333404,71.72,-47.31,85.918534089,133.1,69.7173333404,-36.48,78.6847950248,3.5473333404,0,3.5473333404,66.17,-36.48,75.559640682,132.38
2021-12-03 23:30:00,73.3073333404,-47.92,87.5802005106,3.5373333404,0,3.5373333404,69.77,-47.92,84.641475058,133.06,68.1173333404,-37.02,77.527101722,3.5373333404,0,3.5373333404,64.58,-37.02,74.4382751009,132.5
2021-12-04 00:00:00,70.4121666738,-48.47,85.482244447,3.5721666738,0,3.5721666738,66.84,-48.47,82.5646807055,133.03,65.5021666738,-37.49,75.4720739013,3.5721666738,0,3.5721666738,61.93,-37.49,72.3935425297,132.44
2021-12-04 00:30:00,78.3820000074,-46.34,91.0556616865,3.7020000074,0,3.7020000074,74.68,-46.34,87.8891233316,132.86,72.6520000074,-35.71,80.9537967305,3.7020000074,0,3.7020000074,68.95,-35.71,77.6486097751,132.27
2021-12-04 01:00:00,79.6393333407,-45.96,91.9496874108,3.6693333407,0,3.6693333407,75.97,-45.96,88.7905541147,132.34,73.6893333407,-35.4,81.7513171037,3.6693333407,0,3.6693333407,70.02,-35.4,78.459928626,131.79
2021-12-04 01:30:00,76.3031666744,-46.26,89.2309410717,3.8631666744,0,3.8631666744,72.44,-46.26,85.9508068607,132.17,70.6131666744,-35.54,79.0525831822,3.8631666744,0,3.8631666744,66.75,-35.54,75.6217832374,131.61
2021-12-04 02:00:00,73.1656666753,-46.66,86.7777066996,4.2956666753,0,4.2956666753,68.87,-46.66,83.1879348223,132.58,67.7556666753,-35.83,76.6460649127,4.2956666753,0,4.2956666753,63.46,-35.83,72.8763370375,132.03
2021-12-04 02:30:00,73.2971666755,-46.7,86.9100951711,4.4071666755,0,4.4071666755,68.89,-46.7,83.2269313384,132.49,67.9571666755,-35.9,76.8569222813,4.4071666755,0,4.4071666755,63.55,-35.9,72.9891259024,132.26
2021-12-04 03:00:00,71.5733333422,-46.92,85.5817062562,4.4433333422,0,4.4433333422,67.13,-46.92,81.9019126761,131.68,66.3233333422,-36.08,75.5019929911,4.4433333422,0,4.4433333422,61.88,-36.08,71.6303064352,131.99
2021-12-04 03:30:00,69.2223333423,-47.59,84.0032114467,4.4823333423000005,0,4.4823333423000005,64.74,-47.59,80.3497087736,132.88,64.2423333423,-36.64,73.9565209651,4.4823333423000005,0,4.4823333423000005,59.76,-36.64,70.0981255099,132.26
2021-12-04 04:00:00,67.1735000092,-48.27,82.7180270769,4.6235000092,0,4.6235000092,62.55,-48.27,79.0094639901,132.88,62.4835000092,-37.23,72.7341781655,4.6235000092,0,4.6235000092,57.86,-37.23,68.8029977545,132.26
2021-12-04 04:30:00,65.6008333426,-48.61,81.6480338725,4.6308333426,0,4.6308333426,60.97,-48.61,77.9761053144,132.95,61.1108333426,-37.48,71.6888021369,4.6308333426,0,4.6308333426,56.48,-37.48,67.7845174063,132.32
2021-12-04 05:00:00,63.7515000092,-48.88,80.3337298613,4.6015000092000005,0,4.6015000092000005,59.15,-48.88,76.7331538515,133.03,59.4415000092,-37.68,70.3780812707,4.6015000092000005,0,4.6015000092000005,54.84,-37.68,66.5372677527,132.37
2021-12-04 05:30:00,64.2391666756,-48.54,80.5158502108,4.4591666756,0,4.4591666756,59.78,-48.54,77.0050647685,133.14,59.7891666756,-37.47,70.5602249979,4.4591666756,0,4.4591666756,55.33,-37.47,66.8237218359,132.46
2021-12-04 06:00:00,65.5293333422,-48.03,81.2463810164,4.4093333422,0,4.4093333422,61.12,-48.03,77.733746211,133.06,60.9393333422,-37.04,71.3131400808,4.4093333422,0,4.4093333422,56.53,-37.04,67.5840402758,132.39
2021-12-04 06:30:00,69.7043333421,-46.73,83.9189310386,4.3643333421,0,4.3643333421,65.34,-46.73,80.3306199403,132.98,64.6743333421,-35.89,73.965272211,4.3643333421,0,4.3643333421,60.31,-35.89,70.1811099941,132.31
2021-12-04 07:00:00,73.9448333419,-45.67,86.9113759986,4.2848333419,0,4.2848333419,69.66,-45.67,83.2962454136,132.78,68.5248333419,-35.03,76.9594288215,4.2848333419,0,4.2848333419,64.24,-35.03,73.1702022684,132.12
2021-12-04 07:30:00,77.5618333418,-44.76,89.5505197715,4.2518333418,0,4.2518333418,73.31,-44.76,85.8942006191,132.61,71.7018333418,-34.4,79.5268062013,4.2518333418,0,4.2518333418,67.45,-34.4,75.7156687879,131.98
2021-12-04 08:00:00,81.2876666751,-43.58,92.2328637389,4.2176666751,0,4.2176666751,77.07,-43.58,88.5381347217,132.43,74.8976666751,-33.39,82.0033692806,4.2176666751,0,4.2176666751,70.68,-33.39,78.1700358194,131.82
2021-12-04 08:30:00,87.4908333438,-42.74,97.3722420364,5.2508333438,0,5.2508333438,82.24,-42.74,92.6829283094,132.67,80.0408333438,-31.14,85.8850080187,5.2508333438,0,5.2508333438,74.79,-31.14,81.0138488161,132.09
2021-12-04 09:00:00,92.910166678,-39.25,100.8606046588,5.660166678,0,5.660166678,87.25,-39.25,95.6719655908,132.18,85.470166678,-31.05,90.9354270456,5.660166678,0,5.660166678,79.81,-31.05,85.6372500726,131.46
2021-12-04 09:30:00,95.704333353,-38.55,103.1766539608,9.834333353,0,9.834333353,85.87,-38.55,94.1262949446,131.47,88.404333353,-30.73,93.5930502526,9.834333353,0,9.834333353,78.57,-30.73,84.3657383065,131.12
2021-12-04 10:00:00,94.3411666918,-38.44,101.8719261267,12.5511666918,0,12.5511666918,81.79,-38.44,90.3727707886,131.47,87.7611666918,-30.59,92.9396066223,12.5511666918,0,12.5511666918,75.21,-30.59,81.1929319584,131.12
2021-12-04 10:30:00,96.5118333572,-37.83,103.6611927288,11.9218333572,0,11.9218333572,84.59,-37.83,92.6637847274,131.56,89.1118333572,-30.22,94.0965846579,11.9218333572,0,11.9218333572,77.19,-30.22,82.8947796909,131.28
2021-12-04 11:00:00,93.4546667042,-38.86,101.2120266015,18.7546667042,0,18.7546667042,74.7,-38.86,84.2032635947,131.53,87.6246667042,-30.91,92.9166848043,18.7546667042,0,18.7546667042,68.87,-30.91,75.4884428241,131.28
2021-12-04 11:30:00,92.697666701,-39.1,100.6064978608,17.187666701,0,17.187666701,75.51,-39.1,85.0327589815,131.86,86.367666701,-31.25,91.847353535,17.187666701,0,17.187666701,69.18,-31.25,75.9107034614,131.55
2021-12-04 12:00:00,93.7773333685,-39.02,101.5713968286,17.5973333685,0,17.5973333685,76.18,-39.02,85.5917799792,131.65,87.7673333685,-31.13,93.1245494304,17.5973333685,0,17.5973333685,70.17,-31.13,76.7652642801,131.39
2021-12-04 12:30:00,95.4188333686,-38.51,102.8969089012,17.6088333686,0,17.6088333686,77.81,-38.51,86.8182941551,131.7,88.4088333686,-30.87,93.6433591751,17.6088333686,0,17.6088333686,70.8,-30.87,77.2372766221,131.39
2021-12-04 13:00:00,95.3123333705,-39.01,102.9865087889,18.5823333705,0,18.5823333705,76.73,-39.01,86.0771340136,131.6,88.3923333705,-31.27,93.7604260799,18.5823333705,0,18.5823333705,69.81,-31.27,76.4934572366,131.39
2021-12-04 13:30:00,94.3681666986,-39.55,102.3208355422,15.9481666986,0,15.9481666986,78.42,-39.55,87.8288045006,131.52,88.1581666986,-31.49,93.6134736865,15.9481666986,0,15.9481666986,72.21,-31.49,78.7775615261,131.44
2021-12-04 14:00:00,94.9608333545,-39.43,102.8216162652,10.5908333545,0,10.5908333545,84.37,-39.43,93.1290599115,131.74,87.8908333545,-31.42,93.338175404,10.5908333545,0,10.5908333545,77.3,-31.42,83.4416346916,131.39
2021-12-04 14:30:00,93.4580000154,-39.88,101.6110828939,7.6780000154,0,7.6780000154,85.78,-39.88,94.5971606339,131.59,86.6680000154,-31.6,92.2491313057,7.6780000154,0,7.6780000154,78.99,-31.6,85.0763192669,131.25
2021-12-04 15:00:00,93.0235000174,-40.05,101.2786949733,8.7235000174,0,8.7235000174,84.3,-40.05,93.3300192864,131.8,86.3635000174,-31.77,92.0216661187,8.7235000174,0,8.7235000174,77.64,-31.77,83.8886315301,131.44
2021-12-04 15:30:00,94.2325000195,-40.9,102.7257224843,9.7425000195,0,9.7425000195,84.49,-40.9,93.8688984702,131.75,87.0025000195,-32.02,92.7076879748,9.7425000195,0,9.7425000195,77.26,-32.02,83.6324578139,131.4
2021-12-04 16:00:00,97.3823333465,-40.24,105.3687641002,6.5723333465,0,6.5723333465,90.81,-40.24,99.3262991357,131.38,89.3823333465,-30.56,94.4622417395,6.5723333465,0,6.5723333465,82.81,-30.56,88.2689622687,130.96
2021-12-04 16:30:00,104.8186666768,-37.14,111.2040128947,5.0486666768,0,5.0486666768,99.77,-37.14,106.4585952378,131.14,96.0986666768,-28.09,100.1199372605,5.0486666768,0,5.0486666768,91.05,-28.09,95.2845769262,130.65
2021-12-04 17:00:00,111.9215000143,-35.57,117.4378434128,7.1715000143,0,7.1715000143,104.75,-35.57,110.6245334453,130.63,102.0815000143,-26.2,105.3900974721,7.1715000143,0,7.1715000143,94.91,-26.2,98.4598806621,130.18
2021-12-04 17:30:00,117.6256666798,-32.61,122.0623183537,6.5856666798,0,6.5856666798,111.04,-32.61,115.7293985986,130.21,107.4556666798,-25.73,110.493226949,6.5856666798,0,6.5856666798,100.87,-25.73,104.0999029779,129.76
2021-12-04 18:00:00,117.656000014,-32.9,122.1693265075,6.986000014,0,6.986000014,110.67,-32.9,115.4567403836,129.89,107.426000014,-26.1,110.5511441777,6.986000014,0,6.986000014,100.44,-26.1,103.7757370487,129.71
2021-12-04 18:30:00,116.4521666751,-32.88,121.0049648706,4.2321666751,0,4.2321666751,112.22,-32.88,116.9376876802,129.94,106.6221666751,-25.92,109.7275390524,4.2321666751,0,4.2321666751,102.39,-25.92,105.6198773906,129.76
2021-12-04 19:00:00,113.706833342,-11.14,114.2512299657,4.356833342,0,4.356833342,109.35,-11.14,109.9159774555,129.82,103.586833342,-31.3,108.2123931989,4.356833342,0,4.356833342,99.23,-31.3,104.0494252747,129.63
2021-12-04 19:30:00,108.9713333419,-6.01,109.1369396232,4.2813333419,0,4.2813333419,104.69,-6.01,104.8623678924,131.66,98.8313333419,-34.69,104.7426777877,4.2813333419,0,4.2813333419,94.55,-34.69,100.7129515008,130.01
2021-12-04 20:00:00,104.6421666751,-6.91,104.8700679243,4.2121666751,0,4.2121666751,100.43,-6.91,100.667437635,133.42,94.9821666751,-36.37,101.7073688889,4.2121666751,0,4.2121666751,90.77,-36.37,97.7853250749,130.97
2021-12-04 20:30:00,100.8800000086,-8.74,101.257898466,4.3200000086,0,4.3200000086,96.56,-8.74,96.9547378935,133.1,91.4300000086,-37.22,98.7156183265,4.3200000086,0,4.3200000086,87.11,-37.22,94.7284566537,130.77
2021-12-04 21:00:00,95.1506666754,-9.75,95.6488989418,4.3906666754,0,4.3906666754,90.76,-9.75,91.282200346,133.76,85.9106666754,-37.43,93.7104452482,4.3906666754,0,4.3906666754,81.52,-37.43,89.7023706487,131.22
2021-12-04 21:30:00,90.4545000085,-11.05,91.1269393308,4.2745000085000004,0,4.2745000085000004,86.18,-11.05,86.8855275636,134.03,81.3645000085,-38.87,90.1723835863,4.2745000085000004,0,4.2745000085000004,77.09,-38.87,86.335073985,131.37
2021-12-04 22:00:00,85.2235000086,-22.52,88.1487115828,4.2835000086,0,4.2835000086,80.94,-22.52,84.014486846,134.39,76.9435000086,-37.72,85.6918933947,4.2835000086,0,4.2835000086,72.66,-37.72,81.8674172061,131.72
2021-12-04 22:30:00,78.7321666753,-47.21,91.8016240019,4.3121666753,0,4.3121666753,74.42,-47.21,88.1312685714,133.91,72.2621666753,-34.71,80.1661077551,4.3121666753,0,4.3121666753,67.95,-34.71,76.3019436188,131.68
2021-12-04 23:00:00,73.3648333422,-48.13,87.7433511517,4.4248333422,0,4.4248333422,68.94,-48.13,84.0786566258,132.52,67.3848333422,-35.54,76.1827235307,4.4248333422,0,4.4248333422,62.96,-35.54,72.2983623604,131.68
2021-12-04 23:30:00,69.4338333423,-48.43,84.6553135521,4.4638333423,0,4.4638333423,64.97,-48.43,81.0343495069,132.15,63.7438333423,-35.84,73.1285299262,4.4638333423,0,4.4638333423,59.28,-35.84,69.2721011663,131.29
2021-12-05 00:00:00,66.8400000088,-48.99,82.8710184635,4.4200000088,0,4.4200000088,62.42,-48.99,79.3490800199,131.69,61.4600000088,-36.31,71.3845060296,4.4200000088,0,4.4200000088,57.04,-36.31,67.6164011169,130.82
2021-12-05 00:30:00,75.1313333421,-47.05,88.647728396,4.4013333421,0,4.4013333421,70.73,-47.05,84.9496050609,131.91,68.9313333421,-34.64,77.1456953843,4.4013333421,0,4.4013333421,64.53,-34.64,73.2396784537,131.03
2021-12-05 01:00:00,76.8973333422,-44.1,88.645416549,4.4473333422,0,4.4473333422,72.45,-44.1,84.8163457124,131.56,70.8073333422,-35.37,79.1499548644,4.4473333422,0,4.4473333422,66.36,-35.37,75.1976495643,130.71
2021-12-05 01:30:00,75.4703333423,-44.62,87.6739163879,4.4803333423,0,4.4803333423,70.99,-44.62,83.8482229985,130.63,69.6203333423,-35.9,78.3313526929,4.4803333423,0,4.4803333423,65.14,-35.9,74.377614912,130.17
2021-12-05 02:00:00,72.7216666757,-47.22,86.7073768724,4.4916666756,0,4.4916666756,68.23,-47.22,82.9762694992,131.56,67.0316666757,-36.45,76.3010277605,4.4916666756,0,4.4916666756,62.54,-36.45,72.3868365105,131.09
2021-12-05 02:30:00,71.8088333423,-47.57,86.136017124,4.4888333423,0,4.4888333423,67.32,-47.57,82.4311063859,132.56,66.1588333423,-36.51,75.5643522384,4.4888333423,0,4.4888333423,61.67,-36.51,71.6670705415,131.88
2021-12-05 03:00:00,70.1203333423,-47.96,84.9530620286,4.4803333423,0,4.4803333423,65.64,-47.96,81.2943491271,132.69,64.5703333423,-36.68,74.2613651096,4.4803333423,0,4.4803333423,60.09,-36.68,70.4005007084,131.98
2021-12-05 03:30:00,67.5733333423,-48.13,82.9617519041,4.5033333423,0,4.5033333423,63.07,-48.13,79.3367619707,132.86,62.2233333423,-36.42,72.0982635868,4.5033333423,0,4.5033333423,57.72,-36.42,68.2496505486,132.13
2021-12-05 04:00:00,65.5808333422,-40.85,77.2629807984,4.4408333422,0,4.4408333422,61.14,-40.85,73.5310961431,133.13,60.3608333422,-29.56,67.2102953554,4.4408333422,0,4.4408333422,55.92,-29.56,63.2521936378,132.34
2021-12-05 04:30:00,63.3991666756,-40.78,75.3821115064,4.4791666756,0,4.4791666756,58.92,-40.78,71.6559474154,132.85,58.3891666756,-29.53,65.4317635791,4.4791666756,0,4.4791666756,53.91,-29.53,61.4679509989,132.11
2021-12-05 05:00:00,61.8486666758,-40.87,74.1324117345,4.5586666758,0,4.5586666758,57.29,-40.87,70.3740079859,132.08,57.0386666758,-29.6,64.2617265264,4.5586666758,0,4.5586666758,52.48,-29.6,60.2520572263,131.33
2021-12-05 05:30:00,62.1033333425,-40.76,74.2845987554,4.5733333425,0,4.5733333425,57.53,-40.76,70.5058756417,131.99,57.2933333425,-29.49,64.4374591794,4.5733333425,0,4.5733333425,52.72,-29.49,60.407437456,131.23
2021-12-05 06:00:00,62.9846666756,-40.4,74.8279909943,4.4846666756,0,4.4846666756,58.5,-40.4,71.0943738984,132.18,58.0146666756,-29.18,64.939771708,4.4846666756,0,4.4846666756,53.53,-29.18,60.9666572808,131.41
2021-12-05 06:30:00,66.1743333424,-39.36,76.9951426605,4.5143333424000005,0,4.5143333424000005,61.66,-39.36,73.1516589012,132.3,60.9043333424,-28.26,67.1413838097,4.5143333424000005,0,4.5143333424000005,56.39,-28.26,63.0750323028,131.53
2021-12-05 07:00:00,68.815000009,-38.36,78.7844770639,4.485000009,0,4.485000009,64.33,-38.36,74.8988551314,131.88,63.275000009,-27.42,68.9607281439,4.485000009,0,4.485000009,58.79,-27.42,64.8700277478,131.13
2021-12-05 07:30:00,69.9438333451,-37.96,79.5807855139,5.9038333451,0,5.9038333451,64.04,-37.96,74.4451690844,132.03,64.0638333451,-27.21,69.6028651916,5.9038333451,0,5.9038333451,58.16,-27.21,64.2103550839,131.29
2021-12-05 08:00:00,75.2698333421,-36.13,83.4920637627,4.3798333421,0,4.3798333421,70.89,-36.13,79.5661297287,131.84,69.0298333421,-25.95,73.7463245948,4.3798333421,0,4.3798333421,64.65,-25.95,69.6636562348,131.11
2021-12-05 08:30:00,83.1026666761,-34.37,89.9296953663,4.7126666761,0,4.7126666761,78.39,-34.37,85.5937439303,131.57,76.3726666761,-25.69,80.577666355,4.7126666761,0,4.7126666761,71.66,-25.69,76.1257623936,130.91
2021-12-05 09:00:00,89.6820000137,-33.46,95.7205971902,6.8520000137,0,6.8520000137,82.83,-33.46,89.3329754346,131.78,82.3820000137,-24.41,85.9223022635,6.8520000137,0,6.8520000137,75.53,-24.41,79.3765015606,131.31
2021-12-05 09:30:00,92.062166686,-31.01,97.14454506,9.672166686,0,9.672166686,82.39,-31.01,88.0325632934,131.24,84.792166686,-22.75,87.7910817299,9.672166686,0,9.672166686,75.12,-22.75,78.4893425887,130.75
2021-12-05 10:00:00,92.9390000288,-30.41,97.78765682,14.3990000288,0,14.3990000288,78.54,-30.41,84.2217293814,130.66,86.2990000288,-22.59,89.2066449653,14.3990000288,0,14.3990000288,71.9,-22.59,75.3652313736,130.38
2021-12-05 10:30:00,93.0836667012,-30.12,97.8354915485,17.2436667012,0,17.2436667012,75.84,-30.12,81.6022058525,130.66,86.8536667012,-22.26,89.6608444051,17.2436667012,0,17.2436667012,69.61,-22.26,73.0825540057,130.38
2021-12-05 11:00:00,87.8391667114,-32.5,93.658791411,22.3891667114,0,22.3891667114,65.45,-32.5,73.0749786179,130.66,82.2191667114,-24.58,85.8147293576,22.3891667114,0,22.3891667114,59.83,-24.58,64.6823414851,130.38
2021-12-05 11:30:00,89.4766667264,-32.7,95.2647043163,29.8866667264,0,29.8866667264,59.59,-32.7,67.9724804608,131.22,84.2466667264,-24.83,87.8295494382,29.8866667264,0,29.8866667264,54.36,-24.83,59.7623501881,130.89
2021-12-05 12:00:00,92.5123333944,-31.29,97.6606160644,30.5523333944,0,30.5523333944,61.96,-31.29,69.4125759499,131.35,87.3123333944,-23.51,90.422141441,30.5523333944,0,30.5523333944,56.76,-23.51,61.4362897643,131.01
2021-12-05 12:30:00,94.6076667229,-30.29,99.3382841746,28.1076667229,0,28.1076667229,66.5,-30.29,73.073484247,131.14,89.1276667229,-22.56,91.9385369443,28.1076667229,0,28.1076667229,61.02,-22.56,65.0568520603,130.73
2021-12-05 13:00:00,92.106000049,-30.55,97.0402892876,24.506000049,0,24.506000049,67.6,-30.55,74.1826293683,131.01,86.396000049,-22.8,89.3538405692,24.506000049,0,24.506000049,61.89,-22.8,65.9561376977,130.46
2021-12-05 13:30:00,91.2713333775,-30.85,96.3440646667,22.0613333775,0,22.0613333775,69.21,-30.85,75.7743135898,131.01,85.4813333775,-23.02,88.5267121042,22.0613333775,0,22.0613333775,63.42,-23.02,67.4686356761,130.41
2021-12-05 14:00:00,89.6696667066,-31.82,95.1481031196,19.9496667066,0,19.9496667066,69.72,-31.82,76.6380506015,131.01,83.6396667066,-23.88,86.9818845898,19.9496667066,0,19.9496667066,63.69,-23.88,68.0196331951,130.41
2021-12-05 14:30:00,91.11600003,-31.68,96.4663042802,15.01600003,0,15.01600003,76.1,-31.68,82.4307733798,131.18,84.58600003,-23.69,87.840807721,15.01600003,0,15.01600003,69.57,-23.69,73.4928635991,130.57
2021-12-05 15:00:00,92.6068333555,-31.34,97.766155617,11.0868333555,0,11.0868333555,81.52,-31.34,87.3367391193,131.0,85.5468333555,-23.43,88.6973821325,11.0868333555,0,11.0868333555,74.46,-23.43,78.0593139862,130.39
2021-12-05 15:30:00,96.0116666823,-37.9,103.2213647415,7.8016666823000005,0,7.8016666823000005,88.21,-37.9,96.0073648217,130.79,88.2816666823,-28.64,92.8111107153,7.8016666823000005,0,7.8016666823000005,80.48,-28.64,85.4241183741,130.21
2021-12-05 16:00:00,100.7050000104,-37.68,107.5233901396,5.2250000105,0,5.2250000105,95.48,-37.68,102.6460559398,131.06,92.0650000104,-28.28,96.3105530403,5.2250000105,0,5.2250000105,86.84,-28.28,91.3287687424,130.37
2021-12-05 16:30:00,109.0208333413,-34.95,114.486001775,3.9608333413,0,3.9608333413,105.06,-34.95,110.7208476304,130.57,99.4208333413,-26.25,102.8278396266,3.9608333413,0,3.9608333413,95.46,-26.25,99.0034044869,129.89
2021-12-05 17:00:00,118.7128333417,-34.62,123.6579200861,4.1728333417,0,4.1728333417,114.54,-34.62,119.6576616853,130.3,108.5228333417,-10.22,109.0029988418,4.1728333417,0,4.1728333417,104.35,-10.22,104.84927706,129.74
2021-12-05 17:30:00,119.2391666829,-38.41,125.272929922,8.139166682900001,0,8.139166682900001,111.1,-38.41,117.5522781574,129.92,109.3791666829,4.94,109.4906649183,8.139166682900001,0,8.139166682900001,101.24,4.94,101.3604518538,130.34
2021-12-05 18:00:00,120.4158333557,-39.38,126.6915834724,11.1658333557,0,11.1658333557,109.25,-39.38,116.130731936,130.22,110.8658333557,3.99,110.9376090676,11.1658333557,0,11.1658333557,99.7,3.99,99.7798080776,131.73
2021-12-05 18:30:00,119.2415000174,-36.19,124.6124047854,8.7015000174,0,8.7015000174,110.54,-36.19,116.313402925,130.54,110.3115000174,2.27,110.3348536777,8.7015000174,0,8.7015000174,101.61,2.27,101.6353531012,132.06
2021-12-05 19:00:00,116.7905000122,-5.64,116.926603017,6.1005000122,0,6.1005000122,110.69,-5.64,110.8335946363,130.36,107.6205000122,-4.67,107.7217755279,6.1005000122,0,6.1005000122,101.52,-4.67,101.6273550773,132.12
2021-12-05 19:30:00,109.5545000071,-8.41,109.8768245437,3.5345000071,0,3.5345000071,106.02,-8.41,106.3530370981,131.73,100.6445000071,-5.11,100.7741409374,3.5345000071,0,3.5345000071,97.11,-5.11,97.2443530494,131.88
2021-12-05 20:00:00,104.5901666737,-12.15,105.2935205264,3.5401666737,0,3.5401666737,101.05,-12.15,101.7778217491,132.32,95.8001666737,-5.37,95.9505541137,3.5401666737,0,3.5401666737,92.26,-5.37,92.4161484807,132.18
2021-12-05 20:30:00,101.1140000072,-13.41,101.9993583189,3.6140000072,0,3.6140000072,97.5,-13.41,98.4178749009,133.44,92.7140000072,-6.5,92.9415719543,3.6140000072,0,3.6140000072,89.1,-6.5,89.3367785405,132.89
2021-12-05 21:00:00,96.8460000071,-14.76,97.9643063435,3.5260000071,0,3.5260000071,93.32,-14.76,94.4800508044,133.83,88.9260000071,-8.04,89.288717525,3.5260000071,0,3.5260000071,85.4,-8.04,85.7776287851,133.26
2021-12-05 21:30:00,92.1858333404,-16.78,93.700567067,3.5558333404,0,3.5558333404,88.63,-16.78,90.2044638585,134.37,84.5958333404,-8.19,84.9913590818,3.5558333404,0,3.5558333404,81.04,-8.19,81.4527943044,133.82
2021-12-05 22:00:00,84.339500007,-50.19,98.1437077017,3.5095000069999998,0,3.5095000069999998,80.83,-50.19,95.144758132,134.47,79.019500007,-3.33,79.0896344748,3.5095000069999998,0,3.5095000069999998,75.51,-3.33,75.5833910327,133.87
2021-12-05 22:30:00,78.2783333403,-51.29,93.5850499308,3.5083333403,0,3.5083333403,74.77,-51.29,90.6709269832,132.09,73.7583333403,-4.17,73.876116825,3.5083333403,0,3.5083333403,70.25,-4.17,70.3736555822,133.36
2021-12-05 23:00:00,73.8976666737,-52.99,90.9329711371,3.5276666736999998,0,3.5276666736999998,70.37,-52.99,88.0901640366,132.27,70.0676666737,-5.25,70.2640762631,3.5276666736999998,0,3.5276666736999998,66.54,-5.25,66.7467909341,133.5
2021-12-05 23:30:00,70.172000007,-46.95,84.4299241086,3.522000007,0,3.522000007,66.65,-46.95,81.5262227753,132.89,65.172000007,-37.73,75.3056603777,3.522000007,0,3.522000007,61.65,-37.73,72.2791491372,134.09
2021-12-06 00:00:00,67.7998333405,-46.9,82.4404476031,3.5798333405,0,3.5798333405,64.22,-46.9,79.5224396004,132.67,62.9998333405,-39.56,74.3906754972,3.5798333405,0,3.5798333405,59.42,-39.56,71.3843820454,132.29
2021-12-06 00:30:00,76.3893333404,-45.88,89.108387081,3.5093333404,0,3.5093333404,72.88,-45.88,86.1189224271,132.51,70.4993333404,-36.24,79.2684905964,3.5093333404,0,3.5093333404,66.99,-36.24,76.1642809984,132.05
2021-12-06 01:00:00,78.4176666738,-45.76,90.7926651584,3.5476666738000002,0,3.5476666738000002,74.87,-45.76,87.7467634731,131.94,72.1876666738,-35.26,80.3388251084,3.5476666738000002,0,3.5476666738000002,68.64,-35.26,77.1668141107,131.25
2021-12-06 01:30:00,77.2021666736,-46.19,89.9649411665,3.4521666736,0,3.4521666736,73.75,-46.19,87.0205642363,131.6,71.1121666736,-35.64,79.5433834395,3.4521666736,0,3.4521666736,67.66,-35.64,76.4727742402,130.82
2021-12-06 02:00:00,75.1658333404,-46.79,88.5392941115,3.5358333404,0,3.5358333404,71.63,-46.79,85.5579394329,131.73,69.3258333404,-36.11,78.1665098897,3.5358333404,0,3.5358333404,65.79,-36.11,75.048359076,130.94
2021-12-06 02:30:00,74.9146666737,-46.72,88.2891028544,3.5346666737,0,3.5346666737,71.38,-46.72,85.3103909263,132.02,69.1146666737,-36.03,77.9422738276,3.5346666737,0,3.5346666737,65.58,-36.03,74.8257796485,131.2
2021-12-06 03:00:00,73.4530000071,-46.92,87.1597935406,3.5530000071,0,3.5530000071,69.9,-46.92,84.1872698215,131.77,67.7230000071,-36.25,76.8144988265,3.5530000071,0,3.5530000071,64.17,-36.25,73.7010949715,130.96
2021-12-06 03:30:00,71.2083333405,-47.36,85.519566984,3.5883333405,0,3.5883333405,67.62,-47.36,82.5556418423,131.9,65.7183333405,-36.6,75.2227315182,3.5883333405,0,3.5883333405,62.13,-36.6,72.1089238583,131.07
2021-12-06 04:00:00,69.0106666738,-48.07,84.1023008887,3.5806666738,0,3.5806666738,65.43,-48.07,81.1899612021,131.9,63.8006666738,-37.18,73.8436014021,3.5806666738,0,3.5806666738,60.22,-37.18,70.7728818122,131.07
2021-12-06 04:30:00,67.6840000074,-48.48,83.2552356132,3.7240000074,0,3.7240000074,63.96,-48.48,80.2570370746,132.18,62.6940000074,-37.47,73.0379253329,3.7240000074,0,3.7240000074,58.97,-37.47,69.8674588059,131.32
2021-12-06 05:00:00,66.9160000074,-48.62,82.7143001965,3.7160000074,0,3.7160000074,63.2,-48.62,79.7379733878,132.18,62.0860000074,-37.56,72.5632482523,3.7160000074,0,3.7160000074,58.37,-37.56,69.4104495015,131.32
2021-12-06 05:30:00,67.8890000095,-48.58,83.4801336983,4.7290000095,0,4.7290000095,63.16,-48.58,79.6818799979,132.68,62.8590000095,-37.53,73.2103461417,4.7290000095,0,4.7290000095,58.13,-37.53,69.1924692434,131.8
2021-12-06 06:00:00,70.8391666743,-47.47,85.2736092534,3.8091666743,0,3.8091666743,67.03,-47.47,82.1366045074,132.76,65.5591666743,-36.6,75.0837155116,3.8091666743,0,3.8091666743,61.75,-36.6,71.7817699698,131.88
2021-12-06 06:30:00,78.9875000083,-44.74,90.7782614813,4.1675000083,0,4.1675000083,74.82,-44.74,87.1762582358,132.67,72.8675000083,-34.33,80.5494969411,4.1675000083,0,4.1675000083,68.7,-34.33,76.7999928385,131.83
2021-12-06 07:00:00,87.1865000075,-40.89,96.2988986622,3.7465000075,0,3.7465000075,83.44,-40.89,92.9205343291,132.37,80.0765000075,-31.95,86.2151283329,3.7465000075,0,3.7465000075,76.33,-31.95,82.7470325752,131.59
2021-12-06 07:30:00,95.6883333407,-37.19,102.6613522097,3.6883333407,0,3.6883333407,92.0,-37.19,99.2325354911,131.48,87.7683333407,-28.98,92.4290037672,3.6883333407,0,3.6883333407,84.08,-28.98,88.9341711605,130.86
2021-12-06 08:00:00,102.5393333405,-39.34,109.8269114649,3.5693333405,0,3.5693333405,98.97,-39.34,106.5020962235,130.73,93.8393333405,-30.38,98.6345014779,3.5693333405,0,3.5693333405,90.27,-30.38,95.245038191,130.21
2021-12-06 08:30:00,105.9338333525,-41.38,113.7289824484,9.5738333525,0,9.5738333525,96.36,-41.38,104.8692233212,130.63,96.9638333525,-33.26,102.5095731062,9.5738333525,0,9.5738333525,87.39,-33.26,93.5052923636,130.03
2021-12-06 09:00:00,107.8463333549,-40.72,115.2777082445,10.7763333549,0,10.7763333549,97.07,-40.72,105.2649196076,130.39,98.9763333549,-32.72,104.2444864939,10.7763333549,0,10.7763333549,88.2,-32.72,94.0735797129,130.18
2021-12-06 09:30:00,111.9503333588,-28.73,115.5780690233,12.7503333588,0,12.7503333588,99.2,-28.73,103.276584471,130.07,100.5203333588,-41.82,108.8726311732,12.7503333588,0,12.7503333588,87.77,-41.82,97.2238926396,130.21
2021-12-06 10:00:00,113.3840000394,-16.29,114.5482237528,19.6940000394,0,19.6940000394,93.69,-16.29,95.0956371239,132.19,100.5840000394,-37.48,107.3400738956,19.6940000394,0,19.6940000394,80.89,-37.48,89.151233867,131.27
2021-12-06 10:30:00,110.1876667182,-17.32,111.5405948379,25.7576667182,0,25.7576667182,84.43,-17.32,86.1882085903,133.04,98.5776667182,-38.38,105.7855414298,25.7576667182,0,25.7576667182,72.82,-38.38,82.3151067545,131.32
2021-12-06 11:00:00,107.019500049,-17.22,108.396041398,24.519500049,0,24.519500049,82.5,-17.22,84.27798289,133.2,96.369500049,-38.06,103.6129535324,24.519500049,0,24.519500049,71.85,-38.06,81.307970704,131.41
2021-12-06 11:30:00,103.5351667152,-18.29,105.1382653783,24.2751667152,0,24.2751667152,79.26,-18.29,81.3429265517,133.47,93.3551667152,-38.94,101.1509305564,24.2751667152,0,24.2751667152,69.08,-38.94,79.299243376,131.41
2021-12-06 12:00:00,104.3168333876,-18.43,105.932368179,27.1268333876,0,27.1268333876,77.19,-18.43,79.3596937998,133.79,94.1168333876,-39.25,101.9732358362,27.1268333876,0,27.1268333876,66.99,-39.25,77.6416292977,131.58
2021-12-06 12:30:00,106.3495000544,-18.07,107.8737273938,27.2195000544,0,27.2195000544,79.13,-18.07,81.1669994517,134.08,95.2295000544,-39.12,102.9516006705,27.2195000544,0,27.2195000544,68.01,-39.12,78.4584890245,131.85
2021-12-06 13:00:00,106.414166724,-18.09,107.9408309194,28.664166724,0,28.664166724,77.75,-18.09,79.8267536607,134.01,96.004166724,-39.26,103.7214906775,28.664166724,0,28.664166724,67.34,-39.26,77.9488498953,131.75
2021-12-06 13:30:00,106.8101667215,-17.28,108.19893768,27.4401667215,0,27.4401667215,79.37,-17.28,81.2292761263,134.3,97.2501667215,-39.34,104.9058174143,27.4401667215,0,27.4401667215,69.81,-39.34,80.1315899006,132.0
2021-12-06 14:00:00,105.2326667119,-10.37,105.7423805449,22.6026667119,0,22.6026667119,82.63,-10.37,83.2781712095,134.03,94.8826667119,-31.63,100.01588545,22.6026667119,0,22.6026667119,72.28,-31.63,78.897752186,131.91
2021-12-06 14:30:00,106.1696666998,-5.6,106.3172522555,16.5796666998,0,16.5796666998,89.59,-5.6,89.7648489109,134.43,95.4896666998,-16.51,96.9064319147,16.5796666998,0,16.5796666998,78.91,-16.51,80.6186591305,132.23
2021-12-06 15:00:00,105.7090000254,-21.01,107.7766801603,12.7190000254,0,12.7190000254,92.99,-21.01,95.333940441,133.27,97.3490000254,-12.64,98.1661724116,12.7190000254,0,12.7190000254,84.63,-12.64,85.5687238423,131.5
2021-12-06 15:30:00,104.3303333506,-22.7,106.7712904158,8.6503333506,0,8.6503333506,95.68,-22.7,98.3359161243,131.31,95.9203333506,-15.05,97.0938352837,8.6503333506,0,8.6503333506,87.27,-15.05,88.5582034596,130.88
2021-12-06 16:00:00,109.5011666914,-25.8,112.4995355847,12.3611666914,0,12.3611666914,97.14,-25.8,100.5078086519,131.27,100.6511666914,-17.39,102.1423979371,12.3611666914,0,12.3611666914,88.29,-17.39,89.9863111812,130.88
2021-12-06 16:30:00,116.8886666964,-26.07,119.760616657,14.8486666964,0,14.8486666964,102.04,-26.07,105.31764572,131.06,107.4786666964,-17.76,108.9361344772,14.8486666964,0,14.8486666964,92.63,-17.76,94.3172015064,130.68
2021-12-06 17:00:00,124.6048333652,-30.93,128.3862508136,15.944833365200001,0,15.944833365200001,108.66,-30.93,112.9763714234,131.06,114.2848333652,-23.0,116.5762546032,15.944833365200001,0,15.944833365200001,98.34,-23.0,100.9938394161,130.68
2021-12-06 17:30:00,128.7756667092,-31.11,132.4802039416,21.2756667092,0,21.2756667092,107.5,-31.11,111.9110454781,130.85,117.7556667092,-23.4,120.0581402577,21.2756667092,0,21.2756667092,96.48,-23.4,99.2771393625,130.47
2021-12-06 18:00:00,128.5755000426,-31.65,132.4136764507,21.2855000426,0,21.2855000426,107.29,-31.65,111.8609252599,130.93,117.6255000426,-23.81,120.0111426504,21.2855000426,0,21.2855000426,96.34,-23.81,99.2386603094,130.61
2021-12-06 18:30:00,125.2600000258,-31.85,129.2458514091,12.8900000258,0,12.8900000258,112.37,-31.85,116.7965727237,130.93,114.7800000258,-23.74,117.2093682515,12.8900000258,0,12.8900000258,101.89,-23.74,104.6191172779,130.65
2021-12-06 19:00:00,121.5500000171,-32.37,125.7864038923,8.5300000171,0,8.5300000171,113.02,-32.37,117.5641837466,130.87,111.5200000171,-23.88,114.0480811053,8.5300000171,0,8.5300000171,102.99,-23.88,105.7222516786,130.51
2021-12-06 19:30:00,117.2513333526,-35.13,122.4009480068,9.6313333526,0,9.6313333526,107.62,-35.13,113.2085743219,131.05,107.4513333526,-26.16,110.5899391412,9.6313333526,0,9.6313333526,97.82,-26.16,101.2575824321,130.66
2021-12-06 20:00:00,112.1548333555,-38.51,118.5821518821,11.0648333555,0,11.0648333555,101.09,-38.51,108.1767451905,131.85,102.7248333555,-27.7,106.3939913149,11.0648333555,0,11.0648333555,91.66,-27.7,95.7540892077,131.39
2021-12-06 20:30:00,110.4028333488,-36.42,116.2549010211,7.7128333488,0,7.7128333488,102.69,-36.42,108.9571131225,132.5,101.8428333488,-28.51,105.7581335147,7.7128333488,0,7.7128333488,94.13,-28.51,98.3528189733,131.81
2021-12-06 21:00:00,102.3960000094,-37.0,108.8758045569,4.6860000094,0,4.6860000094,97.71,-37.0,104.4808312563,132.47,94.2460000094,-29.95,98.8903990171,4.6860000094,0,4.6860000094,89.56,-29.95,94.4351422935,132.05
2021-12-06 21:30:00,95.5553333405,-30.96,100.4457233028,3.6053333405,0,3.6053333405,91.95,-30.96,97.022286615,133.32,87.6853333405,-23.0,90.6516281323,3.6053333405,0,3.6053333405,84.08,-23.0,87.1690679083,132.95
2021-12-06 22:00:00,88.9931666738,-37.46,96.555866288,3.5531666738,0,3.5531666738,85.44,-37.46,93.2911850069,131.95,81.7531666738,-28.49,86.5751717364,3.5531666738,0,3.5531666738,78.2,-28.49,83.2281208487,131.49
2021-12-06 22:30:00,82.2456666735,-45.56,94.0216107423,3.4356666735,0,3.4356666735,78.81,-45.56,91.0314764244,130.79,75.6356666735,-35.48,83.5439074568,3.4356666735,0,3.4356666735,72.2,-35.48,80.446692909,130.19
2021-12-06 23:00:00,76.7728333405,-46.86,89.9440244771,3.5928333405,0,3.5928333405,73.18,-46.86,86.8974798254,131.43,70.7628333405,-36.62,79.6768660426,3.5928333405,0,3.5928333405,67.17,-36.62,76.5038123233,130.74
2021-12-06 23:30:00,72.7131666798,-49.41,87.9121874862,6.5731666798,0,6.5731666798,66.14,-49.41,82.5581473872,131.71,66.7231666798,-38.54,77.0539588326,6.5731666798,0,6.5731666798,60.15,-38.54,71.4377638228,130.99
2021-12-07 00:00:00,70.4081666788,-51.28,87.1030902728,6.0581666788,0,6.0581666788,64.35,-51.28,82.2834181351,132.17,64.6581666788,-38.73,75.37036167,6.0581666788,0,6.0581666788,58.6,-38.73,70.2422444117,131.4
2021-12-07 00:30:00,79.7198333404,-48.66,93.3972559973,3.5198333404,0,3.5198333404,76.2,-48.66,90.4114793596,132.62,73.3098333404,-36.33,81.8180943581,3.5198333404,0,3.5198333404,69.79,-36.33,78.679813167,131.69
