Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-07 01:00:00,82.2030000115,-48.46,95.4238167906,5.7330000115,0,5.7330000115,76.47,-48.46,90.5319418769,132.13,75.3030000115,-36.35,83.6173684753,5.7330000115,0,5.7330000115,69.57,-36.35,78.4939959487,131.21
2021-12-07 01:30:00,80.4601666806,-49.2,94.3105424768,6.9501666806,0,6.9501666806,73.51,-49.2,88.4554130622,131.96,73.6601666806,-36.88,82.3769054736,6.9501666806,0,6.9501666806,66.71,-36.88,76.2257076058,131.04
2021-12-07 02:00:00,78.7306666805,-49.79,93.1534324433,6.9306666805,0,6.9306666805,71.8,-49.79,87.3743904128,132.94,72.2806666805,-37.86,81.5957987631,6.9306666805,0,6.9306666805,65.35,-37.86,75.5248442567,131.99
2021-12-07 02:30:00,78.0645000134,-48.27,91.7826729963,6.6845000134,0,6.6845000134,71.38,-48.27,86.1690042881,133.23,71.8645000134,-37.46,81.0417050794,6.6845000134,0,6.6845000134,65.18,-37.46,75.1776828587,132.29
2021-12-07 03:00:00,76.6845000122,-43.13,87.9813016619,6.0945000122,0,6.0945000122,70.59,-43.13,82.7233038508,133.26,70.6445000122,-32.29,77.6742523747,6.0945000122,0,6.0945000122,64.55,-32.29,72.1758034247,132.44
2021-12-07 03:30:00,74.3643333476,-44.19,86.5032379408,7.1543333476,0,7.1543333476,67.21,-44.19,80.4359384852,132.82,68.2043333476,-33.09,75.8075140563,7.1543333476,0,7.1543333476,61.05,-33.09,69.4409864561,131.96
2021-12-07 04:00:00,71.6085000147,-44.38,84.2458406947,7.3685000147,0,7.3685000147,64.24,-44.38,78.0792033771,132.86,66.0385000147,-33.38,73.9953233941,7.3685000147,0,7.3685000147,58.67,-33.38,67.5010614731,131.96
2021-12-07 04:30:00,70.4956666792,-44.68,83.4622155262,6.2756666792,0,6.2756666792,64.22,-44.68,78.2336935086,132.95,65.1656666792,-33.61,73.3225491493,6.2756666792,0,6.2756666792,58.89,-33.61,67.8060778987,132.07
2021-12-07 05:00:00,69.0091666752,-44.25,81.9776041685,4.2791666752,0,4.2791666752,64.73,-44.25,78.4094088742,133.13,64.0491666752,-33.05,72.0735613924,4.2791666752,0,4.2791666752,59.77,-33.05,68.2990146342,132.24
2021-12-07 05:30:00,70.7525000087,-43.62,83.118112692,4.3325000087,0,4.3325000087,66.42,-43.62,79.462700684,133.23,65.7325000087,-32.53,73.3414102495,4.3325000087,0,4.3325000087,61.4,-32.53,69.4849688782,132.35
2021-12-07 06:00:00,73.3796666755,-42.58,84.8388583221,4.4096666755000005,0,4.4096666755000005,68.97,-42.58,81.055026371,132.8,68.0096666755,-31.68,75.0262431507,4.4096666755000005,0,4.4096666755000005,63.6,-31.68,71.0533771189,131.92
2021-12-07 06:30:00,80.9813333419,-39.04,89.9004891524,4.2913333419,0,4.2913333419,76.69,-39.04,86.0550852652,132.97,74.6713333419,-28.83,80.0435938915,4.2913333419,0,4.2913333419,70.38,-28.83,76.0559879299,132.12
2021-12-07 07:00:00,89.2546666752,-34.69,95.7590289388,4.2446666752,0,4.2446666752,85.01,-34.69,91.815555327,131.84,82.2246666752,-26.75,86.4665155412,4.2446666752,0,4.2446666752,77.98,-26.75,82.4405416042,131.13
2021-12-07 07:30:00,95.8586666748,-31.55,100.9172258669,4.0486666748,0,4.0486666748,91.81,-31.55,97.079753811,131.1,87.9486666748,-22.89,90.8786007257,4.0486666748,0,4.0486666748,83.9,-22.89,86.9664423787,130.78
2021-12-07 08:00:00,102.364500008,-30.28,106.7490948996,4.014500008,0,4.014500008,98.35,-30.28,102.9057865234,130.55,93.434500008,-19.87,95.5239377944,4.014500008,0,4.014500008,89.42,-19.87,91.6010551249,130.12
2021-12-07 08:30:00,104.3625000236,-31.13,108.9064199722,11.7825000236,0,11.7825000236,92.58,-31.13,97.6736059537,130.15,95.3125000236,-21.09,97.6179325777,11.7825000236,0,11.7825000236,83.53,-21.09,86.1513145576,129.55
2021-12-07 09:00:00,115.2323333543,10.48,115.707912652,10.4823333543,0,10.4823333543,104.75,10.48,105.2729447674,130.08,104.5523333543,-26.39,107.8314541765,10.4823333543,0,10.4823333543,94.07,-26.39,97.7015711235,129.55
2021-12-07 09:30:00,117.9316666786,15.33,118.9238702094,5.9516666786,0,5.9516666786,111.98,15.33,113.0244632812,132.18,107.0016666786,-24.94,109.8697422951,5.9516666786,0,5.9516666786,101.05,-24.94,104.082208374,130.11
2021-12-07 10:00:00,117.9498333414,16.08,119.0408735908,4.0198333414,0,4.0198333414,113.93,16.08,115.059164346,132.14,106.9198333414,-24.21,109.6265244443,4.0198333414,0,4.0198333414,102.9,-24.21,105.709668905,130.03
2021-12-07 10:30:00,118.2320000081,16.14,119.3285608139,4.0720000081,0,4.0720000081,114.16,16.14,115.2952956542,131.81,107.2520000081,-24.16,109.93951567,4.0720000081,0,4.0720000081,103.18,-24.16,105.9708356106,129.91
2021-12-07 11:00:00,118.2991666786,16.36,119.425049453,5.9591666786,0,5.9591666786,112.34,16.36,113.5249981282,131.96,107.2991666786,-24.08,109.9679842951,5.9591666786,0,5.9591666786,101.34,-24.08,104.1616148108,129.88
2021-12-07 11:30:00,117.1851666868,16.26,118.3078648755,10.0451666868,0,10.0451666868,107.14,16.26,108.3668177995,132.69,106.8051666868,-24.34,109.5435038283,10.0451666868,0,10.0451666868,96.76,-24.34,99.7744115493,129.99
2021-12-07 12:00:00,113.5598333552,15.2,114.5725785328,10.9298333552,0,10.9298333552,102.63,15.2,103.7494910831,132.69,103.3198333552,-25.54,106.4296930586,10.9298333552,0,10.9298333552,92.39,-25.54,95.8551182775,130.15
2021-12-07 12:30:00,113.2936667025,13.4,114.0833682659,17.9136667025,0,17.9136667025,95.38,13.4,96.316688066,133.34,102.5736667025,-26.31,105.8941603715,17.9136667025,0,17.9136667025,84.66,-26.31,88.6539999098,130.48
2021-12-07 13:00:00,111.8980000346,13.02,112.652930773,17.2880000346,0,17.2880000346,94.61,13.02,95.5016884667,133.76,101.1380000346,-27.04,104.6902891915,17.2880000346,0,17.2880000346,83.85,-27.04,88.1021231299,130.77
2021-12-07 13:30:00,108.0601667081,12.52,108.7830410909,20.7001667081,0,20.7001667081,87.36,12.52,88.2525920299,133.9,98.3201667081,-29.4,102.6217091141,20.7001667081,0,20.7001667081,77.62,-29.4,83.0013517962,130.97
2021-12-07 14:00:00,106.5496667012,11.88,107.2099149993,17.2896667012,0,17.2896667012,89.26,11.88,90.0471098925,134.31,96.8196667012,-29.23,101.1357541137,17.2896667012,0,17.2896667012,79.53,-29.23,84.7314215625,131.48
2021-12-07 14:30:00,108.0596666878,12.63,108.7952593852,10.5896666878,0,10.5896666878,97.47,12.63,98.2848808312,134.57,98.1096666878,-28.29,102.1069576356,10.5896666878,0,10.5896666878,87.52,-28.29,91.9786632867,131.6
2021-12-07 15:00:00,108.2305000164,12.62,108.9637808348,8.2205000164,0,8.2205000164,100.01,12.62,100.8030976707,134.34,97.9805000164,-28.33,101.9939570929,8.2205000164,0,8.2205000164,89.76,-28.33,94.1246328014,131.4
2021-12-07 15:30:00,109.54416668,12.26,110.2280910367,6.64416668,0,6.64416668,102.9,12.26,103.6277839192,134.39,99.12416668,-28.35,103.09860775,6.64416668,0,6.64416668,92.48,-28.35,96.7278289842,131.44
2021-12-07 16:00:00,112.8501666762,13.44,113.6476736183,4.7801666762,0,4.7801666762,108.07,13.44,108.9025183364,134.42,102.3001666762,-27.0,105.8032329467,4.7801666762,0,4.7801666762,97.52,-27.0,101.1886871147,131.4
2021-12-07 16:30:00,119.3275000091,14.78,120.2393473802,4.5475000091,0,4.5475000091,114.78,14.78,115.7276838099,133.72,108.3275000091,-24.96,111.1658619281,4.5475000091,0,4.5475000091,103.78,-24.96,106.7393554412,130.73
2021-12-07 17:00:00,124.7853333487,15.23,125.711305454,7.6853333487,0,7.6853333487,117.1,15.23,118.0862519517,133.13,113.6153333487,-24.2,116.1640390652,7.6853333487,0,7.6853333487,105.93,-24.2,108.6591224886,130.15
2021-12-07 17:30:00,130.3406666887,15.48,131.2566942782,11.0106666887,0,11.0106666887,119.33,15.48,120.3298770048,132.45,118.8706666887,-24.34,121.3370141342,11.0106666887,0,11.0106666887,107.86,-24.34,110.5722171253,129.64
2021-12-07 18:00:00,130.7745000248,14.91,131.6217229667,12.3945000248,0,12.3945000248,118.38,14.91,119.3152651592,132.41,119.1945000248,-25.1,121.8086156073,12.3945000248,0,12.3945000248,106.8,-25.1,109.7098445902,129.54
2021-12-07 18:30:00,132.8248333579,14.48,133.6117762645,12.2848333579,0,12.2848333579,120.54,14.48,121.4065978438,132.34,121.3348333579,-23.96,123.677901769,12.2848333579,0,12.2848333579,109.05,-23.96,111.651171512,129.76
2021-12-07 19:00:00,128.3905000216,7.94,128.6357807758,10.8105000216,0,10.8105000216,117.58,7.94,117.8477831781,132.76,117.9305000216,7.0,118.1380668343,10.8105000216,0,10.8105000216,107.12,7.0,107.3484718103,129.63
2021-12-07 19:30:00,121.01783335,6.26,121.1796335559,8.34783335,0,8.34783335,112.67,6.26,112.8437703199,132.98,111.44783335,11.43,112.032425924,8.34783335,0,8.34783335,103.1,11.43,103.7316484975,131.79
2021-12-07 20:00:00,115.3770000107,4.68,115.471877665,5.3670000107,0,5.3670000107,110.01,4.68,110.1095023147,133.95,106.2670000107,10.56,106.7903969994,5.3670000107,0,5.3670000107,100.9,10.56,101.4510896935,133.72
2021-12-07 20:30:00,109.8656666776,2.92,109.9044635787,5.4656666776,0,5.4656666776,104.4,2.92,104.440827266,133.9,101.2056666776,9.23,101.6256850784,5.4656666776,0,5.4656666776,95.74,9.23,96.1838889836,133.6
2021-12-07 21:00:00,103.3830000094,-25.25,106.4218360626,4.6930000094,0,4.6930000094,98.69,-25.25,101.8689285307,134.56,95.8030000094,13.05,96.6877309218,4.6930000094,0,4.6930000094,91.11,13.05,92.0398533245,134.19
2021-12-07 21:30:00,97.4446666756,-31.46,102.3972395308,4.4746666756,0,4.4746666756,92.97,-31.46,98.1486245446,132.85,90.6646666756,12.63,91.5401479319,4.4746666756,0,4.4746666756,86.19,12.63,87.1104643542,133.97
2021-12-07 22:00:00,90.739500009,-27.94,94.9436699411,4.479500009,0,4.479500009,86.26,-27.94,90.67210817,132.85,83.889500009,-14.32,85.1029412638,4.479500009,0,4.479500009,79.41,-14.32,80.6908328127,134.25
2021-12-07 22:30:00,84.3581666753,-28.72,89.1130668579,4.3281666753,0,4.3281666753,80.03,-28.72,85.0272856206,132.57,77.7281666753,-21.04,80.5254586743,4.3281666753,0,4.3281666753,73.4,-21.04,76.3560187543,132.76
2021-12-07 23:00:00,78.3795000112,-30.47,84.0937983564,5.5895000112,0,5.5895000112,72.79,-30.47,78.9101070839,132.4,72.2395000112,-22.39,75.6297392688,5.5895000112,0,5.5895000112,66.65,-22.39,70.310273787,131.95
2021-12-07 23:30:00,75.3230000089,-31.43,81.6173953906,4.4530000089,0,4.4530000089,70.87,-31.43,77.5267811792,132.93,69.6030000089,-22.45,73.133987381,4.4530000089,0,4.4530000089,65.15,-22.45,68.9095421549,132.42
2021-12-08 00:00:00,72.3776666758,-32.76,79.4464866022,4.5876666757999995,0,4.5876666757999995,67.79,-32.76,75.2907809762,132.45,66.8676666758,-22.65,70.5996271001,4.5876666757999995,0,4.5876666757999995,62.28,-22.65,66.2708148433,131.89
2021-12-08 00:30:00,80.5431666758,-30.52,86.1317136609,4.5431666758,0,4.5431666758,76.0,-30.52,81.8991477367,131.77,74.0431666758,-20.77,76.901127634,4.5431666758,0,4.5431666758,69.5,-20.77,72.5371828789,131.24
2021-12-08 01:00:00,79.6445000135,-28.9,84.7257716542,6.7645000135,0,6.7645000135,72.88,-28.9,78.400920913,131.27,73.0845000135,-21.1,76.0694034565,6.7645000135,0,6.7645000135,66.32,-21.1,69.5956349206,130.79
2021-12-08 01:30:00,78.8088333438,-28.92,83.9475944444,5.2188333438,0,5.2188333438,73.59,-28.92,79.0686695221,130.42,72.5288333438,-21.11,75.5384919508,5.2188333438,0,5.2188333438,67.31,-21.11,70.5426693569,130.04
2021-12-08 02:00:00,76.799666676,-29.54,82.2848734674,4.649666676,0,4.649666676,72.15,-29.54,77.9630303413,130.63,70.839666676,-21.58,74.0537289727,4.649666676,0,4.649666676,66.19,-21.58,69.6190527083,130.24
2021-12-08 02:30:00,75.5156666786,-30.46,81.4274371076,5.9856666786,0,5.9856666786,69.53,-30.46,75.9093703043,131.12,69.5156666786,-22.43,73.0447315949,5.9856666786,0,5.9856666786,63.53,-22.43,67.3733315192,130.7
2021-12-08 03:00:00,74.6891666758,-30.33,80.6125332608,4.5791666758,0,4.5791666758,70.11,-30.33,76.3892728071,131.47,68.8591666758,-22.26,72.367758258,4.5791666758,0,4.5791666758,64.28,-22.26,68.0251865121,131.02
2021-12-08 03:30:00,72.2890000092,-31.44,78.8300267813,4.6090000092,0,4.6090000092,67.68,-31.44,74.626108032,132.18,66.6390000092,-22.66,70.3863049338,4.6090000092,0,4.6090000092,62.03,-22.66,66.0393556904,131.65
2021-12-08 04:00:00,69.7460000102,-33.19,77.2404079315,5.1060000102,0,5.1060000102,64.64,-33.19,72.6629596149,132.18,64.1360000102,-22.79,68.0647529733,5.1060000102,0,5.1060000102,59.03,-22.79,63.2765754446,131.65
2021-12-08 04:30:00,67.3423333478,-34.15,75.5063729808,7.2123333478,0,7.2123333478,60.13,-34.15,69.1508452588,132.77,61.7623333478,-23.78,66.1821291631,7.2123333478,0,7.2123333478,54.55,-23.78,59.5079061974,132.08
2021-12-08 05:00:00,67.1926666755,-33.44,75.0539009977,4.4226666755,0,4.4226666755,62.77,-33.44,71.1217723345,133.05,61.9526666755,-23.01,66.0877674627,4.4226666755,0,4.4226666755,57.53,-23.01,61.9609635174,132.36
2021-12-08 05:30:00,68.505000009,-33.28,76.1609704916,4.485000009,0,4.485000009,64.02,-33.28,72.1534392805,132.9,63.115000009,-22.97,67.1649024873,4.485000009,0,4.485000009,58.63,-22.97,62.9690225428,132.15
2021-12-08 06:00:00,71.4315000088,-31.08,77.9001000866,4.4015000088,0,4.4015000088,67.03,-31.08,73.8849599039,132.69,65.8415000088,-22.77,69.6676110069,4.4015000088,0,4.4015000088,61.44,-22.77,65.523633141,131.95
2021-12-08 06:30:00,80.3671666752,-28.9,85.4054534524,4.2771666752,0,4.2771666752,76.09,-28.9,81.3934770114,133.23,73.5771666752,-19.42,76.0968846665,4.2771666752,0,4.2771666752,69.3,-19.42,71.969621369,132.72
2021-12-08 07:00:00,89.7055000082,-26.25,93.4673163823,4.0855000082,0,4.0855000082,85.62,-26.25,89.5535979177,132.69,81.9255000082,-17.13,83.6972189,4.0855000082,0,4.0855000082,77.84,-17.13,79.7025877873,132.09
2021-12-08 07:30:00,98.903333341,-22.89,101.5175918054,3.833333341,0,3.833333341,95.07,-22.89,97.7867935869,132.19,90.373333341,-14.87,91.5885160878,3.833333341,0,3.833333341,86.54,-14.87,87.8082484736,131.73
2021-12-08 08:00:00,104.2765000074,-19.75,106.1303488819,3.7165000074,0,3.7165000074,100.56,-19.75,102.4811011846,131.73,95.2465000074,-13.2,96.1568290017,3.7165000074,0,3.7165000074,91.53,-13.2,92.47692090460001,131.48
2021-12-08 08:30:00,108.4218333414,-18.36,109.9653743008,4.0418333414,0,4.0418333414,104.38,-18.36,105.982423071,130.87,98.8518333414,-11.38,99.5047202647,4.0418333414,0,4.0418333414,94.81,-11.38,95.4905257081,130.75
2021-12-08 09:00:00,109.4910000117,-17.91,110.9461454201,5.8710000117,0,5.8710000117,103.62,-17.91,105.1564192049,130.24,99.9710000117,-10.53,100.5240356499,5.8710000117,0,5.8710000117,94.1,-10.53,94.6873323101,130.12
2021-12-08 09:30:00,111.3640000183,-17.54,112.7368267252,9.1440000183,0,9.1440000183,102.22,-17.54,103.7139334902,130.24,101.9940000183,-9.95,102.4781856774,9.1440000183,0,9.1440000183,92.85,-9.95,93.3816095385,130.08
2021-12-08 10:00:00,110.1485000254,-17.84,111.583859307,12.718500025400001,0,12.718500025400001,97.43,-17.84,99.0498384653,130.56,101.3885000254,-10.69,101.9504979753,12.718500025400001,0,12.718500025400001,88.67,-10.69,89.3120652544,130.36
2021-12-08 10:30:00,107.9720000298,-19.11,109.6501020995,14.9020000298,0,14.9020000298,93.07,-19.11,95.0116677046,131.2,99.7420000298,-11.75,100.4317134671,14.9020000298,0,14.9020000298,84.84,-11.75,85.6497991825,131.05
2021-12-08 11:00:00,106.9348333611,-19.38,108.6767821845,13.8948333611,0,13.8948333611,93.04,-19.38,95.0369717531,131.56,98.9348333611,-11.65,99.6183906324,13.8948333611,0,13.8948333611,85.04,-11.65,85.8342827779,131.5
2021-12-08 11:30:00,105.5363333616,-20.46,107.5012988732,14.1563333616,0,14.1563333616,91.38,-20.46,93.6424903556,131.78,98.0563333616,-11.32,98.7075828512,14.1563333616,0,14.1563333616,83.9,-11.32,84.6602173397,131.6
2021-12-08 12:00:00,106.5318333603,-20.83,108.5491613008,13.4818333603,0,13.4818333603,93.05,-20.83,95.3529831731,132.15,98.5618333603,-10.92,99.1649201852,13.4818333603,0,13.4818333603,85.08,-10.92,85.7779272307,131.73
2021-12-08 12:30:00,106.9641666936,-20.35,108.8827601434,13.4541666936,0,13.4541666936,93.51,-20.35,95.6987074103,131.54,99.1541666936,-10.53,99.7117328738,13.4541666936,0,13.4541666936,85.7,-10.53,86.344489691,131.11
2021-12-08 13:00:00,107.0556666955,-20.93,109.0824489623,14.4156666955,0,14.4156666955,92.64,-20.93,94.9749151092,131.43,99.1456666955,-10.97,99.7507098947,14.4156666955,0,14.4156666955,84.73,-10.97,85.4371921355,130.93
2021-12-08 13:30:00,107.7728333664,-21.52,109.9003822187,16.5328333664,0,16.5328333664,91.24,-21.52,93.7435224429,131.64,99.8028333664,-11.51,100.4643501346,16.5328333664,0,16.5328333664,83.27,-11.51,84.0617213719,131.07
2021-12-08 14:00:00,105.8585000326,-22.08,108.1367117548,16.2985000326,0,16.2985000326,89.56,-22.08,92.2416391875,131.93,97.9085000326,-12.08,98.6509035875,16.2985000326,0,16.2985000326,81.61,-12.08,82.4992030265,131.31
2021-12-08 14:30:00,103.0195000294,-22.68,105.4864910134,14.709500029400001,0,14.709500029400001,88.31,-22.68,91.175865776,132.15,94.8895000294,-14.12,95.9343088568,14.709500029400001,0,14.709500029400001,80.18,-14.12,81.4137998131,131.46
2021-12-08 15:00:00,104.4641666916,-22.33,106.8241125522,12.4541666916,0,12.4541666916,92.01,-22.33,94.6808798016,132.15,95.7541666916,-13.99,96.7707628305,12.4541666916,0,12.4541666916,83.3,-13.99,84.4666212181,131.59
2021-12-08 15:30:00,105.4283333536,-22.36,107.7733875951,10.1283333536,0,10.1283333536,95.3,-22.36,97.8879951782,132.05,96.5283333536,-13.95,97.5311316453,10.1283333536,0,10.1283333536,86.4,-13.95,87.5189265245,131.5
2021-12-08 16:00:00,109.5775000174,-21.12,111.5942781242,8.7175000174,0,8.7175000174,100.86,-21.12,103.0475327216,131.95,100.2575000174,-13.17,101.1188172881,8.7175000174,0,8.7175000174,91.54,-13.17,92.4825415957,131.38
2021-12-08 16:30:00,116.86083335000001,-19.13,118.4162626976,8.34083335,0,8.34083335,108.52,-19.13,110.1932271058,131.4,106.98083335,-13.3,107.8044002083,8.34083335,0,8.34083335,98.64,-13.3,99.5326057129,130.91
2021-12-08 17:00:00,125.3771666862,-23.72,127.6012238431,9.7871666862,0,9.7871666862,115.59,-23.72,117.9986716027,130.56,115.0771666862,-17.77,116.4410889357,9.7871666862,0,9.7871666862,105.29,-17.77,106.7790101097,130.33
2021-12-08 17:30:00,131.9995000368,-24.37,134.2302682332,18.4095000368,0,18.4095000368,113.59,-24.37,116.1748036366,130.95,121.2195000368,-17.79,122.5179631286,18.4095000368,0,18.4095000368,102.81,-17.79,104.3378176885,130.77
2021-12-08 18:00:00,132.0015000366,-25.25,134.3947860295,18.2815000366,0,18.2815000366,113.72,-25.25,116.489488367,131.19,121.1915000366,-17.62,122.4656853209,18.2815000366,0,18.2815000366,102.91,-17.62,104.4075308587,130.95
2021-12-08 18:30:00,128.0791666973,-26.73,130.8387016211,15.3391666973,0,15.3391666973,112.74,-26.73,115.8654413533,131.34,117.8391666973,-20.11,119.5428011548,15.3391666973,0,15.3391666973,102.5,-20.11,104.4541148065,131.0
2021-12-08 19:00:00,127.1218333626,-27.27,130.0138970167,14.6518333626,0,14.6518333626,112.47,-27.27,115.7287941698,131.67,117.3718333626,-21.1,119.2533323094,14.6518333626,0,14.6518333626,102.72,-21.1,104.8647147519,131.44
2021-12-08 19:30:00,123.4115000226,-27.48,126.4339698729,11.3015000226,0,11.3015000226,112.11,-27.48,115.4287767413,131.86,114.1515000226,-21.18,116.0997732875,11.3015000226,0,11.3015000226,102.85,-21.18,105.0081658729,131.68
2021-12-08 20:00:00,115.5001666769,-28.52,118.9692351089,5.1301666769,0,5.1301666769,110.37,-28.52,113.9952950783,131.71,106.1701666769,-22.09,108.4438674716,5.1301666769,0,5.1301666769,101.04,-22.09,103.4265425314,131.5
2021-12-08 20:30:00,107.2955000141,-33.32,112.3501078027,7.0355000141,0,7.0355000141,100.26,-33.32,105.651739219,131.31,98.1455000141,-24.75,101.218089653,7.0355000141,0,7.0355000141,91.11,-24.75,94.4118350632,131.08
2021-12-08 21:00:00,107.7595000155,-33.77,112.9270682502,7.7495000155,0,7.7495000155,100.01,-33.77,105.55762881,132.1,99.1195000155,-24.67,102.1434490475,7.7495000155,0,7.7495000155,91.37,-24.67,94.6418818494,131.64
2021-12-08 21:30:00,99.7561666756,-35.67,105.941690046,4.4461666756,0,4.4461666756,95.31,-35.67,101.7661289428,132.05,91.7461666756,-26.22,95.4193245609,4.4461666756,0,4.4461666756,87.3,-26.22,91.1525007885,131.52
2021-12-08 22:00:00,90.4230000087,-37.29,97.8103421453,4.3730000087,0,4.3730000087,86.05,-37.29,93.7824429198,132.49,83.1230000087,-27.48,87.5476072229,4.3730000087,0,4.3730000087,78.75,-27.48,83.4069115841,131.9
2021-12-08 22:30:00,81.817333342,-38.69,90.5041001016,4.337333342,0,4.337333342,77.48,-38.69,86.6029243155,132.6,75.077333342,-28.73,80.3866834852,4.337333342,0,4.337333342,70.74,-28.73,76.3515585957,131.98
2021-12-08 23:00:00,76.073333342,-40.03,85.9625089546,4.333333342,0,4.333333342,71.74,-40.03,82.1524710523,132.26,69.983333342,-30.29,76.2571376702,4.333333342,0,4.333333342,65.65,-30.29,72.3008063579,131.63
2021-12-08 23:30:00,72.3556666753,-35.75,80.705668946,4.3156666753,0,4.3156666753,68.04,-35.75,76.8602894868,133.12,66.5556666753,-25.41,71.2413143239,4.3156666753,0,4.3156666753,62.24,-25.41,67.2271202715,132.51
2021-12-09 00:00:00,69.4968333419,-33.73,77.2497426827,4.2768333419,0,4.2768333419,65.22,-33.73,73.4258898482,133.24,63.9268333419,-23.3,68.04064977,4.2768333419,0,4.2768333419,59.65,-23.3,64.039148183,132.57
2021-12-09 00:30:00,78.0155000086,-31.13,83.9969948367,4.2955000086,0,4.2955000086,73.72,-31.13,80.023217256,132.94,71.5255000086,-21.14,74.5841588508,4.2955000086,0,4.2955000086,67.23,-21.14,70.475332564,132.27
2021-12-09 01:00:00,80.4280000088,-28.27,85.2517218912,4.3780000088,0,4.3780000088,76.05,-28.27,81.1344279576,131.98,73.8780000088,-20.34,76.6268522471,4.3780000088,0,4.3780000088,69.5,-20.34,72.4152304422,131.38
2021-12-09 01:30:00,78.9658333419,-28.93,84.0984407429,4.2958333419,0,4.2958333419,74.67,-28.93,80.0784228116,130.31,72.6358333419,-20.95,75.5967379275,4.2958333419,0,4.2958333419,68.34,-20.95,71.4790745603,129.97
2021-12-09 02:00:00,76.4956666748,-29.54,82.0012110888,4.0756666748,0,4.0756666748,72.42,-29.54,78.2129656771,130.78,70.4656666748,-21.42,73.6493488086,4.0756666748,0,4.0756666748,66.39,-21.42,69.7599347763,130.46
2021-12-09 02:30:00,76.1580000085,-30.38,81.9938129696,4.2380000085,0,4.2380000085,71.92,-30.38,78.0732399738,131.24,70.1580000085,-22.1,73.5564746653,4.2380000085,0,4.2380000085,65.92,-22.1,69.5259404827,130.86
2021-12-09 03:00:00,74.9603333415,-31.28,81.2249344393,4.0903333415,0,4.0903333415,70.87,-31.28,77.4660912916,131.99,68.9103333415,-22.12,72.3735341215,4.0903333415,0,4.0903333415,64.82,-22.12,68.4903409248,131.6
2021-12-09 03:30:00,72.6878333414,-32.37,79.5697053901,4.0478333414,0,4.0478333414,68.64,-32.37,75.8898313346,132.23,66.7378333414,-22.07,70.2924128132,4.0478333414,0,4.0478333414,62.69,-22.07,66.461424902,131.75
2021-12-09 04:00:00,70.501000008,-32.97,77.8293768582,4.011000008,0,4.011000008,66.49,-32.97,74.2155037711,132.28,64.801000008,-22.62,68.6355156026,4.011000008,0,4.011000008,60.79,-22.62,64.8620728932,131.66
2021-12-09 04:30:00,69.7558333411,-33.34,77.3138531255,3.8858333411,0,3.8858333411,65.87,-33.34,73.8269090508,132.17,64.2258333411,-22.98,68.2131810456,3.8858333411,0,3.8858333411,60.34,-22.98,64.5677628542,131.53
2021-12-09 05:00:00,70.3863333412,-33.75,78.0595825073,3.9263333412,0,3.9263333412,66.46,-33.75,74.5385410375,131.9,64.9563333412,-23.31,69.0121825559,3.9263333412,0,3.9263333412,61.03,-23.31,65.3300619929,131.24
2021-12-09 05:30:00,70.4068333466,-34.14,78.2474394591,6.6568333466,0,6.6568333466,63.75,-34.14,72.3159878588,132.41,64.7168333466,-23.72,68.9268229242,6.6568333466,0,6.6568333466,58.06,-23.72,62.7184342917,131.74
2021-12-09 06:00:00,73.8173333428,-32.8,80.7764736903,4.7473333428,0,4.7473333428,69.07,-32.8,76.4624411067,133.01,67.9073333428,-22.58,71.5629954776,4.7473333428,0,4.7473333428,63.16,-22.58,67.0748984345,132.35
2021-12-09 06:30:00,82.8218333404,-29.16,87.8052485782,3.5518333404,0,3.5518333404,79.27,-29.16,84.4632375652,132.6,75.9418333404,-19.55,78.417884128,3.5518333404,0,3.5518333404,72.39,-19.55,74.983428836,132.0
2021-12-09 07:00:00,91.0166666738,-26.26,94.7291993654,3.5466666738,0,3.5466666738,87.47,-26.26,91.3268224565,131.81,83.4266666738,-17.71,85.2857128263,3.5466666738,0,3.5466666738,79.88,-17.71,81.8196706178,131.35
2021-12-09 07:30:00,100.7005000067,-22.22,103.1228350154,3.3605000067,0,3.3605000067,97.34,-22.22,99.8438981611,131.45,92.2205000067,-14.62,93.372185481,3.3605000067,0,3.3605000067,88.86,-14.62,90.054672283,131.16
2021-12-09 08:00:00,106.7851666741,-9.68,107.2230116235,3.7351666741000003,0,3.7351666741000003,103.05,-9.68,103.5036467957,130.27,97.6251666741,-14.82,98.743635583,3.7351666741000003,0,3.7351666741000003,93.89,-14.82,95.0524302688,130.06
2021-12-09 08:30:00,109.9733333412,-8.41,110.2944338858,3.9433333412,0,3.9433333412,106.03,-8.41,106.3630057868,131.24,100.4733333412,-13.83,101.4207060353,3.9433333412,0,3.9433333412,96.53,-13.83,97.5156900196,130.49
2021-12-09 09:00:00,108.4965000112,-8.69,108.8439553429,5.6165000112,0,5.6165000112,102.88,-8.69,103.2463582893,131.52,98.7765000112,-14.34,99.8119860261,5.6165000112,0,5.6165000112,93.16,-14.34,94.257207682,130.83
2021-12-09 09:30:00,112.3113333518,-8.3,112.6176078562,9.2313333518,0,9.2313333518,103.08,-8.3,103.4136180587,131.52,102.8013333518,-13.93,103.740826288,9.2313333518,0,9.2313333518,93.57,-13.93,94.6012145799,130.87
2021-12-09 10:00:00,112.4791666876,-8.51,112.8006340352,10.4791666876,0,10.4791666876,102.0,-8.51,102.3543848597,131.4,103.0691666876,-14.17,104.0386563816,10.4791666876,0,10.4791666876,92.59,-14.17,93.6680148183,130.76
2021-12-09 10:30:00,112.1085000281,-10.49,112.5982054855,14.0385000281,0,14.0385000281,98.07,-10.49,98.6294327267,131.68,102.7585000281,-15.1,103.8620206236,14.0385000281,0,14.0385000281,88.72,-15.1,89.9958243476,131.06
2021-12-09 11:00:00,111.5011666958,-10.9,112.0326745843,14.5611666958,0,14.5611666958,96.94,-10.9,97.5508769822,132.31,102.1911666958,-14.62,103.2316761011,14.5611666958,0,14.5611666958,87.63,-14.62,88.8412139719,131.56
2021-12-09 11:30:00,110.7260000244,-10.49,111.221792745,12.2060000244,0,12.2060000244,98.52,-10.49,99.0768918568,132.38,101.7160000244,-14.11,102.6900032183,12.2060000244,0,12.2060000244,89.51,-14.11,90.6152978255,131.61
2021-12-09 12:00:00,111.0838333537,-10.32,111.5621819101,10.1738333537,0,10.1738333537,100.91,-10.32,101.4363371776,132.38,101.4338333537,-13.99,102.3940557299,10.1738333537,0,10.1738333537,91.26,-13.99,92.3260943612,131.61
2021-12-09 12:30:00,115.8065000215,-8.87,116.1456944842,10.7465000215,0,10.7465000215,105.06,-8.87,105.4337730521,132.14,106.1165000215,-12.55,106.8560437075,10.7465000215,0,10.7465000215,95.37,-12.55,96.1922003075,131.52
2021-12-09 13:00:00,110.9340000199,-10.1,111.3928290349,9.934000019900001,0,9.934000019900001,101.0,-10.1,101.5037437733,131.66,101.4640000199,-13.77,102.3941219018,9.934000019900001,0,9.934000019900001,91.53,-13.77,92.5600010804,131.22
2021-12-09 13:30:00,116.4071666859,-9.03,116.7568814068,9.6371666859,0,9.6371666859,106.77,-9.03,107.1511726487,131.84,106.6371666859,-12.61,107.3801537474,9.6371666859,0,9.6371666859,97.0,-12.61,97.8162159358,131.41
2021-12-09 14:00:00,109.4690000162,-10.08,109.9321079783,8.1090000162,0,8.1090000162,101.36,-10.08,101.8599823287,131.5,99.7790000162,-15.2,100.930118618,8.1090000162,0,8.1090000162,91.67,-15.2,92.92162773,131.1
2021-12-09 14:30:00,110.288666684,-9.74,110.7179190507,8.648666684,0,8.648666684,101.64,-9.74,102.105617867,131.66,101.248666684,-14.83,102.3289861441,8.648666684,0,8.648666684,92.6,-14.83,93.7800026658,131.42
2021-12-09 15:00:00,109.9260000156,-9.64,110.3478820794,7.7760000156,0,7.7760000156,102.15,-9.64,102.6038600638,131.42,100.3860000156,-14.84,101.4769658549,7.7760000156,0,7.7760000156,92.61,-14.84,93.7914585663,131.17
2021-12-09 15:30:00,110.1516666812,-10.11,110.6146544208,7.2516666812,0,7.2516666812,102.9,-10.11,103.3954646007,131.42,100.6316666812,-15.17,101.7686653103,7.2516666812,0,7.2516666812,93.38,-15.17,94.6041928246,131.17
2021-12-09 16:00:00,115.020512575,-10.08,115.4613559293,13.970512575,0,13.970512575,101.05,-10.08,101.5515086052,131.81,105.280512575,-15.22,106.3749722823,13.970512575,0,13.970512575,91.31,-15.22,92.5697817865,131.52
2021-12-09 16:30:00,121.1460141813,-8.98,121.4783814183,15.8760141813,0,15.8760141813,105.27,-8.98,105.6523227383,131.53,110.9260141813,-14.15,111.8248770272,15.8760141813,0,15.8760141813,95.05,-14.15,96.0974765538,131.34
2021-12-09 17:00:00,126.4631808382,-8.56,126.7525530619,21.0131808382,0,21.0131808382,105.45,-8.56,105.7968624298,131.24,115.5131808382,-13.95,116.3524707403,21.0131808382,0,21.0131808382,94.5,-13.95,95.5240938193,131.05
2021-12-09 17:30:00,127.1258018346,-7.91,127.3716514461,19.0758018346,0,19.0758018346,108.05,-7.91,108.339146203,130.84,116.0758018346,-13.63,116.8733017911,19.0758018346,0,19.0758018346,97.0,-13.63,97.9529320643,130.74
2021-12-09 18:00:00,126.2630000368,-8.62,126.5569025313,18.4230000368,0,18.4230000368,107.84,-8.62,108.1839636915,130.75,115.3330000368,-14.22,116.2063221064,18.4230000368,0,18.4230000368,96.91,-14.22,97.9477233018,130.56
2021-12-09 18:30:00,125.2346666929,-9.06,125.5619581788,13.1346666929,0,13.1346666929,112.1,-9.06,112.4655218278,131.22,114.4446666929,-13.02,115.1829073016,13.1346666929,0,13.1346666929,101.31,-13.02,102.1432156337,130.77
2021-12-09 19:00:00,121.3236666911,-10.4,121.76860063,12.2336666911,0,12.2336666911,109.09,-10.4,109.5846161649,131.46,111.1136666911,-13.87,111.9759966491,12.2336666911,0,12.2336666911,98.88,-13.87,99.8480410424,130.52
2021-12-09 19:30:00,119.5008333532,-10.76,119.9842771871,9.9408333532,0,9.9408333532,109.56,-10.76,110.0871073287,131.61,109.6408333532,-14.05,110.5373911325,9.9408333532,0,9.9408333532,99.7,-14.05,100.6851155832,130.84
2021-12-09 20:00:00,115.1485000146,-11.2,115.691905748,7.2785000146,0,7.2785000146,107.87,-11.2,108.4498819732,132.25,105.4585000146,-14.25,106.416905261,7.2785000146,0,7.2785000146,98.18,-14.25,99.2087440703,131.09
2021-12-09 20:30:00,107.5715000091,-13.02,108.3565780846,4.5615000090999995,0,4.5615000090999995,103.01,-13.02,103.8295743033,131.31,98.2715000091,-15.79,99.5319637807,4.5615000090999995,0,4.5615000090999995,93.71,-15.79,95.0309854732,130.54
2021-12-09 21:00:00,102.6558333425,-14.75,103.7100892838,4.6058333425,0,4.6058333425,98.05,-14.75,99.1532399874,131.5,93.7958333425,-17.54,95.4217477959,4.6058333425,0,4.6058333425,89.19,-17.54,90.8983371685,130.69
2021-12-09 21:30:00,96.8346666758,-16.17,98.175463178,4.5846666758,0,4.5846666758,92.25,-16.17,93.6564541289,132.06,88.6146666758,-20.14,90.8745220074,4.5846666758,0,4.5846666758,84.03,-20.14,86.4098402961,131.21
2021-12-09 22:00:00,91.0723333425,-17.81,92.797446088,4.5823333425,0,4.5823333425,86.49,-17.81,88.3046782453,132.34,83.3923333425,-21.6,86.1443048629,4.5823333425,0,4.5823333425,78.81,-21.6,81.716437147,131.48
2021-12-09 22:30:00,85.1440000089,-20.11,87.4866437664,4.4440000089,0,4.4440000089,80.7,-20.11,83.1679150875,132.91,77.8640000089,-22.61,81.0802972206,4.4440000089,0,4.4440000089,73.42,-22.61,76.8225780614,131.48
2021-12-09 23:00:00,77.6340000088,-21.6,80.5828639189,4.3940000088,0,4.3940000088,73.24,-21.6,76.3587427869,133.29,70.8240000088,-23.37,74.5801305794,4.3940000088,0,4.3940000088,66.43,-23.37,70.4208903664,131.79
2021-12-09 23:30:00,70.7525000156,-22.3,74.1835983116,7.8225000156,0,7.8225000156,62.93,-22.3,66.7643235568,133.35,64.2525000156,-26.06,69.336190826,7.8225000156,0,7.8225000156,56.43,-26.06,62.1568057416,132.0
2021-12-10 00:00:00,67.5406666808,-21.36,70.8377812731,7.0906666808,0,7.0906666808,60.45,-21.36,64.1128076128,133.64,61.7606666808,-28.16,67.8775776591,7.0906666808,0,7.0906666808,54.67,-28.16,61.4962966365,132.5
2021-12-10 00:30:00,77.3098333428,-19.77,79.7976392602,4.7398333428,0,4.7398333428,72.57,-19.77,75.2147445651,133.26,70.5898333428,-23.97,74.5485443947,4.7398333428,0,4.7398333428,65.85,-23.97,70.0769819556,132.38
2021-12-10 01:00:00,78.8315000135,-20.76,81.5192185585,6.7615000135,0,6.7615000135,72.07,-20.76,75.0004166655,132.32,71.4615000135,-22.86,75.0288316861,6.7615000135,0,6.7615000135,64.7,-22.86,68.6197464291,131.16
2021-12-10 01:30:00,78.5681666758,-20.54,81.2086720418,4.5781666758,0,4.5781666758,73.99,-20.54,76.7880960827,132.07,71.5481666758,-22.36,74.9607214124,4.5781666758,0,4.5781666758,66.97,-22.36,70.6041818875,130.66
2021-12-10 02:00:00,76.4818333425,-21.05,79.3257419217,4.5918333425,0,4.5918333425,71.89,-21.05,74.9084414469,132.52,69.7018333425,-22.75,73.3205842265,4.5918333425,0,4.5918333425,65.11,-22.75,68.9700993185,131.05
2021-12-10 02:30:00,75.9098333425,-21.29,78.8388666717,4.5598333425,0,4.5598333425,71.35,-21.29,74.4586234092,133.09,69.1498333425,-22.96,72.8619314271,4.5598333425,0,4.5598333425,64.59,-22.96,68.5494689987,131.55
2021-12-10 03:00:00,74.6233333424,-21.58,77.681003335,4.5233333424,0,4.5233333424,70.1,-21.58,73.3464818516,133.16,67.8733333424,-23.29,71.7580203114,4.5233333424,0,4.5233333424,63.35,-23.29,67.4955302224,131.59
2021-12-10 03:30:00,72.272500009,-21.93,75.5264136416,4.512500009,0,4.512500009,67.76,-21.93,71.220379808,133.39,65.712500009,-24.16,70.013129179,4.512500009,0,4.512500009,61.2,-24.16,65.7962430538,131.87
2021-12-10 04:00:00,69.860000009,-22.19,73.2994931856,4.510000009,0,4.510000009,65.35,-22.19,69.0146259861,133.6,63.660000009,-25.12,68.4369052569,4.510000009,0,4.510000009,59.15,-25.12,64.2630290291,132.1
2021-12-10 04:30:00,68.1868333424,-23.16,72.0127061099,4.5368333424,0,4.5368333424,63.65,-23.16,67.7326221255,133.96,61.9968333424,-24.7,66.7360273352,4.5368333424,0,4.5368333424,57.46,-24.7,62.5439173701,132.53
2021-12-10 05:00:00,67.4566666757,-23.4,71.4000131583,4.5266666757,0,4.5266666757,62.93,-23.4,67.1397415843,133.89,61.3466666757,-24.93,66.2187164797,4.5266666757,0,4.5266666757,56.82,-24.93,62.0485076372,132.29
2021-12-10 05:30:00,68.5091666755,-23.01,72.2700907608,4.4091666755,0,4.4091666755,64.1,-23.01,68.1048463767,134.11,62.2791666755,-24.56,66.9469058418,4.4091666755,0,4.4091666755,57.87,-24.56,62.865972513,132.5
2021-12-10 06:00:00,71.6271666753,-22.42,75.0540299113,4.3171666753,0,4.3171666753,67.31,-22.42,70.9457010678,133.81,65.1071666753,-24.07,69.4140335414,4.3171666753,0,4.3171666753,60.79,-24.07,65.3818705759,132.19
2021-12-10 06:30:00,79.8065000098,-19.76,82.2163915762,4.8765000098,0,4.8765000098,74.93,-19.76,77.4916931032,133.68,72.7465000098,-21.73,75.9226327499,4.8765000098,0,4.8765000098,67.87,-21.73,71.2638042768,132.19
2021-12-10 07:00:00,89.6806666748,-17.2,91.3151793255,4.0906666748,0,4.0906666748,85.59,-17.2,87.301134586,132.63,81.6006666748,-19.84,83.977939971,4.0906666748,0,4.0906666748,77.51,-19.84,80.0089101288,131.25
2021-12-10 07:30:00,99.0266666744,-13.51,99.9439883767,3.8866666744,0,3.8866666744,95.14,-13.51,96.0944311602,132.28,90.3466666744,-17.92,92.1067129974,3.8866666744,0,3.8866666744,86.46,-17.92,88.29755376,130.99
2021-12-10 08:00:00,104.6341666739,-11.15,105.226571433,3.6341666739000003,0,3.6341666739000003,101.0,-11.15,101.6135940709,131.39,95.3341666739,-15.88,96.6476990694,3.6341666739000003,0,3.6341666739000003,91.7,-15.88,93.0648397624,130.32
2021-12-10 08:30:00,108.0756666749,-9.31,108.4759227996,4.1156666749,0,4.1156666749,103.96,-9.31,104.3760398751,131.5,98.4356666749,-14.3,99.468942257,4.1156666749,0,4.1156666749,94.32,-14.3,95.3978637077,130.48
2021-12-10 09:00:00,108.8416666784,-8.42,109.1668667927,5.8616666784,0,5.8616666784,102.98,-8.42,103.3236507292,131.34,99.2716666784,-13.64,100.2043582141,5.8616666784,0,5.8616666784,93.41,-13.64,94.400623409,130.36
2021-12-10 09:30:00,110.0038333523,-8.54,110.3348310925,9.5038333523,0,9.5038333523,100.5,-8.54,100.8621911323,131.34,100.7338333523,-13.81,101.676060515,9.5038333523,0,9.5038333523,91.23,-13.81,92.2693285984,130.36
2021-12-10 10:00:00,109.7633333577,-8.7,110.1075808007,12.163333357700001,0,12.163333357700001,97.6,-8.7,97.9869889322,131.51,100.6033333577,-13.96,101.5672795868,12.163333357700001,0,12.163333357700001,88.44,-13.96,89.534994276,130.54
2021-12-10 10:30:00,110.90300002,-9.66,111.3229132454,10.01300002,0,10.01300002,100.89,-9.66,101.3514069957,131.69,101.41300002,-14.98,102.5133989928,10.01300002,0,10.01300002,91.4,-14.98,92.6194385645,130.76
2021-12-10 11:00:00,111.7623333591,-10.24,112.2304627001,12.9023333591,0,12.9023333591,98.86,-10.24,99.3889188994,132.04,102.3723333591,-15.65,103.5616586261,12.9023333591,0,12.9023333591,89.47,-15.65,90.8284283691,131.15
2021-12-10 11:30:00,107.8475000316,-11.16,108.4233778438,15.7775000316,0,15.7775000316,92.07,-11.16,92.7438973734,132.3,99.5675000316,-16.5,100.9254034549,15.7775000316,0,15.7775000316,83.79,-16.5,85.3991457803,131.4
2021-12-10 12:00:00,106.4975000379,-11.33,107.0984893185,18.9275000379,0,18.9275000379,87.57,-11.33,88.2999082672,132.54,98.9375000379,-16.51,100.3055781786,18.9275000379,0,18.9275000379,80.01,-16.51,81.6956559433,131.58
2021-12-10 12:30:00,107.3070000392,-11.39,107.9097973189,19.5870000392,0,19.5870000392,87.72,-11.39,88.4563762541,132.62,99.4670000392,-16.6,100.8426700202,19.5870000392,0,19.5870000392,79.88,-16.6,81.586606744,131.69
2021-12-10 13:00:00,105.6813333702,-12.16,106.3786154399,18.4413333702,0,18.4413333702,87.24,-12.16,88.0833877641,132.65,98.1413333702,-17.14,99.6268082179,18.4413333702,0,18.4413333702,79.7,-17.14,81.5222031106,131.69
2021-12-10 13:30:00,106.3488333671,-13.19,107.1636620246,16.8588333671,0,16.8588333671,89.49,-13.19,90.4568195329,132.89,97.7888333671,-17.99,99.4298548289,16.8588333671,0,16.8588333671,80.93,-17.99,82.90539789420001,131.91
2021-12-10 14:00:00,105.2821667006,-14.62,106.2924222377,16.9421667006,0,16.9421667006,88.34,-14.62,89.5416104389,132.89,96.6521667006,-17.96,98.3066779416,16.9421667006,0,16.9421667006,79.71,-17.96,81.7082963964,132.07
2021-12-10 14:30:00,101.2100000374,-15.94,102.4575409991,18.7200000374,0,18.7200000374,82.49,-15.94,84.0159728861,133.32,93.1700000374,-19.76,95.2423566853,18.7200000374,0,18.7200000374,74.45,-19.76,77.0276580197,132.19
2021-12-10 15:00:00,99.9513333746,-17.19,101.4187612987,20.6313333746,0,20.6313333746,79.32,-17.19,81.1613115961,133.49,91.7213333746,-22.28,94.3885660237,20.6313333746,0,20.6313333746,71.09,-22.28,74.4995738243,132.38
2021-12-10 15:30:00,102.7848333663,-17.45,104.2555728493,16.4748333663,0,16.4748333663,86.31,-17.45,88.0563376481,133.73,93.4048333663,-21.77,95.9082676112,16.4748333663,0,16.4748333663,76.93,-21.77,79.9509712261,132.71
2021-12-10 16:00:00,108.2260000312,-16.08,109.4140460944,15.5760000312,0,15.5760000312,92.65,-16.08,94.0350408093,134.04,98.8360000312,-19.44,100.7296803438,15.5760000312,0,15.5760000312,83.26,-19.44,85.4993637403,132.9
2021-12-10 16:30:00,112.7790000335,-15.42,113.8282884373,16.7690000335,0,16.7690000335,96.01,-15.42,97.2404056964,133.49,102.6690000335,-18.93,104.3995616269,16.7690000335,0,16.7690000335,85.9,-18.93,87.961098788,132.24
2021-12-10 17:00:00,121.0771667012,-14.55,121.9482791859,17.2771667012,0,17.2771667012,103.8,-14.55,104.8148009586,132.82,110.4171667012,-19.83,112.1836868815,17.2771667012,0,17.2771667012,93.14,-19.83,95.2275616615,131.62
2021-12-10 17:30:00,125.0173333564,-14.93,125.9056731826,11.557333356400001,0,11.557333356400001,113.46,-14.93,114.4380902497,131.92,114.2373333564,-20.24,116.0164899158,11.557333356400001,0,11.557333356400001,102.68,-20.24,104.6558168474,130.96
2021-12-10 18:00:00,126.2726666901,-15.1,127.1723096945,11.7026666901,0,11.7026666901,114.57,-15.1,115.5607844383,132.06,115.4626666901,-18.86,116.9928502054,11.7026666901,0,11.7026666901,103.76,-18.86,105.460121373,131.14
2021-12-10 18:30:00,123.3748333496,-16.03,124.411857972,8.1448333496,0,8.1448333496,115.23,-16.03,116.3396484437,132.06,112.5348333496,-19.69,114.2444082528,8.1448333496,0,8.1448333496,104.39,-19.69,106.2307309586,130.97
2021-12-10 19:00:00,119.5106666824,-17.6,120.7996666008,7.8606666824,0,7.8606666824,111.65,-17.6,113.0286799888,132.21,109.0306666824,-21.09,111.0516743557,7.8606666824,0,7.8606666824,101.17,-21.09,103.3448450577,131.08
2021-12-10 19:30:00,118.7640000206,-12.01,119.3697105672,10.3140000206,0,10.3140000206,108.45,-12.01,109.112980896,132.86,108.6440000206,-15.19,109.7007513214,10.3140000206,0,10.3140000206,98.33,-15.19,99.4963567172,131.66
2021-12-10 20:00:00,111.2736666861,-14.13,112.167222475,9.7036666861,0,9.7036666861,101.57,-14.13,102.5481438155,131.9,101.7936666861,-17.07,103.2149963784,9.7036666861,0,9.7036666861,92.09,-17.07,93.6587048811,130.68
2021-12-10 20:30:00,110.6118333493,-14.44,111.5503979235,8.0018333493,0,8.0018333493,102.61,-14.44,103.6210678385,131.67,101.5118333493,-17.13,102.9470213748,8.0018333493,0,8.0018333493,93.51,-17.13,95.0660665011,130.39
2021-12-10 21:00:00,103.0490000101,-17.4,104.5076858565,5.0490000101,0,5.0490000101,98.0,-17.4,99.5327081918,131.84,94.4590000101,-19.93,96.5386325929,5.0490000101,0,5.0490000101,89.41,-19.93,91.6043285003,130.54
2021-12-10 21:30:00,98.1768333406,-22.55,100.7332770478,3.6568333406,0,3.6568333406,94.52,-22.55,97.172696268,131.99,89.7468333406,-25.54,93.3101585824,3.6568333406,0,3.6568333406,86.09,-25.54,89.7985506565,130.62
2021-12-10 22:00:00,91.8930000072,-24.16,95.0159410327,3.5930000072,0,3.5930000072,88.3,-24.16,91.5455930124,132.86,84.0730000072,-27.42,88.4314747712,3.5930000072,0,3.5930000072,80.48,-27.42,85.0228604553,131.49
2021-12-10 22:30:00,86.7201666737,-26.25,90.6060141928,3.5101666737,0,3.5101666737,83.21,-26.25,87.2523157286,133.63,79.3901666737,-29.5,84.6938519875,3.5101666737,0,3.5101666737,75.88,-29.5,81.4126796021,132.25
2021-12-10 23:00:00,82.3311666738,-26.49,86.4878090014,3.5511666738,0,3.5511666738,78.78,-26.49,83.1144301551,134.23,75.2311666738,-28.33,80.3885398493,3.5511666738,0,3.5511666738,71.68,-28.33,77.0753611733,132.83
2021-12-10 23:30:00,79.0305000071,-25.3,82.9813830409,3.5705000071,0,3.5705000071,75.46,-25.3,79.5883257771,134.12,72.2305000071,-27.03,77.1224093975,3.5705000071,0,3.5705000071,68.66,-27.03,73.7889998577,132.59
2021-12-11 00:00:00,76.5350000071,-25.83,80.7762039594,3.5750000071,0,3.5750000071,72.96,-25.83,77.397354606,133.8,70.0750000071,-27.41,75.245024593,3.5750000071,0,3.5750000071,66.5,-27.41,71.9274502537,132.26
2021-12-11 00:30:00,83.6640000072,-23.78,86.9778897031,3.5840000072000002,0,3.5840000072000002,80.08,-23.78,83.5361885652,133.8,76.4340000072,-25.54,80.5881378188,3.5840000072000002,0,3.5840000072000002,72.85,-25.54,77.197241531,132.26
2021-12-11 01:00:00,85.3715000072,-24.15,88.7215617168,3.5915000072,0,3.5915000072,81.78,-24.15,85.2712782829,133.3,77.7215000072,-24.17,81.3930000883,3.5915000072,0,3.5915000072,74.13,-24.17,77.970800945,131.78
2021-12-11 01:30:00,83.5391666737,-24.74,87.1255414246,3.4991666737,0,3.4991666737,80.04,-24.74,83.7763045258,133.3,76.1191666737,-24.59,79.9924723652,3.4991666737,0,3.4991666737,72.62,-24.59,76.6702843349,131.63
2021-12-11 02:00:00,81.1250000073,-25.28,84.9726075049,3.6550000073,0,3.6550000073,77.47,-25.28,81.4903632339,133.68,74.0050000073,-25.05,78.1296520284,3.6550000073,0,3.6550000073,70.35,-25.05,74.6768036274,131.95
2021-12-11 02:30:00,80.4011666741,-25.34,84.2998410589,3.7311666741,0,3.7311666741,76.67,-25.34,80.7490216659,133.83,73.4311666741,-25.09,77.5992547588,3.7311666741,0,3.7311666741,69.7,-25.09,74.0783240901,132.07
2021-12-11 03:00:00,78.9728333405,-25.82,83.0865861967,3.5728333405,0,3.5728333405,75.4,-25.82,79.6983839234,133.83,72.0228333405,-25.53,76.4138038733,3.5728333405,0,3.5728333405,68.45,-25.53,73.0560291831,132.03
2021-12-11 03:30:00,76.6671666736,-26.44,81.0982616691,3.4571666736,0,3.4571666736,73.21,-26.44,77.8381506718,134.09,69.8471666736,-26.13,74.5748187549,3.4571666736,0,3.4571666736,66.39,-26.13,71.3471022537,132.3
2021-12-11 04:00:00,74.2048333404,-26.71,78.8655906659,3.5448333404,0,3.5448333404,70.66,-26.71,75.5397888533,134.38,67.8748333404,-27.64,73.2868514878,3.5448333404,0,3.5448333404,64.33,-27.64,70.0165587558,132.6
2021-12-11 04:30:00,72.8505000072,-26.75,77.6064291879,3.6005000072,0,3.6005000072,69.25,-26.75,74.2369517154,134.57,66.8205000072,-28.18,72.5195947397,3.6005000072,0,3.6005000072,63.22,-28.18,69.2161888578,132.89
2021-12-11 05:00:00,71.2918333405,-27.12,76.2759457565,3.5818333405000002,0,3.5818333405000002,67.71,-27.12,72.9392795413,134.51,65.4618333405,-28.47,71.3848199851,3.5818333405000002,0,3.5818333405000002,61.88,-28.47,68.1151620419,132.86
2021-12-11 05:30:00,71.2800000075,-27.0,76.2222959578,3.7700000075,0,3.7700000075,67.51,-27.0,72.7090097581,134.68,65.5500000075,-28.32,71.4060564727,3.7700000075,0,3.7700000075,61.78,-28.32,67.9616862651,133.02
2021-12-11 06:00:00,72.1710000073,-26.8,76.9863185381,3.6310000073,0,3.6310000073,68.54,-26.8,73.5932850198,134.68,66.3410000073,-28.17,72.0741089571,3.6310000073,0,3.6310000073,62.71,-28.17,68.7465853697,133.02
2021-12-11 06:30:00,76.2920000071,-25.36,80.3965102792,3.5420000071,0,3.5420000071,72.75,-25.36,77.0434429397,134.61,70.0420000071,-26.89,75.0263544696,3.5420000071,0,3.5420000071,66.5,-26.89,71.7309005938,132.96
2021-12-11 07:00:00,79.7680000071,-24.24,83.3697272703,3.5480000071,0,3.5480000071,76.22,-24.24,79.9816603979,134.13,73.1780000071,-25.91,77.6295548425,3.5480000071,0,3.5480000071,69.63,-25.91,74.2944479756,132.52
2021-12-11 07:30:00,81.8928333401,-22.88,85.0289983034,3.4028333401,0,3.4028333401,78.49,-22.88,81.7568009403,134.32,74.9328333401,-24.77,78.9207349965,3.4028333401,0,3.4028333401,71.53,-24.77,75.6973830459,132.73
2021-12-11 08:00:00,85.8566666736,-21.31,88.4617618652,3.4566666736,0,3.4566666736,82.4,-21.31,85.1109634536,133.91,78.2866666736,-23.4,81.7090091658,3.4566666736,0,3.4566666736,74.83,-23.4,78.4033730142,132.34
2021-12-11 08:30:00,91.5378333403,-19.39,93.5689426714,3.4878333403,0,3.4878333403,88.05,-19.39,90.159717169,133.5,83.4578333403,-21.19,86.1059001803,3.4878333403,0,3.4878333403,79.97,-21.19,82.7297830288,131.98
2021-12-11 09:00:00,97.2140000077,-17.77,98.8247676319,3.8640000077,0,3.8640000077,93.35,-17.77,95.0262879418,132.77,88.7440000077,-20.61,91.1058156068,3.8640000077,0,3.8640000077,84.88,-20.61,87.3463593975,131.24
2021-12-11 09:30:00,101.0153333425,-17.36,102.4961812474,4.5953333425,0,4.5953333425,96.42,-17.36,97.970332244,132.16,92.4553333425,-21.71,94.9700624591,4.5953333425,0,4.5953333425,87.86,-21.71,90.5025065951,130.76
2021-12-11 10:00:00,102.8873333439,-18.74,104.5800696243,5.2973333439,0,5.2973333439,97.59,-18.74,99.3730129361,132.28,94.2473333439,-23.23,97.067980006,5.2973333439,0,5.2973333439,88.95,-23.23,91.9333204013,131.04
2021-12-11 10:30:00,103.1730000117,-18.41,104.8026527881,5.8730000117,0,5.8730000117,97.3,-18.41,99.0263505336,132.89,94.5330000117,-22.95,97.278931898,5.8730000117,0,5.8730000117,88.66,-22.95,91.5821931382,131.65
2021-12-11 11:00:00,103.3541666785,-18.53,105.0021174539,5.9241666785,0,5.9241666785,97.43,-18.53,99.1764377259,132.78,94.8241666785,-23.02,97.5783940546,5.9241666785,0,5.9241666785,88.9,-23.02,91.8320771844,131.58
2021-12-11 11:30:00,103.7950000124,-18.29,105.3941465527,6.1750000123,0,6.1750000123,97.62,-18.29,99.3186211141,132.85,95.3050000124,-22.76,97.9850020531,6.1750000123,0,6.1750000123,89.13,-22.76,91.9900782693,131.69
2021-12-11 12:00:00,103.2306666796,-18.49,104.8734982878,6.4906666796,0,6.4906666796,96.74,-18.49,98.4911554405,132.78,94.8806666796,-22.93,97.6121191737,6.4906666796,0,6.4906666796,88.39,-22.93,91.3158091461,131.63
2021-12-11 12:30:00,103.649833347,-18.43,105.2756042626,6.819833347,0,6.819833347,96.83,-18.43,98.5683204686,132.74,95.289833347,-22.86,97.9935300889,6.819833347,0,6.819833347,88.47,-22.86,91.3757106676,131.63
2021-12-11 13:00:00,103.8485000129,-18.47,105.4782055921,6.4685000129,0,6.4685000129,97.38,-18.47,99.1161202832,132.32,95.3985000129,-22.91,98.1108653754,6.4685000129,0,6.4685000129,88.93,-22.91,91.8336158495,131.49
2021-12-11 13:30:00,102.9835000128,-18.75,104.676471926,6.3935000128,0,6.3935000128,96.59,-18.75,98.3930414206,131.92,94.6835000128,-23.15,97.4724970167,6.3935000128,0,6.3935000128,88.29,-23.15,91.2745671039,131.49
2021-12-11 14:00:00,100.9316666785,-19.64,102.8247583926,5.9316666785,0,5.9316666785,95.0,-19.64,97.0089150542,131.98,92.8116666785,-23.89,95.8370365341,5.9316666785,0,5.9316666785,86.88,-23.89,90.1047529268,131.57
2021-12-11 14:30:00,98.6651666831,-21.33,100.944460059,8.1951666831,0,8.1951666831,90.47,-21.33,92.9504696061,132.39,90.2151666831,-24.5,93.4827593712,8.1951666831,0,8.1951666831,82.02,-24.5,85.6009953213,131.97
