Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-11 15:00:00,98.1305000155,-22.0,100.5663712843,7.7505000155,0,7.7505000155,90.38,-22.0,93.0190539621,132.39,89.7305000155,-24.52,93.0203904154,7.7505000155,0,7.7505000155,81.98,-24.52,85.5683983723,131.88
2021-12-11 15:30:00,99.4865000097,-21.21,101.7223072103,4.8665000097,0,4.8665000097,94.62,-21.21,96.9680797995,132.51,91.2365000097,-23.68,94.2594363129,4.8665000097,0,4.8665000097,86.37,-23.68,89.5573520153,131.94
2021-12-11 16:00:00,101.0015000082,-20.44,103.0490009845,4.1115000082,0,4.1115000082,96.89,-20.44,99.0225514719,132.3,92.4415000082,-23.0,95.2598074939,4.1115000082,0,4.1115000082,88.33,-23.0,91.2753466167,131.76
2021-12-11 16:30:00,105.8396666745,-18.84,107.5033982801,3.8996666745,0,3.8996666745,101.94,-18.84,103.6663359052,132.02,96.7096666745,-21.87,99.151684445,3.8996666745,0,3.8996666745,92.81,-21.87,95.3519428224,131.44
2021-12-11 17:00:00,112.1880000076,-18.26,113.6643081434,3.8180000076000002,0,3.8180000076000002,108.37,-18.26,109.8976091642,131.54,102.5880000076,-23.02,105.1390419662,3.8180000076000002,0,3.8180000076000002,98.77,-23.02,101.4171252797,131.01
2021-12-11 17:30:00,116.8021666744,-17.99,118.179466236,3.8521666744000003,0,3.8521666744000003,112.95,-17.99,114.373697151,130.91,106.5821666744,-21.23,108.6759916127,3.8521666744000003,0,3.8521666744000003,102.73,-21.23,104.9007426094,130.59
2021-12-11 18:00:00,116.58233334089999,-18.27,118.0052259318,3.8023333409,0,3.8023333409,112.78,-18.27,114.2502573301,130.63,106.3923333409,-21.47,108.5370420351,3.8023333409,0,3.8023333409,102.59,-21.47,104.8125421884,130.13
2021-12-11 18:30:00,113.8753333409,-19.17,115.4776187991,3.7853333409000003,0,3.7853333409000003,110.09,-19.17,111.7465748916,130.7,103.8853333409,-22.35,106.2623403815,3.7853333409000003,0,3.7853333409000003,100.1,-22.35,102.5647722174,130.21
2021-12-11 19:00:00,109.2855000075,-20.71,111.2305021651,3.7655000075,0,3.7655000075,105.52,-20.71,107.5331321036,131.16,99.7055000075,-23.78,102.5020737924,3.7655000075,0,3.7655000075,95.94,-23.78,98.8431687068,130.69
2021-12-11 19:30:00,104.7870000078,-22.88,107.2558146239,3.8870000078,0,3.8870000078,100.9,-22.88,103.4616083386,131.76,95.7970000078,-26.88,99.4967316573,3.8870000078,0,3.8870000078,91.91,-26.88,95.7600255848,131.26
2021-12-11 20:00:00,98.5915000079,-24.95,101.6994905287,3.9415000079,0,3.9415000079,94.65,-24.95,97.8832212384,132.24,90.0615000079,-28.35,94.4181989008,3.9415000079,0,3.9415000079,86.12,-28.35,90.6662941782,131.8
2021-12-11 20:30:00,93.7911666745,-19.17,95.7302034165,3.9011666744999998,0,3.9011666744999998,89.89,-19.17,91.9113757921,132.86,85.4311666745,-21.43,88.0779719303,3.9011666744999998,0,3.9011666744999998,81.53,-21.43,84.2993819669,132.36
2021-12-11 21:00:00,91.325833341,-18.58,93.1966964835,3.8558333410000003,0,3.8558333410000003,87.47,-18.58,89.4215706639,132.58,83.195833341,-20.7,85.7323549502,3.8558333410000003,0,3.8558333410000003,79.34,-20.7,81.9958877018,131.95
2021-12-11 21:30:00,85.9343333412,-21.7,88.631820735,3.9443333412,0,3.9443333412,81.99,-21.7,84.8130302489,132.2,78.3243333412,-23.67,81.8227969049,3.9443333412,0,3.9443333412,74.38,-23.67,78.055450162,131.44
2021-12-11 22:00:00,79.9500000082,-23.11,83.2230412885,4.0800000082,0,4.0800000082,75.87,-23.11,79.3115943605,132.2,72.7600000082,-24.87,76.8930068419,4.0800000082,0,4.0800000082,68.68,-24.87,73.0442283825,131.27
2021-12-11 22:30:00,75.2066666748,-24.3,79.0350094093,4.0466666748,0,4.0466666748,71.16,-24.3,75.1946514055,132.23,68.4166666748,-25.92,73.1620576452,4.0466666748,0,4.0466666748,64.37,-25.92,69.3926746854,131.18
2021-12-11 23:00:00,71.4801666748,-24.79,75.6568458757,4.0601666748,0,4.0601666748,67.42,-24.79,71.8331434646,132.63,65.1301666748,-26.58,70.3451136262,4.0601666748,0,4.0601666748,61.07,-26.58,66.6036132653,131.4
2021-12-11 23:30:00,68.472500008,-33.24,76.1142618524,3.982500008,0,3.982500008,64.49,-33.24,72.5524479256,133.32,62.862500008,-26.73,68.3094928048,3.982500008,0,3.982500008,58.88,-26.73,64.6633381446,131.85
2021-12-12 00:00:00,63.8413333443,-48.66,80.2714858662,5.4713333443,0,5.4713333443,58.37,-48.66,75.9924502829,134.04,59.7713333443,-24.98,64.7812680468,5.4713333443,0,5.4713333443,54.3,-24.98,59.7703137017,132.73
2021-12-12 00:30:00,72.7061666762,-46.69,86.4068444786,4.7861666762,0,4.7861666762,67.92,-46.69,82.4201583352,132.38,67.6461666762,-22.68,71.3469429337,4.7861666762,0,4.7861666762,62.86,-22.68,66.8263570756,132.15
2021-12-12 01:00:00,74.6881666748,-43.91,86.639542596,4.0781666748,0,4.0781666748,70.61,-43.91,83.149625375,131.6,69.7281666748,-23.03,73.4329498783,4.0781666748,0,4.0781666748,65.65,-23.03,69.5722890237,131.34
2021-12-12 01:30:00,71.6678333448,-44.75,84.491661342,5.7178333448,0,5.7178333448,65.95,-44.75,79.6992158054,130.84,66.9078333448,-23.99,71.0786765696,5.7178333448,0,5.7178333448,61.19,-23.99,65.7247000754,130.94
2021-12-12 02:00:00,69.7401666743,-44.9,82.9439620935,3.8201666743000002,0,3.8201666743000002,65.92,-44.9,79.7587387062,131.09,65.4401666743,-23.86,69.6542533831,3.8201666743000002,0,3.8201666743000002,61.62,-23.86,66.0781658341,131.22
2021-12-12 02:30:00,68.522833341,-45.02,81.9888961328,3.832833341,0,3.832833341,64.69,-45.02,78.8136821878,131.53,64.292833341,-23.97,68.6158095413,3.832833341,0,3.832833341,60.46,-23.97,65.0382387523,131.66
2021-12-12 03:00:00,66.4953333411,-45.55,80.6004457565,3.8953333411,0,3.8953333411,62.6,-45.55,77.4181018884,131.47,62.4853333411,-24.37,67.0694698261,3.8953333411,0,3.8953333411,58.59,-24.37,63.4561659731,131.57
2021-12-12 03:30:00,64.0548333412,-47.16,79.542990102,3.9248333412000003,0,3.9248333412000003,60.13,-47.16,76.4178153312,131.79,60.1448333412,-24.21,64.8345978444,3.9248333412000003,0,3.9248333412000003,56.22,-24.21,61.2112122082,131.91
2021-12-12 04:00:00,61.0198333409,-48.08,77.6859476414,3.7698333409,0,3.7698333409,57.25,-48.08,74.7612794166,132.49,57.4398333409,-24.56,62.4702173378,3.7698333409,0,3.7698333409,53.67,-24.56,59.0225592464,132.44
2021-12-12 04:30:00,59.0991666741,-48.22,76.2750280339,3.7191666741000002,0,3.7191666741000002,55.38,-48.22,73.4310070747,132.66,55.7391666741,-24.86,61.0317483079,3.7191666741000002,0,3.7191666741000002,52.02,-24.86,57.6550084555,132.55
2021-12-12 05:00:00,57.5435000075,-48.46,75.2304857961,3.7535000075,0,3.7535000075,53.79,-48.46,72.3998321821,132.34,54.3935000075,-25.03,59.8761533757,3.7535000075,0,3.7535000075,50.64,-25.03,56.4881447739,132.23
2021-12-12 05:30:00,56.6695000115,-48.96,74.8900115607,5.7595000115,0,5.7595000115,50.91,-48.96,70.6322143218,132.48,53.4395000115,-25.52,59.2203559723,5.7595000115,0,5.7595000115,47.68,-25.52,54.0800591716,132.35
2021-12-12 06:00:00,57.3558333442,-48.43,75.0676795872,5.4258333442,0,5.4258333442,51.93,-48.43,71.0083783789,132.48,54.0158333442,-25.13,59.5753904886,5.4258333442,0,5.4258333442,48.59,-25.13,54.7037932871,132.41
2021-12-12 06:30:00,59.6350000145,-47.97,76.5340063418,7.2250000144,0,7.2250000144,52.41,-47.97,71.0487790184,132.24,55.7750000145,-24.95,61.1011712376,7.2250000144,0,7.2250000144,48.55,-24.95,54.5857582159,132.25
2021-12-12 07:00:00,62.9420000106,-49.55,80.1055420388,5.2820000106,0,5.2820000106,57.66,-49.55,76.0255095346,131.82,58.9920000106,-26.48,64.6625584496,5.2820000106,0,5.2820000106,53.71,-26.48,59.882839779,131.87
2021-12-12 07:30:00,65.566000008,-48.85,81.7632121253,4.006000008,0,4.006000008,61.56,-48.85,78.5872515107,132.28,61.506000008,-25.8,66.6980362304,4.006000008,0,4.006000008,57.5,-25.8,63.0229323342,132.34
2021-12-12 08:00:00,70.3453333413,-48.9,85.6719085984,3.9853333413,0,3.9853333413,66.36,-48.9,82.4309383666,132.58,65.8453333413,-25.96,70.7780299445,3.9853333413,0,3.9853333413,61.86,-25.96,67.0863711942,132.62
2021-12-12 08:30:00,75.9313333414,-47.38,89.5010155417,4.0113333414,0,4.0113333414,71.92,-47.38,86.1240431006,132.74,70.7813333414,-24.83,75.0101729739,4.0113333414,0,4.0113333414,66.77,-24.83,71.237362388,132.76
2021-12-12 09:00:00,81.2891666758,-45.69,93.2496901809,4.5491666758000004,0,4.5491666758000004,76.74,-45.69,89.3118340423,132.21,75.5291666758,-23.48,79.0946611266,4.5491666758000004,0,4.5491666758000004,70.98,-23.48,74.7627634588,132.26
2021-12-12 09:30:00,86.4656666774,-44.54,97.2631642193,5.3456666774,0,5.3456666774,81.12,-44.54,92.543319586,131.9,80.2256666774,-22.52,83.3265143506,5.3456666774,0,5.3456666774,74.88,-22.52,78.1931250175,131.98
2021-12-12 10:00:00,89.5351666784,-42.81,99.2433482513,5.8651666784,0,5.8651666784,83.67,-42.81,93.9859829975,132.05,83.0351666784,-21.45,85.7609550163,5.8651666784,0,5.8651666784,77.17,-21.45,80.0956390823,132.16
2021-12-12 10:30:00,93.2215000127,-43.12,102.71116037030001,6.3415000127,0,6.3415000127,86.88,-43.12,96.9921068954,131.59,86.3815000127,-21.24,88.9544891753,6.3415000127,0,6.3415000127,80.04,-21.24,82.8102602339,131.74
2021-12-12 11:00:00,94.6373333468,-42.69,103.8203302007,6.7273333468,0,6.7273333468,87.91,-42.69,97.7271927357,131.76,87.7973333468,-20.85,90.2390948692,6.7273333468,0,6.7273333468,81.07,-20.85,83.7082277915,131.8
2021-12-12 11:30:00,95.3435000149,-42.17,104.2530186378,7.4635000149,0,7.4635000149,87.88,-42.17,97.4741160514,131.76,88.4235000149,-20.37,90.7394746232,7.4635000149,0,7.4635000149,80.96,-20.37,83.4832827577,131.8
2021-12-12 12:00:00,96.2876666823,-42.1,105.0891276732,7.8076666823,0,7.8076666823,88.48,-42.1,97.9853070618,131.73,89.2876666823,-20.38,91.5840150985,7.8076666823,0,7.8076666823,81.48,-20.38,83.9900875104,131.83
2021-12-12 12:30:00,96.8718333494,-41.42,105.3554388557,8.0418333494,0,8.0418333494,88.83,-41.42,98.0121691424,131.65,89.7618333494,-19.78,91.915369369,8.0418333494,0,8.0418333494,81.72,-19.78,84.0797645097,131.77
2021-12-12 13:00:00,96.7715000152,-41.14,105.1533300243,7.6115000152,0,7.6115000152,89.16,-41.14,98.1937126297,131.4,89.6415000152,-19.54,91.7464447539,7.6115000152,0,7.6115000152,82.03,-19.54,84.3251593535,131.57
2021-12-12 13:30:00,96.5070000145,-42.21,105.3341594726,7.2370000145,0,7.2370000145,89.27,-42.21,98.7462252443,131.25,89.6370000145,-20.41,91.931277983,7.2370000145,0,7.2370000145,82.4,-20.41,84.8900942396,131.44
2021-12-12 14:00:00,94.7971666798,-42.63,103.9414244203,6.5771666798,0,6.5771666798,88.22,-42.63,97.9800250051,131.45,88.0671666798,-20.67,90.4603490321,6.5771666798,0,6.5771666798,81.49,-20.67,84.0706191246,131.63
2021-12-12 14:30:00,94.8733333455,-43.39,104.3246925712,6.0733333455,0,6.0733333455,88.8,-43.39,98.8338611003,131.66,88.2233333455,-21.39,90.7793404172,6.0733333455,0,6.0733333455,82.15,-21.39,84.8890723238,131.82
2021-12-12 15:00:00,93.3833333441,-42.98,102.7994520727,5.3633333441,0,5.3633333441,88.02,-42.98,97.9530540616,131.54,86.6533333441,-20.93,89.1451910068,5.3633333441,0,5.3633333441,81.29,-20.93,83.9412234841,131.7
2021-12-12 15:30:00,96.236833343,-41.82,104.9306461044,4.816833343,0,4.816833343,91.42,-41.82,100.5312329577,131.58,89.026833343,-20.01,91.2478884965,4.816833343,0,4.816833343,84.21,-20.01,86.5547468369,131.74
2021-12-12 16:00:00,99.7895000091,-39.51,107.3265317248,4.5495000091,0,4.5495000091,95.24,-39.51,103.1101241392,131.19,92.3695000091,-19.87,94.4824927271,4.5495000091,0,4.5495000091,87.82,-19.87,90.0398206351,131.32
2021-12-12 16:30:00,107.4058333423,-32.81,112.3054279007,4.4958333423,0,4.4958333423,102.91,-32.81,108.0137222764,130.63,99.1258333423,-19.48,101.0217859465,4.4958333423,0,4.4958333423,94.63,-19.48,96.6142189328,131.0
2021-12-12 17:00:00,115.5900000092,-2.54,115.6179038996,4.6100000092,0,4.6100000092,110.98,-2.54,111.0090626931,130.45,105.8600000092,-23.45,108.4262057897,4.6100000092,0,4.6100000092,101.25,-23.45,103.9300966997,130.66
2021-12-12 17:30:00,118.7611666757,-2.46,118.7866419686,4.5011666757,0,4.5011666757,114.26,-2.46,114.2864786403,131.83,108.6211666757,-21.91,110.8088712603,4.5011666757,0,4.5011666757,104.12,-21.91,106.4002937026,130.6
2021-12-12 18:00:00,117.4668333425,-2.86,117.5016448205,4.5868333425,0,4.5868333425,112.88,-2.86,112.9162255834,131.46,107.3368333425,-22.32,109.6329247626,4.5868333425,0,4.5868333425,102.75,-22.32,105.1463023601,130.13
2021-12-12 18:30:00,113.1800000091,-3.95,113.2489068471,4.5400000091,0,4.5400000091,108.64,-3.95,108.7117845498,131.76,103.3600000091,-23.13,105.9164128069,4.5400000091,0,4.5400000091,98.82,-23.13,101.4908335762,130.39
2021-12-12 19:00:00,109.0458333423,-7.47,109.3013937209,4.5058333423,0,4.5058333423,104.54,-7.47,104.8065479825,132.07,99.1858333423,-23.17,101.8561654286,4.5058333423,0,4.5058333423,94.68,-23.17,97.4738493135,130.63
2021-12-12 19:30:00,105.4183333426,-9.47,105.8428358687,4.6283333426,0,4.6283333426,100.79,-9.47,101.2339123022,133.04,96.0283333426,-25.48,99.3512516507,4.6283333426,0,4.6283333426,91.4,-25.48,94.8851431996,131.14
2021-12-12 20:00:00,100.1883333424,-12.2,100.9284010471,4.5083333423,0,4.5083333423,95.68,-12.2,96.4546649986,133.57,91.0683333424,-26.7,94.9016930184,4.5083333423,0,4.5083333423,86.56,-26.7,90.5843452259,131.65
2021-12-12 20:30:00,96.3070000092,-14.05,97.3264648016,4.5970000092,0,4.5970000092,91.71,-14.05,92.7799902996,134.34,87.3970000092,-27.26,91.5496761906,4.5970000092,0,4.5970000092,82.8,-27.26,87.1719427339,132.22
2021-12-12 21:00:00,91.1206666759,-24.23,94.2871613501,4.6306666759,0,4.6306666759,86.49,-24.23,89.8198920062,134.6,82.9706666759,-24.53,86.5208207812,4.6306666759,0,4.6306666759,78.34,-24.53,82.0906602483,132.31
2021-12-12 21:30:00,84.7983333425,-44.31,95.6772357339,4.6083333425,0,4.6083333425,80.19,-44.31,91.6177504635,133.83,78.5083333426,-19.96,81.0059257353,4.6083333425,0,4.6083333425,73.9,-19.96,76.5480999111,132.09
2021-12-12 22:00:00,79.4096666759,-45.71,91.6258656798,4.6096666759,0,4.6096666759,74.8,-45.71,87.6609610944,132.06,73.8696666759,-21.33,76.8875578674,4.6096666759,0,4.6096666759,69.26,-21.33,72.4701076307,131.92
2021-12-12 22:30:00,74.5233333426,-46.14,87.6505950492,4.6133333426,0,4.6133333426,69.91,-46.14,83.7634031066,132.52,69.7533333426,-23.17,73.5008599433,4.6133333426,0,4.6133333426,65.14,-23.17,69.1380394573,132.4
2021-12-12 23:00:00,69.6371666758,-46.91,83.9635818831,4.5671666758,0,4.5671666758,65.07,-46.91,80.2162888695,132.47,65.3471666758,-23.81,69.5497540798,4.5671666758,0,4.5671666758,60.78,-23.81,65.2772893126,132.49
2021-12-12 23:30:00,66.5963333455,-47.53,81.8179229452,6.1063333455,0,6.1063333455,60.49,-47.53,76.9294546971,132.42,62.7363333455,-25.77,67.8228606124,6.1063333455,0,6.1063333455,56.63,-25.77,62.2177611298,132.44
2021-12-13 00:00:00,64.1245000093,-47.82,79.9918989739,4.6745000093,0,4.6745000093,59.45,-47.82,76.2958380254,132.89,60.6745000093,-26.0,66.0105669676,4.6745000093,0,4.6745000093,56.0,-26.0,61.7413961617,133.01
2021-12-13 00:30:00,72.9946666759,-45.71,86.1256376645,4.6146666759,0,4.6146666759,68.38,-45.71,82.2510091124,132.97,68.6346666759,-24.34,72.8227510447,4.6146666759,0,4.6146666759,64.02,-24.34,68.4908461037,133.16
2021-12-13 01:00:00,75.8031666757,-45.14,88.2255046914,4.5031666757,0,4.5031666757,71.3,-45.14,84.3878522063,132.34,71.1931666757,-24.0,75.1296677838,4.5031666757,0,4.5031666757,66.69,-24.0,70.8770491767,132.56
2021-12-13 01:30:00,74.1615000088,-45.56,87.0381622253,4.4015000088,0,4.4015000088,69.76,-45.56,83.3196927503,132.0,69.7515000088,-24.3,73.8631285113,4.4015000088,0,4.4015000088,65.35,-24.3,69.7216788381,132.14
2021-12-13 02:00:00,69.8601666753,-45.75,83.5075169545,4.3301666753,0,4.3301666753,65.53,-45.75,79.9202314811,132.17,65.8101666753,-24.34,70.1670409654,4.3301666753,0,4.3301666753,61.48,-24.34,66.1228099826,132.34
2021-12-13 02:30:00,66.3598333418,-45.68,80.5623353755,4.2398333418,0,4.2398333418,62.12,-45.68,77.107436736,132.24,62.3798333418,-24.32,66.9530134329,4.2398333418,0,4.2398333418,58.14,-24.32,63.0215994719,132.41
2021-12-13 03:00:00,64.5750000084,-45.99,79.2780595505,4.2050000084,0,4.2050000084,60.37,-45.99,75.892140568,131.9,60.7450000084,-24.52,65.5071402675,4.2050000084,0,4.2050000084,56.54,-24.52,61.6279319789,132.06
2021-12-13 03:30:00,62.6053333418,-46.54,78.0089697589,4.2453333418,0,4.2453333418,58.36,-46.54,74.6449006966,132.19,59.0353333418,-24.84,64.0483893847,4.2453333418,0,4.2453333418,54.79,-24.84,60.1578731339,132.31
2021-12-13 04:00:00,60.382333342,-47.08,76.5673075132,4.322333342,0,4.322333342,56.06,-47.08,73.206898582,132.86,57.102333342,-25.2,62.415674899,4.322333342,0,4.322333342,52.78,-25.2,58.4873353813,132.97
2021-12-13 04:30:00,59.135166675,-47.37,75.7686270014,4.185166675,0,4.185166675,54.95,-47.37,72.5494272893,133.17,55.995166675,-25.44,61.5032705713,4.185166675,0,4.185166675,51.81,-25.44,57.7188851244,133.28
2021-12-13 05:00:00,58.4155000081,-47.47,75.2713195128,4.0555000081,0,4.0555000081,54.36,-47.47,72.1693182731,133.24,55.3555000081,-25.48,60.9381799954,4.0555000081,0,4.0555000081,51.3,-25.48,57.27931913,133.34
2021-12-13 05:30:00,59.7476666748,-47.19,76.1359295805,4.0576666748,0,4.0576666748,55.69,-47.19,72.9950148983,133.36,56.5876666748,-25.27,61.9736792493,4.0576666748,0,4.0576666748,52.53,-25.27,58.2921418375,133.44
2021-12-13 06:00:00,62.5595000085,-46.18,77.7578513162,4.2695000085,0,4.2695000085,58.29,-46.18,74.3660977866,133.2,59.0095000085,-24.53,63.9049449672,4.2695000085,0,4.2695000085,54.74,-24.53,59.9849022672,133.26
2021-12-13 06:30:00,70.2826666781,-46.47,84.2562409284,5.6926666781,0,5.6926666781,64.59,-46.47,79.5696487362,132.58,65.6626666781,-25.43,70.4149891378,5.6926666781,0,5.6926666781,59.97,-25.43,65.1389729732,132.73
2021-12-13 07:00:00,79.1933333415,-43.5,90.3539376327,4.0933333415,0,4.0933333415,75.1,-43.5,86.7885937206,132.58,73.6633333415,-23.06,77.1884076723,4.0933333415,0,4.0933333415,69.57,-23.06,73.2922130925,132.73
2021-12-13 07:30:00,90.1590000077,-41.03,99.0560759489,3.8390000077,0,3.8390000077,86.32,-41.03,95.575118624,132.08,83.5590000077,-20.58,86.0560450072,3.8390000077,0,3.8390000077,79.72,-20.58,82.3335581643,132.3
2021-12-13 08:00:00,96.5086666739,-37.73,103.6217913529,3.6286666738999998,0,3.6286666738999998,92.88,-37.73,100.2509216915,131.16,89.3586666739,-19.24,91.4065036512,3.6286666738999998,0,3.6286666738999998,85.73,-19.24,87.8624521625,131.33
2021-12-13 08:30:00,100.3396666738,-35.44,106.4144835453,3.5896666738,0,3.5896666738,96.75,-35.44,103.0366735682,130.68,92.7996666738,-18.59,94.6433633953,3.5896666738,0,3.5896666738,89.21,-18.59,91.1263529392,131.04
2021-12-13 09:00:00,101.8961666813,-34.84,107.6877633919,7.3361666813,0,7.3361666813,94.56,-34.84,100.7740998471,130.68,94.2661666813,-18.2,96.0070319341,7.3361666813,0,7.3361666813,86.93,-18.2,88.8147786126,131.24
2021-12-13 09:30:00,102.6266666898,-35.07,108.4533891396,11.5766666898,0,11.5766666898,91.05,-35.07,97.5705252625,0.003,94.9366666898,-18.5,96.7223897667,11.5766666898,0,11.5766666898,83.36,-18.5,85.3881701408,0.003
2021-12-13 10:00:00,102.1466666936,-35.3,108.0741944991,13.4866666936,0,13.4866666936,88.66,-35.3,95.4289557734,130.63,95.1166666936,-18.61,96.920134043,13.4866666936,0,13.4866666936,81.63,-18.61,83.7244826798,131.24
2021-12-13 10:30:00,102.5643333556,-35.07,108.3944065747,11.1143333556,0,11.1143333556,91.45,-35.07,97.9438992485,130.69,95.7143333556,-18.21,97.4311947463,11.1143333556,0,11.1143333556,84.6,-18.21,86.5376455654,131.31
2021-12-13 11:00:00,101.3480000223,-34.94,107.201775678,11.1580000223,0,11.1580000223,90.19,-34.94,96.7214541868,130.8,94.6680000223,-18.15,96.3921818833,11.1580000223,0,11.1580000223,83.51,-18.15,85.4595963014,131.47
2021-12-13 11:30:00,102.214333353,-34.77,107.9663042009,9.844333353,0,9.844333353,92.37,-34.77,98.6973647065,130.66,94.884333353,-18.09,96.5933994424,9.844333353,0,9.844333353,85.04,-18.09,86.9427955612,131.38
2021-12-13 12:00:00,103.0998333536,-34.33,108.66519469240001,10.1398333536,0,10.1398333536,92.96,-34.33,99.0964706738,130.61,95.3798333536,-17.84,97.0339023773,10.1398333536,0,10.1398333536,85.24,-17.84,87.0868715709,131.43
2021-12-13 12:30:00,104.3286666938,-34.59,109.9133240063,13.568666693800001,0,13.568666693800001,90.76,-34.59,97.1279861832,130.46,96.7386666938,-18.11,98.4192142505,13.568666693800001,0,13.568666693800001,83.17,-18.11,85.1188639492,131.32
2021-12-13 13:00:00,104.0085000284,-35.18,109.797087749,14.1985000284,0,14.1985000284,89.81,-35.18,96.4544892683,130.46,96.7285000284,-18.53,98.4873779616,14.1985000284,0,14.1985000284,82.53,-18.53,84.5846428142,131.36
2021-12-13 13:30:00,103.7728333624,-35.75,109.7582044499,14.5328333624,0,14.5328333624,89.24,-35.75,96.1344896486,130.68,96.6728333624,-18.97,98.5164839523,14.5328333624,0,14.5328333624,82.14,-18.97,84.3020788593,131.5
2021-12-13 14:00:00,103.5531666876,-34.87,109.2665329871,10.4531666876,0,10.4531666876,93.1,-34.87,99.41592880420001,130.94,96.7031666876,-18.09,98.3806411211,10.4531666876,0,10.4531666876,86.25,-18.09,88.1266736011,131.7
2021-12-13 14:30:00,102.1730000131,-34.8,107.9368423277,6.5530000131,0,6.5530000131,95.62,-34.8,101.7557094221,130.82,95.0430000131,-17.93,96.7194745203,6.5530000131,0,6.5530000131,88.49,-17.93,90.2882328989,131.58
2021-12-13 15:00:00,101.0651666765,-35.18,107.0130847857,4.9151666765,0,4.9151666765,96.15,-35.18,102.3838605445,130.66,94.0051666765,-18.16,95.7431823258,4.9151666765,0,4.9151666765,89.09,-18.16,90.9220198852,131.42
2021-12-13 15:30:00,101.4678333426,-35.59,107.5284581088,4.6578333426,0,4.6578333426,96.81,-35.59,103.1446760623,130.7,94.4178333426,-18.29,96.1730281998,4.6578333426,0,4.6578333426,89.76,-18.29,91.6044851522,131.45
2021-12-13 16:00:00,104.439166676,-34.93,110.1255848383,4.669166676,0,4.669166676,99.77,-34.93,105.707889015,131.16,97.079166676,-17.77,98.6921349577,4.669166676,0,4.669166676,92.41,-17.77,94.1030339575,131.87
2021-12-13 16:30:00,110.7911666769,-33.49,115.7422252838,5.1411666769,0,5.1411666769,105.65,-33.49,110.830964085,130.9,102.8111666769,-15.94,104.0395097714,5.1411666769,0,5.1411666769,97.67,-15.94,98.9621771183,131.61
2021-12-13 17:00:00,117.8421666782,-5.84,117.9867867492,5.7421666782,0,5.7421666782,112.1,-5.84,112.2520182447,130.29,108.5221666782,-20.55,110.4507272974,5.7421666782,0,5.7421666782,102.78,-20.55,104.8142685897,130.93
2021-12-13 17:30:00,123.0886667054,-3.83,123.1482390102,19.3486667054,0,19.3486667054,103.74,-3.83,103.8106762332,131.47,112.0486667054,-22.2,114.22672065,19.3486667054,0,19.3486667054,92.7,-22.2,95.3211938658,130.86
2021-12-13 18:00:00,123.4613333733,-4.43,123.540785728,19.9613333733,0,19.9613333733,103.5,-4.43,103.5947628985,132.84,112.4113333733,-22.78,114.6962783649,19.9613333733,0,19.9613333733,92.45,-22.78,95.2151820877,131.33
2021-12-13 18:30:00,123.9930000297,-3.5300000000000002,124.0432382533,14.8530000297,0,14.8530000297,109.14,-3.5300000000000002,109.1970718472,133.05,113.5030000297,-21.51,115.523205962,14.8530000297,0,14.8530000297,98.65,-21.51,100.96782953,131.53
2021-12-13 19:00:00,122.1208333598,-3.8200000000000003,122.1805644958,13.2508333598,0,13.2508333598,108.87,-3.8200000000000003,108.9369969294,132.83,112.0708333598,-21.64,114.1409711277,13.2508333598,0,13.2508333598,98.82,-21.64,101.1616626989,131.28
2021-12-13 19:30:00,113.8885000109,-5.24,114.0089822547,5.4685000109,0,5.4685000109,108.42,-5.24,108.5465522253,133.02,103.8285000109,-23.06,106.3584553034,5.4685000109,0,5.4685000109,98.36,-23.06,101.0269924327,131.45
2021-12-13 20:00:00,108.2445000073,-4.83,108.3522066311,3.6345000073,0,3.6345000073,104.61,-4.83,104.7214447952,133.35,98.5945000073,-22.37,101.1004071786,3.6345000073,0,3.6345000073,94.96,-22.37,97.5593076031,131.74
2021-12-13 20:30:00,102.3230000136,-7.49,102.5967661858,6.8030000136,0,6.8030000136,95.52,-7.49,95.8132062922,133.26,92.6130000136,-23.55,95.5602965228,6.8030000136,0,6.8030000136,85.81,-23.55,88.9829118427,131.63
2021-12-13 21:00:00,97.4386666812,-9.03,97.8561937979,7.2586666812,0,7.2586666812,90.18,-9.03,90.6309731825,133.6,88.2086666812,-24.66,91.5908536791,7.2586666812,0,7.2586666812,80.95,-24.66,84.6227989374,131.81
2021-12-13 21:30:00,91.1813333505,-11.64,91.9212986831,8.6013333505,0,8.6013333505,82.58,-11.64,83.3963188636,133.75,82.6513333505,-25.66,86.5429286806,8.6013333505,0,8.6013333505,74.05,-25.66,78.3698800561,131.88
2021-12-13 22:00:00,82.576000016,-36.72,90.3723086938,8.016000016,0,8.016000016,74.56,-36.72,83.1116838958,134.44,75.636000016,-21.76,78.7038887122,8.016000016,0,8.016000016,67.62,-21.76,71.0349350672,132.29
2021-12-13 22:30:00,76.7816666771,-45.41,89.2047781103,5.2216666771,0,5.2216666771,71.56,-45.41,84.7520011563,133.21,71.0116666771,-21.13,74.0886880992,5.2216666771,0,5.2216666771,65.79,-21.13,69.099934877,132.37
2021-12-13 23:00:00,71.001333347,-46.01,84.605611144,6.811333347,0,6.811333347,64.19,-46.01,78.9764281289,131.72,65.781333347,-23.49,69.8495806494,6.811333347,0,6.811333347,58.97,-23.49,63.4763026649,131.62
2021-12-13 23:30:00,67.4831666807,-46.94,82.2030497321,7.0331666807,0,7.0331666807,60.45,-46.94,76.5347378646,131.45,62.7331666807,-24.12,67.2103013071,7.0331666807,0,7.0331666807,55.7,-24.12,60.6981416519,131.52
2021-12-14 00:00:00,65.2473333445,-46.92,80.3660432556,5.5773333445,0,5.5773333445,59.67,-46.92,75.9078078988,131.74,60.8873333445,-24.04,65.4613547202,5.5773333445,0,5.5773333445,55.31,-24.04,60.3085209568,131.77
2021-12-14 00:30:00,73.3305000078,-43.81,85.4205966462,3.8805000078000003,0,3.8805000078000003,69.45,-43.81,82.1134495683,131.69,68.3205000078,-22.87,72.0467044445,3.8805000078000003,0,3.8805000078000003,64.44,-22.87,68.3779971921,131.7
2021-12-14 01:00:00,75.8361666745,-43.02,87.1885575972,3.9261666745,0,3.9261666745,71.91,-43.02,83.795993341,130.38,70.6961666745,-23.0,74.3434461299,3.9261666745,0,3.9261666745,66.77,-23.0,70.6203433863,130.59
2021-12-14 01:30:00,74.2555000079,-44.5,86.5686391335,3.9355000079,0,3.9355000079,70.32,-44.5,83.2175005633,130.07,69.4255000079,-24.1,73.4895234121,3.9355000079,0,3.9355000079,65.49,-24.1,69.783594777,130.37
2021-12-14 02:00:00,71.421333341,-45.52,84.6940213722,3.811333341,0,3.811333341,67.61,-45.52,81.5057206581,130.78,66.961333341,-24.85,71.4236841867,3.811333341,0,3.811333341,63.15,-24.85,67.8634290321,131.07
2021-12-14 02:30:00,70.0330000073,-45.98,83.7781683377,3.6530000073,0,3.6530000073,66.38,-45.98,80.7493950442,131.24,65.7130000073,-25.25,70.3971652125,3.6530000073,0,3.6530000073,62.06,-25.25,67.0000455224,131.54
2021-12-14 03:00:00,67.3946666742,-46.28,81.7549967655,3.7646666742,0,3.7646666742,63.63,-46.28,78.6804632676,131.24,63.2646666742,-25.42,68.180601709,3.7646666742,0,3.7646666742,59.5,-25.42,64.7025996387,131.54
2021-12-14 03:30:00,64.4931666746,-46.53,79.5261557458,3.9431666746,0,3.9431666746,60.55,-46.53,76.3632332998,131.45,60.7331666746,-26.41,66.2269252972,3.9431666746,0,3.9431666746,56.79,-26.41,62.6306011467,131.7
2021-12-14 04:00:00,62.0508333412,-45.89,77.1764084312,3.9108333412,0,3.9108333412,58.14,-45.89,74.0685608069,131.56,58.6108333412,-26.59,64.360375115,3.9108333412,0,3.9108333412,54.7,-26.59,60.8203756976,131.89
2021-12-14 04:30:00,60.7586666743,-45.45,75.8769930614,3.8186666743,0,3.8186666743,56.94,-45.45,72.8551034589,131.61,57.4786666743,-26.17,63.1558866825,3.8186666743,0,3.8186666743,53.66,-26.17,59.7014614561,132.03
2021-12-14 05:00:00,60.2531666741,-45.49,75.4969151307,3.7031666741,0,3.7031666741,56.55,-45.49,72.5757714392,131.4,57.1031666741,-26.17,62.8143339072,3.7031666741,0,3.7031666741,53.4,-26.17,59.4678812469,131.78
2021-12-14 05:30:00,62.6563333408,-45.45,77.4049004115,3.7363333408,0,3.7363333408,58.92,-45.45,74.4128275232,131.4,59.3063333408,-25.61,64.5996383452,3.7363333408,0,3.7363333408,55.57,-25.61,61.1873924922,131.78
2021-12-14 06:00:00,65.3450000075,-45.13,79.4146455383,3.7550000075,0,3.7550000075,61.59,-45.13,76.3547313531,131.4,61.4750000075,-23.92,65.9647028791,3.7550000075,0,3.7550000075,57.72,-23.92,62.4801152368,131.73
2021-12-14 06:30:00,72.6566666738,-42.47,84.1587316453,3.5666666738,0,3.5666666738,69.09,-42.47,81.099500615,132.24,67.8266666738,-21.77,71.2347500317,3.5666666738,0,3.5666666738,64.26,-21.77,67.8474796879,132.42
2021-12-14 07:00:00,79.8801666757,-40.36,89.4973219049,4.5301666757,0,4.5301666757,75.35,-40.36,85.4783721183,131.88,73.9801666757,-20.13,76.66995475,4.5301666757,0,4.5301666757,69.45,-20.13,72.3085015748,132.12
2021-12-14 07:30:00,87.4106666734,-37.55,95.1347841134,3.3906666734,0,3.3906666734,84.02,-37.55,92.0291415803,131.65,80.7406666734,-18.11,82.7467664315,3.3906666734,0,3.3906666734,77.35,-18.11,79.4417686107,131.96
2021-12-14 08:00:00,92.4941666731,-38.27,100.0987700651,3.2141666731,0,3.2141666731,89.28,-38.27,97.1365600585,130.6,85.1541666731,-19.52,87.3628210499,3.2141666731,0,3.2141666731,81.94,-19.52,84.2329745409,130.99
2021-12-14 08:30:00,96.1785000062,-38.17,103.4758559445,3.1085000062,0,3.1085000062,93.07,-38.17,100.593110102,130.63,88.4185000062,-19.67,90.5800201112,3.1085000062,0,3.1085000062,85.31,-19.67,87.5483009544,131.1
2021-12-14 09:00:00,97.6916666729,-37.75,104.7316773346,3.1016666729,0,3.1016666729,94.59,-37.75,101.8446395251,130.71,89.9616666729,-19.3,92.00864889,3.1016666729,0,3.1016666729,86.86,-19.3,88.9783659099,131.21
2021-12-14 09:30:00,99.2228333406,-37.49,106.0691791056,3.6128333406,0,3.6128333406,95.61,-37.49,102.6974790343,130.71,91.4828333406,-18.93,93.4208418717,3.6128333406,0,3.6128333406,87.87,-18.93,89.8859377211,131.21
2021-12-14 10:00:00,97.4553333477,-39.36,105.1035279994,7.1853333477,0,7.1853333477,90.27,-39.36,98.4778274537,131.17,89.6053333477,-20.65,91.9540008067,7.1853333477,0,7.1853333477,82.42,-20.65,84.9675167343,131.67
2021-12-14 10:30:00,97.3865000135,-39.66,105.1524891996,6.7265000135,0,6.7265000135,90.66,-39.66,98.9552989991,131.91,89.7065000135,-20.87,92.1021880558,6.7265000135,0,6.7265000135,82.98,-20.87,85.5642290914,132.41
2021-12-14 11:00:00,97.9435000091,-38.55,105.2569793127,4.5435000091,0,4.5435000091,93.4,-38.55,101.0428745632,131.94,90.4835000091,-19.82,92.6288085527,4.5435000091,0,4.5435000091,85.94,-19.82,88.1958955961,132.41
2021-12-14 11:30:00,97.8960000119,-38.88,105.3341408012,5.9560000119000005,0,5.9560000119000005,91.94,-38.88,99.8229332368,131.78,90.2860000119,-20.18,92.5137514003,5.9560000119000005,0,5.9560000119000005,84.33,-20.18,86.7109064651,132.28
2021-12-14 12:00:00,98.3511666765,-38.56,105.6400756655,4.9011666765,0,4.9011666765,93.45,-38.56,101.0929082577,131.98,90.7711666765,-19.87,92.9205122662,4.9011666765,0,4.9011666765,85.87,-19.87,88.1389459887,132.49
2021-12-14 12:30:00,99.3281666769,-38.48,106.5213363387,5.1081666769,0,5.1081666769,94.22,-38.48,101.7748436501,131.93,91.7481666769,-19.76,93.8519242667,5.1081666769,0,5.1081666769,86.64,-19.76,88.864769172,132.43
2021-12-14 13:00:00,99.721666677,-38.67,106.9569058306,5.191666677,0,5.191666677,94.53,-38.67,102.1336859219,131.89,92.011666677,-19.97,94.1538512472,5.191666677,0,5.191666677,86.82,-19.97,89.08711074,132.33
2021-12-14 13:30:00,100.0986666778,-38.96,107.4133356278,5.5886666778,0,5.5886666778,94.51,-38.96,102.2253476394,131.89,92.3486666778,-20.27,94.5470736574,5.5886666778,0,5.5886666778,86.76,-20.27,89.0964112633,132.33
2021-12-14 14:00:00,98.0528333436,-38.95,105.5057374113,5.1428333435999996,0,5.1428333435999996,92.91,-38.95,100.7440846899,131.83,90.4428333436,-20.2,92.6711719103,5.1428333435999996,0,5.1428333435999996,85.3,-20.2,87.6591695147,132.3
2021-12-14 14:30:00,98.1456666769,-39.09,105.6437408816,5.1356666769,0,5.1356666769,93.01,-39.09,100.8904762602,131.89,90.6456666769,-20.79,92.9992526169,5.1356666769,0,5.1356666769,85.51,-20.79,88.0010465847,132.3
2021-12-14 15:00:00,97.2080000102,-38.99,104.7359315898,5.0780000102,0,5.0780000102,92.13,-38.99,100.0407766863,131.89,89.9580000102,-21.82,92.5664851111,5.0780000102,0,5.0780000102,84.88,-21.82,87.6397558189,132.38
2021-12-14 15:30:00,96.9781666752,-41.61,105.5279911288,4.2781666752,0,4.2781666752,92.7,-41.61,101.6104428688,132.15,89.5481666752,-20.56,91.8781135793,4.2781666752,0,4.2781666752,85.27,-20.56,87.7136619917,132.75
2021-12-14 16:00:00,100.2553333415,-40.63,108.1754536085,4.0753333415,0,4.0753333415,96.18,-40.63,104.4097184174,132.5,92.3853333415,-19.58,94.4374195783,4.0753333415,0,4.0753333415,88.31,-19.58,90.4545880539,132.71
2021-12-14 16:30:00,106.668833351,-39.29,113.6747294189,8.818833351,0,8.818833351,97.85,-39.29,105.4434758532,131.98,98.628833351,-19.0,100.4422558895,8.818833351,0,8.818833351,89.81,-19.0,91.7978000826,132.17
2021-12-14 17:00:00,113.5495000212,-36.52,119.2778242385,10.5895000212,0,10.5895000212,102.96,-36.52,109.2450090393,131.38,104.7295000212,-18.32,106.3197562765,10.5895000212,0,10.5895000212,94.14,-18.32,95.9060060684,131.63
2021-12-14 17:30:00,117.3121667004,-36.72,122.9247853606,16.8621667004,0,16.8621667004,100.45,-36.72,106.9512080343,130.39,107.9521667004,-18.75,109.5683932314,16.8621667004,0,16.8621667004,91.09,-18.75,92.9997344082,130.86
2021-12-14 18:00:00,117.9105000394,-38.12,123.9194109878,19.7205000394,0,19.7205000394,98.19,-38.12,105.3300075952,130.29,108.5105000394,-20.01,110.3400594472,19.7205000394,0,19.7205000394,88.79,-20.01,91.0168347066,130.77
2021-12-14 18:30:00,116.6671667016,-38.44,122.8367265364,17.4471667016,0,17.4471667016,99.22,-38.44,106.4060242655,130.6,107.7071667016,-20.08,109.5629506671,17.4471667016,0,17.4471667016,90.26,-20.08,92.4666101898,131.11
2021-12-14 19:00:00,115.5483333622,-38.42,121.7682788857,14.4183333622,0,14.4183333622,101.13,-38.42,108.1821302249,130.64,107.0183333622,-19.86,108.8455018621,14.4183333622,0,14.4183333622,92.6,-19.86,94.7057527292,131.06
2021-12-14 19:30:00,108.2853333441,-39.51,115.2681808543,5.4053333441,0,5.4053333441,102.88,-39.51,110.2058732555,130.64,99.5653333441,-20.82,101.7188674924,5.4053333441,0,5.4053333441,94.16,-20.82,96.434319617,131.0
2021-12-14 20:00:00,103.2225000078,-39.99,110.6981689454,3.8925000078,0,3.8925000078,99.33,-39.99,107.0777708023,130.9,95.0725000078,-20.94,97.3512396312,3.8925000078,0,3.8925000078,91.18,-20.94,93.5535996101,131.31
2021-12-14 20:30:00,97.9818333408,-39.75,105.7378937034,3.7518333408,0,3.7518333408,94.23,-39.75,102.2709900216,131.38,90.3818333408,-20.36,92.6466696544,3.7518333408,0,3.7518333408,86.63,-20.36,88.9903730748,131.77
2021-12-14 21:00:00,92.5558333409,-41.75,101.53642098,3.7958333409,0,3.7958333409,88.76,-41.75,98.0887358467,130.77,85.6158333409,-22.05,88.4096907509,3.7958333409,0,3.7958333409,81.82,-22.05,84.7390990039,131.08
2021-12-14 21:30:00,85.839333341,-42.36,95.7223106095,3.8093333410000003,0,3.8093333410000003,82.03,-42.36,92.3216686374,130.86,79.469333341,-22.53,82.6013065372,3.8093333410000003,0,3.8093333410000003,75.66,-22.53,78.943248603,131.15
2021-12-14 22:00:00,79.9398333408,-44.62,91.5495568234,3.7298333408,0,3.7298333408,76.21,-44.62,88.3114290452,130.53,74.1798333408,-24.5,78.1210450165,3.7298333408,0,3.7298333408,70.45,-24.5,74.5885547521,130.8
2021-12-14 22:30:00,74.2196666741,-46.85,87.7694788706,3.7196666741,0,3.7196666741,70.5,-46.85,84.6473419547,130.83,69.0696666741,-26.49,73.97525907,3.7196666741,0,3.7196666741,65.35,-26.49,70.514839573,131.07
2021-12-14 23:00:00,69.1266666742,-47.86,84.0777951987,3.7466666742,0,3.7466666742,65.38,-47.86,81.0254527911,131.21,64.5166666742,-27.31,70.0588065752,3.7466666742,0,3.7466666742,60.77,-27.31,66.6245375218,131.4
2021-12-14 23:30:00,65.7133333408,-48.43,81.6315323804,3.7533333408000003,0,3.7533333408000003,61.96,-48.43,78.6416333757,131.27,61.5333333408,-27.78,67.5135505809,3.7533333408000003,0,3.7533333408000003,57.78,-27.78,64.1112844981,131.46
2021-12-15 00:00:00,62.6956666742,-48.94,79.5353394393,3.7456666741999998,0,3.7456666741999998,58.95,-48.94,76.6174007651,131.22,58.8656666742,-28.18,65.2631527969,3.7456666741999998,0,3.7456666741999998,55.12,-28.18,61.9057897131,131.4
2021-12-15 00:30:00,70.5351666744,-47.43,84.998909627,3.8451666744,0,3.8451666744,66.69,-47.43,81.8361839286,131.22,65.7951666744,-27.13,71.1691004419,3.8451666744,0,3.8451666744,61.95,-27.13,67.6301663461,131.35
2021-12-15 01:00:00,71.9770000078,-46.71,85.8050851064,3.8970000078,0,3.8970000078,68.08,-46.71,82.5633726298,130.43,67.0570000078,-26.6,72.1401500556,3.8970000078,0,3.8970000078,63.16,-26.6,68.5328067425,130.62
2021-12-15 01:30:00,70.3105000078,-47.45,84.8237520471,3.8905000078,0,3.8905000078,66.42,-47.45,81.6279296565,130.09,65.6605000078,-27.11,71.0369858684,3.8905000078,0,3.8905000078,61.77,-27.11,67.4572827795,130.25
2021-12-15 02:00:00,67.141833341,-48.23,82.6689705052,3.851833341,0,3.851833341,63.29,-48.23,79.5723381584,130.66,62.881833341000004,-27.59,68.6682828119,3.851833341,0,3.851833341,59.03,-27.59,65.1594122134,130.81
2021-12-15 02:30:00,66.2095000077,-48.63,82.1497096238,3.8395000077,0,3.8395000077,62.37,-48.63,79.0878865567,131.15,62.0695000077,-27.84,68.0271154115,3.8395000077,0,3.8395000077,58.23,-27.84,64.5429972964,131.27
2021-12-15 03:00:00,63.952333341,-48.8,80.4446451901,3.852333341,0,3.852333341,60.1,-48.8,77.4173753107,131.47,60.112333341,-28.68,66.6035661185,3.852333341,0,3.852333341,56.26,-28.68,63.1484758328,131.57
2021-12-15 03:30:00,61.5646666744,-49.7,79.1220461233,3.8846666744,0,3.8846666744,57.68,-49.7,76.1385079969,131.73,57.8846666744,-28.73,64.6223454852,3.8846666744,0,3.8846666744,54.0,-28.73,61.1670900076,131.9
2021-12-15 04:00:00,59.4748333412,-50.48,78.0095263475,3.9248333412000003,0,3.9248333412000003,55.55,-50.48,75.0601951769,132.06,55.7948333412,-27.22,62.0805269595,3.9248333412000003,0,3.9248333412000003,51.87,-27.22,58.5783688745,132.15
2021-12-15 04:30:00,57.7906666743,-50.31,76.6215195272,3.8106666743,0,3.8106666743,53.98,-50.31,73.7898129826,132.33,54.2806666743,-27.14,60.6874812017,3.8106666743,0,3.8106666743,50.47,-27.14,57.3044544516,132.19
2021-12-15 05:00:00,57.1503333409,-50.53,76.2852639831,3.7903333409,0,3.7903333409,53.36,-50.53,73.4885739418,131.9,53.7103333409,-27.32,60.2592922925,3.7903333409,0,3.7903333409,49.92,-27.32,56.9068431737,131.76
2021-12-15 05:30:00,58.7350000076,-50.03,77.1543979686,3.7950000076,0,3.7950000076,54.94,-50.03,74.3061538501,132.04,55.1550000076,-26.83,61.3345165941,3.7950000076,0,3.7950000076,51.36,-26.83,57.9456512605,131.89
2021-12-15 06:00:00,61.8343333406,-49.51,79.2131610256,3.6143333406,0,3.6143333406,58.22,-49.51,76.4251823681,132.04,57.8343333406,-26.35,63.5541706967,3.6143333406,0,3.6143333406,54.22,-26.35,60.283753201,131.89
2021-12-15 06:30:00,69.5001666736,-49.35,85.2390501335,3.4701666736,0,3.4701666736,66.03,-49.35,82.4341155105,132.47,64.5801666736,-26.64,69.8590547287,3.4701666736,0,3.4701666736,61.11,-26.64,66.6642460394,132.34
2021-12-15 07:00:00,77.0125000066,-47.83,90.6566823641,3.3125000066,0,3.3125000066,73.7,-47.83,87.8601098338,132.34,71.2425000066,-25.64,75.7159389243,3.3125000066,0,3.3125000066,67.93,-25.64,72.6078129405,132.34
2021-12-15 07:30:00,84.3535000097,-43.52,94.9184037154,4.8535000097,0,4.8535000097,79.5,-43.52,90.6324467285,132.13,78.0535000097,-23.91,81.6335529287,4.8535000097,0,4.8535000097,73.2,-23.91,77.0060263875,132.15
2021-12-15 08:00:00,90.5276666807,-42.34,99.9396519638,6.9976666807,0,6.9976666807,83.53,-42.34,93.6479391124,131.09,83.8376666807,-23.22,86.9938087134,6.9976666807,0,6.9976666807,76.84,-23.22,80.2717509464,131.36
2021-12-15 08:30:00,94.8453333438,-40.33,103.0637965393,5.2153333438,0,5.2153333438,89.63,-40.33,98.2855319973,131.52,87.8153333438,-21.52,90.4137333057,5.2153333438,0,5.2153333438,82.6,-21.52,85.3573101732,131.83
2021-12-15 09:00:00,95.6281666781,-39.28,103.3811620278,5.7381666781,0,5.7381666781,89.89,-39.28,98.0975560348,131.18,88.0981666781,-20.89,90.5410352937,5.7381666781,0,5.7381666781,82.36,-20.89,84.968003978,131.52
2021-12-15 09:30:00,96.7256666789,-38.71,104.1840616144,6.1156666789,0,6.1156666789,90.61,-38.71,98.5324119262,130.9,88.7556666789,-20.5,91.0923617413,6.1156666789,0,6.1156666789,82.64,-20.5,85.1446980146,131.28
2021-12-15 10:00:00,95.5838333509,-39.72,103.5082006319,8.7938333509,0,8.7938333509,86.79,-39.72,95.4472760219,130.76,88.0038333509,-21.7,90.6397522308,8.7938333509,0,8.7938333509,79.21,-21.7,82.1286436026,131.18
2021-12-15 10:30:00,94.9645000277,-40.65,103.2989775627,13.8445000277,0,13.8445000277,81.12,-40.65,90.7352020993,131.1,87.9645000277,-23.91,91.1561372872,13.8445000277,0,13.8445000277,74.12,-23.91,77.881079217,131.53
2021-12-15 11:00:00,96.566000025,-39.73,104.4196593598,12.476000025,0,12.476000025,84.09,-39.73,93.0032311267,131.39,89.816000025,-22.93,92.696810951,12.476000025,0,12.476000025,77.34,-22.93,80.6675926255,131.96
2021-12-15 11:30:00,97.0563333579,-39.16,104.6586711405,12.3063333579,0,12.3063333579,84.75,-39.16,93.3598848543,131.39,90.4663333579,-22.35,93.186264928,12.3063333579,0,12.3063333579,78.16,-22.35,81.2927309173,131.96
2021-12-15 12:00:00,100.0410000208,-37.73,106.9193835802,10.4210000208,0,10.4210000208,89.62,-37.73,97.2383530301,131.22,93.5910000208,-20.91,95.8984013678,10.4210000208,0,10.4210000208,83.17,-20.91,85.7582474168,131.82
2021-12-15 12:30:00,96.7460000174,-38.3,104.0513263701,8.7160000174,0,8.7160000174,88.03,-38.3,96.0008901,131.06,90.3660000174,-21.42,92.8699647849,8.7160000174,0,8.7160000174,81.65,-21.42,84.4129071884,131.68
2021-12-15 13:00:00,95.9248333591,-40.48,104.1163006208,12.8748333591,0,12.8748333591,83.05,-40.48,92.3901125662,131.3,89.5948333591,-23.23,92.5573717466,12.8748333591,0,12.8748333591,76.72,-23.23,80.1597860526,131.92
2021-12-15 13:30:00,96.1451666937,-41.82,104.8465806717,13.5051666937,0,13.5051666937,82.64,-41.82,92.6190153262,131.81,89.6351666937,-22.85,92.5018140806,13.5051666937,0,13.5051666937,76.13,-22.85,79.4852149774,132.4
2021-12-15 14:00:00,97.8480000213,-40.39,105.8564273352,10.6580000213,0,10.6580000213,87.19,-40.39,96.0908330695,131.85,91.2480000213,-21.34,93.7101547747,10.6580000213,0,10.6580000213,80.59,-21.34,83.3675218535,132.28
2021-12-15 14:30:00,96.1736666782,-40.14,104.2141725598,5.7736666782,0,5.7736666782,90.4,-40.14,98.910968047,131.65,89.4236666782,-20.97,91.8495131298,5.7736666782,0,5.7736666782,83.65,-20.97,86.2384102358,132.1
2021-12-15 15:00:00,94.8638333414,-41.73,103.6365754752,4.0138333414,0,4.0138333414,90.85,-41.73,99.9755740169,131.86,87.7938333414,-21.18,90.3125106105,4.0138333414,0,4.0138333414,83.78,-21.18,86.4157439359,132.34
2021-12-15 15:30:00,96.9421666744,-42.87,105.9982102656,3.8421666744,0,3.8421666744,93.1,-42.87,102.4960823642,132.21,89.7421666744,-21.52,92.2863309456,3.8421666744,0,3.8421666744,85.9,-21.52,88.5546181743,132.56
2021-12-15 16:00:00,101.1276666819,-43.02,109.8977951032,7.6376666819,0,7.6376666819,93.49,-43.02,102.9130725418,132.27,93.9976666819,-21.82,96.4970141592,7.6376666819,0,7.6376666819,86.36,-21.82,89.0739131284,132.56
2021-12-15 16:30:00,107.1421666764,-40.96,114.7046881349,4.8721666764,0,4.8721666764,102.27,-40.96,110.1674838598,132.08,99.3021666764,-19.91,101.2784696104,4.8721666764,0,4.8721666764,94.43,-19.91,96.506129339,132.34
2021-12-15 17:00:00,114.8428333441,-38.8,121.2201153707,5.3628333441,0,5.3628333441,109.48,-38.8,116.1521002823,131.5,105.8928333441,-18.36,107.472702365,5.3628333441,0,5.3628333441,100.53,-18.36,102.1928104125,131.78
2021-12-15 17:30:00,115.9575000306,-39.38,122.4619378148,15.2975000306,0,15.2975000306,100.66,-39.38,108.0889448556,130.88,106.5975000306,-19.19,108.3110479719,15.2975000306,0,15.2975000306,91.3,-19.19,93.2949414491,131.21
2021-12-15 18:00:00,117.1311667003,-39.32,123.5547352899,16.8011667003,0,16.8011667003,100.33,-39.32,107.7597851705,131.18,107.7011667003,-19.19,109.3974287111,16.8011667003,0,16.8011667003,90.9,-19.19,92.9035311493,131.52
2021-12-15 18:30:00,115.3015000336,-40.73,122.283967919,16.8215000336,0,16.8215000336,98.48,-40.73,106.5703678327,131.06,106.0815000336,-20.34,108.0138891504,16.8215000336,0,16.8215000336,89.26,-20.34,91.5481468955,131.36
2021-12-15 19:00:00,115.6076666965,-40.05,122.3484168227,14.9276666965,0,14.9276666965,100.68,-40.05,108.3534258803,131.4,106.8576666965,-19.43,108.6097869983,14.9276666965,0,14.9276666965,91.93,-19.43,93.9608950575,131.65
2021-12-15 19:30:00,106.4738333532,-43.09,114.8626366096,9.9138333532,0,9.9138333532,96.56,-43.09,105.7382697986,131.27,98.2638333532,-22.16,100.7315568492,9.9138333532,0,9.9138333532,88.35,-22.16,91.0867064944,131.45
2021-12-15 20:00:00,103.6311666795,-42.22,111.9015062784,6.4411666795,0,6.4411666795,97.19,-42.22,105.9642604844,131.7,95.4011666795,-21.1,97.7066661176,6.4411666795,0,6.4411666795,88.96,-21.1,91.4280679004,131.84
2021-12-15 20:30:00,100.2290000117,-40.54,108.1172698663,5.8590000117,0,5.8590000117,94.37,-40.54,102.7092425247,131.45,92.4490000117,-19.24,94.4298427573,5.8590000117,0,5.8590000117,86.59,-19.24,88.7017795763,131.56
2021-12-15 21:00:00,92.8051666752,-39.63,100.9125158819,4.2851666752,0,4.2851666752,88.52,-39.63,96.9862222174,131.02,85.4851666752,-18.15,87.3907101556,4.2851666752,0,4.2851666752,81.2,-18.15,83.2037409015,131.08
2021-12-15 21:30:00,87.1960000125,-42.13,96.8404838804,6.2660000125,0,6.2660000125,80.93,-42.13,91.2392558058,130.92,80.2760000125,-20.34,82.8127513008,6.2660000125,0,6.2660000125,74.01,-20.34,76.7541249706,130.92
2021-12-15 22:00:00,81.2713333422,-43.07,91.978554692,4.4513333422,0,4.4513333422,76.82,-43.07,88.0700703985,131.47,75.1213333422,-21.06,78.0175513786,4.4513333422,0,4.4513333422,70.67,-21.06,73.7412537187,131.45
2021-12-15 22:30:00,75.4458333399,-44.02,87.3489219645,3.2958333399,0,3.2958333399,72.15,-44.02,84.5185358368,131.34,69.9558333399,-22.08,73.3576513956,3.2958333399,0,3.2958333399,66.66,-22.08,70.2216633241,131.28
2021-12-15 23:00:00,70.3986666733,-44.85,83.4715207084,3.2986666733,0,3.2986666733,67.1,-44.85,80.7089369277,130.45,65.4786666733,-22.69,69.2985706152,3.2986666733,0,3.2986666733,62.18,-22.69,66.1905469081,130.37
2021-12-15 23:30:00,66.9943333457,-47.15,81.9229101072,6.2043333457,0,6.2043333457,60.79,-47.15,76.9320908334,130.73,62.1643333457,-24.26,66.7304423807,6.2043333457,0,6.2043333457,55.96,-24.26,60.9923700146,130.6
2021-12-16 00:00:00,65.0846666769,-49.45,81.7393194028,5.0946666769,0,5.0946666769,59.99,-49.45,77.7438267646,131.48,60.3146666769,-23.01,64.5547760924,5.0946666769,0,5.0946666769,55.22,-23.01,59.8223077121,131.28
2021-12-16 00:30:00,73.4106666734,-47.17,87.2590103166,3.3606666734,0,3.3606666734,70.05,-47.17,84.4512368175,132.45,67.9206666734,-21.1,71.1226191964,3.3606666734,0,3.3606666734,64.56,-21.1,67.9205683133,131.9
2021-12-16 01:00:00,74.9606666735,-46.2,88.0541966526,3.4106666735,0,3.4106666735,71.55,-46.2,85.1694927776,131.79,69.3706666735,-20.95,72.4651081192,3.4106666735,0,3.4106666735,65.96,-20.95,69.2071101839,131.26
2021-12-16 01:30:00,73.0901666735,-46.44,86.5958778717,3.4301666735,0,3.4301666735,69.66,-46.44,83.7209006163,131.83,67.8801666735,-21.98,71.3501046084,3.4301666735,0,3.4301666735,64.45,-21.98,68.0949550261,131.03
2021-12-16 02:00:00,70.4356666734,-47.21,84.7936745266,3.3656666734,0,3.3656666734,67.07,-47.21,82.0193208945,131.83,65.5456666734,-22.55,69.3162096458,3.3656666734,0,3.3656666734,62.18,-22.55,66.1426859146,131.47
2021-12-16 02:30:00,68.6083333401,-47.35,83.3614173566,3.3883333401,0,3.3883333401,65.22,-47.35,80.5957250727,132.28,63.8383333401,-22.61,67.7240349037,3.3883333401,0,3.3883333401,60.45,-22.61,64.5400232414,131.89
2021-12-16 03:00:00,66.6630000065,-47.88,82.0758793426,3.2330000065,0,3.2330000065,63.43,-47.88,79.472380737,132.35,62.1130000065,-23.2,66.3043344722,3.2330000065,0,3.2330000065,58.88,-23.2,63.2858151563,131.95
2021-12-16 03:30:00,64.3038333398,-46.95,79.6196300054,3.2238333398,0,3.2238333398,61.08,-46.95,77.0393983621,132.58,60.3438333398,-24.87,65.2678720516,3.2238333398,0,3.2238333398,57.12,-24.87,62.2993683756,132.18
2021-12-16 04:00:00,62.0695000063,-47.88,78.3907981273,3.1595000063,0,3.1595000063,58.91,-47.88,75.913651605,132.73,58.2695000063,-24.97,63.3942862645,3.1595000063,0,3.1595000063,55.11,-24.97,60.5029999256,132.62
2021-12-16 04:30:00,60.8698333397,-47.72,77.3455558568,3.1798333397,0,3.1798333397,57.69,-47.72,74.8687818787,132.54,57.1798333397,-24.91,62.3701967349,3.1798333397,0,3.1798333397,54.0,-24.91,59.4685471489,132.3
