Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-16 05:00:00,60.2141666733,-47.74,76.8430443707,3.3041666733,0,3.3041666733,56.91,-47.74,74.2822704284,131.9,56.6741666733,-24.87,61.8908560945,3.3041666733,0,3.3041666733,53.37,-24.87,58.8801647416,131.67
2021-12-16 05:30:00,62.0536666732,-47.4,78.0859625514,3.2536666732,0,3.2536666732,58.8,-47.4,75.5261544102,131.9,58.1136666732,-23.13,62.5475431508,3.2536666732,0,3.2536666732,54.86,-23.13,59.536681970000004,131.67
2021-12-16 06:00:00,65.3100000065,-45.98,79.8721259317,3.2300000065,0,3.2300000065,62.08,-45.98,77.253393453,131.28,61.0100000065,-22.99,65.1978542652,3.2300000065,0,3.2300000065,57.78,-22.99,62.1857580158,130.87
2021-12-16 06:30:00,73.1626666729,-42.71,84.7167037525,3.1126666729,0,3.1126666729,70.05,-42.71,82.0435652565,131.16,68.1726666729,-22.04,71.6468707013,3.1126666729,0,3.1126666729,65.06,-22.04,68.6918131949,130.87
2021-12-16 07:00:00,80.3941666728,-40.84,90.1727654839,3.0441666728,0,3.0441666728,77.35,-40.84,87.4695838563,131.66,74.6041666728,-20.93,77.4844925449,3.0441666728,0,3.0441666728,71.56,-20.93,74.5580210306,131.65
2021-12-16 07:30:00,87.5820000059,-39.64,96.1349901183,2.9620000059000002,0,2.9620000059000002,84.62,-39.64,93.4444968952,131.37,80.9320000059,-20.55,83.5002462569,2.9620000059000002,0,2.9620000059000002,77.97,-20.55,80.6326447538,131.45
2021-12-16 08:00:00,92.8556666724,-39.58,100.9393443271,2.8856666724,0,2.8856666724,89.97,-39.58,98.2912880168,130.82,85.5756666724,-20.96,88.1051435867,2.8856666724,0,2.8856666724,82.69,-20.96,85.3050860148,130.97
2021-12-16 08:30:00,95.5696666736,-38.98,103.2133789201,3.4596666736,0,3.4596666736,92.11,-38.98,100.018460796,130.46,88.0496666736,-20.56,90.4182359999,3.4596666736,0,3.4596666736,84.59,-20.56,87.0527523976,130.67
2021-12-16 09:00:00,96.6308333418,-38.15,103.8890776373,4.2208333418,0,4.2208333418,92.41,-38.15,99.9751499124,130.65,89.1708333418,-20.03,91.392770058,4.2208333418,0,4.2208333418,84.95,-20.03,87.2794557728,130.9
2021-12-16 09:30:00,97.1525000113,-37.76,104.2325566147,5.6425000113,0,5.6425000113,91.51,-37.76,98.9944326717,130.49,89.9225000113,-19.68,92.0508468635,5.6425000113,0,5.6425000113,84.28,-19.68,86.5472171707,130.77
2021-12-16 10:00:00,95.6983333483,-37.92,102.9373469915,7.4783333483,0,7.4783333483,88.22,-37.92,96.02444897,130.52,88.9883333483,-19.64,91.1298692642,7.4783333483,0,7.4783333483,81.51,-19.64,83.8427677263,130.82
2021-12-16 10:30:00,94.5646666846,-38.65,102.158204199,8.964666684600001,0,8.964666684600001,85.6,-38.65,93.9211504401,130.56,88.3146666846,-20.19,90.5931368902,8.964666684600001,0,8.964666684600001,79.35,-20.19,81.8783158107,130.87
2021-12-16 11:00:00,92.5985000239,-39.77,100.7776518216,11.9585000239,0,11.9585000239,80.64,-39.77,89.9136391211,130.74,86.4485000239,-21.51,89.0843603355,11.9585000239,0,11.9585000239,74.49,-21.51,77.5334779305,131.11
2021-12-16 11:30:00,92.6143333725,-40.91,101.247433775,19.5843333725,0,19.5843333725,73.03,-40.91,83.7078789601,131.0,87.0443333725,-24.09,90.3163555081,19.5843333725,0,19.5843333725,67.46,-24.09,71.6322532104,131.44
2021-12-16 12:00:00,95.9060000336,-40.3,104.0290865213,16.8060000336,0,16.8060000336,79.1,-40.3,88.7744332564,131.41,90.0560000336,-22.01,92.7066515524,16.8060000336,0,16.8060000336,73.25,-22.01,76.4853097006,132.05
2021-12-16 12:30:00,98.5100000202,-39.32,106.0673489062,10.1000000202,0,10.1000000202,88.41,-39.32,96.7594465672,131.59,91.7500000202,-20.59,94.0319658611,10.1000000202,0,10.1000000202,81.65,-20.59,84.2061197301,132.11
2021-12-16 13:00:00,96.4125000142,-39.49,104.1865166852,7.0925000142,0,7.0925000142,89.32,-39.49,97.6602401185,131.35,89.4825000142,-20.71,91.8478192925,7.0925000142,0,7.0925000142,82.39,-20.71,84.9530234895,131.85
2021-12-16 13:30:00,95.2843333508,-40.09,103.3746210736,8.7443333508,0,8.7443333508,86.54,-40.09,95.3749427261,131.32,88.2043333508,-21.35,90.7514568581,8.7443333508,0,8.7443333508,79.46,-21.35,82.2782723445,131.79
2021-12-16 14:00:00,94.2436666854,-40.82,102.7041435888,9.3836666854,0,9.3836666854,84.86,-40.82,94.1673616494,131.38,87.2936666854,-21.96,90.0134758988,9.3836666854,0,9.3836666854,77.91,-21.96,80.9457207022,131.85
2021-12-16 14:30:00,94.5230682798,-40.47,102.8223289808,8.6530682798,0,8.6530682798,85.87,-40.47,94.9288038479,131.65,88.1830682798,-21.47,90.7591010932,8.6530682798,0,8.6530682798,79.53,-21.47,82.3770708389,132.08
2021-12-16 15:00:00,96.2346808812,-41.7,104.8809029534,13.8846808812,0,13.8846808812,82.35,-41.7,92.3060805148,131.72,89.8246808812,-22.46,92.5900906977,13.8846808812,0,13.8846808812,75.94,-22.46,79.1917621978,132.13
2021-12-16 15:30:00,97.6075143896,-41.21,105.9504174853,11.4975143896,0,11.4975143896,86.11,-41.21,95.4630619664,132.06,90.5075143896,-22.14,93.1761222685,11.4975143896,0,11.4975143896,79.01,-22.14,82.0533954203,132.44
2021-12-16 16:00:00,100.5533477255,-40.75,108.4967199449,10.9233477255,0,10.9233477255,89.63,-40.75,98.4586177031,131.66,93.0133477255,-21.76,95.52476357,10.9233477255,0,10.9233477255,82.09,-21.76,84.925059317,132.02
2021-12-16 16:30:00,106.7416810707,-39.67,113.874911099,15.0416810707,0,15.0416810707,91.7,-39.67,99.9129566172,131.31,99.1416810707,-20.97,101.335155921,15.0416810707,0,15.0416810707,84.1,-20.97,86.674972743,131.67
2021-12-16 17:00:00,114.2033478108,-37.15,120.0938264491,15.6233478108,0,15.6233478108,98.58,-37.15,105.3477047685,130.98,105.8433478108,-19.86,107.6904539678,15.6233478108,0,15.6233478108,90.22,-19.86,92.3800194847,131.35
2021-12-16 17:30:00,118.5843478564,-37.48,124.3663859591,24.2743478564,0,24.2743478564,94.31,-37.48,101.4846121341,130.14,109.6643478564,-21.02,111.6606895499,24.2743478564,0,24.2743478564,85.39,-21.02,87.9391408873,130.65
2021-12-16 18:00:00,118.607681228,-37.78,124.4793575107,24.077681228,0,24.077681228,94.53,-37.78,101.8000456778,130.28,109.537681228,-21.27,111.5836749207,24.077681228,0,24.077681228,85.46,-21.27,88.0671590322,130.88
2021-12-16 18:30:00,121.3073478536,-36.79,126.7634676998,21.2373478536,0,21.2373478536,100.07,-36.79,106.6185209051,130.36,112.4073478536,-20.04,114.1797418612,21.2373478536,0,21.2373478536,91.17,-20.04,93.3465077011,130.95
2021-12-16 19:00:00,116.5903478642,-37.68,122.5279217774,16.0303478642,0,16.0303478642,100.56,-37.68,107.3875970492,130.24,107.8303478642,-20.74,109.8067917777,16.0303478642,0,16.0303478642,91.8,-20.74,94.1136950714,130.82
2021-12-16 19:30:00,109.7420145468,-39.53,116.6444626066,11.1520145468,0,11.1520145468,98.59,-39.53,106.2196262468,130.43,101.4520145468,-22.24,103.8611036702,11.1520145468,0,11.1520145468,90.3,-22.24,92.9984279437,130.99
2021-12-16 20:00:00,105.0408478835,-41.1,112.7953444255,10.8308478835,0,10.8308478835,94.21,-41.1,102.7848923724,130.94,97.2108478835,-23.55,100.0227546422,10.8308478835,0,10.8308478835,86.38,-23.55,89.5327141329,131.52
2021-12-16 20:30:00,97.7955012556,-42.71,106.7150606326,4.2355012556,0,4.2355012556,93.56,-42.71,102.8475459114,130.83,90.5155012556,-24.59,93.7961836513,4.2355012556,0,4.2355012556,86.28,-24.59,89.7156981804,131.39
2021-12-16 21:00:00,93.0098333405,-42.26,102.1603479733,3.5998333405,0,3.5998333405,89.41,-42.26,98.8941641352,131.04,86.1698333405,-22.37,89.0261595147,3.5998333405,0,3.5998333405,82.57,-22.37,85.546606011,131.53
2021-12-16 21:30:00,87.9040000072,-39.95,96.5562826401,3.6240000072000003,0,3.6240000072000003,84.28,-39.95,93.2690779412,131.17,81.4840000072,-19.97,83.8954298945,3.6240000072000003,0,3.6240000072000003,77.86,-19.97,80.380224558,131.47
2021-12-16 22:00:00,82.2806666741,-41.83,92.3030715,3.7106666741,0,3.7106666741,78.57,-41.83,89.0112004188,130.72,76.4906666741,-21.52,79.4602572878,3.7106666741,0,3.7106666741,72.78,-21.52,75.8949194611,130.99
2021-12-16 22:30:00,77.1961666739,-43.07,88.3983769599,3.5961666739,0,3.5961666739,73.6,-43.07,85.2759338852,130.95,71.9461666739,-22.6,75.4122728676,3.5961666739,0,3.5961666739,68.35,-22.6,71.9894610342,131.21
2021-12-16 23:00:00,71.6106666738,-43.75,83.9175195145,3.5506666738,0,3.5506666738,68.06,-43.75,80.9087516898,131.13,67.0406666738,-23.82,71.1466330058,3.5506666738,0,3.5506666738,63.49,-23.82,67.8113006806,131.37
2021-12-16 23:30:00,68.6023333404,-44.49,81.7657644724,3.5423333404,0,3.5423333404,65.06,-44.49,78.8172804656,131.68,64.4123333404,-24.4,68.8789422564,3.5423333404,0,3.5423333404,60.87,-24.4,65.5783264501,131.98
2021-12-17 00:00:00,66.4945000073,-46.84,81.3357494047,3.6645000073,0,3.6645000073,62.83,-46.84,78.3683258721,131.89,62.2445000073,-23.64,66.5824855436,3.6645000073,0,3.6645000073,58.58,-23.64,63.1701353489,132.18
2021-12-17 00:30:00,74.0306666742,-45.07,86.6708977006,3.7606666742,0,3.7606666742,70.27,-45.07,83.4816015659,132.37,68.9306666742,-22.32,72.4542559699,3.7606666742,0,3.7606666742,65.17,-22.32,68.8862199573,132.36
2021-12-17 01:00:00,75.4185000075,-44.34,87.487060434,3.7285000075,0,3.7285000075,71.69,-44.34,84.294078677,131.67,70.1485000075,-21.81,73.460793307,3.7285000075,0,3.7285000075,66.42,-21.81,69.9091732178,131.7
2021-12-17 01:30:00,73.0170000076,-44.88,85.7070399099,3.7970000076,0,3.7970000076,69.22,-44.88,82.4961987003,131.14,67.9770000076,-22.17,71.5009190852,3.7970000076,0,3.7970000076,64.18,-22.17,67.9012614021,131.18
2021-12-17 02:00:00,69.7741666743,-45.48,83.2878426608,3.8141666743,0,3.8141666743,65.96,-45.48,80.1196105832,131.5,65.0941666743,-22.57,68.8959754632,3.8141666743,0,3.8141666743,61.28,-22.57,65.3042364629,131.54
2021-12-17 02:30:00,68.7246666743,-45.62,82.487964028,3.8046666743,0,3.8046666743,64.92,-45.62,79.3460194339,131.8,64.1246666743,-22.62,67.9973328601,3.8046666743,0,3.8046666743,60.32,-22.62,64.4217882397,131.81
2021-12-17 03:00:00,66.7253333409,-46.26,81.1927195594,3.7853333409000003,0,3.7853333409000003,62.94,-46.26,78.1116585408,131.98,62.3253333409,-23.12,66.4754208415,3.7853333409000003,0,3.7853333409000003,58.54,-23.12,62.940177947,131.98
2021-12-17 03:30:00,64.3735000075,-46.68,79.5171044695,3.7335000075,0,3.7335000075,60.64,-46.68,76.5260217181,132.27,60.2935000075,-23.36,64.6606197245,3.7335000075,0,3.7335000075,56.56,-23.36,61.1941435106,132.26
2021-12-17 04:00:00,62.8061666742,-47.15,78.5349417286,3.7761666742,0,3.7761666742,59.03,-47.15,75.549079412,132.41,59.1061666742,-24.32,63.9140151995,3.7761666742,0,3.7761666742,55.33,-24.32,60.4389882443,132.39
2021-12-17 04:30:00,61.5965000074,-47.01,77.4859271943,3.6865000074000003,0,3.6865000074000003,57.91,-47.01,74.5889281328,132.53,58.2165000074,-25.47,63.5443291971,3.6865000074000003,0,3.6865000074000003,54.53,-25.47,60.1850629309,132.54
2021-12-17 05:00:00,60.7736666739,-46.89,76.7600850768,3.6336666739,0,3.6336666739,57.14,-46.89,73.9165184516,132.45,57.5136666739,-25.35,62.8525604433,3.6336666739,0,3.6336666739,53.88,-25.35,59.5455867382,132.58
2021-12-17 05:30:00,62.321666674,-46.67,77.8593542037,3.651666674,0,3.651666674,58.67,-46.67,74.9683786673,132.36,58.831666674,-24.68,63.7986473496,3.651666674,0,3.651666674,55.18,-24.68,60.4477857328,132.5
2021-12-17 06:00:00,65.0583333404,-46.79,80.1367009368,3.5383333404,0,3.5383333404,61.52,-46.79,77.2917492363,132.16,61.0883333404,-23.72,65.53184623,3.5383333404,0,3.5383333404,57.55,-23.72,62.2466135625,132.25
2021-12-17 06:30:00,72.1178333404,-44.15,84.5588811759,3.5278333404,0,3.5278333404,68.59,-44.15,81.5708930931,132.62,67.3178333404,-21.69,70.7258565565,3.5278333404,0,3.5278333404,63.79,-21.69,67.376703689,132.61
2021-12-17 07:00:00,78.938166676,-42.1,89.463088244,4.648166676,0,4.648166676,74.29,-42.1,85.3897774912,131.76,73.088166676,-19.75,75.709593897,4.648166676,0,4.648166676,68.44,-19.75,71.2326898271,131.8
2021-12-17 07:30:00,85.945500007,-39.65,94.6506813047,3.475500007,0,3.475500007,82.47,-39.65,91.5064117972,131.56,79.425500007,-17.78,81.3912676603,3.475500007,0,3.475500007,75.95,-17.78,78.0034031309,131.63
2021-12-17 08:00:00,91.4046666742,-36.55,98.4414322825,3.7646666742,0,3.7646666742,87.64,-36.55,94.9561588313,131.51,84.6146666742,-16.39,86.1874347941,3.7646666742,0,3.7646666742,80.85,-16.39,82.4945731548,131.63
2021-12-17 08:30:00,95.4943333409,-33.92,101.3396965666,3.7643333409,0,3.7643333409,91.73,-33.92,97.8006099163,130.76,88.1743333409,-15.1,89.4579401736,3.7643333409,0,3.7643333409,84.41,-15.1,85.749974344,131.07
2021-12-17 09:00:00,98.2878333415,-35.23,104.410972043,4.0878333415,0,4.0878333415,94.2,-35.23,100.5723267107,130.21,90.6978333415,-16.66,92.2152513028,4.0878333415,0,4.0878333415,86.61,-16.66,88.1977760491,130.66
2021-12-17 09:30:00,102.0836770849,-35.18,107.9755042923,10.6636770849,0,10.6636770849,91.42,-35.18,97.9553408447,130.28,94.5536770849,-16.68,96.013646167,10.6636770849,0,10.6636770849,83.89,-16.68,85.5321840011,130.77
2021-12-17 10:00:00,102.983180911,-34.85,108.7200903722,11.933180911000001,0,11.933180911000001,91.05,-34.85,97.4916663105,130.35,95.063180911,-16.49,96.4827884387,11.933180911000001,0,11.933180911000001,83.13,-16.49,84.749731563,130.86
2021-12-17 10:30:00,99.197501046,-35.57,105.3820151343,8.847501046,0,8.847501046,90.35,-35.57,97.0996776514,130.26,91.367501046,-17.11,92.9557547836,8.847501046,0,8.847501046,82.52,-17.11,84.2751594481,130.79
2021-12-17 11:00:00,99.105500019,-35.74,105.3529673717,9.495500019,0,9.495500019,89.61,-35.74,96.4743473676,130.46,91.305500019,-17.26,92.9225587988,9.495500019,0,9.495500019,81.81,-17.26,83.6109065852,130.98
2021-12-17 11:30:00,97.4368333578,-37.25,104.3144237141,12.2468333578,0,12.2468333578,85.19,-37.25,92.9779468476,130.71,90.3568333578,-18.53,92.2372930785,12.2468333578,0,12.2468333578,78.11,-18.53,80.2778487504,131.24
2021-12-17 12:00:00,98.9671666948,-37.21,105.7311883202,14.0871666948,0,14.0871666948,84.88,-37.21,92.677928872,131.1,91.9071666948,-18.49,93.7486394028,14.0871666948,0,14.0871666948,77.82,-18.49,79.9864519778,131.59
2021-12-17 12:30:00,103.1021666901,-35.7,109.1079592706,11.7021666901,0,11.7021666901,91.4,-35.7,98.1246656045,131.07,96.0521666901,-16.97,97.5397335749,11.7021666901,0,11.7021666901,84.35,-16.97,86.0401266852,131.59
2021-12-17 13:00:00,100.2311666878,-36.36,106.622400909,10.5811666878,0,10.5811666878,89.65,-36.36,96.7428142034,130.69,93.2811666878,-17.54,94.9158978182,10.5811666878,0,10.5811666878,82.7,-17.54,84.5395859938,131.25
2021-12-17 13:30:00,97.4701666917,-37.65,104.489022844,12.5001666917,0,12.5001666917,84.97,-37.65,92.9377393743,131.25,90.8701666917,-19.43,92.924227705,12.5001666917,0,12.5001666917,78.37,-19.43,80.7426888331,131.42
2021-12-17 14:00:00,100.5660000221,-36.37,106.9406249301,11.0460000221,0,11.0460000221,89.52,-36.37,96.6261212095,131.25,93.8360000221,-18.98,95.7362799577,11.0460000221,0,11.0460000221,82.79,-18.98,84.9377683955,131.86
2021-12-17 14:30:00,98.2503333507,-36.72,104.8879707284,8.6803333507,0,8.6803333507,89.57,-36.72,96.8046656933,131.06,91.5703333507,-19.24,93.5697790419,8.6803333507,0,8.6803333507,82.89,-19.24,85.0936525247,131.74
2021-12-17 15:00:00,94.7328333487,-37.48,101.8776723049,7.6828333487,0,7.6828333487,87.05,-37.48,94.7758033466,130.94,88.5728333487,-19.85,90.7698700419,7.6828333487,0,7.6828333487,80.89,-19.85,83.2899429703,131.6
2021-12-17 15:30:00,92.0996666856,-40.16,100.4747441082,9.4796666856,0,9.4796666856,82.62,-40.16,91.8634312444,130.98,85.9896666856,-21.3,88.5884460678,9.4796666856,0,9.4796666856,76.51,-21.3,79.4195825977,131.6
2021-12-17 16:00:00,99.7695000169,-38.74,107.0268224961,8.4395000169,0,8.4395000169,91.33,-38.74,99.2066353628,131.4,92.9595000169,-19.28,94.9378061859,8.4395000169,0,8.4395000169,84.52,-19.28,86.6911114244,131.89
2021-12-17 16:30:00,102.49000001,-36.66,108.8492338147,5.01000001,0,5.01000001,97.48,-36.66,104.1456000031,130.9,95.05000001,-17.92,96.7245000086,5.01000001,0,5.01000001,90.04,-17.92,91.8059257347,131.34
2021-12-17 17:00:00,111.6693333441,-3.65,111.7289689808,5.3893333441,0,5.3893333441,106.28,-3.65,106.3426579506,130.22,102.8793333441,-23.05,105.4298806284,5.3893333441,0,5.3893333441,97.49,-23.05,100.1778548383,130.75
2021-12-17 17:30:00,118.3703333561,-0.5,118.3713893592,11.3903333561,0,11.3903333561,106.98,-0.5,106.9811684363,131.46,108.9303333561,-22.71,111.2724657095,11.3903333561,0,11.3903333561,97.54,-22.71,100.1488676921,130.64
2021-12-17 18:00:00,118.6456666893,-1.56,118.6559219936,11.3256666893,0,11.3256666893,107.32,-1.56,107.3313374556,131.46,109.0556666893,-22.49,111.3505210453,11.3256666893,0,11.3256666893,97.73,-22.49,100.284360695,130.49
2021-12-17 18:30:00,115.6946666823,-3.35,115.7431570277,7.8146666823,0,7.8146666823,107.88,-3.35,107.9320012786,131.66,105.8546666823,-22.83,108.2885929284,7.8146666823,0,7.8146666823,98.04,-22.83,100.663054295,130.54
2021-12-17 19:00:00,111.4286666749,-5.05,111.5430421719,4.1286666749,0,4.1286666749,107.3,-5.05,107.418771637,131.99,101.5786666749,-23.02,104.1544330475,4.1286666749,0,4.1286666749,97.45,-23.02,100.1320273439,130.68
2021-12-17 19:30:00,107.0045000114,-8.14,107.3136646597,5.7145000114,0,5.7145000114,101.29,-8.14,101.6165522934,132.47,97.0245000114,-24.03,99.955962816,5.7145000114,0,5.7145000114,91.31,-24.03,94.4190499846,130.95
2021-12-17 20:00:00,102.1741666802,-8.89,102.5601893368,6.7741666802000005,0,6.7741666802000005,95.4,-8.89,95.8133190115,133.22,92.4941666802,-24.57,95.7019110043,6.7741666802000005,0,6.7741666802000005,85.72,-24.57,89.1717629073,131.38
2021-12-17 20:30:00,98.430333341,-8.02,98.7565234383,3.810333341,0,3.810333341,94.62,-8.02,94.959279694,133.52,89.440333341,-23.22,92.4053116879,3.810333341,0,3.810333341,85.63,-23.22,88.7224058511,131.63
2021-12-17 21:00:00,94.4720000075,-9.3,94.9286510249,3.7420000075,0,3.7420000075,90.73,-9.3,91.2053885469,132.86,85.8820000075,-24.34,89.2645143676,3.7420000075,0,3.7420000075,82.14,-24.34,85.6703869491,130.94
2021-12-17 21:30:00,89.9970000075,-10.73,90.6343914326,3.7670000075,0,3.7670000075,86.23,-10.73,86.8950274757,133.16,81.7970000075,-25.76,85.7573717545,3.7670000075,0,3.7670000075,78.03,-25.76,82.1721272695,131.18
2021-12-17 22:00:00,85.4486666739,-12.54,86.3639174444,3.6186666739,0,3.6186666739,81.83,-12.54,82.7852674091,133.88,77.4386666739,-26.38,81.8086272726,3.6186666739,0,3.6186666739,73.82,-26.38,78.3919434636,131.82
2021-12-17 22:30:00,78.5105000067,-45.61,90.7974157744,3.3705000067,0,3.3705000067,75.14,-45.61,87.8993270736,134.38,72.6205000067,-21.38,75.7023211086,3.3705000067,0,3.3705000067,69.25,-21.38,72.4752847528,132.15
2021-12-17 23:00:00,73.5373333406,-46.92,87.2308763847,3.6373333406,0,3.6373333406,69.9,-46.92,84.1872698215,132.74,68.4773333406,-22.88,72.1986120465,3.6373333406,0,3.6373333406,64.84,-22.88,68.7584176665,132.25
2021-12-17 23:30:00,70.2580000075,-47.03,84.5458896993,3.7380000075,0,3.7380000075,66.52,-47.03,81.4661359093,132.8,65.6880000075,-23.79,69.8632767982,3.7380000075,0,3.7380000075,61.95,-23.79,66.3608815493,132.63
2021-12-18 00:00:00,67.8590000078,-48.0,83.1194554966,3.8890000078,0,3.8890000078,63.97,-48.0,79.9760020256,132.94,63.5990000078,-24.63,68.2016840114,3.8890000078,0,3.8890000078,59.71,-24.63,64.5904095048,132.79
2021-12-18 00:30:00,75.3741666749,-46.18,88.3960259397,4.1141666749,0,4.1141666749,71.26,-46.18,84.9151341046,133.17,70.2641666749,-23.23,74.0046351151,4.1141666749,0,4.1141666749,66.15,-23.23,70.1103087998,132.98
2021-12-18 01:00:00,76.8661666749,-45.66,89.4049393451,4.1161666749,0,4.1161666749,72.75,-45.66,85.8917813298,132.56,71.5761666749,-22.85,75.1350127163,4.1161666749,0,4.1161666749,67.46,-22.85,71.2248137941,132.41
2021-12-18 01:30:00,75.0013333414,-46.27,88.1255519301,4.0413333414,0,4.0413333414,70.96,-46.27,84.7126584402,132.35,69.9813333414,-23.31,73.7613931284,4.0413333414,0,4.0413333414,65.94,-23.31,69.9388282716,132.18
2021-12-18 02:00:00,72.1796666748,-47.04,86.154894703,4.0496666748,0,4.0496666748,68.13,-47.04,82.7916571884,132.58,67.5496666748,-23.91,71.6564412169,4.0496666748,0,4.0496666748,63.5,-23.91,67.8523256786,132.4
2021-12-18 02:30:00,71.2998333415,-47.33,85.5791746544,4.0998333415,0,4.0998333415,67.2,-47.33,82.1947011674,132.86,66.7398333415,-24.11,70.9612390989,4.0998333415,0,4.0998333415,62.64,-24.11,67.119756406,132.67
2021-12-18 03:00:00,69.2075000085,-47.54,83.9626682367,4.2275000085,0,4.2275000085,64.98,-47.54,80.513675857,133.14,64.8975000085,-24.21,69.2662227016,4.2275000085,0,4.2275000085,60.67,-24.21,65.3220713082,132.93
2021-12-18 03:30:00,66.469166675,-47.91,81.9360617705,4.149166675,0,4.149166675,62.32,-47.91,78.6075727904,133.19,62.569166675,-25.48,67.5583526916,4.149166675,0,4.149166675,58.42,-25.48,63.734816231,132.96
2021-12-18 04:00:00,63.6863333415,-48.09,79.8034908666,4.0963333415,0,4.0963333415,59.59,-48.09,76.574252853,133.36,60.1763333415,-26.16,65.6165885614,4.0963333415,0,4.0963333415,56.08,-26.16,61.8814350189,133.22
2021-12-18 04:30:00,62.0465000081,-48.68,78.8638736258,4.0665000081,0,4.0665000081,57.98,-48.68,75.7061609118,133.23,58.7365000081,-26.61,64.4830871873,4.0665000081,0,4.0665000081,54.67,-26.61,60.8021463437,133.15
2021-12-18 05:00:00,60.5943333416,-48.77,77.7829424303,4.1543333416,0,4.1543333416,56.44,-48.77,74.5921343038,133.46,57.4743333416,-26.67,63.3607756665,4.1543333416,0,4.1543333416,53.32,-26.67,59.618045087,133.4
2021-12-18 05:30:00,61.2791666748,-48.53,78.1683898283,4.0491666748,0,4.0491666748,57.23,-48.53,75.0362165891,133.46,58.0291666748,-26.51,63.7978391873,4.0491666748,0,4.0491666748,53.98,-26.51,60.1383446729,133.37
2021-12-18 06:00:00,62.6401666748,-48.08,78.9650358136,4.0501666748,0,4.0501666748,58.59,-48.08,75.7923116154,133.46,59.2701666748,-26.14,64.778486071,4.0501666748,0,4.0501666748,55.22,-26.14,61.0945824112,133.43
2021-12-18 06:30:00,66.7825000081,-46.84,81.5713669576,4.0725000081,0,4.0725000081,62.71,-46.84,78.2721514972,133.36,62.9625000081,-25.16,67.8034070477,4.0725000081,0,4.0725000081,58.89,-25.16,64.0395010911,133.32
2021-12-18 07:00:00,70.2071666747,-45.33,83.5694630381,3.9971666747,0,3.9971666747,66.21,-45.33,80.2407190895,132.98,65.9571666747,-24.0,70.1879465133,3.9971666747,0,3.9971666747,61.96,-24.0,66.4457793994,132.95
2021-12-18 07:30:00,72.3025000076,-44.3,84.7947021184,3.8125000076,0,3.8125000076,68.49,-44.3,81.5681929431,132.42,67.6025000076,-23.2,71.4726381721,3.8125000076,0,3.8125000076,63.79,-23.2,67.877861634,132.45
2021-12-18 08:00:00,75.9543333431,-43.39,87.4742982458,4.8743333431,0,4.8743333431,71.08,-43.39,83.2769986251,132.39,70.5943333431,-22.55,74.1084502615,4.8743333431,0,4.8743333431,65.72,-22.55,69.481083037,132.45
2021-12-18 08:30:00,82.8126666746,-41.52,92.6382651055,3.9726666746,0,3.9726666746,78.84,-41.52,89.1047473483,132.39,76.6426666746,-19.75,79.1464519419,3.9726666746,0,3.9726666746,72.67,-19.75,75.3059851539,132.5
2021-12-18 09:00:00,88.4935000102,-38.91,96.6699935039,5.0835000102,0,5.0835000102,83.41,-38.91,92.0392101226,131.72,81.8335000102,-18.67,83.9362295074,5.0835000102,0,5.0835000102,76.75,-18.67,78.9881725323,131.7
2021-12-18 09:30:00,91.0806666852,-38.29,98.8018822888,9.2606666852,0,9.2606666852,81.82,-38.29,90.3362413431,131.06,83.9806666852,-18.76,86.0505082895,9.2606666852,0,9.2606666852,74.72,-18.76,77.0390550305,131.18
2021-12-18 10:00:00,92.3736666906,-37.23,99.5940118574,11.9536666906,0,11.9536666906,80.42,-37.23,88.6196891215,130.93,85.5336666906,-18.74,87.5625247325,11.9536666906,0,11.9536666906,73.58,-18.74,75.9289404641,131.12
2021-12-18 10:30:00,93.2615000264,-36.31,100.0805849662,13.1915000264,0,13.1915000264,80.07,-36.31,87.9182631767,130.75,87.1815000264,-18.65,89.1540040988,13.1915000264,0,13.1915000264,73.99,-18.65,76.3042764201,131.04
2021-12-18 11:00:00,92.0338333682,-37.4,99.3427726835,17.4338333682,0,17.4338333682,74.6,-37.4,83.4501048531,130.75,86.2038333682,-19.67,88.419510219,17.4338333682,0,17.4338333682,68.77,-19.67,71.5277694326,131.14
2021-12-18 11:30:00,97.4283333658,-35.67,103.7527302891,16.2383333658,0,16.2383333658,81.19,-35.67,88.6801274244,131.18,91.3083333658,-18.13,93.0908622908,16.2383333658,0,16.2383333658,75.07,-18.13,77.2282448331,131.57
2021-12-18 12:00:00,98.2933333641,-35.43,104.4837991453,15.4033333641,0,15.4033333641,82.89,-35.43,90.1445339441,130.71,92.0733333641,-17.98,93.812467811,15.4033333641,0,15.4033333641,76.67,-17.98,78.7500431746,131.1
2021-12-18 12:30:00,96.5136666966,-35.74,102.9185865586,14.9436666966,0,14.9436666966,81.57,-35.74,89.0562322356,130.77,90.7736666966,-18.16,92.5723725824,14.9436666966,0,14.9436666966,75.83,-18.16,77.974191243,131.14
2021-12-18 13:00:00,96.2083333638,-36.05,102.7406730981,15.2583333639,0,15.2583333639,80.95,-36.05,88.6143611386,130.77,90.5183333638,-18.43,92.3755031108,15.2583333639,0,15.2583333639,75.26,-18.43,77.4837563622,131.14
2021-12-18 13:30:00,95.4958333607,-36.36,102.1836767261,13.7058333607,0,13.7058333607,81.79,-36.36,89.5078415559,130.95,89.4458333607,-18.73,91.3858304421,13.7058333607,0,13.7058333607,75.74,-18.73,78.0215386929,131.31
2021-12-18 14:00:00,93.700666693,-37.33,100.8629953883,13.150666693,0,13.150666693,80.55,-37.33,88.7796789812,130.98,87.790666693,-19.47,89.9237569188,13.150666693,0,13.150666693,74.64,-19.47,77.1376075595,131.35
2021-12-18 14:30:00,92.0390000225,-38.11,99.6170147372,11.2590000225,0,11.2590000225,80.78,-38.11,89.318421952,131.18,86.2190000225,-20.04,88.5173291784,11.2590000225,0,11.2590000225,74.96,-20.04,77.5925460338,131.55
2021-12-18 15:00:00,91.8645000177,-38.42,99.5750107381,8.8345000177,0,8.8345000177,83.03,-38.42,91.488126552,131.31,85.9145000177,-20.19,88.2549568766,8.8345000177,0,8.8345000177,77.08,-20.19,79.6803771326,131.7
2021-12-18 15:30:00,93.3850000134,-38.24,100.9111283631,6.7250000134,0,6.7250000134,86.66,-38.24,94.7219784422,131.51,87.0250000134,-20.06,89.30707826,6.7250000134,0,6.7250000134,80.3,-20.06,82.7677086792,131.9
2021-12-18 16:00:00,95.5183333436,-37.9,102.7626488796,5.1583333436,0,5.1583333436,90.36,-37.9,97.9864255905,131.51,88.8183333436,-19.84,91.0072631054,5.1583333436,0,5.1583333436,83.66,-19.84,85.9803535699,131.9
2021-12-18 16:30:00,97.7951666838,-38.07,104.9438875147,8.5551666838,0,8.5551666838,89.24,-38.07,97.0211446026,131.29,90.8851666838,-20.16,93.094248604,8.5551666838,0,8.5551666838,82.33,-20.16,84.7623412843,131.67
2021-12-18 17:00:00,112.5230000162,-24.67,115.1956354757,8.0930000162,0,8.0930000162,104.43,-24.67,107.3043978595,131.01,104.1830000162,-17.68,105.6725124731,8.0930000162,0,8.0930000162,96.09,-17.68,97.7029707839,131.4
2021-12-18 17:30:00,115.7985000104,-1.12,115.8039161887,5.1785000104,0,5.1785000104,110.62,-1.12,110.6256697155,130.56,106.3285000104,-20.27,108.243349978,5.1785000104,0,5.1785000104,101.15,-20.27,103.161016862,130.34
2021-12-18 18:00:00,116.6365000084,-1.16,116.6422682145,4.2065000084,0,4.2065000084,112.43,-1.16,112.4359840087,131.77,106.8065000084,-20.47,108.7503992822,4.2065000084,0,4.2065000084,102.6,-20.47,104.6220861004,130.21
2021-12-18 18:30:00,114.0440000099,-3.3,114.09173475,4.9440000099,0,4.9440000099,109.1,-3.3,109.1498969308,132.0,104.0140000099,-21.4,106.1926183784,4.9440000099,0,4.9440000099,99.07,-21.4,101.3549451186,130.45
2021-12-18 19:00:00,108.2976666904,-8.3,108.615259566,11.8676666904,0,11.8676666904,96.43,-8.3,96.7865429696,132.4,97.8676666904,-24.43,100.8707345241,11.8676666904,0,11.8676666904,86.0,-24.43,89.402600074,130.7
2021-12-18 19:30:00,103.290500029,-12.53,104.0477212448,14.490500029,0,14.490500029,88.8,-12.53,89.6796571135,133.63,93.530500029,-25.99,97.0743763084,14.490500029,0,14.490500029,79.04,-25.99,83.2033755325,131.6
2021-12-18 20:00:00,96.5955000232,-43.28,105.848235813,11.5755000232,0,11.5755000232,85.02,-43.28,95.4020901239,134.45,88.6255000232,-20.97,91.0726092431,11.5755000232,0,11.5755000232,77.05,-20.97,79.85263552320001,132.29
2021-12-18 20:30:00,97.7566666805,-39.69,105.5066916384,6.9166666805,0,6.9166666805,90.84,-39.69,99.1322434932,131.36,90.8166666805,-20.66,93.1370095448,6.9166666805,0,6.9166666805,83.9,-20.66,86.406282179,131.24
2021-12-18 21:00:00,92.4836666829,-41.36,101.3108000319,8.1136666829,0,8.1136666829,84.37,-41.36,93.9624738925,130.77,85.9536666829,-22.94,88.9622190384,8.1136666829,0,8.1136666829,77.84,-22.94,81.1499180529,130.98
2021-12-18 21:30:00,88.1383333413,-41.8,97.547966684,3.9583333412,0,3.9583333412,84.18,-41.8,93.9867671537,131.36,82.1683333412,-23.06,85.342829834,3.9583333412,0,3.9583333412,78.21,-23.06,81.5387496838,131.63
2021-12-18 22:00:00,83.859000009,-44.33,94.8550514338,4.479000009,0,4.479000009,79.38,-44.33,90.9193780225,131.69,78.379000009,-23.0,81.6839497233,4.479000009,0,4.479000009,73.9,-23.0,77.3964469469,131.9
2021-12-18 22:30:00,79.0243333421,-46.51,91.6952853759,4.3843333421,0,4.3843333421,74.64,-46.51,87.9449242424,132.26,74.0143333421,-24.06,77.826763649,4.3843333421,0,4.3843333421,69.63,-24.06,73.6696715073,132.21
2021-12-18 23:00:00,74.9070000076,-47.69,88.7997452144,3.8070000076,0,3.8070000076,71.1,-47.69,85.6127683234,132.82,70.1670000076,-24.84,74.4340882262,3.8070000076,0,3.8070000076,66.36,-24.84,70.8567230402,132.65
2021-12-18 23:30:00,72.062333341,-48.52,86.8744512877,3.812333341,0,3.812333341,68.25,-48.52,83.739195721,133.16,67.622333341,-25.43,72.2458640095,3.812333341,0,3.812333341,63.81,-25.43,68.6906179911,132.95
2021-12-19 00:00:00,68.9228333411,-48.5,84.2769657485,3.9028333411,0,3.9028333411,65.02,-48.5,81.1162770349,133.39,64.9628333411,-26.57,70.1864275748,3.9028333411,0,3.9028333411,61.06,-26.57,66.59045352,133.16
2021-12-19 00:30:00,77.0115000076,-46.67,90.049208955,3.8015000076,0,3.8015000076,73.21,-46.67,86.8204641775,133.57,72.1115000076,-25.16,76.3746949804,3.8015000076,0,3.8015000076,68.31,-25.16,72.796165421,133.47
2021-12-19 01:00:00,78.9386666743,-45.94,91.3334369019,3.7986666743,0,3.7986666743,75.14,-45.94,88.0710122572,132.96,73.8486666743,-24.68,77.8635214306,3.7986666743,0,3.7986666743,70.05,-24.68,74.2704847163,132.89
2021-12-19 01:30:00,77.0035000076,-46.54,89.9750555066,3.8135000076,0,3.8135000076,73.19,-46.54,86.7337748516,132.38,72.2235000076,-25.12,76.4673025113,3.8135000076,0,3.8135000076,68.41,-25.12,72.8762135405,132.33
2021-12-19 02:00:00,74.3240000078,-47.12,88.0019964385,3.9240000078,0,3.9240000078,70.4,-47.12,84.7139563472,132.52,69.8840000078,-25.57,74.415041202,3.9240000078,0,3.9240000078,65.96,-25.57,70.7428194236,132.45
2021-12-19 02:30:00,73.4178333411,-47.32,87.3462114376,3.9078333411,0,3.9078333411,69.51,-47.32,84.0881828796,132.75,69.0478333411,-25.71,73.6790837966,3.9078333411,0,3.9078333411,65.14,-25.71,70.0301627872,132.64
2021-12-19 03:00:00,71.3666666743,-47.83,85.9122227171,3.8166666743,0,3.8166666743,67.55,-47.83,82.7690243992,132.89,67.1766666743,-26.1,72.0688181218,3.8166666743,0,3.8166666743,63.36,-26.1,68.5251749359,132.78
2021-12-19 03:30:00,68.9888333409,-48.63,84.4057819449,3.7688333409,0,3.7688333409,65.22,-48.63,81.354319492,133.08,65.0488333409,-26.75,70.3342961791,3.7688333409,0,3.7688333409,61.28,-26.75,66.8640478882,132.95
2021-12-19 04:00:00,66.2801666746,-49.23,82.5630268002,3.9701666746,0,3.9701666746,62.31,-49.23,79.4111390171,133.42,62.6801666746,-27.19,68.3234907946,3.9701666746,0,3.9701666746,58.71,-27.19,64.7005425016,133.27
2021-12-19 04:30:00,64.3896666745,-49.65,81.3089888909,3.9396666745,0,3.9396666745,60.45,-49.65,78.2261145654,133.55,61.0396666745,-27.55,66.9689734709,3.9396666745,0,3.9396666745,57.1,-27.55,63.3988367401,133.39
2021-12-19 05:00:00,62.8513333413,-49.79,80.1831291656,3.9913333413,0,3.9913333413,58.86,-49.79,77.0943817668,133.55,59.6813333413,-27.66,65.7794584152,3.9913333413,0,3.9913333413,55.69,-27.66,62.1807984831,133.36
2021-12-19 05:30:00,63.0510000077,-49.63,80.2406723674,3.8310000077,0,3.8310000077,59.22,-49.63,77.2667153437,133.58,59.8710000077,-27.52,65.892996911,3.8310000077,0,3.8310000077,56.04,-27.52,62.4326196791,133.36
2021-12-19 06:00:00,63.8630000075,-49.33,80.6965406319,3.7630000075,0,3.7630000075,60.1,-49.33,77.7525491544,133.58,60.5830000075,-27.3,66.4499051159,3.7630000075,0,3.7630000075,56.82,-27.3,63.0381027633,133.36
2021-12-19 06:30:00,67.0323333407,-48.13,82.5216978322,3.7023333407,0,3.7023333407,63.33,-48.13,79.5436094228,133.5,63.3623333407,-26.34,68.6191000115,3.7023333407,0,3.7023333407,59.66,-26.34,65.2158815014,133.27
2021-12-19 07:00:00,69.5185000074,-47.11,83.9772227647,3.6985000074,0,3.6985000074,65.82,-47.11,80.9421058535,133.05,65.5785000074,-25.54,70.3763544326,3.6985000074,0,3.6985000074,61.88,-25.54,66.9434537502,132.84
2021-12-19 07:30:00,71.3340000074,-46.46,85.1297313344,3.7140000074,0,3.7140000074,67.62,-46.46,82.0426474463,132.75,67.1840000074,-24.99,71.6811687753,3.7140000074,0,3.7140000074,63.47,-24.99,68.2124695345,132.54
2021-12-19 08:00:00,74.8735000073,-45.94,87.8437510774,3.6435000073,0,3.6435000073,71.23,-45.94,84.7596395698,132.75,70.2835000073,-24.54,74.4444892069,3.6435000073,0,3.6435000073,66.64,-24.54,71.0147956415,132.54
2021-12-19 08:30:00,79.609166674,-44.51,91.2072339156,3.679166674,0,3.679166674,75.93,-44.51,88.0142318037,133.02,74.429166674,-23.42,78.0269008214,3.679166674,0,3.679166674,70.75,-23.42,74.525558703,132.84
2021-12-19 09:00:00,85.6023333411,-42.76,95.6879149812,3.8923333411,0,3.8923333411,81.71,-42.76,92.2222408099,132.63,79.5223333411,-21.57,82.3957911547,3.8923333411,0,3.8923333411,75.63,-21.57,78.6457996335,132.48
2021-12-19 09:30:00,91.3673333418,-40.91,100.1080301574,4.2573333418,0,4.2573333418,87.11,-40.91,96.2381431658,132.15,84.5673333418,-19.48,86.781935151,4.2573333418,0,4.2573333418,80.31,-19.48,82.638771167,131.98
2021-12-19 10:00:00,94.551166676,-38.99,102.2748415779,4.671166676,0,4.671166676,89.88,-38.99,97.9726211755,131.61,87.531166676,-18.69,89.5043084978,4.671166676,0,4.671166676,82.86,-18.69,84.9417194316,131.4
2021-12-19 10:30:00,96.8486666773,-37.19,103.7437243267,5.3086666773,0,5.3086666773,91.54,-37.19,98.8062128613,131.08,89.7886666773,-18.06,91.5869437403,5.3086666773,0,5.3086666773,84.48,-18.06,86.3888534477,131.02
2021-12-19 11:00:00,97.547333348,-37.56,104.528636475,7.357333348,0,7.357333348,90.19,-37.56,97.6984631404,130.52,90.337333348,-18.18,92.1485007824,7.357333348,0,7.357333348,82.98,-18.18,84.9481771435,130.58
2021-12-19 11:30:00,97.976500018,-37.71,104.9830398482,8.996500018,0,8.996500018,88.98,-37.71,96.6410083764,130.52,90.546500018,-18.47,92.4110900569,8.996500018,0,8.996500018,81.55,-18.47,83.6154495294,130.58
2021-12-19 12:00:00,98.4588333538,-37.74,105.4440584641,10.218833353800001,0,10.218833353800001,88.24,-37.74,95.9718979702,130.52,91.0188333538,-18.52,92.8838975554,10.218833353800001,0,10.218833353800001,80.8,-18.52,82.895297816,130.58
2021-12-19 12:30:00,99.3555000216,-39.06,106.7576647578,10.8155000216,0,10.8155000216,88.54,-39.06,96.7730086336,130.52,91.8955000216,-19.9,94.0254908215,10.8155000216,0,10.8155000216,81.08,-19.9,83.4863845187,130.53
2021-12-19 13:00:00,98.5235000227,-40.28,106.4394591151,11.333500022700001,0,11.333500022700001,87.19,-40.28,96.0446484714,130.59,91.2335000227,-21.05,93.630411867,11.333500022700001,0,11.333500022700001,79.9,-21.05,82.6263426517,130.61
2021-12-19 13:30:00,98.2406666873,-40.34,106.2004905411,10.3406666873,0,10.3406666873,87.9,-40.34,96.7146607294,130.82,91.2206666873,-21.03,93.6134121314,10.3406666873,0,10.3406666873,80.88,-21.03,83.5693442597,130.84
2021-12-19 14:00:00,97.5750000196,-40.3,105.5697429609,9.8050000196,0,9.8050000196,87.77,-40.3,96.5798265685,130.76,90.8350000196,-20.85,93.1972088024,9.8050000196,0,9.8050000196,81.03,-20.85,83.6694890626,130.78
2021-12-19 14:30:00,96.3991666845,-40.77,104.6660987974,8.9191666845,0,8.9191666845,87.48,-40.77,96.5139539134,130.84,89.7091666845,-21.24,92.1893279465,8.9191666845,0,8.9191666845,80.79,-21.24,83.5353919007,130.84
2021-12-19 15:00:00,96.6105000155,-41.09,104.9856028856,7.7605000155,0,7.7605000155,88.85,-41.09,97.8913203507,130.89,89.8305000155,-21.49,92.3652468899,7.7605000155,0,7.7605000155,82.07,-21.49,84.8369318163,130.87
2021-12-19 15:30:00,96.3281666829,-41.58,104.9190740356,8.1081666829,0,8.1081666829,88.22,-41.58,97.527764252,130.92,89.0981666829,-22.05,91.7860872151,8.1081666829,0,8.1081666829,80.99,-22.05,83.9379687627,130.91
2021-12-19 16:00:00,99.6788333424,-39.97,107.3939975814,4.5488333424,0,4.5488333424,95.13,-39.97,103.185841083,130.96,92.1388333424,-20.58,94.4092209994,4.5488333424,0,4.5488333424,87.59,-20.58,89.9752438174,130.96
2021-12-19 16:30:00,106.9161666741,-37.92,113.4415845106,3.7061666741,0,3.7061666741,103.21,-37.92,109.9555842147,130.54,98.6361666741,-19.2,100.4874787034,3.7061666741,0,3.7061666741,94.93,-19.2,96.8521806672,130.54
2021-12-19 17:00:00,114.1913333406,-38.43,120.4845446939,3.6313333406,0,3.6313333406,110.56,-38.43,117.0486159679,130.15,105.1213333406,-19.84,106.9771953423,3.6313333406,0,3.6313333406,101.49,-19.84,103.4110521173,130.23
2021-12-19 17:30:00,117.9560000089,-41.31,124.9805346368,4.4460000089000005,0,4.4460000089000005,113.51,-41.31,120.7933615726,130.15,108.6460000089,-22.86,111.0249202564,4.4460000089000005,0,4.4460000089000005,104.2,-22.86,106.6781120943,130.23
2021-12-19 18:00:00,116.0446666769,-48.66,125.8338597682,5.1246666769,0,5.1246666769,110.92,-48.66,121.1240768799,130.3,106.5646666769,-30.05,110.7205070615,5.1246666769,0,5.1246666769,101.44,-30.05,105.7973350326,130.44
2021-12-19 18:30:00,111.5263333454,-50.89,122.5883972057,6.0163333454,0,6.0163333454,105.51,-50.89,117.1415903938,131.22,102.4863333454,-31.85,107.3213446737,6.0163333454,0,6.0163333454,96.47,-31.85,101.5917486807,131.35
2021-12-19 19:00:00,108.5095000086,-50.63,119.7401707536,4.2895000086,0,4.2895000086,104.22,-50.63,115.8671881941,131.82,99.9495000086,-31.39,104.7627541255,4.2895000086,0,4.2895000086,95.66,-31.39,100.6785364415,131.9
2021-12-19 19:30:00,102.9060000124,-54.13,116.2742522597,6.1960000124,0,6.1960000124,96.71,-54.13,110.828159779,131.98,94.6160000124,-33.25,100.2883341089,6.1960000124,0,6.1960000124,88.42,-33.25,94.4651200179,132.05
2021-12-19 20:00:00,98.9155000074,-54.99,113.1732134461,3.7155000074,0,3.7155000074,95.2,-54.99,109.9406207914,132.85,91.3155000074,-33.42,97.2389682257,3.7155000074,0,3.7155000074,87.6,-33.42,93.7585004146,132.75
2021-12-19 20:30:00,95.2660000074,-50.66,107.8983148961,3.6960000074,0,3.6960000074,91.57,-50.66,104.649417103,133.15,88.2560000074,-30.23,93.2897338259,3.6960000074,0,3.6960000074,84.56,-30.23,89.8011497699,133.01
2021-12-19 21:00:00,92.0513333407,-39.3,100.0896496637,3.6713333407,0,3.6713333407,88.38,-39.3,96.7239081096,132.94,84.9113333407,-17.44,86.6838400724,3.6713333407,0,3.6713333407,81.24,-17.44,83.09086111,132.89
2021-12-19 21:30:00,88.3661666738,-47.31,100.233804241,3.5761666738,0,3.5761666738,84.79,-47.31,97.0957269915,131.34,81.7661666738,-24.81,85.4473060578,3.5761666738,0,3.5761666738,78.19,-24.81,82.0317755507,131.08
2021-12-19 22:00:00,83.3548333406,-48.74,96.5588724108,3.6348333406,0,3.6348333406,79.72,-48.74,93.4391031635,132.23,77.3748333406,-26.0,81.6263734003,3.6348333406,0,3.6348333406,73.74,-26.0,78.1894340688,131.93
2021-12-19 22:30:00,79.134166674,-50.13,93.6762148851,3.684166674,0,3.684166674,75.45,-50.13,90.5854259801,132.38,73.794166674,-27.94,78.9064169451,3.684166674,0,3.684166674,70.11,-27.94,75.4722180673,132.08
2021-12-19 23:00:00,73.0471666743,-50.79,88.9691669015,3.8071666743,0,3.8071666743,69.24,-50.79,85.8708431308,132.64,68.4671666743,-29.17,74.4220519228,3.8071666743,0,3.8071666743,64.66,-29.17,70.9352133993,132.38
2021-12-19 23:30:00,71.227500008,-52.2,88.3073992222,4.007500008,0,4.007500008,67.22,-52.2,85.1079808244,132.88,66.847500008,-29.03,72.8788663285,4.007500008,0,4.007500008,62.84,-29.03,69.22143093,132.7
2021-12-20 00:00:00,68.8253333413,-52.97,86.8489919892,3.9953333413000003,0,3.9953333413000003,64.83,-52.97,83.7182763798,133.04,64.8353333413,-30.03,71.4522312421,3.9953333413000003,0,3.9953333413000003,60.84,-30.03,67.8476712939,132.7
2021-12-20 00:30:00,76.7608333411,-50.52,91.8939385118,3.8708333411,0,3.8708333411,72.89,-50.52,88.6860896646,133.33,71.8908333411,-29.25,77.6134937912,3.8708333411,0,3.8708333411,68.02,-29.25,74.0424398572,133.0
2021-12-20 01:00:00,78.9220000081,-49.51,93.1660999789,4.0320000081,0,4.0320000081,74.89,-49.51,89.7761226608,132.79,73.8020000081,-28.47,79.1029462485,4.0320000081,0,4.0320000081,69.77,-28.47,75.3551179417,132.6
2021-12-20 01:30:00,77.3421666745,-49.77,91.9720807958,3.9221666745,0,3.9221666745,73.42,-49.77,88.6992068736,132.3,72.4421666745,-28.66,77.9054754975,3.9221666745,0,3.9221666745,68.52,-28.66,74.2723770994,132.14
2021-12-20 02:00:00,75.1021666744,-50.39,90.4405193439,3.8821666744,0,3.8821666744,71.22,-50.39,87.2435699636,132.3,70.4821666744,-29.11,76.2569860349,3.8821666744,0,3.8821666744,66.6,-29.11,72.6839191293,132.14
2021-12-20 02:30:00,74.3126666745,-50.35,89.7635501096,3.9226666745000003,0,3.9226666745000003,70.39,-50.35,86.5440616103,132.56,69.6926666745,-29.07,75.5124671045,3.9226666745000003,0,3.9226666745000003,65.77,-29.07,71.9079814763,132.4
2021-12-20 03:00:00,73.3866666745,-50.94,89.3335684141,3.9266666745,0,3.9266666745,69.46,-50.94,86.1369560642,132.61,68.8766666745,-29.55,74.9479666982,3.9266666745,0,3.9266666745,64.95,-29.55,71.3561840347,132.45
2021-12-20 03:30:00,71.2715000077,-51.42,87.8842597588,3.8515000077,0,3.8515000077,67.42,-51.42,84.7907589304,132.74,67.0015000077,-29.94,73.38667865,3.8515000077,0,3.8515000077,63.15,-29.94,69.8879538976,132.57
2021-12-20 04:00:00,68.8978333409,-52.02,86.3307120269,3.7778333409,0,3.7778333409,65.12,-52.02,83.346834373,132.9,64.9678333409,-30.36,71.7115678884,3.7778333409,0,3.7778333409,61.19,-30.36,68.3077279669,132.68
2021-12-20 04:30:00,66.8401666743,-52.32,84.8822141621,3.8401666743,0,3.8401666743,63.0,-52.32,81.8925051516,133.1,63.0801666743,-30.52,70.0755151794,3.8401666743,0,3.8401666743,59.24,-30.52,66.6396878744,132.87
2021-12-20 05:00:00,66.3410000077,-52.67,84.7068898144,3.8510000077,0,3.8510000077,62.49,-52.67,81.725938355,133.25,62.7410000077,-30.84,69.9109339229,3.8510000077,0,3.8510000077,58.89,-30.84,66.4765951294,133.0
2021-12-20 05:30:00,67.2181666742,-52.0,84.9840098551,3.7781666742,0,3.7781666742,63.44,-52.0,82.0282487927,133.19,63.4781666742,-30.25,70.3174241872,3.7781666742,0,3.7781666742,59.7,-30.25,66.9264708467,132.94
2021-12-20 06:00:00,70.1565000073,-51.45,87.0002126047,3.6265000072999998,0,3.6265000072999998,66.53,-51.45,84.1031711649,133.19,66.0765000073,-29.76,72.4690378935,3.6265000072999998,0,3.6265000072999998,62.45,-29.76,69.17846558,132.94
2021-12-20 06:30:00,77.078000007,-48.78,91.2168103207,3.518000007,0,3.518000007,73.56,-48.78,88.264160337,133.43,72.118000007,-27.69,77.2511619655,3.518000007,0,3.518000007,68.6,-27.69,73.9776729831,133.19
2021-12-20 07:00:00,83.4233333405,-46.44,95.4784066983,3.5733333405,0,3.5733333405,79.85,-46.44,92.3725938794,132.74,77.6233333405,-25.91,81.8334282484,3.5733333405,0,3.5733333405,74.05,-25.91,78.452091113,132.58
2021-12-20 07:30:00,89.0895000069,-44.98,99.8004980522,3.4295000069,0,3.4295000069,85.66,-44.98,96.7514134264,132.53,82.3195000069,-22.17,85.2526186189,3.4295000069,0,3.4295000069,78.89,-22.17,81.9459639031,132.43
2021-12-20 08:00:00,95.1581666736,-42.73,104.3116943812,3.4681666736,0,3.4681666736,91.69,-42.73,101.1578420094,132.34,87.5981666736,-21.08,90.0988635032,3.4681666736,0,3.4681666736,84.13,-21.08,86.7307517551,132.01
2021-12-20 08:30:00,101.1060000066,-45.8,110.9957802681,3.2760000066,0,3.2760000066,97.83,-45.8,108.0201319199,131.82,92.9460000066,-24.82,96.2028654314,3.2760000066,0,3.2760000066,89.67,-24.82,93.0416105837,131.6
2021-12-20 09:00:00,106.1041666735,-42.83,114.4224763125,3.4141666735,0,3.4141666735,102.69,-42.83,111.2638530701,132.1,97.5241666735,-23.56,100.3296401138,3.4141666735,0,3.4141666735,94.11,-23.56,97.0142551381,131.98
2021-12-20 09:30:00,109.3168333404,-41.45,116.9113876044,3.5468333404,0,3.5468333404,105.77,-41.45,113.6019163571,131.76,100.5068333404,-23.07,103.1205529859,3.5468333404,0,3.5468333404,96.96,-23.07,99.6667773132,131.84
2021-12-20 10:00:00,110.2015000092,-41.34,117.700323722,4.5815000092,0,4.5815000092,105.62,-41.34,113.4221318791,131.76,101.5415000092,-22.95,104.1027315881,4.5815000092,0,4.5815000092,96.96,-22.95,99.6390691446,131.95
2021-12-20 10:30:00,110.0221666787,-41.39,117.5500287566,6.0221666787,0,6.0221666787,104.0,-41.39,111.933605767,131.89,101.8121666787,-22.96,104.3689555558,6.0221666787,0,6.0221666787,95.79,-22.96,98.5032268507,132.05
2021-12-20 11:00:00,109.604000014,-41.14,117.0706471284,7.004000014,0,7.004000014,102.6,-41.14,110.5407599033,131.89,100.854000014,-22.89,103.418960635,7.004000014,0,7.004000014,93.85,-22.89,96.6011107597,132.05
2021-12-20 11:30:00,109.2506666849,-41.63,116.913493965,9.1106666849,0,9.1106666849,100.14,-41.63,108.4484969928,131.83,100.3106666849,-23.42,103.0083795172,9.1106666849,0,9.1106666849,91.2,-23.42,94.159101525,132.05
2021-12-20 12:00:00,109.1545000206,-41.96,116.9416370449,10.3045000206,0,10.3045000206,98.85,-41.96,107.3869829169,131.95,100.5845000206,-23.65,103.3274607469,10.3045000206,0,10.3045000206,90.28,-23.65,93.3263140813,132.18
2021-12-20 12:30:00,110.87850003,-42.63,118.791239866,14.99850003,0,14.99850003,95.88,-42.63,104.9299351949,132.05,102.66850003,-24.23,105.4889273735,14.99850003,0,14.99850003,87.67,-24.23,90.9567028866,132.3
2021-12-20 13:00:00,108.255833366,-44.54,117.0603991868,16.355833366,0,16.355833366,91.9,-44.54,102.1245396562,132.09,99.945833366,-26.07,103.2899535639,16.355833366,0,16.355833366,83.59,-26.07,87.5610244344,132.23
2021-12-20 13:30:00,112.1583333596,-43.4,120.2624286384,13.1283333596,0,13.1283333596,99.03,-43.4,108.1226197426,132.53,103.5283333596,-24.77,106.4503109822,13.1283333596,0,13.1283333596,90.4,-24.77,93.7321337643,132.61
2021-12-20 14:00:00,109.937833348,-42.46,117.8523601853,7.317833348,0,7.317833348,102.62,-42.46,111.057264508,132.39,101.497833348,-23.76,104.2417755717,7.317833348,0,7.317833348,94.18,-23.76,97.1308910697,132.43
2021-12-20 14:30:00,109.1580000129,-42.16,117.0168131801,6.4480000129,0,6.4480000129,102.71,-42.16,111.0261667356,132.24,100.8980000129,-23.44,103.5849410223,6.4480000129,0,6.4480000129,94.45,-23.44,97.3151380824,132.29
2021-12-20 15:00:00,108.7418333432,-42.57,116.777528741,4.9518333432,0,4.9518333432,103.79,-42.57,112.1809654086,132.24,100.5818333432,-23.74,103.3455020728,4.9518333432,0,4.9518333432,95.63,-23.74,98.5326570229,132.26
2021-12-20 15:30:00,110.0586678839,-42.56,118.0011185387,4.8886678839,0,4.8886678839,105.17,-42.56,113.4552004097,132.29,101.5186678839,-23.76,104.2620617911,4.8886678839,0,4.8886678839,96.63,-23.76,99.508263476,132.34
2021-12-20 16:00:00,112.5106809169,-43.82,120.7428909725,12.9106809169,0,12.9106809169,99.6,-43.82,108.813383368,132.02,103.9406809169,-24.96,106.895588073,12.9106809169,0,12.9106809169,91.03,-24.96,94.3899491471,132.27
2021-12-20 16:30:00,115.2538475867,-44.55,123.5643633235,17.3138475867,0,17.3138475867,97.94,-44.55,107.5962178703,132.28,106.6738475867,-25.59,109.7003092929,17.3138475867,0,17.3138475867,89.36,-25.59,92.951910685,132.49
2021-12-20 17:00:00,123.6178476038,-43.65,131.0980348678,25.0278476038,0,25.0278476038,98.59,-43.65,107.8207336276,132.28,114.5478476038,-24.93,117.2293235102,25.0278476038,0,25.0278476038,89.52,-24.93,92.9265048304,132.55
2021-12-20 17:30:00,127.6809011551,-40.44,133.9320951818,16.9009011551,0,16.9009011551,110.78,-40.44,117.9304964799,132.06,118.0309011551,-21.99,120.0618745793,16.9009011551,0,16.9009011551,101.13,-21.99,103.4931736879,132.46
2021-12-20 18:00:00,125.0346667008,-41.38,131.7041088082,17.0446667008,0,17.0446667008,107.99,-41.38,115.646636354,131.37,115.2746667008,-22.83,117.513648922,17.0446667008,0,17.0446667008,98.23,-22.83,100.8481125257,131.87
2021-12-20 18:30:00,123.7625000245,-41.41,130.5064922229,12.2525000245,0,12.2525000245,111.51,-41.41,118.9506965091,131.56,114.4025000245,-22.71,116.6347980315,12.2525000245,0,12.2525000245,102.15,-22.71,104.6439993502,132.13
2021-12-20 19:00:00,120.8786666899,-42.61,128.1688892077,11.638666689899999,0,11.638666689899999,109.24,-42.61,117.2560859828,131.46,111.8686666899,-23.56,114.3226669868,11.638666689899999,0,11.638666689899999,100.23,-23.56,102.9617720321,132.04
