Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-20 19:30:00,115.0078333422,-44.39,123.2772234846,4.4378333422,0,4.4378333422,110.57,-44.39,119.1477947761,131.75,105.8478333422,-24.32,108.6058296006,4.4378333422,0,4.4378333422,101.41,-24.32,104.2854280329,132.33
2021-12-20 20:00:00,109.5326666747,-42.16,117.3663949726,4.0026666747,0,4.0026666747,105.53,-42.16,113.6399863604,132.04,100.9726666747,-22.67,103.4862711445,4.0026666747,0,4.0026666747,96.97,-22.67,99.5846865738,132.53
2021-12-20 20:30:00,105.1356666745,-43.63,113.8291935625,3.8956666745,0,3.8956666745,101.24,-43.63,110.2411651789,130.91,97.2156666745,-24.03,100.141533576,3.8956666745,0,3.8956666745,93.32,-24.03,96.3642220951,131.43
2021-12-20 21:00:00,100.4278333411,-44.97,110.0365875952,3.9078333411,0,3.9078333411,96.52,-44.97,106.4819764092,131.23,92.9778333411,-25.11,96.3088240652,3.9078333411,0,3.9078333411,89.07,-25.11,92.5417581419,131.74
2021-12-20 21:30:00,95.4651666744,-45.31,105.6721067651,3.8751666744,0,3.8751666744,91.59,-45.31,102.1847552231,131.38,88.5351666744,-25.15,92.0380260439,3.8751666744,0,3.8751666744,84.66,-25.15,88.3166920803,131.84
2021-12-20 22:00:00,90.1260000079,-46.35,101.3460328648,3.9660000079,0,3.9660000079,86.16,-46.35,97.8359243836,131.55,83.6560000079,-24.67,87.2177461147,3.9660000079,0,3.9660000079,79.69,-24.67,83.4212502903,131.96
2021-12-20 22:30:00,84.0565000078,-48.44,97.0150956994,3.8865000078,0,3.8865000078,80.17,-48.44,93.6678306571,131.95,78.2665000078,-26.25,82.5512418045,3.8865000078,0,3.8865000078,74.38,-26.25,78.87614912,132.2
2021-12-20 23:00:00,78.4830000077,-50.16,93.1429379513,3.8430000077,0,3.8430000077,74.64,-50.16,89.9286116873,132.57,73.3030000077,-27.62,78.3338637508,3.8430000077,0,3.8430000077,69.46,-27.62,74.7499565217,132.78
2021-12-20 23:30:00,75.0020000078,-48.84,89.5022100574,3.8820000078,0,3.8820000078,71.12,-48.84,86.2751412633,133.02,70.3220000078,-27.4,75.47147597,3.8820000078,0,3.8820000078,66.44,-27.4,71.8681681971,133.2
2021-12-21 00:00:00,72.1960000078,-42.87,83.9648695415,3.8860000078,0,3.8860000078,68.31,-42.87,80.6479571967,133.07,67.8560000078,-21.35,71.1354991341,3.8860000078,0,3.8860000078,63.97,-21.35,67.4387381258,133.34
2021-12-21 00:30:00,76.29,-40.97,86.5950633697,0.0,0,0.0,76.29,-40.97,86.5950633697,132.64,71.01,-19.87,73.7376226902,0.0,0,0.0,71.01,-19.87,73.7376226902,132.89
2021-12-21 01:00:00,78.05,-40.3,87.8401531192,0.0,0,0.0,78.05,-40.3,87.8401531192,132.17,72.54,-19.36,75.0790330252,0.0,0,0.0,72.54,-19.36,75.0790330252,132.46
2021-12-21 01:30:00,76.36,-40.74,86.5482362616,0.0,0,0.0,76.36,-40.74,86.5482362616,131.91,71.05,-19.74,73.7412374455,0.0,0,0.0,71.05,-19.74,73.7412374455,132.21
2021-12-21 02:00:00,74.07,-41.51,84.9084506984,0.0,0,0.0,74.07,-41.51,84.9084506984,132.07,69.06,-20.35,71.9958755763,0.0,0,0.0,69.06,-20.35,71.9958755763,132.36
2021-12-21 02:30:00,73.46,-41.6,84.4211561162,0.0,0,0.0,73.46,-41.6,84.4211561162,132.36,68.53,-20.34,71.4847990834,0.0,0,0.0,68.53,-20.34,71.4847990834,132.63
2021-12-21 03:00:00,71.9,-41.93,83.2330156849,0.0,0,0.0,71.9,-41.93,83.2330156849,132.4,67.09,-20.64,70.1931456768,0.0,0,0.0,67.09,-20.64,70.1931456768,132.67
2021-12-21 03:30:00,69.62,-42.64,81.6401494364,0.0,0,0.0,69.62,-42.64,81.6401494364,132.53,65.03,-21.22,68.4045999915,0.0,0,0.0,65.03,-21.22,68.4045999915,132.8
2021-12-21 04:00:00,67.36,-43.06,79.9470649868,0.0,0,0.0,67.36,-43.06,79.9470649868,132.79,63.06,-21.51,66.6276496659,0.0,0,0.0,63.06,-21.51,66.6276496659,133.04
2021-12-21 04:30:00,65.89,-43.11,78.7398514096,0.0,0,0.0,65.89,-43.11,78.7398514096,132.94,61.76,-21.53,65.4051871032,0.0,0,0.0,61.76,-21.53,65.4051871032,133.18
2021-12-21 05:00:00,64.79,-43.41,77.9882824532,0.0,0,0.0,64.79,-43.41,77.9882824532,132.87,60.74,-21.85,64.550523623,0.0,0,0.0,60.74,-21.85,64.550523623,133.09
2021-12-21 05:30:00,65.78,-43.07,78.625907308,0.0,0,0.0,65.78,-43.07,78.625907308,132.91,61.65,-21.61,65.3277475503,0.0,0,0.0,61.65,-21.61,65.3277475503,133.15
2021-12-21 06:00:00,68.13,-42.15,80.1144144334,0.0,0,0.0,68.13,-42.15,80.1144144334,132.64,63.67,-20.89,67.009409787,0.0,0,0.0,63.67,-20.89,67.009409787,132.91
2021-12-21 06:30:00,75.04,-39.36,84.7361268881,0.0,0,0.0,75.04,-39.36,84.7361268881,132.37,69.64,-18.94,72.1696141046,0.0,0,0.0,69.64,-18.94,72.1696141046,132.64
2021-12-21 07:00:00,80.97,-37.14,89.0815384914,0.0,0,0.0,80.97,-37.14,89.0815384914,131.67,74.79,-16.36,76.5584332389,0.0,0,0.0,74.79,-16.36,76.5584332389,132.02
2021-12-21 07:30:00,84.39,-33.81,90.9108805369,0.0,0,0.0,84.39,-33.81,90.9108805369,131.02,77.86,-14.35,79.1713464582,0.0,0,0.0,77.86,-14.35,79.1713464582,131.29
2021-12-21 08:00:00,89.67,-36.07,96.6527485383,0.0,0,0.0,89.67,-36.07,96.6527485383,130.51,82.52,-16.91,84.2347820084,0.0,0,0.0,82.52,-16.91,84.2347820084,130.92
2021-12-21 08:30:00,95.46,-40.62,103.7429322894,0.0,0,0.0,95.46,-40.62,103.7429322894,130.51,87.65,-21.76,90.3106865216,0.0,0,0.0,87.65,-21.76,90.3106865216,130.97
2021-12-21 09:00:00,100.47,-38.64,107.6441847013,0.0,0,0.0,100.47,-38.64,107.6441847013,130.89,92.16,-20.27,94.362802523,0.0,0,0.0,92.16,-20.27,94.362802523,131.39
2021-12-21 09:30:00,101.41,-38.35,108.4191431436,0.0,0,0.0,101.41,-38.35,108.4191431436,130.26,92.85,-20.16,95.0134101062,0.0,0,0.0,92.85,-20.16,95.0134101062,130.81
2021-12-21 10:00:00,103.38,-40.54,111.0446576833,0.0,0,0.0,103.38,-40.54,111.0446576833,130.11,94.88,-22.36,97.4791464879,0.0,0,0.0,94.88,-22.36,97.4791464879,130.67
2021-12-21 10:30:00,97.1200000037,-42.53,106.0240317132,1.8400000037000002,0,1.8400000037000002,95.28,-42.53,104.3411678102,130.5,89.2600000037,-24.25,92.4954598921,1.8400000037000002,0,1.8400000037000002,87.42,-24.25,90.7211050418,131.08
2021-12-21 11:00:00,97.7133333438,-43.01,106.7602716986,5.2233333438,0,5.2233333438,92.49,-43.01,102.0012754822,130.84,89.8833333438,-24.8,93.241909102,5.2233333438,0,5.2233333438,84.66,-24.8,88.2176603634,131.4
2021-12-21 11:30:00,98.8356666777,-42.81,107.7087977262,5.4956666777,0,5.4956666777,93.34,-42.81,102.6891021482,130.95,90.8256666777,-24.62,94.1033800001,5.4956666777,0,5.4956666777,85.33,-24.62,88.8107724322,131.51
2021-12-21 12:00:00,96.9173333442,-45.54,107.0834305696,5.4273333442,0,5.4273333442,91.49,-45.54,102.1974153294,130.95,89.2773333442,-25.61,92.8779540529,5.4273333442,0,5.4273333442,83.85,-25.61,87.6737965415,131.51
2021-12-21 12:30:00,97.7833333439,-46.14,108.1225225374,5.2733333439,0,5.2733333439,92.51,-46.14,103.3779459072,132.2,89.9033333439,-25.32,93.400812343,5.2733333439,0,5.2733333439,84.63,-25.32,88.3365117038,132.66
2021-12-21 13:00:00,98.5006666775,-46.59,108.9633398714,5.4406666775,0,5.4406666775,93.06,-46.59,104.0710896455,132.28,90.5206666775,-25.73,94.1064503408,5.4406666775,0,5.4406666775,85.08,-25.73,88.8855404439,132.66
2021-12-21 13:30:00,100.4623333425,-45.95,110.4720911389,4.5623333425,0,4.5623333425,95.9,-45.95,106.3400794621,132.4,92.5223333425,-25.02,95.8456184034,4.5623333425,0,4.5623333425,87.96,-25.02,91.4492318174,132.77
2021-12-21 14:00:00,103.118333339,-45.09,112.5455408739,2.808333339,0,2.808333339,100.31,-45.09,109.9781987487,132.3,94.978333339,-24.09,97.9857739871,2.808333339,0,2.808333339,92.17,-24.09,95.2661377405,132.65
2021-12-21 14:30:00,99.7605678878,-45.39,109.6011998351,0.6105678878,0,0.6105678878,99.15,-45.39,109.0457454466,132.23,91.7305678878,-24.29,94.8920501676,0.6105678878,0,0.6105678878,91.12,-24.29,94.3019538504,132.56
2021-12-21 15:00:00,100.424180935,-45.94,110.4332364665,7.134180935,0,7.134180935,93.29,-45.94,103.9880170981,132.32,92.324180935,-24.7,95.5711482892,7.134180935,0,7.134180935,85.19,-24.7,88.6985123889,132.64
2021-12-21 15:30:00,102.7533476,-45.59,112.4130710505,7.1333476,0,7.1333476,95.62,-45.59,105.9322070949,132.78,94.2433476,-24.49,97.3733467991,7.1333476,0,7.1333476,87.11,-24.49,90.4870830561,133.1
2021-12-21 16:00:00,99.8816809295,-47.55,110.6225686074,8.2116809295,0,8.2116809295,91.67,-47.55,103.268540224,132.52,91.1816809295,-26.49,94.9516668476,8.2116809295,0,8.2116809295,82.97,-26.49,87.096159502,132.86
2021-12-21 16:30:00,103.0015146471,-47.96,113.6198645467,12.3815146471,0,12.3815146471,90.62,-47.96,102.5287569417,132.52,94.4515146471,-26.82,98.1855438399,12.3815146471,0,12.3815146471,82.07,-26.82,86.3411680486,132.86
2021-12-21 17:00:00,110.05618172,-45.95,119.2634295783,13.01618172,0,13.01618172,97.04,-45.95,107.3692884395,132.52,100.85618172,-25.06,103.9229185076,13.01618172,0,13.01618172,87.84,-25.06,91.3447820075,132.79
2021-12-21 17:30:00,104.7614678932,-45.41,114.1798285826,6.0914678932,0,6.0914678932,98.67,-45.41,108.6178484412,132.11,94.9614678932,-24.76,98.1363234712,6.0914678932,0,6.0914678932,88.87,-24.76,92.2547261662,132.44
2021-12-21 18:00:00,105.3013333442,-45.41,114.6753631085,5.4513333442,0,5.4513333442,99.85,-45.41,109.6908865859,132.01,95.4113333442,-24.78,98.5767261098,5.4513333442,0,5.4513333442,89.96,-24.78,93.3105031601,132.37
2021-12-21 18:30:00,115.8190000064,-43.45,123.7010236921,3.1990000064,0,3.1990000064,112.62,-43.45,120.7110885544,132.01,106.1990000064,-22.73,108.6042379576,3.1990000064,0,3.1990000064,103.0,-22.73,105.4782105461,132.37
2021-12-21 19:00:00,113.9583333355,-43.63,122.0249099021,1.0983333355,0,1.0983333355,112.86,-43.63,120.9998202478,131.38,104.8483333355,-22.66,107.2690477409,1.0983333355,0,1.0983333355,103.75,-22.66,106.1957536816,131.73
2021-12-21 19:30:00,109.74,-45.51,118.8024734591,0.0,0,0.0,109.74,-45.51,118.8024734591,131.41,100.59,-24.34,103.4929161827,0.0,0,0.0,100.59,-24.34,103.4929161827,131.73
2021-12-21 20:00:00,102.65,-44.55,111.9005138505,0.0,0,0.0,102.65,-44.55,111.9005138505,131.71,93.72,-23.25,96.5608662969,0.0,0,0.0,93.72,-23.25,96.5608662969,132.01
2021-12-21 20:30:00,100.71,-41.75,109.0209456939,0.0,0,0.0,100.71,-41.75,109.0209456939,131.66,92.26,-20.34,94.475516405,0.0,0,0.0,92.26,-20.34,94.475516405,131.92
2021-12-21 21:00:00,94.88,-43.13,104.2228923989,0.0,0,0.0,94.88,-43.13,104.2228923989,131.13,87.02,-21.28,89.5841436863,0.0,0,0.0,87.02,-21.28,89.5841436863,131.36
2021-12-21 21:30:00,91.56,-45.39,102.1933740514,0.0,0,0.0,91.56,-45.39,102.1933740514,131.63,84.23,-23.26,87.382609826,0.0,0,0.0,84.23,-23.26,87.382609826,131.83
2021-12-21 22:00:00,85.29,-46.61,97.1950420546,0.0,0,0.0,85.29,-46.61,97.1950420546,131.89,78.64,-24.24,82.2911125213,0.0,0,0.0,78.64,-24.24,82.2911125213,132.06
2021-12-21 22:30:00,79.6,-48.37,93.1440652967,0.0,0,0.0,79.6,-48.37,93.1440652967,131.69,73.68,-25.63,78.0105076256,0.0,0,0.0,73.68,-25.63,78.0105076256,131.81
2021-12-21 23:00:00,72.8,-49.51,88.0402186503,0.0,0,0.0,72.8,-49.51,88.0402186503,132.13,67.64,-26.85,72.7742543761,0.0,0,0.0,67.64,-26.85,72.7742543761,132.2
2021-12-21 23:30:00,68.34,-50.3,84.8554394249,0.0,0,0.0,68.34,-50.3,84.8554394249,132.76,63.66,-27.91,69.5094504366,0.0,0,0.0,63.66,-27.91,69.5094504366,132.85
2021-12-22 00:00:00,65.23,-50.71,82.6223759039,0.0,0,0.0,65.23,-50.71,82.6223759039,133.15,60.96,-29.1,67.5494752015,0.0,0,0.0,60.96,-29.1,67.5494752015,133.28
2021-12-22 00:30:00,73.32,-48.84,88.0974914512,0.0,0,0.0,73.32,-48.84,88.0974914512,133.24,68.15,-27.61,73.5305011543,0.0,0,0.0,68.15,-27.61,73.5305011543,133.45
2021-12-22 01:00:00,74.95,-48.2,89.1108438968,0.0,0,0.0,74.95,-48.2,89.1108438968,132.77,69.56,-27.06,74.638041239,0.0,0,0.0,69.56,-27.06,74.638041239,133.01
2021-12-22 01:30:00,71.56,-48.87,86.6551239108,0.0,0,0.0,71.56,-48.87,86.6551239108,132.58,66.28,-26.3,71.3072815356,0.0,0,0.0,66.28,-26.3,71.3072815356,132.81
2021-12-22 02:00:00,69.1,-50.09,85.345287509,0.0,0,0.0,69.1,-50.09,85.345287509,131.91,63.86,-25.38,68.7185855501,0.0,0,0.0,63.86,-25.38,68.7185855501,131.97
2021-12-22 02:30:00,68.44,-50.52,85.0664681293,0.0,0,0.0,68.44,-50.52,85.0664681293,132.15,63.26,-25.68,68.2736405943,0.0,0,0.0,63.26,-25.68,68.2736405943,131.97
2021-12-22 03:00:00,67.01,-51.12,84.2828244662,0.0,0,0.0,67.01,-51.12,84.2828244662,132.39,61.96,-26.16,67.256131319,0.0,0,0.0,61.96,-26.16,67.256131319,132.16
2021-12-22 03:30:00,64.71,-51.55,82.7332254901,0.0,0,0.0,64.71,-51.55,82.7332254901,132.73,59.88,-26.5,65.4817867808,0.0,0,0.0,59.88,-26.5,65.4817867808,132.39
2021-12-22 04:00:00,62.26,-51.99,81.1126851978,0.0,0,0.0,62.26,-51.99,81.1126851978,132.86,57.76,-27.21,63.8482709241,0.0,0,0.0,57.76,-27.21,63.8482709241,132.48
2021-12-22 04:30:00,60.33,-51.77,79.4974326629,0.0,0,0.0,60.33,-51.77,79.4974326629,133.09,56.18,-28.45,62.9729695981,0.0,0,0.0,56.18,-28.45,62.9729695981,132.74
2021-12-22 05:00:00,59.39,-51.88,78.8587756689,0.0,0,0.0,59.39,-51.88,78.8587756689,132.94,55.31,-28.59,62.2622212903,0.0,0,0.0,55.31,-28.59,62.2622212903,132.74
2021-12-22 05:30:00,60.33,-51.17,79.1080135005,0.0,0,0.0,60.33,-51.17,79.1080135005,132.5,56.18,-28.06,62.7977388128,0.0,0,0.0,56.18,-28.06,62.7977388128,132.33
2021-12-22 06:00:00,63.55,-50.37,81.0909329087,0.0,0,0.0,63.55,-50.37,81.0909329087,132.5,59.0,-27.48,65.0857157908,0.0,0,0.0,59.0,-27.48,65.0857157908,132.33
2021-12-22 06:30:00,72.45,-48.19,87.0130944169,0.0,0,0.0,72.45,-48.19,87.0130944169,132.5,67.06,-25.88,71.8805815224,0.0,0,0.0,67.06,-25.88,71.8805815224,132.33
2021-12-22 07:00:00,80.05,-46.61,92.6309591875,0.0,0,0.0,80.05,-46.61,92.6309591875,132.03,73.93,-24.5,77.8838551948,0.0,0,0.0,73.93,-24.5,77.8838551948,131.92
2021-12-22 07:30:00,84.69,-43.54,95.2267173644,0.0,0,0.0,84.69,-43.54,95.2267173644,131.64,78.06,-23.16,81.4232718576,0.0,0,0.0,78.06,-23.16,81.4232718576,131.55
2021-12-22 08:00:00,90.79,-41.36,99.7670972816,0.0,0,0.0,90.79,-41.36,99.7670972816,131.1,83.58,-22.09,86.4498958935,0.0,0,0.0,83.58,-22.09,86.4498958935,131.2
2021-12-22 08:30:00,96.68,-39.29,104.3586436286,0.0,0,0.0,96.68,-39.29,104.3586436286,131.03,88.73,-20.68,91.1080419063,0.0,0,0.0,88.73,-20.68,91.1080419063,131.25
2021-12-22 09:00:00,100.96,-39.26,108.3248318716,0.0,0,0.0,100.96,-39.26,108.3248318716,130.48,92.56,-20.99,94.9101348645,0.0,0,0.0,92.56,-20.99,94.9101348645,130.8
2021-12-22 09:30:00,101.15,-39.93,108.746160392,0.0,0,0.0,101.15,-39.93,108.746160392,130.28,92.98,-21.65,95.4672870674,0.0,0,0.0,92.98,-21.65,95.4672870674,130.64
2021-12-22 10:00:00,97.43,-42.31,106.220247599,0.0,0,0.0,97.43,-42.31,106.220247599,130.61,89.27,-23.96,92.42951098,0.0,0,0.0,89.27,-23.96,92.42951098,131.01
2021-12-22 10:30:00,100.62,-41.65,108.8995266289,0.0,0,0.0,100.62,-41.65,108.8995266289,131.11,92.36,-23.37,95.2708061265,0.0,0,0.0,92.36,-23.37,95.2708061265,131.52
2021-12-22 11:00:00,94.53,-42.87,103.7967138208,0.0,0,0.0,94.53,-42.87,103.7967138208,130.85,86.3,-24.61,89.7404150871,0.0,0,0.0,86.3,-24.61,89.7404150871,131.3
2021-12-22 11:30:00,91.74,-43.2,101.4025029277,0.0,0,0.0,91.74,-43.2,101.4025029277,131.07,83.85,-24.99,87.4947004109,0.0,0,0.0,83.85,-24.99,87.4947004109,131.54
2021-12-22 12:00:00,91.36,-43.74,101.2908544736,0.0,0,0.0,91.36,-43.74,101.2908544736,131.12,83.59,-25.29,87.3319655109,0.0,0,0.0,83.59,-25.29,87.3319655109,131.63
2021-12-22 12:30:00,89.628000003,-44.46,100.0493377517,1.518000003,0,1.518000003,88.11,-44.46,98.6917610543,131.06,82.028000003,-26.96,86.3448573136,1.518000003,0,1.518000003,80.51,-26.96,84.9040735183,131.68
2021-12-22 13:00:00,91.5630000103,-45.13,102.0808496776,5.1730000103,0,5.1730000103,86.39,-45.13,97.4676818233,131.14,84.0630000103,-28.37,88.7211636011,5.1730000103,0,5.1730000103,78.89,-28.37,83.8360841166,131.88
2021-12-22 13:30:00,92.776000011,-46.05,103.5760043545,5.496000011,0,5.496000011,87.28,-46.05,98.683336486,131.4,85.246000011,-28.77,89.9699584188,5.496000011,0,5.496000011,79.75,-28.77,84.7807489941,132.18
2021-12-22 14:00:00,91.3456666777,-47.69,103.045460457,5.4956666777,0,5.4956666777,85.85,-47.69,98.2067136198,131.61,83.8756666777,-28.78,88.6759034948,5.4956666777,0,5.4956666777,78.38,-28.78,83.4967831716,132.31
2021-12-22 14:30:00,93.3946666777,-47.78,104.9070644134,5.4946666777,0,5.4946666777,87.9,-47.78,100.0466811044,131.97,86.2446666777,-28.7,90.8946232202,5.4946666777,0,5.4946666777,80.75,-28.7,85.6986143412,132.45
2021-12-22 15:00:00,98.4493333415,-46.21,108.7549324646,4.0693333415,0,4.0693333415,94.38,-46.21,105.0854342904,132.02,91.1293333415,-27.16,95.0905936214,4.0693333415,0,4.0693333415,87.06,-27.16,91.1981863855,132.45
2021-12-22 15:30:00,97.559000006,-46.47,108.0611835127,2.999000006,0,2.999000006,94.56,-46.47,105.3615418452,131.76,89.589000006,-27.56,93.7322917786,2.999000006,0,2.999000006,86.59,-27.56,90.8701364586,132.21
2021-12-22 16:00:00,94.6163333419,-47.98,106.0864314372,4.3063333419,0,4.3063333419,90.31,-47.98,102.264248396,131.62,86.3863333419,-29.09,91.1527656644,4.3063333419,0,4.3063333419,82.08,-29.09,87.0824580498,132.05
2021-12-22 16:30:00,96.5776666771,-47.37,107.5693385719,5.2076666771,0,5.2076666771,91.37,-47.37,102.9193558083,131.79,88.4176666771,-28.44,92.8790470484,5.2076666771,0,5.2076666771,83.21,-28.44,87.9359863765,132.21
2021-12-22 17:00:00,101.8253333439,-45.39,111.4838580719,5.2753333439,0,5.2753333439,96.55,-45.39,106.6871810481,131.79,92.9453333439,-26.81,96.7347460347,5.2753333439,0,5.2753333439,87.67,-26.81,91.6777235756,132.21
2021-12-22 17:30:00,107.1760000106,-44.06,115.8791550636,5.2760000106,0,5.2760000106,101.9,-44.06,111.0175373533,131.32,97.6860000106,-25.84,101.0458321657,5.2760000106,0,5.2760000106,92.41,-25.84,95.9547481889,131.83
2021-12-22 18:00:00,107.5843333434,-44.37,116.3747639351,5.0543333434,0,5.0543333434,102.53,-44.37,111.7188336853,130.89,98.0743333434,-26.12,101.4930010432,5.0543333434,0,5.0543333434,93.02,-26.12,96.6176733315,131.44
2021-12-22 18:30:00,113.1916666739,-43.03,121.0947327691,3.6216666739,0,3.6216666739,109.57,-43.03,117.7164635894,130.84,103.5216666739,-24.83,106.4578055896,3.6216666739,0,3.6216666739,99.9,-24.83,102.9394914501,131.44
2021-12-22 19:00:00,106.4770000053,-45.38,115.7440967399,2.6470000053,0,2.6470000053,103.83,-45.38,113.3137824803,130.43,97.5170000053,-26.7,101.1061585168,2.6470000053,0,2.6470000053,94.87,-26.7,98.5556030878,131.11
2021-12-22 19:30:00,101.6380000047,-47.11,112.0251540724,2.3280000047,0,2.3280000047,99.31,-47.11,109.9173698739,130.58,93.1780000047,-28.17,97.3431486283,2.3280000047,0,2.3280000047,90.85,-28.17,95.1171456679,131.64
2021-12-22 20:00:00,97.0050000047,-48.49,108.4492974892,2.3250000046,0,2.3250000046,94.68,-48.49,106.3747267917,130.68,89.0350000046,-29.53,93.804328929,2.3250000046,0,2.3250000046,86.71,-29.53,91.6004639726,131.82
2021-12-22 20:30:00,92.0140000046,-46.36,103.0331296082,2.3240000046000002,0,2.3240000046000002,89.69,-46.36,100.9630907807,130.74,84.8740000046,-28.58,89.5567545012,2.3240000046000002,0,2.3240000046000002,82.55,-28.58,87.3574204061,132.0
2021-12-22 21:00:00,87.5426666693,-47.55,99.6228938928,1.3026666693,0,1.3026666693,86.24,-47.55,98.4801507919,130.74,80.9326666693,-29.46,86.1277431157,1.3026666693,0,1.3026666693,79.63,-29.46,84.9048202401,132.0
2021-12-22 21:30:00,86.54,-48.17,99.0430234797,0.0,0,0.0,86.54,-48.17,99.0430234797,130.92,79.99,-29.64,85.3049218979,0.0,0,0.0,79.99,-29.64,85.3049218979,132.14
2021-12-22 22:00:00,79.75,-52.03,95.221759068,0.0,0,0.0,79.75,-52.03,95.221759068,130.92,73.23,-29.64,79.0010284743,0.0,0,0.0,73.23,-29.64,79.0010284743,132.06
2021-12-22 22:30:00,74.28,-53.7,91.6581060245,0.0,0,0.0,74.28,-53.7,91.6581060245,131.35,68.38,-30.33,74.8046342147,0.0,0,0.0,68.38,-30.33,74.8046342147,132.06
2021-12-22 23:00:00,72.13,-51.22,88.4659555987,0.0,0,0.0,72.13,-51.22,88.4659555987,131.67,67.02,-28.51,72.8320018948,0.0,0,0.0,67.02,-28.51,72.8320018948,132.26
2021-12-22 23:30:00,69.85,-52.14,87.1642248861,0.0,0,0.0,69.85,-52.14,87.1642248861,131.47,65.22,-29.02,71.3849339847,0.0,0,0.0,65.22,-29.02,71.3849339847,132.11
2021-12-23 00:00:00,65.25,-49.94,82.1679140541,0.0,0,0.0,65.25,-49.94,82.1679140541,132.17,61.16,-28.15,67.3273206061,0.0,0,0.0,61.16,-28.15,67.3273206061,132.78
2021-12-23 00:30:00,77.1111666746,-41.26,87.4558152778,3.9511666746,0,3.9511666746,73.16,-41.26,83.9926973016,132.51,72.1211666746,-20.07,74.8616562901,3.9511666746,0,3.9511666746,68.17,-20.07,71.063026955,133.27
2021-12-23 01:00:00,78.870500008,-40.72,88.7618959436,3.990500008,0,3.990500008,74.88,-40.72,85.2357483689,131.47,73.640500008,-19.68,76.2248361194,3.990500008,0,3.990500008,69.65,-19.68,72.3769638766,132.26
2021-12-23 01:30:00,76.554500008,-41.14,86.9085212823,3.994500008,0,3.994500008,72.56,-41.14,83.4113493477,131.23,71.644500008,-19.9,74.3568717833,3.994500008,0,3.994500008,67.65,-19.9,70.5161860852,132.02
2021-12-23 02:00:00,74.6973333413,-41.92,85.6561615315,3.9873333413000003,0,3.9873333413000003,70.71,-41.92,82.2021319675,131.51,70.0573333413,-20.52,73.0006873591,3.9873333413000003,0,3.9873333413000003,66.07,-20.52,69.1832009956,132.27
2021-12-23 02:30:00,74.8243333415,-42.23,85.9188789498,4.0743333415,0,4.0743333415,70.75,-42.23,82.3949962073,131.79,70.2843333415,-20.83,73.3060462258,4.0743333415,0,4.0743333415,66.21,-20.83,69.4093149368,132.52
2021-12-23 03:00:00,71.9676666748,-42.61,83.6358604105,4.0476666748,0,4.0476666748,67.92,-42.61,80.1794144404,131.69,67.6076666748,-21.08,70.8178155072,4.0476666748,0,4.0476666748,63.56,-21.08,66.9644681902,132.41
2021-12-23 03:30:00,70.2230000079,-43.2,82.4470116506,3.9530000079,0,3.9530000079,66.27,-43.2,79.1072240696,132.02,66.1230000079,-21.63,69.5708849307,3.9530000079,0,3.9530000079,62.17,-21.63,65.8252671852,132.74
2021-12-23 04:00:00,68.1305000077,-43.62,80.897895098,3.8305000077,0,3.8305000077,64.3,-43.62,77.6993848109,132.02,64.3605000077,-21.94,67.9973349569,3.8305000077,0,3.8305000077,60.53,-21.94,64.3835732155,132.74
2021-12-23 04:30:00,66.4255000077,-43.84,79.5882695583,3.8655000077,0,3.8655000077,62.56,-43.84,76.3917482455,132.11,62.8555000077,-22.15,66.6441023739,3.8655000077,0,3.8655000077,58.99,-22.15,63.0114481662,132.82
2021-12-23 05:00:00,64.5875000079,-43.91,78.100148894,3.9275000079,0,3.9275000079,60.66,-43.91,74.8847360949,132.07,61.1575000079,-22.2,65.0621226768,3.9275000079,0,3.9275000079,57.23,-22.2,61.3849566262,132.76
2021-12-23 05:30:00,64.0951666744,-43.24,77.3168027729,3.8651666744,0,3.8651666744,60.23,-43.24,74.1441197938,132.13,60.5251666744,-21.54,64.2438121609,3.8651666744,0,3.8651666744,56.66,-21.54,60.61622885,132.84
2021-12-23 06:00:00,65.8523333412,-42.56,78.4084396381,3.9323333412,0,3.9323333412,61.92,-42.56,75.1361431004,132.07,62.0223333412,-21.07,65.5035474847,3.9323333412,0,3.9323333412,58.09,-21.07,61.7931468692,132.79
2021-12-23 06:30:00,72.9908333413,-40.35,83.4013444248,3.9908333413,0,3.9908333413,69.0,-40.35,79.9319867137,131.82,68.3908333413,-19.4,71.0891418229,3.9908333413,0,3.9908333413,64.4,-19.4,67.2586053974,132.55
2021-12-23 07:00:00,78.0950000081,-38.86,87.2291730229,4.0250000081,0,4.0250000081,74.07,-38.86,83.6448713311,131.02,72.8750000081,-18.22,75.1181338039,4.0250000081,0,4.0250000081,68.85,-18.22,71.2200175512,131.97
2021-12-23 07:30:00,82.1448333412,-37.34,90.2333045203,3.9248333412000003,0,3.9248333412000003,78.22,-37.34,86.6755098053,130.98,76.3748333412,-16.47,78.1305066405,3.9248333412000003,0,3.9248333412000003,72.45,-16.47,74.2984750853,132.05
2021-12-23 08:00:00,88.4835000078,-25.06,91.9637611977,3.8935000078,0,3.8935000078,84.59,-25.06,88.2239859675,130.42,81.4535000078,-16.36,83.080215837,3.8935000078,0,3.8935000078,77.56,-16.36,79.2666588169,131.47
2021-12-23 08:30:00,95.938833341,-0.6900000000000001,95.9413145773,3.818833341,0,3.818833341,92.12,-0.6900000000000001,92.1225840932,130.67,87.378833341,-19.64,89.5588639724,3.818833341,0,3.818833341,83.56,-19.64,85.8370735755,131.24
2021-12-23 09:00:00,101.163000008,0.54,101.1644412361,3.9830000080000003,0,3.9830000080000003,97.18,0.54,97.1815002971,131.88,92.093000008,-18.03,93.84136375,3.9830000080000003,0,3.9830000080000003,88.11,-18.03,89.9358271213,131.29
2021-12-23 09:30:00,104.886666675,1.2,104.8935310026,4.176666675,0,4.176666675,100.71,1.2,100.7171489867,131.71,95.376666675,-16.42,96.7797755011,4.176666675,0,4.176666675,91.2,-16.42,92.6663714624,131.13
2021-12-23 10:00:00,106.3981666752,1.58,106.4098974336,4.2481666752,0,4.2481666752,102.15,1.58,102.1622185546,131.66,96.8081666752,-15.99,98.1198309976,4.2481666752,0,4.2481666752,92.56,-15.99,93.9310049983,130.92
2021-12-23 10:30:00,106.0881666813,0.96,106.0925101494,7.3181666813,0,7.3181666813,98.77,0.96,98.774665274,131.58,96.4681666813,-16.73,97.9081206175,7.3181666813,0,7.3181666813,89.15,-16.73,90.706203757,130.82
2021-12-23 11:00:00,104.0338031815,-0.07,104.0338267316,11.2138031815,0,11.2138031815,92.82,-0.07,92.8200263952,131.69,94.4838031815,-17.79,96.1440230261,11.2138031815,0,11.2138031815,83.27,-17.79,85.1491456211,130.87
2021-12-23 11:30:00,104.9215136831,-1.92,104.9390796298,20.8715136831,0,20.8715136831,84.05,-1.92,84.0719269435,132.07,95.2415136831,-19.83,97.2839906081,20.8715136831,0,20.8715136831,74.37,-19.83,76.968342843,131.25
2021-12-23 12:00:00,104.6395136311,-2.52,104.6698534104,21.8295136311,0,21.8295136311,82.81,-2.52,82.8483343224,132.56,94.6795136311,-18.94,96.5553411335,21.8295136311,0,21.8295136311,72.85,-18.94,75.2718147782,131.74
2021-12-23 12:30:00,105.1370135793,-2.83,105.1750946012,23.0670135793,0,23.0670135793,82.07,-2.83,82.1187786076,132.69,95.2470135793,-19.25,97.1728156213,23.0670135793,0,23.0670135793,72.18,-19.25,74.7028439887,131.68
2021-12-23 13:00:00,104.9438468293,-4.22,105.0286598378,24.5238468293,0,24.5238468293,80.42,-4.22,80.5306450986,132.98,95.0438468293,-19.43,97.0095754042,24.5238468293,0,24.5238468293,70.52,-19.43,73.1477634655,131.78
2021-12-23 13:30:00,102.3633467695,-5.01,102.4858764018,28.2833467695,0,28.2833467695,74.08,-5.01,74.2492188511,133.26,93.0933467695,-19.78,95.1715273217,28.2833467695,0,28.2833467695,64.81,-19.78,67.7612315413,131.91
2021-12-23 14:00:00,97.2041800174,-6.92,97.4501873413,32.6641800174,0,32.6641800174,64.54,-6.92,64.9099221999,133.55,89.1841800174,-20.95,91.6117921742,32.6641800174,0,32.6641800174,56.52,-20.95,60.2777977368,132.07
2021-12-23 14:30:00,96.5335134306,-6.51,96.7527741993,26.9835134306,0,26.9835134306,69.55,-6.51,69.8540091906,134.27,88.4935134306,-22.0,91.1871806741,26.9835134306,0,26.9835134306,61.51,-22.0,65.3259527294,132.58
2021-12-23 15:00:00,97.8996344778,-3.71,97.9699062513,12.5096344778,0,12.5096344778,85.39,-3.71,85.4705575037,134.21,89.9096344778,-19.22,91.941017897,12.5096344778,0,12.5096344778,77.4,-19.22,79.7506639471,132.67
2021-12-23 15:30:00,95.9791666791,-3.86,96.0567542467,6.2091666791,0,6.2091666791,89.77,-3.86,89.8529493116,133.48,87.4891666791,-19.28,89.5883512863,6.2091666791,0,6.2091666791,81.28,-19.28,83.5353625718,131.98
2021-12-23 16:00:00,98.5156666758,-3.49,98.5774653791,4.5656666758,0,4.5656666758,93.95,-3.49,94.0147998987,133.37,89.4756666758,-17.95,91.2584101718,4.5656666758,0,4.5656666758,84.91,-17.95,86.7865807599,131.89
2021-12-23 16:30:00,103.177833341,-2.9,103.2185801731,3.827833341,0,3.827833341,99.35,-2.9,99.3923161014,133.12,93.587833341,-15.63,94.8840315831,3.827833341,0,3.827833341,89.76,-15.63,91.110671713,131.55
2021-12-23 17:00:00,111.5910000091,-2.9,111.6286758993,4.5710000091000005,0,4.5710000091000005,107.02,-2.9,107.059284511,132.72,101.7910000091,-17.94,103.3598146422,4.5710000091000005,0,4.5710000091000005,97.22,-17.94,98.8613776962,130.99
2021-12-23 17:30:00,116.4176666774,-6.6,116.6046016013,5.3576666774,0,5.3576666774,111.06,-6.6,111.2559373697,132.15,105.7676666774,-22.65,108.1657145975,5.3576666774,0,5.3576666774,100.41,-22.65,102.9329422488,130.71
2021-12-23 18:00:00,113.0448333497,-10.64,113.5444580201,8.2048333497,0,8.2048333497,104.84,-10.64,105.3785329182,132.41,102.3948333497,-25.89,105.6172050223,8.2048333497,0,8.2048333497,94.19,-25.89,97.6834080077,131.11
2021-12-23 18:30:00,113.1333333539,-13.03,113.8812188896,10.3033333539,0,10.3033333539,102.83,-13.03,103.6522541964,133.57,102.7333333539,-27.78,106.4230528693,10.3033333539,0,10.3033333539,92.43,-27.78,96.5144201661,131.83
2021-12-23 19:00:00,110.4856666881,-14.25,111.4008305334,10.7356666881,0,10.7356666881,99.75,-14.25,100.7627163191,133.57,100.5056666881,-29.51,104.7484087537,10.7356666881,0,10.7356666881,89.77,-29.51,94.4959946241,132.05
2021-12-23 19:30:00,109.8038333501,-14.8,110.7967590608,8.3638333501,0,8.3638333501,101.44,-14.8,102.5139678288,134.1,100.0038333501,-28.95,104.1098899467,8.3638333501,0,8.3638333501,91.64,-28.95,96.1040691126,132.6
2021-12-23 20:00:00,106.4893333458,-14.56,107.4800991646,6.2193333458,0,6.2193333458,100.27,-14.56,101.3215993755,134.13,96.8193333458,-28.55,100.9410016273,6.2193333458,0,6.2193333458,90.6,-28.55,94.9919075501,132.52
2021-12-23 20:30:00,100.2871666742,-13.81,101.2335512542,3.7671666742000003,0,3.7671666742000003,96.52,-13.81,97.5029563654,133.98,90.8571666742,-27.57,94.9480365045,3.7671666742000003,0,3.7671666742000003,87.09,-27.57,91.3497290636,132.4
2021-12-23 21:00:00,96.0771666743,-14.64,97.1861695724,3.8171666743,0,3.8171666743,92.26,-14.64,93.4143308064,133.88,86.9871666743,-28.25,91.4594427384,3.8171666743,0,3.8171666743,83.17,-28.25,87.8368453441,132.31
2021-12-23 21:30:00,92.2240000078,-15.88,93.5811977773,3.8840000078,0,3.8840000078,88.34,-15.88,89.7559468782,133.55,83.4840000078,-29.41,88.5128598414,3.8840000078,0,3.8840000078,79.6,-29.41,84.859343033,131.95
2021-12-23 22:00:00,87.4026666743,-16.99,89.038678347,3.8026666743,0,3.8026666743,83.6,-16.99,85.3089684617,133.88,79.2326666743,-31.53,85.2757665947,3.8026666743,0,3.8026666743,75.43,-31.53,81.7546683682,132.24
2021-12-23 22:30:00,80.1826666744,-46.78,92.8311824498,3.8726666744,0,3.8726666744,76.31,-46.78,89.5074549968,134.4,73.9726666744,-27.13,78.7908136455,3.8726666744,0,3.8726666744,70.1,-27.13,75.1667938654,132.84
2021-12-23 23:00:00,74.9095000078,-52.61,91.5382176548,3.8895000078,0,3.8895000078,71.02,-52.61,88.3835533343,132.89,69.8395000078,-27.78,75.1617200531,3.8895000078,0,3.8895000078,65.95,-27.78,71.5620772477,132.79
2021-12-23 23:30:00,71.8953333411,-52.54,89.0471254798,3.8653333411,0,3.8653333411,68.03,-52.54,85.9565733379,131.87,67.4253333411,-29.47,73.5843493968,3.8653333411,0,3.8653333411,63.56,-29.47,70.0596495852,132.28
2021-12-24 00:00:00,68.496500008,-52.6,86.3627843075,3.986500008,0,3.986500008,64.51,-52.6,83.2364109029,131.68,64.426500008,-29.56,70.8841837315,3.986500008,0,3.986500008,60.44,-29.56,67.2814030769,132.28
2021-12-24 00:30:00,74.6718333411,-50.7,90.2572584035,3.8618333411,0,3.8618333411,70.81,-50.7,87.0892995723,131.19,69.7218333411,-27.97,75.1229322141,3.8618333411,0,3.8618333411,65.86,-27.97,71.5532004875,131.75
2021-12-24 01:00:00,76.5246666745,-50.71,91.8015724791,3.8946666745,0,3.8946666745,72.63,-50.71,88.5811548807,131.03,71.1646666745,-26.36,75.8897844435,3.8946666745,0,3.8946666745,67.27,-26.36,72.2502768161,131.64
2021-12-24 01:30:00,75.246000008,-51.4,91.1258498846,3.976000008,0,3.976000008,71.27,-51.4,87.8713428826,130.74,70.116000008,-26.83,75.0739792279,3.976000008,0,3.976000008,66.14,-26.83,71.3747049031,131.14
2021-12-24 02:00:00,71.5625000074,-52.03,88.4777503517,3.6825000074,0,3.6825000074,67.88,-52.03,85.5266934939,130.85,66.8325000074,-27.19,72.1517786145,3.6825000074,0,3.6825000074,63.15,-27.19,68.7547714708,131.23
2021-12-24 02:30:00,70.3828333408,-52.66,87.9023255044,3.7328333408,0,3.7328333408,66.65,-52.66,84.9429108284,131.14,65.7228333408,-27.7,71.3216714775,3.7328333408,0,3.7328333408,61.99,-27.7,67.8973497274,131.5
2021-12-24 03:00:00,67.0416666741,-53.03,85.4796231299,3.7016666741,0,3.7016666741,63.34,-53.03,82.6083319042,131.48,62.6516666741,-27.86,68.5668355478,3.7016666741,0,3.7016666741,58.95,-27.86,65.2018565687,131.88
2021-12-24 03:30:00,64.4256666743,-53.65,83.8390662307,3.8156666743,0,3.8156666743,60.61,-53.65,80.9437743128,131.72,60.3356666743,-28.32,66.6514446432,3.8156666743,0,3.8156666743,56.52,-28.32,63.2181366382,132.12
2021-12-24 04:00:00,61.9500000076,-53.82,82.0633590645,3.8100000076000002,0,3.8100000076000002,58.14,-53.82,79.2265864467,132.04,58.3300000076,-29.66,65.4377910759,3.8100000076000002,0,3.8100000076000002,54.52,-29.66,62.0656587816,132.4
2021-12-24 04:30:00,60.0883333411,-53.69,80.5805429599,3.8983333411,0,3.8983333411,56.19,-53.69,77.7170007141,132.23,56.7283333411,-30.14,64.23802148,3.8983333411,0,3.8983333411,52.83,-30.14,60.8229274205,132.7
2021-12-24 05:00:00,58.9063333417,-53.98,79.8986639923,4.1763333417,0,4.1763333417,54.73,-53.98,76.8714075583,132.11,55.7263333417,-30.35,63.4550764534,4.1763333417,0,4.1763333417,51.55,-30.35,59.8207739836,132.61
2021-12-24 05:30:00,59.6061666753,-53.56,80.1346910253,4.3261666753,0,4.3261666753,55.28,-53.56,76.971111464,132.11,56.3761666753,-30.01,63.8660494238,4.3261666753,0,4.3261666753,52.05,-30.01,60.0816328007,132.61
2021-12-24 06:00:00,61.0396666747,-53.13,80.9236541919,4.0396666747,0,4.0396666747,57.0,-53.13,77.9217357353,131.92,57.6496666747,-29.68,64.8412404856,4.0396666747,0,4.0396666747,53.61,-29.68,61.277520348,132.49
2021-12-24 06:30:00,65.9571666746,-51.17,83.4788400479,3.9571666746,0,3.9571666746,62.0,-51.17,80.3888605467,131.79,61.9871666746,-28.18,68.0920056419,3.9571666746,0,3.9571666746,58.03,-28.18,64.5104123379,132.36
2021-12-24 07:00:00,70.3206666745,-50.63,86.6509841926,3.9206666745,0,3.9206666745,66.4,-50.63,83.5006401173,131.07,65.6006666745,-26.28,70.6688465177,3.9206666745,0,3.9206666745,61.68,-26.28,67.0452145943,131.64
2021-12-24 07:30:00,75.3376666748,-52.28,91.7003948737,4.0576666748,0,4.0576666748,71.28,-52.28,88.3970406744,131.19,70.1676666748,-27.91,75.5146975534,4.0576666748,0,4.0576666748,66.11,-27.91,71.7600181159,131.64
2021-12-24 08:00:00,80.8305000082,-51.7,95.950298236,4.1205000082,0,4.1205000082,76.71,-51.7,92.5057517131,131.06,75.0305000082,-27.65,79.9631066898,4.1205000082,0,4.1205000082,70.91,-27.65,76.1101215345,131.48
2021-12-24 08:30:00,86.2845000082,-49.73,99.5895970554,4.0845000082,0,4.0845000082,82.2,-49.73,96.0724356931,131.0,79.9545000082,-26.85,84.342424506,4.0845000082,0,4.0845000082,75.87,-26.85,80.4809256905,131.48
2021-12-24 09:00:00,92.2250000084,-47.82,103.8855284751,4.2150000084,0,4.2150000084,88.01,-47.82,100.1624305815,130.72,85.3050000084,-25.9,89.1501712081,4.2150000084,0,4.2150000084,81.09,-25.9,85.1257781169,131.32
2021-12-24 09:30:00,96.866833342,-46.17,107.3072798169,4.346833342,0,4.346833342,92.52,-46.17,103.4002867501,130.95,89.406833342,-24.44,92.6870835028,4.346833342,0,4.346833342,85.06,-24.44,88.5015095916,131.8
2021-12-24 10:00:00,99.4781666762,-45.28,109.2986003811,4.7681666762,0,4.7681666762,94.71,-45.28,104.9774380522,130.95,91.7481666762,-23.76,94.7748051354,4.7681666762,0,4.7681666762,86.98,-23.76,90.1668342574,131.8
2021-12-24 10:30:00,101.2913333436,-44.77,110.7442418843,5.1513333436,0,5.1513333436,96.14,-44.77,106.0530645479,130.78,93.4113333436,-23.34,96.2830867652,5.1513333436,0,5.1513333436,88.26,-23.34,91.2939384625,131.65
2021-12-24 11:00:00,101.9531666774,-44.4,111.2016555432,5.3431666774,0,5.3431666774,96.61,-44.4,106.3242780366,130.72,93.9731666774,-23.1,96.7706879968,5.3431666774,0,5.3431666774,88.63,-23.1,91.5908669028,131.65
2021-12-24 11:30:00,102.9236666784,-44.17,112.0012056298,5.8836666784,0,5.8836666784,97.04,-44.17,106.6196534416,130.57,94.7536666784,-22.99,97.5028073904,5.8836666784,0,5.8836666784,88.87,-22.99,91.7955173197,131.56
2021-12-24 12:00:00,102.8870000144,-44.53,112.1100159306,7.1870000144,0,7.1870000144,95.7,-44.53,105.5528820071,130.47,94.8270000144,-23.27,97.6404262164,7.1870000144,0,7.1870000144,87.64,-23.27,90.676692154,131.52
2021-12-24 12:30:00,102.1568333489,-44.9,111.5886580253,7.8068333489,0,7.8068333489,94.35,-44.9,104.4889108949,130.81,94.4068333489,-23.53,97.2949694639,7.8068333489,0,7.8068333489,86.6,-23.53,89.7397398035,131.65
2021-12-24 13:00:00,100.1095000169,-45.62,110.0140736162,8.4695000169,0,8.4695000169,91.64,-45.62,102.3673483099,130.81,92.8195000169,-24.08,95.8921580912,8.4695000169,0,8.4695000169,84.35,-24.08,87.7198318512,131.6
2021-12-24 13:30:00,98.2301666819,-46.61,108.72744707,7.6201666819,0,7.6201666819,90.61,-46.61,101.89535907,130.92,91.2301666819,-24.76,94.5304232129,7.6201666819,0,7.6201666819,83.61,-24.76,87.1991381838,131.69
2021-12-24 14:00:00,96.0456666818,-47.4,107.105229043,7.5456666818,0,7.5456666818,88.5,-47.4,100.394272745,131.06,89.3256666818,-25.37,92.8585571078,7.5456666818,0,7.5456666818,81.78,-25.37,85.6247937224,131.82
2021-12-24 14:30:00,94.2611666793,-48.05,105.8015597416,6.3311666793,0,6.3311666793,87.93,-48.05,100.2022325101,131.39,87.7611666793,-25.85,91.4890423871,6.3311666793,0,6.3311666793,81.43,-25.85,85.4345796502,132.05
2021-12-24 15:00:00,93.6776666795,-48.04,105.2774754376,6.4176666795,0,6.4176666795,87.26,-48.04,99.6099854432,131.17,87.1076666795,-25.84,90.8595135049,6.4176666795,0,6.4176666795,80.69,-25.84,84.7265111993,131.87
2021-12-24 15:30:00,94.2366666776,-48.23,105.8616183822,5.4766666776,0,5.4766666776,88.76,-48.23,101.017179232,131.17,87.4166666776,-26.05,91.21554754,5.4766666776,0,5.4766666776,81.94,-26.05,85.9811962001,131.87
2021-12-24 16:00:00,95.2796666759,-47.97,106.6739695608,4.5996666759,0,4.5996666759,90.68,-47.97,102.5864674311,131.22,88.3096666759,-25.78,91.9956826618,4.5996666759,0,4.5996666759,83.71,-25.78,87.5897967802,131.87
2021-12-24 16:30:00,99.142166675,-46.99,109.714307695,4.142166675,0,4.142166675,95.0,-46.99,105.9861316399,131.13,91.662166675,-25.07,95.0287203931,4.142166675,0,4.142166675,87.52,-25.07,91.0398555579,131.8
2021-12-24 17:00:00,105.841666676,-33.85,111.1228190101,4.661666676,0,4.661666676,101.18,-33.85,106.692150133,130.76,97.651666676,-25.42,100.9060176828,4.661666676,0,4.661666676,92.99,-25.42,96.4018490487,131.47
2021-12-24 17:30:00,110.9053333417,-10.93,111.4426213961,4.1753333417,0,4.1753333417,106.73,-10.93,107.2881997239,130.55,101.0553333417,-28.45,104.983726819,4.1753333417,0,4.1753333417,96.88,-28.45,100.9709705807,130.95
2021-12-24 18:00:00,110.7363333417,-11.17,111.2982678301,4.2063333417,0,4.2063333417,106.53,-11.17,107.114003753,132.15,100.8463333417,-28.71,104.8534551099,4.2063333417,0,4.2063333417,96.64,-28.71,100.814451841,131.11
2021-12-24 18:30:00,107.9190000093,-12.38,108.6267690904,4.6590000093,0,4.6590000093,103.26,-12.38,103.9994807679,132.87,98.4490000093,-29.82,102.8661168842,4.6590000093,0,4.6590000093,93.79,-29.82,98.416444256,131.18
2021-12-24 19:00:00,104.7695000084,-13.84,105.6796751131,4.1795000084,0,4.1795000084,100.59,-13.84,101.5376467129,132.87,95.3595000084,-30.91,100.2440139951,4.1795000084,0,4.1795000084,91.18,-30.91,96.2767910766,131.41
2021-12-24 19:30:00,100.5021666749,-17.09,101.944855713,4.1021666749,0,4.1021666749,96.4,-17.09,97.9031567418,133.59,91.0821666749,-31.05,96.2292241795,4.1021666749,0,4.1021666749,86.98,-31.05,92.3559575772,131.96
2021-12-24 20:00:00,92.6065000081,-38.09,100.133969979,4.0665000081,0,4.0665000081,88.54,-38.09,96.3855782781,134.46,84.5065000081,-27.43,88.8467975992,4.0665000081,0,4.0665000081,80.44,-27.43,84.9882256551,132.4
2021-12-24 20:30:00,85.8728333415,-50.33,99.5351817504,4.0728333415,0,4.0728333415,81.8,-50.33,96.0434740105,133.11,78.9328333415,-26.28,83.1927315293,4.0728333415,0,4.0728333415,74.86,-26.28,79.3388807584,132.14
2021-12-24 21:00:00,82.4998333415,-51.89,97.4617596875,4.0998333415,0,4.0998333415,78.4,-51.89,94.0166586303,131.3,75.9598333415,-27.45,80.7675602038,4.0998333415,0,4.0998333415,71.86,-27.45,76.9243921003,131.28
2021-12-24 21:30:00,78.3220000083,-53.19,94.6758247141,4.1620000083,0,4.1620000083,74.16,-53.19,91.2627070604,131.84,72.3020000083,-28.49,77.7126714584,4.1620000083,0,4.1620000083,68.14,-28.49,73.8562096238,131.81
2021-12-24 22:00:00,74.3976666748,-53.95,91.9000288719,4.0876666748,0,4.0876666748,70.31,-53.95,88.623352453,132.09,69.0776666748,-30.37,75.4590016714,4.0876666748,0,4.0876666748,64.99,-30.37,71.7358836288,132.0
2021-12-24 22:30:00,70.3695000081,-50.65,86.7023011885,4.0395000081,0,4.0395000081,66.33,-50.65,83.4571231232,132.66,65.5295000081,-28.05,71.2805574565,4.0395000081,0,4.0395000081,61.49,-28.05,67.5856685992,132.69
2021-12-24 23:00:00,67.1065000098,-44.33,80.4265580736,4.9065000098,0,4.9065000098,62.2,-44.33,76.3805531533,132.63,62.4565000098,-21.43,66.0307450622,4.9065000098,0,4.9065000098,57.55,-21.43,61.4104828185,132.74
2021-12-24 23:30:00,65.5365000085,-44.26,79.0821119683,4.2365000085,0,4.2365000085,61.3,-44.26,75.6084492633,131.87,61.4065000085,-22.1,65.2623033863,4.2365000085,0,4.2365000085,57.17,-22.1,61.2928943679,131.91
2021-12-25 00:00:00,62.7370000083,-44.88,77.1371866874,4.1470000083,0,4.1470000083,58.59,-44.88,73.8038108772,133.38,58.9670000083,-22.57,63.1388310786,4.1470000083,0,4.1470000083,54.82,-22.57,59.2843765254,133.53
2021-12-25 00:30:00,70.0271666751,-41.83,81.5693139148,4.1971666751,0,4.1971666751,65.83,-41.83,77.9957550127,133.48,65.3771666751,-20.82,68.6122898791,4.1971666751,0,4.1971666751,61.18,-20.82,64.6255738853,133.62
2021-12-25 01:00:00,70.6810000085,-42.25,82.3460154604,4.2610000085,0,4.2610000085,66.42,-42.25,78.7189869091,130.34,65.9710000085,-21.4,69.3551212393,4.2610000085,0,4.2610000085,61.71,-21.4,65.3152669749,130.53
2021-12-25 01:30:00,68.1650000087,-43.33,80.7710104319,4.3550000087,0,4.3550000087,63.81,-43.33,77.131089711,130.13,63.8550000087,-22.21,67.6072860431,4.3550000087,0,4.3550000087,59.5,-22.21,63.5101102188,130.33
2021-12-25 02:00:00,64.9760000087,-43.91,78.4217359992,4.3460000087,0,4.3460000087,60.63,-43.91,74.8604368141,130.6,61.0660000087,-22.5,65.0792313804,4.3460000087,0,4.3460000087,56.72,-22.5,61.0197377903,130.78
2021-12-25 02:30:00,63.3978333416,-43.35,76.8017432902,4.1478333416,0,4.1478333416,59.25,-43.35,73.4151551112,131.25,59.6378333416,-21.88,63.5248421146,4.1478333416,0,4.1478333416,55.49,-21.88,59.6479211708,131.41
2021-12-25 03:00:00,61.0515000077,-43.93,75.2138986704,3.8715000077,0,3.8715000077,57.18,-43.93,72.1068464156,131.25,57.5615000077,-22.55,61.8209412994,3.8715000077,0,3.8715000077,53.69,-22.55,58.2333117726,131.41
2021-12-25 03:30:00,58.1541666743,-45.59,73.8942162932,3.8141666743,0,3.8141666743,54.34,-45.59,70.9315423489,131.69,54.7041666743,-21.84,58.9027287274,3.8141666743,0,3.8141666743,50.89,-21.84,55.3784949236,131.84
2021-12-25 04:00:00,55.7943333409,-46.03,72.3309652428,3.8043333409,0,3.8043333409,51.99,-46.03,69.4386131774,131.65,52.6743333409,-22.13,57.1342479859,3.8043333409,0,3.8043333409,48.87,-22.13,53.6471229424,131.53
2021-12-25 04:30:00,54.0663333412,-46.36,71.2209098577,3.9463333412,0,3.9463333412,50.12,-46.36,68.2734501838,131.65,51.1463333412,-22.39,55.8324235033,3.9463333412,0,3.9463333412,47.2,-22.39,52.2412873119,131.73
2021-12-25 05:00:00,52.8533333413,-46.66,70.5026981419,3.9633333413000003,0,3.9633333413000003,48.89,-46.66,67.5824511245,130.71,50.1033333413,-22.63,54.9769125352,3.9633333413000003,0,3.9633333413000003,46.14,-22.63,51.3908211649,131.67
2021-12-25 05:30:00,53.4466666749,-46.19,70.6403728661,4.1266666749,0,4.1266666749,49.32,-46.19,67.5720245368,130.97,50.5666666749,-22.32,55.2735938637,4.1266666749,0,4.1266666749,46.44,-22.32,51.525294759,131.81
2021-12-25 06:00:00,54.5610000082,-45.69,71.165151738,4.0910000082,0,4.0910000082,50.47,-45.69,68.0793434163,130.97,51.5210000082,-22.0,56.0215444436,4.0910000082,0,4.0910000082,47.43,-22.0,52.2838875754,131.71
2021-12-25 06:30:00,58.1140000087,-44.88,73.4265033691,4.3740000087,0,4.3740000087,53.74,-44.88,70.0157268048,130.97,54.7340000087,-21.29,58.7288247538,4.3740000087,0,4.3740000087,50.36,-21.29,54.6753481928,131.6
2021-12-25 07:00:00,61.1093333423,-43.91,75.2491775472,4.4693333423,0,4.4693333423,56.64,-43.91,71.6671312388,130.97,57.3593333423,-20.56,60.9328049697,4.4693333423,0,4.4693333423,52.89,-20.56,56.7456227387,131.6
2021-12-25 07:30:00,64.1360000089,-43.32,77.395406176,4.4660000089,0,4.4660000089,59.67,-43.32,73.7369059562,130.43,59.9960000089,-20.22,63.311676783,4.4660000089,0,4.4660000089,55.53,-20.22,59.0967791,131.2
2021-12-25 08:00:00,71.0393333423,-10.69,71.8391465826,4.4893333423,0,4.4893333423,66.55,-10.69,67.4031052697,130.13,64.5293333423,-26.93,69.9232419272,4.4893333423,0,4.4893333423,60.04,-26.93,65.8029368646,130.82
2021-12-25 08:30:00,77.6710000094,-8.17,78.0995079527,4.6810000094,0,4.6810000094,72.99,-8.17,73.4458235708,132.07,70.2810000094,-25.52,74.7709125417,4.6810000094,0,4.6810000094,65.6,-25.52,70.3891355253,131.13
2021-12-25 09:00:00,84.1388333428,-6.71,84.405967658,4.7088333428,0,4.7088333428,79.43,-6.71,79.7129161429,132.16,75.8388333428,-23.05,79.2643119114,4.7088333428,0,4.7088333428,71.13,-23.05,74.7715146296,131.08
2021-12-25 09:30:00,89.3958333433,-7.45,89.70572734859999,4.9958333433,0,4.9958333433,84.4,-7.45,84.7281682795,131.74,80.6958333433,-23.92,84.1664061189,4.9958333433,0,4.9958333433,75.7,-23.92,79.3892713155,130.56
2021-12-25 10:00:00,92.5840000106,-10.25,93.1496621463,5.3040000106,0,5.3040000106,87.28,-10.25,87.879809399,131.63,83.6540000106,-27.09,87.9309946366,5.3040000106,0,5.3040000106,78.35,-27.09,82.901089257,130.48
2021-12-25 10:30:00,95.7041666779,-10.82,96.3138615128,5.6241666779,0,5.6241666779,90.08,-10.82,90.7274974856,131.95,86.3141666779,-26.73,90.3583325947,5.6241666779,0,5.6241666779,80.69,-26.73,85.0021705605,130.81
2021-12-25 11:00:00,97.3398333456,-10.47,97.9012975182,6.1298333456,0,6.1298333456,91.21,-10.47,91.8089592578,133.28,87.7498333456,-26.05,91.5348881694,6.1298333456,0,6.1298333456,81.62,-26.05,85.676291353,132.0
2021-12-25 11:30:00,99.669333351,-10.42,100.212536195,8.849333351,0,8.849333351,90.82,-10.42,91.4158016975,132.75,89.479333351,-26.19,93.2334017236,8.849333351,0,8.849333351,80.63,-26.19,84.7768423569,131.49
2021-12-25 12:00:00,104.2236666844,-8.8,104.5945156169,8.8736666844,0,8.8736666844,95.35,-8.8,95.7552217897,132.67,93.5236666844,-24.63,96.7125282996,8.8736666844,0,8.8736666844,84.65,-24.63,88.1604185562,131.49
2021-12-25 12:30:00,110.036000017,-6.82,110.2471482613,8.516000017,0,8.516000017,101.52,-6.82,101.7488221062,131.92,98.776000017,-22.89,101.3935416058,8.516000017,0,8.516000017,90.26,-22.89,93.1172363207,130.79
2021-12-25 13:00:00,114.141666683,-10.82,114.6533578801,8.171666683,0,8.171666683,105.97,-10.82,106.520952399,131.64,102.601666683,-27.38,106.1921202638,8.171666683,0,8.171666683,94.43,-27.38,98.3193231262,130.66
2021-12-25 13:30:00,113.6611666847,-15.18,114.6703676289,9.0411666847,0,9.0411666847,104.62,-15.18,105.7155466334,131.73,102.4211666847,-31.99,107.3007711299,9.0411666847,0,9.0411666847,93.38,-31.99,98.7075706316,130.89
2021-12-25 14:00:00,107.0255000255,-17.16,108.3924501785,12.7355000255,0,12.7355000255,94.29,-17.16,95.8387692951,132.64,96.6255000255,-32.39,101.9097608435,12.7355000255,0,12.7355000255,83.89,-32.39,89.9257704999,131.7
2021-12-25 14:30:00,101.8911666921,-13.63,102.7987682313,12.7111666921,0,12.7111666921,89.18,-13.63,90.2155712724,133.86,92.0611666921,-28.0,96.2250404661,12.7111666921,0,12.7111666921,79.35,-28.0,84.1452464492,132.53
2021-12-25 15:00:00,99.2076666864,-13.52,100.1246799214,9.8676666864,0,9.8676666864,89.34,-13.52,90.3572133258,134.24,89.8476666864,-27.51,93.9649046665,9.8676666864,0,9.8676666864,79.98,-27.51,84.5789601497,132.53
2021-12-25 15:30:00,90.4616666803,-47.32,102.0906241463,6.8016666803,0,6.8016666803,83.66,-47.32,96.1154410072,134.65,83.2816666803,-21.78,86.0825441367,6.8016666803,0,6.8016666803,76.48,-21.78,79.52080734,132.7
2021-12-25 16:00:00,86.3318333429,-48.33,98.9392457438,4.7918333429,0,4.7918333429,81.54,-48.33,94.7869215662,132.45,79.3418333429,-22.23,82.3972051602,4.7918333429,0,4.7918333429,74.55,-22.23,77.7938005242,132.35
2021-12-25 16:30:00,86.5941666756,-48.38,99.1926111273,4.4741666756,0,4.4741666756,82.12,-48.38,95.3116928818,132.71,79.6341666756,-22.35,82.7110814953,4.4741666756,0,4.4741666756,75.16,-22.35,78.4126781841,132.6
2021-12-25 17:00:00,87.5426666754,-46.01,98.8971111238,4.3726666754,0,4.3726666754,83.17,-46.01,95.048245644,132.48,80.7226666754,-22.52,83.8051270221,4.3726666754,0,4.3726666754,76.35,-22.52,79.601965428,132.37
