Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-25 17:30:00,87.0550000088,-46.76,98.8183719079,4.3750000087,0,4.3750000087,82.68,-46.76,94.9867359161,131.61,80.4250000088,-24.6,84.1031546757,4.3750000087,0,4.3750000087,76.05,-24.6,79.9297347675,131.75
2021-12-25 18:00:00,84.7695000087,-47.36,97.102202507,4.3295000087,0,4.3295000087,80.44,-47.36,93.3464685995,131.15,78.3595000087,-25.09,82.2783041974,4.3295000087,0,4.3295000087,74.03,-25.09,78.166162756,131.4
2021-12-25 18:30:00,83.5946666753,-46.7,95.7546776746,4.3346666753,0,4.3346666753,79.26,-46.7,91.9947694165,131.18,77.6646666753,-26.38,82.0225874366,4.3346666753,0,4.3346666753,73.33,-26.38,77.9306954929,131.4
2021-12-25 19:00:00,82.0951666754,-47.47,94.8315205586,4.3451666754,0,4.3451666754,77.75,-47.47,91.095902213,130.49,76.3351666754,-27.12,81.0095801208,4.3451666754,0,4.3451666754,71.99,-27.12,76.9288924917,130.87
2021-12-25 19:30:00,80.1753333418,-48.12,93.5073177697,4.2553333418,0,4.2553333418,75.92,-48.12,89.8853758962,130.94,74.6553333418,-27.63,79.6042442109,4.2553333418,0,4.2553333418,70.4,-27.63,75.6278844078,131.33
2021-12-25 20:00:00,78.2628333418,-48.75,92.2043034933,4.2128333418,0,4.2128333418,74.05,-48.75,88.6564436462,130.94,72.9028333418,-28.13,78.1416662815,4.2128333418,0,4.2128333418,68.69,-28.13,74.2267674091,131.33
2021-12-25 20:30:00,76.3945000084,-49.17,90.85047348,4.2145000084,0,4.2145000084,72.18,-49.17,87.3363687132,131.15,71.2445000084,-28.44,76.711227219,4.2145000084,0,4.2145000084,67.03,-28.44,72.8138345371,131.52
2021-12-25 21:00:00,75.0825000082,-50.02,90.2185247467,4.0925000082,0,4.0925000082,70.99,-50.02,86.842273692,131.15,70.1625000082,-29.15,75.9769630046,4.0925000082,0,4.0925000082,66.07,-29.15,72.2147311842,131.52
2021-12-25 21:30:00,73.7001666748,-50.55,89.3701128336,4.0501666748,0,4.0501666748,69.65,-50.55,86.0605891219,131.36,68.9301666748,-29.61,75.0207969686,4.0501666748,0,4.0501666748,64.88,-29.61,71.3173646456,131.71
2021-12-25 22:00:00,71.5366666748,-51.99,88.4333352245,4.0466666748,0,4.0466666748,67.49,-51.99,85.1930760097,131.36,66.8766666748,-29.66,73.1587598687,4.0466666748,0,4.0466666748,62.83,-29.66,69.4789500496,131.71
2021-12-25 22:30:00,68.3575000075,-53.67,86.9092440842,3.7675000075,0,3.7675000075,64.59,-53.67,83.9781935981,131.36,64.0075000075,-30.34,70.8341418894,3.7675000075,0,3.7675000075,60.24,-30.34,67.4490415054,131.92
2021-12-25 23:00:00,65.8111666741,-54.11,85.1997755807,3.7011666741,0,3.7011666741,62.11,-54.11,82.3744147172,131.81,61.7311666741,-30.65,68.9214004424,3.7011666741,0,3.7011666741,58.03,-30.65,65.6270020647,131.92
2021-12-25 23:30:00,62.7883333408,-54.19,82.9393206128,3.7383333408,0,3.7383333408,59.05,-54.19,80.1464821436,132.01,58.9983333408,-30.61,66.4663481545,3.7383333408,0,3.7383333408,55.26,-30.61,63.1715101925,132.09
2021-12-26 00:00:00,60.4836666739,-54.51,81.4224418347,3.6336666739,0,3.6336666739,56.85,-54.51,78.760793546,132.64,56.8736666739,-31.02,64.783133306,3.6336666739,0,3.6336666739,53.24,-31.02,61.6176760354,132.78
2021-12-26 00:30:00,68.674166674,-52.7,86.5646069036,3.6741666740000003,0,3.6741666740000003,65.0,-52.7,83.6796869019,132.51,64.024166674,-28.92,70.2528313899,3.6741666740000003,0,3.6741666740000003,60.35,-28.92,66.9215129835,132.6
2021-12-26 01:00:00,71.6118333406,-52.99,89.0853230022,3.6518333406,0,3.6518333406,67.96,-52.99,86.1771530047,131.28,66.6818333406,-28.43,72.4895288829,3.6518333406,0,3.6518333406,63.03,-28.43,69.1451068406,131.29
2021-12-26 01:30:00,69.9755000075,-53.82,88.2788932945,3.7355000074999998,0,3.7355000074999998,66.24,-53.82,85.3482864503,131.01,65.4555000075,-29.06,71.6163813749,3.7355000074999998,0,3.7355000074999998,61.72,-29.06,68.2190735792,130.9
2021-12-26 02:00:00,66.7295000076,-54.58,86.2079031833,3.7995000076,0,3.7995000076,62.93,-54.58,83.3016284355,131.29,62.6495000076,-29.52,69.2559762851,3.7995000076,0,3.7995000076,58.85,-29.52,65.8388403604,131.15
2021-12-26 02:30:00,64.6460000079,-54.63,84.6377115535,3.9360000079,0,3.9360000079,60.71,-54.63,81.6709311812,131.67,60.6960000079,-29.78,67.6080824825,3.9360000079,0,3.9360000079,56.76,-29.78,64.0979406845,131.5
2021-12-26 03:00:00,61.6421666749,-54.48,82.2668044376,4.1021666749,0,4.1021666749,57.54,-54.48,79.2396491663,132.15,58.1821666749,-31.31,66.0717838338,4.1021666749,0,4.1021666749,54.08,-31.31,62.4896991511,132.02
2021-12-26 03:30:00,59.4608333417,-54.71,80.8008341645,4.1608333417,0,4.1608333417,55.3,-54.71,77.7899357244,133.06,56.3908333417,-32.57,65.1208951487,4.1608333417,0,4.1608333417,52.23,-32.57,61.5530486654,133.12
2021-12-26 04:00:00,57.5468333416,-48.78,75.4395547948,4.1268333416,0,4.1268333416,53.42,-48.78,72.3407547652,133.15,54.7468333416,-26.62,60.8756122017,4.1268333416,0,4.1268333416,50.62,-26.62,57.1927338042,133.3
2021-12-26 04:30:00,55.1561666748,-46.88,72.3874099707,4.0761666748,0,4.0761666748,51.08,-46.88,69.3318166501,132.68,52.5761666748,-24.64,58.0636108266,4.0761666748,0,4.0761666748,48.5,-24.64,54.4001801468,132.82
2021-12-26 05:00:00,53.6010000081,-47.11,71.3611890447,4.0410000081,0,4.0410000081,49.56,-47.11,68.3779620931,132.55,51.1910000081,-24.81,56.88633036,4.0410000081,0,4.0410000081,47.15,-24.81,53.2790634302,132.68
2021-12-26 05:30:00,54.6633333416,-47.15,72.1886591648,4.1333333416,0,4.1333333416,50.53,-47.15,69.1115287054,132.6,52.2133333416,-24.91,57.8510179568,4.1333333416,0,4.1333333416,48.08,-24.91,54.1497414583,132.73
2021-12-26 06:00:00,55.650500008,-46.86,72.7518917359,4.020500008,0,4.020500008,51.63,-46.86,69.7245760116,132.51,53.120500008,-24.69,58.5780131201,4.020500008,0,4.020500008,49.1,-24.69,54.958221405,132.64
2021-12-26 06:30:00,57.1396666745,-45.97,73.3360921216,3.8996666745,0,3.8996666745,53.24,-45.97,70.3401627806,132.39,54.3496666745,-23.92,59.3805748341,3.8996666745,0,3.8996666745,50.45,-23.92,55.8334030845,132.53
2021-12-26 07:00:00,59.2030000078,-45.35,74.5762543302,3.8930000078,0,3.8930000078,55.31,-45.35,71.5249508913,132.33,56.1930000078,-23.44,60.8858509826,3.8930000078,0,3.8930000078,52.3,-23.44,57.3125082334,132.47
2021-12-26 07:30:00,59.9270000078,-44.68,74.7499012035,3.9170000078,0,3.9170000078,56.01,-44.68,71.6479064593,132.08,56.8170000078,-22.74,61.1986853608,3.9170000078,0,3.9170000078,52.9,-22.74,57.5805314321,132.28
2021-12-26 08:00:00,62.5843333409,-44.44,76.7574907076,3.8043333409,0,3.8043333409,58.78,-44.44,73.6885472784,132.37,59.1443333409,-22.5,63.2795556744,3.8043333409,0,3.8043333409,55.34,-22.5,59.7391462945,132.56
2021-12-26 08:30:00,65.6140000079,-43.2,78.5584941113,3.9340000079,0,3.9340000079,61.68,-43.2,75.3038007009,132.71,61.6740000079,-21.53,65.3239862299,3.9340000079,0,3.9340000079,57.74,-21.53,61.6234411568,132.9
2021-12-26 09:00:00,70.7526666755,-42.14,82.3511957515,4.4226666755,0,4.4226666755,66.33,-42.14,78.5840219129,132.27,66.1726666755,-20.76,69.3527174302,4.4226666755,0,4.4226666755,61.75,-20.76,65.1462976692,132.51
2021-12-26 09:30:00,75.9641666789,-40.81,86.2323067024,6.1241666789,0,6.1241666789,69.84,-40.81,80.8893175889,132.11,70.9541666789,-19.74,73.6489060957,6.1241666789,0,6.1241666789,64.83,-19.74,67.7686985267,132.37
2021-12-26 10:00:00,80.7855000162,-40.84,90.5218350061,8.1055000162,0,8.1055000162,72.68,-40.84,83.368387294,131.91,75.4855000162,-18.68,77.762478823,8.1055000162,0,8.1055000162,67.38,-18.68,69.9214330517,132.19
2021-12-26 10:30:00,81.6203333557,-40.54,91.1338050182,11.1703333557,0,11.1703333557,70.45,-40.54,81.2815729425,131.63,76.7403333557,-18.03,78.8299414153,11.1703333557,0,11.1703333557,65.57,-18.03,68.0037190159,131.84
2021-12-26 11:00:00,80.7186666909,-40.3,90.2196938166,12.1186666909,0,12.1186666909,68.6,-40.3,79.5616113462,132.01,76.1786666909,-17.76,78.221524268,12.1186666909,0,12.1186666909,64.06,-17.76,66.4763205961,132.24
2021-12-26 11:30:00,81.6443333578,-40.22,91.0134362028,12.2443333578,0,12.2443333578,69.4,-40.22,80.2122708817,132.01,77.2643333578,-17.66,79.2568786241,12.2443333578,0,12.2443333578,65.02,-17.66,67.3756335777,132.24
2021-12-26 12:00:00,82.0026667013,-40.62,91.5118666957,17.3126667013,0,17.3126667013,64.69,-40.62,76.3857349248,132.04,78.1626667013,-18.01,80.2107384697,17.3126667013,0,17.3126667013,60.85,-18.01,63.459298767,132.24
2021-12-26 12:30:00,81.6351667036,-40.46,91.1115362768,18.4451667036,0,18.4451667036,63.19,-40.46,75.0332439656,132.23,77.6151667036,-17.76,79.6211762185,18.4451667036,0,18.4451667036,59.17,-17.76,61.7778803456,132.43
2021-12-26 13:00:00,79.8713333654,-40.54,89.5707624929,16.0313333654,0,16.0313333654,63.84,-40.54,75.6243161953,132.41,75.6813333654,-17.83,77.7532836603,16.0313333654,0,16.0313333654,59.65,-17.83,62.2577818429,132.62
2021-12-26 13:30:00,78.7060000242,-40.85,88.6755712686,12.0960000242,0,12.0960000242,66.61,-40.85,78.1384322853,132.54,73.9960000242,-18.06,76.1680485478,12.0960000242,0,12.0960000242,61.9,-18.06,64.4808002432,132.76
2021-12-26 14:00:00,76.7946666867,-41.39,87.2384830882,10.0346666867,0,10.0346666867,66.76,-41.39,78.5495365995,132.59,72.2846666867,-18.4,74.5897649682,10.0346666867,0,10.0346666867,62.25,-18.4,64.9124217696,132.84
2021-12-26 14:30:00,75.8775000175,-42.04,86.7453549702,8.7475000175,0,8.7475000175,67.13,-42.04,79.207313425,132.77,71.3575000175,-18.91,73.8205994879,8.7475000175,0,8.7475000175,62.61,-18.91,65.4033653568,132.98
2021-12-26 15:00:00,76.2543333481,-42.14,87.1234925515,7.4043333481,0,7.4043333481,68.85,-42.14,80.7223766994,132.9,71.5543333481,-18.98,74.0287985915,7.4043333481,0,7.4043333481,64.15,-18.98,66.8989005889,133.09
2021-12-26 15:30:00,75.6386666782,-41.5,86.2754767988,5.7786666782000005,0,5.7786666782000005,69.86,-41.5,81.2568126375,132.9,70.3386666782,-18.6,72.7563607533,5.7786666782000005,0,5.7786666782000005,64.56,-18.6,67.1859628196,133.09
2021-12-26 16:00:00,73.287333346,-42.28,84.6086971237,6.337333346,0,6.337333346,66.95,-42.28,79.1827058138,132.37,67.917333346,-19.55,70.6750781311,6.337333346,0,6.337333346,61.58,-19.55,64.6088144141,132.58
2021-12-26 16:30:00,81.5730000161,-39.9,90.8083935086,8.0330000161,0,8.0330000161,73.54,-39.9,83.666848871,132.22,75.6830000161,-18.09,77.8149380995,8.0330000161,0,8.0330000161,67.65,-18.09,70.0269276779,132.42
2021-12-26 17:00:00,89.877166679,-35.81,96.7484428311,6.167166679,0,6.167166679,83.71,-35.81,91.0479005799,131.42,83.117166679,-15.89,84.6224290407,6.167166679,0,6.167166679,76.95,-15.89,78.5734980766,131.68
2021-12-26 17:30:00,91.1578333407,-35.39,97.7865158361,3.6878333407,0,3.6878333407,87.47,-35.39,94.3581104092,130.36,83.9478333407,-15.54,85.3740611814,3.6878333407,0,3.6878333407,80.26,-15.54,81.7505914352,130.81
2021-12-26 18:00:00,90.9848333411,-35.45,97.6470296431,3.9048333411,0,3.9048333411,87.08,-35.45,94.0193006781,130.36,83.7648333411,-15.58,85.2014301797,3.9048333411,0,3.9048333411,79.86,-15.58,81.3655701141,130.81
2021-12-26 18:30:00,89.6740000077,-35.73,96.530094672,3.8740000077000003,0,3.8740000077000003,85.8,-35.73,92.9423095259,130.41,82.5840000077,-15.87,84.0950293256,3.8740000077000003,0,3.8740000077000003,78.71,-15.87,80.2939661494,130.86
2021-12-26 19:00:00,87.3966666744,-36.73,94.8012143688,3.8566666744,0,3.8566666744,83.54,-36.73,91.2580106073,130.18,80.6166666744,-16.61,82.3100178939,3.8566666744,0,3.8566666744,76.76,-16.61,78.5365500898,130.63
2021-12-26 19:30:00,84.410333341,-37.99,92.5653524529,3.810333341,0,3.810333341,80.6,-37.99,89.104433672,131.07,78.020333341,-17.56,79.9720327029,3.810333341,0,3.810333341,74.21,-17.56,76.2592794354,131.52
2021-12-26 20:00:00,81.1180000078,-38.85,89.9413832741,3.8980000078,0,3.8980000078,77.22,-38.85,86.4421824111,131.07,75.0580000078,-18.42,77.2851846421,3.8980000078,0,3.8980000078,71.16,-18.42,73.5053875576,131.52
2021-12-26 20:30:00,78.3825000076,-39.93,87.9671598237,3.8125000076,0,3.8125000076,74.57,-39.93,84.5877638905,130.6,72.7025000076,-19.26,75.2103789869,3.8125000076,0,3.8125000076,68.89,-19.26,71.5316692102,131.02
2021-12-26 21:00:00,75.6393333412,-40.63,85.8609669658,3.9293333412,0,3.9293333412,71.71,-40.63,82.4203918942,130.84,70.2993333412,-19.74,73.0182433931,3.9293333412,0,3.9293333412,66.37,-19.74,69.2433715239,131.25
2021-12-26 21:30:00,73.0561666744,-40.68,83.6185738288,3.8861666744,0,3.8861666744,69.17,-40.68,80.245568725,131.23,68.1461666744,-20.84,71.2615298209,3.8861666744,0,3.8861666744,64.26,-20.84,67.5548162606,131.63
2021-12-26 22:00:00,69.7968333412,-41.24,81.0699422996,3.9168333412000003,0,3.9168333412000003,65.88,-41.24,77.7233040986,131.23,65.3568333412,-21.72,68.8714314094,3.9168333412000003,0,3.9168333412000003,61.44,-21.72,65.1661875515,131.7
2021-12-26 22:30:00,66.4225000078,-44.39,79.8900532438,3.9125000078000003,0,3.9125000078000003,62.51,-44.39,76.6679346272,131.42,62.0925000078,-21.67,65.7652450556,3.9125000078000003,0,3.9125000078000003,58.18,-21.67,62.0846301431,131.93
2021-12-26 23:00:00,62.9913333412,-44.83,77.3151794676,3.9513333412,0,3.9513333412,59.04,-44.83,74.1313058026,132.32,59.1713333412,-22.94,63.4625108972,3.9513333412,0,3.9513333412,55.22,-22.94,59.7954178847,132.52
2021-12-26 23:30:00,61.3098333415,-45.29,76.2238792267,4.0698333415,0,4.0698333415,57.24,-45.29,72.9904219744,132.32,57.7398333415,-22.92,62.1225784582,4.0698333415,0,4.0698333415,53.67,-22.92,58.359192078,132.58
2021-12-27 00:00:00,59.1108333415,-46.45,75.1777435038,4.0808333415,0,4.0808333415,55.03,-46.45,72.0132168425,132.59,55.7108333415,-22.58,60.1128384923,4.0808333415,0,4.0808333415,51.63,-22.58,56.3516929648,132.8
2021-12-27 00:30:00,66.9823333418,-43.19,79.6994923441,4.2123333418,0,4.2123333418,62.77,-43.19,76.1934970978,133.05,62.7123333418,-21.36,66.2501800237,4.2123333418,0,4.2123333418,58.5,-21.36,62.2776011099,133.1
2021-12-27 01:00:00,68.4140000084,-41.9,80.2252167161,4.2040000084,0,4.2040000084,64.21,-41.9,76.6715990442,130.68,64.0740000084,-21.11,67.4619120473,4.2040000084,0,4.2040000084,59.87,-21.11,63.4826669257,130.92
2021-12-27 01:30:00,66.3586666751,-42.46,78.780227487,4.2386666751,0,4.2386666751,62.12,-42.46,75.2445745552,130.04,62.3686666751,-21.41,65.9411759285,4.2386666751,0,4.2386666751,58.13,-21.41,61.9474373966,130.35
2021-12-27 02:00:00,63.3733333413,-43.13,76.6575259109,3.9733333413,0,3.9733333413,59.4,-43.13,73.4067905578,130.29,59.7033333413,-21.87,63.5828979527,3.9733333413,0,3.9733333413,55.73,-21.87,59.867602257,130.58
2021-12-27 02:30:00,62.0561666746,-43.47,75.7668048841,3.9561666746,0,3.9561666746,58.1,-43.47,72.5620486205,130.72,58.5261666746,-22.08,62.552686478,3.9561666746,0,3.9561666746,54.57,-22.08,58.8677441389,130.99
2021-12-27 03:00:00,59.9958333417,-43.95,74.3713823884,4.1958333417,0,4.1958333417,55.8,-43.95,71.0298704771,130.93,56.6858333417,-22.43,60.9621899348,4.1958333417,0,4.1958333417,52.49,-22.43,57.0815644495,131.21
2021-12-27 03:30:00,57.2740000083,-44.14,72.3094093252,4.1740000083,0,4.1740000083,53.1,-44.14,69.0503410564,130.99,54.2940000083,-22.59,58.80600766,4.1740000083,0,4.1740000083,50.12,-22.59,54.9756537023,131.46
2021-12-27 04:00:00,54.8518333415,-43.89,70.2499517503,4.0918333415,0,4.0918333415,50.76,-43.89,67.1037234436,130.89,52.3518333415,-23.83,57.5202864581,4.0918333415,0,4.0918333415,48.26,-23.83,53.8228250838,131.59
2021-12-27 04:30:00,53.2491666752,-46.14,70.4583093155,4.2491666752,0,4.2491666752,49.0,-46.14,67.3045288224,131.02,50.5691666752,-22.74,55.4468053022,4.2491666752,0,4.2491666752,46.32,-22.74,51.6008720857,131.93
2021-12-27 05:00:00,51.9383333422,-46.65,69.8126992055,4.4183333422,0,4.4183333422,47.52,-46.65,66.5910872415,131.45,49.3583333422,-22.68,54.3196784813,4.4183333422,0,4.4183333422,44.94,-22.68,50.3387127368,131.99
2021-12-27 05:30:00,52.9825000092,-46.43,70.4477835509,4.6125000092,0,4.6125000092,48.37,-46.43,67.0477576061,131.71,50.2725000092,-22.53,55.0901548117,4.6125000092,0,4.6125000092,45.66,-22.53,50.9159748998,131.86
2021-12-27 06:00:00,54.5713333426,-45.72,71.1923368263,4.6513333426,0,4.6513333426,49.92,-45.72,67.6928711165,131.84,51.7413333426,-21.93,56.1968902705,4.6513333426,0,4.6513333426,47.09,-21.93,51.9460585608,131.86
2021-12-27 06:30:00,59.3148333425,-44.16,73.9483269213,4.6048333425,0,4.6048333425,54.71,-44.16,70.3085321992,131.58,56.0148333425,-20.68,59.7103337321,4.6048333425,0,4.6048333425,51.41,-20.68,55.4134505332,131.66
2021-12-27 07:00:00,63.5705000091,-43.37,76.9556064976,4.5505000091,0,4.5505000091,59.02,-43.37,73.2414998481,131.31,59.8805000091,-20.06,63.1512302441,4.5505000091,0,4.5505000091,55.33,-20.06,58.8541629794,131.37
2021-12-27 07:30:00,67.226666675,-43.32,79.9752906355,4.186666675,0,4.186666675,63.04,-43.32,76.4896332845,131.41,63.286666675,-20.14,66.4140179393,4.186666675,0,4.186666675,59.1,-20.14,62.4374054554,131.44
2021-12-27 08:00:00,69.8866666753,-42.83,81.9667925381,4.3166666753000005,0,4.3166666753000005,65.57,-42.83,78.318795956,131.41,65.5966666753,-19.73,68.4996027646,4.3166666753000005,0,4.3166666753000005,61.28,-19.73,64.3778789647,131.49
2021-12-27 08:30:00,73.98050000879999,-41.91,85.0268338911,4.3905000088,0,4.3905000088,69.59,-41.91,81.2355599476,131.52,69.2905000088,-18.86,71.8113709065,4.3905000088,0,4.3905000088,64.9,-18.86,67.58483261800001,131.72
2021-12-27 09:00:00,78.5586666758,-40.93,88.5817645449,4.5686666758,0,4.5686666758,73.99,-40.93,84.5564012952,131.37,73.2986666758,-17.99,75.4740659859,4.5686666758,0,4.5686666758,68.73,-17.99,71.0454291281,131.87
2021-12-27 09:30:00,83.6308333429,-39.62,92.5411296972,4.7908333429,0,4.7908333429,78.84,-39.62,88.2354237254,131.71,77.6408333429,-17.1,79.5016289279,4.7908333429,0,4.7908333429,72.85,-17.1,74.8300240545,132.25
2021-12-27 10:00:00,87.4345000104,-37.91,95.2993173747,5.2245000104,0,5.2245000104,82.21,-37.91,90.5298414889,131.22,80.8445000104,-15.81,82.3759023134,5.2245000104,0,5.2245000104,75.62,-15.81,77.2550354346,131.89
2021-12-27 10:30:00,89.5950000142,-37.48,97.1185586154,7.0850000142,0,7.0850000142,82.51,-37.48,90.6236751627,130.9,83.0250000142,-15.4,84.4411666627,7.0850000142,0,7.0850000142,75.94,-15.4,77.4857638538,131.55
2021-12-27 11:00:00,89.3100000177,-37.37,96.8131861017,8.8500000177,0,8.8500000177,80.46,-37.37,88.7148719212,131.15,83.0700000177,-15.22,84.4527874196,8.8500000177,0,8.8500000177,74.22,-15.22,75.764482444,131.91
2021-12-27 11:30:00,89.3901666852,-37.18,96.8140191295,9.2601666852,0,9.2601666852,80.13,-37.18,88.3355494691,131.15,83.3201666852,-15.01,84.6613859823,9.2601666852,0,9.2601666852,74.06,-15.01,75.5657574567,131.84
2021-12-27 12:00:00,91.1006666835,-36.77,98.2413577379,8.4306666835,0,8.4306666835,82.67,-36.77,90.4785156819,130.99,84.7106666835,-14.63,85.9647250328,8.4306666835,0,8.4306666835,76.28,-14.63,77.6702986991,131.67
2021-12-27 12:30:00,93.0983333493,-36.34,99.9394580355,7.9983333493,0,7.9983333493,85.1,-36.34,92.5343482173,130.91,86.2283333493,-14.37,87.4175175363,7.9983333493,0,7.9983333493,78.23,-14.37,79.5388571706,131.56
2021-12-27 13:00:00,93.4393333466,-36.47,100.3043863261,6.6493333466,0,6.6493333466,86.79,-36.47,94.1411971456,130.7,86.4693333466,-14.56,87.6865965209,6.6493333466,0,6.6493333466,79.82,-14.56,81.1370815349,131.44
2021-12-27 13:30:00,94.1366666825,-36.35,100.9110227581,7.8966666825,0,7.8966666825,86.24,-36.35,93.587713403,131.19,87.0866666825,-14.39,88.2675456431,7.8966666825,0,7.8966666825,79.19,-14.39,80.4868200391,131.51
2021-12-27 14:00:00,93.4741666789,-36.68,100.4133568621,6.1041666789,0,6.1041666789,87.37,-36.68,94.7572651568,131.15,86.4741666789,-14.64,87.7046811909,6.1041666789,0,6.1041666789,80.37,-14.64,81.6925118967,131.51
2021-12-27 14:30:00,92.6455000103,-36.91,99.7273120673,5.1655000103,0,5.1655000103,87.48,-36.91,94.9478725407,131.1,85.8055000103,-14.79,87.0708213584,5.1655000103,0,5.1655000103,80.64,-14.79,81.9850821796,131.67
2021-12-27 15:00:00,91.9725000105,-37.52,99.3312194539,5.2725000105,0,5.2725000105,86.7,-37.52,94.4703149143,131.34,85.2325000105,-15.27,86.5895603295,5.2725000105,0,5.2725000105,79.96,-15.27,81.4050029175,131.67
2021-12-27 15:30:00,92.2566666766,-37.56,99.6094681558,4.9666666766,0,4.9666666766,87.29,-37.56,95.027878541,131.6,85.4466666766,-15.32,86.8091887195,4.9666666766,0,4.9666666766,80.48,-15.32,81.9251658527,131.82
2021-12-27 16:00:00,93.8881666759,-36.99,100.9120802568,4.6181666759,0,4.6181666759,89.27,-36.99,96.6301867948,131.52,86.8381666759,-14.9,88.1071914865,4.6181666759,0,4.6181666759,82.22,-14.9,83.5591909966,131.74
2021-12-27 16:30:00,98.234000009,-34.84,104.2292874281,4.524000009,0,4.524000009,93.71,-34.84,99.9769458425,131.24,90.754000009,-13.65,91.7747842146,4.524000009,0,4.524000009,86.23,-13.65,87.3036963708,131.52
2021-12-27 17:00:00,105.1751666755,-18.76,106.8351687658,4.4251666755,0,4.4251666755,100.75,-18.76,102.4817061724,130.6,96.7151666755,-15.08,97.8837569011,4.4251666755,0,4.4251666755,92.29,-15.08,93.5139053831,130.98
2021-12-27 17:30:00,109.8673333423,0.93,109.8712693826,4.4773333423,0,4.4773333423,105.39,0.93,105.3941032506,130.74,100.2573333423,-17.83,101.8304560969,4.4773333423,0,4.4773333423,95.78,-17.83,97.4254448283,130.67
2021-12-27 18:00:00,109.5986666754,0.64,109.6005352954,4.3886666754,0,4.3886666754,105.21,0.64,105.211946565,131.71,99.9486666754,-18.16,101.5850459969,4.3886666754,0,4.3886666754,95.56,-18.16,97.270237997,130.76
2021-12-27 18:30:00,105.8865000089,-0.43,105.88737311,4.4365000089,0,4.4365000089,101.45,-0.43,101.4509112823,131.67,96.1665000089,-17.91,97.8200583927,4.4365000089,0,4.4365000089,91.73,-17.91,93.462083221,130.79
2021-12-27 19:00:00,100.8360000089,-2.18,100.8595622526,4.4260000089,0,4.4260000089,96.41,-2.18,96.4346436712,132.21,91.4460000089,-19.06,93.4112119481,4.4260000089,0,4.4260000089,87.02,-19.06,89.0829052063,131.14
2021-12-27 19:30:00,95.0486666757,-4.43,95.1518467337,4.5086666757,0,4.5086666757,90.54,-4.43,90.648312174,132.29,85.9186666757,-19.35,88.0706522249,4.5086666757,0,4.5086666757,81.41,-19.35,83.6780174239,131.23
2021-12-27 20:00:00,91.7018333422,-5.61,91.8732732535,4.4318333422,0,4.4318333422,87.27,-5.61,87.4501286448,131.5,82.8518333422,-20.55,85.3623382304,4.4318333422,0,4.4318333422,78.42,-20.55,81.0678660136,130.25
2021-12-27 20:30:00,87.3921666763,-7.14,87.6833530174,4.8121666763,0,4.8121666763,82.58,-7.14,82.8880932342,132.11,78.8621666763,-22.01,81.8760125609,4.8121666763,0,4.8121666763,74.05,-22.01,77.2518129237,130.89
2021-12-27 21:00:00,80.6583333498,-10.0,81.2758681207,8.2483333498,0,8.2483333498,72.41,-10.0,73.0972509743,132.7,72.3783333498,-24.74,76.4898080694,8.2483333498,0,8.2483333498,64.13,-24.74,68.7366314275,131.4
2021-12-27 21:30:00,81.1741666791,-10.41,81.8389481607,6.2341666791,0,6.2341666791,74.94,-10.41,75.6595777149,133.05,73.1941666791,-23.39,76.840602131,6.2341666791,0,6.2341666791,66.96,-23.39,70.9276652654,131.63
2021-12-27 22:00:00,77.5660000117,-10.87,78.3239507291,5.8660000117,0,5.8660000117,71.7,-10.87,72.5192864002,133.41,69.9260000117,-23.58,73.79472798,5.8660000117,0,5.8660000117,64.06,-23.58,68.2619952829,131.73
2021-12-27 22:30:00,71.9386666756,-12.19,72.964154645,4.4786666756,0,4.4786666756,67.46,-12.19,68.5525178239,133.73,64.5486666756,-24.39,69.0029163848,4.4786666756,0,4.4786666756,60.07,-24.39,64.8326846583,131.98
2021-12-27 23:00:00,66.4875000092,-30.46,73.1327509224,4.6175000092000005,0,4.6175000092000005,61.87,-30.46,68.961645137,134.39,60.8775000092,-22.49,64.8989222358,4.6175000092000005,0,4.6175000092000005,56.26,-22.49,60.5886763348,132.55
2021-12-27 23:30:00,63.0510000095,-45.53,77.7715211514,4.7410000095000004,0,4.7410000095000004,58.31,-45.53,73.9799770208,133.52,58.9610000095,-20.44,62.4034704333,4.7410000095000004,0,4.7410000095000004,54.22,-20.44,57.9448185777,132.87
2021-12-28 00:00:00,60.6178333442,-45.97,76.0773462954,5.4278333442,0,5.4278333442,55.19,-45.97,71.8274112021,131.92,57.0078333442,-20.83,60.6941674512,5.4278333442,0,5.4278333442,51.58,-20.83,55.6271992824,132.31
2021-12-28 00:30:00,63.53,-43.87,77.2051669255,0.0,0,0.0,63.53,-43.87,77.2051669255,131.82,58.83,-19.26,61.9024757179,0.0,0,0.0,58.83,-19.26,61.9024757179,132.19
2021-12-28 01:00:00,65.14,-42.91,78.0031262194,0.0,0,0.0,65.14,-42.91,78.0031262194,130.98,60.18,-19.38,63.2235462466,0.0,0,0.0,60.18,-19.38,63.2235462466,131.34
2021-12-28 01:30:00,63.32,-43.01,76.5459502521,0.0,0,0.0,63.32,-43.01,76.5459502521,130.75,58.76,-19.88,62.0318627803,0.0,0,0.0,58.76,-19.88,62.0318627803,131.18
2021-12-28 02:00:00,60.71,-43.59,74.7381575904,0.0,0,0.0,60.71,-43.59,74.7381575904,130.92,56.45,-20.24,59.9688260682,0.0,0,0.0,56.45,-20.24,59.9688260682,131.37
2021-12-28 02:30:00,59.44,-43.79,73.8287051221,0.0,0,0.0,59.44,-43.79,73.8287051221,131.45,55.32,-20.4,58.9615332229,0.0,0,0.0,55.32,-20.4,58.9615332229,131.76
2021-12-28 03:00:00,57.43,-44.41,72.5978856441,0.0,0,0.0,57.43,-44.41,72.5978856441,131.57,53.53,-20.86,57.4508529092,0.0,0,0.0,53.53,-20.86,57.4508529092,131.84
2021-12-28 03:30:00,54.71,-45.12,70.91543203,0.0,0,0.0,54.71,-45.12,70.91543203,131.92,51.12,-21.35,55.3992499949,0.0,0,0.0,51.12,-21.35,55.3992499949,132.15
2021-12-28 04:00:00,52.28,-45.71,69.4449602203,0.0,0,0.0,52.28,-45.71,69.4449602203,132.25,48.99,-21.86,53.6458730938,0.0,0,0.0,48.99,-21.86,53.6458730938,132.44
2021-12-28 04:30:00,50.08,-45.65,67.7637727698,0.0,0,0.0,50.08,-45.65,67.7637727698,132.51,47.07,-22.0,51.9575297719,0.0,0,0.0,47.07,-22.0,51.9575297719,132.68
2021-12-28 05:00:00,48.59,-46.04,66.9378047145,0.0,0,0.0,48.59,-46.04,66.9378047145,132.2,45.92,-22.28,51.0396394972,0.0,0,0.0,45.92,-22.28,51.0396394972,132.36
2021-12-28 05:30:00,49.6,-45.77,67.4911320101,0.0,0,0.0,49.6,-45.77,67.4911320101,132.34,46.84,-22.05,51.7705331245,0.0,0,0.0,46.84,-22.05,51.7705331245,132.55
2021-12-28 06:00:00,51.01,-45.31,68.2276791339,0.0,0,0.0,51.01,-45.31,68.2276791339,132.27,48.04,-21.71,52.7177930115,0.0,0,0.0,48.04,-21.71,52.7177930115,132.45
2021-12-28 06:30:00,54.99,-44.4,70.6771540174,0.0,0,0.0,54.99,-44.4,70.6771540174,132.09,51.48,-20.98,55.5909237196,0.0,0,0.0,51.48,-20.98,55.5909237196,132.3
2021-12-28 07:00:00,57.4349999999,-43.52,72.0608744395,-0.0450000001,0,0.0450000001,57.48,-43.52,72.0967461124,132.09,53.6749999999,-20.27,57.3748945532,-0.0450000001,0,0.0450000001,53.72,-20.27,57.4169948709,132.39
2021-12-28 07:30:00,59.28,-42.82,73.1277703749,0.0,0,0.0,59.28,-42.82,73.1277703749,131.99,55.31,-19.68,58.7068863082,0.0,0,0.0,55.31,-19.68,58.7068863082,132.24
2021-12-28 08:00:00,62.11,-42.0,74.9776773447,0.0,0,0.0,62.11,-42.0,74.9776773447,132.02,57.77,-19.08,60.8392907585,0.0,0,0.0,57.77,-19.08,60.8392907585,132.24
2021-12-28 08:30:00,66.7,-40.66,78.1161033334,0.0,0,0.0,66.7,-40.66,78.1161033334,131.72,61.63,-17.56,64.0828409171,0.0,0,0.0,61.63,-17.56,64.0828409171,131.91
2021-12-28 09:00:00,71.45,-39.51,81.6464487899,0.0,0,0.0,71.45,-39.51,81.6464487899,131.14,65.84,-16.76,67.9397026782,0.0,0,0.0,65.84,-16.76,67.9397026782,131.37
2021-12-28 09:30:00,74.4,-38.08,83.5789830041,0.0,0,0.0,74.4,-38.08,83.5789830041,131.41,68.29,-15.78,70.0894606913,0.0,0,0.0,68.29,-15.78,70.0894606913,131.84
2021-12-28 10:00:00,76.78,-36.47,85.0013488128,0.0,0,0.0,76.78,-36.47,85.0013488128,131.02,70.5,-15.35,72.1517324809,0.0,0,0.0,70.5,-15.35,72.1517324809,131.31
2021-12-28 10:30:00,78.57,-34.89,85.9683488268,0.0,0,0.0,78.57,-34.89,85.9683488268,130.52,72.31,-15.17,73.8841322613,0.0,0,0.0,72.31,-15.17,73.8841322613,131.05
2021-12-28 11:00:00,78.48,-34.82,85.8576892305,0.0,0,0.0,78.48,-34.82,85.8576892305,130.2,72.11,-14.95,73.6434287632,0.0,0,0.0,72.11,-14.95,73.6434287632,130.79
2021-12-28 11:30:00,77.35,-34.42,84.6626180791,0.0,0,0.0,77.35,-34.42,84.6626180791,130.27,70.96,-14.67,72.4605444363,0.0,0,0.0,70.96,-14.67,72.4605444363,131.04
2021-12-28 12:00:00,75.95,-34.5,83.4185381075,0.0,0,0.0,75.95,-34.5,83.4185381075,130.27,69.68,-14.72,71.2178404615,0.0,0,0.0,69.68,-14.72,71.2178404615,130.92
2021-12-28 12:30:00,75.99,-34.47,83.4425610825,0.0,0,0.0,75.99,-34.47,83.4425610825,130.52,69.81,-14.63,71.3265238183,0.0,0,0.0,69.81,-14.63,71.3265238183,131.0
2021-12-28 13:00:00,76.21,-34.93,83.8335791912,0.0,0,0.0,76.21,-34.93,83.8335791912,130.44,70.35,-15.01,71.9334595303,0.0,0,0.0,70.35,-15.01,71.9334595303,130.93
2021-12-28 13:30:00,75.49,-35.94,83.6087537283,0.0,0,0.0,75.49,-35.94,83.6087537283,130.62,69.83,-15.89,71.6150891922,0.0,0,0.0,69.83,-15.89,71.6150891922,131.08
2021-12-28 14:00:00,75.27,-36.29,83.5615760981,0.0,0,0.0,75.27,-36.29,83.5615760981,130.92,69.65,-16.14,71.4956089561,0.0,0,0.0,69.65,-16.14,71.4956089561,131.34
2021-12-28 14:30:00,75.44,-36.68,83.8845396959,0.0,0,0.0,75.44,-36.68,83.8845396959,131.01,69.62,-16.53,71.5554700914,0.0,0,0.0,69.62,-16.53,71.5554700914,131.43
2021-12-28 15:00:00,78.44,-36.48,86.5079418319,0.0,0,0.0,78.44,-36.48,86.5079418319,131.01,72.37,-16.31,74.1851265416,0.0,0,0.0,72.37,-16.31,74.1851265416,131.46
2021-12-28 15:30:00,82.72,-35.93,90.1862700193,0.0,0,0.0,82.72,-35.93,90.1862700193,130.97,76.29,-15.88,77.9252109397,0.0,0,0.0,76.29,-15.88,77.9252109397,131.38
2021-12-28 16:00:00,86.12,-35.32,93.0814525026,0.0,0,0.0,86.12,-35.32,93.0814525026,130.66,79.37,-15.4,80.8502127394,0.0,0,0.0,79.37,-15.4,80.8502127394,131.08
2021-12-28 16:30:00,93.35,-36.86,100.3637489336,0.0,0,0.0,93.35,-36.86,100.3637489336,130.37,85.88,-17.34,87.6130698013,0.0,0,0.0,85.88,-17.34,87.6130698013,130.77
2021-12-28 17:00:00,102.48,-27.36,106.0694112362,0.0,0,0.0,102.48,-27.36,106.0694112362,130.06,93.77,-23.46,96.660149493,0.0,0,0.0,93.77,-23.46,96.660149493,130.49
2021-12-28 17:30:00,107.78,-7.59,108.0469180495,0.0,0,0.0,107.78,-7.59,108.0469180495,130.81,97.9,-25.08,101.061448634,0.0,0,0.0,97.9,-25.08,101.061448634,130.6
2021-12-28 18:00:00,106.750000002,-9.32,107.1560772912,1.010000002,0,1.010000002,105.74,-9.32,106.149941121,132.34,96.610000002,-26.14,100.0839232864,1.010000002,0,1.010000002,95.6,-26.14,99.1093315485,130.76
2021-12-28 18:30:00,105.7600000079,-11.08,106.3388170034,3.9700000079,0,3.9700000079,101.79,-11.08,102.3912618342,132.74,95.4700000079,-27.1,99.2417800199,3.9700000079,0,3.9700000079,91.5,-27.1,95.4288216421,130.98
2021-12-28 19:00:00,105.4033333386,-11.04,105.9799239426,2.6333333386,0,2.6333333386,102.77,-11.04,103.3612814356,133.16,95.4633333386,-26.88,99.1755131679,2.6333333386,0,2.6333333386,92.83,-26.88,96.6433820807,131.34
2021-12-28 19:30:00,97.44,-13.18,98.3273410604,0.0,0,0.0,97.44,-13.18,98.3273410604,133.31,88.17,-28.88,92.7793258221,0.0,0,0.0,88.17,-28.88,92.7793258221,131.49
2021-12-28 20:00:00,94.27,-17.53,95.8860459087,0.0,0,0.0,94.27,-17.53,95.8860459087,134.03,85.05,-28.99,89.8550087641,0.0,0,0.0,85.05,-28.99,89.8550087641,132.1
2021-12-28 20:30:00,87.51,-49.54,100.559493336,0.0,0,0.0,87.51,-49.54,100.559493336,134.37,80.19,-23.64,83.6019479438,0.0,0,0.0,80.19,-23.64,83.6019479438,132.37
2021-12-28 21:00:00,84.45,-50.79,98.5465707166,0.0,0,0.0,84.45,-50.79,98.5465707166,132.22,77.58,-24.77,81.4383773168,0.0,0,0.0,77.58,-24.77,81.4383773168,131.93
2021-12-28 21:30:00,78.19,-50.75,93.2160855218,0.0,0,0.0,78.19,-50.75,93.2160855218,132.13,71.95,-25.55,76.3518500103,0.0,0,0.0,71.95,-25.55,76.3518500103,131.79
2021-12-28 22:00:00,71.3,-49.96,87.0614242934,0.0,0,0.0,71.3,-49.96,87.0614242934,132.6,65.87,-27.03,71.2002654489,0.0,0,0.0,65.87,-27.03,71.2002654489,132.36
2021-12-28 22:30:00,67.12,-46.32,81.5514365293,0.0,0,0.0,67.12,-46.32,81.5514365293,132.56,62.18,-23.22,66.3740973573,0.0,0,0.0,62.18,-23.22,66.3740973573,132.56
2021-12-28 23:00:00,62.93,-43.89,76.7236404246,0.0,0,0.0,62.93,-43.89,76.7236404246,132.5,58.3,-19.49,61.4715389428,0.0,0,0.0,58.3,-19.49,61.4715389428,132.45
2021-12-28 23:30:00,58.39,-44.85,73.6268605877,0.0,0,0.0,58.39,-44.85,73.6268605877,131.95,54.07,-20.21,57.7235567165,0.0,0,0.0,54.07,-20.21,57.7235567165,131.72
2021-12-29 00:00:00,52.37,-44.63,68.8073673381,0.0,0,0.0,52.37,-44.63,68.8073673381,132.57,48.69,-22.93,53.8191508666,0.0,0,0.0,48.69,-22.93,53.8191508666,132.34
2021-12-29 00:30:00,68.2283333452,-43.16,80.7334569498,5.9283333452,0,5.9283333452,62.3,-43.16,75.7896800363,131.86,63.3783333452,-19.89,66.4260885316,5.9283333452,0,5.9283333452,57.45,-19.89,60.7956791228,131.98
2021-12-29 01:00:00,70.1456666761,-40.98,81.2389989687,4.7056666761,0,4.7056666761,65.44,-40.98,77.2123953779,130.9,65.5356666761,-20.24,68.5899497498,4.7056666761,0,4.7056666761,60.83,-20.24,64.1088644417,130.89
2021-12-29 01:30:00,69.7956666783,-12.86,70.970519845,5.8156666783,0,5.8156666783,63.98,-12.86,65.2596353039,129.91,63.0656666783,-25.59,68.0597268109,5.8156666783,0,5.8156666783,57.25,-25.59,62.7089355674,130.46
2021-12-29 02:00:00,68.1596666738,-11.18,69.0704897991,3.5696666738,0,3.5696666738,64.59,-11.18,65.5504424089,132.14,61.7496666738,-25.28,66.7240566387,3.5696666738,0,3.5696666738,58.18,-25.28,63.4349335934,131.16
2021-12-29 02:30:00,67.1111666738,-11.49,68.0876552124,3.5911666738,0,3.5911666738,63.52,-11.49,64.5508365554,132.8,60.7311666738,-25.62,65.9140273809,3.5911666738,0,3.5911666738,57.14,-25.62,62.620795268,131.33
2021-12-29 03:00:00,64.9006666741,-11.78,65.9610865188,3.7006666741,0,3.7006666741,61.2,-11.78,62.3234177497,133.24,58.6706666741,-25.97,64.1614216487,3.7006666741,0,3.7006666741,54.97,-25.97,60.7959028225,131.58
2021-12-29 03:30:00,62.2508333409,-12.62,63.5171681645,3.7708333409,0,3.7708333409,58.48,-12.62,59.8262049607,133.56,56.1308333409,-26.03,61.8727027981,3.7708333409,0,3.7708333409,52.36,-26.03,58.4733315281,131.87
2021-12-29 04:00:00,59.8665000077,-13.54,61.3785746265,3.8665000077,0,3.8665000077,56.0,-13.54,57.6136407459,134.04,53.7965000077,-25.92,59.7152393705,3.8665000077,0,3.8665000077,49.93,-25.92,56.2570111186,132.1
2021-12-29 04:30:00,58.1075000078,-13.6,59.6778146144,3.8775000078,0,3.8775000078,54.23,-13.6,55.9093274866,134.5,52.2875000078,-26.87,58.7875799558,3.8775000078,0,3.8775000078,48.41,-26.87,55.3671834212,132.31
2021-12-29 05:00:00,57.0171666751,-13.34,58.5569201346,4.1971666751,0,4.1971666751,52.82,-13.34,54.4785095244,134.65,51.3271666751,-27.64,58.296206042,4.1971666751,0,4.1971666751,47.13,-27.64,54.6370432948,132.6
2021-12-29 05:30:00,57.6720000087,-13.2,59.1633297322,4.3320000087,0,4.3320000087,53.34,-13.2,54.9490272889,134.61,51.9620000087,-27.46,58.7716006665,4.3320000087,0,4.3320000087,47.63,-27.46,54.9788004598,132.76
2021-12-29 06:00:00,58.9523333421,-12.9,60.347225342,4.4023333421,0,4.4023333421,54.55,-12.9,56.0545493247,134.16,53.1523333421,-27.14,59.6803999627,4.4023333421,0,4.4023333421,48.75,-27.14,55.7955383521,132.66
2021-12-29 06:30:00,63.2678333423,-11.51,64.3062892401,4.4778333423,0,4.4778333423,58.79,-11.51,59.9061282341,133.96,57.1078333423,-25.96,62.7313815331,4.4778333423,0,4.4778333423,52.63,-25.96,58.684227012,132.51
2021-12-29 07:00:00,64.5351666758,-41.41,76.6783922489,4.5851666758,0,4.5851666758,59.95,-41.41,72.861447968,133.91,59.9451666758,-18.52,62.7408432187,4.5851666758,0,4.5851666758,55.36,-18.52,58.3756798676,132.63
2021-12-29 07:30:00,66.883500009,-41.82,78.8816516907,4.523500009,0,4.523500009,62.36,-41.82,75.0844990661,133.18,62.433500009,-18.67,65.1652577942,4.523500009,0,4.523500009,57.91,-18.67,60.8451887991,133.21
2021-12-29 08:00:00,70.4166666757,-39.6,80.7877895831,4.5166666757,0,4.5166666757,65.9,-39.6,76.8828329343,131.76,65.7066666757,-18.72,68.3213322882,4.5166666757,0,4.5166666757,61.19,-18.72,63.9894874179,132.48
2021-12-29 08:30:00,75.8253333425,-38.33,84.9627569968,4.5853333425,0,4.5853333425,71.24,-38.33,80.8970116877,131.12,70.2153333425,-16.2,72.0599267027,4.5853333425,0,4.5853333425,65.63,-16.2,67.5998291418,132.14
2021-12-29 09:00:00,80.5985000094,-36.49,88.4739413825,4.6885000094,0,4.6885000094,75.91,-36.49,84.224985604,130.42,74.5285000094,-15.49,76.1212021295,4.6885000094,0,4.6885000094,69.84,-15.49,71.5371630693,131.17
2021-12-29 09:30:00,84.8245000103,-34.48,91.5645466434,5.1645000103,0,5.1645000103,79.66,-34.48,86.8019930647,130.27,78.4545000103,-15.0,79.8755818249,5.1645000103,0,5.1645000103,73.29,-15.0,74.8092514332,131.13
2021-12-29 10:00:00,89.3508333448,-5.82,89.5401799161,5.7208333448,0,5.7208333448,83.63,-5.82,83.8322688468,129.86,81.1108333448,-18.98,83.3019068562,5.7208333448,0,5.7208333448,75.39,-18.98,77.7424755201,130.85
2021-12-29 10:30:00,91.0768333449,-2.02,91.0992314575,5.7968333449,0,5.7968333449,85.28,-2.02,85.3039201913,131.88,82.4868333449,-18.79,84.5998922888,5.7968333449,0,5.7968333449,76.69,-18.79,78.9583447142,131.05
2021-12-29 11:00:00,91.8510000125,-1.78,91.8682458921,6.2310000125,0,6.2310000125,85.62,-1.78,85.6385006875,131.63,83.2910000125,-18.73,85.3709762336,6.2310000125,0,6.2310000125,77.06,-18.73,79.3035717985,130.59
2021-12-29 11:30:00,91.4790000168,-2.44,91.5115350328,8.3790000168,0,8.3790000168,83.1,-2.44,83.1358141838,132.11,82.8290000168,-19.35,85.0591896492,8.3790000168,0,8.3790000168,74.45,-19.35,76.9235009604,131.04
2021-12-29 12:00:00,92.0555000177,-2.43,92.0875669323,8.845500017700001,0,8.845500017700001,83.21,-2.43,83.2454743515,131.77,83.3655000177,-19.32,85.5749320374,8.845500017700001,0,8.845500017700001,74.52,-19.32,76.983717759,130.69
2021-12-29 12:30:00,93.3415000178,-2.15,93.3662579606,8.9015000178,0,8.9015000178,84.44,-2.15,84.4673670716,131.77,84.8415000178,-18.97,86.9364194413,8.9015000178,0,8.9015000178,75.94,-18.97,78.2735236207,130.69
2021-12-29 13:00:00,93.1886666822,-1.74,93.2049097313,7.7786666822,0,7.7786666822,85.41,-1.74,85.4277220813,131.85,84.7486666822,-18.58,86.7614713131,7.7786666822,0,7.7786666822,76.97,-18.58,79.1807887053,130.73
2021-12-29 13:30:00,92.9256666822,-1.9100000000000001,92.9452937396,7.7856666822000005,0,7.7856666822000005,85.14,-1.9100000000000001,85.1614214301,132.16,84.5156666822,-18.9,86.6031634223,7.7856666822000005,0,7.7856666822000005,76.73,-18.9,79.0234326007,130.94
2021-12-29 14:00:00,90.5206666804,-2.94,90.5683978895,6.8706666804,0,6.8706666804,83.65,-2.94,83.7016493266,133.11,82.2206666804,-19.24,84.441788407,6.8706666804,0,6.8706666804,75.35,-19.24,77.767603152,131.79
2021-12-29 14:30:00,88.8386666794,-4.15,88.9355451851,6.3586666794,0,6.3586666794,82.48,-4.15,82.5843381035,133.54,80.5686666794,-19.23,82.8317750051,6.3586666794,0,6.3586666794,74.21,-19.23,76.661052693,132.07
2021-12-29 15:00:00,88.3705000108,-4.29,88.4745690702,5.4105000108,0,5.4105000108,82.96,-4.29,83.0708474737,132.95,80.0005000108,-19.39,82.3167789821,5.4105000108,0,5.4105000108,74.59,-19.39,77.0690612373,131.29
2021-12-29 15:30:00,89.8240000088,-4.89,89.9570068287,4.3940000088,0,4.3940000088,85.43,-4.89,85.5698369754,133.02,81.0240000088,-18.74,83.1629495474,4.3940000088,0,4.3940000088,76.63,-18.74,78.8881771877,131.37
2021-12-29 16:00:00,91.8936666752,-4.64,92.0107361943,4.2536666752,0,4.2536666752,87.64,-4.64,87.762743804,134.35,82.8436666752,-17.92,84.7596573152,4.2536666752,0,4.2536666752,78.59,-17.92,80.6071615925,132.51
2021-12-29 16:30:00,97.1673333419,-3.24,97.2213364894,4.2873333419,0,4.2873333419,92.88,-3.24,92.9364944465,133.64,87.7273333419,-16.81,89.3233514557,4.2873333419,0,4.2873333419,83.44,-16.81,85.1164478817,131.78
2021-12-29 17:00:00,102.7623333444,-7.79,103.0571746866,5.5423333444,0,5.5423333444,97.22,-7.79,97.5315974441,133.01,92.7423333444,-21.43,95.1860561961,5.5423333444,0,5.5423333444,87.2,-21.43,89.7946819138,131.18
2021-12-29 17:30:00,106.9206666894,-10.94,107.4788935806,11.3706666894,0,11.3706666894,95.55,-10.94,96.1742486324,132.1,96.6506666894,-24.91,99.8091151724,11.3706666894,0,11.3706666894,85.28,-24.91,88.8436069732,130.24
2021-12-29 18:00:00,110.8608333594,-11.91,111.498755478,13.0308333594,0,13.0308333594,97.83,-11.91,98.5523059091,132.44,100.6008333594,-25.92,103.8863517148,13.0308333594,0,13.0308333594,87.57,-25.92,91.3255238145,130.6
2021-12-29 18:30:00,109.4005000155,-11.75,110.0296864652,7.7405000155,0,7.7405000155,101.66,-11.75,102.3367876181,132.37,99.2005000155,-25.9,102.5258465136,7.7405000155,0,7.7405000155,91.46,-25.9,95.0565179249,130.69
2021-12-29 19:00:00,103.0878333419,-12.74,103.8720799018,4.2678333419,0,4.2678333419,98.82,-12.74,99.6378442159,132.56,93.1778333419,-28.36,97.3981428277,4.2678333419,0,4.2678333419,88.91,-28.36,93.3235109712,130.74
2021-12-29 19:30:00,97.9245000084,-14.89,99.0500873392,4.2145000084,0,4.2145000084,93.71,-14.89,94.8855953241,133.59,88.3345000084,-29.83,93.2352550902,4.2145000084,0,4.2145000084,84.12,-29.83,89.2524694336,131.9
2021-12-29 20:00:00,93.4305000081,-16.75,94.9200760207,4.0705000081,0,4.0705000081,89.36,-16.75,90.9162917194,134.31,84.1105000081,-30.54,89.4833381788,4.0705000081,0,4.0705000081,80.04,-30.54,85.6685076326,132.56
2021-12-29 20:30:00,88.9680000083,-17.92,90.7547873419,4.1480000083,0,4.1480000083,84.82,-17.92,86.6923226128,134.16,80.0380000083,-31.8,86.1238726796,4.1480000083,0,4.1480000083,75.89,-31.8,82.2832431301,132.33
2021-12-29 21:00:00,83.356666675,-39.86,92.3967179025,4.146666675,0,4.146666675,79.21,-39.86,88.6738050385,134.16,76.176666675,-29.95,81.8528377377,4.146666675,0,4.146666675,72.03,-29.95,78.0084828721,132.57
2021-12-29 21:30:00,78.5566666748,-52.9,94.7077603951,4.0766666748,0,4.0766666748,74.48,-52.9,91.3546955553,133.03,72.5366666748,-28.49,77.9310471654,4.0766666748,0,4.0766666748,68.46,-28.49,74.1515454997,132.89
2021-12-29 22:00:00,74.2026666749,-54.07,91.8128566251,4.1126666749,0,4.1126666749,70.09,-54.07,88.5221610672,132.02,68.6626666749,-29.57,74.7592582555,4.1126666749,0,4.1126666749,64.55,-29.57,71.0006154903,132.63
2021-12-29 22:30:00,68.6068333443,-55.39,88.1756751124,5.4968333443,0,5.4968333443,63.11,-55.39,83.9697814693,131.83,63.6868333443,-31.81,71.1891061991,5.4968333443,0,5.4968333443,58.19,-31.81,66.3170581374,132.4
2021-12-29 23:00:00,65.4740000086,-48.4,81.4211562011,4.2940000086,0,4.2940000086,61.18,-48.4,78.0099506473,132.39,61.1240000086,-25.09,66.0730767942,4.2940000086,0,4.2940000086,56.83,-25.09,62.122113615,133.05
2021-12-29 23:30:00,63.2840000089,-46.73,78.6673855999,4.4540000089,0,4.4540000089,58.83,-46.73,75.1309643223,131.94,59.2540000089,-23.35,63.6887668043,4.4540000089,0,4.4540000089,54.8,-23.35,59.5672938784,132.61
2021-12-30 00:00:00,61.7006666756,-44.0,75.7824007815,4.4706666756,0,4.4706666756,57.23,-44.0,72.1891466912,131.82,58.0906666756,-22.15,62.1703149004,4.4706666756,0,4.4706666756,53.62,-22.15,58.0148851589,132.49
2021-12-30 00:30:00,70.2496666755,-43.45,82.600957428,4.4096666755000005,0,4.4096666755000005,65.84,-43.45,78.8847773655,131.19,65.4696666755,-19.83,68.4069159851,4.4096666755000005,0,4.4096666755000005,61.06,-19.83,64.1993185322,131.95
2021-12-30 01:00:00,71.8583333422,-43.31,83.9009902845,4.4283333422,0,4.4283333422,67.43,-43.31,80.1408822013,130.79,66.8183333422,-18.81,69.4154577211,4.4283333422,0,4.4283333422,62.39,-18.81,65.1638565464,131.37
2021-12-30 01:30:00,69.802500009,-43.95,82.486311031,4.482500009,0,4.482500009,65.32,-43.95,78.7293141085,130.52,65.112500009,-19.23,67.8927872268,4.482500009,0,4.482500009,60.63,-19.23,63.6065232504,131.03
2021-12-30 02:00:00,66.5495000088,-44.76,80.201580729,4.4195000088,0,4.4195000088,62.13,-44.76,76.5741111604,130.67,62.2495000088,-19.82,65.3286510755,4.4195000088,0,4.4195000088,57.83,-19.82,61.132162566,131.24
2021-12-30 02:30:00,66.109166675,-44.9,79.9151544981,4.149166675,0,4.149166675,61.96,-44.9,76.5183089202,131.09,61.919166675,-19.98,65.0629203289,4.149166675,0,4.149166675,57.77,-19.98,61.1275167171,131.58
2021-12-30 03:00:00,63.1833333417,-45.36,77.7795809462,4.1833333417,0,4.1833333417,59.0,-45.36,74.4212980268,130.73,59.2333333417,-20.32,62.6218027429,4.1833333417,0,4.1833333417,55.05,-20.32,58.680532547,131.4
2021-12-30 03:30:00,60.6946666751,-45.97,76.1385806461,4.2146666751,0,4.2146666751,56.48,-45.97,72.8232881707,130.93,57.0046666751,-20.79,60.677476239,4.2146666751,0,4.2146666751,52.79,-20.79,56.7363040742,131.63
2021-12-30 04:00:00,58.4126666752,-46.37,74.5802690268,4.2426666752,0,4.2426666752,54.17,-46.37,71.3061413905,131.02,55.0126666752,-21.07,58.9095781237,4.2426666752,0,4.2426666752,50.77,-21.07,54.9685164435,131.81
2021-12-30 04:30:00,56.7468333417,-46.6,73.4286258506,4.1768333417,0,4.1768333417,52.57,-46.6,70.2507288218,131.1,53.5468333417,-21.23,57.6018772344,4.1768333417,0,4.1768333417,49.37,-21.23,53.7411369437,131.95
2021-12-30 05:00:00,55.8935000083,-46.93,72.9829311769,4.1535000083,0,4.1535000083,51.74,-46.93,69.8530779565,131.18,52.8035000083,-21.51,57.0165740213,4.1535000083,0,4.1535000083,48.65,-21.51,53.1930690974,131.85
2021-12-30 05:30:00,56.7248333415,-46.34,73.246858756,4.1048333415,0,4.1048333415,52.62,-46.34,70.1160466655,131.26,53.5148333415,-21.03,57.4986807464,4.1048333415,0,4.1048333415,49.41,-21.03,53.6992458048,131.96
2021-12-30 06:00:00,58.0530000082,-45.75,73.9135529518,4.1030000082,0,4.1030000082,53.95,-45.75,70.7365888349,130.96,54.6530000082,-20.59,58.4028981293,4.1030000082,0,4.1030000082,50.55,-20.59,54.5825118513,131.71
2021-12-30 06:30:00,62.3861666753,-44.46,76.6076066226,4.3061666753,0,4.3061666753,58.08,-44.46,73.14354380259999,130.92,58.5761666753,-19.57,61.7588228707,4.3061666753,0,4.3061666753,54.27,-19.57,57.6907080906,131.5
2021-12-30 07:00:00,65.5278333421,-43.51,78.6575936735,4.3778333421,0,4.3778333421,61.15,-43.51,75.0496009317,130.41,61.3978333421,-18.72,64.1882570187,4.3778333421,0,4.3778333421,57.02,-18.72,60.0143216241,131.31
2021-12-30 07:30:00,68.318333342,-42.7,80.5647855494,4.318333342,0,4.318333342,64.0,-42.7,76.9369222155,130.51,63.788333342,-18.14,66.3175019927,4.318333342,0,4.318333342,59.47,-18.14,62.1750794129,131.42
2021-12-30 08:00:00,71.8186666752,-40.79,82.5938556008,4.2786666752,0,4.2786666752,67.54,-40.79,78.901683759,130.28,66.9186666752,-17.69,69.2173681209,4.2786666752,0,4.2786666752,62.64,-17.69,65.089981564,131.25
2021-12-30 08:30:00,77.5781666753,-27.18,82.2017295725,4.3281666753,0,4.3281666753,73.25,-27.18,78.1301151925,129.98,71.5281666753,-19.29,74.0836198355,4.3281666753,0,4.3281666753,67.2,-19.29,69.9138333951,131.08
2021-12-30 09:00:00,83.7656666756,-4.6,83.8918763266,4.4456666756,0,4.4456666756,79.32,-4.6,79.4532718017,130.52,76.0856666756,-22.2,79.2582404136,4.4456666756,0,4.4456666756,71.64,-22.2,75.000863995,131.04
2021-12-30 09:30:00,87.8980000118,-4.79,88.0284187411,5.8780000118,0,5.8780000118,82.02,-4.79,82.1597498779,131.78,79.3580000118,-20.3,81.9132600124,5.8780000118,0,5.8780000118,73.48,-20.3,76.2325416079,131.09
2021-12-30 10:00:00,90.6741666771,-3.79,90.7533393467,5.1941666771,0,5.1941666771,85.48,-3.79,85.5639789865,0.003,82.0741666771,-19.06,84.258248473,5.1941666771,0,5.1941666771,76.88,-19.06,79.2074365196,0.003
2021-12-30 10:30:00,92.3846666773,-3.31,92.4439437555,5.3046666773,0,5.3046666773,87.08,-3.31,87.1428855386,131.98,83.6246666773,-18.63,85.6747441017,5.3046666773,0,5.3046666773,78.32,-18.63,80.5052749825,131.06
2021-12-30 11:00:00,93.3091666779,-3.13,93.3616489043,5.6391666779000005,0,5.6391666779000005,87.67,-3.13,87.7258559377,132.12,84.5891666779,-18.42,86.5714936874,5.6391666779000005,0,5.6391666779000005,78.95,-18.42,81.0703330448,130.94
2021-12-30 11:30:00,93.885166681,-3.15,93.9379956286,7.185166681,0,7.185166681,86.7,-3.15,86.7572043118,132.24,85.505166681,-18.46,87.4751686432,7.185166681,0,7.185166681,78.32,-18.46,80.4661046653,130.94
2021-12-30 12:00:00,94.69316668,-2.94,94.7387957274,6.66316668,0,6.66316668,88.03,-2.94,88.0790809443,132.65,85.97316668,-18.29,87.897152906,6.66316668,0,6.66316668,79.31,-18.29,81.3916469916,131.12
2021-12-30 12:30:00,95.7040000123,-2.52,95.7371715603,6.1740000123,0,6.1740000123,89.53,-2.52,89.5654581856,132.38,86.6940000123,-17.94,88.5307474166,6.1740000123,0,6.1740000123,80.52,-17.94,82.4943270777,131.06
2021-12-30 13:00:00,93.6906666814,-3.56,93.758277625,7.3706666814,0,7.3706666814,86.32,-3.56,86.393379376,132.16,84.7106666814,-19.01,86.8174933387,7.3706666814,0,7.3706666814,77.34,-19.01,79.6420473117,130.87
2021-12-30 13:30:00,92.5681666901,-5.12,92.7096536741,11.7381666901,0,11.7381666901,80.83,-5.12,80.9919952835,132.42,83.7481666901,-20.63,86.2516801225,11.7381666901,0,11.7381666901,72.01,-20.63,74.906855494,131.13
