Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-30 14:00:00,91.7388333568,-5.61,91.9102042522,11.7488333568,0,11.7488333568,79.99,-5.61,80.1864838985,132.74,83.0888333568,-21.06,85.7162635012,11.7488333568,0,11.7488333568,71.34,-21.06,74.3835949656,131.46
2021-12-30 14:30:00,95.2123333508,-4.08,95.2997105037,8.7123333508,0,8.7123333508,86.5,-4.08,86.5961685065,132.77,86.5823333508,-19.32,88.7116838329,8.7123333508,0,8.7123333508,77.87,-19.32,80.2309123717,131.65
2021-12-30 15:00:00,93.7895000136,-4.16,93.8817123449,6.8095000136,0,6.8095000136,86.98,-4.16,87.0794235167,132.34,85.2095000136,-19.31,87.3701035399,6.8095000136,0,6.8095000136,78.4,-19.31,80.7430250858,131.21
2021-12-30 15:30:00,92.4885000099,-4.42,92.5940550688,4.9485000099,0,4.9485000099,87.54,-4.42,87.6515145334,132.5,83.8485000099,-19.54,86.0951947202,4.9485000099,0,4.9485000099,78.9,-19.54,81.2835875193,131.29
2021-12-30 16:00:00,94.1660000101,-4.23,94.2609593517,5.0460000101,0,5.0460000101,89.12,-4.23,89.2203300823,132.5,85.4460000101,-19.35,87.6095966075,5.0460000101,0,5.0460000101,80.4,-19.35,82.6957223803,131.33
2021-12-30 16:30:00,99.0391666775,-3.07,99.0867369337,5.3991666775,0,5.3991666775,93.64,-3.07,93.6903116656,132.4,90.0491666775,-18.37,91.9038047053,5.3991666775,0,5.3991666775,84.65,-18.37,86.6203174781,131.22
2021-12-30 17:00:00,105.4786666772,-7.61,105.7528308085,5.2786666772,0,5.2786666772,100.2,-7.61,100.4885670114,131.75,95.5886666772,-23.51,98.4373572234,5.2786666772,0,5.2786666772,90.31,-23.51,93.319966781,130.69
2021-12-30 17:30:00,109.1886666862,-9.49,109.6002966817,9.7586666862,0,9.7586666862,99.43,-9.49,99.881855209,131.51,98.7586666862,-25.49,101.9951682465,9.7586666862,0,9.7586666862,89.0,-25.49,92.5782917319,130.56
2021-12-30 18:00:00,110.5041666886,-9.45,110.9074990952,10.9641666886,0,10.9641666886,99.54,-9.45,99.9875697274,131.73,100.1241666886,-25.48,103.3154352219,10.9641666886,0,10.9641666886,89.16,-25.48,92.7293696733,130.74
2021-12-30 18:30:00,110.7143333515,-9.64,111.133222798,9.0843333515,0,9.0843333515,101.63,-9.64,102.0861719333,131.68,100.5843333515,-24.94,103.630167981,9.0843333515,0,9.0843333515,91.5,-24.94,94.8380387819,130.67
2021-12-30 19:00:00,106.1378333476,-15.21,107.2221234994,7.1178333476,0,7.1178333476,99.02,-15.21,100.1813580463,131.52,96.1778333476,-30.09,100.7749161619,7.1178333476,0,7.1178333476,89.06,-30.09,94.0058067355,130.34
2021-12-30 19:30:00,98.8958333428,-15.12,100.0449911418,4.7458333428,0,4.7458333428,94.15,-15.12,95.3563679048,132.69,89.4558333428,-31.0,94.674949797,4.7458333428,0,4.7458333428,84.71,-31.0,90.2041246285,131.37
2021-12-30 20:00:00,94.0285000095,-13.28,94.9616618117,4.7685000095,0,4.7685000095,89.26,-13.28,90.2424844516,133.6,85.0185000095,-28.75,89.7480241781,4.7685000095,0,4.7685000095,80.25,-28.75,85.2445012889,132.27
2021-12-30 20:30:00,89.7681666776,-14.71,90.9654211701,5.4681666776,0,5.4681666776,84.3,-14.71,85.5737933015,132.98,81.3181666776,-30.04,86.6893640062,5.4681666776,0,5.4681666776,75.85,-30.04,81.5820084332,131.64
2021-12-30 21:00:00,85.4613333427,-16.11,86.9664969785,4.7013333427,0,4.7013333427,80.76,-16.11,82.3511366042,133.37,76.9513333427,-30.84,82.9012261865,4.7013333427,0,4.7013333427,72.25,-30.84,78.556782648,131.97
2021-12-30 21:30:00,81.5865000092,-17.3,83.4005214837,4.6065000092,0,4.6065000092,76.98,-17.3,78.9000025349,134.04,73.1865000092,-31.37,79.626256245,4.6065000092,0,4.6065000092,68.58,-31.37,75.4141452249,132.41
2021-12-30 22:00:00,75.145000009,-49.5,89.9834486245,4.505000009,0,4.505000009,70.64,-49.5,86.256939431,134.66,69.345000009,-26.92,74.3869304801,4.505000009,0,4.505000009,64.84,-26.92,70.2062105515,132.87
2021-12-30 22:30:00,70.7136666757,-46.74,84.7646757484,4.5336666757,0,4.5336666757,66.18,-46.74,81.0211083607,132.73,65.6636666757,-22.69,69.4733993792,4.5336666757,0,4.5336666757,61.13,-22.69,65.2051608387,132.87
2021-12-30 23:00:00,66.6308333422,-43.7,79.6828585825,4.4208333422,0,4.4208333422,62.21,-43.7,76.0248255506,132.25,62.1808333422,-20.63,65.5137614179,4.4208333422,0,4.4208333422,57.76,-20.63,61.3336326985,132.48
2021-12-30 23:30:00,63.7115000087,-43.95,77.3999853576,4.3715000087,0,4.3715000087,59.34,-43.95,73.843334838,131.94,59.7015000087,-20.72,63.1948376317,4.3715000087,0,4.3715000087,55.33,-20.72,59.0823772372,132.21
2021-12-31 00:00:00,60.9696666756,-44.6,75.5411163177,4.4496666756,0,4.4496666756,56.52,-44.6,71.9977110747,132.13,57.3796666756,-21.13,61.1465702047,4.4496666756,0,4.4496666756,52.93,-21.13,56.9917695812,132.37
2021-12-31 00:30:00,68.2638333422,-42.49,80.40740664,4.4238333422,0,4.4238333422,63.84,-42.49,76.6873242459,132.55,63.6238333422,-19.09,66.4260511332,4.4238333422,0,4.4238333422,59.2,-19.09,62.2018335743,132.74
2021-12-31 01:00:00,69.5195000089,-40.78,80.5975761514,4.4495000089,0,4.4495000089,65.07,-40.78,76.7926643632,131.05,65.0095000089,-19.79,67.954979151,4.4495000089,0,4.4495000089,60.56,-19.79,63.7115193666,131.17
2021-12-31 01:30:00,67.158500009,-41.21,78.7942144034,4.478500009,0,4.478500009,62.68,-41.21,75.0136420926,130.63,62.998500009,-20.16,66.1455713059,4.478500009,0,4.478500009,58.52,-20.16,61.8952017526,130.98
2021-12-31 02:00:00,64.0970000088,-42.07,76.6701396251,4.3870000088,0,4.3870000088,59.71,-42.07,73.0422412033,130.86,60.3370000088,-20.74,63.8020467545,4.3870000088,0,4.3870000088,55.95,-20.74,59.6703452311,131.21
2021-12-31 02:30:00,62.6266666755,-42.49,75.6802449711,4.3966666755,0,4.3966666755,58.23,-42.49,72.0842077018,130.92,59.0166666755,-21.05,62.6583549535,4.3966666755,0,4.3966666755,54.62,-21.05,58.5358599493,131.72
2021-12-31 03:00:00,60.3108333421,-43.47,74.3440483053,4.4008333421,0,4.4008333421,55.91,-43.47,70.8206820074,131.02,56.8308333421,-20.8,60.5176306407,4.4008333421,0,4.4008333421,52.43,-20.8,56.4051850453,131.92
2021-12-31 03:30:00,57.6268333424,-44.34,72.7109862474,4.5468333424,0,4.5468333424,53.08,-44.34,69.1630103451,131.58,54.3068333424,-20.8,58.1538661456,4.5468333424,0,4.5468333424,49.76,-20.8,53.932342801,132.03
2021-12-31 04:00:00,55.7261666761,-44.88,71.5515202663,4.7161666761,0,4.7161666761,51.01,-44.88,67.9428767422,131.49,52.6861666761,-21.17,56.7802875919,4.7161666761,0,4.7161666761,47.97,-21.17,52.43367048,131.61
2021-12-31 04:30:00,54.3621666761,-45.04,70.5963651028,4.7321666761,0,4.7321666761,49.63,-45.04,67.0204334513,131.63,51.4921666761,-21.26,55.7084448625,4.7321666761,0,4.7321666761,46.76,-21.26,51.366187322,131.93
2021-12-31 05:00:00,53.4273333427,-44.82,69.7374529798,4.6673333427,0,4.6673333427,48.76,-44.82,66.2296761279,131.44,50.6273333427,-21.07,54.8367739878,4.6673333427,0,4.6673333427,45.96,-21.07,50.5595342146,131.9
2021-12-31 05:30:00,54.4646666761,-44.19,70.1366952182,4.7046666761000004,0,4.7046666761000004,49.76,-44.19,66.5493328291,131.32,51.5446666761,-20.62,55.5160973299,4.7046666761000004,0,4.7046666761000004,46.84,-20.62,51.1778272302,131.85
2021-12-31 06:00:00,56.0218333422,-43.59,70.9826310517,4.4318333422,0,4.4318333422,51.59,-43.59,67.5397379326,130.79,52.8518333422,-20.23,56.5912465637,4.4318333422,0,4.4318333422,48.42,-20.23,52.4761784051,131.43
2021-12-31 06:30:00,60.1370000086,-41.76,73.2144546523,4.2870000086,0,4.2870000086,55.85,-41.76,69.7360745956,130.58,56.6270000086,-19.94,60.0351624464,4.2870000086,0,4.2870000086,52.34,-19.94,56.0096348854,131.22
2021-12-31 07:00:00,62.759000008,-40.63,74.7628850567,3.9990000080000003,0,3.9990000080000003,58.76,-40.63,71.4390264491,130.04,59.019000008,-19.75,62.235880824,3.9990000080000003,0,3.9990000080000003,55.02,-19.75,58.4573596735,130.85
2021-12-31 07:30:00,65.2016666747,-40.1,76.545851208,4.0116666747,0,4.0116666747,61.19,-40.1,73.1589099153,130.0,61.1716666747,-19.33,64.1531114114,4.0116666747,0,4.0116666747,57.16,-19.33,60.339990885,130.85
2021-12-31 08:00:00,69.4080000084,-26.66,74.3520414324,4.1980000084,0,4.1980000084,65.21,-26.66,70.4492704008,130.13,64.1180000084,-21.11,67.5037037878,4.1980000084,0,4.1980000084,59.92,-21.11,63.5298237051,130.95
2021-12-31 08:30:00,75.6230000085,-6.62,75.9122027758,4.2330000085,0,4.2330000085,71.39,-6.62,71.6962795409,130.85,68.4630000085,-23.04,72.2358911495,4.2330000085,0,4.2330000085,64.23,-23.04,68.2373394851,131.05
2021-12-31 09:00:00,80.450666675,-5.34,80.6276960384,4.180666675,0,4.180666675,76.27,-5.34,76.4567099737,133.05,72.780666675,-21.87,75.9955415907,4.180666675,0,4.180666675,68.6,-21.87,72.0017840057,131.68
2021-12-31 09:30:00,85.209000009,-4.65,85.3357848885,4.499000009,0,4.499000009,80.71,-4.65,80.8438408291,132.36,77.069000009,-20.15,79.659608726,4.499000009,0,4.499000009,72.57,-20.15,75.3155189851,131.18
2021-12-31 10:00:00,87.8130000103,-3.9699999999999998,87.9026954696,5.1730000103,0,5.1730000103,82.64,-3.9699999999999998,82.735303831,132.24,79.3730000103,-19.17,81.6551408709,5.1730000103,0,5.1730000103,74.2,-19.17,76.6363419012,131.05
2021-12-31 10:30:00,89.2696666787,-3.67,89.3450742287,6.0296666787,0,6.0296666787,83.24,-3.67,83.3208647339,132.61,80.9796666787,-18.83,83.1400945116,6.0296666787,0,6.0296666787,74.95,-18.83,77.2791783083,131.45
2021-12-31 11:00:00,89.3105000146,-3.46,89.3774972398,7.2905000146,0,7.2905000146,82.02,-3.46,82.0929473219,132.65,81.1505000146,-18.58,83.2503456606,7.2905000146,0,7.2905000146,73.86,-18.58,76.1611186893,131.4
2021-12-31 11:30:00,89.9920000156,-3.2800000000000002,90.0517543794,7.8020000156,0,7.8020000156,82.19,-3.2800000000000002,82.2554223137,132.54,81.7120000156,-18.44,83.7668463448,7.8020000156,0,7.8020000156,73.91,-18.44,76.1755977988,131.24
2021-12-31 12:00:00,89.8760000173,-3.31,89.936930563,8.6260000173,0,8.6260000173,81.25,-3.31,81.3173942032,132.64,81.8560000173,-18.44,83.9073199359,8.6260000173,0,8.6260000173,73.23,-18.44,75.5160016156,131.32
2021-12-31 12:30:00,90.5680000206,-3.54,90.6371569928,10.2980000206,0,10.2980000206,80.27,-3.54,80.3480211331,132.78,82.9280000206,-18.59,84.9861240875,10.2980000206,0,10.2980000206,72.63,-18.59,74.9713611988,131.44
2021-12-31 13:00:00,91.0925000159,-3.21,91.1490409119,7.9625000159,0,7.9625000159,83.13,-3.21,83.1919527358,132.86,82.6725000159,-18.42,84.6996969232,7.9625000159,0,7.9625000159,74.71,-18.42,76.9472579109,131.49
2021-12-31 13:30:00,90.8038333466,-3.43,90.8685922111,6.6138333466,0,6.6138333466,84.19,-3.43,84.2598421551,133.26,82.3638333466,-18.62,84.4423202165,6.6138333466,0,6.6138333466,75.75,-18.62,78.0049158707,131.43
2021-12-31 14:00:00,89.4641666815,-4.06,89.5562433335,7.3941666815,0,7.3941666815,82.07,-4.06,82.170362662,133.26,81.5041666815,-19.17,83.7282394801,7.3941666815,0,7.3941666815,74.11,-19.17,76.5492063969,131.43
2021-12-31 14:30:00,88.5741666805,-4.59,88.69301609,6.9141666805,0,6.9141666805,81.66,-4.59,81.7888971683,133.61,80.7141666805,-19.64,83.0692861588,6.9141666805,0,6.9141666805,73.8,-19.64,76.3686427796,131.75
2021-12-31 15:00:00,87.9861666788,-4.76,88.1148292107,6.0661666788,0,6.0661666788,81.92,-4.76,82.0581744862,133.78,80.2361666788,-19.76,82.6335285662,6.0661666788,0,6.0661666788,74.17,-19.76,76.7570615644,131.89
2021-12-31 15:30:00,88.8750000093,-4.72,89.0002473404,4.6350000093,0,4.6350000093,84.24,-4.72,84.3721280993,133.78,80.5250000093,-19.73,82.9068665823,4.6350000093,0,4.6350000093,75.89,-19.73,78.4127859472,131.89
2021-12-31 16:00:00,90.6158333412,-4.53,90.7289928971,3.9558333412,0,3.9558333412,86.66,-4.53,86.77831814460001,133.64,82.0358333412,-19.5,84.3215746532,3.9558333412,0,3.9558333412,78.08,-19.5,80.4781734385,131.76
2021-12-31 16:30:00,95.105833341,-3.38,95.1658758983,3.835833341,0,3.835833341,91.27,-3.38,91.3325642912,133.31,86.075833341,-18.32,88.003815175,3.835833341,0,3.835833341,82.24,-18.32,84.2558009872,131.41
2021-12-31 17:00:00,101.6908333435,-11.59,102.3491753074,5.0908333435,0,5.0908333435,96.6,-11.59,97.2927957251,132.36,92.4108333435,-26.06,96.0150286114,5.0908333435,0,5.0908333435,87.32,-26.06,91.1257702299,130.52
2021-12-31 17:30:00,104.9110000106,-14.73,105.9400340911,5.2810000106,0,5.2810000106,99.63,-14.73,100.7130071043,132.59,95.5410000106,-30.52,100.297323409,5.2810000106,0,5.2810000106,90.26,-30.52,95.2803127619,130.69
2021-12-31 18:00:00,105.1051666775,-14.61,106.1157300418,5.4151666775,0,5.4151666775,99.69,-14.61,100.7548916927,132.96,95.6751666775,-30.46,100.4069176838,5.4151666775,0,5.4151666775,90.26,-30.46,95.2611106381,131.21
2021-12-31 18:30:00,102.6980000096,-15.69,103.8896304064,4.7980000096,0,4.7980000096,97.9,-15.69,99.1493121509,132.83,93.1380000096,-31.57,98.3430320144,4.7980000096,0,4.7980000096,88.34,-31.57,93.8116224143,131.1
2021-12-31 19:00:00,98.8088333421,-17.63,100.3693302081,4.3688333421,0,4.3688333421,94.44,-17.63,96.0714864047,133.45,89.2688333421,-32.5,95.0009189758,4.3688333421,0,4.3688333421,84.9,-32.5,90.9079754477,131.62
2021-12-31 19:30:00,93.5976666757,-17.04,95.1361382816,4.4976666757,0,4.4976666757,89.1,-17.04,90.7147815959,134.09,84.4676666757,-31.89,90.2870910686,4.4976666757,0,4.4976666757,79.97,-31.89,86.093977722,132.11
2021-12-31 20:00:00,88.4943333424,-12.49,89.3713999763,4.5343333424,0,4.5343333424,83.96,-12.49,84.8839307525,134.09,79.6243333424,-26.07,83.7835267831,4.5343333424,0,4.5343333424,75.09,-26.07,79.4868102266,132.24
2021-12-31 20:30:00,84.5138333422,-11.8,85.3336277571,4.4338333422,0,4.4338333422,80.08,-11.8,80.9447119953,133.23,75.9838333422,-25.09,80.0190666615,4.4338333422,0,4.4338333422,71.55,-25.09,75.8215708094,131.24
2021-12-31 21:00:00,79.9536666755,-16.86,81.7119845241,4.4336666755,0,4.4336666755,75.52,-16.86,77.3791315537,133.11,71.9136666755,-30.16,77.9820559791,4.4336666755,0,4.4336666755,67.48,-30.16,73.9133005622,131.24
2021-12-31 21:30:00,76.3903333421,-17.57,78.3848705307,4.3703333421,0,4.3703333421,72.02,-17.57,74.1322149946,133.01,68.6503333421,-30.8,75.24299481,4.3703333421,0,4.3703333421,64.28,-30.8,71.2780358876,131.41
2021-12-31 22:00:00,72.7708333415,-19.19,75.258556226,4.1008333415,0,4.1008333415,68.67,-19.19,71.3009466978,133.11,65.2408333415,-31.55,72.4690888248,4.1008333415,0,4.1008333415,61.14,-31.55,68.8004513067,131.47
2021-12-31 22:30:00,69.2606666745,-20.45,72.2166355364,3.9106666745,0,3.9106666745,65.35,-20.45,68.4749954363,133.73,62.0506666745,-33.02,70.2894418441,3.9106666745,0,3.9106666745,58.14,-33.02,66.8623960085,131.97
2021-12-31 23:00:00,66.7266666749,-20.82,69.8993594072,4.1166666749,0,4.1166666749,62.61,-20.82,65.9809404298,134.21,59.7366666749,-33.76,68.6163751988,4.1166666749,0,4.1166666749,55.62,-33.76,65.0639838928,132.45
2021-12-31 23:30:00,66.1673333417,-21.35,69.5265309185,4.2073333417,0,4.2073333417,61.96,-21.35,65.5352126723,134.31,59.2773333417,-34.04,68.3558618416,4.2073333417,0,4.2073333417,55.07,-34.04,64.7412272049,132.57
2022-01-01 00:00:00,64.5445000086,-21.67,68.0851039609,4.3245000086,0,4.3245000086,60.22,-21.67,64.0002914056,134.55,57.8945000086,-34.58,67.435521287,4.3245000086,0,4.3245000086,53.57,-34.58,63.7614405421,132.77
2022-01-01 00:30:00,72.8425000087,-19.37,75.3739126457,4.3525000087,0,4.3525000087,68.49,-19.37,71.1763795089,133.48,65.4625000087,-32.13,72.9223957875,4.3525000087,0,4.3525000087,61.11,-32.13,69.0417916917,131.76
2022-01-01 01:00:00,74.3000000089,-18.68,76.6122209659,4.4700000089,0,4.4700000089,69.83,-18.68,72.2853463712,132.77,66.8800000089,-31.74,74.0294671141,4.4700000089,0,4.4700000089,62.41,-31.74,70.0173956956,131.06
2022-01-01 01:30:00,71.462666676,-20.0,74.2085758417,4.672666676,0,4.672666676,66.79,-20.0,69.7201843084,133.0,64.332666676,-32.33,71.9994507038,4.672666676,0,4.672666676,59.66,-32.33,67.8567940593,131.3
2022-01-01 02:00:00,67.3961666758,-16.88,69.4778934813,4.5661666758,0,4.5661666758,62.83,-16.88,65.0579995081,134.07,60.6761666758,-29.73,67.5682625385,4.5661666758,0,4.5661666758,56.11,-29.73,63.4996456683,132.24
2022-01-01 02:30:00,65.5061666758,-13.45,66.8727176998,4.5761666758,0,4.5761666758,60.93,-13.45,62.3968540874,133.95,58.7861666758,-24.49,63.6833847439,4.5761666758,0,4.5761666758,54.21,-24.49,59.4851594938,131.94
2022-01-01 03:00:00,61.4385000091,-29.02,67.9474038015,4.5385000091,0,4.5385000091,56.9,-29.02,63.8730804017,133.95,56.0185000091,-22.45,60.3496051625,4.5385000091,0,4.5385000091,51.48,-22.45,56.1622017019,131.94
2022-01-01 03:30:00,56.7416666759,-47.47,73.9798461553,4.6216666759,0,4.6216666759,52.12,-47.47,70.4974843523,133.78,53.2416666759,-20.12,56.9165131612,4.6216666759,0,4.6216666759,48.62,-20.12,52.6186164774,132.52
2022-01-01 04:00:00,53.8698333423,-47.72,71.9663625892,4.4698333423,0,4.4698333423,49.4,-47.72,68.6844844197,132.16,50.7498333423,-20.43,54.7076821321,4.4698333423,0,4.4698333423,46.28,-20.43,50.5887665396,132.16
2022-01-01 04:30:00,52.0876666756,-48.14,70.9266143257,4.4676666756,0,4.4676666756,47.62,-48.14,67.713543697,132.0,49.1776666756,-20.72,53.3644197912,4.4676666756,0,4.4676666756,44.71,-20.72,49.2778094075,131.98
2022-01-01 05:00:00,50.6665000087,-48.34,70.0274933375,4.3665000087,0,4.3665000087,46.3,-48.34,66.9361307516,132.08,47.9265000087,-20.82,52.2534381939,4.3665000087,0,4.3665000087,43.56,-20.82,48.2798715823,131.98
2022-01-01 05:30:00,50.5390000088,-48.23,69.8593116333,4.3790000088,0,4.3790000088,46.16,-48.23,66.7598569501,132.2,47.8290000088,-20.74,52.1321478729,4.3790000088,0,4.3790000088,43.45,-20.74,48.1461327627,132.07
2022-01-01 06:00:00,50.8636666754,-48.08,69.9914208147,4.3436666754,0,4.3436666754,46.52,-48.08,66.901396099,132.17,48.1436666754,-20.58,52.3578937788,4.3436666754,0,4.3436666754,43.8,-20.58,48.3939706988,132.04
2022-01-01 06:30:00,53.1211666755,-47.37,71.174259736,4.4211666755,0,4.4211666755,48.7,-47.37,67.9382579995,132.24,50.1611666755,-20.06,54.0235711727,4.4211666755,0,4.4211666755,45.74,-20.06,49.945482278200004,132.09
2022-01-01 07:00:00,54.492333342,-47.05,71.9938670517,4.322333342,0,4.322333342,50.17,-47.05,68.7803125902,132.0,51.342333342,-19.9,55.0640099611,4.322333342,0,4.322333342,47.02,-19.9,51.057716361,131.86
2022-01-01 07:30:00,54.9233333419,-46.72,72.1063863009,4.2633333419,0,4.2633333419,50.66,-46.72,68.9143961738,131.83,51.7333333419,-19.69,55.353716033,4.2633333419,0,4.2633333419,47.47,-19.69,51.3916043727,131.69
2022-01-01 08:00:00,56.4411666759,-45.8,72.6859360244,4.6411666759,0,4.6411666759,51.8,-45.8,69.1439079023,131.56,53.1211666759,-19.73,56.6668443538,4.6411666759,0,4.6411666759,48.48,-19.73,52.3410288397,131.42
2022-01-01 08:30:00,59.5193333426,-43.63,73.7978857526,4.6293333426,0,4.6293333426,54.89,-43.63,70.1176796536,131.32,55.9993333426,-20.0,59.4636471705,4.6293333426,0,4.6293333426,51.37,-20.0,55.1260092878,131.29
2022-01-01 09:00:00,62.9770000114,-41.79,75.5811261522,5.6870000114,0,5.6870000114,57.29,-41.79,70.9122570505,130.61,59.1070000114,-20.57,62.5840422979,5.6870000114,0,5.6870000114,53.42,-20.57,57.2435262715,130.82
2022-01-01 09:30:00,69.6213333443,-15.68,71.3652048035,5.5013333443,0,5.5013333443,64.12,-15.68,66.009369032,129.92,63.5113333443,-23.95,67.8770356098,5.5013333443,0,5.5013333443,58.01,-23.95,62.7595618213,130.56
2022-01-01 10:00:00,73.7740000118,-8.21,74.2294225879,5.8940000118,0,5.8940000118,67.88,-8.21,68.3746919554,131.51,66.8340000118,-24.12,71.0532051182,5.8940000118,0,5.8940000118,60.94,-24.12,65.5397436675,130.61
2022-01-01 10:30:00,76.8295000135,-7.7,77.2143903189,6.7295000135,0,6.7295000135,70.1,-7.7,70.5216278882,131.66,69.7195000135,-23.84,73.6827950211,6.7295000135,0,6.7295000135,62.99,-23.84,67.3504691892,130.38
2022-01-01 11:00:00,77.5251666867,-8.04,77.9409588715,10.0351666867,0,10.0351666867,67.49,-8.04,67.9672104768,132.18,70.4251666867,-24.16,74.4540778121,10.0351666867,0,10.0351666867,60.39,-24.16,65.0435062093,130.92
2022-01-01 11:30:00,78.2106666902,-8.78,78.7019490491,11.7806666902,0,11.7806666902,66.43,-8.78,67.0077107503,132.11,70.5906666902,-23.49,74.3963864967,11.7806666902,0,11.7806666902,58.81,-23.49,63.3276890467,130.85
2022-01-01 12:00:00,80.5618333563,-8.14,80.9720235249,11.4718333563,0,11.4718333563,69.09,-8.14,69.5678639891,132.4,72.6518333563,-22.81,76.1484404964,11.4718333563,0,11.4718333563,61.18,-22.81,65.2938626519,130.97
2022-01-01 12:30:00,82.6391666882,-7.91,83.0168655811,10.7491666882,0,10.7491666882,71.89,-7.91,72.3238563684,132.18,74.5591666882,-22.52,77.885940562,10.7491666882,0,10.7491666882,63.81,-22.52,67.6673222464,130.64
2022-01-01 13:00:00,82.6095000222,-8.1,83.005659409,11.1095000222,0,11.1095000222,71.5,-8.1,71.9573484781,131.93,74.6495000222,-22.67,78.0158750099,11.1095000222,0,11.1095000222,63.54,-22.67,67.4630306168,130.32
2022-01-01 13:30:00,82.2921666859,-8.1,82.6898464012,9.6121666859,0,9.6121666859,72.68,-8.1,73.1299692329,131.93,74.2221666859,-22.66,77.6041598598,9.6121666859,0,9.6121666859,64.61,-22.66,68.4684430961,130.26
2022-01-01 14:00:00,81.320666685,-8.32,81.7451725186,9.190666685,0,9.190666685,72.13,-8.32,72.6082591721,131.93,73.310666685,-22.88,76.7981005612,9.190666685,0,9.190666685,64.12,-22.88,68.0798707402,130.26
2022-01-01 14:30:00,80.1311666845,-8.75,80.6074833636,8.9111666845,0,8.9111666845,71.22,-8.75,71.7554938663,132.29,72.1911666845,-23.33,75.8673411111,8.9111666845,0,8.9111666845,63.28,-23.33,67.4436601913,130.56
2022-01-01 15:00:00,79.6653333506,-8.98,80.1698555434,8.6153333506,0,8.6153333506,71.05,-8.98,71.6152420927,132.62,71.7153333506,-23.58,75.4924197359,8.6153333506,0,8.6153333506,63.1,-23.58,67.3619061488,130.89
2022-01-01 15:30:00,80.5770000161,-8.84,81.060462197,8.0270000161,0,8.0270000161,72.55,-8.84,73.0865794794,132.77,72.6070000161,-23.4,76.2845754483,8.0270000161,0,8.0270000161,64.58,-23.4,68.6886919369,131.02
2022-01-01 16:00:00,83.5028333482,-8.31,83.9153101476,7.4128333482,0,7.4128333482,76.09,-8.31,76.5424339827,132.72,75.3228333482,-22.93,78.7357233001,7.4128333482,0,7.4128333482,67.91,-22.93,71.6767256507,130.95
2022-01-01 16:30:00,88.9176666786,-10.39,89.522642653,5.9876666786,0,5.9876666786,82.93,-10.39,83.5783285308,132.66,80.4876666786,-25.15,84.3254824319,5.9876666786,0,5.9876666786,74.5,-25.15,78.6306079081,130.9
2022-01-01 17:00:00,95.655833347,-12.92,96.5244262004,6.855833347,0,6.855833347,88.8,-12.92,89.7349786872,132.39,86.525833347,-28.18,90.9990782173,6.855833347,0,6.855833347,79.67,-28.18,84.506930485,130.64
2022-01-01 17:30:00,101.4416666881,-12.2,102.1726565205,10.7316666881,0,10.7316666881,90.71,-12.2,91.5267398086,132.6,91.6316666881,-27.69,95.7240745061,10.7316666881,0,10.7316666881,80.9,-27.69,85.5075791962,130.88
2022-01-01 18:00:00,102.6858333521,-11.78,103.359318744,9.3858333521,0,9.3858333521,93.3,-11.78,94.0407273473,132.5,92.9258333521,-27.23,96.8332763268,9.3858333521,0,9.3858333521,83.54,-27.23,87.865832381,130.82
2022-01-01 18:30:00,99.8593333554,-12.98,100.6993885691,11.0493333554,0,11.0493333554,88.81,-12.98,89.7535319639,132.34,90.3293333554,-28.45,94.7037009015,11.0493333554,0,11.0493333554,79.28,-28.45,84.2301662114,130.67
2022-01-01 19:00:00,95.6736666861,-14.21,96.7231854167,9.7036666861,0,9.7036666861,85.97,-14.21,87.1364734196,132.74,86.2936666861,-29.69,91.2583859715,9.7036666861,0,9.7036666861,76.59,-29.69,82.1433150049,131.03
2022-01-01 19:30:00,89.9673333486,-15.3,91.2590328124,7.6473333486,0,7.6473333486,82.32,-15.3,83.7297581509,133.24,80.9673333486,-30.7,86.5921420776,7.6473333486,0,7.6473333486,73.32,-30.7,79.4878129024,131.46
2022-01-01 20:00:00,86.435166679,-15.88,87.8818094876,6.145166679,0,6.145166679,80.29,-15.88,81.845332793,133.61,78.015166679,-31.05,83.9670693305,6.145166679,0,6.145166679,71.87,-31.05,78.2904809029,131.78
2022-01-01 20:30:00,83.8706666785,-17.4,85.6565743483,5.9006666785,0,5.9006666785,77.97,-17.4,79.8879271229,133.71,76.3706666785,-31.82,82.7344615557,5.9006666785,0,5.9006666785,70.47,-31.82,77.3209758086,131.82
2022-01-01 21:00:00,80.2200000117,-19.42,82.5371722431,5.8700000117,0,5.8700000117,74.35,-19.42,76.8443810568,134.09,72.7700000117,-31.69,79.3708321848,5.8700000117,0,5.8700000117,66.9,-31.69,74.0261176883,132.07
2022-01-01 21:30:00,74.6563333423,-51.37,90.6225413907,4.4863333423,0,4.4863333423,70.17,-51.37,86.9638189134,134.53,69.0663333423,-26.61,74.0152045282,4.4863333423,0,4.4863333423,64.58,-26.61,69.8474659526,132.26
2022-01-01 22:00:00,70.3868333418,-53.85,88.6235228813,4.2268333418,0,4.2268333418,66.16,-53.85,85.3051469725,132.63,65.3168333418,-26.94,70.6544571687,4.2268333418,0,4.2268333418,61.09,-26.94,66.7663964881,132.26
2022-01-01 22:30:00,66.3976666751,-54.7,86.0275545387,4.2276666751,0,4.2276666751,62.17,-54.7,82.8082055113,132.58,61.8976666751,-28.2,68.0188293035,4.2276666751,0,4.2276666751,57.67,-28.2,64.1955520266,132.31
2022-01-01 23:00:00,63.2878333428,-50.21,80.7860999754,4.7578333428,0,4.7578333428,58.53,-50.21,77.1155302128,132.85,59.2778333428,-24.91,64.2990639576,4.7578333428,0,4.7578333428,54.52,-24.91,59.9411252814,132.63
2022-01-01 23:30:00,61.9670000107,-46.4,77.4136234156,5.3670000107,0,5.3670000107,56.6,-46.4,73.1882504231,132.67,58.2970000107,-22.21,62.3844877373,5.3670000107,0,5.3670000107,52.93,-22.21,57.4009494695,132.55
2022-01-02 00:00:00,59.3661666772,-46.55,75.4403356697,5.2861666772,0,5.2861666772,54.08,-46.55,71.3550902179,132.1,56.1061666772,-22.95,60.6185156467,5.2861666772,0,5.2861666772,50.82,-22.95,55.7617691613,132.07
2022-01-02 00:30:00,66.3395000088,-44.75,80.021820533,4.4095000088,0,4.4095000088,61.93,-44.75,76.4060691307,132.35,62.3195000088,-21.34,65.8719643046,4.4095000088,0,4.4095000088,57.91,-21.34,61.7168024123,132.42
2022-01-02 01:00:00,67.3311666763,-44.27,80.5811324442,4.8011666763,0,4.8011666763,62.53,-44.27,76.6148405989,132.35,63.2211666763,-20.96,66.6050862616,4.8011666763,0,4.8011666763,58.42,-20.96,62.0662388098,132.42
2022-01-02 01:30:00,64.9985000096,-44.88,78.9874635844,4.8085000096,0,4.8085000096,60.19,-44.88,75.0802936862,131.92,61.1985000096,-21.52,64.8719261578,4.8085000096,0,4.8085000096,56.39,-21.52,60.3567933211,132.0
2022-01-02 02:00:00,62.1311666764,-45.35,76.9214168653,4.8511666764,0,4.8511666764,57.28,-45.35,73.0590233989,131.92,58.6811666764,-21.8,62.599675099,4.8511666764,0,4.8511666764,53.83,-21.8,58.0767500813,132.0
2022-01-02 02:30:00,61.0340000097,-45.19,75.9426445232,4.8340000097,0,4.8340000097,56.2,-45.19,72.1150199334,131.24,57.6840000097,-21.77,61.6553059932,4.8340000097,0,4.8340000097,52.85,-21.77,57.158161272,131.75
2022-01-02 03:00:00,59.3236666761,-45.46,74.7389391676,4.7336666761,0,4.7336666761,54.59,-45.46,71.0399866273,131.24,56.0936666761,-22.05,60.2719000959,4.7336666761,0,4.7336666761,51.36,-22.05,55.8932205191,131.75
2022-01-02 03:30:00,56.5238333418,-45.77,72.7312631243,4.2438333418,0,4.2438333418,52.28,-45.77,69.4844680486,131.42,53.5638333418,-22.29,58.0166212587,4.2438333418,0,4.2438333418,49.32,-22.29,54.1230680949,131.88
2022-01-02 04:00:00,54.197666675,-46.33,71.3011638966,4.177666675,0,4.177666675,50.02,-46.33,68.1796839242,131.42,51.517666675,-22.7,56.2970690146,4.177666675,0,4.177666675,47.34,-22.7,52.5011009408,131.82
2022-01-02 04:30:00,52.919166675,-46.57,70.4925747975,4.179166675,0,4.179166675,48.74,-46.57,67.411812763,131.6,50.409166675,-22.89,55.3627689415,4.179166675,0,4.179166675,46.23,-22.89,51.5864807871,132.02
2022-01-02 05:00:00,51.422166675,-46.67,69.4429847108,4.152166675,0,4.152166675,47.27,-46.67,66.4269659099,131.49,49.102166675,-22.94,54.1965531393,4.152166675,0,4.152166675,44.95,-22.94,50.4652959964,131.91
2022-01-02 05:30:00,52.1425000081,-46.75,70.0314415609,4.0425000081,0,4.0425000081,48.1,-46.75,67.0758712206,131.45,49.7225000081,-22.96,54.767587194,4.0425000081,0,4.0425000081,45.68,-22.96,51.1255709015,131.85
2022-01-02 06:00:00,52.8238333413,-46.88,70.626424013,3.9638333413,0,3.9638333413,48.86,-46.88,67.7128791295,131.75,50.2738333413,-23.07,55.3144033578,3.9638333413,0,3.9638333413,46.31,-23.07,51.7381967216,132.15
2022-01-02 06:30:00,55.7036666745,-45.67,72.0322662491,3.9036666745,0,3.9036666745,51.8,-45.67,69.0578663151,132.1,52.7836666745,-22.12,57.2311966291,3.9036666745,0,3.9036666745,48.88,-22.12,53.6521089986,132.51
2022-01-02 07:00:00,58.0003333412,-44.91,73.3549369006,3.9403333412,0,3.9403333412,54.06,-44.91,70.2808060568,131.73,54.8203333412,-21.55,58.9039170823,3.9403333412,0,3.9403333412,50.88,-21.55,55.2555599012,132.17
2022-01-02 07:30:00,59.2070000085,-44.44,74.0296052266,4.2370000085,0,4.2370000085,54.97,-44.44,70.6867349649,131.5,55.7770000085,-21.28,59.6985102825,4.2370000085,0,4.2370000085,51.54,-21.28,55.7602905301,131.98
2022-01-02 08:00:00,62.0865000085,-43.53,75.826079836,4.2265000085,0,4.2265000085,57.86,-43.53,72.4060805458,131.36,58.1465000085,-20.3,61.5881925635,4.2265000085,0,4.2265000085,53.92,-20.3,57.6147238126,131.87
2022-01-02 08:30:00,66.5900000099,-42.57,79.034378604,4.9500000099,0,4.9500000099,61.64,-42.57,74.9112441493,130.87,62.1400000099,-19.47,65.1188183341,4.9500000099,0,4.9500000099,57.19,-19.47,60.4133842787,131.4
2022-01-02 09:00:00,71.4060000149,-41.99,82.8370505156,7.4260000149,0,7.4260000149,63.98,-41.99,76.528429358,130.61,66.1660000149,-19.29,68.9205604879,7.4260000149,0,7.4260000149,58.74,-19.29,61.8263026551,131.16
2022-01-02 09:30:00,76.9866666767,-39.5,86.5285897608,5.0166666767,0,5.0166666767,71.97,-39.5,82.097082165,130.75,71.3066666767,-17.07,73.3213857789,5.0166666767,0,5.0166666767,66.29,-17.07,68.4525309978,131.38
2022-01-02 10:00:00,81.0416666793,-37.28,89.2051015254,6.3216666793,0,6.3216666793,74.72,-37.28,83.5037532091,130.55,75.2416666793,-16.46,77.0210361179,6.3216666793,0,6.3216666793,68.92,-16.46,70.8582952095,131.22
2022-01-02 10:30:00,83.6930000154,-36.16,91.1705207377,7.7030000154,0,7.7030000154,75.99,-36.16,84.1547722949,129.95,77.9230000154,-16.14,79.5769660857,7.7030000154,0,7.7030000154,70.22,-16.14,72.0510097084,130.75
2022-01-02 11:00:00,86.1440000134,-35.64,93.225524071,6.7240000133999995,0,6.7240000133999995,79.42,-35.64,87.050249856,130.16,80.2940000134,-15.62,81.7992104984,6.7240000133999995,0,6.7240000133999995,73.57,-15.62,75.2099016088,131.07
2022-01-02 11:30:00,90.3948333453,-19.79,92.5357768407,5.9648333453,0,5.9648333453,84.43,-19.79,86.7183313954,130.26,83.0748333453,-17.64,84.9270129896,5.9648333453,0,5.9648333453,77.11,-17.64,79.1019702662,131.14
2022-01-02 12:00:00,94.5516666793,-2.77,94.5922331475,6.3316666793,0,6.3316666793,88.22,-2.77,88.2634765914,131.14,85.7916666793,-19.75,88.0356323974,6.3316666793,0,6.3316666793,79.46,-19.75,81.8776776661,131.24
2022-01-02 12:30:00,96.2388333525,-3.95,96.3198605951,9.5888333525,0,9.5888333525,86.65,-3.95,86.7399850127,132.33,87.5588333525,-21.11,90.0676490092,9.5888333525,0,9.5888333525,77.97,-21.11,80.7771811838,131.35
2022-01-02 13:00:00,92.7366666914,-5.8100000000000005,92.9184881982,12.3866666914,0,12.3866666914,80.35,-5.8100000000000005,80.5597827703,132.62,85.2066666914,-22.82,88.2095711851,12.3866666914,0,12.3866666914,72.82,-22.82,76.3118916028,131.07
2022-01-02 13:30:00,92.3725000222,-5.87,92.558822704,11.0925000222,0,11.0925000222,81.28,-5.87,81.4916885332,133.01,84.4125000222,-23.04,87.5003529135,11.0925000222,0,11.0925000222,73.32,-23.04,76.8548241817,131.42
2022-01-02 14:00:00,90.0630000262,-6.96,90.3315314478,13.0830000262,0,13.0830000262,76.98,-6.96,77.2939971796,133.14,82.4430000262,-23.71,85.784686007,13.0830000262,0,13.0830000262,69.36,-23.71,73.3005709391,131.59
2022-01-02 14:30:00,86.7778333601,-9.43,87.2887006586,13.3878333601,0,13.3878333601,73.39,-9.43,73.99335781,133.39,79.6978333601,-23.55,83.1044351542,13.3878333601,0,13.3878333601,66.31,-23.55,70.3677383465,131.83
2022-01-02 15:00:00,87.8146666852,-9.46,88.3227450039,9.2546666852,0,9.2546666852,78.56,-9.46,79.1275249202,133.88,79.7546666852,-22.87,82.9689324872,9.2546666852,0,9.2546666852,70.5,-22.87,74.116711341,132.01
2022-01-02 15:30:00,86.8161666862,-10.12,87.4040113387,9.7761666862,0,9.7761666862,77.04,-10.12,77.70184039,133.81,78.0861666862,-23.7,81.6035503379,9.7761666862,0,9.7761666862,68.31,-23.7,72.304537202,131.85
2022-01-02 16:00:00,90.318500013,-9.16,90.7818100976,6.488500013,0,6.488500013,83.83,-9.16,84.3289659607,133.89,81.438500013,-22.71,84.5456881477,6.488500013,0,6.488500013,74.95,-22.71,78.3150470855,131.93
2022-01-02 16:30:00,96.3293333426,-7.03,96.5855132109,4.6093333426,0,4.6093333426,91.72,-7.03,91.9890172792,133.44,87.1193333426,-21.61,89.7595139361,4.6093333426,0,4.6093333426,82.51,-21.61,85.292978609,131.49
2022-01-02 17:00:00,103.212833346,-11.11,103.8090606224,6.332833346,0,6.332833346,96.88,-11.11,97.5149552633,132.65,93.622833346,-28.51,97.867538151,6.332833346,0,6.332833346,87.29,-28.51,91.8279053447,130.85
2022-01-02 17:30:00,108.8893333452,-12.36,109.5885784028,5.9193333452,0,5.9193333452,102.97,-12.36,103.7091630474,132.5,99.1293333452,-30.05,103.5839139512,5.9193333452,0,5.9193333452,93.21,-30.05,97.9341952538,131.0
2022-01-02 18:00:00,108.3948333481,-13.86,109.2773512515,7.3648333481,0,7.3648333481,101.03,-13.86,101.9762742014,132.5,98.4548333481,-31.75,103.4476520255,7.3648333481,0,7.3648333481,91.09,-31.75,96.464763515,131.0
2022-01-02 18:30:00,106.4235000103,-14.29,107.3786079927,5.1735000103,0,5.1735000103,101.25,-14.29,102.2534429738,133.21,96.5635000103,-32.19,101.78755147,5.1735000103,0,5.1735000103,91.39,-32.19,96.8933857392,131.68
2022-01-02 19:00:00,101.6113333424,-17.11,103.0418126958,4.5513333423999995,0,4.5513333423999995,97.06,-17.11,98.5565609181,133.21,91.7613333424,-33.05,97.5317630148,4.5513333423999995,0,4.5513333423999995,87.21,-33.05,93.2624608296,131.68
2022-01-02 19:30:00,95.3896666755,-38.74,102.9561853823,4.4396666755,0,4.4396666755,90.95,-38.74,98.8569173098,134.19,86.6696666755,-29.82,91.6562246749,4.4396666755,0,4.4396666755,82.23,-29.82,87.4700251515,132.41
2022-01-02 20:00:00,90.417000009,-50.93,103.7742684418,4.497000009,0,4.497000009,85.92,-50.93,99.8804850809,133.34,82.807000009,-25.36,86.6032842939,4.497000009,0,4.497000009,78.31,-25.36,82.313945963,132.47
2022-01-02 20:30:00,86.1468333425,-50.74,99.9791202949,4.5868333425,0,4.5868333425,81.56,-50.74,96.0550946072,132.04,79.1568333425,-25.5,83.1628178023,4.5868333425,0,4.5868333425,74.57,-25.5,78.8094848353,131.96
2022-01-02 21:00:00,81.8426666758,-49.61,95.7046194737,4.5626666758,0,4.5626666758,77.28,-49.61,91.8332755596,131.93,75.4526666758,-25.36,79.6004680168,4.5626666758,0,4.5626666758,70.89,-25.36,75.2895856012,131.87
2022-01-02 21:30:00,78.6121666775,-51.25,93.8426089244,5.4221666775,0,5.4221666775,73.19,-51.25,89.3495304968,131.83,72.5321666775,-26.69,77.286941348,5.4221666775,0,5.4221666775,67.11,-26.69,72.2226294177,131.87
2022-01-02 22:00:00,74.4861666756,-51.55,90.5847201576,4.4661666756,0,4.4661666756,70.02,-51.55,86.9494272552,132.19,69.2061666756,-28.24,74.7461778684,4.4661666756,0,4.4661666756,64.74,-28.24,70.63119141,132.19
2022-01-02 22:30:00,70.1843333438,-52.45,87.6175961033,5.2443333438,0,5.2443333438,64.94,-52.45,83.4757815178,132.41,65.4943333438,-29.66,71.8973107992,5.2443333438,0,5.2443333438,60.25,-29.66,67.1548814309,132.71
2022-01-02 23:00:00,66.3960000116,-53.04,84.9804119638,5.8160000116,0,5.8160000116,60.58,-53.04,80.5181842816,132.44,62.2260000116,-31.27,69.6411371062,5.8160000116,0,5.8160000116,56.41,-31.27,64.4972945169,132.66
2022-01-02 23:30:00,65.153000009,-45.26,79.3308326577,4.493000009,0,4.493000009,60.66,-45.26,75.6842334968,133.03,61.333000009,-23.5,65.6809476949,4.493000009,0,4.493000009,56.84,-23.5,61.5063866602,133.27
2022-01-03 00:00:00,62.2096666759,-44.41,76.4348790012,4.6296666759,0,4.6296666759,57.58,-44.41,72.7166040186,132.42,58.6896666759,-22.57,62.8799004017,4.6296666759,0,4.6296666759,54.06,-22.57,58.582322419,132.66
2022-01-03 00:30:00,69.1751666757,-42.93,81.4136879438,4.5351666757,0,4.5351666757,64.64,-42.93,77.5971294572,132.35,64.8351666757,-21.41,68.2787444075,4.5351666757,0,4.5351666757,60.3,-21.41,63.9881090516,132.59
2022-01-03 01:00:00,71.2703333424,-42.46,82.959701149,4.5203333424,0,4.5203333424,66.75,-42.46,79.1101390468,132.02,66.7103333424,-21.1,69.967696651,4.5203333424,0,4.5203333424,62.19,-21.1,65.671958247,132.31
2022-01-03 01:30:00,68.2248333417,-43.04,80.6664086501,4.2048333417,0,4.2048333417,64.02,-43.04,77.1427378306,131.76,63.9948333417,-21.46,67.4971873076,4.2048333417,0,4.2048333417,59.79,-21.46,63.5246070433,132.05
2022-01-03 02:00:00,65.4458333418,-43.85,78.7780400988,4.2358333418,0,4.2358333418,61.21,-43.85,75.2959932533,132.18,61.6158333418,-21.98,65.4188911432,4.2358333418,0,4.2358333418,57.38,-21.98,61.4457874878,132.44
2022-01-03 02:30:00,63.8391666751,-43.94,77.4994374287,4.2091666751,0,4.2091666751,59.63,-43.94,74.0706453327,132.5,60.1291666751,-22.06,64.0481091449,4.2091666751,0,4.2091666751,55.92,-22.06,60.1139750807,132.74
2022-01-03 03:00:00,61.7093333418,-44.6,76.1393579004,4.2393333418,0,4.2393333418,57.47,-44.6,72.7458651746,132.62,58.2593333418,-22.58,62.4820479933,4.2393333418,0,4.2393333418,54.02,-22.58,58.5492681423,132.85
2022-01-03 03:30:00,59.4645000086,-44.78,74.4397418136,4.3145000086,0,4.3145000086,55.15,-44.78,71.0406285164,132.93,56.3445000086,-22.75,60.7640122212,4.3145000086,0,4.3145000086,52.03,-22.75,56.786295882,133.15
2022-01-03 04:00:00,56.8588333418,-45.15,72.6047479783,4.2488333418,0,4.2488333418,52.61,-45.15,69.3277332674,132.52,54.0388333418,-22.98,58.7220223506,4.2488333418,0,4.2488333418,49.79,-22.98,54.8372546723,132.76
2022-01-03 04:30:00,55.559333342,-45.14,71.5853275567,4.319333342,0,4.319333342,51.24,-45.14,68.2873136095,132.68,52.859333342,-23.01,57.6504052142,4.319333342,0,4.319333342,48.54,-23.01,53.7177037856,132.91
2022-01-03 05:00:00,54.7105000092,-45.59,71.2157771232,4.5905000092,0,4.5905000092,50.12,-45.59,67.7529519652,132.53,52.1305000092,-23.39,57.1373882078,4.5905000092,0,4.5905000092,47.54,-23.39,52.9824848417,132.75
2022-01-03 05:30:00,55.6036666756,-45.22,71.6701900916,4.4436666756,0,4.4436666756,51.16,-45.22,68.2802606908,132.64,52.9536666756,-23.05,57.7528641228,4.4436666756,0,4.4436666756,48.51,-23.05,53.7077517683,132.87
2022-01-03 06:00:00,57.8220000085,-44.8,73.1465903852,4.2520000085,0,4.2520000085,53.57,-44.8,69.8339809835,132.47,54.9620000085,-22.71,59.4690301328,4.2520000085,0,4.2520000085,50.71,-22.71,55.5630110775,132.77
2022-01-03 06:30:00,61.9123333417,-43.39,75.6031025806,4.2023333417,0,4.2023333417,57.71,-43.39,72.2020512174,132.52,58.5523333417,-21.71,62.4475767325,4.2023333417,0,4.2023333417,54.35,-21.71,58.5256063617,132.77
2022-01-03 07:00:00,64.6008333414,-42.89,77.5423740183,4.0208333414,0,4.0208333414,60.58,-42.89,74.2259287581,131.85,60.8408333414,-21.37,64.4847571266,4.0208333414,0,4.0208333414,56.82,-21.37,60.7057600232,132.28
2022-01-03 07:30:00,65.7751666748,-42.2,78.1486567453,4.0751666748,0,4.0751666748,61.7,-42.2,74.7511203929,131.94,62.0051666748,-20.71,65.3723549704,4.0751666748,0,4.0751666748,57.93,-20.71,61.5206388133,132.47
2022-01-03 08:00:00,67.6870000126,-42.3,79.8174164622,6.3070000126,0,6.3070000126,61.38,-42.3,74.5439092079,131.83,63.4670000126,-20.92,66.8259417487,6.3070000126,0,6.3070000126,57.16,-20.92,60.8679883026,132.32
2022-01-03 08:30:00,72.6155000088,-40.54,83.1655123325,4.4055000088,0,4.4055000088,68.21,-40.54,79.347940742,131.98,67.8955000088,-19.38,70.6072469471,4.4055000088,0,4.4055000088,63.49,-19.38,66.3819591455,132.45
2022-01-03 09:00:00,78.6090000083,-39.17,87.8274659904,4.1390000083,0,4.1390000083,74.47,-39.17,84.1431506422,131.78,73.1990000083,-17.77,75.3250722018,4.1390000083,0,4.1390000083,69.06,-17.77,71.3095821051,132.27
2022-01-03 09:30:00,84.502833343,-37.5,92.4498720551,4.852833343,0,4.852833343,79.65,-37.5,88.0361999407,131.37,78.442833343,-16.16,80.0900974084,4.852833343,0,4.852833343,73.59,-16.16,75.3434383341,131.83
2022-01-03 10:00:00,87.8643333459,-35.59,94.7986770705,6.2943333459,0,6.2943333459,81.57,-35.59,88.9961403657,130.57,82.1543333459,-15.97,83.6921465104,6.2943333459,0,6.2943333459,75.86,-15.97,77.5227740732,131.02
2022-01-03 10:30:00,88.5173333465,-34.84,95.1269882986,6.5673333465,0,6.5673333465,81.95,-34.84,89.0484592792,130.08,82.3873333465,-15.01,83.7434940514,6.5673333465,0,6.5673333465,75.82,-15.01,77.291477538,130.67
2022-01-03 11:00:00,88.9445000139,-34.34,95.3433777602,6.9445000139,0,6.9445000139,82.0,-34.34,88.9001439819,130.5,82.8445000139,-14.56,84.1142365034,6.9445000139,0,6.9445000139,75.9,-14.56,77.2839155323,131.08
2022-01-03 11:30:00,89.6176666806,-34.12,95.8931727563,6.9676666806,0,6.9676666806,82.65,-34.12,89.4158649234,130.32,83.5276666806,-14.3,84.7429118045,6.9676666806,0,6.9676666806,76.56,-14.3,77.8840394433,130.88
2022-01-03 12:00:00,90.7765000149,-33.9,96.8998604486,7.4565000149,0,7.4565000149,83.32,-33.9,89.9523896292,130.49,84.6665000149,-14.18,85.8457257222,7.4565000149,0,7.4565000149,77.21,-14.18,78.5013152756,131.01
2022-01-03 12:30:00,92.1676666814,-34.05,98.2562022545,7.3476666814,0,7.3476666814,84.82,-34.05,91.399315643,130.37,85.8976666814,-14.33,87.0847750258,7.3476666814,0,7.3476666814,78.55,-14.33,79.8464238398,130.85
2022-01-03 13:00:00,92.688833348,-33.99,98.7245659773,7.318833348,0,7.318833348,85.37,-33.99,91.8877412934,130.56,86.308833348,-14.31,87.4870894126,7.318833348,0,7.318833348,78.99,-14.31,80.2757510086,131.05
2022-01-03 13:30:00,92.7003333477,-34.39,98.8737776297,7.1803333477,0,7.1803333477,85.52,-34.39,92.1756068599,130.44,86.4403333477,-14.66,87.6746646943,7.1803333477,0,7.1803333477,79.26,-14.66,80.6043621648,130.91
2022-01-03 14:00:00,90.8375000145,-34.66,97.2253413925,7.2675000145,0,7.2675000145,83.57,-34.66,90.472429502,130.31,84.7975000145,-14.86,86.0896951366,7.2675000145,0,7.2675000145,77.53,-14.86,78.9412471399,130.78
2022-01-03 14:30:00,90.0055000132,-35.01,96.5747903577,6.6155000132,0,6.6155000132,83.39,-35.01,90.4410979588,130.41,83.9155000132,-15.16,85.2738925022,6.6155000132,0,6.6155000132,77.3,-15.16,78.7725561347,130.86
2022-01-03 15:00:00,89.3143333475,-35.63,96.1589675553,7.0843333475,0,7.0843333475,82.23,-35.63,89.6173521144,130.52,83.2143333475,-15.7,84.6824378161,7.0843333475,0,7.0843333475,76.13,-15.7,77.7320197859,130.96
2022-01-03 15:30:00,91.3041666765,-34.99,97.7790926144,4.9341666765,0,4.9341666765,86.37,-34.99,93.1883952003,130.63,84.8941666765,-15.16,86.2371447562,4.9341666765,0,4.9341666765,79.96,-15.16,81.3844407734,131.07
2022-01-03 16:00:00,94.1458333435,-34.19,100.16183922,5.0758333435,0,5.0758333435,89.07,-34.19,95.4066087858,130.43,87.4658333435,-14.59,88.674348616,5.0758333435,0,5.0758333435,82.39,-14.59,83.6718602638,130.88
2022-01-03 16:30:00,100.6710000136,-33.1,105.9729222195,6.8010000136,0,6.8010000136,93.87,-33.1,99.5348526899,130.13,92.9510000136,-13.82,93.9727662865,6.8010000136,0,6.8010000136,86.15,-13.82,87.2514464063,130.62
2022-01-03 17:00:00,111.1828333534,-1.6800000000000002,111.1955252359,10.0128333534,0,10.0128333534,101.17,-1.6800000000000002,101.1839478376,130.01,101.7928333534,-19.11,103.5711012885,10.0128333534,0,10.0128333534,91.78,-19.11,93.7483893195,130.54
2022-01-03 17:30:00,114.5860000196,-10.05,115.025883611,9.7860000196,0,9.7860000196,104.8,-10.05,105.2807793474,131.86,104.1660000196,-26.6,107.5086766735,9.7860000196,0,9.7860000196,94.38,-26.6,98.0568426985,130.54
2022-01-03 18:00:00,117.6085000263,-11.76,118.1949951497,13.1385000263,0,13.1385000263,104.47,-11.76,105.1298173688,132.72,107.1585000263,-28.08,110.7764890574,13.1385000263,0,13.1385000263,94.02,-28.08,98.1236301815,131.08
2022-01-03 18:30:00,118.0155000251,-11.51,118.5754542313,12.5355000251,0,12.5355000251,105.48,-11.51,106.1061284752,133.03,107.8355000251,-27.94,111.3963135192,12.5355000251,0,12.5355000251,95.3,-27.94,99.311296437,131.35
2022-01-03 19:00:00,111.7026666809,-12.9,112.4450787879,7.1126666809,0,7.1126666809,104.59,-12.9,105.3825322338,133.03,101.6426666809,-28.92,105.6768569272,7.1126666809,0,7.1126666809,94.53,-28.92,98.8548800009,131.35
2022-01-03 19:30:00,106.22350002,-26.4,109.4549768467,10.02350002,0,10.02350002,96.2,-26.4,99.7567040354,133.66,96.98350002,-29.25,101.2983799285,10.02350002,0,10.02350002,86.96,-29.25,91.7475018733,131.89
2022-01-03 20:00:00,94.8816666874,-52.67,108.5203187121,10.3716666874,0,10.3716666874,84.51,-52.67,99.5794607336,133.86,87.5816666874,-26.94,91.631391672,10.3716666874,0,10.3716666874,77.21,-26.94,81.7749821156,132.49
2022-01-03 20:30:00,89.8700000199,-51.38,103.5206322603,9.9500000199,0,9.9500000199,79.92,-51.38,95.0111088242,132.64,83.2200000199,-26.5,87.3373826223,9.9500000199,0,9.9500000199,73.27,-26.5,77.9149722454,132.49
2022-01-03 21:00:00,87.2431666807,-48.34,99.7402914196,6.9931666807,0,6.9931666807,80.25,-48.34,93.6846737732,132.69,80.7631666807,-24.22,84.3166501486,6.9931666807,0,6.9931666807,73.77,-24.22,77.6441968211,132.63
2022-01-03 21:30:00,79.7731666747,-49.28,93.7671398802,4.0131666747,0,4.0131666747,75.76,-49.28,90.3775193286,132.09,73.7531666747,-24.88,77.8366494304,4.0131666747,0,4.0131666747,69.74,-24.88,74.0451348841,132.11
2022-01-03 22:00:00,74.3968333415,-50.46,89.8949409658,4.0868333415,0,4.0868333415,70.31,-50.46,86.5430973562,132.36,68.9168333415,-25.92,73.6299960466,4.0868333415,0,4.0868333415,64.83,-25.92,69.8195910902,132.34
2022-01-03 22:30:00,69.2943333415,-51.62,86.4079222829,4.1043333415,0,4.1043333415,65.19,-51.62,83.1526337526,131.8,64.4343333415,-26.86,69.8086163247,4.1043333415,0,4.1043333415,60.33,-26.86,66.0391436952,131.74
2022-01-03 23:00:00,64.617833342,-52.66,83.3579029596,4.347833342,0,4.347833342,60.27,-52.66,80.0346706122,131.76,60.267833342,-27.68,66.3203900452,4.347833342,0,4.347833342,55.92,-27.68,62.3957434446,131.68
2022-01-03 23:30:00,60.4100000141,-53.84,80.9204158523,7.0600000141,0,7.0600000141,53.35,-53.84,75.7955678124,132.11,56.2800000141,-28.69,63.1708358468,7.0600000141,0,7.0600000141,49.22,-28.69,56.9712602985,132.0
2022-01-04 00:00:00,58.7201666759,-53.35,79.3365015264,4.6401666759,0,4.6401666759,54.08,-53.35,75.9662352628,132.43,55.2901666759,-29.36,62.6020137939,4.6401666759,0,4.6401666759,50.65,-29.36,58.5442746987,132.31
2022-01-04 00:30:00,66.7986666754,-51.22,84.1757106867,4.3586666754,0,4.3586666754,62.44,-51.22,80.7603987112,132.81,62.5786666754,-28.12,68.6062965249,4.3586666754,0,4.3586666754,58.22,-28.12,64.6552611935,132.82
2022-01-04 01:00:00,68.137166678,-51.46,85.386211316,5.647166678,0,5.647166678,62.49,-51.46,80.9514156763,132.17,63.447166678,-27.3,69.0712165772,5.647166678,0,5.647166678,57.8,-27.3,63.922844117,132.26
2022-01-04 01:30:00,66.2388333459,-52.52,84.5336231509,6.2688333459,0,6.2688333459,59.97,-52.52,79.7166939856,131.8,61.6988333459,-27.5,67.5499521557,6.2688333459,0,6.2688333459,55.43,-27.5,61.8767718938,131.78
2022-01-04 02:00:00,64.3010000083,-52.26,82.8596777816,4.1510000083,0,4.1510000083,60.15,-52.26,79.6814288276,132.11,60.2010000083,-27.06,66.0030605502,4.1510000083,0,4.1510000083,56.05,-27.06,62.240228952,132.01
2022-01-04 02:30:00,62.9195000097,-52.75,82.1061872302,4.8695000097,0,4.8695000097,58.05,-52.75,78.4370129467,132.24,58.9295000097,-27.67,65.1023415201,4.8695000097,0,4.8695000097,54.06,-27.67,60.7298320432,132.13
2022-01-04 03:00:00,60.5981666782,-52.25,80.013750723,5.7481666782000005,0,5.7481666782000005,54.85,-52.25,75.7534487664,132.66,57.0881666782,-30.35,64.6543213921,5.7481666782000005,0,5.7481666782000005,51.34,-30.35,59.6399035881,132.56
2022-01-04 03:30:00,59.5388333424,-43.68,73.8431789387,4.5488333424,0,4.5488333424,54.99,-43.68,70.2270781109,133.02,56.3088333424,-21.86,60.4031813101,4.5488333424,0,4.5488333424,51.76,-21.86,56.1868062805,133.26
2022-01-04 04:00:00,57.5945000091,-43.98,72.4663151492,4.5745000091,0,4.5745000091,53.02,-43.98,68.8865792444,132.22,54.6045000091,-22.02,58.8772606466,4.5745000091,0,4.5745000091,50.03,-22.02,54.6615157126,132.44
2022-01-04 04:30:00,56.4503333424,-44.36,71.7944965472,4.5103333424,0,4.5103333424,51.94,-44.36,68.305001281,132.44,53.5803333424,-22.37,58.0626301598,4.5103333424,0,4.5103333424,49.07,-22.37,53.9284878334,132.68
2022-01-04 05:00:00,55.9296666757,-44.04,71.187423148,4.5196666757,0,4.5196666757,51.41,-44.04,67.69423683,132.44,53.1496666757,-22.11,57.5650863609,4.5196666757,0,4.5196666757,48.63,-22.11,53.4203051283,132.68
