Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-04 05:30:00,57.7841666755,-43.47,72.3094103031,4.4141666755,0,4.4141666755,53.37,-43.47,68.8331155767,132.2,54.7841666755,-21.72,58.9327016038,4.4141666755,0,4.4141666755,50.37,-21.72,54.8533982539,132.45
2022-01-04 06:00:00,60.8040000085,-42.88,74.4030968242,4.2340000085,0,4.2340000085,56.57,-42.88,70.9849230471,131.79,57.3640000085,-21.13,61.1318689144,4.2340000085,0,4.2340000085,53.13,-21.13,57.1775637816,132.05
2022-01-04 06:30:00,68.0258333418,-41.07,79.4623112037,4.2158333418,0,4.2158333418,63.81,-41.07,75.8845241139,132.37,63.6158333418,-18.98,66.3868560166,4.2158333418,0,4.2158333418,59.4,-18.98,62.3586433464,132.65
2022-01-04 07:00:00,75.5903333419,-39.67,85.3674844114,4.2703333419,0,4.2703333419,71.32,-39.67,81.6103626998,131.76,70.0303333419,-16.15,71.8684220501,4.2703333419,0,4.2703333419,65.76,-16.15,67.7141056206,131.96
2022-01-04 07:30:00,84.2026666751,-36.85,91.9130653128,4.2126666751,0,4.2126666751,79.99,-36.85,88.0699869422,131.57,77.8626666751,-15.21,79.3343491922,4.2126666751,0,4.2126666751,73.65,-15.21,75.204166108,131.6
2022-01-04 08:00:00,91.7383333416,-35.83,98.4871093306,4.1183333416,0,4.1183333416,87.62,-35.83,94.6628401222,131.0,84.8683333416,-16.68,86.4919441577,4.1183333416,0,4.1183333416,80.75,-16.68,82.4547445572,131.22
2022-01-04 08:30:00,96.4606666748,-39.13,104.0952309923,4.0706666748,0,4.0706666748,92.39,-39.13,100.3347845964,130.22,88.9306666748,-20.35,91.2293043667,4.0706666748,0,4.0706666748,84.86,-20.35,87.265927486,130.69
2022-01-04 09:00:00,100.0898333432,-37.87,107.0145393798,4.9298333432,0,4.9298333432,95.16,-37.87,102.4185652116,130.14,92.2398333432,-19.42,94.2619926332,4.9298333432,0,4.9298333432,87.31,-19.42,89.4436833991,130.69
2022-01-04 09:30:00,104.2045000165,-20.01,106.1083310758,8.2745000165,0,8.2745000165,95.93,-20.01,97.9947192455,129.88,95.7245000165,-21.77,98.1687975042,8.2745000165,0,8.2745000165,87.45,-21.77,90.1190068742,130.47
2022-01-04 10:00:00,106.5541666853,-6.4,106.7461963631,9.2941666853,0,9.2941666853,97.26,-6.4,97.470342156,130.81,97.0641666853,-22.91,99.7312416162,9.2941666853,0,9.2941666853,87.77,-22.91,90.7107545994,130.52
2022-01-04 10:30:00,106.9318333522,-6.5600000000000005,107.1328641644,9.4518333522,0,9.4518333522,97.48,-6.5600000000000005,97.7004810633,131.22,97.4118333522,-23.18,100.131801527,9.4518333522,0,9.4518333522,87.96,-23.18,90.9630364489,130.31
2022-01-04 11:00:00,107.3438333507,-6.21,107.5233121626,8.6838333507,0,8.6838333507,98.66,-6.21,98.8552461936,130.23,97.7238333507,-22.8,100.3483313501,8.6838333507,0,8.6838333507,89.04,-22.8,91.9127934512,130.57
2022-01-04 11:30:00,106.3956666889,0.54,106.3970370366,11.1156666889,0,11.1156666889,95.28,0.54,95.2815302144,130.05,97.2356666889,-24.26,100.2163782844,11.1156666889,0,11.1156666889,86.12,-24.26,89.4717944382,130.42
2022-01-04 12:00:00,107.3850000266,28.63,111.1360208515,13.2950000266,0,13.2950000266,94.09,28.63,98.3494026418,130.38,97.4850000266,-29.8,101.9380460387,13.2950000266,0,13.2950000266,84.19,-29.8,89.3084324126,130.6
2022-01-04 12:30:00,105.9345000306,28.97,109.8243105908,15.3245000306,0,15.3245000306,90.61,28.97,95.1285078197,132.84,96.5745000306,-30.18,101.1803659618,15.3245000306,0,15.3245000306,81.25,-30.18,86.6740728246,131.35
2022-01-04 13:00:00,105.9490000255,27.83,109.5431399331,12.7290000255,0,12.7290000255,93.22,27.83,97.285545175,132.89,96.5490000255,-30.43,101.2308960047,12.7290000255,0,12.7290000255,83.82,-30.43,89.1727385472,131.35
2022-01-04 13:30:00,107.8353333572,27.49,111.2841373254,11.9453333572,0,11.9453333572,95.89,27.49,99.7526551025,133.32,97.6753333572,-30.49,102.3235595865,11.9453333572,0,11.9453333572,85.73,-30.49,90.9905104942,131.63
2022-01-04 14:00:00,105.8073333571,27.51,109.3251658684,11.8973333571,0,11.8973333571,93.91,27.51,97.8564673386,133.6,96.0073333571,-30.39,100.7023344235,11.8973333571,0,11.8973333571,84.11,-30.39,89.4317851773,131.77
2022-01-04 14:30:00,104.6865000211,27.28,108.1825387328,10.5565000211,0,10.5565000211,94.13,27.28,98.0033433103,133.66,94.9565000211,-30.54,99.7468219858,10.5565000211,0,10.5565000211,84.4,-30.54,89.7555101373,131.77
2022-01-04 15:00:00,105.3893333513,27.29,108.8653098293,8.9793333513,0,8.9793333513,96.41,27.29,100.1979650492,133.58,95.4693333513,-30.4,100.1925826124,8.9793333513,0,8.9793333513,86.49,-30.4,91.6770423825,131.67
2022-01-04 15:30:00,106.7776666879,26.8,110.0895549237,10.6076666879,0,10.6076666879,96.17,26.8,99.8344073954,133.5,96.6776666879,-30.87,101.4865909183,10.6076666879,0,10.6076666879,86.07,-30.87,91.4385137674,131.58
2022-01-04 16:00:00,109.8921666826,27.7,113.3295120354,7.9521666826,0,7.9521666826,101.94,27.7,105.6364217493,133.61,99.6421666826,-29.56,103.9343782451,7.9521666826,0,7.9521666826,91.69,-29.56,96.3371667634,131.66
2022-01-04 16:30:00,116.058166681,25.94,118.9217459229,7.158166681,0,7.158166681,108.9,25.94,111.9468338096,133.01,105.578166681,-31.54,110.1885696419,7.158166681,0,7.158166681,98.42,-31.54,103.3502201256,131.11
2022-01-04 17:00:00,119.955000024,16.67,121.1077657739,11.995000024,0,11.995000024,107.96,16.67,109.2394182518,133.15,108.615000024,-33.52,113.6697348911,11.995000024,0,11.995000024,96.62,-33.52,102.2693248242,131.28
2022-01-04 17:30:00,132.1666666957,34.89,136.6943301145,14.4966666957,0,14.4966666957,117.67,34.89,122.7336180515,132.89,116.1366666957,-34.81,121.2413355716,14.4966666957,0,14.4966666957,101.64,-34.81,107.4356816891,131.34
2022-01-04 18:00:00,133.3015000279,29.9,136.6136885882,13.9315000279,0,13.9315000279,119.37,29.9,123.0577380745,134.38,117.1015000279,-33.7,121.8542215468,13.9315000279,0,13.9315000279,103.17,-33.7,108.5345055731,131.6
2022-01-04 18:30:00,131.2435000247,3.06,131.2791678018,12.3535000247,0,12.3535000247,118.89,3.06,118.9293727386,134.19,115.8035000247,-29.55,119.5142381391,12.3535000247,0,12.3535000247,103.45,-29.55,107.587661932,131.67
2022-01-04 19:00:00,127.4130000149,-1.5,127.4218292633,7.4430000149,0,7.4430000149,119.97,-1.5,119.9793769779,132.11,113.9130000149,-28.96,117.5366035429,7.4430000149,0,7.4430000149,106.47,-28.96,110.3383093037,131.25
2022-01-04 19:30:00,117.7098333427,-14.45,118.593454143,4.6998333427,0,4.6998333427,113.01,-14.45,113.9300776793,131.5,106.9498333427,-29.11,110.8406917699,4.6998333427,0,4.6998333427,102.25,-29.11,106.3130029677,131.12
2022-01-04 20:00:00,112.2955000095,-16.31,113.4737653485,4.7355000095,0,4.7355000095,107.56,-16.31,108.7895661357,131.04,102.0655000095,-30.64,106.5653597197,4.7355000095,0,4.7355000095,97.33,-30.64,102.0389067954,131.37
2022-01-04 20:30:00,105.7738333416,-17.86,107.2710744785,4.1138333416,0,4.1138333416,101.66,-17.86,103.2169327194,131.42,95.6138333416,-31.56,100.6878280939,4.1138333416,0,4.1138333416,91.5,-31.56,96.7898941006,131.68
2022-01-04 21:00:00,100.2805000068,-11.97,100.9923738785,3.3805000068,0,3.3805000068,96.9,-11.97,97.6365244158,131.98,90.2705000068,-25.69,93.8548841109,3.3805000068,0,3.3805000068,86.89,-25.69,90.6082126521,132.16
2022-01-04 21:30:00,95.9328333403,-11.43,96.6113524007,3.4628333403,0,3.4628333403,92.47,-11.43,93.1737398627,131.6,86.4528333403,-25.03,90.0032960094,3.4628333403,0,3.4628333403,82.99,-25.03,86.6824145949,131.83
2022-01-04 22:00:00,89.1006666742,-12.79,90.0139594829,3.7806666742,0,3.7806666742,85.32,-12.79,86.2733243825,131.91,80.4106666742,-26.03,84.5188512404,3.7806666742,0,3.7806666742,76.63,-26.03,80.930326825,132.11
2022-01-04 22:30:00,82.8248333433,-14.47,84.0793311007,4.9948333433,0,4.9948333433,77.83,-14.47,79.1636899089,131.61,74.6648333433,-27.64,79.6166247601,4.9948333433,0,4.9948333433,69.67,-27.64,74.9525082969,131.74
2022-01-04 23:00:00,78.116500008,-15.08,79.5587454244,4.006500008,0,4.006500008,74.11,-15.08,75.6286883398,131.81,70.526500008,-28.13,75.9294679514,4.006500008,0,4.006500008,66.52,-28.13,72.2233154875,131.9
2022-01-04 23:30:00,74.9448333415,-15.71,76.573704002,4.0748333415,0,4.0748333415,70.87,-15.71,72.5903643743,131.87,67.6448333415,-28.73,73.4931042874,4.0748333415,0,4.0748333415,63.57,-28.73,69.7607181729,131.93
2022-01-05 00:00:00,72.3293333417,-16.12,74.1038923516,4.1993333417,0,4.1993333417,68.13,-16.12,70.0110798374,131.77,65.2393333417,-29.11,71.4392239241,4.1993333417,0,4.1993333417,61.04,-29.11,67.6259839115,131.84
2022-01-05 00:30:00,80.3091666747,-14.69,81.6416459411,3.9991666747,0,3.9991666747,76.31,-14.69,77.7110815779,131.85,72.4291666747,-27.8,77.5810813613,3.9991666747,0,3.9991666747,68.43,-27.8,73.8613897784,131.92
2022-01-05 01:00:00,82.816000008,-13.74,83.9480640475,4.006000008,0,4.006000008,78.81,-13.74,79.9987731156,131.42,74.766000008,-26.83,79.4342725604,4.006000008,0,4.006000008,70.76,-26.83,75.6757986413,131.53
2022-01-05 01:30:00,81.0843333414,-14.24,82.3252495497,4.0443333414,0,4.0443333414,77.04,-14.24,78.3450011169,130.98,73.1843333414,-27.28,78.1034253194,4.0443333414,0,4.0443333414,69.14,-27.28,74.3272359233,131.08
2022-01-05 02:00:00,78.974166675,-14.78,80.3453010575,4.174166675,0,4.174166675,74.8,-14.78,76.2462353169,131.27,71.384166675,-27.74,76.5846384851,4.174166675,0,4.174166675,67.21,-27.74,72.7096396635,131.35
2022-01-05 02:30:00,77.9165000079,-15.14,79.3738028161,3.9565000079,0,3.9565000079,73.96,-15.14,75.4937162948,131.53,70.4165000079,-28.04,75.7939646236,3.9565000079,0,3.9565000079,66.46,-28.04,72.133024337,131.57
2022-01-05 03:00:00,76.8630000078,-15.15,78.341836015,3.9230000078,0,3.9230000078,72.94,-15.15,74.4967522782,131.69,69.4530000078,-28.04,74.8996716287,3.9230000078,0,3.9230000078,65.53,-28.04,71.2770825722,131.7
2022-01-05 03:30:00,74.8340000076,-15.61,76.4447490488,3.7940000076000002,0,3.7940000076000002,71.04,-15.61,72.7348176598,131.69,67.5840000076,-28.53,73.359102755,3.7940000076000002,0,3.7940000076000002,63.79,-28.53,69.8793603291,131.7
2022-01-05 04:00:00,72.3775000077,-15.98,74.1205970521,3.8575000077,0,3.8575000077,68.52,-15.98,70.3587293802,132.0,65.3175000077,-28.98,71.4577931877,3.8575000077,0,3.8575000077,61.46,-28.98,67.9497755699,131.99
2022-01-05 04:30:00,71.6278333412,-16.11,73.4171547335,3.9478333412,0,3.9478333412,67.68,-16.11,69.5709314297,132.19,64.6978333412,-29.27,71.0108621202,3.9478333412,0,3.9478333412,60.75,-29.27,67.4336370071,132.19
2022-01-05 05:00:00,70.2135000077,-16.05,72.0245658323,3.8335000077,0,3.8335000077,66.38,-16.05,68.2928026955,132.15,63.3735000077,-29.19,69.7728930404,3.8335000077,0,3.8335000077,59.54,-29.19,66.3103890804,132.19
2022-01-05 05:30:00,71.7601666743,-15.58,73.4319952141,3.8201666743000002,0,3.8201666743000002,67.94,-15.58,69.7035149759,132.11,64.7801666743,-28.77,70.8814707406,3.8201666743000002,0,3.8201666743000002,60.96,-28.77,67.407970597,132.15
2022-01-05 06:00:00,74.9393333408,-15.07,76.4395747081,3.7093333407999998,0,3.7093333407999998,71.23,-15.07,72.8067153496,131.96,67.6993333408,-28.37,73.4033829928,3.7093333407999998,0,3.7093333407999998,63.99,-28.37,69.9969785062,132.03
2022-01-05 06:30:00,81.8296666736,-12.61,82.7955702191,3.4496666736,0,3.4496666736,78.38,-12.61,79.3878863555,131.88,73.6296666736,-25.21,77.825907733,3.4496666736,0,3.4496666736,70.18,-25.21,74.5706141855,131.98
2022-01-05 07:00:00,88.7325000066,-10.26,89.3237043422,3.2825000066,0,3.2825000066,85.45,-10.26,86.0637560184,131.22,79.8725000066,-23.0,83.1180862225,3.2825000066,0,3.2825000066,76.59,-23.0,79.9689195875,131.25
2022-01-05 07:30:00,95.0755000064,-9.09,95.5090508877,3.2155000064,0,3.2155000064,91.86,-9.09,92.3086545238,130.85,85.8055000064,-23.51,88.9679938593,3.2155000064,0,3.2155000064,82.59,-23.51,85.8709974322,130.95
2022-01-05 08:00:00,101.0138333395,-13.15,101.8661721375,3.0938333395,0,3.0938333395,97.92,-13.15,98.79903289,130.32,91.1038333395,-27.89,95.27728244,3.0938333395,0,3.0938333395,88.01,-27.89,92.3234108989,130.65
2022-01-05 08:30:00,105.5678333414,-11.14,106.1539779584,4.0378333414,0,4.0378333414,101.53,-11.14,102.1393190696,131.43,95.2578333414,-26.13,98.7766759559,4.0378333414,0,4.0378333414,91.22,-26.13,94.8886995379,131.78
2022-01-05 09:00:00,108.1043333431,-9.66,108.5350749185,4.8843333431,0,4.8843333431,103.22,-9.66,103.6710374213,130.94,97.5143333431,-24.83,100.6259117094,4.8843333431,0,4.8843333431,92.63,-24.83,95.9001866526,131.34
2022-01-05 09:30:00,108.6685000121,18.03,110.15409114,6.0385000121,0,6.0385000121,102.63,18.03,104.2017168765,130.5,98.1285000121,-29.94,102.5943766228,6.0385000121,0,6.0385000121,92.09,-29.94,96.8347649349,130.93
2022-01-05 10:00:00,107.2655000197,28.88,111.0852910806,9.8255000197,0,9.8255000197,97.44,28.88,101.6297594211,131.72,96.9355000197,-30.63,101.6596678337,9.8255000197,0,9.8255000197,87.11,-30.63,92.3382315187,130.68
2022-01-05 10:30:00,106.0416666926,27.35,109.5119060877,12.9816666926,0,12.9816666926,93.06,27.35,96.9958045484,133.46,95.3516666926,-29.54,99.8226023557,12.9816666926,0,12.9816666926,82.37,-29.54,87.5067340266,131.85
2022-01-05 11:00:00,102.7818333654,-0.9400000000000001,102.7861317005,16.0218333654,0,16.0218333654,86.76,-0.9400000000000001,86.765092059,134.3,92.8518333654,-24.66,96.0706956325,16.0218333654,0,16.0218333654,76.83,-24.66,80.6905477736,132.35
2022-01-05 11:30:00,101.0755000412,-11.03,101.6755506923,20.6155000412,0,20.6155000412,80.46,-11.03,81.2125144297,132.62,91.9655000412,-22.81,94.75204112750001,20.6155000412,0,20.6155000412,71.35,-22.81,74.9074001685,132.2
2022-01-05 12:00:00,98.8166667056,-11.6,99.4951939483,19.4766667056,0,19.4766667056,79.34,-11.6,80.1835120209,132.28,89.9466667056,-23.26,92.9054920414,19.4766667056,0,19.4766667056,70.47,-23.26,74.2094906329,132.43
2022-01-05 12:30:00,101.6525000366,-10.91,102.2362893678,18.3125000366,0,18.3125000366,83.34,-10.91,84.0510779229,132.56,92.6725000366,-22.51,95.3671450922,18.3125000366,0,18.3125000366,74.36,-22.51,77.6924043906,132.65
2022-01-05 13:00:00,99.9200000387,-11.41,100.5693517317,19.3400000387,0,19.3400000387,80.58,-11.41,81.383809815,132.35,90.9000000387,-23.03,93.7720155858,19.3400000387,0,19.3400000387,71.56,-23.03,75.1745601916,132.28
2022-01-05 13:30:00,100.7073333736,-11.99,101.4185737191,20.1373333736,0,20.1373333736,80.57,-11.99,81.4572587312,132.46,91.5973333736,-23.58,94.5837611916,20.1373333736,0,20.1373333736,71.46,-23.58,75.2499036544,132.32
2022-01-05 14:00:00,100.337000033,-12.05,101.0579837302,16.497000033,0,16.497000033,83.84,-12.05,84.701523599,132.64,91.477000033,-23.47,94.4398350011,16.497000033,0,16.497000033,74.98,-23.47,78.5674315477,132.47
2022-01-05 14:30:00,98.304166698,-12.75,99.1275526289,15.684166698,0,15.684166698,82.62,-12.75,83.5980077514,132.56,88.644166698,-24.23,91.8960346783,15.684166698,0,15.684166698,72.96,-24.23,76.878179609,132.36
2022-01-05 15:00:00,99.0893333605,-13.15,99.9580836442,13.5693333605,0,13.5693333605,85.52,-13.15,86.5250998266,132.34,88.9893333605,-24.67,92.3456027753,13.5693333605,0,13.5693333605,75.42,-24.67,79.3522860414,132.16
2022-01-05 15:30:00,103.5050000158,-12.34,104.2379999245,7.8950000158,0,7.8950000158,95.61,-12.34,96.4030481883,132.08,93.5950000158,-24.52,96.753575789,7.8950000158,0,7.8950000158,85.7,-24.52,89.1387704649,131.9
2022-01-05 16:00:00,108.9245000094,-9.82,109.3662612615,4.7245000094,0,4.7245000094,104.2,-9.82,104.6617045533,131.7,98.9445000094,-24.5,101.9326448304,4.7245000094,0,4.7245000094,94.22,-24.5,97.3532659955,131.6
2022-01-05 16:30:00,113.068000014,-9.9,113.5005842592,7.008000014,0,7.008000014,106.06,-9.9,106.5210476854,131.77,102.878000014,-24.47,105.7481148148,7.008000014,0,7.008000014,95.87,-24.47,98.9436091923,131.96
2022-01-05 17:00:00,119.2836666976,-10.09,119.7096539166,15.4736666976,0,15.4736666976,103.81,-10.09,104.2992051743,131.5,108.0536666976,-25.09,110.9283687196,15.4736666976,0,15.4736666976,92.58,-25.09,95.9195730808,131.69
2022-01-05 17:30:00,129.2853333734,-8.03,129.5344677122,20.0453333734,0,20.0453333734,109.24,-8.03,109.5347364994,131.39,117.2853333734,-23.68,119.651961223,20.0453333734,0,20.0453333734,97.24,-23.68,100.0817665711,131.69
2022-01-05 18:00:00,130.1500000411,-7.76,130.381134029,20.5500000411,0,20.5500000411,109.6,-7.76,109.8743718981,131.02,118.0800000411,-24.95,120.6871530433,20.5500000411,0,20.5500000411,97.53,-24.95,100.6707673558,131.4
2022-01-05 18:30:00,128.2543333636,-8.02,128.5048420354,15.1343333636,0,15.1343333636,113.12,-8.02,113.4039452576,131.14,116.6243333636,-25.07,119.2884740136,15.1343333636,0,15.1343333636,101.49,-25.07,104.5405423747,131.73
2022-01-05 19:00:00,124.9951666944,-9.35,125.3443823909,13.8651666944,0,13.8651666944,111.13,-9.35,111.5226407507,131.21,113.8251666944,-25.99,116.7546516119,13.8651666944,0,13.8651666944,99.96,-25.99,103.2835015867,131.78
2022-01-05 19:30:00,119.2330000195,-11.7,119.8056688711,9.7530000195,0,9.7530000195,109.48,-11.7,110.1034077583,131.65,107.9330000195,-26.56,111.1528951184,9.7530000195,0,9.7530000195,98.18,-26.56,101.7091244678,132.16
2022-01-05 20:00:00,118.4221666801,-11.45,118.9744176755,6.7321666801,0,6.7321666801,111.69,-11.45,112.2753695162,131.89,107.6921666801,-26.01,110.7886405019,6.7321666801,0,6.7321666801,100.96,-26.01,104.2566146583,132.21
2022-01-05 20:30:00,111.2300000087,-13.03,111.9905969354,4.3700000087,0,4.3700000087,106.86,-13.03,107.6514769987,131.93,100.9700000087,-27.27,104.5877325587,4.3700000087,0,4.3700000087,96.6,-27.27,100.3753600243,132.21
2022-01-05 21:00:00,105.4911666735,-14.35,106.4627105899,3.4411666735,0,3.4411666735,102.05,-14.35,103.0539907039,131.65,95.6111666735,-28.56,99.7856141569,3.4411666735,0,3.4411666735,92.17,-28.56,96.493432419,131.9
2022-01-05 21:30:00,99.2680000111,-16.22,100.5844134357,5.5680000111,0,5.5680000111,93.7,-16.22,95.0935244904,132.05,89.8280000111,-32.04,95.3710185853,5.5680000111,0,5.5680000111,84.26,-32.04,90.1460437291,132.27
2022-01-05 22:00:00,94.5328333402,-11.59,95.2406671507,3.4128333402,0,3.4128333402,91.12,-11.59,91.854137087,132.65,85.8228333402,-26.99,89.9667650999,3.4128333402,0,3.4128333402,82.41,-26.99,86.7171736163,133.0
2022-01-05 22:30:00,88.2303333403,-12.61,89.1268972945,3.4703333403,0,3.4703333403,84.76,-12.61,85.692880101,131.65,79.9603333403,-27.85,84.6715855992,3.4703333403,0,3.4703333403,76.49,-27.85,81.4023500889,131.98
2022-01-05 23:00:00,82.2890000068,-14.37,83.534282915,3.4190000068,0,3.4190000068,78.87,-14.37,80.1684089901,131.92,74.5790000068,-29.41,80.1684186075,3.4190000068,0,3.4190000068,71.16,-29.41,76.9980110133,132.21
2022-01-05 23:30:00,79.304000007,-15.26,80.758851014,3.484000007,0,3.484000007,75.82,-15.26,77.3404163423,131.75,72.004000007,-30.15,78.0615047062,3.484000007,0,3.484000007,68.52,-30.15,74.8599552498,132.01
2022-01-06 00:00:00,75.7360000071,-15.6,77.3259445275,3.5460000071,0,3.5460000071,72.19,-15.6,73.8563206503,131.62,68.7760000071,-30.42,75.2031553658,3.5460000071,0,3.5460000071,65.23,-30.42,71.9745045138,131.82
2022-01-06 00:30:00,82.3350000071,-13.54,83.4409001999,3.5650000071,0,3.5650000071,78.77,-13.54,79.9252431964,131.67,74.5950000071,-28.47,79.8433148489,3.5650000071,0,3.5650000071,71.03,-28.47,76.5232108579,131.82
2022-01-06 01:00:00,85.5865000073,-14.39,86.7877934015,3.6565000073,0,3.6565000073,81.93,-14.39,83.1841150701,131.21,77.3065000073,-26.21,81.6287880798,3.6565000073,0,3.6565000073,73.65,-26.21,78.1747184197,131.44
2022-01-06 01:30:00,84.9600000074,-15.13,86.2966888197,3.6800000074,0,3.6800000074,81.28,-15.13,82.6762075811,131.08,76.8400000074,-26.58,81.3073305498,3.6800000074,0,3.6800000074,73.16,-26.58,77.8388206488,130.99
2022-01-06 02:00:00,83.4986666739,-15.83,84.9859767039,3.6186666739,0,3.6186666739,79.88,-15.83,81.4334286396,131.2,75.5886666739,-27.24,80.347147613,3.6186666739,0,3.6186666739,71.97,-27.24,76.9525730564,131.05
2022-01-06 02:30:00,83.2760000073,-15.84,84.7690850323,3.6460000073,0,3.6460000073,79.63,-15.84,81.1901625814,131.4,75.3560000073,-27.28,80.1419062482,3.6460000073,0,3.6460000073,71.71,-27.28,76.7236762675,131.24
2022-01-06 03:00:00,86.7413333407,-20.94,89.2330796831,3.7013333406999998,0,3.7013333406999998,83.04,-20.94,85.6395072382,131.51,79.2613333407,-33.81,86.1711962488,3.7013333406999998,0,3.7013333406999998,75.56,-33.81,82.7794038394,131.35
2022-01-06 03:30:00,85.6651666741,-21.05,88.2135096303,3.7051666741,0,3.7051666741,81.96,-21.05,84.6199982274,132.4,78.5451666741,-35.21,86.0760553688,3.7051666741,0,3.7051666741,74.84,-35.21,82.7089457072,132.37
2022-01-06 04:00:00,80.2036666735,-14.04,81.423275222,3.4336666735,0,3.4336666735,76.77,-14.04,78.0432860661,132.7,73.3036666735,-28.85,78.7765831182,3.4336666735,0,3.4336666735,69.87,-28.85,75.5919268176,132.8
2022-01-06 04:30:00,79.9758333403,-14.61,81.2993605047,3.4758333403,0,3.4758333403,76.5,-14.61,77.8826174445,132.31,73.2358333403,-29.35,78.8980974742,3.4758333403,0,3.4758333403,69.76,-29.35,75.6827595956,132.51
2022-01-06 05:00:00,78.3621666738,-14.51,79.6942235411,3.5721666738,0,3.5721666738,74.79,-14.51,76.1845404265,132.44,71.7421666738,-29.23,77.4682604623,3.5721666738,0,3.5721666738,68.17,-29.23,74.1723789561,132.63
2022-01-06 05:30:00,80.0423333399,-14.22,81.2956550284,3.3023333399,0,3.3023333399,76.74,-14.22,78.0463708317,132.44,73.4023333399,-28.88,78.8793822221,3.3023333399,0,3.3023333399,70.1,-28.88,75.8159903978,132.63
2022-01-06 06:00:00,83.0518333399,-13.02,84.0662085568,3.2818333399,0,3.2818333399,79.77,-13.02,80.8255733045,131.91,76.1818333399,-27.76,81.0819914101,3.2818333399,0,3.2818333399,72.9,-27.76,78.0065869014,132.09
2022-01-06 06:30:00,91.6330000064,-10.38,92.2190386535,3.1830000064,0,3.1830000064,88.45,-10.38,89.0569868118,131.98,84.0230000064,-25.42,87.784058519,3.1830000064,0,3.1830000064,80.84,-25.42,84.742445091,132.18
2022-01-06 07:00:00,98.4748333398,-7.71,98.7761960257,3.2448333398,0,3.2448333398,95.23,-7.71,95.5415982701,131.59,90.3548333398,-24.29,93.5628131678,3.2448333398,0,3.2448333398,87.11,-24.29,90.4331587417,131.86
2022-01-06 07:30:00,105.8386666734,-5.61,105.9872419832,3.3486666734,0,3.3486666734,102.49,-5.61,102.6434225852,131.42,96.8286666734,-20.35,98.9439901648,3.3486666734,0,3.3486666734,93.48,-20.35,95.6693937474,131.86
2022-01-06 08:00:00,111.6293333415,-3.06,111.6712660547,4.0893333415,0,4.0893333415,107.54,-3.06,107.58352662,130.86,102.1793333415,-19.0,103.9308239269,4.0893333415,0,4.0893333415,98.09,-19.0,99.9132028313,131.15
2022-01-06 08:30:00,114.369166677,-1.73,114.3822503118,5.189166677,0,5.189166677,109.18,-1.73,109.1937054047,130.82,104.769166677,-17.81,106.2721712689,5.189166677,0,5.189166677,99.58,-17.81,101.1601329576,131.26
2022-01-06 09:00:00,117.6556666754,-0.98,117.6597480059,4.3456666754,0,4.3456666754,113.31,-0.98,113.3142378521,130.38,107.2856666754,-16.63,108.5668972292,4.3456666754,0,4.3456666754,102.94,-16.63,104.274639774,130.87
2022-01-06 09:30:00,120.9065000083,-5.04,121.011500876,4.1565000083,0,4.1565000083,116.75,-5.04,116.8587356598,129.96,110.5765000083,-23.61,113.0689809545,4.1565000083,0,4.1565000083,106.42,-23.61,109.0075616643,130.44
2022-01-06 10:00:00,122.0046666757,-4.52,122.0883659103,4.5346666757000005,0,4.5346666757000005,117.47,-4.52,117.5569279115,130.34,111.6546666757,-23.09,114.0171596317,4.5346666757000005,0,4.5346666757000005,107.12,-23.09,109.5803016057,131.11
2022-01-06 10:30:00,120.9760000152,-5.52,121.1018702567,7.6060000152,0,7.6060000152,113.37,-5.52,113.5043052047,130.13,110.3460000152,-24.28,112.9856544848,7.6060000152,0,7.6060000152,102.74,-24.28,105.5700052098,130.92
2022-01-06 11:00:00,120.6543333496,-5.5600000000000005,120.782373532,8.1143333496,0,8.1143333496,112.54,-5.5600000000000005,112.6772612376,130.45,110.0243333496,-24.33,112.6823092993,8.1143333496,0,8.1143333496,101.91,-24.33,104.7740282704,131.33
2022-01-06 11:30:00,116.2976666861,-6.26,116.4660245593,9.7376666861,0,9.7376666861,106.56,-6.26,106.7437173795,130.36,105.8876666861,-23.43,108.4488951361,9.7376666861,0,9.7376666861,96.15,-23.43,98.9635660231,131.37
2022-01-06 12:00:00,121.9610000163,-4.16,122.0319266625,8.1410000163,0,8.1410000163,113.82,-4.16,113.8959964178,130.55,111.3410000163,-21.09,113.3208117895,8.1410000163,0,8.1410000163,103.2,-21.09,105.3329392925,131.54
2022-01-06 12:30:00,120.4216666771,-7.99,120.6864445797,5.2216666771,0,5.2216666771,115.2,-7.99,115.4767513398,129.97,109.8416666771,-25.19,112.6930691676,5.2216666771,0,5.2216666771,104.62,-25.19,107.6098531734,131.08
2022-01-06 13:00:00,120.5878333439,-6.38,120.7564903041,5.2678333439,0,5.2678333439,115.32,-6.38,115.4963497259,130.54,109.8478333439,-23.53,112.3396964138,5.2678333439,0,5.2678333439,104.58,-23.53,107.194390245,131.65
2022-01-06 13:30:00,119.4408333468,-3.69,119.4978191038,6.7208333468,0,6.7208333468,112.72,-3.69,112.780381716,130.69,108.9808333468,-20.61,110.9125517557,6.7208333468,0,6.7208333468,102.26,-20.61,104.3162484947,131.79
2022-01-06 14:00:00,117.5286666792,-4.22,117.6044042176,6.2586666792,0,6.2586666792,111.27,-4.22,111.3499946116,130.48,107.2486666792,-21.1,109.3045584798,6.2586666792,0,6.2586666792,100.99,-21.1,103.1706843052,131.54
2022-01-06 14:30:00,116.5886666779,-4.2,116.664292728,5.6186666779,0,5.6186666779,110.97,-4.2,111.0494524975,130.75,106.3886666779,-21.07,108.4550289175,5.6186666779,0,5.6186666779,100.77,-21.07,102.949200094,131.82
2022-01-06 15:00:00,115.8930000108,-4.69,115.9878595005,5.4030000108,0,5.4030000108,110.49,-4.69,110.5894940761,130.79,105.6730000108,-21.55,107.8479737004,5.4030000108,0,5.4030000108,100.27,-21.55,102.559618759,131.82
2022-01-06 15:30:00,117.0630000153,-4.85,117.1634263437,7.6630000153,0,7.6630000153,109.4,-4.85,109.5074540842,131.0,106.8530000153,-21.65,109.0242455249,7.6630000153,0,7.6630000153,99.19,-21.65,101.525260896,131.98
2022-01-06 16:00:00,120.1268333478,-3.94,120.191429354,7.2268333478,0,7.2268333478,112.9,-3.94,112.9687284163,131.08,109.5668333478,-20.75,111.5143644104,7.2268333478,0,7.2268333478,102.34,-20.75,104.4224022899,132.08
2022-01-06 16:30:00,123.9995000137,-3.41,124.0463788413,6.8495000137,0,6.8495000137,117.15,-3.41,117.1996186001,130.66,113.1695000137,-20.1,114.940618292,6.8495000137,0,6.8495000137,106.32,-20.1,108.2032920017,131.63
2022-01-06 17:00:00,128.9018333486,8.61,129.1890658711,7.6518333486,0,7.6518333486,121.25,8.61,121.5553149805,130.31,118.0618333486,-22.33,120.1550056953,7.6518333486,0,7.6518333486,110.41,-22.33,112.6454481992,131.25
2022-01-06 17:30:00,130.5741666984,16.01,131.5520167423,15.8541666984,0,15.8541666984,114.72,16.01,115.8317680949,130.9,115.3941666984,-20.41,117.1852456925,15.8541666984,0,15.8541666984,99.54,-20.41,101.6109231333,131.03
2022-01-06 18:00:00,131.8753333683,10.77,132.3143848982,17.4753333683,0,17.4753333683,114.4,10.77,114.9058436286,132.64,116.2953333683,-19.94,117.9924072271,17.4753333683,0,17.4753333683,98.82,-19.94,100.8116858306,131.47
2022-01-06 18:30:00,127.0693333621,10.03,127.4645691206,14.3893333621,0,14.3893333621,112.68,10.03,113.1255201093,132.93,112.1393333621,-23.4,114.5547471164,14.3893333621,0,14.3893333621,97.75,-23.4,100.5118027895,132.0
2022-01-06 19:00:00,120.637500025,18.79,122.0920575315,12.507500025,0,12.507500025,108.13,18.79,109.7504487462,133.34,108.707500025,-23.11,111.136819559,12.507500025,0,12.507500025,96.2,-23.11,98.936909695,132.64
2022-01-06 19:30:00,116.6268333474,17.26,117.897098593,7.0368333474,0,7.0368333474,109.59,17.26,110.9408657799,131.89,105.5068333474,-29.38,109.5211225426,7.0368333474,0,7.0368333474,98.47,-29.38,102.7595508943,130.76
2022-01-06 20:00:00,108.4253333416,17.97,109.9043848544,4.1153333416,0,4.1153333416,104.31,17.97,105.8465729252,132.82,97.3753333416,-29.28,101.6822203897,4.1153333416,0,4.1153333416,93.26,-29.28,97.7483810608,131.48
2022-01-06 20:30:00,103.374500008,22.08,105.70626117649999,4.004500008,0,4.004500008,99.37,22.08,101.7935327022,133.45,92.644500008,-23.81,95.6552114719,4.004500008,0,4.004500008,88.64,-23.81,91.7821643894,132.11
2022-01-06 21:00:00,98.9120000081,23.38,101.6376315426,4.0320000081,0,4.0320000081,94.88,23.38,97.7181600318,133.29,88.5520000081,-21.29,91.0753578386,4.0320000081,0,4.0320000081,84.52,-21.29,87.1601657869,131.84
2022-01-06 21:30:00,94.2403333417,21.72,96.7109033582,4.1803333417,0,4.1803333417,90.06,21.72,92.6421178514,132.47,84.1203333417,-21.86,86.9142685726,4.1803333417,0,4.1803333417,79.94,-21.86,82.8749853695,130.99
2022-01-06 22:00:00,88.5241666749,20.25,90.8107404743,4.1241666749,0,4.1241666749,84.4,20.25,86.7952907709,132.32,78.8241666749,-23.3,82.195737432,4.1241666749,0,4.1241666749,74.7,-23.3,78.2494728417,130.71
2022-01-06 22:30:00,83.1800000081,19.25,85.3784217548,4.0400000081,0,4.0400000081,79.14,19.25,81.4475420132,132.59,73.7100000081,-24.46,77.6624471749,4.0400000081,0,4.0400000081,69.67,-24.46,73.8390174637,130.93
2022-01-06 23:00:00,78.0676666749,18.48,80.2251268622,4.0976666749,0,4.0976666749,73.97,18.48,76.2435000508,132.9,68.8676666749,-25.39,73.3989619357,4.0976666749,0,4.0976666749,64.77,-25.39,69.56870704560001,131.21
2022-01-06 23:30:00,74.824666675,17.02,76.7359833652,4.184666675,0,4.184666675,70.64,17.02,72.6614753497,133.22,65.704666675,-25.13,70.3464293541,4.184666675,0,4.184666675,61.52,-25.13,66.4547011129,131.47
2022-01-07 00:00:00,72.0290000083,16.41,73.8746569683,4.1290000083,0,4.1290000083,67.9,16.41,69.8548359099,133.49,63.1090000083,-25.56,68.0886149223,4.1290000083,0,4.1290000083,58.98,-25.56,64.2802769129,131.5
2022-01-07 00:30:00,80.2410000087,18.49,82.3437804719,4.3510000087,0,4.3510000087,75.89,18.49,78.1100006401,133.4,71.0110000087,-24.43,75.0958522306,4.3510000087,0,4.3510000087,66.66,-24.43,70.9956371899,131.37
2022-01-07 01:00:00,82.0630000086,18.9,84.2113173535,4.3130000085999995,0,4.3130000085999995,77.75,18.9,80.0142018644,132.35,72.7530000086,-24.18,76.6659729623,4.3130000085999995,0,4.3130000085999995,68.44,-24.18,72.5858526161,130.54
2022-01-07 01:30:00,81.2436666755,18.72,83.3724881174,4.4136666755,0,4.4136666755,76.83,18.72,79.0777294818,132.31,72.1236666755,-24.54,76.1842168347,4.4136666755,0,4.4136666755,67.71,-24.54,72.0198285197,130.56
2022-01-07 02:00:00,79.1796666756,18.3,81.2669035639,4.4696666756,0,4.4696666756,74.71,18.3,76.9186199824,132.31,70.2196666756,-25.01,74.5406042908,4.4696666756,0,4.4696666756,65.75,-25.01,70.3460204987,130.56
2022-01-07 02:30:00,78.9925000089,18.34,81.0935919642,4.4725000089,0,4.4725000089,74.52,18.34,76.7436381728,132.52,69.9525000089,-25.08,74.3125740202,4.4725000089,0,4.4725000089,65.48,-25.08,70.1187335881,130.77
2022-01-07 03:00:00,77.8453333419,18.28,79.9628308848,4.2953333419,0,4.2953333419,73.55,18.28,75.7876038677,132.6,68.8053333419,-25.22,73.2818005803,4.2953333419,0,4.2953333419,64.51,-25.22,69.2646266142,130.83
2022-01-07 03:30:00,76.1521666751,17.91,78.2299213173,4.2321666751,0,4.2321666751,71.92,17.91,74.1164927665,132.68,67.1921666751,-25.76,71.9608564603,4.2321666751,0,4.2321666751,62.96,-25.76,68.0260185517,130.91
2022-01-07 04:00:00,73.4635000082,17.42,75.5006108151,4.1035000082,0,4.1035000082,69.36,17.42,71.5140965125,133.1,64.7335000082,-26.41,69.9136190117,4.1035000082,0,4.1035000082,60.63,-26.41,66.1323294615,131.33
2022-01-07 04:30:00,71.7981666754,16.9,73.7603330927,4.3681666754,0,4.3681666754,67.43,16.9,69.5155730754,133.51,63.0881666754,-26.75,68.5250266287,4.3681666754,0,4.3681666754,58.72,-26.75,64.5259707405,131.69
2022-01-07 05:00:00,70.6360000084,16.81,72.6086812797,4.1860000084,0,4.1860000084,66.45,16.81,68.543260792,133.51,62.0860000084,-26.76,67.6074625839,4.1860000084,0,4.1860000084,57.9,-26.76,63.7848540016,131.65
2022-01-07 05:30:00,71.7925000082,17.35,73.8592279775,4.0925000082,0,4.0925000082,67.7,17.35,69.887856599,133.4,63.1025000082,-26.46,68.4255588745,4.0925000082,0,4.0925000082,59.01,-26.46,64.6707947995,131.57
2022-01-07 06:00:00,72.6228333415,-1.63,72.6411234945,4.0728333415,0,4.0728333415,68.55,-1.63,68.5693765467,133.63,64.8728333415,-19.61,67.7719455656,4.0728333415,0,4.0728333415,60.8,-19.61,63.8842085339,131.81
2022-01-07 06:30:00,80.1883333415,-4.59,80.3195922804,4.0683333415,0,4.0683333415,76.12,-4.59,76.2582618475,132.33,71.7983333415,-14.59,73.2657407702,4.0683333415,0,4.0683333415,67.73,-14.59,69.2836272145,131.92
2022-01-07 07:00:00,87.6303333412,-0.71,87.6332095811,3.9303333412,0,3.9303333412,83.7,-0.71,83.7030112959,131.16,78.9503333412,-13.72,80.1335980391,3.9303333412,0,3.9303333412,75.02,-13.72,76.2642694845,131.07
2022-01-07 07:30:00,95.5286666741,2.64,95.565138814,3.7386666741,0,3.7386666741,91.79,2.64,91.8279570719,130.7,86.3586666741,-12.09,87.2008452352,3.7386666741,0,3.7386666741,82.62,-12.09,83.4998952095,130.97
2022-01-07 08:00:00,103.8995000075,0.58,103.901118867,3.7395000075000002,0,3.7395000075000002,100.16,0.58,100.161679299,130.05,93.8995000075,-13.63,94.8835760374,3.7395000075000002,0,3.7395000075000002,90.16,-13.63,91.1844422037,130.52
2022-01-07 08:30:00,108.4053333418,16.92,109.717832174,4.2553333418,0,4.2553333418,104.15,16.92,105.5154438933,129.75,98.3153333418,-18.25,99.9948362173,4.2553333418,0,4.2553333418,94.06,-18.25,95.8141226542,130.18
2022-01-07 09:00:00,110.176000012,37.04,116.2355908431,6.006000012,0,6.006000012,104.17,37.04,110.559262389,130.7,99.906000012,-21.16,102.1222524154,6.006000012,0,6.006000012,93.9,-21.16,96.2546393687,130.36
2022-01-07 09:30:00,112.9470000117,38.04,119.180813941,5.8470000117000005,0,5.8470000117000005,107.1,38.04,113.6549673354,132.08,102.3370000117,-20.11,104.2941689233,5.8470000117000005,0,5.8470000117000005,96.49,-20.11,98.5633410554,130.59
2022-01-07 10:00:00,114.1258333442,38.36,120.4001471615,5.4558333442,0,5.4558333442,108.67,38.36,115.2417394003,131.83,103.3658333442,-19.72,105.2300997954,5.4558333442,0,5.4558333442,97.91,-19.72,99.8761558131,130.41
2022-01-07 10:30:00,115.1418333432,38.26,121.3320624799,4.9318333432,0,4.9318333432,110.21,38.26,116.6622119626,131.7,104.1918333432,-18.71,105.8584065411,4.9318333432,0,4.9318333432,99.26,-18.71,101.0079783977,130.3
2022-01-07 11:00:00,115.7995000114,38.17,121.9281472954,5.6895000114,0,5.6895000114,110.11,38.17,116.5382383598,131.58,105.0195000114,-18.09,106.5661460439,5.6895000114,0,5.6895000114,99.33,-18.09,100.9638400617,130.07
2022-01-07 11:30:00,116.9031666765,38.48,123.0733959026,4.9131666765,0,4.9131666765,111.99,38.48,118.4165127843,131.58,105.8931666765,-17.73,107.3672000602,4.9131666765,0,4.9131666765,100.98,-17.73,102.5246960493,129.99
2022-01-07 12:00:00,118.4766666745,37.11,124.1526183627,3.9266666745,0,3.9266666745,114.55,37.11,120.4111896794,131.33,107.3266666745,-19.36,109.0588051441,3.9266666745,0,3.9266666745,103.4,-19.36,105.19681364,129.79
2022-01-07 12:30:00,120.0978333447,31.09,124.0567518279,5.6778333447,0,5.6778333447,114.42,31.09,118.5686488917,131.33,108.9878333447,-26.58,112.1821920679,5.6778333447,0,5.6778333447,103.31,-26.58,106.6745166382,129.91
2022-01-07 13:00:00,119.1936666847,30.27,122.9772461788,8.9936666847,0,8.9936666847,110.2,30.27,114.2817260108,132.06,108.2036666847,-27.76,111.7078828194,8.9936666847,0,8.9936666847,99.21,-27.76,103.020588719,130.65
2022-01-07 13:30:00,116.0281666939,28.56,119.4914602235,13.6081666939,0,13.6081666939,102.42,28.56,106.3274658778,132.51,105.7881666939,-29.95,109.9460718373,13.6081666939,0,13.6081666939,92.18,-29.95,96.9234486592,131.03
2022-01-07 14:00:00,107.2513333653,24.96,110.1174378046,16.0013333653,0,16.0013333653,91.25,24.96,94.602135811,132.98,97.1013333653,-34.12,102.9215397345,16.0013333653,0,16.0013333653,81.1,-34.12,87.9851373813,131.44
2022-01-07 14:30:00,112.3546786844,23.96,114.8810490128,20.2046786844,0,20.2046786844,92.15,23.96,95.2139910937,133.98,101.4746786844,-35.07,107.3639386112,20.2046786844,0,20.2046786844,81.27,-35.07,88.5139412748,132.29
2022-01-07 15:00:00,113.6700147751,24.12,116.2008892348,20.7400147751,0,20.7400147751,92.93,24.12,96.0091625836,134.07,103.0200147751,-34.77,108.7293720402,20.7400147751,0,20.7400147751,82.28,-34.77,89.3249757906,132.44
2022-01-07 15:30:00,109.7709343705,23.93,112.3490228376,13.9809343705,0,13.9809343705,95.79,23.93,98.7338290557,133.95,99.4609343705,-34.77,105.3633255258,13.9809343705,0,13.9809343705,85.48,-34.77,92.2810018368,132.51
2022-01-07 16:00:00,111.4256666919,24.21,114.0254502194,12.6256666919,0,12.6256666919,98.8,24.21,101.722977247,134.05,100.9256666919,-34.33,106.6045922895,12.6256666919,0,12.6256666919,88.3,-34.33,94.7387930048,132.37
2022-01-07 16:30:00,114.9401345383,24.16,117.4518630235,14.6201345383,0,14.6201345383,100.32,24.16,103.1882163815,133.92,103.9401345383,-34.26,109.440847803,14.6201345383,0,14.6201345383,89.32,-34.26,95.6650929023,132.14
2022-01-07 17:00:00,124.3371814243,24.81,126.7882911965,22.0071814243,0,22.0071814243,102.33,24.81,105.2946579842,133.63,112.5271814243,-32.29,117.0684016261,22.0071814243,0,22.0071814243,90.52,-32.29,96.1067869612,131.89
2022-01-07 17:30:00,130.7498483204,25.56,133.2247590946,28.8398483204,0,28.8398483204,101.91,25.56,105.0664632506,133.27,118.2098483204,-31.04,122.2172239905,28.8398483204,0,28.8398483204,89.37,-31.04,94.6069685594,131.46
2022-01-07 18:00:00,130.9641817329,25.51,133.4255485167,28.6441817329,0,28.6441817329,102.32,25.51,105.4520862762,133.24,118.3041817329,-31.15,122.3364292249,28.6441817329,0,28.6441817329,89.66,-31.15,94.9170063793,131.4
2022-01-07 18:30:00,128.9015150776,25.39,131.3782808888,22.8115150776,0,22.8115150776,106.09,25.39,109.0859303485,133.29,116.8515150776,-31.16,120.9347848054,22.8115150776,0,22.8115150776,94.04,-31.16,99.067992813,131.44
2022-01-07 19:00:00,121.821734539,24.64,124.2886342595,12.531734539,0,12.531734539,109.29,24.64,112.0331812456,133.37,110.381734539,-31.61,114.8186370754,12.531734539,0,12.531734539,97.85,-31.61,102.8290552325,131.5
2022-01-07 19:30:00,116.8246666893,23.31,119.1274898882,11.3146666893,0,11.3146666893,105.51,23.31,108.0542280524,133.33,105.5346666893,-33.26,110.6516763236,11.3146666893,0,11.3146666893,94.22,-33.26,99.9181465,131.42
2022-01-07 20:00:00,112.9470000185,22.12,115.0926549055,9.2670000185,0,9.2670000185,103.68,22.12,106.0133802876,133.85,102.0170000185,-34.29,107.6256121598,9.2670000185,0,9.2670000185,92.75,-34.29,98.8856238287,131.87
2022-01-07 20:30:00,109.5400000137,21.38,111.6069711219,6.8700000137,0,6.8700000137,102.67,21.38,104.872462067,134.02,99.0200000137,-34.79,104.9538208105,6.8700000137,0,6.8700000137,92.15,-34.79,98.4985614108,131.96
2022-01-07 21:00:00,104.4265000112,-3.99,104.5026985517,5.6065000112,0,5.6065000112,98.82,-3.99,98.9005181988,134.31,94.2565000112,-27.44,98.1694524502,5.6065000112,0,5.6065000112,88.65,-27.44,92.7996557106,132.18
2022-01-07 21:30:00,98.328333341,-2.58,98.36217534,3.828333341,0,3.828333341,94.5,-2.58,94.5352124872,132.07,88.498333341,-25.5,92.098887095,3.828333341,0,3.828333341,84.67,-25.5,88.4265734946,131.49
2022-01-07 22:00:00,92.7313333409,-4.17,92.8250455598,3.7813333409,0,3.7813333409,88.95,-4.17,89.0476917163,132.27,83.4413333409,-26.9,87.6702122143,3.7813333409,0,3.7813333409,79.66,-26.9,84.0792816335,131.64
2022-01-07 22:30:00,86.8843333459,-6.29,87.1117183906,6.2943333459,0,6.2943333459,80.59,-6.29,80.8350926269,132.23,77.7043333459,-28.96,82.9255390138,6.2943333459,0,6.2943333459,71.41,-28.96,77.0588716502,131.55
2022-01-07 23:00:00,82.7451666744,-6.09,82.9689743698,3.8851666744,0,3.8851666744,78.86,-6.09,79.0948019784,132.42,74.4251666744,-29.8,80.1694794452,3.8851666744,0,3.8851666744,70.54,-29.8,76.5763122643,131.7
2022-01-07 23:30:00,78.4488333411,-5.73,78.6578181275,3.8988333411,0,3.8988333411,74.55,-5.73,74.7698829744,132.5,70.4488333411,-29.9,76.5313538305,3.8988333411,0,3.8988333411,66.55,-29.9,72.9582928802,131.88
2022-01-08 00:00:00,74.8341666749,-6.35,75.1030958212,4.1241666749,0,4.1241666749,70.71,-6.35,70.9945533122,132.24,67.0541666749,-30.38,73.6152543191,4.1241666749,0,4.1241666749,62.93,-30.38,69.8793910964,131.69
2022-01-08 00:30:00,81.9970000087,-4.71,82.1321624604,4.3470000087,0,4.3470000087,77.65,-4.71,77.7927155973,132.24,73.4970000087,-27.79,78.5753976145,4.3470000087,0,4.3470000087,69.15,-27.79,74.5252078159,131.73
2022-01-08 01:00:00,82.0176666751,-3.77,82.1042663132,4.2376666751,0,4.2376666751,77.78,-3.77,77.8713124328,131.48,73.4176666751,-27.23,78.3047040734,4.2376666751,0,4.2376666751,69.18,-27.23,74.3461182578,130.94
2022-01-08 01:30:00,80.2920000088,-4.5,80.4180033663,4.4120000088,0,4.4120000088,75.88,-4.5,76.0133172543,130.62,71.9120000088,-27.99,77.1671941,4.4120000088,0,4.4120000088,67.5,-27.99,73.0731831796,130.22
2022-01-08 02:00:00,77.4011666752,-4.95,77.5592876623,4.2911666752,0,4.2911666752,73.11,-4.95,73.2773812305,131.04,69.2511666752,-28.49,74.8826026917,4.2911666752,0,4.2911666752,64.96,-28.49,70.9329380471,130.74
2022-01-08 02:30:00,76.9106666756,-5.07,77.0775943351,4.4806666756,0,4.4806666756,72.43,-5.07,72.6072296676,131.25,68.8406666756,-28.56,74.5299335056,4.4806666756,0,4.4806666756,64.36,-28.56,70.4122375727,130.88
2022-01-08 03:00:00,75.3411666757,-5.52,75.5431121682,4.5311666757,0,4.5311666757,70.81,-5.52,71.0248301652,131.15,67.3811666757,-29.03,73.3686753498,4.5311666757,0,4.5311666757,62.85,-29.03,69.2305091705,130.77
2022-01-08 03:30:00,72.9996666759,-6.1,73.2540874955,4.6196666759,0,4.6196666759,68.38,-6.1,68.6515433184,131.49,65.2396666759,-29.74,71.6985474608,4.6196666759,0,4.6196666759,60.62,-29.74,67.5222333754,131.11
2022-01-08 04:00:00,70.0336666763,-7.02,70.3846209632,4.8236666763,0,4.8236666763,65.21,-7.02,65.5867707697,132.06,62.5136666763,-30.76,69.6716306779,4.8236666763,0,4.8236666763,57.69,-30.76,65.3782356752,131.6
2022-01-08 04:30:00,67.8110000106,-7.02,68.1733974688,5.3010000106,0,5.3010000106,62.51,-7.02,62.9029450821,132.6,60.5610000106,-30.79,67.9386401268,5.3010000106,0,5.3010000106,55.26,-30.79,63.2589258524,132.07
2022-01-08 05:00:00,65.9295000099,-7.15,66.3160724979,4.9295000099,0,4.9295000099,61.0,-7.15,61.4176074103,132.6,58.7595000099,-30.88,66.3796146525,4.9295000099,0,4.9295000099,53.83,-30.88,62.0583862181,132.07
2022-01-08 05:30:00,66.0488333429,-6.9,66.4082704635,4.7888333429,0,4.7888333429,61.26,-6.9,61.6473649072,132.5,58.9088333429,-30.53,66.3500681674,4.7888333429,0,4.7888333429,54.12,-30.53,62.1373905149,131.95
2022-01-08 06:00:00,67.367000009,-6.77,67.7063186875,4.487000009,0,4.487000009,62.88,-6.77,63.2433972838,132.03,60.127000009,-30.55,67.4430028252,4.487000009,0,4.487000009,55.64,-30.55,63.4752873172,131.48
2022-01-08 06:30:00,73.6533333424,-6.31,73.9231331347,4.5333333424,0,4.5333333424,69.12,-6.31,69.4074239545,132.26,66.2333333424,-30.08,72.7438027989,4.5333333424,0,4.5333333424,61.7,-30.08,68.641797762,131.74
2022-01-08 07:00:00,76.126666676,-5.61,76.3330955694,4.676666676,0,4.676666676,71.45,-5.61,71.6699002371,131.49,68.456666676,-29.46,74.5265510566,4.676666676,0,4.676666676,63.78,-29.46,70.255106576,131.13
2022-01-08 07:30:00,76.2728333427,-5.15,76.446501595,4.6728333427,0,4.6728333427,71.6,-5.15,71.7849740545,131.26,68.3428333427,-29.19,74.3155365271,4.6728333427,0,4.6728333427,63.67,-29.19,70.0423086427,131.04
2022-01-08 08:00:00,79.9265000096,-6.05,80.1551489537,4.8165000096,0,4.8165000096,75.11,-6.05,75.3532653572,131.37,71.6765000096,-30.49,77.8919813179,4.8165000096,0,4.8165000096,66.86,-30.49,73.4840098253,131.21
2022-01-08 08:30:00,85.0261666762,-4.47,85.1435841367,4.7561666762,0,4.7561666762,80.27,-4.47,80.3943642303,131.81,76.3261666762,-29.06,81.6710923123,4.7561666762,0,4.7561666762,71.57,-29.06,77.2447312119,131.64
2022-01-08 09:00:00,90.4945000097,-2.81,90.5381170116,4.8645000097,0,4.8645000097,85.63,-2.81,85.6760935151,131.23,81.4045000097,-28.12,86.1244856114,4.8645000097,0,4.8645000097,76.54,-28.12,81.5420505016,131.1
2022-01-08 09:30:00,95.8483333433,-1.96,95.8683712425,4.9783333433,0,4.9783333433,90.87,-1.96,90.8911354313,130.63,86.2383333433,-26.41,90.1916749918,4.9783333433,0,4.9783333433,81.26,-26.41,85.4439915968,130.63
2022-01-08 10:00:00,98.7903333434,-0.87,98.7941641095,5.0403333434,0,5.0403333434,93.75,-0.87,93.7540367131,130.63,89.0403333434,-25.34,92.5758962252,5.0403333434,0,5.0403333434,84.0,-25.34,87.7389058514,130.55
2022-01-08 10:30:00,101.1133333442,-2.64,101.1477917702,5.4433333442,0,5.4433333442,95.67,-2.64,95.7064182801,130.11,91.3633333442,-27.63,95.4498589824,5.4433333442,0,5.4433333442,85.92,-27.63,90.2533284705,130.12
2022-01-08 11:00:00,101.622000013,-2.5300000000000002,101.653488807,6.502000013,0,6.502000013,95.12,-2.5300000000000002,95.1536404979,130.5,91.932000013,-27.51,95.9598495538,6.502000013,0,6.502000013,85.43,-27.51,89.7501253481,130.51
2022-01-08 11:30:00,101.8671666845,-2.77,101.9048210259,8.9171666845,0,8.9171666845,92.95,-2.77,92.9912651812,130.44,92.2371666845,-28.75,96.613960782,8.9171666845,0,8.9171666845,83.32,-28.75,88.1407107981,130.45
2022-01-08 12:00:00,100.4043333512,-3.58,100.4681370172,8.944333351200001,0,8.944333351200001,91.46,-3.58,91.5300387851,130.71,90.9743333512,-30.31,95.8906952144,8.944333351200001,0,8.944333351200001,82.03,-30.31,87.4506546574,130.79
2022-01-08 12:30:00,104.1748333609,-3.98,104.2508335975,13.8048333609,0,13.8048333609,90.37,-3.98,90.4575994596,130.89,94.7348333609,-31.43,99.8124919633,13.8048333609,0,13.8048333609,80.93,-31.43,86.8188332103,130.96
2022-01-08 13:00:00,107.9580000234,-2.23,107.9810292091,11.6880000234,0,11.6880000234,96.27,-2.23,96.2958244162,131.83,98.4280000234,-31.22,103.2606391061,11.6880000234,0,11.6880000234,86.74,-31.22,92.1873961016,131.85
2022-01-08 13:30:00,110.0821666852,-0.54,110.0834911425,9.2821666852,0,9.2821666852,100.8,-0.54,100.8014464182,132.26,100.5721666852,-29.34,104.7644802009,9.2821666852,0,9.2821666852,91.29,-29.34,95.8889967619,132.51
2022-01-08 14:00:00,104.4666666804,-1.1,104.4724578408,6.8466666804,0,6.8466666804,97.62,-1.1,97.6261973038,131.98,95.0466666804,-29.97,99.6597699528,6.8466666804,0,6.8466666804,88.2,-29.97,93.1527825671,132.34
2022-01-08 14:30:00,101.4200000134,-2.6,101.4533212996,6.7100000134,0,6.7100000134,94.71,-2.6,94.7456811681,132.19,92.2500000134,-31.38,97.4410945263,6.7100000134,0,6.7100000134,85.54,-31.38,91.1141920888,132.49
2022-01-08 15:00:00,101.1180000113,-2.74,101.1551161647,5.6680000113,0,5.6680000113,95.45,-2.74,95.489319298,132.68,91.9180000113,-31.52,97.1721623001,5.6680000113,0,5.6680000113,86.25,-31.52,91.8290417025,132.82
2022-01-08 15:30:00,101.5630000125,-3.29,101.6162736551,6.2730000125,0,6.2730000125,95.29,-3.29,95.3467786556,132.72,92.1330000125,-31.47,97.3593888195,6.2730000125,0,6.2730000125,85.86,-31.47,91.4456149851,132.82
2022-01-08 16:00:00,102.4145000114,-3.48,102.4736073952,5.7245000114,0,5.7245000114,96.69,-3.48,96.7526046161,132.97,92.8345000114,-30.74,97.7915742402,5.7245000114,0,5.7245000114,87.11,-30.74,92.3747784842,132.97
2022-01-08 16:30:00,106.7285000101,-3.37,106.781691382,5.0485000101,0,5.0485000101,101.68,-3.37,101.7358309545,132.78,96.9385000101,-30.48,101.6174354341,5.0485000101,0,5.0485000101,91.89,-30.48,96.8132351489,132.66
2022-01-08 17:00:00,112.5383333452,-1.53,112.5487333208,5.9483333452,0,5.9483333452,106.59,-1.53,106.6009802957,132.4,102.5283333452,-28.65,106.4560079965,5.9483333452,0,5.9483333452,96.58,-28.65,100.739857554,132.28
2022-01-08 17:30:00,120.3203333455,0.06,120.3203483056,6.1003333455,0,6.1003333455,114.22,0.06,114.2200157591,131.53,109.3403333455,-24.97,112.1552914316,6.1003333455,0,6.1003333455,103.24,-24.97,106.2167524452,131.51
2022-01-08 18:00:00,122.8066666784,0.97,122.8104974367,5.8466666784,0,5.8466666784,116.96,0.97,116.9640222462,130.76,111.3966666784,-24.15,113.9843842245,5.8466666784,0,5.8466666784,105.55,-24.15,108.2775369132,130.61
2022-01-08 18:30:00,121.050666677,0.17,121.0507860485,5.180666677,0,5.180666677,115.87,0.17,115.8701247087,130.4,109.630666677,-25.02,112.4494707682,5.180666677,0,5.180666677,104.45,-25.02,107.4048551044,130.32
2022-01-08 19:00:00,116.8780000096,-1.37,116.8860290464,4.7980000096,0,4.7980000096,112.08,-1.37,112.0883727244,130.71,105.7680000096,-26.55,109.0494031438,4.7980000096,0,4.7980000096,100.97,-26.55,104.4023151084,130.63
2022-01-08 19:30:00,111.3181666763,-3.65,111.37799034,4.8081666763,0,4.8081666763,106.51,-3.65,106.5725227251,131.4,100.6281666763,-28.92,104.7014533263,4.8081666763,0,4.8081666763,95.82,-28.92,100.0891542576,131.2
