Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-08 20:00:00,105.5615000096,-1.7000000000000002,105.575187825,4.8015000096,0,4.8015000096,100.76,-1.7000000000000002,100.7743399879,132.2,95.4115000096,-28.16,99.4803494871,4.8015000096,0,4.8015000096,90.61,-28.16,94.8849708858,131.93
2022-01-08 20:30:00,98.4983333428,0.22,98.498579032,4.7483333428000005,0,4.7483333428000005,93.75,0.22,93.750258133,132.12,88.7383333428,-25.74,92.3961005912,4.7483333428000005,0,4.7483333428000005,83.99,-25.74,87.8457039359,131.98
2022-01-08 21:00:00,92.5705000096,-0.88,92.5746826732,4.8205000096,0,4.8205000096,87.75,-0.88,87.7544124247,131.45,83.0905000096,-26.7,87.2749746024,4.8205000096,0,4.8205000096,78.27,-26.7,82.6987478744,131.27
2022-01-08 21:30:00,88.4455000093,-1.98,88.467660034,4.6355000093,0,4.6355000093,83.81,-1.98,83.8333853545,131.4,79.2455000093,-27.97,84.036719187,4.6355000093,0,4.6355000093,74.61,-27.97,79.6804430209,131.21
2022-01-08 22:00:00,84.7078333426,2.3,84.7390525649,4.6278333426,0,4.6278333426,80.08,2.3,80.1130226617,132.12,75.8978333426,-23.27,79.3849734276,4.6278333426,0,4.6278333426,71.27,-23.27,74.9727003649,131.91
2022-01-08 22:30:00,80.1890000094,3.86,80.2818492718,4.6790000094,0,4.6790000094,75.51,3.86,75.6085954108,131.99,71.7990000094,-21.44,74.9317689791,4.6790000094,0,4.6790000094,67.12,-21.44,70.4611098408,131.74
2022-01-08 23:00:00,76.2191666761,3.13,76.2834075589,4.6991666761,0,4.6991666761,71.52,3.13,71.5884578686,132.1,68.1591666761,-22.13,71.6617673657,4.6991666761,0,4.6991666761,63.46,-22.13,67.2079496786,131.81
2022-01-08 23:30:00,73.4443333434,2.43,73.4845221816,5.0443333434,0,5.0443333434,68.4,2.43,68.4431508626,132.42,65.8743333434,-23.01,69.7774167868,5.0443333434,0,5.0443333434,60.83,-23.01,65.0365205096,132.31
2022-01-09 00:00:00,71.0168333423,2.05,71.0464152366,4.4868333423,0,4.4868333423,66.53,2.05,66.561576003,132.42,63.5268333423,-23.21,67.6340347347,4.4868333423,0,4.4868333423,59.04,-23.21,63.4383614227,132.11
2022-01-09 00:30:00,79.4441666757,3.16,79.5069884903,4.4941666757,0,4.4941666757,74.95,3.16,75.0165854995,132.0,71.0841666757,-20.45,73.967298531,4.4941666757,0,4.4941666757,66.59,-20.45,69.6593898911,131.68
2022-01-09 01:00:00,81.395500009,3.26,81.4607575568,4.515500009,0,4.515500009,76.88,3.26,76.9490870641,131.1,72.885500009,-19.88,75.5480675568,4.515500009,0,4.515500009,68.37,-19.88,71.2016242792,130.67
2022-01-09 01:30:00,79.5798333431,2.9699999999999998,79.6352357623,4.8798333431,0,4.8798333431,74.7,2.9699999999999998,74.7590188539,130.66,71.4598333431,-20.17,74.2518463166,4.8798333431,0,4.8798333431,66.58,-20.17,69.5681342283,130.24
2022-01-09 02:00:00,77.5191666755,2.7,77.5661730529,4.4391666755,0,4.4391666755,73.08,2.7,73.1298598385,130.92,69.4391666755,-20.53,72.4104879737,4.4391666755,0,4.4391666755,65.0,-20.53,68.165100308,130.46
2022-01-09 02:30:00,76.285833342,2.19,76.3172619313,4.335833342,0,4.335833342,71.95,2.19,71.9833216794,131.38,68.305833342,-20.95,71.4464090668,4.335833342,0,4.335833342,63.97,-20.95,67.3131740449,130.88
2022-01-09 03:00:00,74.6916666755,2.08,74.7206227943,4.4116666755,0,4.4116666755,70.28,2.08,70.310773001,131.32,66.8216666755,-21.09,70.0708444168,4.4116666755,0,4.4116666755,62.41,-21.09,65.8771295671,130.8
2022-01-09 03:30:00,72.2208333421,1.63,72.239225277,4.3808333421,0,4.3808333421,67.84,1.63,67.8595792796,131.44,64.5108333421,-21.55,68.0150727302,4.3808333421,0,4.3808333421,60.13,-21.55,63.8750295499,130.92
2022-01-09 04:00:00,69.9840000089,0.96,69.9905840613,4.4540000089,0,4.4540000089,65.53,0.96,65.5370315165,131.52,62.4340000089,-22.24,66.2768583829,4.4540000089,0,4.4540000089,57.98,-22.24,62.0990982221,130.98
2022-01-09 04:30:00,67.9913333422,1.21,68.0020993033,4.4313333422,0,4.4313333422,63.56,1.21,63.571516420500004,131.96,60.6313333422,-22.0,64.499291336,4.4313333422,0,4.4313333422,56.2,-22.0,60.3526304315,131.42
2022-01-09 05:00:00,66.2536666754,0.8,66.2584964207,4.3436666754,0,4.3436666754,61.91,0.8,61.9151685777,132.05,59.0436666754,-22.39,63.146390827,4.3436666754,0,4.3436666754,54.7,-22.39,59.105009094,131.49
2022-01-09 05:30:00,65.8903333419,1.19,65.9010783516,4.2703333419,0,4.2703333419,61.62,1.19,61.6314895163,132.13,58.7903333419,-22.82,63.0639016748,4.2703333419,0,4.2703333419,54.52,-22.82,59.1031538922,131.56
2022-01-09 06:00:00,66.124833342,1.67,66.1459181243,4.354833342,0,4.354833342,61.77,1.67,61.7925707509,132.18,59.114833342,-23.12,63.4751756284,4.354833342,0,4.354833342,54.76,-23.12,59.4406594849,131.7
2022-01-09 06:30:00,68.6971666759,2.31,68.73599355,4.6271666759,0,4.6271666759,64.07,2.31,64.1116292103,131.91,61.5671666759,-22.56,65.5703409515,4.6271666759,0,4.6271666759,56.94,-22.56,61.2463647901,131.52
2022-01-09 07:00:00,70.7631666759,3.24,70.8373020238,4.6331666759,0,4.6331666759,66.13,3.24,66.2093233616,131.85,63.4331666759,-21.76,67.061645033,4.6331666759,0,4.6331666759,58.8,-21.76,62.6971897297,131.48
2022-01-09 07:30:00,71.6176666756,3.5,71.7031392622,4.4576666756,0,4.4576666756,67.16,3.5,67.2511382803,131.95,64.1776666756,-21.44,67.6642187565,4.4576666756,0,4.4576666756,59.72,-21.44,63.4519660846,131.61
2022-01-09 08:00:00,74.5435000087,4.12,74.6572688595,4.3735000087,0,4.3735000087,70.17,4.12,70.2908479107,131.66,66.7835000087,-20.82,69.9536151562,4.3735000087,0,4.3735000087,62.41,-20.82,65.7911886198,131.33
2022-01-09 08:30:00,79.2001666759,4.9,79.3515998672,4.6201666759,0,4.6201666759,74.58,4.9,74.7407947509,131.08,71.0301666759,-20.01,73.7948824649,4.6201666759,0,4.6201666759,66.41,-20.01,69.3591248503,130.8
2022-01-09 09:00:00,84.246833346,4.8,84.3834635982,6.316833346,0,6.316833346,77.93,4.8,78.0776850323,131.08,75.596833346,-19.24,78.0067869607,6.316833346,0,6.316833346,69.28,-19.24,71.90198884590001,130.8
2022-01-09 09:30:00,89.8236666803,4.05,89.9149242112,6.8336666803,0,6.8336666803,82.99,4.05,83.0887633799,130.88,80.7636666803,-19.88,83.1744206812,6.8336666803,0,6.8336666803,73.93,-19.88,76.556249255,130.52
2022-01-09 10:00:00,94.5843333491,5.13,94.7233498937,7.8743333491000005,0,7.8743333491000005,86.71,5.13,86.8616198329,131.61,85.2543333491,-18.91,87.3263388377,7.8743333491000005,0,7.8743333491000005,77.38,-18.91,79.65709321840001,131.24
2022-01-09 10:30:00,97.4550000189,5.73,97.6233062782,9.4450000189,0,9.4450000189,88.01,5.73,88.1963321233,131.32,88.1050000189,-18.36,89.9976701272,9.4450000189,0,9.4450000189,78.66,-18.36,80.7742855122,130.98
2022-01-09 11:00:00,99.3023333527,6.41,99.509002152,9.6823333527,0,9.6823333527,89.62,6.41,89.84894267600001,131.06,89.8223333527,-17.71,91.551601127,9.6823333527,0,9.6823333527,80.14,-17.71,82.0735261823,130.75
2022-01-09 11:30:00,100.8920000206,6.86,101.1249487919,10.3020000206,0,10.3020000206,90.59,6.86,90.8493681871,130.88,91.3420000206,-17.25,92.9565676419,10.3020000206,0,10.3020000206,81.04,-17.25,82.8555616721,130.59
2022-01-09 12:00:00,101.5308333538,7.1,101.7787803106,10.2108333538,0,10.2108333538,91.32,7.1,91.595591597,130.77,92.0808333538,-16.94,93.6260832841,10.2108333538,0,10.2108333538,81.87,-16.94,83.6041894883,130.49
2022-01-09 12:30:00,102.1243333548,7.11,102.3715368799,10.7143333548,0,10.7143333548,91.41,7.11,91.6860960015,130.61,92.6943333548,-16.93,94.2277259414,10.7143333548,0,10.7143333548,81.98,-16.93,83.7098877075,130.34
2022-01-09 13:00:00,102.8276666889,6.92,103.0602514875,11.0976666889,0,11.0976666889,91.73,6.92,91.9906478942,130.53,93.2276666889,-17.12,94.786561475,11.0976666889,0,11.0976666889,82.13,-17.12,83.895359228,130.26
2022-01-09 13:30:00,101.1070000201,6.42,101.3106206331,10.0570000201,0,10.0570000201,91.05,6.42,91.2760587449,130.48,91.9370000201,-17.47,93.5821183384,10.0570000201,0,10.0570000201,81.88,-17.47,83.7229675776,130.22
2022-01-09 14:00:00,100.0638333515,5.96,100.2411709079,9.0638333515,0,9.0638333515,91.0,5.96,91.1949647733,130.52,90.9438333515,-17.82,92.6732605699,9.0638333515,0,9.0638333515,81.88,-17.82,83.796699219,130.22
2022-01-09 14:30:00,100.0026666842,5.63,100.16102158,8.7426666842,0,8.7426666842,91.26,5.63,91.4334976909,130.58,90.6426666842,-18.16,92.4439215071,8.7426666842,0,8.7426666842,81.9,-18.16,83.8891864307,130.27
2022-01-09 15:00:00,100.9403333474,5.82,101.1079784007,7.0303333474,0,7.0303333474,93.91,5.82,94.0901721754,130.52,91.5803333474,-17.89,93.3113581298,7.0303333474,0,7.0303333474,84.55,-17.89,86.4219567008,130.21
2022-01-09 15:30:00,103.0273333457,7.2,103.2786106429,6.1773333457,0,6.1773333457,96.85,7.2,97.1172615965,130.39,93.5473333457,-17.62,95.192268468,6.1773333457,0,6.1773333457,87.37,-17.62,89.1290149166,130.08
2022-01-09 16:00:00,106.611833344,11.84,107.2672765058,5.351833344,0,5.351833344,101.26,11.84,101.949856302,130.02,96.771833344,-18.51,98.5261783932,5.351833344,0,5.351833344,91.42,-18.51,93.2750582953,129.88
2022-01-09 16:30:00,114.8965017787,27.12,118.0538035007,6.0765017787,0,6.0765017787,108.82,27.12,112.1485033337,130.05,104.6565017787,-29.34,108.6913932405,6.0765017787,0,6.0765017787,98.58,-29.34,102.8535463657,129.64
2022-01-09 17:00:00,119.3505139755,27.35,122.4441410857,17.5505139755,0,17.5505139755,101.8,27.35,105.4099734371,132.48,107.6305139755,-29.57,111.6186025653,17.5505139755,0,17.5505139755,90.08,-29.57,94.8092363644,130.72
2022-01-09 17:30:00,126.8460141065,29.34,130.1950340632,21.1260141065,0,21.1260141065,105.72,29.34,109.7157873781,132.37,114.7260141065,-29.44,118.4431167809,21.1260141065,0,21.1260141065,93.6,-29.44,98.1207093329,130.66
2022-01-09 18:00:00,125.6348475671,29.09,128.9586872731,21.3148475671,0,21.3148475671,104.32,29.09,108.3000023084,132.66,113.5848475671,-30.01,117.4824144153,21.3148475671,0,21.3148475671,92.27,-30.01,97.0275888601,131.15
2022-01-09 18:30:00,122.262180972,26.32,125.063117249,21.312180972,0,21.312180972,100.95,26.32,104.324708962,132.87,109.952180972,-30.86,114.2007955336,21.312180972,0,21.312180972,88.64,-30.86,93.8583464589,131.36
2022-01-09 19:00:00,116.9531810347,2.49,116.9796847924,19.5331810347,0,19.5331810347,97.42,2.49,97.4518162991,133.69,105.3431810347,-27.51,108.8760115476,19.5331810347,0,19.5331810347,85.81,-27.51,90.1119093128,131.86
2022-01-09 19:30:00,112.8207677428,-12.05,113.4624525298,9.9807677428,0,9.9807677428,102.84,-12.05,103.5435565354,132.84,102.1307677428,-24.42,105.0096667918,9.9807677428,0,9.9807677428,92.15,-24.42,95.3307867375,132.06
2022-01-09 20:00:00,104.6343333423,-11.22,105.2341774994,4.4643333423,0,4.4643333423,100.17,-11.22,100.7964151148,131.62,94.6243333423,-24.42,97.7246174741,4.4643333423,0,4.4643333423,90.16,-24.42,93.4085756234,131.84
2022-01-09 20:30:00,100.6551666743,-6.39,100.8577943355,3.7951666743,0,3.7951666743,96.86,-6.39,97.0705501169,132.13,91.2851666743,-20.71,93.6049451405,3.7951666743,0,3.7951666743,87.49,-20.71,89.9077538369,132.43
2022-01-09 21:00:00,96.2965000075,-7.58,96.5943699896,3.7365000075,0,3.7365000075,92.56,-7.58,92.8698551738,130.85,87.2265000075,-20.88,89.6907838273,3.7365000075,0,3.7365000075,83.49,-20.88,86.0613414955,131.29
2022-01-09 21:30:00,92.1676666741,-8.67,92.5745520116,3.7276666741,0,3.7276666741,88.44,-8.67,88.8639550099,130.88,83.4176666741,-21.96,86.259774596,3.7276666741,0,3.7276666741,79.69,-21.96,82.6603756343,131.18
2022-01-09 22:00:00,86.9403333408,-10.16,87.5319779361,3.7403333408,0,3.7403333408,83.2,-10.16,83.8180505619,131.22,78.6503333408,-23.37,82.048959985,3.7403333408,0,3.7403333408,74.91,-23.37,78.4707907441,131.5
2022-01-09 22:30:00,80.4821666743,-10.91,81.2182692046,3.8121666743000002,0,3.8121666743000002,76.67,-10.91,77.4423462971,131.75,72.8421666743,-25.08,77.0388710055,3.8121666743000002,0,3.8121666743000002,69.03,-25.08,73.4448589079,131.99
2022-01-09 23:00:00,74.3298333408,-11.8,75.2606412706,3.7098333408,0,3.7098333408,70.62,-11.8,71.5990530664,132.21,67.1298333408,-25.53,71.8205780007,3.7098333408,0,3.7098333408,63.42,-25.53,68.3657611674,132.53
2022-01-09 23:30:00,71.5916666743,-11.84,72.5641256904,3.8216666743000003,0,3.8216666743000003,67.77,-11.84,68.7965006378,132.59,64.8116666743,-26.75,70.1150100699,3.8216666743000003,0,3.8216666743000003,60.99,-26.75,66.5983678479,132.85
2022-01-10 00:00:00,68.6306666745,-12.51,69.7615116535,3.9006666745,0,3.9006666745,64.73,-12.51,65.9277862513,132.73,62.1306666745,-27.33,67.875979856,3.9006666745,0,3.9006666745,58.23,-27.33,64.3246593462,133.09
2022-01-10 00:30:00,77.1091666743,-10.92,77.8785592138,3.8391666743,0,3.8391666743,73.27,-10.92,74.0792771293,132.92,69.8491666743,-25.78,74.4547814791,3.8391666743,0,3.8391666743,66.01,-25.78,70.8655663916,133.27
2022-01-10 01:00:00,79.3888333409,-10.17,80.037589664,3.7788333409,0,3.7788333409,75.61,-10.17,76.290897229,132.38,71.8688333409,-25.11,76.1291094509,3.7788333409,0,3.7788333409,68.09,-25.11,72.57244794,132.77
2022-01-10 01:30:00,78.1745000077,-10.47,78.8725132823,3.8745000077,0,3.8745000077,74.3,-10.47,75.0340649305,132.07,70.7945000077,-25.37,75.2030460244,3.8745000077,0,3.8745000077,66.92,-25.37,71.5676134854,132.47
2022-01-10 02:00:00,76.0428333411,-10.82,76.8087553768,3.8728333410999998,0,3.8728333410999998,72.17,-10.82,72.9765804899,132.19,68.9128333411,-25.68,73.5421035808,3.8728333410999998,0,3.8728333410999998,65.04,-25.68,69.9261324542,132.58
2022-01-10 02:30:00,75.5696666744,-10.87,76.3474388653,3.8796666744,0,3.8796666744,71.69,-10.87,72.5093993907,132.34,68.4496666744,-25.74,73.1293680257,3.8796666744,0,3.8796666744,64.57,-25.74,69.5113839598,132.73
2022-01-10 03:00:00,74.1275000077,-11.12,74.9569253464,3.8375000077,0,3.8375000077,70.29,-11.12,71.1641658421,132.43,67.1075000077,-25.99,71.9645513936,3.8375000077,0,3.8375000077,63.27,-25.99,68.4000950292,132.85
2022-01-10 03:30:00,72.0926666744,-11.56,73.0136027616,3.8826666744000002,0,3.8826666744000002,68.21,-11.56,69.1826401636,132.46,65.2426666744,-26.41,70.3853227228,3.8826666744000002,0,3.8826666744000002,61.36,-26.41,66.8022282562,132.98
2022-01-10 04:00:00,69.882333341,-11.87,70.8832661012,3.812333341,0,3.812333341,66.07,-11.87,67.1278019899,132.57,63.252333341,-26.69,68.6528497083,3.812333341,0,3.812333341,59.44,-26.69,65.1572689728,133.17
2022-01-10 04:30:00,70.0148333408,-12.53,71.1271944318,3.7148333408000003,0,3.7148333408000003,66.3,-12.53,67.4736311458,132.69,63.5248333408,-27.33,69.1544167134,3.7148333408000003,0,3.7148333408000003,59.81,-27.33,65.7583834959,133.24
2022-01-10 05:00:00,69.199500007,-12.55,70.3283250278,3.5095000069999998,0,3.5095000069999998,65.69,-12.55,66.8780875923,132.49,62.799500007,-27.32,68.4847399143,3.5095000069999998,0,3.5095000069999998,59.29,-27.32,65.2815938837,132.98
2022-01-10 05:30:00,70.4551666737,-12.22,71.5070549738,3.5251666737000003,0,3.5251666737000003,66.93,-12.22,68.036411575,132.34,63.9251666737,-26.93,69.3660712039,3.5251666737000003,0,3.5251666737000003,60.4,-26.93,66.1315726412,132.88
2022-01-10 06:00:00,72.0276666736,-11.06,72.8718626525,3.4776666736,0,3.4776666736,68.55,-11.06,69.4364896866,132.0,65.1576666736,-26.0,70.1535567619,3.4776666736,0,3.4776666736,61.68,-26.0,66.9359574519,132.57
2022-01-10 06:30:00,80.7793333401,-8.45,81.2200910789,3.3593333401,0,3.3593333401,77.42,-8.45,77.8797720849,132.11,73.1693333401,-23.52,76.856631083,3.3593333401,0,3.3593333401,69.81,-23.52,73.6656398873,132.74
2022-01-10 07:00:00,89.1945000069,-6.22,89.4111135792,3.4445000069000002,0,3.4445000069000002,85.75,-6.22,85.975292381,130.98,80.6245000069,-19.91,83.0464815712,3.4445000069000002,0,3.4445000069000002,77.18,-19.91,79.7067155264,131.67
2022-01-10 07:30:00,96.0798333509,-5.07,96.2135088059,8.7898333509,0,8.7898333509,87.29,-5.07,87.4371145453,130.63,87.0498333509,-18.98,89.0949711624,8.7898333509,0,8.7898333509,78.26,-18.98,80.5286781215,131.21
2022-01-10 08:00:00,99.0490000197,-3.39,99.1069952369,9.8290000197,0,9.8290000197,89.22,-3.39,89.2843799329,130.8,89.2990000197,-17.78,91.0518522849,9.8290000197,0,9.8290000197,79.47,-17.78,81.4346934666,131.41
2022-01-10 08:30:00,104.0721666862,-1.18,104.07885606,9.7621666862,0,9.7621666862,94.31,-1.18,94.3173817491,130.4,93.6921666862,-16.82,95.1899915871,9.7621666862,0,9.7621666862,83.93,-16.82,85.5988159965,131.08
2022-01-10 09:00:00,106.2808333526,11.64,106.9163464496,9.6308333526,0,9.6308333526,96.65,11.64,97.3484057394,129.92,95.7008333526,-17.6,97.3057526788,9.6308333526,0,9.6308333526,86.07,-17.6,87.851038127,130.81
2022-01-10 09:30:00,113.5080000165,36.85,119.3398029483,8.2580000165,0,8.2580000165,105.25,36.85,111.5145057829,130.15,103.0480000165,-22.01,105.3723417572,8.2580000165,0,8.2580000165,94.79,-22.01,97.3117885973,130.65
2022-01-10 10:00:00,110.8881666809,33.32,115.7860436747,7.1081666809,0,7.1081666809,103.78,33.32,108.9977559402,132.01,100.4081666809,-26.17,103.7625598962,7.1081666809,0,7.1081666809,93.3,-26.17,96.9007683148,130.86
2022-01-10 10:30:00,109.2043333563,31.63,113.6927584493,11.5043333563,0,11.5043333563,97.7,31.63,102.692487067,132.92,98.4943333563,-28.42,102.5125850972,11.5043333563,0,11.5043333563,86.99,-28.42,91.5147884224,131.71
2022-01-10 11:00:00,109.8076666923,32.01,114.3781612215,12.837666692300001,0,12.837666692300001,96.97,32.01,102.1167028453,133.36,99.0276666923,-28.1,102.9373050479,12.837666692300001,0,12.837666692300001,86.19,-28.1,90.6549838674,132.11
2022-01-10 11:30:00,108.8051666957,31.14,113.1736007189,14.5151666957,0,14.5151666957,94.29,31.14,99.2990619291,133.24,98.2351666957,-28.01,102.150418872,14.5151666957,0,14.5151666957,83.72,-28.01,88.2813598672,131.98
2022-01-10 12:00:00,108.099500031,30.96,112.4456469008,15.479500031,0,15.479500031,92.62,30.96,97.6574933121,133.5,97.489500031,-27.7,101.3483725389,15.479500031,0,15.479500031,82.01,-27.7,86.5617126679,132.01
2022-01-10 12:30:00,108.6710000289,31.15,113.047373907,14.4310000289,0,14.4310000289,94.24,31.15,99.2547233133,133.78,97.7210000289,-27.48,101.5113010785,14.4310000289,0,14.4310000289,83.29,-27.48,87.7061827923,132.15
2022-01-10 13:00:00,108.8941666935,30.3,113.031099879,13.3941666935,0,13.3941666935,95.5,30.3,100.1915166069,133.78,97.8841666935,-27.88,101.777229719,13.3941666935,0,13.3941666935,84.49,-27.88,88.9710880005,132.15
2022-01-10 13:30:00,111.4533333572,30.32,115.5038870187,11.9333333572,0,11.9333333572,99.52,30.32,104.0362090813,133.88,101.0433333572,-26.12,104.3647910741,11.9333333572,0,11.9333333572,89.11,-26.12,92.859283327,132.18
2022-01-10 14:00:00,104.6505000261,22.57,107.0566768386,13.0705000261,0,13.0705000261,91.58,22.57,94.3202062127,133.88,94.1505000261,-27.1,97.9730914852,13.0705000261,0,13.0705000261,81.08,-27.1,85.4890425727,131.99
2022-01-10 14:30:00,102.3246666956,-9.77,102.7900302285,14.4746666956,0,14.4746666956,87.85,-9.77,88.3916025423,134.07,92.6046666956,-21.41,95.0474218157,14.4746666956,0,14.4746666956,78.13,-21.41,81.0104005668,132.42
2022-01-10 15:00:00,100.0321666941,-9.86,100.516933765,13.7121666941,0,13.7121666941,86.32,-9.86,86.8813098428,131.93,90.4621666941,-21.42,92.9635412567,13.7121666941,0,13.7121666941,76.75,-21.42,79.6829900292,132.05
2022-01-10 15:30:00,100.7516666968,-10.21,101.2676771838,15.0916666968,0,15.0916666968,85.66,-10.21,86.2663300483,132.16,91.1216666968,-21.68,93.6652579221,15.0916666968,0,15.0916666968,76.03,-21.68,79.0606305313,132.25
2022-01-10 16:00:00,104.3078333635,-9.01,104.6962473109,15.0778333635,0,15.0778333635,89.23,-9.01,89.6837387713,132.16,94.3478333635,-21.33,96.7289127427,15.0778333635,0,15.0778333635,79.27,-21.33,82.0895961739,132.25
2022-01-10 16:30:00,109.7005000286,-8.15,110.0028281751,14.2805000286,0,14.2805000286,95.42,-8.15,95.7674208695,131.61,99.5805000286,-21.61,101.8983222921,14.2805000286,0,14.2805000286,85.3,-21.61,87.9947845045,131.78
2022-01-10 17:00:00,117.4471667,-5.1,117.5578451906,16.6671667,0,16.6671667,100.78,-5.1,100.90896095,131.23,106.9971667,-20.72,108.984916763,16.6671667,0,16.6671667,90.33,-20.72,92.675926216,131.54
2022-01-10 17:30:00,124.7353333653,17.1,125.9019991492,15.9853333653,0,15.9853333653,108.75,17.1,110.0862048578,130.39,113.8753333653,-23.86,116.3481463069,15.9853333653,0,15.9853333653,97.89,-23.86,100.7559015641,130.98
2022-01-10 18:00:00,125.5721666945,33.56,129.9793931681,13.9121666945,0,13.9121666945,111.66,33.56,116.5942931708,130.81,114.6421666945,-26.51,117.6673552197,13.9121666945,0,13.9121666945,100.73,-26.51,104.1600355223,130.66
2022-01-10 18:30:00,127.7540000275,33.32,132.0276748377,13.7740000275,0,13.7740000275,113.98,33.32,118.750422315,132.23,117.0540000275,-25.11,119.7169621334,13.7740000275,0,13.7740000275,103.28,-25.11,106.2886188639,130.96
2022-01-10 19:00:00,122.0550000229,32.09,126.2029759181,11.4450000229,0,11.4450000229,110.61,32.09,115.1709173359,132.36,111.4350000229,-26.58,114.5611436313,11.4450000229,0,11.4450000229,99.99,-26.58,103.4625366981,130.85
2022-01-10 19:30:00,111.7730000134,18.59,113.3083917104,6.7230000134,0,6.7230000134,105.05,18.59,106.6821943906,132.86,100.9530000134,-27.32,104.5843707813,6.7230000134,0,6.7230000134,94.23,-27.32,98.1105259389,131.3
2022-01-10 20:00:00,111.8148333465,-9.12,112.1861460088,6.5648333465,0,6.5648333465,105.25,-9.12,105.6443888713,133.55,101.3948333465,-21.66,103.6825338683,6.5648333465,0,6.5648333465,94.83,-21.66,97.2722185416,132.15
2022-01-10 20:30:00,105.0448333468,-11.15,105.6349350966,6.7548333468,0,6.7548333468,98.29,-11.15,98.9204053773,130.77,94.8548333468,-23.61,97.7490230604,6.7548333468,0,6.7548333468,88.1,-23.61,91.2087830201,130.97
2022-01-10 21:00:00,98.9218333417,-12.51,99.7097247598,4.1618333417,0,4.1618333417,94.76,-12.51,95.5822038875,131.18,89.3118333417,-24.76,92.680424982,4.1618333417,0,4.1618333417,85.15,-24.76,88.6768295554,131.33
2022-01-10 21:30:00,93.8365000064,-12.76,94.7000862378,3.2065000064,0,3.2065000064,90.63,-12.76,91.5238466193,131.7,84.9765000064,-26.56,89.0305517973,3.2065000064,0,3.2065000064,81.77,-26.56,85.9753831047,131.81
2022-01-10 22:00:00,87.775166673,-11.83,88.5687799649,3.155166673,0,3.155166673,84.62,-11.83,85.4429242243,131.85,79.535166673,-27.26,84.0770500059,3.155166673,0,3.155166673,76.38,-27.26,81.0987792756,132.1
2022-01-10 22:30:00,80.78733334,-9.06,81.2937686923,3.33733334,0,3.33733334,77.45,-9.06,77.9781129549,131.7,73.01733334,-24.04,76.8729638305,3.33733334,0,3.33733334,69.68,-24.04,73.710406321,132.1
2022-01-10 23:00:00,75.0323333403,-9.29,75.6052587225,3.4923333403,0,3.4923333403,71.54,-9.29,72.1406660629,131.26,67.8223333403,-24.1,71.9769331086,3.4923333403,0,3.4923333403,64.33,-24.1,68.6961345346,131.66
2022-01-10 23:30:00,69.3985000071,-10.69,70.217005798,3.5485000071,0,3.5485000071,65.85,-10.69,66.712057381,131.26,62.3685000071,-24.08,66.8556369586,3.5485000071,0,3.5485000071,58.82,-24.08,63.5581528995,131.66
2022-01-11 00:00:00,66.9886666739,-11.44,67.9584804328,3.5986666739,0,3.5986666739,63.39,-11.44,64.4140178843,131.01,60.1286666739,-24.14,64.7934885307,3.5986666739,0,3.5986666739,56.53,-24.14,61.4685326,131.31
2022-01-11 00:30:00,74.9933333401,-9.88,75.6413540695,3.4033333401,0,3.4033333401,71.59,-9.88,72.2685443329,131.11,67.4033333401,-22.69,71.1199370455,3.4033333401,0,3.4033333401,64.0,-22.69,67.90313763,131.35
2022-01-11 01:00:00,77.1623333401,-8.64,77.6445444735,3.3923333401,0,3.3923333401,73.77,-8.64,74.274238468,130.52,69.5123333401,-22.33,73.0109127897,3.3923333401,0,3.3923333401,66.12,-22.33,69.788847963,130.79
2022-01-11 01:30:00,75.8566666734,-9.64,76.4667475364,3.3766666734,0,3.3766666734,72.48,-9.64,73.1182603732,129.94,68.3466666734,-22.53,71.9643505172,3.3766666734,0,3.3766666734,64.97,-22.53,68.7655567854,130.31
2022-01-11 02:00:00,73.4073333402,-9.93,74.0759170589,3.4273333402,0,3.4273333402,69.98,-9.93,70.6810108869,130.37,66.0073333402,-22.92,69.873417368,3.4273333402,0,3.4273333402,62.58,-22.92,66.6452008775,130.61
2022-01-11 02:30:00,72.2466666735,-10.5,73.0056905003,3.3966666735,0,3.3966666735,68.85,-10.5,69.6460515751,130.58,65.0166666735,-23.37,69.0892455114,3.3966666735,0,3.3966666735,61.62,-23.37,65.902817087,130.81
2022-01-11 03:00:00,70.6320000069,-10.67,71.433383827,3.4320000069,0,3.4320000069,67.2,-10.67,68.0418172891,130.82,63.4720000069,-23.61,67.7209486413,3.4320000069,0,3.4320000069,60.04,-23.61,64.5153756867,131.03
2022-01-11 03:30:00,68.3095000068,-11.33,69.2427374616,3.4095000068,0,3.4095000068,64.9,-11.33,65.8815520461,131.02,61.3195000068,-24.25,65.9404548141,3.4095000068,0,3.4095000068,57.91,-24.25,62.7824067713,131.22
2022-01-11 04:00:00,66.2048333402,-11.82,67.2517089568,3.4548333402,0,3.4548333402,62.75,-11.82,63.8535425799,131.26,59.3748333402,-24.29,64.1511880964,3.4548333402,0,3.4548333402,55.92,-24.29,60.9676184544,131.44
2022-01-11 04:30:00,64.80983334,-12.75,66.0520779201,3.33983334,0,3.33983334,61.47,-12.75,62.7783672932,131.47,57.89983334,-23.79,62.596763501,3.33983334,0,3.33983334,54.56,-23.79,59.5210693788,131.6
2022-01-11 05:00:00,63.8650000068,-12.9,65.1548020169,3.3950000068,0,3.3950000068,60.47,-12.9,61.830663105,131.65,57.0450000068,-23.91,61.8532143528,3.3950000068,0,3.3950000068,53.65,-23.91,58.7367908555,131.6
2022-01-11 05:30:00,65.7681666735,-12.51,66.9473811855,3.4081666735000002,0,3.4081666735000002,62.36,-12.51,63.6024347018,131.53,58.8281666735,-23.6,63.3854336119,3.4081666735000002,0,3.4081666735000002,55.42,-23.6,60.2356738154,131.49
2022-01-11 06:00:00,69.5475000067,-12.4,70.644283259,3.3375000067,0,3.3375000067,66.21,-12.4,67.3611468133,131.43,62.3375000067,-23.61,66.6588029227,3.3375000067,0,3.3375000067,59.0,-23.61,63.5486593092,131.4
2022-01-11 06:30:00,76.8405000064,-12.51,77.8521839208,3.1905000064,0,3.1905000064,73.65,-12.51,74.7049034535,131.56,68.9005000064,-24.14,73.0069757018,3.1905000064,0,3.1905000064,65.71,-24.14,70.0038834637,131.53
2022-01-11 07:00:00,83.9808333394,-10.34,84.6149866654,3.0408333394,0,3.0408333394,80.94,-10.34,81.5977891857,131.51,75.3808333394,-22.21,78.5846940246,3.0408333394,0,3.0408333394,72.34,-22.21,75.6727143692,131.53
2022-01-11 07:30:00,90.5401666722,-9.96,91.0863512335,2.7501666721999998,0,2.7501666721999998,87.79,-9.96,88.3531872657,131.14,81.3001666722,-22.2,84.2766699682,2.7501666721999998,0,2.7501666721999998,78.55,-22.2,81.6268491368,131.22
2022-01-11 08:00:00,96.7093333388,-8.13,97.0504613839,2.7093333388,0,2.7093333388,94.0,-8.13,94.3509242138,130.58,87.1393333388,-22.06,89.8883029917,2.7093333388,0,2.7093333388,84.43,-22.06,87.2643598498,130.85
2022-01-11 08:30:00,100.8315000071,-6.85,101.0639099466,3.5715000071,0,3.5715000071,97.26,-6.85,97.5009235854,130.04,91.2715000071,-21.46,93.7604304254,3.5715000071,0,3.5715000071,87.7,-21.46,90.287438772,130.49
2022-01-11 09:00:00,101.7636666759,-5.94,101.9368797606,4.6036666759,0,4.6036666759,97.16,-5.94,97.341405373,130.34,92.3136666759,-20.67,94.5994817911,4.6036666759,0,4.6036666759,87.71,-20.67,90.1126683658,130.81
2022-01-11 09:30:00,103.7875000108,-5.31,103.9232469589,5.3975000108,0,5.3975000108,98.39,-5.31,98.533183243,130.16,94.3075000108,-20.16,96.4382193857,5.3975000108,0,5.3975000108,88.91,-20.16,91.1669550879,130.63
2022-01-11 10:00:00,104.1315000124,-5.07,104.2548521405,6.1915000124,0,6.1915000124,97.94,-5.07,98.0711399954,130.2,94.6515000124,-19.95,96.7311167856,6.1915000124,0,6.1915000124,88.46,-19.95,90.6817186648,130.73
2022-01-11 10:30:00,103.3740000149,-5.41,103.5154673422,7.4340000149,0,7.4340000149,95.94,-5.41,96.0924122915,130.09,94.2940000149,-20.23,96.4396772019,7.4340000149,0,7.4340000149,86.86,-20.23,89.1847100124,130.73
2022-01-11 11:00:00,101.6870000195,-5.57,101.8394367275,9.7670000195,0,9.7670000195,91.92,-5.57,92.0886057012,130.84,92.8570000195,-20.61,95.1167417053,9.7670000195,0,9.7670000195,83.09,-20.61,85.6079447248,131.35
2022-01-11 11:30:00,99.5891667004,-8.12,99.91965034,16.8591667004,0,16.8591667004,82.73,-8.12,83.1275363523,131.48,91.2691667004,-24.16,94.4127448504,16.8591667004,0,16.8591667004,74.41,-24.16,78.2339676867,131.97
2022-01-11 12:00:00,102.9115000296,-6.23,103.0999017378,14.8015000296,0,14.8015000296,88.11,-6.23,88.3299779237,132.13,94.4415000296,-22.9,97.1782224978,14.8015000296,0,14.8015000296,79.64,-22.9,82.866999463,132.71
2022-01-11 12:30:00,104.5938333602,-5.75,104.751765985,13.4338333602,0,13.4338333602,91.16,-5.75,91.3411632289,131.69,95.9938333602,-22.36,98.5636121659,13.4338333602,0,13.4338333602,82.56,-22.36,85.534339303,132.36
2022-01-11 13:00:00,102.9000000242,-5.79,103.0627677921,12.0800000242,0,12.0800000242,90.82,-5.79,91.0043762684,131.58,94.3400000242,-22.39,96.9605471548,12.0800000242,0,12.0800000242,82.26,-22.39,85.2526814828,132.28
2022-01-11 13:30:00,102.5928333581,-6.11,102.774615331,12.3828333581,0,12.3828333581,90.21,-6.11,90.4166809831,131.64,93.8228333581,-22.78,96.5487051148,12.3828333581,0,12.3828333581,81.44,-22.78,84.5659624199,132.33
2022-01-11 14:00:00,100.9770000243,-6.13,101.1628955394,12.1570000243,0,12.1570000243,88.82,-6.13,89.0312827045,131.76,91.9370000243,-22.86,94.736432134,12.1570000243,0,12.1570000243,79.78,-22.86,82.9905295802,132.42
2022-01-11 14:30:00,98.9168333528,-6.72,99.1448350674,9.7468333528,0,9.7468333528,89.17,-6.72,89.4228566978,131.76,90.3068333528,-23.32,93.2692154476,9.7468333528,0,9.7468333528,80.56,-23.32,83.8673714862,132.42
2022-01-11 15:00:00,98.88983335,-6.8100000000000005,99.1240396674,8.33983335,0,8.33983335,90.55,-6.8100000000000005,90.8057189829,131.8,90.59983335,-23.25,93.5355135927,8.33983335,0,8.33983335,82.26,-23.25,85.482571908,132.42
2022-01-11 15:30:00,98.8286666815,-6.89,99.0685492881,7.4286666815,0,7.4286666815,91.4,-6.89,91.6593263122,131.72,90.5786666815,-23.22,93.5075572229,7.4286666815,0,7.4286666815,83.15,-23.22,86.3312857544,132.33
2022-01-11 16:00:00,101.9625039475,-6.95,102.1990934953,8.2425039476,0,8.2425039476,93.72,-6.95,93.9773424821,131.64,93.4425039475,-23.18,96.2746796618,8.2425039476,0,8.2425039476,85.2,-23.18,88.2969557799,132.24
2022-01-11 16:30:00,109.0698476302,-6.67,109.2736041415,13.2498476302,0,13.2498476302,95.82,-6.67,96.051867759,131.49,99.8798476302,-22.98,102.4893377998,13.2498476302,0,13.2498476302,86.63,-22.98,89.6260972039,132.09
2022-01-11 17:00:00,115.3668477921,-6.26,115.5365620463,20.7468477921,0,20.7468477921,94.62,-6.26,94.826852737,131.4,105.0968477921,-22.74,107.5288566657,20.7468477921,0,20.7468477921,84.35,-22.74,87.3614909442,132.04
2022-01-11 17:30:00,122.7787680919,-4.73,122.8698449342,17.1887680919,0,17.1887680919,105.59,-4.73,105.6958892294,131.04,111.7087680919,-20.34,113.545429096,17.1887680919,0,17.1887680919,94.52,-20.34,96.68374217,131.69
2022-01-11 18:00:00,123.9686666959,-3.73,124.0247685841,14.5986666959,0,14.5986666959,109.37,-3.73,109.4335862521,130.4,112.9186666959,-20.27,114.7235729411,14.5986666959,0,14.5986666959,98.32,-20.27,100.3877248472,131.04
2022-01-11 18:30:00,120.8006666999,-5.38,120.9204096716,16.6406666999,0,16.6406666999,104.16,-5.38,104.2988494663,130.29,109.7206666999,-21.97,111.8986398536,16.6406666999,0,16.6406666999,93.08,-21.97,95.637687655,131.04
2022-01-11 19:00:00,116.5736666897,-6.52,116.7558570929,11.5336666897,0,11.5336666897,105.04,-6.52,105.2421588528,130.53,105.7736666897,-23.04,108.2539152409,11.5336666897,0,11.5336666897,94.24,-23.04,97.0155616383,131.25
2022-01-11 19:30:00,116.1468333453,-5.32,116.2686083866,5.9968333453,0,5.9968333453,110.15,-5.32,110.2783972499,130.93,105.8368333453,-21.42,107.9826453305,5.9968333453,0,5.9968333453,99.84,-21.42,102.1119091977,131.56
2022-01-11 20:00:00,108.7135000064,-4.76,108.8176579588,3.2035000064,0,3.2035000064,105.51,-4.76,105.6173172354,130.53,98.7435000064,-20.63,100.8755455674,3.2035000064,0,3.2035000064,95.54,-20.63,97.7419485175,131.14
2022-01-11 20:30:00,103.8320000058,-3.79,103.9011468908,2.9220000058,0,2.9220000058,100.91,-3.79,100.9811477455,130.59,94.0520000058,-17.59,95.682740372,2.9220000058,0,2.9220000058,91.13,-17.59,92.812095117,131.14
2022-01-11 21:00:00,98.9130000058,-5.4,99.0602926008,2.9230000058,0,2.9230000058,95.99,-5.4,96.1417708387,130.33,89.6330000058,-18.99,91.6225670348,2.9230000058,0,2.9230000058,86.71,-18.99,88.7651068833,130.7
2022-01-11 21:30:00,94.2298333394,-6.71,94.4684370103,3.0298333394,0,3.0298333394,91.2,-6.71,91.4465095015,130.52,85.3798333394,-20.19,87.7345544302,3.0298333394,0,3.0298333394,82.35,-20.19,84.7889061139,130.84
2022-01-11 22:00:00,88.5588333398,-8.5,88.9658190684,3.2488333398,0,3.2488333398,85.31,-8.5,85.7324098576,130.65,80.2588333398,-21.75,83.1537300972,3.2488333398,0,3.2488333398,77.01,-21.75,80.0225130823,130.94
2022-01-11 22:30:00,83.3758333397,-9.53,83.9187135572,3.1858333397,0,3.1858333397,80.19,-9.53,80.7543001951,130.65,75.4458333397,-22.82,78.8214829112,3.1858333397,0,3.1858333397,72.26,-22.82,75.7777012056,130.87
2022-01-11 23:00:00,78.3575000064,-11.86,79.2499678691,3.1875000064,0,3.1875000064,75.17,-11.86,76.0998587384,130.98,70.5775000064,-23.29,74.3209768985,3.1875000064,0,3.1875000064,67.39,-23.29,71.3010252381,131.19
2022-01-11 23:30:00,75.0676666732,-12.3,76.068683305,3.2676666732,0,3.2676666732,71.8,-12.3,72.8459333113,131.52,67.6176666732,-23.7,71.6508119028,3.2676666732,0,3.2676666732,64.35,-23.7,68.5755969715,131.51
2022-01-12 00:00:00,71.8993333398,-11.3,72.7818942781,3.2393333398,0,3.2393333398,68.66,-11.3,69.5836590012,131.6,65.0893333398,-25.45,69.8879375473,3.2393333398,0,3.2393333398,61.85,-25.45,66.881424925,131.56
2022-01-12 00:30:00,80.2198333398,-9.31,80.7582674471,3.2198333398,0,3.2198333398,77.0,-9.31,77.5607897072,131.64,72.7998333398,-24.14,76.6978183151,3.2198333398,0,3.2198333398,69.58,-24.14,73.6485980858,131.89
2022-01-12 01:00:00,82.7190000065,-9.46,83.2581801511,3.2490000065,0,3.2490000065,79.47,-9.46,80.0310720908,130.77,74.8290000065,-22.57,78.1587112354,3.2490000065,0,3.2490000065,71.58,-22.57,75.0539892344,131.14
2022-01-12 01:30:00,81.1136666732,-9.65,81.6856745163,3.2836666732,0,3.2836666732,77.83,-9.65,78.4259612628,130.57,73.4136666732,-22.62,76.8194692406,3.2836666732,0,3.2836666732,70.13,-22.62,73.6877282863,130.76
2022-01-12 02:00:00,78.7478333397,-10.51,79.4460908774,3.2078333397,0,3.2078333397,75.54,-10.51,76.2676320597,130.72,71.2878333397,-23.42,75.0363350803,3.2078333397,0,3.2078333397,68.08,-23.42,71.9957137613,130.88
2022-01-12 02:30:00,78.1783333397,-10.44,78.8723361121,3.2083333398000002,0,3.2083333398000002,74.97,-10.44,75.6934244172,131.06,70.7683333398,-23.37,74.5272695306,3.2083333398000002,0,3.2083333398000002,67.56,-23.37,71.4878346294,131.2
2022-01-12 03:00:00,76.9578333397,-10.7,77.6981216783,3.1678333397,0,3.1678333397,73.79,-10.7,74.5617468948,131.06,69.6078333397,-23.63,73.509369214,3.1678333397,0,3.1678333397,66.44,-23.63,70.5170227676,131.2
2022-01-12 03:30:00,74.8775000064,-11.46,75.7494000452,3.1875000064,0,3.1875000064,71.69,-11.46,72.6001907711,131.15,67.6875000064,-24.34,71.9307532083,3.1875000064,0,3.1875000064,64.5,-24.34,68.9397243975,131.27
2022-01-12 04:00:00,72.8450000064,-11.74,73.7849688347,3.2250000065,0,3.2250000065,69.62,-11.74,70.6029177867,131.37,65.8550000064,-24.59,70.2961529947,3.2250000065,0,3.2250000065,62.63,-24.59,67.2843592524,131.46
2022-01-12 04:30:00,71.5381666729,-11.91,72.5228060056,3.1181666729,0,3.1181666729,68.42,-11.91,69.4488624817,131.45,64.6281666729,-24.72,69.1944963671,3.1181666729,0,3.1181666729,61.51,-24.72,66.2914662683,131.52
2022-01-12 05:00:00,70.7941666731,-11.92,71.7906709465,3.2341666731,0,3.2341666731,67.56,-11.92,68.6034984531,131.25,63.9541666731,-24.73,68.5690041845,3.2341666731,0,3.2341666731,60.72,-24.73,65.5628805041,131.32
2022-01-12 05:30:00,72.5175000065,-11.8,73.4712719856,3.2375000065,0,3.2375000065,69.28,-11.8,70.2777233553,131.33,65.5575000065,-24.65,70.0386201113,3.2375000065,0,3.2375000065,62.32,-24.65,67.0179446119,131.39
2022-01-12 06:00:00,75.0560000063,-10.97,75.8534378716,3.1260000063,0,3.1260000063,71.93,-10.97,72.7617055875,131.65,67.8560000063,-23.9,71.9419678411,3.1260000063,0,3.1260000063,64.73,-23.9,69.0013253496,131.72
2022-01-12 06:30:00,83.2871666724,-8.41,83.7106936557,2.8871666724000002,0,2.8871666724000002,80.4,-8.41,80.8386547389,131.54,75.3071666724,-21.65,78.3574620073,2.8871666724000002,0,2.8871666724000002,72.42,-21.65,75.5868963512,131.61
2022-01-12 07:00:00,90.9790000057,-5.64,91.1536507335,2.8490000057,0,2.8490000057,88.13,-5.64,88.3102853579,131.11,82.3090000057,-19.58,84.6058383443,2.8490000057,0,2.8490000057,79.46,-19.58,81.8368376711,131.28
2022-01-12 07:30:00,98.1590000088,-8.97,98.5679977616,4.3890000088,0,4.3890000088,93.77,-8.97,94.1980562432,130.57,88.7690000088,-23.42,91.806490852,4.3890000088,0,4.3890000088,84.38,-23.42,87.5698623957,130.86
2022-01-12 08:00:00,103.8798333501,-11.62,104.5277196577,8.3698333501,0,8.3698333501,95.51,-11.62,96.2142634956,130.16,94.1698333501,-26.28,97.7680720541,8.3698333501,0,8.3698333501,85.8,-26.28,89.7344883531,130.52
2022-01-12 08:30:00,106.8071666867,-10.29,107.3017006186,10.0071666867,0,10.0071666867,96.8,-10.29,97.3453856123,130.44,96.7071666867,-25.18,99.9315189946,10.0071666867,0,10.0071666867,86.7,-25.18,90.2824589829,130.82
2022-01-12 09:00:00,109.0270000226,-9.28,109.4212279858,11.2970000226,0,11.2970000226,97.73,-9.28,98.1696047664,130.26,98.7670000226,-24.54,101.7699950548,11.2970000226,0,11.2970000226,87.47,-24.54,90.8471931322,130.65
2022-01-12 09:30:00,109.4530000305,-9.0,109.8223985154,15.2530000305,0,15.2530000305,94.2,-9.0,94.6289596265,130.85,99.6430000305,-25.92,102.9590882588,15.2530000305,0,15.2530000305,84.39,-25.92,88.2809067692,131.29
2022-01-12 10:00:00,107.7230000391,-4.86,107.8325754929,19.5730000391,0,19.5730000391,88.15,-4.86,88.2838722531,131.72,98.0930000391,-20.0,100.1111215434,19.5730000391,0,19.5730000391,78.52,-20.0,81.0270967023,132.33
2022-01-12 10:30:00,105.2501667137,-3.75,105.3169506454,23.5001667137,0,23.5001667137,81.75,-3.75,81.8359639767,131.67,96.1801667137,-18.69,97.9792864287,23.5001667137,0,23.5001667137,72.68,-18.69,75.0446433798,132.08
2022-01-12 11:00:00,103.9431667174,-3.51,104.0024134683,25.3631667174,0,25.3631667174,78.58,-3.51,78.6583530212,131.52,95.5731667174,-18.4,97.3282600091,25.3631667174,0,25.3631667174,70.21,-18.4,72.5810174908,131.98
2022-01-12 11:30:00,102.8296667195,-3.34,102.8838955214,26.4396667195,0,26.4396667195,76.39,-3.34,76.4629825471,131.71,95.1396667195,-18.05,96.8367630784,26.4396667195,0,26.4396667195,68.7,-18.05,71.0316302783,132.18
2022-01-12 12:00:00,101.7140000569,-3.46,101.7728323649,28.4440000569,0,28.4440000569,73.27,-3.46,73.3516496065,131.71,94.2440000569,-18.19,95.9833717199,28.4440000569,0,28.4440000569,65.8,-18.19,68.2679727251,132.15
2022-01-12 12:30:00,101.4373333914,-3.51,101.4980428656,29.0173333914,0,29.0173333914,72.42,-3.51,72.5050101717,131.92,94.0173333914,-18.26,95.7741435776,29.0173333914,0,29.0173333914,65.0,-18.26,67.5161284435,132.34
2022-01-12 13:00:00,101.1133333896,-3.62,101.1781131923,28.1433333896,0,28.1433333896,72.97,-3.62,73.0597378862,132.02,93.5633333896,-18.94,95.4610965524,28.1433333896,0,28.1433333896,65.42,-18.94,68.1065341946,132.38
2022-01-12 13:30:00,99.7535000539,-3.68,99.8213562972,26.9635000539,0,26.9635000539,72.79,-3.68,72.8829644018,132.19,92.4235000539,-20.34,94.6351888159,26.9635000539,0,26.9635000539,65.46,-20.34,68.5472625274,132.51
2022-01-12 14:00:00,98.329666716,-3.9699999999999998,98.4097772403,24.669666716000002,0,24.669666716000002,73.66,-3.9699999999999998,73.7669065367,132.39,90.889666716,-20.54,93.1816672728,24.669666716000002,0,24.669666716000002,66.22,-20.54,69.3323878141,132.78
2022-01-12 14:30:00,97.0551667032,-4.29,97.1499330097,18.2551667032,0,18.2551667032,78.8,-4.29,78.9166908835,132.23,89.2251667032,-20.75,91.606183597,18.2551667032,0,18.2551667032,70.97,-20.75,73.9412158407,132.66
2022-01-12 15:00:00,97.6308377347,-4.3,97.7254852982,16.5208377347,0,16.5208377347,81.11,-4.3,81.223901039,132.02,89.5108377347,-20.59,91.8484522023,16.5208377347,0,16.5208377347,72.99,-20.59,75.8385667059,132.43
2022-01-12 15:30:00,100.9898476407,-4.76,101.1019630199,17.4698476407,0,17.4698476407,83.52,-4.76,83.6555317956,131.51,92.3398476407,-21.02,94.7021006224,17.4698476407,0,17.4698476407,74.87,-21.02,77.764756156,131.89
2022-01-12 16:00:00,102.6596809139,-5.33,102.7979522429,17.5396809139,0,17.5396809139,85.12,-5.33,85.2867123296,131.51,93.5996809139,-21.57,96.052928988,17.5396809139,0,17.5396809139,76.06,-21.57,79.0593985558,131.89
2022-01-12 16:30:00,110.6230143502,-4.91,110.7319258566,18.2530143502,0,18.2530143502,92.37,-4.91,92.5004054045,131.15,100.7430143502,-20.19,102.7462458699,18.2530143502,0,18.2530143502,82.49,-20.19,84.9248856343,131.52
2022-01-12 17:00:00,120.5245145449,-2.44,120.5492107244,20.7145145449,0,20.7145145449,99.81,-2.44,99.8398202122,130.82,109.8245145449,-18.02,111.2930563648,20.7145145449,0,20.7145145449,89.11,-18.02,90.9137640844,131.12
2022-01-12 17:30:00,131.6898479033,-0.35000000000000003,131.6903130105,22.0898479033,0,22.0898479033,109.6,-0.35000000000000003,109.6005588489,129.91,120.0698479033,-15.16,121.0231133938,22.0898479033,0,22.0898479033,97.98,-15.16,99.1458824158,130.3
2022-01-12 18:00:00,128.4656815041,-1.9,128.4797311809,21.7956815041,0,21.7956815041,106.67,-1.9,106.6869200043,129.72,116.4556815041,-16.78,117.6583790241,21.7956815041,0,21.7956815041,94.66,-16.78,96.1357581756,130.07
2022-01-12 18:30:00,127.6073482348,-2.01,127.6231774542,19.9973482348,0,19.9973482348,107.61,-2.01,107.6287703172,129.95,115.8473482348,-16.74,117.0505689565,19.9973482348,0,19.9973482348,95.85,-16.74,97.3008227098,130.32
2022-01-12 19:00:00,127.029701373,25.64,129.5914913523,10.789701373,0,10.789701373,116.24,25.64,119.0342270106,129.8,116.249701373,-20.31,118.0105468562,10.789701373,0,10.789701373,105.46,-20.31,107.3978942997,130.17
2022-01-12 19:30:00,122.0321666827,33.87,126.6452786537,8.0221666827,0,8.0221666827,114.01,33.87,118.9346753474,132.91,111.2721666827,-22.81,113.5860518649,8.0221666827,0,8.0221666827,103.25,-22.81,105.7395791556,130.53
2022-01-12 20:00:00,115.3661666781,31.99,119.7193071898,5.7061666781,0,5.7061666781,109.66,31.99,114.2308001373,132.91,104.7961666781,-24.91,107.7160371088,5.7061666781,0,5.7061666781,99.09,-24.91,102.1730698374,131.05
2022-01-12 20:30:00,109.6680000063,29.37,113.5326698593,3.1380000063,0,3.1380000063,106.53,29.37,110.5044695929,133.61,98.9380000063,-25.62,102.2013319152,3.1380000063,0,3.1380000063,95.8,-25.62,99.1666496359,131.68
2022-01-12 21:00:00,104.8798333397,20.09,106.7866449579,3.1798333397,0,3.1798333397,101.7,20.09,103.6653177297,134.19,94.3098333397,-25.25,97.6314865428,3.1798333397,0,3.1798333397,91.13,-25.25,94.5634147015,131.95
2022-01-12 21:30:00,99.5811666732,1.07,99.5869150842,3.2511666732,0,3.2511666732,96.33,1.07,96.3359424099,133.94,89.7211666732,-21.71,92.310410297,3.2511666732,0,3.2511666732,86.47,-21.71,89.1537155704,131.95
2022-01-12 22:00:00,93.9505000065,2.55,93.9850996248,3.2605000065,0,3.2605000065,90.69,2.55,90.7258430658,132.0,85.0605000065,-22.86,88.0787616929,3.2605000065,0,3.2605000065,81.8,-22.86,84.9342074785,131.33
2022-01-12 22:30:00,87.852666673,1.18,87.860590947,3.142666673,0,3.142666673,84.71,1.18,84.7182182296,131.21,79.402666673,-24.2,83.0085747063,3.142666673,0,3.142666673,76.26,-24.2,80.0076721321,130.81
2022-01-12 23:00:00,82.4548333397,-0.02,82.4548357653,3.1748333397,0,3.1748333397,79.28,-0.02,79.2800025227,131.39,74.3648333397,-25.48,78.6088979546,3.1748333397,0,3.1748333397,71.19,-25.48,75.6124758224,130.95
2022-01-12 23:30:00,78.7068333416,-1.31,78.7177344355,4.1268333416,0,4.1268333416,74.58,-1.31,74.5915042079,131.98,70.7768333416,-26.38,75.5332015597,4.1268333416,0,4.1268333416,66.65,-26.38,71.6807289304,131.51
2022-01-13 00:00:00,76.1638333398,-1.3900000000000001,76.1765161254,3.2138333398,0,3.2138333398,72.95,-1.3900000000000001,72.9632414302,132.56,68.6938333398,-27.05,73.8278080327,3.2138333398,0,3.2138333398,65.48,-27.05,70.8472504759,132.02
2022-01-13 00:30:00,84.3688333397,0.45,84.3700334188,3.1688333397,0,3.1688333397,81.2,0.45,81.2012469116,132.37,76.2888333397,-25.22,80.3494523462,3.1688333397,0,3.1688333397,73.12,-25.22,77.3471576724,131.89
2022-01-13 01:00:00,86.8751666731,0.54,86.8768449271,3.2251666731,0,3.2251666731,83.65,0.54,83.6517429585,131.81,78.3851666731,-23.38,81.7976696146,3.2251666731,0,3.2251666731,75.16,-23.38,78.7124513657,131.37
2022-01-13 01:30:00,85.8048333399,0.33,85.8054679172,3.2648333399,0,3.2648333399,82.54,0.33,82.5406596775,131.46,77.4648333399,-23.4,80.9219401916,3.2648333399,0,3.2648333399,74.2,-23.4,77.8023135903,130.86
2022-01-13 02:00:00,83.7321666733,-0.21,83.7324300125,3.2921666733,0,3.2921666733,80.44,-0.21,80.4402741169,131.68,75.5621666733,-23.94,79.2638923619,3.2921666733,0,3.2921666733,72.27,-23.94,76.1319676614,131.04
2022-01-13 02:30:00,83.3541666732,-0.28,83.3546369543,3.2541666732,0,3.2541666732,80.1,-0.28,80.1004893868,131.9,75.1541666732,-24.08,78.9176480158,3.2541666732,0,3.2541666732,71.9,-24.08,75.8251699635,131.25
2022-01-13 03:00:00,82.0483333399,-0.63,82.0507520005,3.2683333399,0,3.2683333399,78.78,-0.63,78.7825190001,132.01,73.9583333399,-24.4,77.8793622882,3.2683333399,0,3.2683333399,70.69,-24.4,74.7825922257,131.35
2022-01-13 03:30:00,79.96633334,-1.02,79.972838313,3.33633334,0,3.33633334,76.63,-1.02,76.6367881634,132.15,72.03633334,-24.86,76.2053339411,3.33633334,0,3.33633334,68.7,-24.86,73.0596304398,131.48
2022-01-13 04:00:00,77.8598333399,-1.38,77.8720620487,3.2898333399,0,3.2898333399,74.57,-1.38,74.582768117,132.35,70.0698333399,-25.28,74.4906701828,3.2898333399,0,3.2898333399,66.78,-25.28,71.4048093618,131.67
2022-01-13 04:30:00,76.1755000065,-2.1,76.2044408236,3.2555000065,0,3.2555000065,72.92,-2.1,72.9502323506,132.55,68.4855000065,-25.94,73.2335122136,3.2555000065,0,3.2555000065,65.23,-25.94,70.1985505548,131.86
2022-01-13 05:00:00,75.2346666733,-2.23,75.2677086767,3.3246666733,0,3.3246666733,71.91,-2.23,71.9445689403,132.55,67.6646666733,-26.05,72.5059281439,3.3246666733,0,3.3246666733,64.34,-26.05,69.413529661,131.86
2022-01-13 05:30:00,75.9165000065,-1.65,75.9344287741,3.2665000065,0,3.2665000065,72.65,-1.65,72.6687346801,132.51,68.2365000065,-25.56,72.8665460492,3.2665000065,0,3.2665000065,64.97,-25.56,69.8170072404,131.86
2022-01-13 06:00:00,78.181666673,-0.79,78.1856579161,3.161666673,0,3.161666673,75.02,-0.79,75.0241594421,132.66,70.261666673,-24.72,74.4834223413,3.161666673,0,3.161666673,67.1,-24.72,71.5086596155,131.95
2022-01-13 06:30:00,86.5638333394,1.8,86.58254583,3.0338333394,0,3.0338333394,83.53,1.8,83.5493919786,132.4,77.9338333394,-22.18,81.028604696,3.0338333394,0,3.0338333394,74.9,-22.18,78.1150587275,131.73
2022-01-13 07:00:00,94.9131666724,1.31,94.9222066103,2.8431666723999998,0,2.8431666723999998,92.07,1.31,92.0793190679,131.53,85.7031666724,-22.96,88.7253874473,2.8431666723999998,0,2.8431666723999998,82.86,-22.96,85.98221444,130.93
2022-01-13 07:30:00,101.820666672,0.76,101.8235029919,2.680666672,0,2.680666672,99.14,0.76,99.1429130095,131.31,91.990666672,-23.82,95.0246028919,2.680666672,0,2.680666672,89.31,-23.82,92.4319668729,130.76
2022-01-13 08:00:00,107.9175000053,3.76,107.9829820268,2.6475000053,0,2.6475000053,105.27,3.76,105.3371278325,131.09,97.5175000053,-22.37,100.0503858427,2.6475000053,0,2.6475000053,94.87,-22.37,97.47170769,130.62
2022-01-13 08:30:00,112.0973333443,5.65,112.2396304471,5.4873333443,0,5.4873333443,106.61,5.65,106.7596112769,130.93,101.4673333443,-21.43,103.7056634712,5.4873333443,0,5.4873333443,95.98,-21.43,98.3433032799,130.66
2022-01-13 09:00:00,113.7265000166,6.4,113.9064388261,8.3165000166,0,8.3165000166,105.41,6.4,105.604110242,130.72,103.2465000166,-20.86,105.3327079576,8.3165000166,0,8.3165000166,94.93,-20.86,97.1948789803,130.58
2022-01-13 09:30:00,114.2043333574,6.52,114.3902974802,12.0343333574,0,12.0343333574,102.17,6.52,102.3778262125,130.63,103.8843333574,-21.01,105.9876163385,12.0343333574,0,12.0343333574,91.85,-21.01,94.2223041535,130.53
2022-01-13 10:00:00,112.0491667081,4.77,112.1506516253,20.6991667081,0,20.6991667081,91.35,4.77,91.4744521711,130.83,101.8391667081,-23.05,104.4151252252,20.6991667081,0,20.6991667081,81.14,-23.05,84.3504718422,130.75
