Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-13 10:30:00,113.0753333793,5.06,113.1884915476,22.9653333793,0,22.9653333793,90.11,5.06,90.2519567655,131.48,103.0053333793,-23.19,105.5834968382,22.9653333793,0,22.9653333793,80.04,-23.19,83.3317328513,131.41
2022-01-13 11:00:00,113.6108333809,5.98,113.7681056426,23.8008333809,0,23.8008333809,89.81,5.98,90.0088690074,131.73,103.5708333809,-21.75,105.82995808,23.8008333809,0,23.8008333809,79.77,-21.75,82.6820137636,131.78
2022-01-13 11:30:00,108.3735000426,5.49,108.5124675394,21.3135000426,0,21.3135000426,87.06,5.49,87.2329278426,131.82,98.6235000426,-22.28,101.1088184119,21.3135000426,0,21.3135000426,77.31,-22.28,80.456413666,131.84
2022-01-13 12:00:00,105.962166711,5.0,106.0800677511,22.152166711,0,22.152166711,83.81,5.0,83.9590144058,132.16,96.812166711,-22.71,99.4401313518,22.152166711,0,22.152166711,74.66,-22.71,78.0375531395,132.15
2022-01-13 12:30:00,106.301666712,5.07,106.4225034743,22.661666712,0,22.661666712,83.64,5.07,83.7935230194,132.37,96.991666712,-22.73,99.6194574949,22.661666712,0,22.661666712,74.33,-22.73,77.7277415084,132.32
2022-01-13 13:00:00,105.3543333776,4.54,105.4521083784,22.1443333776,0,22.1443333776,83.21,4.54,83.3337608656,132.37,96.3143333776,-23.19,99.0667800727,22.1443333776,0,22.1443333776,74.17,-23.19,77.7107778883,132.32
2022-01-13 13:30:00,104.2828333754,4.43,104.3768855485,21.0228333754,0,21.0228333754,83.26,4.43,83.3777698191,132.62,95.5128333754,-24.59,98.6274274195,21.0228333754,0,21.0228333754,74.49,-24.59,78.4437900665,132.47
2022-01-13 14:00:00,102.9616667054,11.31,103.5809872069,19.3916667054,0,19.3916667054,83.57,11.31,84.3318504481,132.76,94.2916667055,-17.71,95.9404112462,19.3916667054,0,19.3916667054,74.9,-17.71,76.9652785352,132.7
2022-01-13 14:30:00,102.473833367,12.03,103.1775529121,16.813833367,0,16.813833367,85.66,12.03,86.5006156047,132.28,93.893833367,-16.83,95.3902554999,16.813833367,0,16.813833367,77.08,-16.83,78.8959777175,132.25
2022-01-13 15:00:00,101.9680000268,11.81,102.6496426174,13.4180000268,0,13.4180000268,88.55,11.81,89.3340842008,132.19,93.2780000268,-16.77,94.773509954,13.4180000268,0,13.4180000268,79.86,-16.77,81.6017922597,132.16
2022-01-13 15:30:00,103.75500002,11.86,104.4306450672,10.02500002,0,10.02500002,93.73,11.86,94.4773650141,131.89,94.77500002,-16.54,96.2074437286,10.02500002,0,10.02500002,84.75,-16.54,86.348909084,131.82
2022-01-13 16:00:00,106.3721666801,12.2,107.0695000652,6.6921666801,0,6.6921666801,99.68,12.2,100.4238139089,131.75,96.6221666801,-14.01,97.6325928876,6.6921666801,0,6.6921666801,89.93,-14.01,91.0147515516,131.68
2022-01-13 16:30:00,113.9668333472,12.82,114.6856202983,6.9568333472,0,6.9568333472,107.01,12.82,107.7751942703,131.2,103.5368333472,-12.42,104.2791074932,6.9568333472,0,6.9568333472,96.58,-12.42,97.3753192549,130.92
2022-01-13 17:00:00,118.3845000254,8.28,118.6737049487,12.6945000254,0,12.6945000254,105.69,8.28,106.0138410775,130.7,107.1845000254,-17.62,108.6231165346,12.6945000254,0,12.6945000254,94.49,-17.62,96.1188040916,130.38
2022-01-13 17:30:00,126.9793333671,4.98,127.0769511058,16.8893333671,0,16.8893333671,110.09,4.98,110.2025793709,130.76,114.9093333671,-20.7,116.7589178387,16.8893333671,0,16.8893333671,98.02,-20.7,100.1818865863,130.47
2022-01-13 18:00:00,128.4598333671,5.14,128.5626243848,16.8898333671,0,16.8898333671,111.57,5.14,111.6883364546,130.97,116.2098333671,-20.5,118.0041328565,16.8898333671,0,16.8898333671,99.32,-20.5,101.413571084,130.65
2022-01-13 18:30:00,127.6380000304,5.15,127.7418551288,15.1780000304,0,15.1780000304,112.46,5.15,112.5778579473,130.74,115.5880000304,-20.4,117.3743828568,15.1780000304,0,15.1780000304,100.41,-20.4,102.4613492982,130.45
2022-01-13 19:00:00,123.6203333493,5.22,123.7304942906,7.9903333493,0,7.9903333493,115.63,5.22,115.7477658532,130.71,112.2003333493,-20.0,113.968920341,7.9903333493,0,7.9903333493,104.21,-20.0,106.1118471237,130.41
2022-01-13 19:30:00,122.20350001,5.03,122.3069757401,5.00350001,0,5.00350001,117.2,5.03,117.307889334,130.78,110.91350001,-20.07,112.7147256771,5.00350001,0,5.00350001,105.91,-20.07,107.7948653694,130.47
2022-01-13 20:00:00,117.5041666764,3.07,117.5442643701,4.8441666764,0,4.8441666764,112.66,3.07,112.701821192,130.92,106.6641666764,-21.92,108.8932084786,4.8441666764,0,4.8441666764,101.82,-21.92,104.1527666459,130.59
2022-01-13 20:30:00,109.6581666735,0.21,109.6583677528,3.4281666735,0,3.4281666735,106.23,0.21,106.2302075683,131.32,99.1781666735,-24.44,102.14510436,3.4281666735,0,3.4281666735,95.75,-24.44,98.8199175268,130.95
2022-01-13 21:00:00,105.3385000066,2.99,105.3809265647,3.2985000066,0,3.2985000066,102.04,2.99,102.0837974411,132.04,95.1685000066,-21.41,97.5470732186,3.2985000066,0,3.2985000066,91.87,-21.41,94.3317814949,131.54
2022-01-13 21:30:00,100.1235000066,2.86,100.1643392309,3.2835000066,0,3.2835000066,96.84,2.86,96.8822233436,131.72,90.3235000066,-21.32,92.8055874042,3.2835000066,0,3.2835000066,87.04,-21.32,89.6130794025,131.18
2022-01-13 22:00:00,92.4120000067,1.98,92.4332091039,3.3520000067,0,3.3520000067,89.06,1.98,89.0820071619,131.72,83.1120000067,-22.06,85.989814194,3.3520000067,0,3.3520000067,79.76,-22.06,82.7544633237,131.18
2022-01-13 22:30:00,85.7450000064,1.31,85.75500642,3.2150000064,0,3.2150000064,82.53,1.31,82.5403961706,132.07,76.9450000064,-23.35,80.4099218131,3.2150000064,0,3.2150000064,73.73,-23.35,77.3390936073,131.49
2022-01-13 23:00:00,80.9003333399,0.79,80.9041904632,3.2703333399,0,3.2703333399,77.63,0.79,77.6340196048,132.32,72.6003333399,-25.01,76.7874241075,3.2703333399,0,3.2703333399,69.33,-25.01,73.7031139098,131.79
2022-01-13 23:30:00,79.1795000067,-0.34,79.1802299903,3.3695000067,0,3.3695000067,75.81,-0.34,75.8107624286,132.6,71.2795000067,-26.35,75.9940104298,3.3695000067,0,3.3695000067,67.91,-26.35,72.8429172947,132.14
2022-01-14 00:00:00,76.5428333401,-0.78,76.5468074823,3.3928333401,0,3.3928333401,73.15,-0.78,73.1541584601,132.43,68.8928333401,-26.75,73.9038901928,3.3928333401,0,3.3928333401,65.5,-26.75,70.7517667624,131.97
2022-01-14 00:30:00,85.1990000078,0.87,85.2034418455,3.8890000078,0,3.8890000078,81.31,0.87,81.3146542758,132.6,76.8690000078,-25.1,80.8631755634,3.8890000078,0,3.8890000078,72.98,-25.1,77.175711205,132.13
2022-01-14 01:00:00,87.3630000077,1.38,87.3738986789,3.8430000077,0,3.8430000077,83.52,1.38,83.531400084,131.99,78.8330000077,-24.49,82.5493912165,3.8430000077,0,3.8430000077,74.99,-24.49,78.8876428853,131.58
2022-01-14 01:30:00,86.2193333411,0.86,86.2236222956,3.8593333411,0,3.8593333411,82.36,0.86,82.3644899213,131.63,77.8193333411,-25.03,81.7456392821,3.8593333411,0,3.8593333411,73.96,-25.03,78.080615392,131.25
2022-01-14 02:00:00,83.8121666743,0.30000000000000004,83.8127035875,3.8221666743,0,3.8221666743,79.99,0.30000000000000004,79.9905625683,131.96,75.7221666743,-25.5,79.9005414616,3.8221666743,0,3.8221666743,71.9,-25.5,76.2880069211,131.56
2022-01-14 02:30:00,82.6455000075,0.38,82.6463736136,3.7355000074999998,0,3.7355000074999998,78.91,0.38,78.9109149611,132.24,74.5955000075,-25.42,78.8077725949,3.7355000074999998,0,3.7355000074999998,70.86,-25.42,75.2815780919,131.83
2022-01-14 03:00:00,81.7138333408,0.12,81.7139214531,3.7238333408,0,3.7238333408,77.99,0.12,77.9900923195,132.39,73.8138333408,-25.77,78.1829578135,3.7238333408,0,3.7238333408,70.09,-25.77,74.6773124851,131.98
2022-01-14 03:30:00,79.6323333404,-0.31,79.6329367363,3.5523333404,0,3.5523333404,76.08,-0.31,76.0806315694,132.47,71.8823333404,-26.24,76.5219409481,3.5523333404,0,3.5523333404,68.33,-26.24,73.1951262039,132.06
2022-01-14 04:00:00,77.2970000073,-0.9500000000000001,77.302837659,3.6670000073,0,3.6670000073,73.63,-0.9500000000000001,73.636128361,132.64,69.7470000073,-26.88,74.7474307921,3.6670000073,0,3.6670000073,66.08,-26.88,71.337933808,132.23
2022-01-14 04:30:00,75.9551666742,-1.15,75.9638719689,3.7851666742,0,3.7851666742,72.17,-1.15,72.1791618128,132.84,68.4951666742,-27.05,73.6429925908,3.7851666742,0,3.7851666742,64.71,-27.05,70.1362003533,132.42
2022-01-14 05:00:00,74.4345000075,-1.23,74.4446619401,3.7745000075,0,3.7745000075,70.66,-1.23,70.6707046802,132.87,67.0845000075,-27.11,72.3552502674,3.7745000075,0,3.7745000075,63.31,-27.11,68.8702272394,132.42
2022-01-14 05:30:00,75.0158333407,-0.99,75.0223656772,3.6858333407,0,3.6858333407,71.33,-0.99,71.33686985,132.92,67.5858333407,-26.84,72.7202204917,3.6858333407,0,3.6858333407,63.9,-26.84,69.3079764529,132.49
2022-01-14 06:00:00,77.6045000072,-0.8200000000000001,77.6088321093,3.5945000072,0,3.5945000072,74.01,-0.8200000000000001,74.01454249,132.79,70.0245000072,-26.72,74.9492428331,3.5945000072,0,3.5945000072,66.43,-26.72,71.6023973062,132.37
2022-01-14 06:30:00,85.4520000068,1.9100000000000001,85.4733432432,3.4120000068,0,3.4120000068,82.04,1.9100000000000001,82.0622306545,132.96,77.1920000068,-24.12,80.8726113406,3.4120000068,0,3.4120000068,73.78,-24.12,77.6225663065,132.56
2022-01-14 07:00:00,93.19683334,4.11,93.2874152531,3.35683334,0,3.35683334,89.84,4.11,89.9339629951,132.17,84.12683334,-20.94,86.6937580673,3.35683334,0,3.35683334,80.77,-20.94,83.4402570706,131.86
2022-01-14 07:30:00,99.8548333401,6.33,100.0552679342,3.3748333401,0,3.3748333401,96.48,6.33,96.6874309308,131.41,90.1248333401,-19.0,92.1058390363,3.3748333401,0,3.3748333401,86.75,-19.0,88.806320158,131.05
2022-01-14 08:00:00,103.4575364001,5.05,103.5807141218,8.0375364001,0,8.0375364001,95.42,5.05,95.5535394426,130.98,93.2275364001,-19.69,95.2841521095,8.0375364001,0,8.0375364001,85.19,-19.69,87.4358747883,130.69
2022-01-14 08:30:00,111.027681974,5.47,111.1623455336,16.487681974,0,16.487681974,94.54,5.47,94.6981124416,131.01,99.947681974,-20.08,101.9448161114,16.487681974,0,16.487681974,83.46,-20.08,85.8415866582,130.69
2022-01-14 09:00:00,112.7611819028,6.79,112.9654294203,18.1811819028,0,18.1811819028,94.58,6.79,94.8234174664,130.77,101.9711819028,-20.31,103.9741219663,18.1811819028,0,18.1811819028,83.79,-20.31,86.2163569168,130.59
2022-01-14 09:30:00,115.1399679242,8.68,115.4666818333,12.9399679242,0,12.9399679242,102.2,8.68,102.5679404102,130.53,105.1399679242,-17.08,106.5182578487,12.9399679242,0,12.9399679242,92.2,-17.08,93.7686856045,130.65
2022-01-14 10:00:00,114.3828333595,8.87,114.7262370487,13.1028333595,0,13.1028333595,101.28,8.87,101.6676708694,130.06,104.5628333595,-16.25,105.8179976194,13.1028333595,0,13.1028333595,91.46,-16.25,92.8923791277,130.11
2022-01-14 10:30:00,110.6966666948,8.5,111.0225293232,14.0466666948,0,14.0466666948,96.65,8.5,97.0230513847,130.21,101.3466666948,-16.69,102.7117468946,14.0466666948,0,14.0466666948,87.3,-16.69,88.8810784138,130.11
2022-01-14 11:00:00,109.2335000342,8.26,109.5453564955,17.1135000342,0,17.1135000342,92.12,8.26,92.4895777912,130.6,100.3535000342,-16.99,101.7815556431,17.1135000342,0,17.1135000342,83.24,-16.99,84.9562104852,130.41
2022-01-14 11:30:00,109.0085000392,8.56,109.3440747402,19.5785000392,0,19.5785000392,89.43,8.56,89.8387360775,130.96,99.8885000392,-16.81,101.29308239,19.5785000392,0,19.5785000392,80.31,-16.81,82.0504247399,130.73
2022-01-14 12:00:00,108.9735000429,8.22,109.2830824584,21.4735000429,0,21.4735000429,87.5,8.22,87.8852570116,131.13,99.6335000429,-17.27,101.1191734084,21.4735000429,0,21.4735000429,78.16,-17.27,80.0452278403,130.89
2022-01-14 12:30:00,108.7076667118,7.72,108.981444301,22.5676667118,0,22.5676667118,86.14,7.72,86.4852472969,131.33,99.4876667118,-17.74,101.0569316166,22.5676667118,0,22.5676667118,76.92,-17.74,78.9391791191,131.09
2022-01-14 13:00:00,108.2613356742,7.12,108.4952128066,23.8913356742,0,23.8913356742,84.37,7.12,84.669896067,131.51,98.8513356742,-18.39,100.5473951158,23.8913356742,0,23.8913356742,74.96,-18.39,77.1828588483,131.24
2022-01-14 13:30:00,107.9518481927,5.32,108.082856773,30.2418481927,0,30.2418481927,77.71,5.32,77.8918898217,131.65,98.3818481927,-20.18,100.4301770077,30.2418481927,0,30.2418481927,68.14,-20.18,71.0654064929,131.36
2022-01-14 14:00:00,104.6686814975,4.13,104.7501302453,29.2886814975,0,29.2886814975,75.38,4.13,75.4930546474,132.11,95.8486814975,-21.17,98.1587420702,29.2886814975,0,29.2886814975,66.56,-21.17,69.8455617774,131.81
2022-01-14 14:30:00,103.6858480409,3.5300000000000002,103.7459203244,29.6158480409,0,29.6158480409,74.07,3.5300000000000002,74.1540679936,132.41,95.2358480409,-21.76,97.6901446005,29.6158480409,0,29.6158480409,65.62,-21.76,69.1337978126,132.05
2022-01-14 15:00:00,102.9788480013,4.49,103.0766861888,26.6088480013,0,26.6088480013,76.37,4.49,76.501875794,132.47,94.4888480013,-23.79,97.4377057232,26.6088480013,0,26.6088480013,67.88,-23.79,71.9281481758,132.09
2022-01-14 15:30:00,103.3160146452,4.23,103.4025714485,22.3960146452,0,22.3960146452,80.92,4.23,81.03048377,132.59,94.5860146452,-24.51,97.7100520236,22.3960146452,0,22.3960146452,72.19,-24.51,76.2373674782,132.55
2022-01-14 16:00:00,106.1523480757,4.65,106.2541458108,18.7223480757,0,18.7223480757,87.43,4.65,87.5535687451,132.75,97.0523480757,-23.84,99.9374998037,18.7223480757,0,18.7223480757,78.33,-23.84,81.8775579753,132.75
2022-01-14 16:30:00,108.1493481382,3.55,108.2075967883,23.1293481382,0,23.1293481382,85.02,3.55,85.094082638,132.29,98.3693481382,-25.06,101.5112420037,23.1293481382,0,23.1293481382,75.24,-25.06,79.3036014315,132.27
2022-01-14 17:00:00,115.8871816161,4.31,115.967301266,27.6671816161,0,27.6671816161,88.22,4.31,88.3252200677,132.26,105.2271816161,-24.45,108.0303765191,27.6671816161,0,27.6671816161,77.56,-24.45,81.3225436149,132.21
2022-01-14 17:30:00,124.3295150357,5.71,124.4605656785,28.1695150357,0,28.1695150357,96.16,5.71,96.3293812915,131.78,112.8795150357,-21.76,114.9577422999,28.1695150357,0,28.1695150357,84.71,-21.76,87.4601720785,131.74
2022-01-14 18:00:00,126.092515153,5.74,126.2230960546,28.372515153,0,28.372515153,97.72,5.74,97.8884364979,131.24,114.452515153,-21.09,116.3794067902,28.372515153,0,28.372515153,86.08,-21.09,88.6259245368,131.11
2022-01-14 18:30:00,125.6336818897,5.57,125.7570949297,26.6136818897,0,26.6136818897,99.02,5.57,99.1765360355,131.08,114.0736818897,-20.44,115.8904590546,26.6136818897,0,26.6136818897,87.46,-20.44,89.8167311808,130.89
2022-01-14 19:00:00,127.2663485496,6.25,127.4197236426,23.9063485496,0,23.9063485496,103.36,6.25,103.5487909152,130.47,116.3663485496,-18.44,117.8183375998,23.9063485496,0,23.9063485496,92.46,-18.44,94.2808845949,130.24
2022-01-14 19:30:00,117.0413485023,3.68,117.0991872698,18.2413485023,0,18.2413485023,98.8,3.68,98.8685106594,130.29,106.2013485023,-21.14,108.2849298089,18.2413485023,0,18.2413485023,87.96,-21.14,90.4646958763,129.95
2022-01-14 20:00:00,115.6168485325,3.8200000000000003,115.6799380385,14.0068485325,0,14.0068485325,101.61,3.8200000000000003,101.6817805706,130.89,105.2168485325,-20.68,107.2298820997,14.0068485325,0,14.0068485325,91.21,-20.68,93.5250046779,130.5
2022-01-14 20:30:00,107.9791819182,1.9100000000000001,107.9960732051,11.5491819182,0,11.5491819182,96.43,1.9100000000000001,96.4489139389,130.78,98.1091819182,-22.29,100.609421411,11.5491819182,0,11.5491819182,86.56,-22.29,89.3838783003,130.37
2022-01-14 21:00:00,103.6960152328,1.71,103.7101136589,11.6560152328,0,11.6560152328,92.04,1.71,92.0558835708,131.24,93.9760152328,-21.64,96.4353723435,11.6560152328,0,11.6560152328,82.32,-21.64,85.1168138501,130.77
2022-01-14 21:30:00,96.6059021548,2.08,96.6282915669,5.0759021548,0,5.0759021548,91.53,2.08,91.5536307308,131.38,87.3659021548,-21.64,90.0060579035,5.0759021548,0,5.0759021548,82.29,-21.64,85.0877999481,130.8
2022-01-14 22:00:00,90.9421666747,0.59,90.9440805082,3.9921666747,0,3.9921666747,86.95,0.59,86.9520017021,131.42,82.1721666747,-22.97,85.3222472513,3.9921666747,0,3.9921666747,78.18,-22.97,81.4845586599,130.87
2022-01-14 22:30:00,85.6531666745,-0.9,85.6578949156,3.9331666745,0,3.9331666745,81.72,-0.9,81.7249557969,131.46,77.3931666745,-24.4,81.1483964593,3.9331666745,0,3.9331666745,73.46,-24.4,77.4062762313,130.87
2022-01-14 23:00:00,80.2528333412,-1.78,80.2725710271,3.9528333412,0,3.9528333412,76.3,-1.78,76.3207599543,131.73,72.4028333412,-25.36,76.7157081427,3.9528333412,0,3.9528333412,68.45,-25.36,72.9967951351,131.18
2022-01-14 23:30:00,77.8553333411,-2.7,77.9021368747,3.8653333411,0,3.8653333411,73.99,-2.7,74.0392470248,132.21,70.3153333411,-26.35,75.0904028679,3.8653333411,0,3.8653333411,66.45,-26.35,71.4837394097,131.64
2022-01-15 00:00:00,75.3373333411,-3.02,75.3978394581,3.9073333411,0,3.9073333411,71.43,-3.02,71.493813019,132.57,68.0573333411,-26.64,73.0854993929,3.9073333411,0,3.9073333411,64.15,-26.64,69.4615872263,131.97
2022-01-15 00:30:00,83.2106666748,-1.56,83.2252885153,4.0506666748,0,4.0506666748,79.16,-1.56,79.1753699076,132.65,75.2906666748,-25.16,79.3833111449,4.0506666748,0,4.0506666748,71.24,-25.16,75.5523871231,132.01
2022-01-15 01:00:00,83.9241666748,-0.58,83.9261708412,4.0841666748,0,4.0841666748,79.84,-0.58,79.8421066856,132.18,75.7841666748,-24.2,79.5542577025,4.0841666748,0,4.0841666748,71.7,-24.2,75.6738396013,131.55
2022-01-15 01:30:00,82.2278333414,-0.9400000000000001,82.2332060425,4.0478333414,0,4.0478333414,78.18,-0.9400000000000001,78.1856508574,132.05,74.2878333414,-24.53,78.2330050718,4.0478333414,0,4.0478333414,70.24,-24.53,74.4001243279,131.41
2022-01-15 02:00:00,78.9208333413,-1.07,78.9280864793,3.9908333413,0,3.9908333413,74.93,-1.07,74.9376394077,132.23,71.1408333413,-24.75,75.3231748434,3.9908333413,0,3.9908333413,67.15,-24.75,71.5659486069,131.58
2022-01-15 02:30:00,78.1035000079,-1.03,78.1102913417,3.9535000079,0,3.9535000079,74.15,-1.03,74.1571533974,132.45,70.3335000079,-24.74,74.5578220133,3.9535000079,0,3.9535000079,66.38,-24.74,70.8404686602,131.79
2022-01-15 03:00:00,76.717000008,-1.42,76.7301406895,3.997000008,0,3.997000008,72.72,-1.42,72.7338628151,132.52,69.017000008,-25.19,73.4702823603,3.997000008,0,3.997000008,65.02,-25.19,69.7290219349,131.86
2022-01-15 03:30:00,74.9786666746,-1.98,75.0048055547,3.9786666746,0,3.9786666746,71.0,-1.98,71.027603085,132.76,67.36866667460001,-25.91,72.1793969878,3.9786666746,0,3.9786666746,63.39,-25.91,68.4808016892,132.09
2022-01-15 04:00:00,72.4996666746,-1.5899999999999999,72.5170998312,3.9896666746,0,3.9896666746,68.51,-1.5899999999999999,68.5284481073,132.98,65.2596666746,-27.35,70.7590742908,3.9896666746,0,3.9896666746,61.27,-27.35,67.0972085858,132.31
2022-01-15 04:30:00,72.5121666748,-2.32,72.5492709534,4.0521666748,0,4.0521666748,68.46,-2.32,68.4992992665,133.09,65.4121666748,-28.05,71.1727057873,4.0521666748,0,4.0521666748,61.36,-28.05,67.467415098,132.64
2022-01-15 05:00:00,71.1580000079,-2.5700000000000003,71.2043949846,3.9380000079,0,3.9380000079,67.22,-2.5700000000000003,67.2691110392,132.98,64.1880000079,-28.3,70.1497636846,3.9380000079,0,3.9380000079,60.25,-28.3,66.5654001716,132.51
2022-01-15 05:30:00,71.3641666746,-2.18,71.3974557331,3.9841666746,0,3.9841666746,67.38,-2.18,67.4152564335,132.98,64.3641666746,-27.92,70.1589078572,3.9841666746,0,3.9841666746,60.38,-27.92,66.5227089046,132.51
2022-01-15 06:00:00,71.9446666745,-2.08,71.9747279461,3.9346666745,0,3.9346666745,68.01,-2.08,68.0417996529,132.75,64.9346666745,-27.8,70.6353377293,3.9346666745,0,3.9346666745,61.0,-27.8,67.0361096723,132.3
2022-01-15 06:30:00,74.799333343,-1.32,74.810979599,4.839333343,0,4.839333343,69.96,-1.32,69.9724517221,132.75,67.359333343,-27.07,72.5952111948,4.839333343,0,4.839333343,62.52,-27.07,68.1288140217,132.26
2022-01-15 07:00:00,78.500333341,-0.38,78.5012530769,3.840333341,0,3.840333341,74.66,-0.38,74.6609670444,132.51,70.920333341,-26.14,75.5843454771,3.840333341,0,3.840333341,67.08,-26.14,71.9932357934,132.09
2022-01-15 07:30:00,80.9761666744,0.76,80.9797330774,3.8861666744,0,3.8861666744,77.09,0.76,77.0937461796,132.4,73.1661666744,-25.1,77.3517804956,3.8861666744,0,3.8861666744,69.28,-25.1,73.6866907928,132.01
2022-01-15 08:00:00,84.7995000084,1.71,84.8167395133,4.1895000084,0,4.1895000084,80.61,1.71,80.6281352879,132.14,76.6995000084,-24.33,80.4659070758,4.1895000084,0,4.1895000084,72.51,-24.33,76.4829981107,131.73
2022-01-15 08:30:00,90.5211666767,3.14,90.5756104949,5.0311666767,0,5.0311666767,85.49,3.14,85.5476457888,131.8,81.5411666767,-23.02,84.7282849053,5.0311666767,0,5.0311666767,76.51,-23.02,79.8980631805,131.88
2022-01-15 09:00:00,96.510500009,4.95,96.6373587801,4.510500009,0,4.510500009,92.0,4.95,92.1330695245,131.8,87.260500009,-20.65,89.6706047812,4.510500009,0,4.510500009,82.75,-20.65,85.2876603032,131.49
2022-01-15 09:30:00,101.9615000174,3.8,102.0322864872,8.7015000174,0,8.7015000174,93.26,3.8,93.3373858644,131.13,92.2615000174,-21.06,94.6346024743,8.7015000174,0,8.7015000174,83.56,-21.06,86.1730653975,130.82
2022-01-15 10:00:00,100.7850000237,1.3599999999999999,100.7941755747,11.8550000237,0,11.8550000237,88.93,1.3599999999999999,88.9403985824,131.08,91.0350000237,-23.24,93.954610474,11.8550000237,0,11.8550000237,79.18,-23.24,82.520118759,130.71
2022-01-15 10:30:00,102.2786666931,-0.47000000000000003,102.2797465803,13.2286666931,0,13.2286666931,89.05,-0.47000000000000003,89.0512403058,131.28,92.6686666931,-26.52,96.3887554992,13.2286666931,0,13.2286666931,79.44,-26.52,83.7497701489,130.88
2022-01-15 11:00:00,101.9753333613,-1.23,101.9827510619,13.9753333613,0,13.9753333613,88.0,-1.23,88.0085956029,131.85,92.5453333613,-28.02,96.6941524962,13.9753333613,0,13.9753333613,78.57,-28.02,83.4168166499,131.59
2022-01-15 11:30:00,102.2048333611,-1.06,102.2103300179,13.8648333611,0,13.8648333611,88.34,-1.06,88.3463592911,132.09,92.7948333611,-27.86,96.8868448166,13.8648333611,0,13.8648333611,78.93,-27.86,83.7025955392,131.91
2022-01-15 12:00:00,102.5026666948,-1.15,102.5091175434,14.0426666948,0,14.0426666948,88.46,-1.15,88.4674748142,132.09,93.1726666948,-27.9,97.2602478868,14.0426666948,0,14.0426666948,79.13,-27.9,83.9045106058,131.91
2022-01-15 12:30:00,103.2901666948,-0.84,103.2935822587,14.0601666948,0,14.0601666948,89.23,-0.84,89.2339537396,132.04,93.8901666948,-27.59,97.8599586244,14.0601666948,0,14.0601666948,79.83,-27.59,84.4632286856,131.87
2022-01-15 13:00:00,102.7836666945,-1.15,102.7900999083,13.9036666945,0,13.9036666945,88.88,-1.15,88.8874394951,132.04,93.4836666945,-27.85,97.543930814,13.9036666945,0,13.9036666945,79.58,-27.85,84.3125073758,131.87
2022-01-15 13:30:00,101.5236666958,-1.77,101.5390949307,14.5436666958,0,14.5436666958,86.98,-1.77,86.9980074484,132.24,92.2936666958,-28.58,96.6174793303,14.5436666958,0,14.5436666958,77.75,-28.58,82.8364587606,132.06
2022-01-15 14:00:00,100.0058333678,-0.54,100.0072912721,17.2258333678,0,17.2258333678,82.78,-0.54,82.7817612763,132.53,91.1358333678,-28.35,95.4435048793,17.2258333678,0,17.2258333678,73.91,-28.35,79.160663211,132.33
2022-01-15 14:30:00,97.1313333644,6.02,97.3177081581,15.5513333644,0,15.5513333644,81.58,6.02,81.8018141608,132.59,88.5513333644,-22.02,91.2481180114,15.5513333644,0,15.5513333644,73.0,-22.02,76.2488058923,132.49
2022-01-15 15:00:00,99.3615000271,6.44,99.5699818602,13.5415000271,0,13.5415000271,85.82,6.44,86.0612921121,132.0,90.6215000271,-21.41,93.116294853,13.5415000271,0,13.5415000271,77.08,-21.41,79.9982156051,132.0
2022-01-15 15:30:00,95.0085000259,4.92,95.1358054424,12.9485000259,0,12.9485000259,82.06,4.92,82.2073597678,131.92,85.7985000259,-22.45,88.6870064141,12.9485000259,0,12.9485000259,72.85,-22.45,76.2307352713,131.93
2022-01-15 16:00:00,97.4405035066,4.69,97.5533075996,14.1905035066,0,14.1905035066,83.25,4.69,83.3820040536,132.16,88.3805035066,-21.7,91.0055130202,14.1905035066,0,14.1905035066,74.19,-21.7,77.2984223642,132.11
2022-01-15 16:30:00,104.3081816235,5.34,104.4447813612,18.8681816235,0,18.8681816235,85.44,5.34,85.6067123536,132.05,94.7881816235,-20.9,97.0649750192,18.8681816235,0,18.8681816235,75.92,-20.9,78.744246774,131.88
2022-01-15 17:00:00,112.3408483497,6.51,112.5293131052,20.4908483497,0,20.4908483497,91.85,6.51,92.0804137697,131.77,102.0708483497,-19.38,103.8943813823,20.4908483497,0,20.4908483497,81.58,-19.38,83.8503476439,131.6
2022-01-15 17:30:00,121.0255150367,2.27,121.0468016509,21.5255150367,0,21.5255150367,99.5,2.27,99.5258906014,130.96,110.0355150367,-24.39,112.7061962334,21.5255150367,0,21.5255150367,88.51,-24.39,91.8089984696,130.8
2022-01-15 18:00:00,122.3651817538,2.93,122.4002557417,19.9251817538,0,19.9251817538,102.44,2.93,102.4818935227,130.66,111.1851817538,-23.77,113.6976584703,19.9251817538,0,19.9251817538,91.26,-23.77,94.3048275541,130.6
2022-01-15 18:30:00,120.0320151636,2.48,120.0576322615,18.3820151636,0,18.3820151636,101.65,2.48,101.6802483278,130.5,109.0120151636,-24.24,111.6745138787,18.3820151636,0,18.3820151636,90.63,-24.24,93.81564102,130.45
2022-01-15 19:00:00,117.1654011926,2.46,117.1912233772,8.3454011926,0,8.3454011926,108.82,2.46,108.8478019989,130.67,106.4954011926,-22.71,108.8899195297,8.3454011926,0,8.3454011926,98.15,-22.71,100.7430722184,130.61
2022-01-15 19:30:00,109.0516666757,0.6000000000000001,109.053317257,4.5116666757,0,4.5116666757,104.54,0.6000000000000001,104.5417218148,130.59,98.9116666757,-24.14,101.8148191795,4.5116666757,0,4.5116666757,94.4,-24.14,97.4376703334,130.45
2022-01-15 20:00:00,104.0701666749,-1.9300000000000002,104.0880612354,4.1201666749,0,4.1201666749,99.95,-1.9300000000000002,99.9686320803,130.94,93.9901666749,-25.87,97.4854262522,4.1201666749,0,4.1201666749,89.87,-25.87,93.5193766019,130.93
2022-01-15 20:30:00,97.1930000104,-3.66,97.2618879676,5.2030000104,0,5.2030000104,91.99,-3.66,92.0627812962,131.63,87.7330000104,-29.44,92.5407634009,5.2030000104,0,5.2030000104,82.53,-29.44,87.6237096909,131.44
2022-01-15 21:00:00,95.8360000193,0.58,95.8377550849,9.6660000193,0,9.6660000193,86.17,0.58,86.1719519333,132.34,87.1360000193,-25.37,90.7541701486,9.6660000193,0,9.6660000193,77.47,-25.37,81.5183280005,132.36
2022-01-15 21:30:00,94.2810000143,1.53,94.2934136814,7.1310000143,0,7.1310000143,87.15,1.53,87.1634292579,131.49,85.5110000143,-24.31,88.8994219522,7.1310000143,0,7.1310000143,78.38,-24.31,82.0633931787,131.56
2022-01-15 22:00:00,87.7365000085,0.64,87.7388342397,4.2465000085,0,4.2465000085,83.49,0.64,83.4924529523,131.58,79.2965000085,-25.27,83.2256439662,4.2465000085,0,4.2465000085,75.05,-25.27,79.1901218587,131.63
2022-01-15 22:30:00,83.0795000084,-0.65,83.0820427146,4.1795000084,0,4.1795000084,78.9,-0.65,78.9026773944,131.8,74.9695000084,-26.49,79.5119238322,4.1795000084,0,4.1795000084,70.79,-26.49,75.584020798,131.9
2022-01-15 23:00:00,78.9575000085,-1.51,78.9719374689,4.2275000085,0,4.2275000085,74.73,-1.51,74.7452540299,132.17,71.2475000085,-27.28,76.2915765826,4.2275000085,0,4.2275000085,67.02,-27.28,72.3593725788,132.19
2022-01-15 23:30:00,75.7965000083,-1.38,75.8090615528,4.1665000083,0,4.1665000083,71.63,-1.38,71.6432920796,132.43,68.3465000083,-28.08,73.8899889254,4.1665000083,0,4.1665000083,64.18,-28.08,70.0539706227,132.39
2022-01-16 00:00:00,73.9048333417,-2.2,73.9375709045,4.1748333417,0,4.1748333417,69.73,-2.2,69.7646966596,132.88,66.6048333417,-28.73,72.5370024503,4.1748333417,0,4.1748333417,62.43,-28.73,68.723487979,132.88
2022-01-16 00:30:00,81.9630000085,-1.28,81.972994153,4.2730000085,0,4.2730000085,77.69,-1.28,77.7005437561,133.18,73.9530000085,-26.79,78.6558981276,4.2730000085,0,4.2730000085,69.68,-26.79,74.6525719584,133.05
2022-01-16 01:00:00,83.7933333419,0.25,83.7937062825,4.3033333419,0,4.3033333419,79.49,0.25,79.4903931302,132.21,75.8733333419,-26.81,80.470732645,4.3033333419,0,4.3033333419,71.57,-26.81,76.4267034485,132.08
2022-01-16 01:30:00,80.9496666755,0.24,80.9500224513,4.4096666755000005,0,4.4096666755000005,76.54,0.24,76.5403762729,131.76,73.2496666755,-26.95,78.0500875597,4.4096666755000005,0,4.4096666755000005,68.84,-26.95,73.9273163317,131.82
2022-01-16 02:00:00,78.0525000088,-0.24,78.0528689904,4.4125000088,0,4.4125000088,73.64,-0.24,73.6403910908,132.02,70.6325000088,-27.45,75.7789717369,4.4125000088,0,4.4125000088,66.22,-27.45,71.6839654316,132.1
2022-01-16 02:30:00,76.8635000088,-0.12,76.8635936813,4.4235000088,0,4.4235000088,72.44,-0.12,72.4400993925,132.31,69.4435000088,-27.42,74.6609408826,4.4235000088,0,4.4235000088,65.02,-27.42,70.5652662434,132.4
2022-01-16 03:00:00,75.2583333424,-0.37,75.2592428707,4.5183333424,0,4.5183333424,70.74,-0.37,70.7409676213,132.45,67.9783333424,-27.74,73.4204426846,4.5183333424,0,4.5183333424,63.46,-27.74,69.2580623466,132.54
2022-01-16 03:30:00,74.4558333423,-1.37,74.4684363921,4.4658333423,0,4.4658333423,69.99,-1.37,70.0034070599,132.63,67.3258333423,-28.76,73.2113750399,4.4658333423,0,4.4658333423,62.86,-28.76,69.1268196867,132.7
2022-01-16 04:00:00,71.7308333424,-1.76,71.7524219242,4.5108333424,0,4.5108333424,67.22,-1.76,67.2430368142,132.8,64.7508333424,-29.19,71.02623824,4.5108333424,0,4.5108333424,60.24,-29.19,66.9396272771,132.83
2022-01-16 04:30:00,70.1581666756,-2.22,70.1932813828,4.4681666756,0,4.4681666756,65.69,-2.22,65.7275018542,133.1,63.3681666756,-29.51,69.9025367768,4.4681666756,0,4.4681666756,58.9,-29.51,65.8790566113,132.99
2022-01-16 05:00:00,68.4933333424,-2.45,68.5371374684,4.5533333424,0,4.5533333424,63.94,-2.45,63.9869213199,133.1,61.8633333424,-29.74,68.6406556804,4.5533333424,0,4.5533333424,57.31,-29.74,64.5670480973,132.88
2022-01-16 05:30:00,68.2838333422,-2.3,68.3225577384,4.4538333422,0,4.4538333422,63.83,-2.3,63.8714247532,133.13,61.6838333422,-29.56,68.4009422142,4.4538333422,0,4.4538333422,57.23,-29.56,64.413247861,132.88
2022-01-16 06:00:00,68.7293333421,-2.2800000000000002,68.767140857,4.3793333421,0,4.3793333421,64.35,-2.2800000000000002,64.3903789397,133.03,62.0793333421,-29.54,68.749219837,4.3793333421,0,4.3793333421,57.7,-29.54,64.8220764863,132.79
2022-01-16 06:30:00,71.4790000086,-1.4100000000000001,71.4929055377,4.2890000086,0,4.2890000086,67.19,-1.4100000000000001,67.2047929838,133.16,64.6090000086,-28.7,70.696625677,4.2890000086,0,4.2890000086,60.32,-28.7,66.7996437116,132.91
2022-01-16 07:00:00,73.5685000084,-0.88,73.5737629423,4.1885000084,0,4.1885000084,69.38,-0.88,69.3855806346,132.91,66.4985000084,-28.2,72.2308140849,4.1885000084,0,4.1885000084,62.31,-28.2,68.3942694968,132.69
2022-01-16 07:30:00,74.8533333423,-0.43,74.8545684141,4.5033333423,0,4.5033333423,70.35,-0.43,70.3513141313,132.81,67.7633333423,-27.76,73.2290034458,4.5033333423,0,4.5033333423,63.26,-27.76,69.0828864481,132.61
2022-01-16 08:00:00,77.8201666756,0.25,77.8205682415,4.4801666756,0,4.4801666756,73.34,0.25,73.3404260964,132.66,70.3901666756,-27.2,75.462676633,4.4801666756,0,4.4801666756,65.91,-27.2,71.3019501837,132.47
2022-01-16 08:30:00,82.303833342,1.55,82.3184273585,4.313833342,0,4.313833342,77.99,1.55,78.0054010951,132.79,74.353833342,-25.97,78.7587038533,4.313833342,0,4.313833342,70.04,-25.97,74.6996820609,132.61
2022-01-16 09:00:00,87.5948333452,2.5300000000000002,87.6313627006,5.9248333452,0,5.9248333452,81.67,2.5300000000000002,81.709178187,132.47,79.1848333452,-25.05,83.0526359118,5.9248333452,0,5.9248333452,73.26,-25.05,77.4243508207,132.31
2022-01-16 09:30:00,91.1973333515,3.59,91.2679665075,9.0673333515,0,9.0673333515,82.13,3.59,82.2084241425,132.03,83.0073333515,-24.07,86.4267452246,9.0673333515,0,9.0673333515,73.94,-24.07,77.7591698773,131.92
2022-01-16 10:00:00,90.9731666896,3.27,91.0319172462,11.4431666896,0,11.4431666896,79.53,3.27,79.5971971868,132.06,82.2531666896,-24.73,85.8903739103,11.4431666896,0,11.4431666896,70.81,-24.73,75.0041932161,131.98
2022-01-16 10:30:00,101.5578333543,6.21,101.7475189654,10.4878333543,0,10.4878333543,91.07,6.21,91.2814822404,132.0,92.2478333543,-21.43,94.7043170007,10.4878333543,0,10.4878333543,81.76,-21.43,84.5218462884,131.98
2022-01-16 11:00:00,100.3000000295,6.03,100.4810972567,14.7500000295,0,14.7500000295,85.55,6.03,85.7622492709,131.25,91.1400000295,-22.02,93.762359214,14.7500000295,0,14.7500000295,76.39,-22.02,79.5003930808,131.26
2022-01-16 11:30:00,97.1740000451,4.54,97.2799973518,22.5740000451,0,22.5740000451,74.6,4.54,74.7380197757,131.45,88.5340000451,-23.66,91.640955713,22.5740000451,0,22.5740000451,65.96,-23.66,70.07508259,131.49
2022-01-16 12:00:00,96.2476667221,4.18,96.338391877,27.7076667221,0,27.7076667221,68.54,4.18,68.6673430387,131.86,87.8876667221,-24.09,91.1294138127,27.7076667221,0,27.7076667221,60.18,-24.09,64.8225308053,131.92
2022-01-16 12:30:00,98.9630000506,5.59,99.12075201,25.3130000506,0,25.3130000506,73.65,5.59,73.8618345291,131.99,90.9430000506,-22.52,93.6898055191,25.3130000506,0,25.3130000506,65.63,-22.52,69.3862183722,132.05
2022-01-16 13:00:00,100.3486667107,6.43,100.554461913,22.0286667107,0,22.0286667107,78.32,6.43,78.5835052667,131.63,92.1086667107,-21.72,94.634903092,22.0286667107,0,22.0286667107,70.08,-21.72,73.3686908702,131.65
2022-01-16 13:30:00,98.1460000357,5.78,98.31605018,17.8360000357,0,17.8360000357,80.31,5.78,80.5177278616,131.38,89.7160000357,-22.23,92.4290731448,17.8360000357,0,17.8360000357,71.88,-22.23,75.2390011895,131.42
2022-01-16 14:00:00,95.1755000315,3.88,95.2545547795,15.7455000315,0,15.7455000315,79.43,3.88,79.5247087389,131.44,86.4455000315,-24.13,89.750105157,15.7455000315,0,15.7455000315,70.7,-24.13,74.7043967916,131.47
2022-01-16 14:30:00,102.284000027,5.35,102.4238212601,13.514000027,0,13.514000027,88.77,5.35,88.9310710607,131.74,93.284000027,-22.29,95.9101077105,13.514000027,0,13.514000027,79.77,-22.29,82.8257025325,131.74
2022-01-16 15:00:00,100.1263333498,5.5600000000000005,100.2805875036,8.2263333498,0,8.2263333498,91.9,5.5600000000000005,92.068037885,131.27,90.9563333498,-21.58,93.4812867714,8.2263333498,0,8.2263333498,82.73,-21.58,85.4982415024,131.27
2022-01-16 15:30:00,101.62866668,5.16,101.7595769014,6.67866668,0,6.67866668,94.95,5.16,95.0901051635,131.06,92.13866668,-20.56,94.4047006116,6.67866668,0,6.67866668,85.46,-20.56,87.8983799623,131.03
2022-01-16 16:00:00,104.0708333448,5.31,104.206211202,5.7108333448,0,5.7108333448,98.36,5.31,98.5032268507,131.06,94.1308333448,-19.45,96.1192815525,5.7108333448,0,5.7108333448,88.42,-19.45,90.5339654494,130.86
2022-01-16 16:30:00,109.973333343,3.04,110.015342778,4.823333343,0,4.823333343,105.15,3.04,105.1939356617,130.78,99.533333343,-21.16,101.757702639,4.823333343,0,4.823333343,94.71,-21.16,97.044988021,130.53
2022-01-16 17:00:00,116.6335000114,-1.26,116.6403057477,5.6935000114,0,5.6935000114,110.94,-1.26,110.9471549883,130.47,106.0735000114,-26.26,109.2756835013,5.6935000114,0,5.6935000114,100.38,-26.26,103.7580454712,130.18
2022-01-16 17:30:00,122.7055000143,-1.4,122.7134863564,7.1355000143,0,7.1355000143,115.57,-1.4,115.5784793982,130.82,111.6855000143,-26.67,114.8256931764,7.1355000143,0,7.1355000143,104.55,-26.67,107.8980602235,130.59
2022-01-16 18:00:00,123.6905000189,-1.87,123.7046348967,9.4405000189,0,9.4405000189,114.25,-1.87,114.2653026951,130.65,112.5705000189,-27.14,115.7959285748,9.4405000189,0,9.4405000189,103.13,-27.14,106.6413451716,130.45
2022-01-16 18:30:00,120.177666682,-2.59,120.2055725377,7.657666682,0,7.657666682,112.52,-2.59,112.5498045311,130.88,109.347666682,-27.9,112.8508848383,7.657666682,0,7.657666682,101.69,-27.9,105.4479307526,130.64
2022-01-16 19:00:00,114.6598333423,-0.53,114.6610582634,4.4898333423,0,4.4898333423,110.17,-0.53,110.1712748406,131.1,103.8498333423,-25.58,106.9538418442,4.4898333423,0,4.4898333423,99.36,-25.58,102.5999317739,130.79
2022-01-16 19:30:00,109.7483333422,-0.36,109.7489237823,4.4183333422,0,4.4183333422,105.33,-0.36,105.3306152075,131.14,99.2883333422,-25.22,102.4413077712,4.4183333422,0,4.4183333422,94.87,-25.22,98.1649901951,130.82
2022-01-16 20:00:00,104.4906666756,-2.36,104.5173144618,4.4506666756,0,4.4506666756,100.04,-2.36,100.0678329934,131.5,94.3506666756,-27.05,98.1516724367,4.4506666756,0,4.4506666756,89.9,-27.05,93.8813746171,131.12
2022-01-16 20:30:00,99.9548333423,-2.74,99.9923812522,4.4748333423,0,4.4748333423,95.48,-2.74,95.5193069489,132.1,90.2048333423,-27.72,94.3679519663,4.4748333423,0,4.4748333423,85.73,-27.72,90.1001182019,131.65
2022-01-16 21:00:00,95.626333342,-0.21,95.6265639267,4.336333342,0,4.336333342,91.29,-0.21,91.2902415376,132.36,86.356333342,-26.17,90.2346120304,4.336333342,0,4.336333342,82.02,-26.17,86.0938400816,131.9
2022-01-16 21:30:00,92.0020000087,1.01,92.0075437429,4.3620000087,0,4.3620000087,87.64,1.01,87.6458196379,132.15,83.0820000087,-24.43,86.5993280889,4.3620000087,0,4.3620000087,78.72,-24.43,82.4236816698,131.81
2022-01-16 22:00:00,87.4571666753,-0.24,87.4574959787,4.3171666753,0,4.3171666753,83.14,-0.24,83.1403464029,131.44,78.9571666753,-25.72,83.0406681656,4.3171666753,0,4.3171666753,74.64,-25.72,78.9471215435,131.07
2022-01-16 22:30:00,82.4703333421,-1.23,82.4795052214,4.3903333421,0,4.3903333421,78.08,-1.23,78.0896875394,132.07,74.3303333421,-26.59,78.9431856131,4.3903333421,0,4.3903333421,69.94,-26.59,74.824004838,131.66
2022-01-16 23:00:00,77.1866666755,-2.23,77.2188734214,4.3966666755,0,4.3966666755,72.79,-2.23,72.8241512137,132.33,69.4266666755,-27.13,74.5392443325,4.3966666755,0,4.3966666755,65.03,-27.13,70.4623147505,131.86
2022-01-16 23:30:00,74.311333342,-2.08,74.3404376034,4.311333342,0,4.311333342,70.0,-2.08,70.0308960388,132.86,66.961333342,-29.2,73.051079136,4.311333342,0,4.311333342,62.65,-29.2,69.1206372945,132.27
2022-01-17 00:00:00,71.8360000086,-3.27,71.9103872694,4.2960000086,0,4.2960000086,67.54,-3.27,67.6191134222,133.44,64.6060000086,-28.78,70.7263998597,4.2960000086,0,4.2960000086,60.31,-28.78,66.8250289936,133.06
2022-01-17 00:30:00,80.0308333418,-1.32,80.041718406,4.2508333418,0,4.2508333418,75.78,-1.32,75.7914955651,133.21,72.0808333418,-26.79,76.8983136047,4.2508333418,0,4.2508333418,67.83,-26.79,72.9288214631,132.66
2022-01-17 01:00:00,82.616833342,0.56,82.6187312385,4.336833342,0,4.336833342,78.28,0.56,78.2820030403,132.5,74.636833342,-26.61,79.2385574788,4.336833342,0,4.336833342,70.3,-26.61,75.1676931933,132.0
2022-01-17 01:30:00,81.6763333418,0.46,81.6776286884,4.2463333418,0,4.2463333418,77.43,0.46,77.4313663834,131.93,73.8263333418,-26.82,78.5470552898,4.2463333418,0,4.2463333418,69.58,-26.82,74.5700261499,131.64
2022-01-17 02:00:00,80.7375000085,-0.13,80.7376046686,4.2475000085,0,4.2475000085,76.49,-0.13,76.4901104719,131.99,73.0775000085,-27.39,78.0418676576,4.2475000085,0,4.2475000085,68.83,-27.39,74.079558584,131.7
2022-01-17 02:30:00,80.4543333417,-0.41000000000000003,80.455378027,4.2043333417,0,4.2043333417,76.25,-0.41000000000000003,76.2511022871,132.09,72.7643333417,-27.74,77.8726897357,4.2043333417,0,4.2043333417,68.56,-27.74,73.9593212516,131.79
2022-01-17 03:00:00,79.4030000086,-0.8300000000000001,79.4073378874,4.3130000085999995,0,4.3130000085999995,75.09,-0.8300000000000001,75.094587022,132.32,71.7430000086,-28.2,77.086302611,4.3130000085999995,0,4.3130000085999995,67.43,-28.2,73.0892940177,132.0
2022-01-17 03:30:00,77.3328333418,-0.97,77.338916547,4.2328333418,0,4.2328333418,73.1,-0.97,73.1064354212,132.58,69.8828333418,-28.39,75.4294537689,4.2328333418,0,4.2328333418,65.65,-28.39,71.5256219826,132.28
2022-01-17 04:00:00,75.5143333419,-1.38,75.526941816,4.3043333419,0,4.3043333419,71.21,-1.38,71.2233704622,132.71,68.2043333419,-28.81,74.0394974768,4.3043333419,0,4.3043333419,63.9,-28.81,70.0944084789,132.37
2022-01-17 04:30:00,74.2388333419,-1.65,74.257167169,4.2588333419,0,4.2588333419,69.98,-1.65,69.9994492835,132.89,67.0888333419,-28.98,73.0804485425,4.2588333419,0,4.2588333419,62.83,-28.98,69.1913961414,132.53
2022-01-17 05:00:00,73.5153333416,-1.6,73.532742614,4.1553333416000005,0,4.1553333416000005,69.36,-1.6,69.3784519862,132.84,66.4353333416,-28.94,72.4650061493,4.1553333416000005,0,4.1553333416000005,62.28,-28.94,68.6754832528,132.5
2022-01-17 05:30:00,75.0423333417,-1.29,75.0534202643,4.1823333417,0,4.1823333417,70.86,-1.29,70.8717411949,132.84,67.83233334170001,-28.54,73.5918273083,4.1823333417,0,4.1823333417,63.65,-28.54,69.7556743212,132.47
2022-01-17 06:00:00,77.7391666748,-0.41000000000000003,77.7402478469,4.0791666748,0,4.0791666748,73.66,-0.41000000000000003,73.6611410447,132.69,70.3091666748,-27.69,75.5653030068,4.0791666748,0,4.0791666748,66.23,-27.69,71.7854372418,132.34
2022-01-17 06:30:00,86.3448333413,2.07,86.3696424952,4.0048333413,0,4.0048333413,82.34,2.07,82.3660154433,132.49,78.2148333413,-25.39,82.2326714549,4.0048333413,0,4.0048333413,74.21,-25.39,78.4332595268,132.15
2022-01-17 07:00:00,94.4255000078,2.9,94.4700219737,3.8855000078,0,3.8855000078,90.54,2.9,90.5864316551,132.22,85.4955000078,-25.13,89.1122742476,3.8855000078,0,3.8855000078,81.61,-25.13,85.3915042613,131.96
2022-01-17 07:30:00,102.4593333406,4.3,102.5495245654,3.6293333406,0,3.6293333406,98.83,4.3,98.9235002413,132.45,92.6293333406,-22.51,95.3251986367,3.6293333406,0,3.6293333406,89.0,-22.51,91.8025059571,132.27
2022-01-17 08:00:00,108.8541666761,6.36,109.0398055883,4.7041666761,0,4.7041666761,104.15,6.36,104.3440084528,131.75,98.4241666761,-19.43,100.3236835741,4.7041666761,0,4.7041666761,93.72,-19.43,95.7129212803,131.5
2022-01-17 08:30:00,110.0935000104,8.5,110.4211426519,5.2235000104000004,0,5.2235000104000004,104.87,8.5,105.213910202,130.96,99.3635000104,-18.23,101.0219680779,5.2235000104000004,0,5.2235000104000004,94.14,-18.23,95.8888549311,130.66
2022-01-17 09:00:00,112.5880000195,8.75,112.9274999652,9.7680000195,0,9.7680000195,102.82,8.75,103.1916416189,130.45,101.5380000195,-16.45,102.8618877329,9.7680000195,0,9.7680000195,91.77,-16.45,93.232694909,130.31
2022-01-17 09:30:00,115.6006666988,5.65,115.7386566416,16.0706666988,0,16.0706666988,99.53,5.65,99.6902372351,130.29,104.8906666988,-20.04,106.7878905144,16.0706666988,0,16.0706666988,88.82,-20.04,91.0526990264,130.02
2022-01-17 10:00:00,117.9460000372,6.42,118.1205965307,18.5860000372,0,18.5860000372,99.36,6.42,99.5671933922,130.86,107.6560000372,-19.27,109.3670299679,18.5860000372,0,18.5860000372,89.07,-19.27,91.1306633357,130.59
2022-01-17 10:30:00,112.5726667019,5.7,112.7168811154,17.6126667019,0,17.6126667019,94.96,5.7,95.1309182127,130.92,102.8226667019,-20.01,104.7516152032,17.6126667019,0,17.6126667019,85.21,-20.01,87.5279623892,130.71
2022-01-17 11:00:00,110.5881667095,4.4,110.6756640647,21.4281667095,0,21.4281667095,89.16,4.4,89.2685028439,131.27,101.0581667095,-20.25,103.067043999,21.4281667095,0,21.4281667095,79.63,-20.25,82.1644655554,131.12
2022-01-17 11:30:00,108.1426667161,3.95,108.2147811737,24.7026667161,0,24.7026667161,83.44,3.95,83.5334430034,131.78,99.2926667161,-21.8,101.6576296379,24.7026667161,0,24.7026667161,74.59,-21.8,77.7104117863,131.49
2022-01-17 12:00:00,106.0455000532,3.67,106.1089863373,26.5755000532,0,26.5755000532,79.47,3.67,79.5546969072,132.21,97.6555000532,-22.02,100.1073278568,26.5755000532,0,26.5755000532,71.08,-22.02,74.4126790272,132.02
2022-01-17 12:30:00,106.0628333879,3.67,106.1263093029,27.2728333879,0,27.2728333879,78.79,3.67,78.8754270987,132.26,97.5928333879,-22.06,100.0550085137,27.2728333879,0,27.2728333879,70.32,-22.06,73.69902306,132.02
2022-01-17 13:00:00,104.8966667202,4.53,104.9944359907,26.7766667202,0,26.7766667202,78.12,4.53,78.2512319392,132.32,96.7266667202,-24.02,99.6644794037,26.7766667202,0,26.7766667202,69.95,-24.02,73.9591975349,132.02
2022-01-17 13:30:00,103.7748333844,9.93,104.2488414514,25.5548333844,0,25.5548333844,78.22,9.93,78.8477856379,132.59,95.6448333844,-19.07,97.527427184,25.5548333844,0,25.5548333844,70.09,-19.07,72.6379583964,132.5
2022-01-17 14:00:00,102.0698333802,11.88,102.7588696233,23.4198333802,0,23.4198333802,78.65,11.88,79.5421705764,132.59,93.9298333802,-16.9,95.4380615836,23.4198333802,0,23.4198333802,70.51,-16.9,72.5070348311,132.5
2022-01-17 14:30:00,101.5240000411,12.0,102.2307320934,20.5640000411,0,20.5640000411,80.96,12.0,81.8444964552,132.46,93.1640000411,-16.85,94.6755163897,20.5640000411,0,20.5640000411,72.6,-16.85,74.5297423852,132.37
2022-01-17 15:00:00,101.091333369,11.63,101.7581180168,17.851333369,0,17.851333369,83.24,11.63,84.0485246747,132.54,92.881333369,-17.14,94.4495721981,17.851333369,0,17.851333369,75.03,-17.14,76.9628514285,132.43
2022-01-17 15:30:00,102.6438333605,11.71,103.3096347246,13.5638333605,0,13.5638333605,89.08,11.71,89.8463716574,132.75,94.0438333605,-16.86,95.5431954308,13.5638333605,0,13.5638333605,80.48,-16.86,82.2270636713,132.6
2022-01-17 16:00:00,107.4261705466,12.73,108.1777935544,11.8861705466,0,11.8861705466,95.54,12.73,96.3843581708,132.5,98.1961705466,-15.57,99.4228988212,11.8861705466,0,11.8861705466,86.31,-15.57,87.7031413348,132.33
2022-01-17 16:30:00,115.4053483964,12.21,116.0494659121,21.2053483964,0,21.2053483964,94.2,12.21,94.9880208237,131.81,105.0853483964,-14.7,106.1085314552,21.2053483964,0,21.2053483964,83.88,-14.7,85.1583489741,131.67
2022-01-17 17:00:00,121.5250149825,10.94,122.0164450658,27.5450149825,0,27.5450149825,93.98,10.94,94.6146077517,131.59,110.0450149825,-15.77,111.1692323554,27.5450149825,0,27.5450149825,82.5,-15.77,83.9937075024,131.33
2022-01-17 17:30:00,130.1505148164,5.2,130.254353121,27.9205148164,0,27.9205148164,102.23,5.2,102.3621653737,131.23,117.9305148164,-22.05,119.9742006636,27.9205148164,0,27.9205148164,90.01,-22.05,92.6714767337,130.96
2022-01-17 18:00:00,132.3178483376,5.09,132.4157131487,28.7578483376,0,28.7578483376,103.56,5.09,103.6850119352,131.18,119.9578483376,-22.06,121.9693772132,28.7578483376,0,28.7578483376,91.2,-22.06,93.8300783331,130.96
2022-01-17 18:30:00,129.6058485455,3.9,129.6645131762,25.8558485455,0,25.8558485455,103.75,3.9,103.8232753288,131.14,117.4758485455,-23.19,119.742854031,25.8558485455,0,25.8558485455,91.62,-23.19,94.5092614509,130.96
2022-01-17 19:00:00,126.6135153355,3.01,126.6492888477,25.2535153355,0,25.2535153355,101.36,3.01,101.4046828307,131.25,114.8635153355,-23.94,117.3317977159,25.2535153355,0,25.2535153355,89.61,-23.94,92.7527665356,131.03
2022-01-17 19:30:00,125.5876820027,3.7,125.6421739338,17.6876820027,0,17.6876820027,107.9,3.7,107.9634197309,131.47,114.5776820027,-21.32,116.5443589931,17.6876820027,0,17.6876820027,96.89,-21.32,99.2079356705,131.25
2022-01-17 20:00:00,120.0333487111,2.45,120.0583495756,13.2533487111,0,13.2533487111,106.78,2.45,106.808103157,131.26,109.1233487111,-22.25,111.3686119781,13.2533487111,0,13.2533487111,95.87,-22.25,98.4180847202,130.85
2022-01-17 20:30:00,110.999434794,0.98,111.0037608579,4.309434794,0,4.309434794,106.69,0.98,106.6945007955,131.6,100.629434794,-23.73,103.3895354809,4.309434794,0,4.309434794,96.32,-23.73,99.2000771169,131.14
2022-01-17 21:00:00,105.7803333406,0.55,105.7817631808,3.6203333406000002,0,3.6203333406000002,102.16,0.55,102.16148051,132.02,95.7603333406,-24.09,98.743959519,3.6203333406000002,0,3.6203333406000002,92.14,-24.09,95.237113039,131.51
2022-01-17 21:30:00,100.8783333409,2.21,100.9025383112,3.7983333409,0,3.7983333409,97.08,2.21,97.1051517686,132.31,91.3483333409,-23.32,94.2779953338,3.7983333409,0,3.7983333409,87.55,-23.32,90.602565637,131.76
2022-01-17 22:00:00,95.2133333406,2.79,95.2542017227,3.6333333406,0,3.6333333406,91.58,2.79,91.6224890515,132.35,86.2233333406,-22.91,89.2150845562,3.6333333406,0,3.6333333406,82.59,-22.91,85.7086705065,131.9
2022-01-17 22:30:00,86.101000012,0.21,86.1012561062,6.011000012,0,6.011000012,80.09,0.21,80.0902753148,132.08,77.471000012,-25.72,81.628881181,6.011000012,0,6.011000012,71.46,-25.72,75.9476793589,131.64
2022-01-17 23:00:00,81.9523333529,-1.1400000000000001,81.9602619687,9.7823333529,0,9.7823333529,72.17,-1.1400000000000001,72.1790031796,132.35,73.8323333529,-27.3,78.7178724835,9.7823333529,0,9.7823333529,64.05,-27.3,69.6253725304,131.88
2022-01-17 23:30:00,82.7625000131,-0.2,82.7627416681,6.5625000131,0,6.5625000131,76.2,-0.2,76.2002624667,132.74,74.9825000131,-26.2,79.428051142,6.5625000131,0,6.5625000131,68.42,-26.2,73.2648374051,132.25
2022-01-18 00:00:00,77.0041666741,-1.0,77.0106595555,3.7241666741,0,3.7241666741,73.28,-1.0,73.2868228265,132.84,69.5241666741,-26.93,74.557592851,3.7241666741,0,3.7241666741,65.8,-26.93,71.097573095,132.34
2022-01-18 00:30:00,85.5455000081,0.85,85.5497228028,4.0655000081,0,4.0655000081,81.48,0.85,81.4844334827,133.06,77.3655000081,-25.15,81.350741186,4.0655000081,0,4.0655000081,73.3,-25.15,77.4945965858,132.55
