Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-18 01:00:00,88.1173333414,1.42,88.1287741615,4.0473333414,0,4.0473333414,84.07,1.42,84.0819915321,132.53,79.6973333414,-24.55,83.3928500636,4.0473333414,0,4.0473333414,75.65,-24.55,79.5337978472,132.07
2022-01-18 01:30:00,86.8351666748,1.02,86.8411571286,4.0651666748,0,4.0651666748,82.77,1.02,82.7762846472,132.29,78.5851666748,-24.9,82.435662315,4.0651666748,0,4.0651666748,74.52,-24.9,78.5699713631,131.84
2022-01-18 02:00:00,84.7493333416,0.47000000000000003,84.7506365867,4.1393333416,0,4.1393333416,80.61,0.47000000000000003,80.6113701658,132.39,76.7193333416,-25.41,80.8178458534,4.1393333416,0,4.1393333416,72.58,-25.41,76.8994440812,131.93
2022-01-18 02:30:00,84.4630000083,0.61,84.4652027192,4.1330000083,0,4.1330000083,80.33,0.61,80.3323160378,132.6,76.4030000083,-25.33,80.4924052956,4.1330000083,0,4.1330000083,72.27,-25.33,76.5804270032,132.14
2022-01-18 03:00:00,83.3615000085,0.23,83.3618173006,4.2315000085,0,4.2315000085,79.13,0.23,79.1303342594,132.6,75.3515000085,-25.72,79.6201416322,4.2315000085,0,4.2315000085,71.12,-25.72,75.6278573014,132.11
2022-01-18 03:30:00,81.2188333418,-0.05,81.2188487323,4.2088333418,0,4.2088333418,77.01,-0.05,77.0100162317,132.73,73.3588333418,-26.08,77.856822625,4.2088333418,0,4.2088333418,69.15,-26.08,73.9045932267,132.28
2022-01-18 04:00:00,79.0005000085,-0.7000000000000001,79.0036011938,4.2605000085,0,4.2605000085,74.74,-0.7000000000000001,74.7432779586,132.87,71.3205000085,-26.74,76.1685060997,4.2605000085,0,4.2605000085,67.06,-26.74,72.194675704,132.4
2022-01-18 04:30:00,77.186666675,-0.8200000000000001,77.1910222267,4.166666675,0,4.166666675,73.02,-0.8200000000000001,73.0246040729,133.1,69.686666675,-27.46,74.9018231572,4.166666675,0,4.166666675,65.52,-27.46,71.0416919844,132.64
2022-01-18 05:00:00,75.9460000085,-0.65,75.9487815392,4.2360000085,0,4.2360000085,71.71,-0.65,71.7129458327,133.1,68.6760000085,-28.19,74.2365750635,4.2360000085,0,4.2360000085,64.44,-28.19,70.3362616294,132.7
2022-01-18 05:30:00,76.3911666748,-0.1,76.3912321273,4.0511666748,0,4.0511666748,72.34,-0.1,72.340069118,133.1,68.9811666748,-27.64,74.3126567673,4.0511666748,0,4.0511666748,64.93,-27.64,70.5682258527,132.79
2022-01-18 06:00:00,77.6708333414,0.9,77.6760474789,4.0308333414,0,4.0308333414,73.64,0.9,73.6454995231,132.91,69.9908333414,-26.61,74.8786274702,4.0308333414,0,4.0308333414,65.96,-26.61,71.1253379605,132.62
2022-01-18 06:30:00,87.1655000077,3.12,87.2213207398,3.8655000077,0,3.8655000077,83.3,3.12,83.3584092938,132.84,78.7755000077,-24.6,82.52720400850001,3.8655000077,0,3.8655000077,74.91,-24.6,78.8458502396,132.58
2022-01-18 07:00:00,95.4050000074,5.4,95.557699985,3.7250000074000003,0,3.7250000074000003,91.68,5.4,91.8388937216,132.18,86.2250000074,-20.5,88.6284414073,3.7250000074000003,0,3.7250000074000003,82.5,-20.5,85.0088230715,131.99
2022-01-18 07:30:00,98.5106666822,6.54,98.7275192141,7.7806666822,0,7.7806666822,90.73,6.54,90.9654027639,131.31,88.9306666822,-20.2,91.1959619531,7.7806666822,0,7.7806666822,81.15,-20.2,83.6263265964,131.01
2022-01-18 08:00:00,107.3598333608,6.28,107.5433504186,13.7398333608,0,13.7398333608,93.62,6.28,93.8303937965,130.83,97.4098333608,-22.14,99.8942202301,13.7398333608,0,13.7398333608,83.67,-22.14,86.549688041,130.64
2022-01-18 08:30:00,109.5141666895,5.31,109.6428237765,11.3941666895,0,11.3941666895,98.12,5.31,98.2635766701,130.89,99.2341666895,-23.68,102.0204010899,11.3941666895,0,11.3941666895,87.84,-23.68,90.9758649313,130.9
2022-01-18 09:00:00,112.4363333633,6.22,112.6082477449,14.9863333633,0,14.9863333633,97.45,6.22,97.6483020846,131.12,102.0463333633,-22.82,104.5667564425,14.9863333633,0,14.9863333633,87.06,-22.82,90.0010888823,131.17
2022-01-18 09:30:00,113.4268333595,6.75,113.6275011868,13.0668333595,0,13.0668333595,100.36,6.75,100.5867391856,130.89,103.0468333595,-22.1,105.3900368413,13.0668333595,0,13.0668333595,89.98,-22.1,92.6542519262,130.98
2022-01-18 10:00:00,113.7043333605,6.92,113.9147129433,13.5743333605,0,13.5743333605,100.13,6.92,100.3688362989,130.44,103.3543333605,-21.98,105.6656927502,13.5743333605,0,13.5743333605,89.78,-21.98,92.4314275558,130.56
2022-01-18 10:30:00,113.2685000288,6.55,113.4577260427,14.4085000288,0,14.4085000288,98.86,6.55,99.0767485336,130.49,103.0685000288,-22.39,105.472403017,14.4085000288,0,14.4085000288,88.66,-22.39,91.4434672352,130.66
2022-01-18 11:00:00,113.31050002960001,6.71,113.5090019203,14.7805000296,0,14.7805000296,98.53,6.71,98.7582148482,130.71,103.4505000296,-21.97,105.7576798931,14.7805000296,0,14.7805000296,88.67,-21.97,91.3512441076,130.9
2022-01-18 11:30:00,113.9735000295,6.5,114.158699664,14.7435000295,0,14.7435000295,99.23,6.5,99.4426613682,130.71,103.8635000295,-20.7,105.9061690289,14.7435000295,0,14.7435000295,89.12,-20.7,91.492428102,130.9
2022-01-18 12:00:00,110.0905000207,6.15,110.2621453392,10.3505000207,0,10.3505000207,99.74,6.15,99.9294255963,130.71,99.9105000207,-21.05,102.1039201715,10.3505000207,0,10.3505000207,89.56,-21.05,92.0005222811,130.73
2022-01-18 12:30:00,111.3581666953,5.14,111.4767280186,14.3281666953,0,14.3281666953,97.03,5.14,97.1660460243,130.78,101.3881666953,-22.09,103.7667020091,14.3281666953,0,14.3281666953,87.06,-22.09,89.8187714234,130.82
2022-01-18 13:00:00,111.5578333663,4.93,111.6667143127,16.5078333663,0,16.5078333663,95.05,4.93,95.1777673619,131.03,101.8978333663,-22.26,104.3008918694,16.5078333663,0,16.5078333663,85.39,-22.26,88.2437516202,131.06
2022-01-18 13:30:00,111.2758333648,4.69,111.3746254361,15.7558333648,0,15.7558333648,95.52,4.69,95.6350694045,131.15,101.5158333648,-22.5,103.9793942267,15.7558333648,0,15.7558333648,85.76,-22.5,88.6624362399,131.2
2022-01-18 14:00:00,110.382666696,4.42,110.4711252179,14.652666696,0,14.652666696,95.73,4.42,95.8319847441,131.18,100.522666696,-22.79,103.0737144944,14.652666696,0,14.652666696,85.87,-22.79,88.8427881147,131.2
2022-01-18 14:30:00,110.2776666924,4.47,110.368223104,12.8876666924,0,12.8876666924,97.39,4.47,97.4925279188,131.26,100.2576666924,-22.74,102.8042184476,12.8876666924,0,12.8876666924,87.37,-22.74,90.2808091457,131.26
2022-01-18 15:00:00,111.6336666884,5.48,111.7680899823,10.8636666884,0,10.8636666884,100.77,5.48,100.918894663,131.17,101.7336666884,-21.63,104.0076720144,10.8636666884,0,10.8636666884,90.87,-21.63,93.4088528995,131.14
2022-01-18 15:30:00,114.2736666893,6.05,114.4337074407,11.3236666893,0,11.3236666893,102.95,6.05,103.1276151184,130.89,104.5136666893,-20.76,106.555544787,11.3236666893,0,11.3236666893,93.19,-20.76,95.4743614799,130.86
2022-01-18 16:00:00,113.6255000243,6.07,113.7875175745,12.1455000243,0,12.1455000243,101.48,6.07,101.6613756547,130.72,103.3855000243,-20.88,105.4729160272,12.1455000243,0,12.1455000243,91.24,-20.88,93.5986752043,130.68
2022-01-18 16:30:00,115.0473333675,3.73,115.1077834682,17.0673333675,0,17.0673333675,97.98,3.73,98.0509729681,130.54,104.2073333675,-23.58,106.8418678588,17.0673333675,0,17.0673333675,87.14,-23.58,90.2740051178,130.52
2022-01-18 17:00:00,122.0886022956,4.78,122.1821394906,18.9986022956,0,18.9986022956,103.09,4.78,103.2007582336,131.19,110.7786022956,-22.33,113.0067592074,18.9986022956,0,18.9986022956,91.78,-22.33,94.4573835124,131.15
2022-01-18 17:30:00,131.3785147055,5.42,131.4902678004,28.5685147055,0,28.5685147055,102.81,5.42,102.9527682969,130.6,119.2985147055,-21.78,121.2703756526,28.5685147055,0,28.5685147055,90.73,-21.78,93.3075629303,130.59
2022-01-18 18:00:00,132.3528479455,5.31,132.4593237914,28.5228479455,0,28.5228479455,103.83,5.31,103.9656914564,130.34,120.1728479455,-21.86,122.1448852115,28.5228479455,0,28.5228479455,91.65,-21.86,94.2209217743,130.36
2022-01-18 18:30:00,130.5331812725,5.2,130.63671541,26.1831812725,0,26.1831812725,104.35,5.2,104.479483632,130.43,118.5231812725,-21.8,120.5113459345,26.1831812725,0,26.1831812725,92.34,-21.8,94.8784253664,130.44
2022-01-18 19:00:00,127.37234793,4.1,127.4383184807,25.42234793,0,25.42234793,101.95,4.1,102.0324090669,130.31,115.67234793,-22.8,117.8979731617,25.42234793,0,25.42234793,90.25,-22.8,93.085458048,130.28
2022-01-18 19:30:00,123.2027679301,5.16,123.3107765998,11.0827679301,0,11.0827679301,112.12,5.16,112.2386742616,130.78,112.3627679301,-21.44,114.389969914,11.0827679301,0,11.0827679301,101.28,-21.44,103.5244512181,130.67
2022-01-18 20:00:00,117.5115000142,3.64,117.5678622566,7.1015000142,0,7.1015000142,110.41,3.64,110.4699855164,130.72,107.1315000142,-22.97,109.5663232718,7.1015000142,0,7.1015000142,100.03,-22.97,102.6334341236,130.57
2022-01-18 20:30:00,109.8220000094,0.64,109.8238648294,4.6920000094,0,4.6920000094,105.13,0.64,105.1319480463,131.3,99.6020000094,-24.84,102.6527350141,4.6920000094,0,4.6920000094,94.91,-24.84,98.1067464551,131.07
2022-01-18 21:00:00,104.8375000075,0.66,104.8395774878,3.7475000075000002,0,3.7475000075000002,101.09,0.66,101.0921544928,132.06,94.8675000075,-24.0,97.8562341278,3.7475000075000002,0,3.7475000075000002,91.12,-24.0,94.2276732176,131.63
2022-01-18 21:30:00,99.4486666744,1.34,99.4576940378,3.8686666744,0,3.8686666744,95.58,1.34,95.589392717,132.28,90.0486666744,-24.02,93.1972251188,3.8686666744,0,3.8686666744,86.18,-24.02,89.4648131949,131.76
2022-01-18 22:00:00,93.8433333415,2.69,93.8818795756,4.0933333415,0,4.0933333415,89.75,2.69,89.7903034854,132.19,84.9733333415,-23.06,88.0467545067,4.0933333415,0,4.0933333415,80.88,-23.06,84.1031390615,131.76
2022-01-18 22:30:00,86.4091666769,1.38,86.4201856385,5.0991666769,0,5.0991666769,81.31,1.38,81.3217098935,131.94,78.1891666769,-24.66,81.9857389161,5.0991666769,0,5.0991666769,73.09,-24.66,77.137952397,131.54
2022-01-18 23:00:00,78.6320000083,0.26,78.6324298575,4.1320000083,0,4.1320000083,74.5,0.26,74.5004536899,132.75,70.8520000083,-25.7,75.3690646431,4.1320000083,0,4.1320000083,66.72,-25.7,71.4985901959,132.35
2022-01-18 23:30:00,75.2613333415,-1.32,75.2729081167,4.1013333415,0,4.1013333415,71.16,-1.32,71.1722417801,132.64,67.7313333415,-26.87,72.8665246613,4.1013333415,0,4.1013333415,63.63,-26.87,69.0707883262,132.23
2022-01-19 00:00:00,72.5065000082,-1.63,72.5248194995,4.1065000082,0,4.1065000082,68.4,-1.63,68.4194190271,131.85,65.2365000082,-27.17,70.66830855,4.1065000082,0,4.1065000082,61.13,-27.17,66.8960820975,131.44
2022-01-19 00:30:00,81.2268333415,-0.5,81.2283722272,4.0668333415,0,4.0668333415,77.16,-0.5,77.1616199934,131.94,73.0468333415,-25.02,77.2129539729,4.0668333415,0,4.0668333415,68.98,-25.02,73.3773861622,131.51
2022-01-19 01:00:00,83.5383333416,-0.22,83.5386230285,4.1383333416,0,4.1383333416,79.4,-0.22,79.4003047853,131.37,75.0983333416,-23.92,78.8157729816,4.1383333416,0,4.1383333416,70.96,-23.92,74.8831623264,130.9
2022-01-19 01:30:00,82.3765000084,-0.84,82.3807826719,4.2065000084,0,4.2065000084,78.17,-0.84,78.1745131101,130.96,74.1165000084,-24.48,78.0546345421,4.2065000084,0,4.2065000084,69.91,-24.48,74.0721168862,130.43
2022-01-19 02:00:00,79.9988333413,-1.13,80.0068136847,3.9888333413,0,3.9888333413,76.01,-1.13,76.0183990886,131.3,71.9788333413,-24.8,76.131415652,3.9888333413,0,3.9888333413,67.99,-24.8,72.3718184102,130.74
2022-01-19 02:30:00,79.7078333413,-1.6,79.7238903715,3.9678333413,0,3.9678333413,75.74,-1.6,75.7568980358,131.56,71.6678333413,-25.25,75.9857936448,3.9678333413,0,3.9678333413,67.7,-25.25,72.2554669212,130.98
2022-01-19 03:00:00,77.5620000081,-1.44,77.575366227,4.0320000081,0,4.0320000081,73.53,-1.44,73.5440990155,131.83,69.5020000081,-25.23,73.9397112864,4.0320000081,0,4.0320000081,65.47,-25.23,70.163194055,131.23
2022-01-19 03:30:00,75.7623333414,-1.7000000000000002,75.7814037435,4.0323333414,0,4.0323333414,71.73,-1.7000000000000002,71.7501421601,131.97,67.7923333414,-25.52,72.4366679236,4.0323333414,0,4.0323333414,63.76,-25.52,68.67756547810001,131.36
2022-01-19 04:00:00,73.2803333415,-1.92,73.3054817503,4.0803333415,0,4.0803333415,69.2,-1.92,69.2266307139,131.97,65.4503333415,-25.75,70.3335526937,4.0803333415,0,4.0803333415,61.37,-25.75,66.5532824134,131.36
2022-01-19 04:30:00,71.895000008,-2.61,71.9423597483,3.995000008,0,3.995000008,67.9,-2.61,67.9501442235,132.1,64.185000008,-26.41,69.406068366,3.995000008,0,3.995000008,60.19,-26.41,65.7291731273,131.46
2022-01-19 05:00:00,71.2458333414,-2.8,71.3008328739,4.0358333414,0,4.0358333414,67.21,-2.8,67.268299369,132.17,63.6858333414,-26.57,69.0061610901,4.0358333414,0,4.0358333414,59.65,-26.57,65.2999800919,131.53
2022-01-19 05:30:00,72.355500008,-1.78,72.3773913692,4.015500008,0,4.015500008,68.34,-1.78,68.3631772228,132.06,64.805500008,-26.41,69.9802895914,4.015500008,0,4.015500008,60.79,-26.41,66.2790479714,131.42
2022-01-19 06:00:00,74.7735000077,-0.04,74.7735107067,3.8435000077,0,3.8435000077,70.93,-0.04,70.9300112787,132.35,67.1235000077,-26.04,71.9975406058,3.8435000077,0,3.8435000077,63.28,-26.04,68.4283566952,131.8
2022-01-19 06:30:00,82.3078333405,2.2,82.3372299097,3.5778333405,0,3.5778333405,78.73,2.2,78.7607319671,132.82,73.8878333405,-23.92,77.6632365779,3.5778333405,0,3.5778333405,70.31,-23.92,74.2675063537,132.4
2022-01-19 07:00:00,90.0140000082,1.85,90.0330089327,4.0840000082,0,4.0840000082,85.93,1.85,85.9499121582,131.85,80.9240000082,-24.22,84.4707178691,4.0840000082,0,4.0840000082,76.84,-24.22,80.566705282,131.54
2022-01-19 07:30:00,97.8700000131,4.13,97.9571018485,6.5400000131,0,6.5400000131,91.33,4.13,91.423332908,131.92,88.0800000131,-21.68,90.7089234988,6.5400000131,0,6.5400000131,81.54,-21.68,84.3729459009,131.63
2022-01-19 08:00:00,101.856833341,3.54,101.9183305312,3.846833341,0,3.846833341,98.01,3.54,98.0739093745,131.23,91.856833341,-23.24,94.7511236421,3.846833341,0,3.846833341,88.01,-23.24,91.0266867463,131.0
2022-01-19 08:30:00,105.250000008,4.8,105.3593968362,4.000000008,0,4.000000008,101.25,4.8,101.3637139217,131.47,94.960000008,-21.27,97.3129719078,4.000000008,0,4.000000008,90.96,-21.27,93.4137811032,131.36
2022-01-19 09:00:00,104.136666681,4.14,104.218927971,7.146666681,0,7.146666681,96.99,4.14,97.0783173525,130.88,93.576666681,-21.59,96.0349969913,7.146666681,0,7.146666681,86.43,-21.59,89.0857620498,130.8
2022-01-19 09:30:00,108.2825000224,5.15,108.4048998482,11.1825000224,0,11.1825000224,97.1,5.15,97.2364772089,130.84,97.8625000224,-22.11,100.3290636387,11.1825000224,0,11.1825000224,86.68,-22.11,89.4554330379,130.76
2022-01-19 10:00:00,108.76000002399999,5.29,108.8885747231,12.000000024,0,12.000000024,96.76,5.29,96.9044978316,130.84,98.350000024,-21.96,100.7718418246,12.000000024,0,12.000000024,86.35,-21.96,89.0986200791,130.89
2022-01-19 10:30:00,108.4126666949,4.69,108.5140654472,14.0926666949,0,14.0926666949,94.32,4.69,94.4365315966,130.87,98.3126666949,-22.6,100.8768577656,14.0926666949,0,14.0926666949,84.22,-22.6,87.1995894486,130.83
2022-01-19 11:00:00,110.1996666905,6.23,110.3756288258,11.8996666905,0,11.8996666905,98.3,6.23,98.4972228035,131.33,100.9096666905,-20.6,102.9908774192,11.8996666905,0,11.8996666905,89.01,-20.6,91.3626843958,131.21
2022-01-19 11:30:00,107.1301666972,5.88,107.2914116626,15.2501666972,0,15.2501666972,91.88,5.88,92.0679575097,130.84,98.1901666972,-21.11,100.4337639244,15.2501666972,0,15.2501666972,82.94,-21.11,85.5843192413,130.68
2022-01-19 12:00:00,103.6993333765,4.31,103.7888618433,21.5993333765,0,21.5993333765,82.1,4.31,82.2130530999,131.18,95.3193333765,-22.28,97.8885780638,21.5993333765,0,21.5993333765,73.72,-22.28,77.0132248383,131.05
2022-01-19 12:30:00,103.3795000436,3.13,103.426872375,21.8195000436,0,21.8195000436,81.56,3.13,81.6200373683,131.44,95.0695000436,-22.09,97.6021410551,21.8195000436,0,21.8195000436,73.25,-22.09,76.5083694768,131.38
2022-01-19 13:00:00,102.4583333751,3.13,102.5061314166,20.8683333751,0,20.8683333751,81.59,3.13,81.6500153092,131.44,94.1183333751,-22.04,96.6644830188,20.8683333751,0,20.8683333751,73.25,-22.04,76.4939481266,131.21
2022-01-19 13:30:00,100.0223333709,1.98,100.0419290745,18.7723333709,0,18.7723333709,81.25,1.98,81.2741219577,131.6,92.1023333709,-22.97,94.9234465891,18.7723333709,0,18.7723333709,73.33,-22.97,76.8434109082,131.27
2022-01-19 14:00:00,99.0265000276,1.76,99.0421390506,13.7965000276,0,13.7965000276,85.23,1.76,85.2481700683,131.81,90.3365000276,-23.33,93.3004401771,13.7965000276,0,13.7965000276,76.54,-23.33,80.0166263973,131.44
2022-01-19 14:30:00,99.8566666957,1.87,99.8741747579,14.5166666957,0,14.5166666957,85.34,1.87,85.3604855891,131.88,90.7666666957,-23.25,93.6971199293,14.5166666957,0,14.5166666957,76.25,-23.25,79.7159018013,131.52
2022-01-19 15:00:00,99.0633333591,1.83,99.0802347404,12.8733333591,0,12.8733333591,86.19,1.83,86.2094252388,131.83,90.3233333591,-23.2,93.2552655301,12.8733333591,0,12.8733333591,77.45,-23.2,80.8501236857,131.46
2022-01-19 15:30:00,100.9703333517,1.51,100.9816236607,9.1703333517,0,9.1703333517,91.8,1.51,91.8124180054,131.83,91.6003333517,-23.51,94.5692400844,9.1703333517,0,9.1703333517,82.43,-23.51,85.7171219769,131.39
2022-01-19 16:00:00,104.9203333479,2.43,104.9484694973,7.2603333479,0,7.2603333479,97.66,2.43,97.6902272492,131.75,95.1203333479,-22.57,97.761355945,7.2603333479,0,7.2603333479,87.86,-22.57,90.7126479605,131.27
2022-01-19 16:30:00,108.3493333549,1.77,108.3637897936,10.7593333549,0,10.7593333549,97.59,1.77,97.6060500174,131.23,97.9993333549,-23.39,100.7519798217,10.7593333549,0,10.7593333549,87.24,-23.39,90.3211475791,130.77
2022-01-19 17:00:00,117.5916707847,3.22,117.6357489794,15.4116707847,0,15.4116707847,102.18,3.22,102.2307233663,131.18,106.5016707847,-23.14,108.9865380675,15.4116707847,0,15.4116707847,91.09,-23.14,93.9832309511,130.72
2022-01-19 17:30:00,127.5478479491,4.31,127.6206472967,25.3178479491,0,25.3178479491,102.23,4.31,102.3208141093,130.48,115.5878479491,-22.96,117.8461377963,25.3178479491,0,25.3178479491,90.27,-22.96,93.144159774,130.21
2022-01-19 18:00:00,130.6933480397,4.9,130.7851720258,28.0133480397,0,28.0133480397,102.68,4.9,102.7968501463,130.48,118.5733480397,-22.17,120.6281383647,28.0133480397,0,28.0133480397,90.56,-22.17,93.2342345922,130.37
2022-01-19 18:30:00,128.7146813892,4.22,128.7838406211,23.2646813892,0,23.2646813892,105.45,4.22,105.534406238,130.07,116.9346813892,-21.81,118.9512329133,23.2646813892,0,23.2646813892,93.67,-21.81,96.1755946173,129.97
2022-01-19 19:00:00,123.2748347124,3.4,123.3217129032,15.2248347124,0,15.2248347124,108.05,3.4,108.1034805175,130.13,112.0248347124,-21.68,114.1034004417,15.2248347124,0,15.2248347124,96.8,-21.68,99.1980967559,129.91
2022-01-19 19:30:00,118.6266666958,1.79,118.6401709007,14.5666666958,0,14.5666666958,104.06,1.79,104.0753943062,130.26,107.8466666958,-23.22,110.3180489195,14.5666666958,0,14.5666666958,93.28,-23.22,96.126618582,129.91
2022-01-19 20:00:00,112.4148333567,0.01,112.4148338015,11.6848333567,0,11.6848333567,100.73,0.01,100.7300004964,130.63,102.1448333567,-24.95,105.1478458242,11.6848333567,0,11.6848333567,90.46,-24.95,93.8377008457,130.26
2022-01-19 20:30:00,110.9473333521,-0.67,110.9493563656,9.3773333521,0,9.3773333521,101.57,-0.67,101.572209782,131.05,101.2873333521,-25.05,104.3389974917,9.3773333521,0,9.3773333521,91.91,-25.05,95.2625351332,130.63
2022-01-19 21:00:00,104.438833347,-2.65,104.4724480946,6.828833347,0,6.828833347,97.61,-2.65,97.6459656105,131.31,94.798833347,-25.64,98.2050324777,6.828833347,0,6.828833347,87.97,-25.64,91.6304016143,130.83
2022-01-19 21:30:00,95.726500008,-3.11,95.7770061329,3.986500008,0,3.986500008,91.74,-3.11,91.7926996008,131.8,86.296500008,-27.75,90.6484882038,3.986500008,0,3.986500008,82.31,-27.75,86.8619513942,131.15
2022-01-19 22:00:00,90.0221666744,-0.47000000000000003,90.0233935861,3.8721666744,0,3.8721666744,86.15,-0.47000000000000003,86.1512820566,132.29,81.1621666744,-26.1,85.2555411647,3.8721666744,0,3.8721666744,77.29,-26.1,81.5779020324,131.77
2022-01-19 22:30:00,84.4566666742,0.30000000000000004,84.4571994901,3.7566666742,0,3.7566666742,80.7,0.30000000000000004,80.7005576189,131.83,76.0766666742,-25.09,80.1072238456,3.7566666742,0,3.7566666742,72.32,-25.09,76.5486152716,131.43
2022-01-19 23:00:00,78.8991666744,-0.8,78.9032223798,3.8791666744,0,3.8791666744,75.02,-0.8,75.0242654079,131.83,70.9091666744,-25.97,75.5152356711,3.8791666744,0,3.8791666744,67.03,-25.97,71.88505964390001,131.37
2022-01-19 23:30:00,75.7233333412,-1.49,75.7379912086,3.9533333412,0,3.9533333412,71.77,-1.49,71.7854651026,132.31,67.9733333412,-26.32,72.8911273443,3.9533333412,0,3.9533333412,64.02,-26.32,69.2192372105,131.8
2022-01-20 00:00:00,73.0340000078,-1.67,73.0530906748,3.9140000078,0,3.9140000078,69.12,-1.67,69.1401713912,132.75,65.6840000078,-27.31,71.135251156,3.9140000078,0,3.9140000078,61.77,-27.31,67.537907874,132.17
2022-01-20 00:30:00,80.7116666748,0.02,80.7116691528,4.0716666748,0,4.0716666748,76.64,0.02,76.6400026096,132.58,72.5416666748,-24.78,76.657301048,4.0716666748,0,4.0716666748,68.47,-24.78,72.8161335145,132.08
2022-01-20 01:00:00,83.7591666748,0.15,83.7593009884,4.0691666748,0,4.0691666748,79.69,0.15,79.6901411719,131.64,75.1491666748,-23.55,78.7527761537,4.0691666748,0,4.0691666748,71.08,-23.55,74.8796961799,131.12
2022-01-20 01:30:00,82.2205000082,-0.29,82.2210114362,4.0905000082,0,4.0905000082,78.13,-0.29,78.1305382037,131.36,73.8105000082,-24.02,77.6205534086,4.0905000082,0,4.0905000082,69.72,-24.02,73.7417032621,130.76
2022-01-20 02:00:00,79.4538333415,-0.68,79.4567431541,4.0938333415,0,4.0938333415,75.36,-0.68,75.3630678781,131.53,71.2538333415,-24.34,75.2963768442,4.0938333415,0,4.0938333415,67.16,-24.34,71.4345938604,130.91
2022-01-20 02:30:00,78.8970000085,-0.81,78.9011578517,4.2670000085,0,4.2670000085,74.63,-0.81,74.6343955559,131.81,70.7670000085,-24.49,74.8847674111,4.2670000085,0,4.2670000085,66.5,-24.49,70.8661421273,131.16
2022-01-20 03:00:00,77.5243333419,-0.93,77.5299113898,4.2943333419,0,4.2943333419,73.23,-0.93,73.2359051286,131.89,69.4343333419,-24.67,73.6867392862,4.2943333419,0,4.2943333419,65.14,-24.67,69.6550680137,131.24
2022-01-20 03:30:00,75.6320000085,-1.5,75.6468732023,4.2720000085,0,4.2720000085,71.36,-1.5,71.3757633935,132.02,67.6820000085,-25.26,72.2420980119,4.2720000085,0,4.2720000085,63.41,-25.26,68.2561037564,131.36
2022-01-20 04:00:00,74.2411666753,-2.16,74.2725819486,4.3011666753,0,4.3011666753,69.94,-2.16,69.9733463542,132.2,66.5011666753,-25.92,71.374025872,4.3011666753,0,4.3011666753,62.2,-25.92,67.3846154549,131.52
2022-01-20 04:30:00,72.4606666751,-2.22,72.4946661142,4.2306666751,0,4.2306666751,68.23,-2.22,68.2661065244,132.41,64.8206666751,-25.99,69.8369452955,4.2306666751,0,4.2306666751,60.59,-25.99,65.9289632863,131.74
2022-01-20 05:00:00,71.4543333418,-2.45,71.4963233552,4.2143333418,0,4.2143333418,67.24,-2.45,67.2846200851,132.41,63.9143333418,-26.18,69.06833143,4.2143333418,0,4.2143333418,59.7,-26.18,65.1880541204,131.74
2022-01-20 05:30:00,72.5813333414,-2.16,72.6134667236,4.0313333414,0,4.0313333414,68.55,-2.16,68.5840221918,132.41,64.9513333414,-25.85,69.9063530934,4.0313333414,0,4.0313333414,60.92,-25.85,66.177555863,131.74
2022-01-20 06:00:00,75.1790000079,-1.27,75.1897263074,3.9490000079,0,3.9490000079,71.23,-1.27,71.2413208749,132.18,67.3590000079,-24.95,71.831311989,3.9490000079,0,3.9490000079,63.41,-24.95,68.141988524,131.52
2022-01-20 06:30:00,82.7035000127,0.85,82.7078679108,6.3535000127,0,6.3535000127,76.35,0.85,76.3547313531,131.87,73.8435000127,-23.4,77.462394064,6.3535000127,0,6.3535000127,67.49,-23.4,71.431506354,131.21
2022-01-20 07:00:00,91.0676666766,3.43,91.1322380605,4.9576666766,0,4.9576666766,86.11,3.43,86.1782861282,132.28,81.6876666766,-20.99,84.341300601,4.9576666766,0,4.9576666766,76.73,-20.99,79.5491860423,131.66
2022-01-20 07:30:00,97.7918333441,3.45,97.852670729,5.3818333441,0,5.3818333441,92.41,3.45,92.4743780731,131.78,87.8718333441,-22.88,90.801726279,5.3818333441,0,5.3818333441,82.49,-22.88,85.6042901962,131.25
2022-01-20 08:00:00,103.896500014,2.38,103.9237562599,7.016500014,0,7.016500014,96.88,2.38,96.9092296946,131.45,93.616500014,-24.58,96.7895938357,7.016500014,0,7.016500014,86.6,-24.58,90.0207553845,131.16
2022-01-20 08:30:00,107.8566666821,3.76,107.9221856143,7.7266666821,0,7.7266666821,100.13,3.76,100.2005713557,131.37,97.4166666821,-23.26,100.1550525308,7.7266666821,0,7.7266666821,89.69,-23.26,92.6570218602,131.16
2022-01-20 09:00:00,109.3661666844,4.6,109.4628631786,8.8861666844,0,8.8861666844,100.48,4.6,100.5852394738,130.81,98.8361666844,-22.56,101.3782099116,8.8861666844,0,8.8861666844,89.95,-22.56,92.7359482617,130.62
2022-01-20 09:30:00,109.5030001042,4.19,109.5831334277,12.3130001042,0,12.3130001042,97.19,4.19,97.280276521,130.67,99.0430001042,-23.07,101.694349743,12.3130001042,0,12.3130001042,86.73,-23.07,89.7458511576,130.53
2022-01-20 10:00:00,110.2181810691,1.5899999999999999,110.2296490885,28.5381810691,0,28.5381810691,81.68,1.5899999999999999,81.6954741708,130.88,99.6681810691,-25.88,102.9733981066,28.5381810691,0,28.5381810691,71.13,-25.88,75.6918179198,130.77
2022-01-20 10:30:00,109.3585147902,0.38,109.359175002,34.4585147902,0,34.4585147902,74.9,0.38,74.9009639457,131.74,99.3585147902,-27.18,103.0090620349,34.4585147902,0,34.4585147902,64.9,-27.18,70.3616543296,131.64
2022-01-20 11:00:00,104.6381012624,0.6000000000000001,104.639821463,33.7081012624,0,33.7081012624,70.93,0.6000000000000001,70.9325376678,132.19,95.5081012624,-26.69,99.1673005922,33.7081012624,0,33.7081012624,61.8,-26.69,67.3171308064,132.14
2022-01-20 11:30:00,104.7981667345,0.97,104.8026557436,33.8981667345,0,33.8981667345,70.9,0.97,70.9066350915,132.37,95.8181667345,-26.75,99.4820766588,33.8981667345,0,33.8981667345,61.92,-26.75,67.4510852396,132.24
2022-01-20 12:00:00,106.1916667294,2.75,106.2272685461,31.3816667294,0,31.3816667294,74.81,2.75,74.8605276498,132.8,97.8416667294,-25.09,101.0074247191,31.3816667294,0,31.3816667294,66.46,-25.09,71.0382974177,132.66
2022-01-20 12:30:00,108.2848333878,3.98,108.3579509857,27.2348333878,0,27.2348333878,81.05,3.98,81.1476610877,132.65,100.0248333878,-23.64,102.7804305024,27.2348333878,0,27.2348333878,72.79,-23.64,76.5325662708,132.47
2022-01-20 13:00:00,105.1966667136,3.22,105.2459362049,23.4466667136,0,23.4466667136,81.75,3.22,81.8133907133,132.32,96.9766667136,-24.37,99.9918536025,23.4466667136,0,23.4466667136,73.53,-24.37,77.463267424,132.12
2022-01-20 13:30:00,105.2436667108,3.23,105.2932204974,22.0436667108,0,22.0436667108,83.2,3.23,83.2626741103,132.59,96.6136667108,-24.46,99.6618893825,22.0436667108,0,22.0436667108,74.57,-24.46,78.4791469118,132.37
2022-01-20 14:00:00,104.4833333706,3.1,104.5293114501,18.6433333706,0,18.6433333706,85.84,3.1,85.8959579957,132.68,95.3933333706,-24.6,98.5142022835,18.6433333706,0,18.6433333706,76.75,-24.6,80.5960451883,132.37
2022-01-20 14:30:00,103.7370000326,2.91,103.7778072411,16.2970000326,0,16.2970000326,87.44,2.91,87.4884089466,132.68,94.6970000326,-24.71,97.8677981523,16.2970000326,0,16.2970000326,78.4,-24.71,82.2018497359,132.4
2022-01-20 15:00:00,102.3740000292,2.45,102.4033123584,14.5940000292,0,14.5940000292,87.78,2.45,87.814183934,132.68,93.8640000292,-24.94,97.1208221829,14.5940000292,0,14.5940000292,79.27,-24.94,83.1007611277,132.34
2022-01-20 15:30:00,103.2116666896,2.0,103.2310425252,11.4516666896,0,11.4516666896,91.76,2.0,91.7817934015,132.68,94.2916666896,-25.3,97.6268836289,11.4516666896,0,11.4516666896,82.84,-25.3,86.6172938852,132.3
2022-01-20 16:00:00,106.3875000199,2.74,106.4227783911,9.9575000199,0,9.9575000199,96.43,2.74,96.4689198654,132.68,97.2875000199,-24.39,100.298204172,9.9575000199,0,9.9575000199,87.33,-24.39,90.6719416358,132.3
2022-01-20 16:30:00,111.6140000137,3.96,111.6842271722,6.8340000137,0,6.8340000137,104.78,3.96,104.8548043725,132.14,101.8940000137,-22.91,104.4378060799,6.8340000137,0,6.8340000137,95.06,-22.91,97.7817554557,131.79
2022-01-20 17:00:00,118.6608333457,5.03,118.7673956534,6.1708333457,0,6.1708333457,112.49,5.03,112.6024022834,131.44,108.1208333457,-19.94,109.9441594782,6.1708333457,0,6.1708333457,101.95,-19.94,103.8816928048,131.13
2022-01-20 17:30:00,125.4026667063,3.92,125.4639199812,19.8226667063,0,19.8226667063,105.58,3.92,105.6527462965,130.72,113.4926667063,-21.62,115.5335873074,19.8226667063,0,19.8226667063,93.67,-21.62,96.1326859086,130.3
2022-01-20 18:00:00,129.2806667096,4.09,129.3453473646,21.4506667096,0,21.4506667096,107.83,4.09,107.9075391249,130.81,117.1306667096,-21.46,119.0803287022,21.4506667096,0,21.4506667096,95.68,-21.46,98.0570956127,130.45
2022-01-20 18:30:00,129.6008408837,3.32,129.6433583249,24.4308408837,0,24.4308408837,105.17,3.32,105.2223897277,130.67,117.4208408837,-22.26,119.512181278,24.4308408837,0,24.4308408837,92.99,-22.26,95.6171935376,130.34
2022-01-20 19:00:00,126.9049000351,4.03,126.9688723779,17.4749000351,0,17.4749000351,109.43,4.03,109.5041816553,130.83,115.4849000351,-21.28,117.4291298448,17.4749000351,0,17.4749000351,98.01,-21.28,100.2935616079,130.5
2022-01-20 19:30:00,124.7791666821,4.59,124.8635596876,7.6991666820999995,0,7.6991666820999995,117.08,4.59,117.1699385508,130.71,113.6691666821,-20.28,115.4640976849,7.6991666820999995,0,7.6991666820999995,105.97,-20.28,107.8930919939,130.37
2022-01-20 20:00:00,118.9750000109,3.06,119.0143446295,5.4550000109,0,5.4550000109,113.52,3.06,113.5612345829,130.39,108.2550000109,-21.69,110.406526652,5.4550000109,0,5.4550000109,102.8,-21.69,105.0632956841,130.03
2022-01-20 20:30:00,111.9103333433,4.01,111.9821539756,5.0003333433,0,5.0003333433,106.91,4.01,106.985177478,130.73,101.9003333433,-20.38,103.9183445571,5.0003333433,0,5.0003333433,96.9,-20.38,99.0199697031,130.33
2022-01-20 21:00:00,107.3153333409,2.87,107.3537035694,3.7753333409,0,3.7753333409,103.54,2.87,103.57976877749999,130.62,97.4453333409,-21.37,99.7610639975,3.7753333409,0,3.7753333409,93.67,-21.37,96.0767703454,130.18
2022-01-20 21:30:00,102.1141666738,0.67,102.1163646801,3.5441666738,0,3.5441666738,98.57,0.67,98.5722770357,130.77,92.4641666738,-23.49,95.4012694814,3.5441666738,0,3.5441666738,88.92,-23.49,91.9703566373,130.31
2022-01-20 22:00:00,96.4506666738,-0.5700000000000001,96.4523509399,3.5806666738,0,3.5806666738,92.87,-0.5700000000000001,92.8717492029,131.55,87.1406666738,-24.58,90.5409972795,3.5806666738,0,3.5806666738,83.56,-24.58,87.1002296208,131.03
2022-01-20 22:30:00,90.7711666738,-0.04,90.7711754872,3.5911666738,0,3.5911666738,87.18,-0.04,87.1800091764,131.83,81.9211666738,-23.94,85.3475315941,3.5911666738,0,3.5911666738,78.33,-23.94,81.9067304927,131.26
2022-01-20 23:00:00,84.5703333406,-1.01,84.5763642002,3.6103333406,0,3.6103333406,80.96,-1.01,80.9662997796,132.12,76.2003333406,-25.33,80.300060406,3.6103333406,0,3.6103333406,72.59,-25.33,76.8824882532,131.51
2022-01-20 23:30:00,79.1733333409,-0.23,79.1736674174,3.8033333409,0,3.8033333409,75.37,-0.23,75.3703509346,132.4,71.3233333409,-25.95,75.8974332824,3.8033333409,0,3.8033333409,67.52,-25.95,72.3350046658,131.82
2022-01-21 00:00:00,76.5178333411,-0.72,76.5212207117,3.8778333411,0,3.8778333411,72.64,-0.72,72.6435681943,132.36,68.9278333411,-26.44,73.8249267463,3.8778333411,0,3.8778333411,65.05,-26.44,70.2180610669,131.91
2022-01-21 00:30:00,85.1941666746,1.03,85.2003928123,3.9541666746,0,3.9541666746,81.24,1.03,81.2465291566,132.51,76.8541666746,-24.6,80.6952472903,3.9541666746,0,3.9541666746,72.9,-24.6,76.9387418665,132.03
2022-01-21 01:00:00,89.2858333413,0.42,89.2868211746,4.0058333413,0,4.0058333413,85.28,0.42,85.2810342339,131.73,80.5958333413,-23.74,84.0194974514,4.0058333413,0,4.0058333413,76.59,-23.74,80.1848844858,131.31
2022-01-21 01:30:00,88.5960000082,-0.33,88.5966145936,4.0760000082,0,4.0760000082,84.52,-0.33,84.5206442238,131.34,80.1160000082,-24.02,83.6393080872,4.0760000082,0,4.0760000082,76.04,-24.02,79.7436016242,130.76
2022-01-21 02:00:00,86.3380000081,-0.72,86.3410021102,4.0380000081,0,4.0380000081,82.3,-0.72,82.303149393,131.34,78.0480000081,-24.43,81.7821203275,4.0380000081,0,4.0380000081,74.01,-24.43,77.937827786,130.76
2022-01-21 02:30:00,85.5431666745,-0.62,85.5454134639,3.9231666745,0,3.9231666745,81.62,-0.62,81.622354781,131.63,77.2131666745,-24.32,80.9526744951,3.9231666745,0,3.9231666745,73.29,-24.32,77.2197286968,130.99
2022-01-21 03:00:00,83.9763333413,-0.68,83.9790864528,3.9763333413,0,3.9763333413,80.0,-0.68,80.0028899478,131.85,75.6363333413,-24.44,79.4869078611,3.9763333413,0,3.9763333413,71.66,-24.44,75.7130715267,131.19
2022-01-21 03:30:00,81.4005000081,-0.9400000000000001,81.4059273123,4.0705000081,0,4.0705000081,77.33,-0.9400000000000001,77.3357129663,131.99,73.2105000081,-24.76,77.2841181061,4.0705000081,0,4.0705000081,69.14,-24.76,73.4397521782,131.33
2022-01-21 04:00:00,79.3058333414,-1.3,79.3164875796,4.0158333414,0,4.0158333414,75.29,-1.3,75.3012224336,132.24,71.2358333414,-25.16,75.5484583022,4.0158333414,0,4.0158333414,67.22,-25.16,71.7743268864,131.6
2022-01-21 04:30:00,78.0505000081,-1.6099999999999999,78.0671035169,4.0505000081,0,4.0505000081,74.0,-1.6099999999999999,74.0175121171,132.37,70.1205000081,-25.4,74.5791158528,4.0505000081,0,4.0505000081,66.07,-25.4,70.7842136355,131.71
2022-01-21 05:00:00,77.1141666747,-1.79,77.1349389183,3.9941666747,0,3.9941666747,73.12,-1.79,73.1419065926,132.44,69.2741666747,-25.6,73.8530308685,3.9941666747,0,3.9941666747,65.28,-25.6,70.120171135,131.75
2022-01-21 05:30:00,78.4396666746,-1.28,78.450109675,3.9796666746,0,3.9796666746,74.46,-1.28,74.4710010675,132.57,70.4496666746,-25.22,74.8278286105,3.9796666746,0,3.9796666746,66.47,-25.22,71.0936656813,131.87
2022-01-21 06:00:00,80.7701666744,-0.59,80.7723215255,3.8801666744,0,3.8801666744,76.89,-0.59,76.89226359,132.69,72.6501666744,-24.52,76.6764443478,3.8801666744,0,3.8801666744,68.77,-24.52,73.0105697827,131.98
2022-01-21 06:30:00,88.4006666741,1.76,88.4181851681,3.7006666741,0,3.7006666741,84.7,1.76,84.7182837409,132.56,79.6306666741,-22.35,82.7077117019,3.7006666741,0,3.7006666741,75.93,-22.35,79.1510416861,131.88
2022-01-21 07:00:00,96.949666674,4.21,97.0410323945,3.649666674,0,3.649666674,93.3,4.21,93.3949361582,132.25,87.509666674,-20.02,89.7704971658,3.649666674,0,3.649666674,83.86,-20.02,86.2165877311,131.62
2022-01-21 07:30:00,105.38983334,3.64,105.452674558,3.34983334,0,3.34983334,102.04,3.64,102.1049029185,131.86,95.35983334,-21.11,97.6684693985,3.34983334,0,3.34983334,92.01,-21.11,94.4005942778,131.3
2022-01-21 08:00:00,111.44633334,4.29,111.5288721136,3.35633334,0,3.35633334,108.09,4.29,108.1750997226,131.1,101.01633334,-21.57,103.2935840286,3.35633334,0,3.35633334,97.66,-21.57,100.0137015613,130.64
2022-01-21 08:30:00,115.4723333423,5.53,115.6046740729,4.4623333423,0,4.4623333423,111.01,5.53,111.1476540463,130.69,104.8923333423,-20.02,106.7857761782,4.4623333423,0,4.4623333423,100.43,-20.02,102.4059827354,130.39
2022-01-21 09:00:00,117.720000014,6.76,117.9139347291,7.020000014,0,7.020000014,110.7,6.76,110.906210827,130.23,107.130000014,-18.36,108.6918879356,7.020000014,0,7.020000014,100.11,-18.36,101.779672332,129.95
2022-01-21 09:30:00,119.7326666885,7.22,119.9501557829,10.9326666885,0,10.9326666885,108.8,7.22,109.0392975032,130.05,109.0726666885,-18.15,110.572460941,10.9326666885,0,10.9326666885,98.14,-18.15,99.8042188487,129.72
2022-01-21 10:00:00,118.3800000315,6.5,118.5583164838,15.7700000315,0,15.7700000315,102.61,6.5,102.8156704982,130.31,108.0900000315,-19.09,109.7628179614,15.7700000315,0,15.7700000315,92.32,-19.09,94.2730634911,130.0
2022-01-21 10:30:00,116.143333375,6.23,116.3103038748,20.823333375,0,20.823333375,95.32,6.23,95.5233756732,130.81,106.623333375,-19.39,108.3720781382,20.823333375,0,20.823333375,85.8,-19.39,87.9636976258,130.56
2022-01-21 11:00:00,113.8370000498,5.92,113.9908284922,24.8870000498,0,24.8870000498,88.95,5.92,89.146782892,131.03,104.8970000498,-19.79,106.7474810918,24.8870000498,0,24.8870000498,80.01,-19.79,82.4211392787,130.81
2022-01-21 11:30:00,108.9151667244,3.77,108.9803947626,28.8851667244,0,28.8851667244,80.03,3.77,80.118748118,131.23,100.1551667244,-22.86,102.7308961394,28.8851667244,0,28.8851667244,71.27,-22.86,74.8464595021,131.0
2022-01-21 12:00:00,108.1966667357,2.68,108.2298530569,34.5066667357,0,34.5066667357,73.69,2.68,73.73871778110001,131.75,99.8266667357,-24.77,102.8538589045,34.5066667357,0,34.5066667357,65.32,-24.77,69.8588240668,131.62
2022-01-21 12:30:00,109.5798333995,3.1,109.6236739389,33.0998333995,0,33.0998333995,76.48,3.1,76.54280109850001,132.1,101.4998333995,-24.17,104.3379369172,33.0998333995,0,33.0998333995,68.4,-24.17,72.5448061545,131.94
2022-01-21 13:00:00,109.8460000595,3.54,109.9030269331,29.7260000595,0,29.7260000595,80.12,3.54,80.1981670613,132.1,101.8360000595,-23.5,104.5123002718,29.7260000595,0,29.7260000595,72.11,-23.5,75.8426140109,131.8
2022-01-21 13:30:00,104.8870000537,2.38,104.9139989718,26.8270000537,0,26.8270000537,78.06,2.38,78.0962739188,132.06,97.0570000537,-24.9,100.200155985,26.8270000537,0,26.8270000537,70.23,-24.9,74.5135081713,131.67
2022-01-21 14:00:00,102.5391667268,1.19,102.5460716606,30.0691667268,0,30.0691667268,72.47,1.19,72.4797695912,132.32,95.1091667268,-27.73,99.0692005392,30.0691667268,0,30.0691667268,65.04,-27.73,70.7046992781,131.89
2022-01-21 14:30:00,102.3345000522,1.08,102.3401988514,26.1145000522,0,26.1145000522,76.22,1.08,76.227651151,132.64,94.4345000522,-27.91,98.4725489673,26.1145000522,0,26.1145000522,68.32,-27.91,73.8010196407,132.35
2022-01-21 15:00:00,102.1036667104,0.48,102.1047949692,21.8436667104,0,21.8436667104,80.26,0.48,80.2614353223,132.6,93.8136667104,-28.45,98.0326810897,21.8436667104,0,21.8436667104,71.97,-28.45,77.3891684928,132.31
2022-01-21 15:30:00,107.7963333624,2.31,107.8210813634,14.5363333624,0,14.5363333624,93.26,2.31,93.2886043416,132.68,98.8063333624,-26.4,102.2724376972,14.5363333624,0,14.5363333624,84.27,-26.4,88.3085097825,132.38
2022-01-21 16:00:00,109.4768333511,3.11,109.5209986285,8.8868333511,0,8.8868333511,100.59,3.11,100.638065363,132.2,99.96683335110001,-25.44,103.1530967555,8.8868333511,0,8.8868333511,91.08,-25.44,94.5661673116,131.94
2022-01-21 16:30:00,114.8098333446,3.88,114.8753769639,5.6098333446,0,5.6098333446,109.2,3.88,109.2689086612,131.75,104.2998333446,-22.08,106.6113579113,5.6098333446,0,5.6098333446,98.69,-22.08,101.1298299217,131.52
2022-01-21 17:00:00,121.865500019,5.19,121.9759656444,9.485500019,0,9.485500019,112.38,5.19,112.4997799998,131.14,111.085500019,-19.88,112.8503554025,9.485500019,0,9.485500019,101.6,-19.88,103.5266844828,130.73
2022-01-21 17:30:00,128.7688333514,24.67,131.1107216923,9.0088333514,0,9.0088333514,119.76,24.67,122.2745537714,130.42,118.5388333514,-22.12,120.5850298018,9.0088333514,0,9.0088333514,109.53,-22.12,111.7412873561,129.97
2022-01-21 18:00:00,128.5086666878,41.12,134.9271352022,10.5686666878,0,10.5686666878,117.94,41.12,124.902754173,130.62,118.1486666878,-25.48,120.8649570393,10.5686666878,0,10.5686666878,107.58,-25.48,110.5562607906,129.7
2022-01-21 18:30:00,130.0386666831,41.18,136.4032522806,8.2286666831,0,8.2286666831,121.81,41.18,128.5825357504,132.37,120.0686666831,-24.51,122.5447869926,8.2286666831,0,8.2286666831,111.84,-24.51,114.4942168845,130.11
2022-01-21 19:00:00,125.0558333501,40.07,131.318568203,8.3658333501,0,8.3658333501,116.69,40.07,123.3781220476,132.28,115.1058333501,-26.26,118.0632901084,8.3658333501,0,8.3658333501,106.74,-26.26,109.9227692519,129.96
2022-01-21 19:30:00,119.232500009,39.57,125.627122702,4.4925000090000005,0,4.4925000090000005,114.74,39.57,121.3715473247,132.92,109.232500009,-27.13,112.5512148234,4.4925000090000005,0,4.4925000090000005,104.74,-27.13,108.1966011481,130.57
2022-01-21 20:00:00,114.3678333418,38.84,120.7830571865,4.2578333418,0,4.2578333418,110.11,38.84,116.7594009063,133.4,104.1678333418,-26.32,107.4415185258,4.2578333418,0,4.2578333418,99.91,-26.32,103.3186841767,131.02
2022-01-21 20:30:00,109.3548333416,25.63,112.3181929839,4.1448333416,0,4.1448333416,105.21,25.63,108.2868459232,133.9,98.8648333416,-25.47,102.0929780723,4.1448333416,0,4.1448333416,94.72,-25.47,98.0846537436,131.28
2022-01-21 21:00:00,104.302166675,-0.38,104.3028588923,4.172166675,0,4.172166675,100.13,-0.38,100.13072106,133.79,93.992166675,-21.71,96.4668414341,4.172166675,0,4.172166675,89.82,-21.71,92.4064743403,131.53
2022-01-21 21:30:00,99.2856666749,-0.98,99.2905031062,4.1356666749,0,4.1356666749,95.15,-0.98,95.1550466344,132.49,89.7256666749,-24.92,93.1219719522,4.1356666749,0,4.1356666749,85.59,-24.92,89.1440098941,131.57
2022-01-21 22:00:00,93.5370000084,-2.39,93.5675289327,4.1870000084,0,4.1870000084,89.35,-2.39,89.3819590298,132.91,84.60700000840001,-26.93,88.7894664384,4.1870000084,0,4.1870000084,80.42,-26.93,84.8092052787,132.24
2022-01-21 22:30:00,87.9093333417,-1.34,87.9195455436,4.1993333417,0,4.1993333417,83.71,-1.34,83.7207244355,132.82,79.4593333417,-25.44,83.4324832131,4.1993333417,0,4.1993333417,75.26,-25.44,79.4434465516,132.21
2022-01-21 23:00:00,82.9040000084,-2.05,82.9293417156,4.1940000084,0,4.1940000084,78.71,-2.05,78.7366915739,132.49,74.8940000084,-26.07,79.301678023,4.1940000084,0,4.1940000084,70.7,-26.07,75.353400056,131.82
2022-01-21 23:30:00,80.250833342,-2.33,80.2846507875,4.3108333420000005,0,4.3108333420000005,75.94,-2.33,75.9757362584,132.57,72.490833342,-26.43,77.1587053975,4.3108333420000005,0,4.3108333420000005,68.18,-26.43,73.1235755417,131.89
2022-01-22 00:00:00,77.2940000086,-2.61,77.3380536174,4.3040000086,0,4.3040000086,72.99,-2.61,73.0366497041,133.03,69.8940000086,-27.96,75.2790331846,4.3040000086,0,4.3040000086,65.59,-27.96,71.300839406,132.31
2022-01-22 00:30:00,84.8451666744,-0.55,84.8469493146,3.8451666744,0,3.8451666744,81.0,-0.55,81.0018672624,133.08,76.8051666744,-26.05,81.102627133,3.8451666744,0,3.8451666744,72.96,-26.05,77.4710533038,132.5
2022-01-22 01:00:00,87.3128333411,-0.04,87.3128425036,3.8928333411000002,0,3.8928333411000002,83.42,-0.04,83.42000959,132.02,78.9628333411,-24.56,82.6941512397,3.8928333411000002,0,3.8928333411000002,75.07,-24.56,78.9854322011,131.53
2022-01-22 01:30:00,85.6963333411,-0.76,85.699703314,3.8663333411,0,3.8663333411,81.83,-0.76,81.8335291919,131.71,77.5163333411,-24.61,81.3291708715,3.8663333411,0,3.8663333411,73.65,-24.61,77.6529110852,131.14
2022-01-22 02:00:00,83.3018333411,-1.32,83.3122910379,3.8818333411,0,3.8818333411,79.42,-1.32,79.4309687716,131.85,75.3318333411,-25.23,79.4445593765,3.8818333411,0,3.8818333411,71.45,-25.23,75.7737118003,131.21
2022-01-22 02:30:00,82.9923333411,-1.54,83.0066201782,3.9023333411000003,0,3.9023333411000003,79.09,-1.54,79.1049916251,132.17,75.0223333411,-25.51,79.2408392178,3.9023333411000003,0,3.9023333411000003,71.12,-25.51,75.5566972544,131.49
2022-01-22 03:00:00,81.4838333412,-1.75,81.5026232459,3.9138333412,0,3.9138333412,77.57,-1.75,77.5897377235,132.53,73.5938333412,-25.75,77.9686783641,3.9138333412,0,3.9138333412,69.68,-25.75,74.2856978159,131.85
2022-01-22 03:30:00,79.271500008,-2.18,79.3014698068,3.991500008,0,3.991500008,75.28,-2.18,75.3115582099,132.68,71.531500008,-26.25,76.1959184825,3.991500008,0,3.991500008,67.54,-26.25,72.4618113216,131.98
2022-01-22 04:00:00,76.7781666746,-2.69,76.8252756449,3.9681666746,0,3.9681666746,72.81,-2.69,72.8596747179,132.84,69.2081666746,-26.79,74.2123603887,3.9681666746,0,3.9681666746,65.24,-26.79,70.5263192007,132.12
2022-01-22 04:30:00,74.6931666745,-3.38,74.7696031009,3.9231666745,0,3.9231666745,70.77,-3.38,70.8506690159,133.05,67.2831666745,-27.48,72.6785726177,3.9231666745,0,3.9231666745,63.36,-27.48,69.0625803167,132.32
2022-01-22 05:00:00,72.9231666746,-3.38,73.0014564091,3.9431666746,0,3.9431666746,68.98,-3.38,69.0627598638,133.25,65.6831666746,-28.34,71.5362424537,3.9431666746,0,3.9431666746,61.74,-28.34,67.9336676472,132.51
2022-01-22 05:30:00,72.8041666745,-2.81,72.8583748458,3.9141666745,0,3.9141666745,68.89,-2.81,68.9472856609,133.25,65.6741666745,-28.48,71.5835635351,3.9141666745,0,3.9141666745,61.76,-28.48,68.0103521532,132.6
2022-01-22 06:00:00,73.3601666743,-2.9,73.4174642336,3.8401666743,0,3.8401666743,69.52,-2.9,69.5804599008,133.11,66.1901666743,-28.52,72.0730779444,3.8401666743,0,3.8401666743,62.35,-28.52,68.5632036883,132.54
2022-01-22 06:30:00,77.2066666741,-1.6600000000000001,77.2245102214,3.7266666741,0,3.7266666741,73.48,-1.6600000000000001,73.4987482887,133.11,69.7166666741,-27.41,74.9114257784,3.7266666741,0,3.7266666741,65.99,-27.41,71.4561977718,132.57
2022-01-22 07:00:00,80.4365000075,-0.34,80.4372185835,3.7265000075,0,3.7265000075,76.71,-0.34,76.7107534835,133.03,72.6165000075,-26.38,77.2596950119,3.7265000075,0,3.7265000075,68.89,-26.38,73.7681265859,132.5
2022-01-22 07:30:00,82.8718333405,0.8200000000000001,82.8758901082,3.6018333405,0,3.6018333405,79.27,0.8200000000000001,79.2742410875,133.26,74.7718333405,-25.41,78.9714832145,3.6018333405,0,3.6018333405,71.17,-25.41,75.5700800582,132.75
2022-01-22 08:00:00,86.8033333405,1.9100000000000001,86.8243443915,3.5733333405,0,3.5733333405,83.23,1.9100000000000001,83.2519128909,133.38,78.3533333405,-24.27,82.0260796672,3.5733333405,0,3.5733333405,74.78,-24.27,78.6198530907,132.89
2022-01-22 08:30:00,92.8368333408,3.51,92.9031631579,3.7468333408000003,0,3.7468333408000003,89.09,3.51,89.1591173128,132.95,83.8168333408,-22.67,86.8285117417,3.7468333408000003,0,3.7468333408000003,80.07,-22.67,83.2173888079,132.5
2022-01-22 09:00:00,98.8531666745,4.86,98.9725626705,3.9131666745,0,3.9131666745,94.94,4.86,95.0643108638,132.31,89.2231666745,-20.07,91.452601775,3.9131666745,0,3.9131666745,85.31,-20.07,87.6390381052,131.92
2022-01-22 09:30:00,103.6055000089,6.21,103.7914434435,4.4455000089,0,4.4455000089,99.16,6.21,99.3542636227,131.81,93.7255000089,-19.0,95.6319473394,4.4455000089,0,4.4455000089,89.28,-19.0,91.2793426795,131.34
2022-01-22 10:00:00,105.4671666773,6.27,105.653377357,5.3071666773,0,5.3071666773,100.16,6.27,100.3560586113,131.44,95.5971666773,-19.91,97.64848374,5.3071666773,0,5.3071666773,90.29,-19.91,92.4591380016,131.05
2022-01-22 10:30:00,106.1546666791,4.67,106.2573393124,6.2046666791,0,6.2046666791,99.95,4.67,100.0590395716,131.57,96.3746666791,-21.77,98.802880917,6.2046666791,0,6.2046666791,90.17,-21.77,92.7607772714,131.27
2022-01-22 11:00:00,105.7253333491,4.49,105.8206322594,7.9053333491,0,7.9053333491,97.82,4.49,97.9229927035,132.06,96.3753333491,-21.89,98.830040869,7.9053333491,0,7.9053333491,88.47,-21.89,91.1378790624,131.76
2022-01-22 11:30:00,105.272333351,4.26,105.3584916803,8.812333351,0,8.812333351,96.46,4.26,96.5540221845,132.09,95.952333351,-22.16,98.4779969104,8.812333351,0,8.812333351,87.14,-22.16,89.9135429176,131.76
2022-01-22 12:00:00,104.8021666858,3.9,104.8747068746,9.5521666858,0,9.5521666858,95.25,3.9,95.329809084,132.23,95.5821666858,-22.52,98.1992921988,9.5521666858,0,9.5521666858,86.03,-22.52,88.9286865977,131.93
2022-01-22 12:30:00,105.0470000199,4.12,105.1277632844,9.9570000199,0,9.9570000199,95.09,4.12,95.1792125414,132.42,95.8070000199,-22.34,98.3771154935,9.9570000199,0,9.9570000199,85.85,-22.34,88.7090643621,132.12
2022-01-22 13:00:00,104.473000019,3.68,104.5377928453,9.503000019,0,9.503000019,94.97,3.68,95.0412715614,132.31,95.333000019,-22.72,98.00295553,9.503000019,0,9.503000019,85.83,-22.72,88.7861886782,132.0
2022-01-22 13:30:00,103.2493333522,3.18,103.2982925206,9.4193333522,0,9.4193333522,93.83,3.18,93.8838713518,132.39,94.2493333522,-23.17,97.0555806604,9.4193333522,0,9.4193333522,84.83,-23.17,87.9373515635,132.1
2022-01-22 14:00:00,101.3200000184,2.95,101.3629365386,9.2200000184,0,9.2200000184,92.1,2.95,92.1472327311,132.52,92.4900000184,-24.42,95.6594820361,9.2200000184,0,9.2200000184,83.27,-24.42,86.776893814,132.21
2022-01-22 14:30:00,99.7475000169,2.5300000000000002,99.7795803741,8.4575000169,0,8.4575000169,91.29,2.5300000000000002,91.3250513277,132.71,91.1975000169,-25.6,94.7224577877,8.4575000169,0,8.4575000169,82.74,-25.6,86.6098585613,132.46
2022-01-22 15:00:00,99.0050000145,2.52,99.0370659293,7.2650000145,0,7.2650000145,91.74,2.52,91.7746043304,132.88,90.4850000145,-25.62,94.0421162439,7.2650000145,0,7.2650000145,83.22,-25.62,87.0744095587,132.68
