Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-22 15:30:00,99.411833346,2.71,99.4487642418,6.341833346,0,6.341833346,93.07,2.71,93.1094463521,132.88,90.721833346,-25.46,94.2266557067,6.341833346,0,6.341833346,84.38,-25.46,88.1373700538,132.68
2022-01-22 16:00:00,100.899833344,2.83,100.9395129216,5.329833344,0,5.329833344,95.57,2.83,95.6118915198,132.75,91.959833344,-25.31,95.3792799756,5.329833344,0,5.329833344,86.63,-25.31,90.2516094039,132.55
2022-01-22 16:30:00,104.5628333422,3.88,104.6347959168,4.4428333422,0,4.4428333422,100.12,3.88,100.1951535754,132.62,95.2928333422,-24.18,98.3127483411,4.4428333422,0,4.4428333422,90.85,-24.18,94.0127379667,132.44
2022-01-22 17:00:00,109.3666666778,4.83,109.4732692497,5.5566666778,0,5.5566666778,103.81,4.83,103.92230270740001,132.14,99.5466666778,-23.12,102.1962486917,5.5566666778,0,5.5566666778,93.99,-23.12,96.7918100874,131.97
2022-01-22 17:30:00,118.4328333569,5.36,118.5540620011,11.8028333569,0,11.8028333569,106.63,5.36,106.7646313158,131.55,107.6228333569,-21.06,109.66402263169999,11.8028333569,0,11.8028333569,95.82,-21.06,98.1070639659,131.43
2022-01-22 18:00:00,122.1246666984,4.62,122.2120232064,15.8646666984,0,15.8646666984,106.26,4.62,106.360387363,130.8,110.5446666984,-20.61,112.449523945,15.8646666984,0,15.8646666984,94.68,-20.61,96.8972368027,130.57
2022-01-22 18:30:00,120.8190000269,4.28,120.8947855265,13.4290000269,0,13.4290000269,107.39,4.28,107.4752552916,130.8,109.5490000269,-20.5,111.4505872882,13.4290000269,0,13.4290000269,96.12,-20.5,98.281760261,130.47
2022-01-22 19:00:00,117.3648333554,3.34,117.4123490462,11.0448333554,0,11.0448333554,106.32,3.34,106.3724494406,130.96,106.6648333554,-21.29,108.7687950413,11.0448333554,0,11.0448333554,95.62,-21.29,97.9614643623,130.56
2022-01-22 19:30:00,114.3103333463,3.17,114.3542793679,6.4903333463,0,6.4903333463,107.82,3.17,107.8665902863,131.32,103.7003333463,-21.34,105.8732956705,6.4903333463,0,6.4903333463,97.21,-21.34,99.5247692788,130.87
2022-01-22 20:00:00,106.2560000073,1.55,106.2673046499,3.6560000073000003,0,3.6560000073000003,102.6,1.55,102.6117074217,131.54,96.1260000073,-22.96,98.8300029212,3.6560000073000003,0,3.6560000073000003,92.47,-22.96,95.2778174603,131.07
2022-01-22 20:30:00,101.1466666741,1.74,101.1616319524,3.6966666741000003,0,3.6966666741000003,97.45,1.74,97.4655328821,132.29,91.6966666741,-25.11,95.0725553413,3.6966666741000003,0,3.6966666741000003,88.0,-25.11,91.5123603673,131.75
2022-01-22 21:00:00,97.2050000075,3.35,97.2627088172,3.7550000075,0,3.7550000075,93.45,3.35,93.5100262004,132.62,88.2350000075,-24.35,91.533260219,3.7550000075,0,3.7550000075,84.48,-24.35,87.9192407838,132.3
2022-01-22 21:30:00,92.9788333407,1.35,92.988633442,3.6988333407000002,0,3.6988333407000002,89.28,1.35,89.2902060699,132.33,84.2388333407,-25.04,87.8816399631,3.6988333407000002,0,3.6988333407000002,80.54,-25.04,84.3427127854,132.12
2022-01-22 22:00:00,88.7450000075,0.08,88.7450360658,3.7250000075000003,0,3.7250000075000003,85.02,0.08,85.0200376382,132.7,80.3250000075,-25.82,84.372851239,3.7250000075000003,0,3.7250000075000003,76.6,-25.82,80.8345990279,132.32
2022-01-22 22:30:00,83.1075000075,-1.02,83.1137591346,3.7275000074999998,0,3.7275000074999998,79.38,-1.02,79.3865530175,132.77,75.1175000075,-26.94,79.8022706906,3.7275000074999998,0,3.7275000074999998,71.39,-26.94,76.3039690973,132.32
2022-01-22 23:00:00,79.0500000076,-1.76,79.069590243,3.7900000075999998,0,3.7900000075999998,75.26,-1.76,75.2805765121,133.25,71.3500000076,-28.07,76.6729900361,3.7900000075999998,0,3.7900000075999998,67.56,-28.07,73.159268039,132.76
2022-01-22 23:30:00,76.914333341,-2.29,76.9484163144,3.824333341,0,3.824333341,73.09,-2.29,73.125865465,133.47,69.284333341,-28.1,74.7658267292,3.824333341,0,3.824333341,65.46,-28.1,71.236378347,133.0
2022-01-23 00:00:00,74.7983333409,-3.04,74.8600846285,3.7983333409,0,3.7983333409,71.0,-3.04,71.0650518891,133.6,67.3983333409,-28.75,73.2741280203,3.7983333409,0,3.7983333409,63.6,-28.75,69.7962928815,133.05
2022-01-23 00:30:00,82.9500000077,-1.46,82.9628477168,3.8500000077000003,0,3.8500000077000003,79.1,-1.46,79.113472936,133.6,74.9800000077,-27.07,79.7169072478,3.8500000077000003,0,3.8500000077000003,71.13,-27.07,76.1069103301,133.05
2022-01-23 01:00:00,84.8521666744,-0.99,84.8579418165,3.8421666744,0,3.8421666744,81.01,-0.99,81.0160490273,133.01,76.7221666744,-26.5,81.169827271,3.8421666744,0,3.8421666744,72.88,-26.5,77.5483358945,132.5
2022-01-23 01:30:00,83.2323333411,-1.3,83.2424850266,3.8823333411,0,3.8823333411,79.35,-1.3,79.3606483088,132.67,75.3323333411,-26.77,79.9474411511,3.8823333411,0,3.8823333411,71.45,-26.77,76.3002975092,132.17
2022-01-23 02:00:00,80.8483333412,-1.7000000000000002,80.8662043381,3.9483333412,0,3.9483333412,76.9,-1.7000000000000002,76.918788342,132.82,73.1383333412,-27.15,78.0149876878,3.9483333412,0,3.9483333412,69.19,-27.15,74.3261636303,132.31
2022-01-23 02:30:00,80.1571666743,-1.83,80.1780535387,3.8371666743,0,3.8371666743,76.32,-1.83,76.3419367058,132.82,72.44716667430001,-27.32,77.427219756,3.8371666743,0,3.8371666743,68.61,-27.32,73.8492687845,132.31
2022-01-23 03:00:00,78.865833341,-2.04,78.8922129781,3.8558333410000003,0,3.8558333410000003,75.01,-2.04,75.0377351737,132.95,71.215833341,-27.59,76.3734444585,3.8558333410000003,0,3.8558333410000003,67.36,-27.59,72.7913298409,132.42
2022-01-23 03:30:00,76.5398333411,-2.5700000000000003,76.5829680012,3.8598333411,0,3.8598333411,72.68,-2.5700000000000003,72.7254240276,133.11,69.0898333411,-28.12,74.5931596803,3.8598333411,0,3.8598333411,65.23,-28.12,71.0330014852,132.56
2022-01-23 04:00:00,73.824333341,-3.15,73.891506232,3.814333341,0,3.814333341,70.01,-3.15,70.0808290476,133.3,66.634333341,-28.71,72.5561746497,3.814333341,0,3.814333341,62.82,-28.71,69.0696496299,132.75
2022-01-23 04:30:00,71.900833341,-3.5700000000000003,71.9894071036,3.830833341,0,3.830833341,68.07,-3.5700000000000003,68.1635518441,133.55,64.870833341,-29.13,71.111053419,3.830833341,0,3.830833341,61.04,-29.13,67.6345954375,132.98
2022-01-23 05:00:00,70.2251666744,-3.56,70.3153442319,3.8651666744,0,3.8651666744,66.36,-3.56,66.4554226531,133.76,63.3251666744,-29.17,69.720625602,3.8651666744,0,3.8651666744,59.46,-29.17,66.2297553974,133.18
2022-01-23 05:30:00,70.1663333411,-3.65,70.2612043345,3.8763333411,0,3.8763333411,66.29,-3.65,66.3904104521,133.73,63.2863333411,-29.22,69.7063009186,3.8763333411,0,3.8763333411,59.41,-29.22,66.2069218436,133.13
2022-01-23 06:00:00,70.4908333409,-3.49,70.5771753834,3.8008333409,0,3.8008333409,66.69,-3.49,66.7812563524,133.77,63.5808333409,-29.08,69.9154401283,3.8008333409,0,3.8008333409,59.78,-29.08,66.4777767378,133.18
2022-01-23 06:30:00,72.8998333408,-2.18,72.9324214675,3.7398333408,0,3.7398333408,69.16,-2.18,69.1943494803,133.74,65.7398333408,-27.79,71.372332088,3.7398333408,0,3.7398333408,62.0,-27.79,67.9432417537,133.18
2022-01-23 07:00:00,74.417666674,-1.52,74.433188251,3.687666674,0,3.687666674,70.73,-1.52,70.7463306469,133.38,67.077666674,-27.17,72.3714188505,3.687666674,0,3.687666674,63.39,-27.17,68.9673908452,132.82
2022-01-23 07:30:00,75.5366666741,-0.9500000000000001,75.5426403578,3.6966666741000003,0,3.6966666741000003,71.84,-0.9500000000000001,71.846281045,133.33,68.0666666741,-26.56,73.0650717656,3.6966666741000003,0,3.6966666741000003,64.37,-26.56,69.6342624001,132.82
2022-01-23 08:00:00,78.6765000075,-0.36,78.6773236291,3.7665000075,0,3.7665000075,74.91,-0.36,74.9108650331,133.07,70.9165000075,-26.07,75.5565673738,3.7665000075,0,3.7665000075,67.15,-26.07,72.0330993363,132.54
2022-01-23 08:30:00,84.3720000074,0.5700000000000001,84.3739253873,3.7220000074,0,3.7220000074,80.65,0.5700000000000001,80.652014234,133.16,76.1820000074,-25.1,80.2103928748,3.7220000074,0,3.7220000074,72.46,-25.1,76.6841678575,132.66
2022-01-23 09:00:00,90.441333342,3.03,90.4920752148,4.341333342,0,4.341333342,86.1,3.03,86.1532988341,132.67,81.931333342,-24.2,85.4305763951,4.341333342,0,4.341333342,77.59,-24.2,81.2763686443,132.19
2022-01-23 09:30:00,96.5033333437,4.09,96.5899655577,5.1733333437,0,5.1733333437,91.33,4.09,91.4215346622,131.84,87.4133333437,-21.97,90.1319685032,5.1733333437,0,5.1733333437,82.24,-21.97,85.1240183497,131.58
2022-01-23 10:00:00,100.1795000121,5.14,100.3112746538,6.0495000121,0,6.0495000121,94.13,5.14,94.2702312504,131.84,90.8795000121,-20.57,93.1783688548,6.0495000121,0,6.0495000121,84.83,-20.57,87.2883371362,131.5
2022-01-23 10:30:00,102.5900000139,5.68,102.7471191949,6.9500000139,0,6.9500000139,95.64,5.68,95.8085173667,131.49,93.1800000139,-19.76,95.2521390972,6.9500000139,0,6.9500000139,86.23,-19.76,88.4650806816,131.15
2022-01-23 11:00:00,103.9581666823,6.16,104.1405109453,7.8081666822999996,0,7.8081666822999996,96.15,6.16,96.3471229461,131.38,94.6081666823,-19.73,96.6435621394,7.8081666822999996,0,7.8081666822999996,86.8,-19.73,89.0141162962,131.03
2022-01-23 11:30:00,105.0863333503,6.62,105.2946430595,8.5063333503,0,8.5063333503,96.58,6.62,96.8066154764,131.45,95.6563333503,-19.33,97.5898714521,8.5063333503,0,8.5063333503,87.15,-19.33,89.2679752207,131.14
2022-01-23 12:00:00,102.5296666914,4.99,102.6510236279,12.3796666914,0,12.3796666914,90.15,4.99,90.287998095,131.38,93.1496666914,-21.17,95.5250192605,12.3796666914,0,12.3796666914,80.77,-21.17,83.4982742337,131.09
2022-01-23 12:30:00,105.8193333656,5.01,105.9378658173,16.1093333656,0,16.1093333656,89.71,5.01,89.8497868667,131.73,96.3993333656,-21.2,98.7029456162,16.1093333656,0,16.1093333656,80.29,-21.2,83.0417009701,131.43
2022-01-23 13:00:00,105.907333366,4.61,106.0076193521,16.327333366,0,16.327333366,89.58,4.61,89.6985423516,131.62,96.487333366,-21.56,98.8667745002,16.327333366,0,16.327333366,80.16,-21.56,83.008789896,131.33
2022-01-23 13:30:00,105.1058333661,4.6,105.2064456561,16.3858333661,0,16.3858333661,88.72,4.6,88.8391715405,131.71,95.7358333661,-21.65,98.1533101342,16.3858333661,0,16.3858333661,79.35,-21.65,82.2505015182,131.4
2022-01-23 14:00:00,103.7053333653,3.69,103.7709606219,15.9653333653,0,15.9653333653,87.74,3.69,87.8175591781,131.71,94.4753333653,-22.45,97.1060817584,15.9653333653,0,15.9653333653,78.51,-22.45,81.6567364031,131.4
2022-01-23 14:30:00,103.4586666956,3.66,103.5233853505,14.4586666956,0,14.4586666956,89.0,3.66,89.0752243893,132.04,94.3086666956,-22.41,96.9346827193,14.4586666956,0,14.4586666956,79.85,-22.41,82.9350987218,131.7
2022-01-23 15:00:00,106.5398333533,5.48,106.6806753398,9.9798333533,0,9.9798333533,96.56,5.48,96.7153762336,132.04,97.1398333533,-20.42,99.2629015489,9.9798333533,0,9.9798333533,87.16,-20.42,89.52006479,131.7
2022-01-23 15:30:00,105.2841666787,5.52,105.4287728906,6.0141666787,0,6.0141666787,99.27,5.52,99.4233538964,131.53,95.6741666787,-20.27,97.7978479807,6.0141666787,0,6.0141666787,89.66,-20.27,91.9227311387,131.2
2022-01-23 16:00:00,107.6130000113,5.8,107.7691874862,5.6430000113,0,5.6430000113,101.97,5.8,102.134817276,131.38,97.7730000113,-19.24,99.6480663696,5.6430000113,0,5.6430000113,92.13,-19.24,94.11755681060001,131.06
2022-01-23 16:30:00,113.389500009,6.12,113.5545380524,4.509500009,0,4.509500009,108.88,6.12,109.051862891,131.09,102.969500009,-18.69,104.6519662123,4.509500009,0,4.509500009,98.46,-18.69,100.2182004428,130.72
2022-01-23 17:00:00,118.1646666778,2.51,118.1913218095,5.5746666778,0,5.5746666778,112.59,2.51,112.6179745867,130.47,107.5646666778,-23.19,110.0360559885,5.5746666778,0,5.5746666778,101.99,-23.19,104.5931938512,130.14
2022-01-23 17:30:00,123.8620000206,2.21,123.8817143452,10.3020000206,0,10.3020000206,113.56,2.21,113.5815024553,130.41,112.5520000206,-22.74,114.8262178626,10.3020000206,0,10.3020000206,102.25,-22.74,104.7481269522,130.14
2022-01-23 18:00:00,125.3038333552,2.1,125.3214293467,10.9238333552,0,10.9238333552,114.38,2.1,114.3992762215,130.14,113.9338333552,-22.83,116.1986543941,10.9238333552,0,10.9238333552,103.01,-22.83,105.5095682865,129.83
2022-01-23 18:30:00,121.829500022,0.79,121.8320613616,10.989500022,0,10.989500022,110.84,0.79,110.8428152836,130.18,110.699500022,-24.22,113.3180819866,10.989500022,0,10.989500022,99.71,-24.22,102.6094172091,129.88
2022-01-23 19:00:00,118.5558333514,-0.19,118.5559856002,9.0258333514,0,9.0258333514,109.53,-0.19,109.5301647949,130.68,107.7358333514,-25.26,110.6574777768,9.0258333514,0,9.0258333514,98.71,-25.26,101.8907831946,130.34
2022-01-23 19:30:00,114.9636666802,-1.5,114.9734519642,6.7836666802,0,6.7836666802,108.18,-1.5,108.1903988346,131.26,104.6736666802,-26.14,107.8882574532,6.7836666802,0,6.7836666802,97.89,-26.14,101.3200458942,130.88
2022-01-23 20:00:00,106.8005000077,-3.58,106.8604847541,3.8405000077,0,3.8405000077,102.96,-3.58,103.022220904,131.79,96.7605000077,-28.27,100.8056906218,3.8405000077,0,3.8405000077,92.92,-28.27,97.1252763188,131.33
2022-01-23 20:30:00,102.085333341,-4.4,102.1801119756,3.825333341,0,3.825333341,98.26,-4.4,98.3584648111,132.28,92.375333341,-29.0,96.820463797,3.825333341,0,3.825333341,88.55,-29.0,93.1778004677,131.78
2022-01-23 21:00:00,97.3205000078,-4.71,97.434407792,3.9105000078,0,3.9105000078,93.41,-4.71,93.5286704706,132.28,88.3205000078,-31.69,93.8337190014,3.9105000078,0,3.9105000078,84.41,-31.69,90.1626541313,131.75
2022-01-23 21:30:00,92.876833341,-0.86,92.8808148729,3.836833341,0,3.836833341,89.04,-0.86,89.0441530927,132.59,84.106833341,-27.35,88.4419691925,3.836833341,0,3.836833341,80.27,-27.35,84.8015058829,132.29
2022-01-23 22:00:00,87.5165000076,-0.08,87.5165365721,3.8065000076,0,3.8065000076,83.71,-0.08,83.7100382272,132.56,79.1365000076,-26.16,83.3482527319,3.8065000076,0,3.8065000076,75.33,-26.16,79.743052989,132.21
2022-01-23 22:30:00,82.1201666747,-1.25,82.1296796212,4.0101666747,0,4.0101666747,78.11,-1.25,78.1200012801,132.92,74.1701666747,-27.15,78.9831382293,4.0101666747,0,4.0101666747,70.16,-27.15,75.2299680978,132.5
2022-01-23 23:00:00,77.1693333413,-2.07,77.1970913205,3.9993333413,0,3.9993333413,73.17,-2.07,73.1992745866,132.74,69.6593333413,-28.24,75.1659518769,3.9993333413,0,3.9993333413,65.66,-28.24,71.4754027621,132.3
2022-01-23 23:30:00,74.0370000082,-2.48,74.0785243523,4.0970000082,0,4.0970000082,69.94,-2.48,69.9839553041,133.06,66.7570000082,-28.95,72.7639989974,4.0970000082,0,4.0970000082,62.66,-28.95,69.0244746449,132.61
2022-01-24 00:00:00,71.5131666748,-3.66,71.6067637019,4.0531666748,0,4.0531666748,67.46,-3.66,67.5592125472,133.24,64.4031666748,-29.04,70.6476431152,4.0531666748,0,4.0531666748,60.35,-29.04,66.9734581756,132.8
2022-01-24 00:30:00,80.2231666748,-1.19,80.2319921935,4.0731666748,0,4.0731666748,76.15,-1.19,76.1592975283,132.56,72.6431666748,-27.91,77.8202914704,4.0731666748,0,4.0731666748,68.57,-27.91,74.0325131277,132.05
2022-01-24 01:00:00,82.9251666749,-0.04,82.9251763221,4.0951666749,0,4.0951666749,78.83,-0.04,78.8300101484,131.89,75.1151666749,-27.13,79.8644173872,4.0951666749,0,4.0951666749,71.02,-27.13,76.0255042732,131.6
2022-01-24 01:30:00,81.8665000082,-0.29,81.8670136477,4.1065000082,0,4.1065000082,77.76,-0.29,77.7605407646,131.47,74.1865000082,-27.4,79.0847443156,4.1065000082,0,4.1065000082,70.08,-27.4,75.2460390984,131.24
2022-01-24 02:00:00,79.5380000077,-0.66,79.5407382743,3.8480000077,0,3.8480000077,75.69,-0.66,75.6928774721,131.65,72.0080000077,-27.78,77.1808296477,3.8480000077,0,3.8480000077,68.16,-27.78,73.6037634907,131.39
2022-01-24 02:30:00,79.4435000077,-1.02,79.4500477878,3.8735000077,0,3.8735000077,75.57,-1.02,75.5768833705,131.87,71.9235000077,-28.14,77.2324378313,3.8735000077,0,3.8735000077,68.05,-28.14,73.6387269037,131.62
2022-01-24 03:00:00,78.101833341,-1.11,78.1097207217,3.821833341,0,3.821833341,74.28,-1.11,74.2882931558,132.02,70.711833341,-28.28,76.157217481,3.821833341,0,3.821833341,66.89,-28.28,72.6225206117,131.76
2022-01-24 03:30:00,76.0225000078,-1.49,76.0371002041,3.9225000078,0,3.9225000078,72.1,-1.49,72.1153943344,132.08,68.8225000078,-28.61,74.5323326304,3.9225000078,0,3.9225000078,64.9,-28.61,70.9263145807,131.79
2022-01-24 04:00:00,73.8390000079,-2.1,73.8688562398,3.9590000079000003,0,3.9590000079000003,69.88,-2.1,69.9115469719,132.16,66.8490000079,-29.21,72.9521274677,3.9590000079000003,0,3.9590000079000003,62.89,-29.21,69.3424559704,131.87
2022-01-24 04:30:00,72.6060000078,-2.38,72.6449973304,3.9060000078,0,3.9060000078,68.7,-2.38,68.74121325670001,132.43,65.6260000078,-29.45,71.9310390376,3.9060000078,0,3.9060000078,61.72,-29.45,68.386116281,132.12
2022-01-24 05:00:00,71.4246666748,-2.32,71.4623356014,4.0646666748,0,4.0646666748,67.36,-2.32,67.3999406528,132.43,64.5746666748,-29.4,70.9524317847,4.0646666748,0,4.0646666748,60.51,-29.4,67.2742157145,132.07
2022-01-24 05:30:00,72.5570000079,-1.9300000000000002,72.5826642535,3.9270000079000003,0,3.9270000079000003,68.63,-1.9300000000000002,68.657132186,132.38,65.6970000079,-28.89,71.7685718823,3.9270000079000003,0,3.9270000079000003,61.77,-28.89,68.1921183129,132.07
2022-01-24 06:00:00,75.1715000075,-0.93,75.1772526326,3.7615000075,0,3.7615000075,71.41,-0.93,71.4160556178,132.08,68.0415000075,-28.4,73.7306294784,3.7615000075,0,3.7615000075,64.28,-28.4,70.2743082499,131.77
2022-01-24 06:30:00,83.0883333414,1.23,83.0974370089,4.0083333413,0,4.0083333413,79.08,1.23,79.0895650513,133.15,75.3583333414,-26.34,79.8290298324,4.0083333413,0,4.0083333413,71.35,-26.34,76.056676893,132.85
2022-01-24 07:00:00,90.4973333412,3.44,90.5626906726,3.9273333411999998,0,3.9273333411999998,86.57,3.44,86.6383200437,132.62,82.1873333412,-24.22,85.6817726342,3.9273333411999998,0,3.9273333411999998,78.26,-24.22,81.9221337613,132.39
2022-01-24 07:30:00,97.835166674,5.64,97.9975991447,3.645166674,0,3.645166674,94.19,5.64,94.3587076003,132.1,88.565166674,-20.22,90.8440264849,3.645166674,0,3.645166674,84.92,-20.22,87.2940708181,131.93
2022-01-24 08:00:00,103.8938333435,8.08,104.2075573402,5.1038333435,0,5.1038333435,98.79,8.08,99.119879439,131.33,94.1938333435,-17.24,95.7585288105,5.1038333435,0,5.1038333435,89.09,-17.24,90.7427446136,131.04
2022-01-24 08:30:00,124.4053333473,7.43,124.6270109777,6.9653333473,0,6.9653333473,117.44,7.43,117.6747997661,130.4,48.0553333473,-5.8100000000000005,48.4052803227,6.9653333473,0,6.9653333473,41.09,-5.8100000000000005,41.4987252816,130.13
2022-01-24 09:00:00,139.690666676,7.98,139.9184146436,4.670666676,0,4.670666676,135.02,7.98,135.2556128225,130.4,4.670666676,0.0,4.670666676,4.670666676,0,4.670666676,0.0,0.0,0.0,130.73
2022-01-24 09:30:00,134.9925000246,7.21,135.1849073044,12.3225000246,0,12.3225000246,122.67,7.21,122.881703276,129.8,28.9825000246,-2.66,29.1043108092,12.3225000246,0,12.3225000246,16.66,-2.66,16.8710165669,130.55
2022-01-24 10:00:00,121.8398333636,9.31,122.1950125581,15.1498333636,0,15.1498333636,106.69,9.31,107.0954350101,130.14,87.7998333636,-12.01,88.6174409396,15.1498333636,0,15.1498333636,72.65,-12.01,73.6360142865,130.91
2022-01-24 10:30:00,121.6501667002,8.97,121.9804244877,16.7901667002,0,16.7901667002,104.86,8.97,105.2429593845,130.03,87.0901667002,-12.7,88.0112898205,16.7901667002,0,16.7901667002,70.3,-12.7,71.4379450992,131.8
2022-01-24 11:00:00,122.1915000301,9.8,122.5838597842,15.0315000301,0,15.0315000301,107.16,9.8,107.6071819165,130.03,89.7415000301,-11.29,90.4488857181,15.0315000301,0,15.0315000301,74.71,-11.29,75.5582437594,131.8
2022-01-24 11:30:00,121.6553333671,9.42,122.0194924455,16.8753333671,0,16.8753333671,104.78,9.42,105.2025893217,129.84,89.1453333671,-11.82,89.9255406496,16.8753333671,0,16.8753333671,72.27,-11.82,73.2302212205,131.58
2022-01-24 12:00:00,121.8640000333,9.45,122.2298531625,16.6640000333,0,16.6640000333,105.2,9.45,105.623588748,130.03,90.1640000333,-11.65,90.9135270574,16.6640000333,0,16.6640000333,73.5,-11.65,74.4175550526,131.76
2022-01-24 12:30:00,122.6586666994,9.74,123.0447728125,16.3686666994,0,16.3686666994,106.29,9.74,106.735334824,130.03,91.9986666994,-10.93,92.6456667873,16.3686666994,0,16.3686666994,75.63,-10.93,76.4157169697,131.76
2022-01-24 13:00:00,122.039666705,8.37,122.3263550895,19.179666705,0,19.179666705,102.86,8.37,103.1999830426,129.84,90.069666705,-12.56,90.9411813226,19.179666705,0,19.179666705,70.89,-12.56,71.9940671167,131.52
2022-01-24 13:30:00,120.5758333919,7.4,120.8026969821,29.2758333919,0,29.2758333919,91.3,7.4,91.5993995614,130.2,93.6058333919,-11.6,94.3218534858,29.2758333919,0,29.2758333919,64.33,-11.6,65.3674911558,131.89
2022-01-24 14:00:00,115.9713333838,7.87,116.23806204,25.2513333838,0,25.2513333838,90.72,7.87,91.0607231467,130.68,94.8613333838,-10.55,95.446189402,25.2513333838,0,25.2513333838,69.61,-10.55,70.4049330658,132.06
2022-01-24 14:30:00,114.8955000491,7.66,115.1505602745,24.5655000491,0,24.5655000491,90.33,7.66,90.6542028811,130.68,93.9555000491,-10.65,94.5571704816,24.5655000491,0,24.5655000491,69.39,-10.65,70.2025255956,131.94
2022-01-24 15:00:00,114.5296667119,7.17,114.7538821005,22.5996667119,0,22.5996667119,91.93,7.17,92.2091850089,130.68,92.1996667119,-11.16,92.8726232093,22.5996667119,0,22.5996667119,69.6,-11.16,70.4890459575,131.94
2022-01-24 15:30:00,116.8136666964,6.8100000000000005,117.0120029187,14.8536666964,0,14.8536666964,101.96,6.8100000000000005,102.1871699383,130.91,90.2136666964,-10.2,90.7884665517,14.8536666964,0,14.8536666964,75.36,-10.2,76.0471537929,132.17
2022-01-24 16:00:00,119.970666696,6.85,120.1660657901,14.650666696,0,14.650666696,105.32,6.85,105.5425265,130.84,92.510666696,-9.65,93.0126117929,14.650666696,0,14.650666696,77.86,-9.65,78.4557333788,132.0
2022-01-24 16:30:00,123.4840000386,6.48,123.6539067945,19.3040000386,0,19.3040000386,104.18,6.48,104.3813335803,130.84,89.4140000386,-11.66,90.1710541299,19.3040000386,0,19.3040000386,70.11,-11.66,71.0729744699,131.94
2022-01-24 17:00:00,129.6600000416,6.92,129.8445301535,20.8000000416,0,20.8000000416,108.86,6.92,109.0797231386,130.92,93.4500000416,-11.36,94.1379419138,20.8000000416,0,20.8000000416,72.65,-11.36,73.5327960845,132.26
2022-01-24 17:30:00,135.4996667096,8.15,135.744547509,21.4696667096,0,21.4696667096,114.03,8.15,114.3208791079,130.66,98.6696667096,-10.05,99.1801675164,21.4696667096,0,21.4696667096,77.2,-10.05,77.8514129608,132.07
2022-01-24 18:00:00,137.8380000429,8.32,138.08887231,21.4680000429,0,21.4680000429,116.37,8.32,116.6670446184,130.21,100.0980000429,-10.01,100.597264936,21.4680000429,0,21.4680000429,78.63,-10.01,79.2646011786,131.65
2022-01-24 18:30:00,135.9685000428,7.2,136.1589989824,21.3785000428,0,21.3785000428,114.59,7.2,114.8159749338,130.12,98.5385000428,-10.87,99.1362339948,21.3785000428,0,21.3785000428,77.16,-10.87,77.9219000025,131.65
2022-01-24 19:00:00,132.2818333758,6.2,132.4270495075,21.2218333758,0,21.2218333758,111.06,6.2,111.2329249818,130.41,95.6818333758,-11.67,96.3908820281,21.2218333758,0,21.2218333758,74.46,-11.67,75.3689624448,131.88
2022-01-24 19:30:00,128.1158333695,5.19,128.2209142845,18.0658333695,0,18.0658333695,110.05,5.19,110.1723132189,130.78,93.5358333695,-11.83,94.280968515,18.0658333695,0,18.0658333695,75.47,-11.83,76.3915558161,132.16
2022-01-24 20:00:00,123.2170000211,4.85,123.3124145988,10.5470000211,0,10.5470000211,112.67,4.85,112.7743383931,131.1,96.5870000211,-9.77,97.0798716165,10.5470000211,0,10.5470000211,86.04,-9.77,86.5929240758,132.34
2022-01-24 20:30:00,115.6975000242,2.59,115.7264862157,12.0775000242,0,12.0775000242,103.62,2.59,103.6523636971,131.14,86.5875000242,-13.4,87.6182353191,12.0775000242,0,12.0775000242,74.51,-13.4,75.7053505375,132.06
2022-01-24 21:00:00,111.1533333482,1.25,111.1603617052,7.4433333482,0,7.4433333482,103.71,1.25,103.7175327512,131.39,86.1633333482,-12.56,87.0739548526,7.4433333482,0,7.4433333482,78.72,-12.56,79.715694816,132.42
2022-01-24 21:30:00,102.9338333413,-1.05,102.939188584,3.9738333412999998,0,3.9738333412999998,98.96,-1.05,98.9655702757,131.71,79.4638333413,-13.47,80.5974051027,3.9738333412999998,0,3.9738333412999998,75.49,-13.47,76.6823382533,132.42
2022-01-24 22:00:00,96.1893333407,-0.38,96.1900839407,3.6793333407,0,3.6793333407,92.51,-0.38,92.5107804529,132.35,74.4893333407,-13.58,75.717086457,3.6793333407,0,3.6793333407,70.81,-13.58,72.1004334245,132.87
2022-01-24 22:30:00,89.5085000073,-0.2,89.5087234494,3.6285000073,0,3.6285000073,85.88,-0.2,85.8802328828,132.5,69.7485000073,-16.12,71.5870634491,3.6285000073,0,3.6285000073,66.12,-16.12,68.0566587484,133.08
2022-01-24 23:00:00,83.8091666739,-1.4,83.82085909,3.6291666739,0,3.6291666739,80.18,-1.4,80.1922215679,132.5,65.6191666739,-16.87,67.753021593,3.6291666739,0,3.6291666739,61.99,-16.87,64.244509493,133.34
2022-01-24 23:30:00,79.7781666741,-1.8900000000000001,79.800551238,3.7381666741,0,3.7381666741,76.04,-1.8900000000000001,76.0634846691,132.61,63.4281666741,-17.16,65.7084311762,3.7381666741,0,3.7381666741,59.69,-17.16,62.1076621682,133.38
2022-01-25 00:00:00,77.1100000074,-2.36,77.1461061956,3.6900000074,0,3.6900000074,73.42,-2.36,73.457919927,132.66,61.4200000074,-17.47,63.8562236662,3.6900000074,0,3.6900000074,57.73,-17.47,60.3154524148,133.38
2022-01-25 00:30:00,86.1831666744,-0.78,86.1866962937,3.8631666744,0,3.8631666744,82.32,-0.78,82.3236952523,132.8,67.5231666744,-16.54,69.5194191413,3.8631666744,0,3.8631666744,63.66,-16.54,65.7736056485,133.49
2022-01-25 01:00:00,88.7471666744,0.06,88.7471869567,3.8671666744,0,3.8671666744,84.88,0.06,84.8800212064,132.3,69.3971666744,-15.81,71.1752965743,3.8671666744,0,3.8671666744,65.53,-15.81,67.4102143595,133.14
2022-01-25 01:30:00,87.1335000077,-0.03,87.1335051722,3.8735000077,0,3.8735000077,83.26,-0.03,83.2600054048,131.93,67.3935000077,-15.74,69.2071632369,3.8735000077,0,3.8735000077,63.52,-15.74,65.4411032914,132.81
2022-01-25 02:00:00,84.3670000077,-0.35000000000000003,84.3677259993,3.8470000077,0,3.8470000077,80.52,-0.35000000000000003,80.520760677,132.07,63.8870000077,-15.73,65.7949973021,3.8470000077,0,3.8470000077,60.04,-15.73,62.0663717322,132.93
2022-01-25 02:30:00,84.0653333411,-0.58,84.0673341421,3.8953333411,0,3.8953333411,80.17,-0.58,80.1720980142,132.4,63.2653333411,-15.87,65.2254498088,3.8953333411,0,3.8953333411,59.37,-15.87,61.4544855971,133.22
2022-01-25 03:00:00,82.4688333411,-0.89,82.4736356216,3.8888333411,0,3.8888333411,78.58,-0.89,78.5850399249,132.57,61.8088333411,-16.13,63.8788601886,3.8888333411,0,3.8888333411,57.92,-16.13,60.1240658971,133.36
2022-01-25 03:30:00,80.4201666745,-1.3599999999999999,80.4316654556,3.9401666745,0,3.9401666745,76.48,-1.3599999999999999,76.4920910944,132.73,60.9401666745,-16.54,63.1448771819,3.9401666745,0,3.9401666745,57.0,-16.54,59.3512560945,133.51
2022-01-25 04:00:00,77.9861666744,-1.83,78.0076348351,3.8761666744000003,0,3.8761666744000003,74.11,-1.83,74.1325906737,132.91,58.5761666744,-16.92,60.9709250567,3.8761666744000003,0,3.8761666744000003,54.7,-16.92,57.2571078557,133.65
2022-01-25 04:30:00,76.6483333411,-2.27,76.6819398814,3.8883333411,0,3.8883333411,72.76,-2.27,72.7954016405,133.13,59.0883333411,-17.47,61.6168161871,3.8883333411,0,3.8883333411,55.2,-17.47,57.8985397052,133.82
2022-01-25 05:00:00,75.3903333409,-2.58,75.4344666664,3.7703333409,0,3.7703333409,71.62,-2.58,71.6664551935,133.18,57.9703333409,-17.52,60.5599698452,3.7703333409,0,3.7703333409,54.2,-17.52,56.9613061648,133.86
2022-01-25 05:30:00,76.2438333411,-2.29,76.2782159108,3.8638333411,0,3.8638333411,72.38,-2.29,72.4162171064,133.22,58.3438333411,-17.13,60.8065768559,3.8638333411,0,3.8638333411,54.48,-17.13,57.1096077731,133.86
2022-01-25 06:00:00,78.7346666742,-1.27,78.7449086373,3.7546666742,0,3.7546666742,74.98,-1.27,74.99075476350001,133.01,59.3146666742,-16.23,61.4950614494,3.7546666742,0,3.7546666742,55.56,-16.23,57.8820049756,133.67
2022-01-25 06:30:00,88.0915000073,1.77,88.1092802918,3.6515000073,0,3.6515000073,84.44,1.77,84.4585490048,132.58,67.5215000073,-14.58,69.0777052546,3.6515000073,0,3.6515000073,63.87,-14.58,65.5130009998,133.29
2022-01-25 07:00:00,96.2138333407,3.89,96.2924390911,3.6638333407,0,3.6638333407,92.55,3.89,92.6317148713,131.65,73.8538333407,-12.93,74.9771538478,3.6638333407,0,3.6638333407,70.19,-12.93,71.3710095207,132.59
2022-01-25 07:30:00,102.5858333428,6.98,102.8230207815,4.7358333428,0,4.7358333428,97.85,6.98,98.0986386246,131.35,79.2058333428,-11.45,80.0291605324,4.7358333428,0,4.7358333428,74.47,-11.45,75.3450953945,132.41
2022-01-25 08:00:00,108.36466668,8.89,108.7287132484,6.65466668,0,6.65466668,101.71,8.89,102.0977776448,130.8,84.80466668,-9.68,85.35533897010001,6.65466668,0,6.65466668,78.15,-9.68,78.7472215383,132.08
2022-01-25 08:30:00,112.7581666879,9.58,113.1643961448,10.6081666879,0,10.6081666879,102.15,9.58,102.5982402383,130.21,88.8681666879,-8.47,89.2708908349,10.6081666879,0,10.6081666879,78.26,-8.47,78.7170153144,131.55
2022-01-25 09:00:00,115.1338333554,7.25,115.3618744782,11.0538333554,0,11.0538333554,104.08,7.25,104.33220452,130.0,84.8138333554,-10.01,85.4024966172,11.0538333554,0,11.0538333554,73.76,-10.01,74.4361316835,131.28
2022-01-25 09:30:00,119.4105000348,6.98,119.6143299048,17.4105000348,0,17.4105000348,102.0,6.98,102.2385465468,130.33,83.7005000348,-11.84,84.5337761258,17.4105000348,0,17.4105000348,66.29,-11.84,67.3390651851,131.59
2022-01-25 10:00:00,120.4401667029,7.16,120.6528050044,18.1301667029,0,18.1301667029,102.31,7.16,102.5602344966,130.27,84.8501667029,-11.65,85.6462100126,18.1301667029,0,18.1301667029,66.72,-11.65,67.7294684757,131.73
2022-01-25 10:30:00,120.4276667041,7.27,120.6469055045,18.7376667041,0,18.7376667041,101.69,7.27,101.9495414409,130.31,85.5676667041,-11.57,86.3463403115,18.7376667041,0,18.7376667041,66.83,-11.57,67.8241387708,131.78
2022-01-25 11:00:00,120.3023333718,7.46,120.533410367,19.2123333718,0,19.2123333718,101.09,7.46,101.3648839589,130.38,85.8523333718,-11.38,86.6032767589,19.2123333718,0,19.2123333718,66.64,-11.38,67.6046891865,131.83
2022-01-25 11:30:00,122.0853412836,7.42,122.3106166951,23.4353412836,0,23.4353412836,98.65,7.42,98.9286556059,130.28,87.4753412836,-11.9,88.2810587424,23.4353412836,0,23.4353412836,64.04,-11.9,65.136254114,131.73
2022-01-25 12:00:00,124.353848168,7.24,124.5644297309,26.053848168,0,26.053848168,98.3,7.24,98.5662599473,130.37,88.683848168,-11.6,89.439280665,26.053848168,0,26.053848168,62.63,-11.6,63.6951874163,131.89
2022-01-25 12:30:00,125.724681743,7.35,125.9393429369,26.034681743,0,26.034681743,99.69,7.35,99.9605852324,130.5,89.934681743,-11.28,90.6393147603,26.034681743,0,26.034681743,63.9,-11.28,64.887968068,131.94
2022-01-25 13:00:00,125.7845150738,6.94,125.9758224119,27.0945150738,0,27.0945150738,98.69,6.94,98.9337136673,130.31,89.6545150738,-11.77,90.4238075571,27.0945150738,0,27.0945150738,62.56,-11.77,63.6575722126,131.76
2022-01-25 13:30:00,127.0153483927,7.9,127.2607902196,21.8753483927,0,21.8753483927,105.14,7.9,105.4363770243,130.47,96.4653483927,-8.67,96.8541808108,21.8753483927,0,21.8753483927,74.59,-8.67,75.0921900067,131.93
2022-01-25 14:00:00,123.8945150625,6.8100000000000005,124.0815335276,23.9145150625,0,23.9145150625,99.98,6.8100000000000005,100.2116585034,130.27,92.0845150625,-10.62,92.6948882857,23.9145150625,0,23.9145150625,68.17,-10.62,68.9922698568,131.46
2022-01-25 14:30:00,122.6368484018,6.61,122.8148553145,26.3968484018,0,26.3968484018,96.24,6.61,96.4667284612,130.71,92.0268484018,-11.14,92.6986538563,26.3968484018,0,26.3968484018,65.63,-11.14,66.568735154,131.97
2022-01-25 15:00:00,122.3126817433,6.25,122.4722605949,25.1626817433,0,25.1626817433,97.15,6.25,97.3508346138,130.66,90.2926817433,-11.39,91.0082440024,25.1626817433,0,25.1626817433,65.13,-11.39,66.1184467452,131.93
2022-01-25 15:30:00,122.8963483564,5.88,123.0369328265,26.7163483564,0,26.7163483564,96.18,5.88,96.3595703602,130.56,89.7663483564,-11.5,90.4999850677,26.7163483564,0,26.7163483564,63.05,-11.5,64.090190357,131.82
2022-01-25 16:00:00,127.8021817,5.83,127.9350872407,29.982181699999998,0,29.982181699999998,97.82,5.83,97.9935778508,130.75,79.0021817,-9.14,79.5291412839,29.982181699999998,0,29.982181699999998,49.02,-9.14,49.8648172563,131.99
2022-01-25 16:30:00,147.0836816989,4.38,147.1488831833,26.4536816989,0,26.4536816989,120.63,4.38,120.7094913418,130.61,26.4536816989,0.0,26.4536816989,26.4536816989,0,26.4536816989,0.0,0.0,0.0,131.62
2022-01-25 17:00:00,137.2891816963,4.78,137.372369168,27.4791816963,0,27.4791816963,109.81,4.78,109.9139868261,130.5,77.3891816963,-5.76,77.6032411928,27.4791816963,0,27.4791816963,49.91,-5.76,50.2412748644,130.63
2022-01-25 17:30:00,131.7360150367,6.15,131.8794910429,28.3360150367,0,28.3360150367,103.4,6.15,103.5827326344,130.65,120.2660150367,-9.56,120.645381067,28.3360150367,0,28.3360150367,91.93,-9.56,92.425745872,131.06
2022-01-25 18:00:00,132.7806817066,6.02,132.9170787915,28.4506817066,0,28.4506817066,104.33,6.02,104.5035372607,130.38,121.1906817066,-9.69,121.5774544581,28.4506817066,0,28.4506817066,92.74,-9.69,93.2448588395,131.06
2022-01-25 18:30:00,131.2791816976,5.65,131.4007079402,27.2991816976,0,27.2991816976,103.98,5.65,104.1333899381,130.38,119.9791816976,-9.9,120.3869346766,27.2991816976,0,27.2991816976,92.68,-9.9,93.2072550824,131.06
2022-01-25 19:00:00,128.8630150378,5.39,128.9756905181,25.3830150378,0,25.3830150378,103.48,5.39,103.6202803509,130.38,117.9430150378,-9.92,118.3594575697,25.3830150378,0,25.3830150378,92.56,-9.92,93.0900639166,131.02
2022-01-25 19:30:00,122.7440150088,3.63,122.7976796218,19.5740150088,0,19.5740150088,103.17,3.63,103.2338403819,130.43,111.8740150088,-11.6,112.4737979896,19.5740150088,0,19.5740150088,92.3,-11.6,93.0260716144,131.02
2022-01-25 20:00:00,116.6026816767,2.22,116.6238130666,15.8326816767,0,15.8326816767,100.77,2.22,100.7944507401,130.65,106.2526816767,-12.77,107.0173129147,15.8326816767,0,15.8326816767,90.42,-12.77,91.3173001134,131.22
2022-01-25 20:30:00,111.9412680339,1.8900000000000001,111.9572221388,8.8712680339,0,8.8712680339,103.07,1.8900000000000001,103.0873270582,130.94,102.2312680339,-12.62,103.0072646167,8.8712680339,0,8.8712680339,93.36,-12.62,94.2090972253,131.47
2022-01-25 21:00:00,105.7241666774,-0.12,105.7242347791,5.3741666774,0,5.3741666774,100.35,-0.12,100.3500717489,131.07,96.2941666774,-12.92,97.1570529406,5.3741666774,0,5.3741666774,90.92,-12.92,91.8333969752,131.52
2022-01-25 21:30:00,97.6386666752,-1.63,97.6522715051,4.2686666752,0,4.2686666752,93.37,-1.63,93.3842267195,131.73,88.8686666752,-15.04,90.132355548,4.2686666752,0,4.2686666752,84.6,-15.04,85.9264895128,131.96
2022-01-25 22:00:00,94.0016666787,-0.75,94.0046585993,6.0216666787,0,6.0216666787,87.98,-0.75,87.9831966912,132.08,85.7716666787,-15.04,87.080310087,6.0216666787,0,6.0216666787,79.75,-15.04,81.1558013946,132.34
2022-01-25 22:30:00,89.3643333453,-1.8,89.3824595447,6.0043333453,0,6.0043333453,83.36,-1.8,83.3794315164,132.25,81.5843333453,-15.06,82.9626846685,6.0043333453,0,6.0043333453,75.58,-15.06,77.0658160276,132.59
2022-01-25 23:00:00,81.4911666738,-2.43,81.5273889307,3.5911666738,0,3.5911666738,77.9,-2.43,77.9378912981,132.46,74.0811666738,-15.12,75.60842318,3.5911666738,0,3.5911666738,70.49,-15.12,72.0933734819,132.67
2022-01-25 23:30:00,77.380666674,-2.7,77.4277571347,3.650666674,0,3.650666674,73.73,-2.7,73.7794205724,132.56,70.390666674,-16.17,72.2240600825,3.650666674,0,3.650666674,66.74,-16.17,68.6709290748,132.67
2022-01-26 00:00:00,75.3531666741,-3.9699999999999998,75.457674413,3.7231666741,0,3.7231666741,71.63,-3.9699999999999998,71.7399316978,133.28,68.4431666741,-16.24,70.3434763456,3.7231666741,0,3.7231666741,64.72,-16.24,66.726426549,133.48
2022-01-26 00:30:00,83.4293333411,-2.52,83.4673832209,3.8993333411,0,3.8993333411,79.53,-2.52,79.5699145406,133.28,75.8693333411,-14.89,77.3166724687,3.8993333411,0,3.8993333411,71.97,-14.89,73.4941698368,133.32
2022-01-26 01:00:00,86.2161666746,-1.06,86.2226826076,3.9561666746,0,3.9561666746,82.26,-1.06,82.2668292813,132.83,78.5361666746,-14.39,79.8436069823,3.9561666746,0,3.9561666746,74.58,-14.39,75.9555692494,132.93
2022-01-26 01:30:00,84.8243333411,-1.13,84.8318597389,3.8843333411,0,3.8843333411,80.94,-1.13,80.9478875574,132.23,77.4543333411,-15.18,78.9278541031,3.8843333411,0,3.8843333411,73.57,-15.18,75.1197530614,132.45
2022-01-26 02:00:00,82.7081666746,-1.52,82.7221326772,3.9481666746,0,3.9481666746,78.76,-1.52,78.7746659783,132.34,75.4881666746,-15.58,77.0791781734,3.9481666746,0,3.9481666746,71.54,-15.58,73.2168559828,132.64
2022-01-26 02:30:00,82.4483333411,-1.53,82.4625282823,3.858333341,0,3.858333341,78.59,-1.53,78.6048917053,132.51,75.1583333411,-15.64,76.7683832747,3.858333341,0,3.858333341,71.3,-15.64,72.9952025821,132.8
2022-01-26 03:00:00,81.1165000077,-1.9100000000000001,81.1389836854,3.8265000077,0,3.8265000077,77.29,-1.9100000000000001,77.3135964757,132.51,73.8965000077,-16.04,75.6172884556,3.8265000077,0,3.8265000077,70.07,-16.04,71.8824491792,132.83
2022-01-26 03:30:00,78.2706666743,-2.17,78.3007417694,3.8306666743,0,3.8306666743,74.44,-2.17,74.4716221121,132.72,71.2006666743,-16.28,73.0381635508,3.8306666743,0,3.8306666743,67.37,-16.28,69.3091285474,133.0
2022-01-26 04:00:00,74.6436666744,-2.03,74.6712653877,3.8736666744,0,3.8736666744,70.77,-2.03,70.7991087515,132.91,67.7936666744,-16.11,69.6815136256,3.8736666744,0,3.8736666744,63.92,-16.11,65.9188781761,133.19
2022-01-26 04:30:00,73.4335000078,-2.42,73.4733647208,3.9035000078,0,3.9035000078,69.53,-2.42,69.5721014488,133.16,66.6735000078,-16.55,68.696856575,3.9035000078,0,3.9035000078,62.77,-16.55,64.9151399906,133.43
2022-01-26 05:00:00,72.3533333411,-2.49,72.3961666496,3.8633333411,0,3.8633333411,68.49,-2.49,68.5352478656,133.28,65.6633333411,-16.61,67.7315690462,3.8633333411,0,3.8633333411,61.8,-16.61,63.993219172,133.54
2022-01-26 05:30:00,73.5293333409,-2.26,73.5640568591,3.7993333409,0,3.7993333409,69.73,-2.26,69.7666145087,133.31,66.7493333409,-16.32,68.7154706122,3.7993333409,0,3.7993333409,62.95,-16.32,65.0311071719,133.54
2022-01-26 06:00:00,77.0163333408,-1.77,77.036669848,3.7563333408,0,3.7563333408,73.26,-1.77,73.2813789444,133.02,70.0063333408,-15.86,71.7804033691,3.7563333408,0,3.7563333408,66.25,-15.86,68.1219648865,133.29
2022-01-26 06:30:00,85.9946666737,0.62,85.996901667,3.5046666737,0,3.5046666737,82.49,0.62,82.4923299465,132.7,78.2846666737,-13.58,79.4537943475,3.5046666737,0,3.5046666737,74.78,-13.58,76.0030578332,132.98
2022-01-26 07:00:00,93.45783334,1.79,93.4749737235,3.33783334,0,3.33783334,90.12,1.79,90.1377751001,131.41,85.10783334,-12.75,86.0575725653,3.33783334,0,3.33783334,81.77,-12.75,82.7580533845,131.77
2022-01-26 07:30:00,98.8658333414,-0.59,98.8675937923,4.0258333414,0,4.0258333414,94.84,-0.59,94.8418351784,131.41,89.8958333414,-15.78,91.2703087107,4.0258333414,0,4.0258333414,85.87,-15.78,87.3078765061,131.8
2022-01-26 08:00:00,102.3588333531,-0.6000000000000001,102.3605918575,9.8888333531,0,9.8888333531,92.47,-0.6000000000000001,92.4719465568,131.97,93.1988333531,-16.08,94.575836969,9.8888333531,0,9.8888333531,83.31,-16.08,84.8476428665,132.44
2022-01-26 08:30:00,110.1636666832,3.46,110.2179888089,8.2536666832,0,8.2536666832,101.91,3.46,101.9687192231,132.0,100.9036666832,-12.37,101.6590716567,8.2536666832,0,8.2536666832,92.65,-12.37,93.4721316757,132.51
2022-01-26 09:00:00,111.4663333471,5.87,111.6207882513,6.8963333471,0,6.8963333471,104.57,5.87,104.734625602,131.32,101.8863333471,-9.3,102.3098965053,6.8963333471,0,6.8963333471,94.99,-9.3,95.4441726875,131.95
2022-01-26 09:30:00,112.2858333419,6.43,112.4697882513,4.2758333419,0,4.2758333419,108.01,6.43,108.2012245772,131.08,101.9158333419,-7.59,102.1980684053,4.2758333419,0,4.2758333419,97.64,-7.59,97.9345582519,131.67
2022-01-26 10:00:00,112.1790000101,6.28,112.3546458464,5.0590000101,0,5.0590000101,107.12,6.28,107.3039272347,131.18,101.9290000101,-7.76,102.2239631547,5.0590000101,0,5.0590000101,96.87,-7.76,97.1803195097,131.67
2022-01-26 10:30:00,110.9598333457,5.69,111.1056286428,6.1898333457,0,6.1898333457,104.77,5.69,104.9243965911,131.37,102.9498333457,-7.99,103.2594222621,6.1898333457,0,6.1898333457,96.76,-7.99,97.0893284558,131.87
2022-01-26 11:00:00,106.0543333485,3.59,106.1150777316,7.5643333485,0,7.5643333485,98.49,3.59,98.5554067517,131.68,104.9443333485,-7.04,105.1802010929,7.5643333485,0,7.5643333485,97.38,-7.04,97.6341436179,132.13
2022-01-26 11:30:00,107.8130000201,3.62,107.8737566479,10.0630000201,0,10.0630000201,97.75,3.62,97.8170072124,131.98,106.1630000201,-7.15,106.4035012266,10.0630000201,0,10.0630000201,96.1,-7.15,96.365618869,131.99
2022-01-26 12:00:00,106.3696666914,4.38,106.4598064626,12.3796666914,0,12.3796666914,93.99,4.38,94.0920001913,131.98,104.8396666914,-6.46,105.0385039496,12.3796666914,0,12.3796666914,92.46,-6.46,92.6853990659,131.99
2022-01-26 12:30:00,103.7856666956,4.38,103.8780487469,14.4756666956,0,14.4756666956,89.31,4.38,89.4173389226,132.15,103.0756666956,-6.51,103.2810397157,14.4756666956,0,14.4756666956,88.6,-6.51,88.8388434189,132.19
2022-01-26 13:00:00,101.4006666964,3.5700000000000003,101.4634914956,14.8906666964,0,14.8906666964,86.51,3.5700000000000003,86.5836300925,132.21,100.9406666964,-7.31,101.2050112056,14.8906666964,0,14.8906666964,86.05,-7.31,86.3599363131,132.23
2022-01-26 13:30:00,98.2280000274,2.96,98.2725881891,13.6880000274,0,13.6880000274,84.54,2.96,84.5918033854,132.39,97.6580000274,-9.4,98.1093520993,13.6880000274,0,13.6880000274,83.97,-9.4,84.494502188,132.41
2022-01-26 14:00:00,96.922833358,2.59,96.9574325472,12.332833358,0,12.332833358,84.59,2.59,84.6296413794,132.63,95.892833358,-10.13,96.4264091908,12.332833358,0,12.332833358,83.56,-10.13,84.1717915931,132.86
2022-01-26 14:30:00,97.1970000177,2.73,97.2353316056,8.8570000177,0,8.8570000177,88.34,2.73,88.3821729762,132.753,95.9970000177,-9.99,96.5154086786,8.8570000177,0,8.8570000177,87.14,-9.99,87.7107729985,133.093
2022-01-26 15:00:00,100.5171666771,3.83,100.5901073505,5.2071666771,0,5.2071666771,95.31,3.83,95.3869225838,132.65,95.3171666771,-10.4,95.88285698359999,5.2071666771,0,5.2071666771,90.11,-10.4,90.7081699738,132.95
2022-01-26 15:30:00,104.2875000087,4.74,104.3951639591,4.3275000087,0,4.3275000087,99.96,4.74,100.0723198492,132.42,94.8375000087,-10.86,95.4572732058,4.3275000087,0,4.3275000087,90.51,-10.86,91.1591997552,132.92
2022-01-26 16:00:00,107.2306666749,5.49,107.3711133199,4.1306666749,0,4.1306666749,103.1,5.49,103.2460657846,132.22,97.5706666749,-10.1,98.0920230977,4.1306666749,0,4.1306666749,93.44,-10.1,93.9842731525,132.92
2022-01-26 16:30:00,111.7998333404,6.25,111.9743954435,3.5298333404,0,3.5298333404,108.27,6.25,108.4502438909,131.87,101.8098333404,-9.23,102.2273694506,3.5298333404,0,3.5298333404,98.28,-9.23,98.7124678042,132.57
2022-01-26 17:00:00,117.3455000084,6.66,117.5343437989,4.2155000084,0,4.2155000084,113.13,6.66,113.3258686267,131.53,106.8655000084,-7.46,107.1255650723,4.2155000084,0,4.2155000084,102.65,-7.46,102.9207175451,132.23
2022-01-26 17:30:00,122.378333358,5.46,122.5000737775,12.348333358,0,12.348333358,110.03,5.46,110.1653870324,130.95,111.138333358,-7.36,111.3817702391,12.348333358,0,12.348333358,98.79,-7.36,99.0637860169,131.52
2022-01-26 18:00:00,125.498500028,6.25,125.6540330004,13.998500028,0,13.998500028,111.5,6.25,111.6750307813,130.55,114.298500028,-7.67,114.5555586109,13.998500028,0,13.998500028,100.3,-7.67,100.5928372202,130.98
2022-01-26 18:30:00,126.0388333515,6.42,126.2022341823,9.0888333515,0,9.0888333515,116.95,6.42,117.1260812117,130.49,115.1588333515,-7.3,115.3899774629,9.0888333515,0,9.0888333515,106.07,-7.3,106.3209052821,131.02
2022-01-26 19:00:00,124.2240000148,5.32,124.3378646257,7.3940000148,0,7.3940000148,116.83,5.32,116.9510636976,130.55,113.7940000148,-8.26,114.0933917428,7.3940000148,0,7.3940000148,106.4,-8.26,106.7201368065,131.02
2022-01-26 19:30:00,116.0043333416,3.33,116.0521186969,4.1443333416,0,4.1443333416,111.86,3.33,111.9095549987,130.91,105.6443333416,-9.7,106.0887136655,4.1443333416,0,4.1443333416,101.5,-9.7,101.9624440664,131.37
2022-01-26 20:00:00,108.2520000077,1.8399999999999999,108.2676364648,3.8720000077,0,3.8720000077,104.38,1.8399999999999999,104.3962164065,131.78,98.0320000077,-11.44,98.6972473047,3.8720000077,0,3.8720000077,94.16,-11.44,94.852407455,132.14
2022-01-26 20:30:00,102.2821666744,2.7,102.3177971792,3.8621666744,0,3.8621666744,98.42,2.7,98.45702819,131.92,92.5421666744,-10.94,93.1865666971,3.8621666744,0,3.8621666744,88.68,-10.94,89.3522579457,132.3
2022-01-26 21:00:00,97.546333341,5.84,97.7209944089,3.816333341,0,3.816333341,93.73,5.84,93.9117591146,131.56,88.076333341,-6.69,88.330043557,3.816333341,0,3.816333341,84.26,-6.69,84.525166075,132.0
2022-01-26 21:30:00,92.4046666761,4.27,92.5032719611,4.7046666761000004,0,4.7046666761000004,87.7,4.27,87.803888866,130.81,83.3046666761,-8.61,83.7484303734,4.7046666761000004,0,4.7046666761000004,78.6,-8.61,79.0701719993,131.14
2022-01-26 22:00:00,85.6090000099,2.75,85.653157459,4.9690000099,0,4.9690000099,80.64,2.75,80.686876876,131.84,77.2390000099,-11.53,78.0948399226,4.9690000099,0,4.9690000099,72.27,-11.53,73.183972289,132.18
2022-01-26 22:30:00,79.5993333434,1.47,79.6129057925,5.0493333434,0,5.0493333434,74.55,1.47,74.5644915493,132.21,71.8393333434,-12.42,72.9050493123,5.0493333434,0,5.0493333434,66.79,-12.42,67.9349725841,132.65
2022-01-26 23:00:00,74.8616666748,0.87,74.8667218284,4.0516666748,0,4.0516666748,70.81,0.87,70.8153443824,131.35,67.6316666748,-12.95,68.8603284715,4.0516666748,0,4.0516666748,63.58,-12.95,64.8854290269,131.76
2022-01-26 23:30:00,71.8458333413,0.45,71.847242595,3.9858333413,0,3.9858333413,67.86,0.45,67.861492026,131.56,64.9558333413,-13.4,66.3236027751,3.9858333413,0,3.9858333413,60.97,-13.4,62.4251623947,131.94
2022-01-27 00:00:00,69.3878333415,-1.76,69.4101506685,4.0678333415,0,4.0678333415,65.32,-1.76,65.3437066595,132.06,62.8178333415,-15.53,64.7090494886,4.0678333415,0,4.0678333415,58.75,-15.53,60.7679471432,132.4
2022-01-27 00:30:00,77.7865000083,-1.13,77.7947072977,4.1365000083,0,4.1365000083,73.65,-1.13,73.6586681932,132.01,70.4465000083,-15.04,72.0340958395,4.1365000083,0,4.1365000083,66.31,-15.04,67.9942475508,132.32
2022-01-27 01:00:00,80.3431666748,-1.85,80.3644631123,4.0631666748,0,4.0631666748,76.28,-1.85,76.3024304986,131.3,72.4731666748,-13.25,73.6744351039,4.0631666748,0,4.0631666748,68.41,-13.25,69.6813504462,131.65
2022-01-27 01:30:00,78.9450000082,-2.58,78.9871472221,4.0850000082,0,4.0850000082,74.86,-2.58,74.904445796,130.92,71.1650000082,-13.14,72.3679267781,4.0850000082,0,4.0850000082,67.08,-13.14,68.3548535219,131.02
2022-01-27 02:00:00,76.7873333414,-3.0,76.8459144111,4.0373333414,0,4.0373333414,72.75,-3.0,72.8118293961,131.22,69.1973333414,-13.53,70.5076722177,4.0373333414,0,4.0373333414,65.16,-13.53,66.5498797895,131.23
2022-01-27 02:30:00,76.4298333413,-3.05,76.4906656042,3.9798333413,0,3.9798333413,72.45,-3.05,72.5141710288,131.61,68.7598333413,-13.68,70.1074680838,3.9798333413,0,3.9798333413,64.78,-13.68,66.2086912724,131.64
2022-01-27 03:00:00,74.9518333415,-3.07,75.0146800383,4.0818333415,0,4.0818333415,70.87,-3.07,70.9364631202,132.03,67.4918333415,-14.14,68.9571400784,4.0818333415,0,4.0818333415,63.41,-14.14,64.967435689,132.06
2022-01-27 03:30:00,72.5063333414,-2.83,72.5615412917,4.0563333414,0,4.0563333414,68.45,-2.83,68.5084768478,132.21,65.4163333414,-15.4,67.2045881457,4.0563333414,0,4.0563333414,61.36,-15.4,63.2630192134,132.25
2022-01-27 04:00:00,70.0443333414,-2.51,70.0892911453,4.0443333414,0,4.0443333414,66.0,-2.51,66.0477107855,132.53,63.3243333414,-16.52,65.4437284477,4.0443333414,0,4.0443333414,59.28,-16.52,61.5388397681,132.7
2022-01-27 04:30:00,68.7173333415,-2.69,68.7699643854,4.0973333415,0,4.0973333415,64.62,-2.69,64.6759653967,132.85,62.1273333415,-16.66,64.322322316,4.0973333415,0,4.0973333415,58.03,-16.66,60.374137675,133.16
2022-01-27 05:00:00,67.5673333416,-2.8200000000000003,67.626155701,4.1273333416,0,4.1273333416,63.44,-2.8200000000000003,63.5026456142,132.98,61.0673333416,-16.78,63.3307792582,4.1273333416,0,4.1273333416,56.94,-16.78,59.3610309884,133.29
2022-01-27 05:30:00,68.5666666749,-2.62,68.6167048094,4.1166666749,0,4.1166666749,64.45,-2.62,64.503231702,132.82,61.9166666749,-16.54,64.0877930041,4.1166666749,0,4.1166666749,57.8,-16.54,60.1199767132,133.15
