Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-27 06:00:00,71.1133333414,-1.9300000000000002,71.1395184052,4.0333333414,0,4.0333333414,67.08,-1.9300000000000002,67.1077588659,132.28,64.1233333414,-15.95,66.0772606788,4.0333333414,0,4.0333333414,60.09,-15.95,62.1708179132,132.67
2022-01-27 06:30:00,78.9835000077,1.12,78.9914405076,3.8435000077,0,3.8435000077,75.14,1.12,75.1483466219,132.03,71.3335000077,-13.81,72.6579955913,3.8435000077,0,3.8435000077,67.49,-13.81,68.8884329913,132.42
2022-01-27 07:00:00,86.0910000074,3.14,86.1482436401,3.7110000074,0,3.7110000074,82.38,3.14,82.4398204753,131.34,77.7810000074,-12.04,78.7073412215,3.7110000074,0,3.7110000074,74.07,-12.04,75.0421648142,131.88
2022-01-27 07:30:00,92.6738333403,0.72,92.6766302041,3.5038333403,0,3.5038333403,89.17,0.72,89.1729067598,131.13,83.5238333403,-12.52,84.4569780176,3.5038333403,0,3.5038333403,80.02,-12.52,80.9935231978,131.74
2022-01-27 08:00:00,97.031500007,0.86,97.0353110657,3.501500007,0,3.501500007,93.53,0.86,93.533953728,131.46,87.461500007,-12.63,88.3687211828,3.501500007,0,3.501500007,83.96,-12.63,84.9046435715,131.89
2022-01-27 08:30:00,100.2270000086,2.95,100.2704045604,4.2770000086,0,4.2770000086,95.95,2.95,95.9953384285,131.33,90.6270000086,-11.7,91.3791175847,4.2770000086,0,4.2770000086,86.35,-11.7,87.1390411928,131.81
2022-01-27 09:00:00,101.7363333432,5.96,101.9107605806,4.9363333432,0,4.9363333432,96.8,5.96,96.9833057799,0.003,92.0763333432,-9.71,92.5869065361,4.9363333432,0,4.9363333432,87.14,-9.71,87.6793231041,0.003
2022-01-27 09:30:00,100.9226666894,4.62,101.0283576611,11.3826666894,0,11.3826666894,89.54,4.62,89.6591099666,131.06,91.2726666894,-11.26,91.9645979962,11.3826666894,0,11.3826666894,79.89,-11.26,80.6796114269,131.85
2022-01-27 10:00:00,102.0056666957,3.59,102.0688205969,14.5256666957,0,14.5256666957,87.48,3.59,87.5536321348,131.45,89.8156666957,-7.71,90.1459820735,14.5256666957,0,14.5256666957,75.29,-7.71,75.6837380155,132.21
2022-01-27 10:30:00,123.3855000291,2.5300000000000002,123.4114359264,14.5355000291,0,14.5355000291,108.85,2.5300000000000002,108.8793984186,131.95,14.5355000291,0.0,14.5355000291,14.5355000291,0,14.5355000291,0.0,0.0,0.0,132.9
2022-01-27 11:00:00,124.257333364,2.51,124.2826817973,15.347333364,0,15.347333364,108.91,2.51,108.9389195834,131.95,15.347333364,0.0,15.347333364,15.347333364,0,15.347333364,0.0,0.0,0.0,133.87
2022-01-27 11:30:00,123.3593333638,3.86,123.4197096414,15.2293333638,0,15.2293333638,108.13,3.86,108.1988747631,131.95,33.9293333638,0.16,33.9297106164,15.2293333638,0,15.2293333638,18.7,0.16,18.7006844795,134.09
2022-01-27 12:00:00,110.6758333603,3.31,110.7253186493,13.4658333603,0,13.4658333603,97.21,3.31,97.2663364171,131.79,78.0258333603,0.72,78.0291552662,13.4658333603,0,13.4658333603,64.56,0.72,64.5640147451,133.88
2022-01-27 12:30:00,110.4871666906,3.48,110.5419576601,11.9771666906,0,11.9771666906,98.51,3.48,98.571448706,132.06,77.9971666906,0.92,78.00259234,11.9771666906,0,11.9771666906,66.02,0.92,66.0264098676,133.69
2022-01-27 13:00:00,111.9031666855,3.42,111.9554157433,9.4231666855,0,9.4231666855,102.48,3.42,102.5370508646,131.96,76.5931666855,0.85,76.5978830185,9.4231666855,0,9.4231666855,67.17,0.85,67.1753779297,133.59
2022-01-27 13:30:00,111.2245000183,3.03,111.2657642958,9.1445000183,0,9.1445000183,102.08,3.03,102.1249592411,131.92,75.9945000183,0.39,75.995500742,9.1445000183,0,9.1445000183,66.85,0.39,66.8511376119,133.59
2022-01-27 14:00:00,108.8231666861,8.22,109.133175559,9.7131666861,0,9.7131666861,99.11,8.22,99.4502916034,131.98,74.4931666861,0.03,74.4931727269,9.7131666861,0,9.7131666861,64.78,0.03,64.7800069466,133.64
2022-01-27 14:30:00,107.5420000172,13.0,108.3248898808,8.5820000172,0,8.5820000172,98.96,13.0,99.8102279328,131.38,73.5820000172,0.66,73.5849599207,8.5820000172,0,8.5820000172,65.0,0.66,65.0033506829,133.68
2022-01-27 15:00:00,106.3035000182,12.32,107.0150293937,9.1135000182,0,9.1135000182,97.19,12.32,97.96774214,130.62,72.4535000182,0.16,72.453676683,9.1135000182,0,9.1135000182,63.34,0.16,63.3402020837,133.38
2022-01-27 15:30:00,106.8203333492,12.01,107.4933659201,7.9303333492,0,7.9303333492,98.89,12.01,99.6166261223,131.03,71.9303333492,-0.08,71.9303778367,7.9303333492,0,7.9303333492,64.0,-0.08,64.00005,133.77
2022-01-27 16:00:00,109.1123333498,12.04,109.7746003821,8.2423333498,0,8.2423333498,100.87,12.04,101.5860152777,131.27,73.7723333498,-0.34,73.7731168372,8.2423333498,0,8.2423333498,65.53,-0.34,65.5308820328,134.01
2022-01-27 16:30:00,112.8373333511,11.85,113.4578613309,8.8873333511,0,8.8873333511,103.95,11.85,104.6232526736,131.11,78.4273333511,-0.41000000000000003,78.4284050365,8.8873333511,0,8.8873333511,69.54,-0.41000000000000003,69.5412086464,133.88
2022-01-27 17:00:00,118.8400000144,13.04,119.5532818597,7.2100000144,0,7.2100000144,111.63,13.04,112.3890497335,130.96,81.2400000144,0.74,81.2433702055,7.2100000144,0,7.2100000144,74.03,0.74,74.0336984082,133.71
2022-01-27 17:30:00,138.3544024763,8.53,138.617104228,17.2944024763,0,17.2944024763,121.06,8.53,121.360143787,130.14,34.4844024763,-0.28,34.4855392034,17.2944024763,0,17.2944024763,17.19,-0.28,17.1922802443,132.95
2022-01-27 18:00:00,149.4213391702,1.97,149.4343250375,20.3513391702,0,20.3513391702,129.07,1.97,129.0850332145,130.29,20.3513391702,0.0,20.3513391702,20.3513391702,0,20.3513391702,0.0,0.0,0.0,133.01
2022-01-27 18:30:00,123.1896333686,0.99,123.1936113177,17.4996333686,0,17.4996333686,105.69,0.99,105.6946365716,130.92,107.0196333686,-3.21,107.0677637123,17.4996333686,0,17.4996333686,89.52,-3.21,89.5775334557,132.86
2022-01-27 19:00:00,122.2125000352,-0.54,122.2136930334,17.6225000352,0,17.6225000352,104.59,-0.54,104.5913940054,131.73,111.7425000352,-4.04,111.8155083793,17.6225000352,0,17.6225000352,94.12,-4.04,94.2066664308,132.96
2022-01-27 19:30:00,114.2483333668,-2.27,114.2708824552,16.7083333668,0,16.7083333668,97.54,-2.27,97.56641071600001,132.12,104.5583333668,-7.74,104.8444212938,16.7083333668,0,16.7083333668,87.85,-7.74,88.1903061566,133.22
2022-01-27 20:00:00,108.9260000289,-1.98,108.9439942461,14.4460000289,0,14.4460000289,94.48,-1.98,94.5007449706,132.72,99.1160000289,-21.0,101.3162448067,14.4460000289,0,14.4460000289,84.67,-21.0,87.2353649617,134.02
2022-01-27 20:30:00,107.1963333531,1.75,107.2106169386,9.8763333531,0,9.8763333531,97.32,1.75,97.3357329042,132.92,97.2263333531,-39.65,105.0003923673,9.8763333531,0,9.8763333531,87.35,-39.65,95.9278114,133.37
2022-01-27 21:00:00,103.9410000124,1.08,103.9466107364,6.2010000124,0,6.2010000124,97.74,1.08,97.7459666687,132.44,94.0410000124,-39.49,101.9959302293,6.2010000124,0,6.2010000124,87.84,-39.49,96.3084923566,131.63
2022-01-27 21:30:00,96.6861666742,-0.24,96.6864645447,3.7661666742,0,3.7661666742,92.92,-0.24,92.9203099435,132.5,87.1061666742,-40.49,96.0568809231,3.7661666742,0,3.7661666742,83.34,-40.49,92.6552518749,131.63
2022-01-27 22:00:00,91.1825000074,-1.72,91.1987209757,3.7025000074000003,0,3.7025000074000003,87.48,-1.72,87.4969073739,132.21,82.0425000074,-41.83,92.0908285741,3.7025000074000003,0,3.7025000074000003,78.34,-41.83,88.8082456757,131.29
2022-01-27 22:30:00,86.2258333406,1.8399999999999999,86.2454632736,3.6358333406,0,3.6358333406,82.59,1.8399999999999999,82.6104938855,132.33,77.2358333406,-36.48,85.4175880707,3.6358333406,0,3.6358333406,73.6,-36.48,82.1446918553,131.36
2022-01-27 23:00:00,81.3108333407,1.05,81.3176125975,3.6608333407,0,3.6608333407,77.65,1.05,77.6570988384,131.94,72.6008333407,-36.77,81.3812871719,3.6608333407,0,3.6608333407,68.94,-36.77,78.1329411964,130.83
2022-01-27 23:30:00,78.1633333408,0.44,78.1645717633,3.7333333408,0,3.7333333408,74.43,0.44,74.4313005395,132.31,69.7433333408,-37.44,79.1573505461,3.7333333408,0,3.7333333408,66.01,-37.44,75.8885610616,131.11
2022-01-28 00:00:00,75.4888333411,-0.13,75.4889452781,3.8588333411,0,3.8588333411,71.63,-0.13,71.6301179672,132.58,67.3188333411,-38.07,77.3378964183,3.8588333411,0,3.8588333411,63.46,-38.07,74.0033546537,131.35
2022-01-28 00:30:00,84.3851666751,1.6,84.4003338547,4.1951666751,0,4.1951666751,80.19,1.6,80.2059605017,132.83,75.5151666751,-36.32,83.7954819663,4.1951666751,0,4.1951666751,71.32,-36.32,80.0355221136,131.58
2022-01-28 01:00:00,86.7436666751,2.1,86.7690826749,4.2236666751,0,4.2236666751,82.52,2.1,82.5467164701,132.28,77.6736666751,-35.71,85.4891957779,4.2236666751,0,4.2236666751,73.45,-35.71,81.6707205797,131.09
2022-01-28 01:30:00,84.6771666751,1.85,84.697373372,4.2071666751,0,4.2071666751,80.47,1.85,80.4912628799,132.02,75.8371666751,-35.95,83.9266247939,4.2071666751,0,4.2071666751,71.63,-35.95,80.1452394095,130.84
2022-01-28 02:00:00,81.373166675,1.62,81.3892907864,4.173166675,0,4.173166675,77.2,1.62,77.2169955385,132.32,72.673166675,-36.28,81.2257813417,4.173166675,0,4.173166675,68.5,-36.28,77.5144399451,131.13
2022-01-28 02:30:00,80.7948333418,1.81,80.8151049911,4.2148333418,0,4.2148333418,76.58,1.81,76.6013870632,132.68,71.7148333418,-36.18,80.3244030245,4.2148333418,0,4.2148333418,67.5,-36.18,76.5848705685,131.46
2022-01-28 03:00:00,79.1106666749,1.5899999999999999,79.1266433116,4.1406666749,0,4.1406666749,74.97,1.5899999999999999,74.9868588487,132.8,70.4206666749,-36.48,79.3086419941,4.1406666749,0,4.1406666749,66.28,-36.48,75.6559898488,131.6
2022-01-28 03:30:00,78.4875000084,0.61,78.4898704137,4.1875000084,0,4.1875000084,74.3,0.61,74.3025039955,132.94,69.9575000084,-37.49,79.3697165638,4.1875000084,0,4.1875000084,65.77,-37.49,75.7046431865,131.74
2022-01-28 04:00:00,77.3273333417,0.01,77.3273339883,4.1773333417,0,4.1773333417,73.15,0.01,73.1500006835,133.02,68.9773333417,-38.11,78.8051052593,4.1773333417,0,4.1773333417,64.8,-38.11,75.1758744545,131.79
2022-01-28 04:30:00,75.9366666751,-0.21,75.9369570481,4.2366666751,0,4.2366666751,71.7,-0.21,71.7003075307,133.14,67.6966666751,-38.32,77.7898520305,4.2366666751,0,4.2366666751,63.46,-38.32,74.1322736735,131.88
2022-01-28 05:00:00,74.6106666752,-0.02,74.6106693557,4.2506666752,0,4.2506666752,70.36,-0.02,70.3600028425,133.14,66.6006666752,-39.03,77.1944926894,4.2506666752,0,4.2506666752,62.35,-39.03,73.5585712205,131.88
2022-01-28 05:30:00,74.1005000082,0.99,74.1071130289,4.1205000082,0,4.1205000082,69.98,0.99,69.9870023647,133.18,66.0505000082,-38.86,76.6339882255,4.1205000082,0,4.1205000082,61.93,-38.86,73.1124100273,132.01
2022-01-28 06:00:00,76.3946666748,1.9100000000000001,76.4185396115,4.0546666748,0,4.0546666748,72.34,1.9100000000000001,72.3652105642,133.03,68.0646666748,-37.81,77.8613829157,4.0546666748,0,4.0546666748,64.01,-37.81,74.3429633523,132.01
2022-01-28 06:30:00,85.6658333414,3.35,85.7313099286,4.0258333414,0,4.0258333414,81.64,3.35,81.7087027189,132.71,76.3458333414,-33.4,83.3321442697,4.0258333414,0,4.0258333414,72.32,-33.4,79.6601682147,131.71
2022-01-28 07:00:00,94.5450000076,5.36,94.696814236,3.8050000076,0,3.8050000076,90.74,5.36,90.8981693985,131.55,84.7650000076,-31.44,90.40784715,3.8050000076,0,3.8050000076,80.96,-31.44,86.8504185367,130.31
2022-01-28 07:30:00,101.4988333435,5.43,101.6439770478,5.0888333435,0,5.0888333435,96.41,5.43,96.5627930416,131.02,91.6588333435,-32.57,97.2735659359,5.0888333435,0,5.0888333435,86.57,-32.57,92.4941608968,129.85
2022-01-28 08:00:00,102.9128333494,3.38,102.9683236146,8.0328333494,0,8.0328333494,94.88,3.38,94.9401853801,130.68,92.3728333494,-35.59,98.9918604785,8.0328333494,0,8.0328333494,84.34,-35.59,91.5417047034,129.66
2022-01-28 08:30:00,109.1236666906,4.83,109.2305064165,11.9736666906,0,11.9736666906,97.15,4.83,97.2699922895,131.07,98.2236666906,-34.51,104.1096959853,11.9736666906,0,11.9736666906,86.25,-34.51,92.8978072938,130.12
2022-01-28 09:00:00,110.5396666955,5.9,110.6970095041,14.4096666955,0,14.4096666955,96.13,5.9,96.3108867159,131.12,99.7996666955,-33.41,105.2435345878,14.4096666955,0,14.4096666955,85.39,-33.41,91.6934032524,130.22
2022-01-28 09:30:00,115.874833359,7.77,116.1350502905,12.854833359,0,12.854833359,103.02,7.77,103.3125999092,130.75,105.464833359,-30.99,109.9236606716,12.854833359,0,12.854833359,92.61,-30.99,97.6575250557,129.88
2022-01-28 10:00:00,114.1338333545,8.12,114.422315639,10.5938333545,0,10.5938333545,103.54,8.12,103.8579125536,130.21,103.7738333545,-30.83,108.2566274604,10.5938333545,0,10.5938333545,93.18,-30.83,98.1478542812,129.44
2022-01-28 10:30:00,113.0361666886,7.79,113.3042765285,10.9661666886,0,10.9661666886,102.07,7.79,102.3668354498,130.5,102.9461666886,-31.05,107.526814032,10.9661666886,0,10.9661666886,91.98,-31.05,97.079466933,129.8
2022-01-28 11:00:00,112.3776666908,7.83,112.6501170478,12.0776666908,0,12.0776666908,100.3,7.83,100.6051633864,130.43,102.5376666908,-31.0,107.1213008248,12.0776666908,0,12.0776666908,90.46,-31.0,95.6243253571,129.74
2022-01-28 11:30:00,112.4405000249,7.6,112.6970542909,12.4405000249,0,12.4405000249,100.0,7.6,100.2883841728,130.43,102.3205000249,-31.42,107.0359805175,12.4405000249,0,12.4405000249,89.88,-31.42,95.2136061705,129.74
2022-01-28 12:00:00,110.4618333633,6.9,110.6771278538,14.9618333633,0,14.9618333633,95.5,6.9,95.7489425529,130.66,100.7118333633,-32.14,105.7159069364,14.9618333633,0,14.9618333633,85.75,-32.14,91.5753356532,129.97
2022-01-28 12:30:00,109.74816669410001,6.46,109.9381266564,13.7281666941,0,13.7281666941,96.02,6.46,96.237061468,130.9,100.0681666941,-32.58,105.2382743374,13.7281666941,0,13.7281666941,86.34,-32.58,92.2824577046,130.21
2022-01-28 13:00:00,110.2091666911,6.29,110.388516263,12.2191666911,0,12.2191666911,97.99,6.29,98.1916707262,130.94,100.0591666911,-32.7,105.2669313646,12.2191666911,0,12.2191666911,87.84,-32.7,93.7291608839,130.28
2022-01-28 13:30:00,110.1136666881,5.5600000000000005,110.2539486435,10.7036666881,0,10.7036666881,99.41,5.5600000000000005,99.5653639576,130.98,99.8036666881,-33.02,105.1241755468,10.7036666881,0,10.7036666881,89.1,-33.02,95.0217364607,130.28
2022-01-28 14:00:00,105.4838333553,4.25,105.5694160225,10.9738333553,0,10.9738333553,94.51,4.25,94.6055104103,131.31,95.6838333553,-32.89,101.1787925682,10.9738333553,0,10.9738333553,84.71,-32.89,90.8709865689,130.49
2022-01-28 14:30:00,103.5580000208,2.95,103.6000090169,10.3980000208,0,10.3980000208,93.16,2.95,93.2066955749,131.93,94.0680000208,-34.11,100.0613847991,10.3980000208,0,10.3980000208,83.67,-34.11,90.3557469119,130.91
2022-01-28 15:00:00,103.533166685,3.15,103.5810750273,9.143166685,0,9.143166685,94.39,3.15,94.4425465561,132.11,93.643166685,-34.03,99.634750799,9.143166685,0,9.143166685,84.5,-34.03,91.0949554037,131.04
2022-01-28 15:30:00,103.1226666837,2.84,103.1617660955,8.5026666837,0,8.5026666837,94.62,2.84,94.6626114155,132.05,93.2026666837,-34.09,99.2414488858,8.5026666837,0,8.5026666837,84.7,-34.09,91.3028920681,131.0
2022-01-28 16:00:00,104.3645000143,3.34,104.4179317131,7.1645000143,0,7.1645000143,97.2,3.34,97.2573678443,131.86,94.1345000143,-33.57,99.9412276938,7.1645000143,0,7.1645000143,86.97,-33.57,93.2240623444,130.79
2022-01-28 16:30:00,108.0303333468,3.98,108.1036230799,6.7103333468,0,6.7103333468,101.32,3.98,101.3981400224,131.62,97.4603333468,-32.77,102.8221254208,6.7103333468,0,6.7103333468,90.75,-32.77,96.4854154782,130.57
2022-01-28 17:00:00,113.4291666792,5.66,113.5702930063,6.2691666792,0,6.2691666792,107.16,5.66,107.3093714454,131.24,102.5891666792,-30.93,107.1503710676,6.2691666792,0,6.2691666792,96.32,-30.93,101.1642590048,130.22
2022-01-28 17:30:00,120.1488333479,3.15,120.1901187905,7.2988333479,0,7.2988333479,112.85,3.15,112.8939546654,130.5,109.4288333479,-7.14,109.6615209082,7.2988333479,0,7.2988333479,102.13,-7.14,102.3792776884,129.55
2022-01-28 18:00:00,124.5505000141,2.1,124.5682024184,7.0505000141,0,7.0505000141,117.5,2.1,117.5187644591,130.34,113.8505000141,0.74,113.8529048969,7.0505000141,0,7.0505000141,106.8,0.74,106.8025636396,130.84
2022-01-28 18:30:00,127.7663333438,1.69,127.7775098995,5.2263333438,0,5.2263333438,122.54,1.69,122.5516531916,130.34,117.1263333438,0.48,117.127316893,5.2263333438,0,5.2263333438,111.9,0.48,111.9010294859,131.36
2022-01-28 19:00:00,125.1786666765,0.62,125.1802020724,4.8986666764999995,0,4.8986666764999995,120.28,0.62,120.2815979275,130.38,115.0086666765,-1.32,115.0162415083,4.8986666764999995,0,4.8986666764999995,110.11,-1.32,110.1179118037,131.43
2022-01-28 19:30:00,119.6265000087,-0.39,119.6271357357,4.3665000087,0,4.3665000087,115.26,-0.39,115.2606598107,131.04,109.9765000087,-3.52,110.0328176235,4.3665000087,0,4.3665000087,105.61,-3.52,105.668644829,132.15
2022-01-28 20:00:00,114.3026666756,-1.85,114.317636912,4.4626666756,0,4.4626666756,109.84,-1.85,109.8555783745,131.56,105.0726666756,-4.08,105.1518505891,4.4626666756,0,4.4626666756,100.61,-4.08,100.6926933794,132.77
2022-01-28 20:30:00,106.4103333423,-2.85,106.4484924366,4.4803333423,0,4.4803333423,101.93,-2.85,101.9698357359,131.49,97.5903333423,-4.9,97.7132701421,4.4803333423,0,4.4803333423,93.11,-4.9,93.2388443729,132.59
2022-01-28 21:00:00,101.9365000093,-4.12,102.019725711,4.6365000093,0,4.6365000093,97.3,-4.12,97.3871880691,131.85,93.5365000093,-6.25,93.7450763186,4.6365000093,0,4.6365000093,88.9,-6.25,89.1194282971,132.92
2022-01-28 21:30:00,96.2895000094,-5.34,96.4374585525,4.6895000094,0,4.6895000094,91.6,-5.34,91.7555208148,131.85,88.5695000094,-8.6,88.9860457145,4.6895000094,0,4.6895000094,83.88,-8.6,84.3197153695,132.92
2022-01-28 22:00:00,90.5060000095,-5.86,90.6955105709,4.7560000095,0,4.7560000095,85.75,-5.86,85.9499976731,132.45,82.8760000095,-19.29,85.09133609,4.7560000095,0,4.7560000095,78.12,-19.29,80.4663811787,133.62
2022-01-28 22:30:00,84.8000000094,-2.22,84.8290539945,4.7100000094,0,4.7100000094,80.09,-2.22,80.1207619784,132.94,76.4500000094,-43.96,88.187777506,4.7100000094,0,4.7100000094,71.74,-43.96,84.1374423191,133.5
2022-01-28 23:00:00,80.1771666763,-2.65,80.2209483628,4.7971666763,0,4.7971666763,75.38,-2.65,75.4265662748,132.73,72.1771666763,-44.49,84.787401714,4.7971666763,0,4.7971666763,67.38,-44.49,80.7429532529,132.02
2022-01-28 23:30:00,77.8313333427,2.2800000000000002,77.8647214719,4.6813333427,0,4.6813333427,73.15,2.2800000000000002,73.1855238418,132.95,69.9713333427,-38.95,80.0817706457,4.6813333427,0,4.6813333427,65.29,-38.95,76.0255654369,132.21
2022-01-29 00:00:00,74.5768333425,1.6400000000000001,74.5948635725,4.5868333425,0,4.5868333425,69.99,1.6400000000000001,70.0092115368,132.48,66.9568333425,-39.61,77.7956915983,4.5868333425,0,4.5868333425,62.37,-39.61,73.8848360626,131.74
2022-01-29 00:30:00,83.4305000096,3.0,83.4844196952,4.7805000096,0,4.7805000096,78.65,3.0,78.7071947156,132.72,75.1005000096,-36.07,83.3134443033,4.7805000096,0,4.7805000096,70.32,-36.07,79.0313058224,131.96
2022-01-29 01:00:00,85.8621666764,2.21,85.8906034812,4.8521666763999995,0,4.8521666763999995,81.01,2.21,81.0401394372,131.64,76.9921666764,-33.35,83.9048045676,4.8521666763999995,0,4.8521666763999995,72.14,-33.35,79.4757956865,130.76
2022-01-29 01:30:00,84.1206666764,1.75,84.1388677252,4.8706666764,0,4.8706666764,79.25,1.75,79.2693194117,131.33,75.4106666764,-33.84,82.6553945522,4.8706666764,0,4.8706666764,70.54,-33.84,78.2370577156,130.15
2022-01-29 02:00:00,81.3785000097,1.37,81.3900311084,4.8385000097,0,4.8385000097,76.54,1.37,76.5522599275,131.66,72.8585000097,-34.31,80.5328325819,4.8385000097,0,4.8385000097,68.02,-34.31,76.1833085393,130.45
2022-01-29 02:30:00,80.502333343,1.17,80.5108351321,4.832333343,0,4.832333343,75.67,1.17,75.6790446557,131.93,71.952333343,-34.6,79.8392026106,4.832333343,0,4.832333343,67.12,-34.6,75.5132730055,130.7
2022-01-29 03:00:00,78.6170000097,0.81,78.6211726606,4.8470000097,0,4.8470000097,73.77,0.81,73.7744467956,132.06,70.1570000097,-35.06,78.4296388514,4.8470000097,0,4.8470000097,65.31,-35.06,74.1255671142,130.83
2022-01-29 03:30:00,75.7776666758,0.32,75.7783423336,4.5876666757999995,0,4.5876666757999995,71.19,0.32,71.1907191985,132.28,67.4976666758,-35.67,76.3431981691,4.5876666757999995,0,4.5876666757999995,62.91,-35.67,72.3188564622,131.04
2022-01-29 04:00:00,73.0861666753,-0.38,73.0871545437,4.3361666753,0,4.3361666753,68.75,-0.38,68.7510501738,132.54,65.0461666753,-36.85,74.7591218458,4.3361666753,0,4.3361666753,60.71,-36.85,71.0184947742,131.3
2022-01-29 04:30:00,70.6850000089,1.0,70.6920732915,4.4350000089,0,4.4350000089,66.25,1.0,66.25754674,132.92,63.1750000089,-38.49,73.976758013,4.4350000089,0,4.4350000089,58.74,-38.49,70.2272575287,131.7
2022-01-29 05:00:00,69.4493333422,0.86,69.4546578832,4.4393333422,0,4.4393333422,65.01,0.86,65.0156881068,132.67,61.9893333422,-38.69,73.0725225253,4.4393333422,0,4.4393333422,57.55,-38.69,69.3463668839,131.77
2022-01-29 05:30:00,69.4285000087,0.97,69.4352757138,4.3485000087,0,4.3485000087,65.08,0.97,65.0872283939,132.78,61.9485000087,-38.6,72.9902503991,4.3485000087,0,4.3485000087,57.6,-38.6,69.3377242199,131.83
2022-01-29 06:00:00,70.0258333422,1.48,70.0414715385,4.4558333422,0,4.4558333422,65.57,1.48,65.5867006336,132.7,62.4958333422,-38.0,73.141842916,4.4558333422,0,4.4558333422,58.04,-38.0,69.373205202,131.78
2022-01-29 06:30:00,74.0281666761,2.77,74.0799727418,4.6981666761,0,4.6981666761,69.33,2.77,69.3853140081,132.0,66.2281666761,-36.65,75.6927510484,4.6981666761,0,4.6981666761,61.53,-36.65,71.6181778601,131.49
2022-01-29 07:00:00,77.2856666761,3.58,77.3685380084,4.6956666761,0,4.6956666761,72.59,3.58,72.6782257626,132.0,69.2356666761,-36.14,78.1004298329,4.6956666761,0,4.6956666761,64.54,-36.14,73.9696640522,131.12
2022-01-29 07:30:00,80.030666677,3.83,80.1222597582,5.170666677,0,5.170666677,74.86,3.83,74.9579115237,132.41,71.910666677,-36.18,80.4992942946,5.170666677,0,5.170666677,66.74,-36.18,75.9158744928,131.55
2022-01-29 08:00:00,80.8860000126,4.23,80.9965301605,6.2860000126,0,6.2860000126,74.6,4.23,74.7198293628,132.62,72.2560000126,-35.91,80.6874069345,6.2860000126,0,6.2860000126,65.97,-35.91,75.1103787768,131.77
2022-01-29 08:30:00,85.0471666768,5.27,85.2102896354,5.0671666768,0,5.0671666768,79.98,5.27,80.1534359837,132.55,75.6771666768,-33.51,82.7644468128,5.0671666768,0,5.0671666768,70.61,-33.51,78.1581230583,131.73
2022-01-29 09:00:00,90.3413333452,3.51,90.4094940291,5.9513333452,0,5.9513333452,84.39,3.51,84.462963481,131.86,80.5513333452,-33.67,87.3051327454,5.9513333452,0,5.9513333452,74.6,-33.67,81.8463737743,130.99
2022-01-29 09:30:00,93.8798333486,2.01,93.9013482841,7.6398333486,0,7.6398333486,86.24,2.01,86.2634204052,131.45,84.1698333486,-35.13,91.2067856354,7.6398333486,0,7.6398333486,76.53,-35.13,84.2078250521,130.47
2022-01-29 10:00:00,94.56416668520001,2.59,94.599628545,9.2441666852,0,9.2441666852,85.32,2.59,85.3593023636,132.86,85.3741666852,-34.37,92.0328486856,9.2441666852,0,9.2441666852,76.13,-34.37,83.5288800356,131.78
2022-01-29 10:30:00,95.144666687,2.44,95.1759486371,10.144666687,0,10.144666687,85.0,2.44,85.0350139648,132.63,85.614666687,-34.7,92.3794411756,10.144666687,0,10.144666687,75.47,-34.7,83.0651003731,131.54
2022-01-29 11:00:00,94.031500022,2.38,94.0616148936,11.001500022,0,11.001500022,83.03,2.38,83.0641035586,133.1,85.271500022,-34.64,92.0388956692,11.001500022,0,11.001500022,74.27,-34.64,81.9509761992,132.01
2022-01-29 11:30:00,93.7525000234,2.19,93.7780750529,11.692500023400001,0,11.692500023400001,82.06,2.19,82.0892179278,133.14,85.0625000234,-34.82,91.9133358672,11.692500023400001,0,11.692500023400001,73.37,-34.82,81.2132335275,132.05
2022-01-29 12:00:00,92.948666693,3.5,93.0145399387,13.178666693,0,13.178666693,79.77,3.5,79.8467463332,133.14,84.298666693,-33.37,90.6632345894,13.178666693,0,13.178666693,71.12,-33.37,78.5596034868,132.05
2022-01-29 12:30:00,93.2546666924,7.46,93.5525759128,12.8746666924,0,12.8746666924,80.38,7.46,80.7254358923,133.04,84.2746666924,-29.07,89.1475425691,12.8746666924,0,12.8746666924,71.4,-29.07,77.0910169864,131.93
2022-01-29 13:00:00,93.3701666922,7.34,93.6582277652,12.7601666922,0,12.7601666922,80.61,7.34,80.943484605,132.67,84.4001666922,-29.19,89.3053427163,12.7601666922,0,12.7601666922,71.64,-29.19,77.3585528562,131.56
2022-01-29 13:30:00,92.9595000216,7.41,93.2543658188,10.8095000216,0,10.8095000216,82.15,7.41,82.4835171413,132.72,83.5395000216,-29.31,88.532051619,10.8095000216,0,10.8095000216,72.73,-29.31,78.413831688,131.59
2022-01-29 14:00:00,91.6363333518,6.78,91.886810752,9.2563333518,0,9.2563333518,82.38,6.78,82.6585313201,132.86,82.3163333518,-29.81,87.5477860171,9.2563333518,0,9.2563333518,73.06,-29.81,78.9075389301,131.73
2022-01-29 14:30:00,91.1930000172,6.62,91.4329680812,8.6130000172,0,8.6130000172,82.58,6.62,82.8449201822,133.15,81.7430000172,-30.03,87.084550592,8.6130000172,0,8.6130000172,73.13,-30.03,79.0556626688,131.98
2022-01-29 15:00:00,92.0046666824,6.37,92.2249184946,7.8646666824,0,7.8646666824,84.14,6.37,84.3807827648,133.15,82.4546666824,-30.44,87.8940592856,7.8646666824,0,7.8646666824,74.59,-30.44,80.5621604725,131.98
2022-01-29 15:30:00,95.5533333469,5.98,95.7402732068,6.7933333469,0,6.7933333469,88.76,5.98,88.9612162687,133.37,85.9733333469,-31.32,91.5005816745,6.7933333469,0,6.7933333469,79.18,-31.32,85.1493675843,132.2
2022-01-29 16:00:00,97.3731666791,6.97,97.6223052848,6.2331666791,0,6.2331666791,91.14,6.97,91.4061294444,133.37,87.8831666791,-31.67,93.415415674,6.2331666791,0,6.2331666791,81.65,-31.67,87.5768885038,132.26
2022-01-29 16:30:00,100.9598333447,7.98,101.2747172249,5.6598333447,0,5.6598333447,95.3,7.98,95.6335213197,133.12,91.1998333447,-30.58,96.1901554323,5.6598333447,0,5.6598333447,85.54,-30.58,90.8417745313,132.15
2022-01-29 17:00:00,107.6420000102,10.21,108.1251324448,5.1120000102,0,5.1120000102,102.53,10.21,103.0371049671,132.56,97.3220000102,-27.48,101.1272568895,5.1120000102,0,5.1120000102,92.21,-27.48,96.2176413138,131.65
2022-01-29 17:30:00,116.1523333472,8.95,116.4966396168,6.9323333472,0,6.9323333472,109.22,8.95,109.5860889894,131.49,105.3623333472,-27.77,108.9605166488,6.9323333472,0,6.9323333472,98.43,-27.77,102.272370658,130.59
2022-01-29 18:00:00,118.902333357,1.32,118.9096601532,11.832333357,0,11.832333357,107.07,1.32,107.0781364238,130.86,107.762333357,-36.88,113.8984411243,11.832333357,0,11.832333357,95.93,-36.88,102.7749935539,129.94
2022-01-29 18:30:00,118.2470000279,0.38,118.2476106127,13.9570000279,0,13.9570000279,104.29,0.38,104.290692298,131.83,107.1270000279,-38.83,113.9471940637,13.9570000279,0,13.9570000279,93.17,-38.83,100.9376926624,130.94
2022-01-29 19:00:00,113.66966669,0.02,113.6696684495,11.66966669,0,11.66966669,102.0,0.02,102.0000019608,132.24,103.11966669,-39.02,110.2552767819,11.66966669,0,11.66966669,91.45,-39.02,99.4266709691,131.42
2022-01-29 19:30:00,111.4765000158,0.47000000000000003,111.4774908032,7.9065000158,0,7.9065000158,103.57,0.47000000000000003,103.571066423,132.4,101.1565000158,-37.99,108.054974876,7.9065000158,0,7.9065000158,93.25,-37.99,100.6916212999,131.5
2022-01-29 20:00:00,105.2746666788,-0.81,105.277782767,6.0746666788,0,6.0746666788,99.2,-0.81,99.2033069005,131.9,95.2446666788,-39.4,103.072336399,6.0746666788,0,6.0746666788,89.17,-39.4,97.4866601131,130.95
2022-01-29 20:30:00,100.8095000088,-1.8900000000000001,100.8272155324,4.3895000088,0,4.3895000088,96.42,-1.8900000000000001,96.4385218676,132.44,91.1195000088,-40.38,99.6659805643,4.3895000088,0,4.3895000088,86.73,-40.38,95.6694167433,131.46
2022-01-29 21:00:00,98.2040000084,-3.92,98.2822060072,4.1940000084,0,4.1940000084,94.01,-3.92,94.0916919818,132.53,88.6840000084,-40.92,97.6693312022,4.1940000084,0,4.1940000084,84.49,-40.92,93.8776144776,131.46
2022-01-29 21:30:00,92.6851666751,-4.84,92.8114525347,4.2251666751,0,4.2251666751,88.46,-4.84,88.5923089213,132.91,83.5051666751,-41.08,93.0627705446,4.2251666751,0,4.2251666751,79.28,-41.08,89.2910118657,131.64
2022-01-29 22:00:00,87.1885000085,-5.22,87.3446216646,4.2385000085,0,4.2385000085,82.95,-5.22,83.1140836441,132.32,78.2285000085,-41.5,88.5547752161,4.2385000085,0,4.2385000085,73.99,-41.5,84.8337792392,130.99
2022-01-29 22:30:00,80.7493333418,-6.54,81.0137422611,4.2493333418,0,4.2493333418,76.5,-6.54,76.7790440159,132.49,72.1193333418,-42.79,83.8581083836,4.2493333418,0,4.2493333418,67.87,-42.79,80.2329171849,131.1
2022-01-29 23:00:00,73.8436666752,-7.23,74.1967654823,4.2736666752,0,4.2736666752,69.57,-7.23,69.9446767095,132.86,65.3236666752,-43.33,78.3879475933,4.2736666752,0,4.2736666752,61.05,-43.33,74.8638190316,131.43
2022-01-29 23:30:00,71.8625000085,-8.36,72.3471389032,4.2525000085,0,4.2525000085,67.61,-8.36,68.1248977981,132.71,63.3925000085,-43.68,76.9840987304,4.2525000085,0,4.2525000085,59.14,-43.68,73.5219831071,131.28
2022-01-30 00:00:00,69.4783333417,-9.17,70.0808654623,4.1783333417,0,4.1783333417,65.3,-9.17,65.9407226227,133.31,61.0883333417,-43.58,75.039995139,4.1783333417,0,4.1783333417,56.91,-43.58,71.6795961205,131.76
2022-01-30 00:30:00,78.6236666751,-7.39,78.9702036304,4.1936666751,0,4.1936666751,74.43,-7.39,74.7959691427,133.24,69.6336666751,-41.75,81.1905784843,4.1936666751,0,4.1936666751,65.44,-41.75,77.6238114241,131.59
2022-01-30 01:00:00,80.8186666752,-6.12,81.0500541835,4.2486666752,0,4.2486666752,76.57,-6.12,76.8141868407,132.76,71.9486666752,-42.01,83.3153691484,4.2486666752,0,4.2486666752,67.7,-42.01,79.6751535926,131.16
2022-01-30 01:30:00,79.4151666753,-6.52,79.6823637831,4.2951666753,0,4.2951666753,75.12,-6.52,75.4024190593,132.11,70.7351666753,-42.5,82.5209900848,4.2951666753,0,4.2951666753,66.44,-42.5,78.8702960562,130.71
2022-01-30 02:00:00,76.9741666752,-6.98,77.2899911718,4.2541666752000005,0,4.2541666752000005,72.72,-6.98,73.0542182218,132.3,68.4941666752,-43.06,80.9049718406,4.2541666752000005,0,4.2541666752000005,64.24,-43.06,77.3365450482,130.91
2022-01-30 02:30:00,76.2411666751,-7.05,76.5664286485,4.2311666751,0,4.2311666751,72.01,-7.05,72.3542852912,132.64,67.7711666751,-43.25,80.3958551948,4.2311666751,0,4.2311666751,63.54,-43.25,76.8628265158,131.26
2022-01-30 03:00:00,74.696333341,-7.32,75.054144553,3.816333341,0,3.816333341,70.88,-7.32,71.2569772022,132.78,66.246333341,-43.62,79.3175962894,3.816333341,0,3.816333341,62.43,-43.62,76.1591051681,131.4
2022-01-30 03:30:00,72.3551666743,-7.76,72.7701019957,3.8051666743,0,3.8051666743,68.55,-7.76,68.9878257376,133.06,64.0951666743,-44.12,77.8123691389,3.8051666743,0,3.8051666743,60.29,-44.12,74.7091594117,131.66
2022-01-30 04:00:00,70.3420000076,-8.03,70.7988549701,3.8120000076,0,3.8120000076,66.53,-8.03,67.0128480219,133.28,62.1620000076,-44.58,76.4950367341,3.8120000076,0,3.8120000076,58.35,-44.58,73.4309124279,131.83
2022-01-30 04:30:00,68.6576666743,-3.06,68.7258233357,3.8376666743000003,0,3.8376666743000003,64.82,-3.06,64.8921875113,133.54,60.3376666743,-37.66,71.1260122579,3.8376666743000003,0,3.8376666743000003,56.5,-37.66,67.9008512465,132.09
2022-01-30 05:00:00,67.3953333415,-1.88,67.4215496426,4.0753333415,0,4.0753333415,63.32,-1.88,63.3479028856,132.78,59.0853333415,-35.65,69.0072395918,4.0753333415,0,4.0753333415,55.01,-35.65,65.5516788496,131.19
2022-01-30 05:30:00,67.364000008,-1.6099999999999999,67.3832367661,3.994000008,0,3.994000008,63.37,-1.6099999999999999,63.3904488074,132.57,58.994000008,-35.4,68.8000874777,3.994000008,0,3.994000008,55.0,-35.4,65.4076448131,130.93
2022-01-30 06:00:00,67.9471666746,-1.12,67.956396749,3.9671666746,0,3.9671666746,63.98,-1.12,63.9898023126,132.39,59.6271666746,-35.61,69.4512138529,3.9671666746,0,3.9671666746,55.66,-35.61,66.0765291159,130.75
2022-01-30 06:30:00,72.177333341,0.8200000000000001,72.1819911628,3.857333341,0,3.857333341,68.32,0.8200000000000001,68.324920783,132.24,63.737333341,-34.69,72.5661337087,3.857333341,0,3.857333341,59.88,-34.69,69.2026769713,130.68
2022-01-30 07:00:00,75.3138333413,1.55,75.3297815778,3.9838333413,0,3.9838333413,71.33,1.55,71.3468387527,131.86,66.7038333413,-34.34,75.0242426315,3.9838333413,0,3.9838333413,62.72,-34.34,71.5054823073,130.45
2022-01-30 07:30:00,80.4038333411,1.53,80.4183891653,3.8838333411,0,3.8838333411,76.52,1.53,76.5352944726,132.51,71.7538333411,-34.64,79.6777396714,3.8838333411,0,3.8838333411,67.87,-34.64,76.1988615401,131.11
2022-01-30 08:00:00,86.8146666749,1.73,86.8319022587,4.0946666749,0,4.0946666749,82.72,1.73,82.7380885687,132.86,77.9746666749,-34.36,85.2094962023,4.0946666749,0,4.0946666749,73.88,-34.36,81.4792243458,131.45
2022-01-30 08:30:00,92.5796666764,3.64,92.6511968725,4.8596666764,0,4.8596666764,87.72,3.64,87.7954896336,132.5,83.4096666764,-32.5,89.5177216816,4.8596666764,0,4.8596666764,78.55,-32.5,85.0079555101,131.11
2022-01-30 09:00:00,97.0175000151,4.63,97.1279167344,7.5275000151,0,7.5275000151,89.49,4.63,89.6096925561,132.42,87.6275000151,-31.51,93.1206682691,7.5275000151,0,7.5275000151,80.1,-31.51,86.074909817,131.06
2022-01-30 09:30:00,100.0600000282,5.1,100.1898877414,14.1000000282,0,14.1000000282,85.96,5.1,86.1111583943,132.09,91.0000000282,-31.22,96.2064883734,14.1000000282,0,14.1000000282,76.9,-31.22,82.9957733864,130.79
2022-01-30 10:00:00,100.8361666975,5.79,101.0022604413,15.4261666975,0,15.4261666975,85.41,5.79,85.6060289933,132.2,92.2161666975,-30.72,97.198455751,15.4261666975,0,15.4261666975,76.79,-30.72,82.7068467541,130.95
2022-01-30 10:30:00,101.3165000383,5.97,101.4922365504,19.1265000383,0,19.1265000383,82.19,5.97,82.406534935,132.41,92.8065000383,-30.58,97.7148036346,19.1265000383,0,19.1265000383,73.68,-30.58,79.7739230576,131.27
2022-01-30 11:00:00,100.2961667094,6.12,100.4827122276,21.3861667094,0,21.3861667094,78.91,6.12,79.1469677246,132.41,91.8861667094,-30.5,96.8158955573,21.3861667094,0,21.3861667094,70.5,-30.5,76.8147121325,131.3
2022-01-30 11:30:00,98.3945000453,6.49,98.6083046156,22.6445000453,0,22.6445000453,75.75,6.49,76.0275121255,132.72,89.9845000453,-30.18,94.9107088183,22.6445000453,0,22.6445000453,67.34,-30.18,73.7936853667,131.4
2022-01-30 12:00:00,98.2331667149,6.3,98.4349787567,24.0931667149,0,24.0931667149,74.14,6.3,74.4071878248,132.72,90.0531667149,-30.33,95.0235851532,24.0931667149,0,24.0931667149,65.96,-30.33,72.5991081212,131.59
2022-01-30 12:30:00,98.8538333811,6.4,99.0607913058,23.8638333811,0,23.8638333811,74.99,6.4,75.2626075817,132.81,90.5838333811,-30.36,95.5361736203,23.8638333811,0,23.8638333811,66.72,-30.36,73.3027148201,131.59
2022-01-30 13:00:00,97.1231667103,7.34,97.4001289108,21.8231667103,0,21.8231667103,75.3,7.34,75.6568939357,133.1,88.7831667103,-29.51,93.5590230342,21.8231667103,0,21.8231667103,66.96,-29.51,73.1743240488,131.85
2022-01-30 13:30:00,95.3671667152,7.78,95.6839844869,24.2671667152,0,24.2671667152,71.1,7.78,71.5243902456,133.24,87.3671667152,-30.46,92.5247719254,24.2671667152,0,24.2671667152,63.1,-30.46,70.0672648246,131.95
2022-01-30 14:00:00,92.6446667081,6.76,92.890967642,20.7246667081,0,20.7246667081,71.92,6.76,72.2369988302,133.39,83.9746667081,-31.4,89.6532467273,20.7246667081,0,20.7246667081,63.25,-31.4,70.615313495,132.17
2022-01-30 14:30:00,92.1716667083,5.74,92.3502233012,20.8216667083,0,20.8216667083,71.35,5.74,71.5805148068,133.57,83.6316667083,-31.35,89.3144902936,20.8216667083,0,20.8216667083,62.81,-31.35,70.1991353223,132.33
2022-01-30 15:00:00,92.9405000382,5.4,93.0972424261,19.0905000382,0,19.0905000382,73.85,5.4,74.047164024,133.74,84.2805000382,-31.42,89.9467569548,19.0905000382,0,19.0905000382,65.19,-31.42,72.3667914171,132.33
2022-01-30 15:30:00,95.2926666961,5.74,95.46538601,14.6926666961,0,14.6926666961,80.6,5.74,80.8041310825,133.41,86.2726666961,-30.82,91.6124741443,14.6926666961,0,14.6926666961,71.58,-30.82,77.9331046475,131.96
2022-01-30 16:00:00,99.894166685,7.1,100.1461658661,9.154166685,0,9.154166685,90.74,7.1,91.017347797,132.98,90.124166685,-29.23,94.7457562145,9.154166685,0,9.154166685,80.97,-29.23,86.084457366,131.55
2022-01-30 16:30:00,108.7596666794,9.02,109.1330632586,6.3496666794,0,6.3496666794,102.41,9.02,102.8064613728,132.31,98.4496666794,-27.74,102.2831582876,6.3496666794,0,6.3496666794,92.1,-27.74,96.1868889194,130.94
2022-01-30 17:00:00,117.5226666784,7.22,117.7442380042,5.8526666784,0,5.8526666784,111.67,7.22,111.9031603665,131.39,106.8826666784,-29.52,110.8843308871,5.8526666784,0,5.8526666784,101.03,-29.52,105.2544122591,130.18
2022-01-30 17:30:00,124.2385000123,4.94,124.3366739353,6.1485000123,0,6.1485000123,118.09,4.94,118.1932811119,131.14,112.7585000123,-31.82,117.1622453055,6.1485000123,0,6.1485000123,106.61,-31.82,111.2573795305,129.98
2022-01-30 18:00:00,128.3391666775,5.87,128.4733381036,5.4391666775,0,5.4391666775,122.9,5.87,123.0401028121,131.21,116.8391666775,-30.74,120.8153072665,5.4391666775,0,5.4391666775,111.4,-30.74,115.5634353937,130.05
2022-01-30 18:30:00,126.7136666777,0.44,126.7144306025,5.5236666777,0,5.5236666777,121.19,0.44,121.1907987431,130.92,113.1136666777,-37.11,119.0455950016,5.5236666777,0,5.5236666777,107.59,-37.11,113.8101937438,129.79
2022-01-30 19:00:00,119.549166676,-9.51,119.9268249931,4.679166676,0,4.679166676,114.87,-9.51,115.2629905911,132.2,105.339166676,-39.63,112.5472209164,4.679166676,0,4.679166676,100.66,-39.63,108.1802777774,130.82
2022-01-30 19:30:00,113.016666676,-1.8,113.0309999361,4.676666676,0,4.676666676,108.34,-1.8,108.3549518942,132.91,99.196666676,-31.38,104.0417372002,4.676666676,0,4.676666676,94.52,-31.38,99.5928451245,131.74
2022-01-30 20:00:00,108.3236666766,-2.94,108.3635564305,4.9736666766,0,4.9736666766,103.35,-2.94,103.3918086697,132.29,95.1536666766,-32.12,100.4286546858,4.9736666766,0,4.9736666766,90.18,-32.12,95.7294458356,131.11
2022-01-30 20:30:00,103.233166677,-11.67,103.8906906424,5.173166677,0,5.173166677,98.06,-11.67,98.7519746638,132.19,91.763166677,-31.3,96.9544674504,5.173166677,0,5.173166677,86.59,-31.3,92.0734386237,131.0
2022-01-30 21:00:00,97.1833333436,-33.52,102.8017056268,5.1533333436,0,5.1533333436,92.03,-33.52,97.9444296527,131.55,88.8433333436,-34.03,95.1376832785,5.1533333436,0,5.1533333436,83.69,-34.03,90.344103294,130.95
2022-01-30 21:30:00,92.2453333439,-35.06,98.6833578864,5.3053333439,0,5.3053333439,86.94,-35.06,93.7430914788,130.51,84.3953333439,-35.03,91.3765461715,5.3053333439,0,5.3053333439,79.09,-35.03,86.5004566462,131.22
2022-01-30 22:00:00,83.9161666772,-34.28,90.6478980991,5.2561666772,0,5.2561666772,78.66,-34.28,85.8050930889,130.87,76.5761666772,-34.59,84.0260519302,5.2561666772,0,5.2561666772,71.32,-34.59,79.2654432903,131.53
2022-01-30 22:30:00,76.0108333438,-27.71,80.9042080835,5.2408333438,0,5.2408333438,70.77,-27.71,76.0015591945,131.29,69.3208333438,-29.22,75.2275636684,5.2408333438,0,5.2408333438,64.08,-29.22,70.4276564994,131.98
2022-01-30 23:00:00,68.6946666772,-28.25,74.2766432326,5.2846666772,0,5.2846666772,63.41,-28.25,69.4182295942,130.05,62.3846666772,-29.69,69.0893822264,5.2846666772,0,5.2846666772,57.1,-29.69,64.3576421259,130.88
2022-01-30 23:30:00,65.3616666801,-29.49,71.706398398,6.7416666801,0,6.7416666801,58.62,-29.49,65.6198483692,130.01,59.1816666802,-30.92,66.7721204624,6.7416666801,0,6.7416666801,52.44,-30.92,60.8769250209,130.81
2022-01-31 00:00:00,63.7268333433,-29.22,70.1064739376,4.9768333433,0,4.9768333433,58.75,-29.22,65.6153251916,130.96,57.8368333433,-30.29,65.2884629255,4.9768333433,0,4.9768333433,52.86,-30.29,60.9234248873,131.73
2022-01-31 00:30:00,73.060333343,-28.12,78.2850350207,4.840333343,0,4.840333343,68.22,-28.12,73.7882294136,131.14,66.030333343,-27.78,71.6361174366,4.840333343,0,4.840333343,61.19,-27.78,67.2007775253,131.87
2022-01-31 01:00:00,75.7151666764,-26.39,80.1824080758,4.8551666764,0,4.8551666764,70.86,-26.39,75.6146262306,130.46,68.6851666764,-27.95,74.1542623277,4.8551666764,0,4.8551666764,63.83,-27.95,69.681212676,131.04
2022-01-31 01:30:00,74.6908333432,-27.01,79.4245597123,4.9208333432,0,4.9208333432,69.77,-27.01,74.8157269563,129.69,67.8708333432,-28.57,73.6389497392,4.9208333432,0,4.9208333432,62.95,-28.57,69.1299312888,130.45
2022-01-31 02:00:00,72.3251666765,-27.39,77.3378421912,4.9251666765,0,4.9251666765,67.4,-27.39,72.7528150658,130.11,65.7451666765,-28.9,71.8166898522,4.9251666765,0,4.9251666765,60.82,-28.9,67.3370804238,130.86
2022-01-31 02:30:00,71.7951666765,-27.83,77.0003562206,4.9051666765,0,4.9051666765,66.89,-27.83,72.4484713434,130.33,65.4951666765,-29.42,71.7993959444,4.9051666765,0,4.9051666765,60.59,-29.42,67.3549144458,131.07
2022-01-31 03:00:00,69.9948333433,-27.81,75.317148079,4.9948333433,0,4.9948333433,65.0,-27.81,70.6993359233,130.27,63.5648333433,-29.26,69.9759647162,4.9948333433,0,4.9948333433,58.57,-29.26,65.4720741996,131.02
2022-01-31 03:30:00,68.0491666757,-28.23,73.6723963589,4.5291666757,0,4.5291666757,63.52,-28.23,69.5105984725,129.68,61.7591666757,-29.66,68.5121176762,4.5291666757,0,4.5291666757,57.23,-29.66,64.4592002743,130.41
2022-01-31 04:00:00,66.0443333425,-28.85,72.0706352591,4.5843333425,0,4.5843333425,61.46,-28.85,67.8944334979,130.02,59.9543333425,-30.23,67.1444337719,4.5843333425,0,4.5843333425,55.37,-30.23,63.0847826342,130.74
2022-01-31 04:30:00,64.202500009,-28.69,70.3212422203,4.512500009,0,4.512500009,59.69,-28.69,66.2269748667,130.33,58.252500009,-30.08,65.560355073,4.512500009,0,4.512500009,53.74,-30.08,61.5856639162,131.05
2022-01-31 05:00:00,63.4941666757,-28.59,69.6340240244,4.4941666757,0,4.4941666757,59.0,-28.59,65.5620934687,129.76,57.5441666757,-29.98,64.8855262628,4.4941666757,0,4.4941666757,53.05,-29.98,60.9352352913,130.46
2022-01-31 05:30:00,65.4243333425,-28.31,71.2867413571,4.5943333425,0,4.5943333425,60.83,-28.31,67.0950445264,129.62,59.2543333425,-29.8,66.3258322214,4.5943333425,0,4.5943333425,54.66,-29.8,62.2555668194,130.33
2022-01-31 06:00:00,68.2326666758,-27.47,73.5547258964,4.5726666758,0,4.5726666758,63.66,-27.47,69.3339491159,130.13,61.8026666758,-29.06,68.2938738705,4.5726666758,0,4.5726666758,57.23,-29.06,64.1853293206,130.86
2022-01-31 06:30:00,79.2906666755,14.09,80.5328375376,4.4306666755,0,4.4306666755,74.86,14.09,76.1744556922,129.95,69.9106666755,-34.57,77.9909367492,4.4306666755,0,4.4306666755,65.48,-34.57,74.0453597466,130.7
2022-01-31 07:00:00,87.1045000086,15.85,88.5348316864,4.2945000086,0,4.2945000086,82.81,15.85,84.3132172319,132.51,76.8945000086,-32.21,83.3681487834,4.2945000086,0,4.2945000086,72.6,-32.21,79.4244553019,130.95
2022-01-31 07:30:00,95.3073333416,19.45,97.2717342741,4.1473333416,0,4.1473333416,91.16,19.45,93.2118452773,132.42,84.8273333416,-29.55,89.8269390654,4.1473333416,0,4.1473333416,80.68,-29.55,85.9212715222,130.69
2022-01-31 08:00:00,101.4350000083,21.51,103.6905942054,4.1350000083,0,4.1350000083,97.3,21.51,99.6492353207,131.78,90.6050000083,-28.13,94.8712966418,4.1350000083,0,4.1350000083,86.47,-28.13,90.9305108311,130.24
2022-01-31 08:30:00,107.5546666761,22.9,109.9655233417,4.7246666761,0,4.7246666761,102.83,22.9,105.3490336928,131.63,96.6946666761,-26.89,100.3639908713,4.7246666761,0,4.7246666761,91.97,-26.89,95.8204205793,130.21
2022-01-31 09:00:00,109.9373333465,23.63,112.4481843488,6.5873333465,0,6.5873333465,103.35,23.63,106.0169769424,131.47,99.0273333465,-25.99,102.381115689,6.5873333465,0,6.5873333465,92.44,-25.99,96.02413082140001,130.09
2022-01-31 09:30:00,110.6183333519,23.63,113.1140688577,9.2883333519,0,9.2883333519,101.33,23.63,104.0487664511,131.27,100.1583333519,-24.62,103.1398862702,9.2883333519,0,9.2883333519,90.87,-24.62,94.1461698637,129.92
2022-01-31 10:00:00,110.1095000256,23.71,112.6333258671,12.7895000256,0,12.7895000256,97.32,23.71,100.1665937326,131.27,99.8095000256,-24.73,102.8275702103,12.7895000256,0,12.7895000256,87.02,-24.73,90.4657576103,129.82
2022-01-31 10:30:00,108.3480000343,23.36,110.8376231766,17.1480000343,0,17.1480000343,91.2,23.36,94.144195785,131.43,97.9980000343,-25.37,101.228676326,17.1480000343,0,17.1480000343,80.85,-25.37,84.737001363,130.02
2022-01-31 11:00:00,107.5858333707,23.35,110.0905719944,18.6758333707,0,18.6758333707,88.91,23.35,91.9250270601,131.76,97.7858333707,-25.32,101.0107499626,18.6758333707,0,18.6758333707,79.11,-25.32,83.063195821,130.3
2022-01-31 11:30:00,107.50633337,23.68,110.0833961806,18.33633337,0,18.33633337,89.17,23.68,92.2606703856,131.9,97.03633337,-25.23,100.2626694932,18.33633337,0,18.33633337,78.7,-25.23,82.645283592,130.3
2022-01-31 12:00:00,106.2065000405,23.26,108.7237244158,20.2265000405,0,20.2265000405,85.98,23.26,89.0706910268,131.98,96.1765000405,-25.7,99.5510379656,20.2265000405,0,20.2265000405,75.95,-25.7,80.1803747809,130.38
2022-01-31 12:30:00,107.0255000397,23.2,109.5111759536,19.8255000397,0,19.8255000397,87.2,23.2,90.2334749414,132.26,97.0655000397,-25.68,100.4050481696,19.8255000397,0,19.8255000397,77.24,-25.68,81.3970515437,130.62
2022-01-31 13:00:00,109.5796667002,23.29,112.0273513662,16.7796667002,0,16.7796667002,92.8,23.29,95.6779185601,132.19,98.4496667002,-25.69,101.7463167559,16.7796667002,0,16.7796667002,81.67,-25.69,85.6152147693,130.54
2022-01-31 13:30:00,110.0113333572,22.85,112.3593163339,11.9413333572,0,11.9413333572,98.07,22.85,100.6968092841,132.19,98.9513333572,-25.97,102.3025281856,11.9413333572,0,11.9413333572,87.01,-25.97,90.802979026,130.54
2022-01-31 14:00:00,108.5240000255,22.41,110.8136574685,12.7540000255,0,12.7540000255,95.77,22.41,98.3570078845,132.09,97.6240000255,-26.52,101.1620273669,12.7540000255,0,12.7540000255,84.87,-26.52,88.9169685718,130.47
2022-01-31 14:30:00,106.6566666967,21.62,108.8258652658,14.9966666967,0,14.9966666967,91.66,21.62,94.1752621446,132.32,96.7166666967,-27.32,100.5012239573,14.9966666967,0,14.9966666967,81.72,-27.32,86.1657751082,130.68
2022-01-31 15:00:00,105.2871666942,21.31,107.4220813915,13.7671666942,0,13.7671666942,91.52,21.31,93.9682206919,132.54,95.4371666942,-27.51,99.3229726026,13.7671666942,0,13.7671666942,81.67,-27.51,86.1788199037,130.87
2022-01-31 15:30:00,105.4695000241,20.9,107.5203489361,12.0695000241,0,12.0695000241,93.4,20.9,95.7098218575,132.54,94.9095000241,-27.93,98.9338066327,12.0695000241,0,12.0695000241,82.84,-27.93,87.4216820932,130.83
2022-01-31 16:00:00,105.082000018,20.24,107.0134773184,9.002000018,0,9.002000018,96.08,20.24,98.188716256,132.38,94.362000018,-28.49,98.5690983392,9.002000018,0,9.002000018,85.36,-28.49,89.9889420985,130.72
2022-01-31 16:30:00,114.1356666898,19.82,115.8437862413,11.5556666898,0,11.5556666898,102.58,19.82,104.4772166551,132.29,103.5956666898,-28.47,107.4365070956,11.5556666898,0,11.5556666898,92.04,-28.47,96.3426307509,130.64
2022-01-31 17:00:00,123.4493333623,9.83,123.840085625,14.4993333623,0,14.4993333623,108.95,9.83,109.3925564195,131.9,110.3593333623,-30.24,114.4274445235,14.4993333623,0,14.4993333623,95.86,-30.24,100.5166513569,130.24
2022-01-31 17:30:00,133.5470000376,1.29,133.553230283,18.7870000376,0,18.7870000376,114.76,1.29,114.7672501195,132.06,118.7670000376,-29.48,122.371037006,18.7870000376,0,18.7870000376,99.98,-29.48,104.2356503314,130.47
2022-01-31 18:00:00,136.8595000427,2.05,136.8748525184,21.3395000427,0,21.3395000427,115.52,2.05,115.5381880592,131.31,121.4595000427,-29.83,125.0689371931,21.3395000427,0,21.3395000427,100.12,-29.83,104.4693414357,130.33
2022-01-31 18:30:00,135.5635000415,1.08,135.5678020162,20.7735000415,0,20.7735000415,114.79,1.08,114.7950804695,131.1,120.4135000415,-30.84,124.300106968,20.7735000415,0,20.7735000415,99.64,-30.84,104.3035723262,130.27
2022-01-31 19:00:00,130.7470000307,-2.71,130.7750821717,15.3470000307,0,15.3470000307,115.4,-2.71,115.4318158048,131.45,116.6070000307,-30.81,120.6086587114,15.3470000307,0,15.3470000307,101.26,-30.81,105.8434868095,130.63
2022-01-31 19:30:00,121.9628333588,18.2,123.3133112073,12.7328333588,0,12.7328333588,109.23,18.2,110.735869979,131.45,110.6228333588,-29.31,114.4398853561,12.7328333588,0,12.7328333588,97.89,-29.31,102.1837961714,130.74
2022-01-31 20:00:00,121.4993333488,19.72,123.089261937,7.7393333488,0,7.7393333488,113.76,19.72,115.4565545996,131.81,110.6293333488,-27.82,114.0736682903,7.7393333488,0,7.7393333488,102.89,-27.82,106.5847292064,130.3
2022-01-31 20:30:00,114.509166678,18.23,115.9512059156,5.649166678,0,5.649166678,108.86,18.23,110.3758691925,131.24,103.819166678,-29.42,107.9071627359,5.649166678,0,5.649166678,98.17,-29.42,102.4835855149,129.63
2022-01-31 21:00:00,105.5593333426,17.91,107.0679268303,4.6493333426,0,4.6493333426,100.91,17.91,102.4870538166,131.55,95.0993333426,-29.77,99.6500682499,4.6493333426,0,4.6493333426,90.45,-29.77,95.2231873023,129.9
