Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-31 21:30:00,98.7631666759,16.56,100.1418828056,4.6231666759,0,4.6231666759,94.14,16.56,95.5854235749,131.94,88.5931666759,-32.14,94.2429243056,4.6231666759,0,4.6231666759,83.97,-32.14,89.9107362888,130.24
2022-01-31 22:00:00,92.3246666759,14.11,93.3966604157,4.5946666759,0,4.5946666759,87.73,14.11,88.8574420068,132.73,82.2946666759,-33.13,88.7130715469,4.5946666759,0,4.5946666759,77.7,-33.13,84.4682597193,131.03
2022-01-31 22:30:00,86.0921666761,12.55,87.002089992,4.7121666761,0,4.7121666761,81.38,12.55,82.3420117558,133.39,76.2021666761,-33.31,83.1644533808,4.7121666761,0,4.7121666761,71.49,-33.31,78.8693616051,131.45
2022-01-31 23:00:00,80.2796666763,10.44,80.9556575025,4.8296666763000005,0,4.8296666763000005,75.45,10.44,76.1688656867,133.69,70.7396666763,-34.49,78.6998128427,4.8296666763000005,0,4.8296666763000005,65.91,-34.49,74.3887639365,131.56
2022-01-31 23:30:00,77.2481666765,8.97,77.7672177391,4.9281666765,0,4.9281666765,72.32,8.97,72.8741607156,133.31,67.9981666765,-35.27,76.6010676908,4.9281666765,0,4.9281666765,63.07,-35.27,72.2620079987,131.1
2022-02-01 00:00:00,74.4390000101,8.81,74.9585273502,5.0490000101,0,5.0490000101,69.39,8.81,69.9470385363,132.93,65.3690000101,-35.53,74.4008539085,5.0490000101,0,5.0490000101,60.32,-35.53,70.0063090014,130.67
2022-02-01 00:30:00,82.3100000093,11.13,83.0590934307,4.6600000093,0,4.6600000093,77.65,11.13,78.4436064954,133.05,72.9200000093,-34.18,80.5332155161,4.6600000093,0,4.6600000093,68.26,-34.18,76.3393738512,130.77
2022-02-01 01:00:00,84.9531666758,6.22,85.1805666115,4.5731666758,0,4.5731666758,80.38,6.22,80.6203001731,132.07,75.4531666758,-40.34,85.5598969226,4.5731666758,0,4.5731666758,70.88,-40.34,81.5554412654,130.02
2022-02-01 01:30:00,83.3723333426,3.91,83.463968675,4.6223333426,0,4.6223333426,78.75,3.91,78.8470075526,133.07,73.8923333426,-41.93,84.9600013348,4.6223333426,0,4.6223333426,69.27,-41.93,80.971956874,131.03
2022-02-01 02:00:00,80.4835000095,8.26,80.9062505236,4.7535000095,0,4.7535000095,75.73,8.26,76.1791342823,134.02,71.4535000095,-40.49,82.1282093048,4.7535000095,0,4.7535000095,66.7,-40.49,78.0277521142,131.82
2022-02-01 02:30:00,79.8163333429,10.58,80.5144922874,4.7663333429,0,4.7663333429,75.05,10.58,75.7920767627,133.85,70.7263333429,-37.89,80.2363155194,4.7663333429,0,4.7663333429,65.96,-37.89,76.0682174104,131.97
2022-02-01 03:00:00,78.6096666763,10.37,79.2907093862,4.8196666763,0,4.8196666763,73.79,10.37,74.5151058511,133.51,69.5296666763,-38.23,79.3467544901,4.8196666763,0,4.8196666763,64.71,-38.23,75.1592775378,131.64
2022-02-01 03:30:00,76.2308333423,9.94,76.8761572405,4.4808333423,0,4.4808333423,71.75,9.94,72.4352545381,133.71,67.3208333423,-38.59,77.5969245647,4.4808333423,0,4.4808333423,62.84,-38.59,73.7431603608,131.81
2022-02-01 04:00:00,73.9490000088,9.69,74.5811685501,4.3790000088,0,4.3790000088,69.57,9.69,70.241590244,133.64,65.1390000088,-38.92,75.8805358583,4.3790000088,0,4.3790000088,60.76,-38.92,72.1563857188,131.74
2022-02-01 04:30:00,72.5400000088,9.46,73.1542425378,4.4100000088,0,4.4100000088,68.13,9.46,68.7836354084,133.76,63.8200000088,-39.06,74.824300873,4.4100000088,0,4.4100000088,59.41,-39.06,71.1001526018,131.86
2022-02-01 05:00:00,71.6096666755,9.29,72.2097532289,4.4196666755,0,4.4196666755,67.19,9.29,67.8291987274,133.63,63.0196666755,-39.13,74.1797498506,4.4196666755,0,4.4196666755,58.6,-39.13,70.4635856312,131.72
2022-02-01 05:30:00,72.7135000087,9.54,73.3366530701,4.3635000087,0,4.3635000087,68.35,9.54,69.012564798,133.51,64.0135000087,-38.85,74.8802422764,4.3635000087,0,4.3635000087,59.65,-38.85,71.1859887899,131.62
2022-02-01 06:00:00,75.3071666756,10.49,76.0342649909,4.4471666756,0,4.4471666756,70.86,10.49,71.6322532104,133.45,66.3271666756,-38.24,76.5610255888,4.4471666756,0,4.4471666756,61.88,-38.24,72.7422298256,131.57
2022-02-01 06:30:00,83.3040000086,12.89,84.2953647447,4.3040000086,0,4.3040000086,79.0,12.89,80.0446881436,133.78,73.7340000086,-35.1,81.6621868264,4.3040000086,0,4.3040000086,69.43,-35.1,77.7980391784,131.91
2022-02-01 07:00:00,91.6000000092,14.39,92.7234172239,4.6000000092,0,4.6000000092,87.0,14.39,88.1820395545,132.98,81.4600000092,-32.33,87.6410891163,4.6000000092,0,4.6000000092,76.86,-32.33,83.3827829951,131.16
2022-02-01 07:30:00,100.2613333506,16.12,101.5489505866,8.6113333506,0,8.6113333506,91.65,16.12,93.0568476793,132.5,89.9913333506,-30.5,95.0194194794,8.6113333506,0,8.6113333506,81.38,-30.5,86.9077349837,130.64
2022-02-01 08:00:00,105.3915000183,13.66,106.2730627963,9.1715000183,0,9.1715000183,96.22,13.66,97.1847930491,131.94,95.2315000183,-34.79,101.3872906026,9.1715000183,0,9.1715000183,86.06,-34.79,92.8260076703,130.15
2022-02-01 08:30:00,107.8045000178,14.24,108.7409206513,8.9245000178,0,8.9245000178,98.88,14.24,99.90011011,131.66,97.4345000178,-34.65,103.4123024293,8.9245000178,0,8.9245000178,88.51,-34.65,95.0507369777,130.08
2022-02-01 09:00:00,109.185500024,14.89,110.1961229603,11.985500024,0,11.985500024,97.2,14.89,98.3338807329,131.84,98.735500024,-34.41,104.5597774719,11.985500024,0,11.985500024,86.75,-34.41,93.3252945348,130.31
2022-02-01 09:30:00,109.2366666924,15.79,110.3719776486,12.8466666924,0,12.8466666924,96.39,15.79,97.6747469922,131.63,98.9766666924,-34.92,104.9561191619,12.8466666924,0,12.8466666924,86.13,-34.92,92.9396755966,130.17
2022-02-01 10:00:00,109.6300000269,15.87,110.7727123704,13.4300000269,0,13.4300000269,96.2,15.87,97.5002405125,131.76,99.2700000269,-35.01,105.2626857216,13.4300000269,0,13.4300000269,85.84,-35.01,92.7049389191,130.46
2022-02-01 10:30:00,107.102500028,15.65,108.2398633233,14.022500028,0,14.022500028,93.08,15.65,94.3864868506,131.97,96.502500028,-35.08,102.6807621303,14.022500028,0,14.022500028,82.48,-35.08,89.6301110119,130.68
2022-02-01 11:00:00,103.8343333627,15.92,105.0476805307,14.6843333627,0,14.6843333627,89.15,15.92,90.5603053219,131.8,93.4143333627,-34.79,99.6824045537,14.6843333627,0,14.6843333627,78.73,-34.79,86.0741366498,130.53
2022-02-01 11:30:00,103.1643333639,16.46,104.4691881773,15.2743333639,0,15.2743333639,87.89,16.46,89.4180278244,131.98,92.8343333639,-34.39,98.9994219736,15.2743333639,0,15.2743333639,77.56,-34.39,84.8423579352,130.71
2022-02-01 12:00:00,102.7445000311,16.67,104.0880453589,15.5545000311,0,15.5545000311,87.19,16.67,88.769279596,132.08,92.3845000311,-34.31,98.5498449821,15.5545000311,0,15.5545000311,76.83,-34.31,84.1428844288,130.82
2022-02-01 12:30:00,103.6756666986,16.71,105.01365609,15.9556666986,0,15.9556666986,87.72,16.71,89.2973823804,132.17,93.2656666986,-34.32,99.3798117564,15.9556666986,0,15.9556666986,77.31,-34.32,84.5854508766,130.89
2022-02-01 13:00:00,102.8843333656,22.6,105.3372965862,16.1243333656,0,16.1243333656,86.76,22.6,89.65521513,132.27,92.4543333656,-27.09,96.3414337555,16.1243333656,0,16.1243333656,76.33,-27.09,80.9946726643,131.0
2022-02-01 13:30:00,102.4616666982,22.29,104.8581768036,15.761666698199999,0,15.761666698199999,86.7,22.29,89.5194621298,131.13,91.9116666982,-26.01,95.5210687505,15.761666698199999,0,15.761666698199999,76.15,-26.01,80.4695134818,129.88
2022-02-01 14:00:00,100.8645000299,21.92,103.2188634228,14.9645000299,0,14.9645000299,85.9,21.92,88.6526728305,131.19,90.3645000299,-26.25,94.0999753754,14.9645000299,0,14.9645000299,75.4,-26.25,79.838728071,129.8
2022-02-01 14:30:00,99.9593333606,21.62,102.2706836092,13.6293333606,0,13.6293333606,86.33,21.62,88.9960296867,131.23,89.7093333606,-26.34,93.4963105796,13.6293333606,0,13.6293333606,76.08,-26.34,80.5106328382,129.8
2022-02-01 15:00:00,99.7095000245,21.25,101.9487464128,12.2595000245,0,12.2595000245,87.45,21.25,89.9948054056,131.13,89.4495000245,-26.58,93.3151083943,12.2595000245,0,12.2595000245,77.19,-26.58,81.638180406,129.69
2022-02-01 15:30:00,100.2115000214,18.01,101.817016439,10.7215000214,0,10.7215000214,89.49,18.01,91.2842823272,131.09,89.9515000214,-30.15,94.8698838205,10.7215000214,0,10.7215000214,79.23,-30.15,84.7727279259,129.64
2022-02-01 16:00:00,103.2380000202,15.45,104.3876771854,10.0880000202,0,10.0880000202,93.15,15.45,94.4225873401,131.48,92.9180000202,-32.94,98.5839658755,10.0880000202,0,10.0880000202,82.83,-32.94,89.1395114413,130.01
2022-02-01 16:30:00,107.8046666855,15.71,108.9433350838,9.4246666855,0,9.4246666855,98.38,15.71,99.6264447825,131.72,97.3846666855,-32.16,102.557490733,9.4246666855,0,9.4246666855,87.96,-32.16,93.6548300943,130.24
2022-02-01 17:00:00,113.3783333555,10.6,113.8727644104,11.0783333555,0,11.0783333555,102.3,10.6,102.8477029398,131.2,103.1583333555,-3.14,103.2061109658,11.0783333555,0,11.0783333555,92.08,-3.14,92.1335226723,129.74
2022-02-01 17:30:00,119.7288333633,13.03,120.4357689332,14.9688333633,0,14.9688333633,104.76,13.03,105.5672226593,131.0,109.3188333633,-2.39,109.3449561155,14.9688333633,0,14.9688333633,94.35,-2.39,94.3802659458,131.08
2022-02-01 18:00:00,120.6546666953,13.3,121.3854958195,14.3046666953,0,14.3046666953,106.35,13.3,107.178414338,132.13,110.1246666953,-3.1,110.1682904231,14.3046666953,0,14.3046666953,95.82,-3.1,95.8701329925,132.98
2022-02-01 18:30:00,120.6385000291,12.9,121.3262448494,14.5285000291,0,14.5285000291,106.11,12.9,106.8912629732,132.2,110.4185000291,-3.43,110.4717613178,14.5285000291,0,14.5285000291,95.89,-3.43,95.9513262024,133.18
2022-02-01 19:00:00,116.5163333633,11.81,117.1133299007,14.9863333633,0,14.9863333633,101.53,11.81,102.2145635416,132.5,106.3263333633,-10.23,106.8173303658,14.9863333633,0,14.9863333633,91.34,-10.23,91.9110901905,133.43
2022-02-01 19:30:00,113.6761666855,15.29,114.6998473073,9.4361666855,0,9.4361666855,104.24,15.29,105.3554066007,133.04,102.3461666855,-33.84,107.7955631518,9.4361666855,0,9.4361666855,92.91,-33.84,98.8808055186,133.6
2022-02-01 20:00:00,109.1791666805,14.15,110.092292814,6.9091666805,0,6.9091666805,102.27,14.15,103.2442511717,131.58,98.2091666805,-34.29,104.0232883545,6.9091666805,0,6.9091666805,91.3,-34.29,97.5268891127,130.22
2022-02-01 20:30:00,100.9591666757,12.28,101.7032533199,4.4991666757,0,4.4991666757,96.46,12.28,97.2385211735,132.03,90.2491666757,-36.72,97.4334156522,4.4991666757,0,4.4991666757,85.75,-36.72,93.2814070434,130.54
2022-02-01 21:00:00,96.1481666754,11.07,96.7833397597,4.3581666754,0,4.3581666754,91.79,11.07,92.4551188415,132.75,85.6981666754,-37.77,93.6522753142,4.3581666754,0,4.3581666754,81.34,-37.77,89.6814835961,131.23
2022-02-01 21:30:00,90.9720000088,11.69,91.72001355,4.4120000088,0,4.4120000088,86.56,11.69,87.3458052799,133.0,80.5120000088,-35.47,87.9789920687,4.4120000088,0,4.4120000088,76.1,-35.47,83.9602935917,131.4
2022-02-01 22:00:00,85.1801666754,13.3,86.2122427202,4.3501666754,0,4.3501666754,80.83,13.3,81.9169024073,133.48,74.9901666754,-33.1,81.9703305959,4.3501666754,0,4.3501666754,70.64,-33.1,78.0103813604,131.68
2022-02-01 22:30:00,79.1710000089,11.28,79.970529837,4.4310000089,0,4.4310000089,74.74,11.28,75.5864141232,132.94,69.1710000089,-33.13,76.6956592137,4.4310000089,0,4.4310000089,64.74,-33.13,72.7245797513,131.09
2022-02-01 23:00:00,74.1021666755,10.87,74.8951801253,4.4321666755,0,4.4321666755,69.67,10.87,70.5128768382,132.56,64.4321666755,-34.05,72.8759672492,4.4321666755,0,4.4321666755,60.0,-34.05,68.9884229418,130.52
2022-02-01 23:30:00,70.9073333422,9.97,71.6048240114,4.4173333422,0,4.4173333422,66.49,9.97,67.233332507,133.47,61.5073333422,-34.84,70.6893036807,4.4173333422,0,4.4173333422,57.09,-34.84,66.8811909284,131.38
2022-02-02 00:00:00,68.2863333422,9.58,68.9550558068,4.4163333422,0,4.4163333422,63.87,9.58,64.5844663987,133.59,59.1363333422,-34.88,68.6565388084,4.4163333422,0,4.4163333422,54.72,-34.88,64.8913923414,131.48
2022-02-02 00:30:00,76.8848333423,10.94,77.6592634402,4.4748333423,0,4.4748333423,72.41,10.94,73.231767014,133.3,67.2748333423,-33.15,74.9988379992,4.4748333423,0,4.4748333423,62.8,-33.15,71.0124108871,131.17
2022-02-02 01:00:00,79.907000009,13.12,80.9769291245,4.507000009,0,4.507000009,75.4,13.12,76.532962833,132.42,70.267000009,-32.44,77.3938297945,4.507000009,0,4.507000009,65.76,-32.44,73.3261972285,130.36
2022-02-02 01:30:00,78.6741666755,12.85,79.7166670282,4.4141666755,0,4.4141666755,74.26,12.85,75.3635860346,131.81,69.1841666755,-33.2,76.7377932872,4.4141666755,0,4.4141666755,64.77,-33.2,72.783191054,129.95
2022-02-02 02:00:00,75.7590000084,12.12,76.7223597283,4.2090000084,0,4.2090000084,71.55,12.12,72.569255887,132.56,66.4690000084,-34.15,74.7285117082,4.2090000084,0,4.2090000084,62.26,-34.15,71.0107745346,130.69
2022-02-02 02:30:00,74.9103333416,12.0,75.8653942279,4.1303333416,0,4.1303333416,70.78,12.0,71.7900299485,133.12,65.6103333416,-34.42,74.0908377682,4.1303333416,0,4.1303333416,61.48,-34.42,70.4593982376,131.21
2022-02-02 03:00:00,73.2143333419,11.5,74.112000423,4.2643333419000005,0,4.2643333419000005,68.95,11.5,69.9024498855,133.23,63.9943333419,-34.82,72.8540122428,4.2643333419000005,0,4.2643333419000005,59.73,-34.82,69.138305591,131.31
2022-02-02 03:30:00,71.0048333416,10.32,71.7508798404,4.1248333416,0,4.1248333416,66.88,10.32,67.6715361138,133.17,61.6648333416,-35.02,70.9151046749,4.1248333416,0,4.1248333416,57.54,-35.02,67.3591270727,131.24
2022-02-02 04:00:00,68.786166675,10.2,69.5383112093,4.186166675,0,4.186166675,64.6,10.2,65.4003058097,133.78,59.676166675,-35.88,69.6320276096,4.186166675,0,4.186166675,55.49,-35.88,66.079607293,131.68
2022-02-02 04:30:00,66.9496666746,10.4,67.7526225901,3.9496666746,0,3.9496666746,63.0,10.4,63.8526428584,134.04,58.0196666746,-36.22,68.3971499481,3.9496666746,0,3.9496666746,54.07,-36.22,65.0803603248,131.99
2022-02-02 05:00:00,65.8761666746,10.41,66.6936086573,3.9561666746,0,3.9561666746,61.92,10.41,62.7889679801,133.94,57.0261666746,-36.09,67.486826756,3.9561666746,0,3.9561666746,53.07,-36.09,64.1787581681,131.96
2022-02-02 05:30:00,67.3381666746,15.14,69.0191878473,3.9881666746,0,3.9881666746,63.35,15.14,65.1340318113,133.66,58.5281666746,-31.86,66.6378713218,3.9881666746,0,3.9881666746,54.54,-31.86,63.1638440882,131.66
2022-02-02 06:00:00,70.2703333414,20.8,73.2841029686,4.0203333414,0,4.0203333414,66.25,20.8,69.4384799661,133.41,61.3003333414,-27.03,66.9951622713,4.0203333414,0,4.0203333414,57.28,-27.03,63.3373452238,131.53
2022-02-02 06:30:00,79.2475000077,22.58,82.40159378,3.8675000077,0,3.8675000077,75.38,22.58,78.6892673749,133.35,69.5575000077,-23.94,73.5620106259,3.8675000077,0,3.8675000077,65.69,-23.94,69.9163764793,131.6
2022-02-02 07:00:00,85.0060000118,22.92,88.0417312301,5.8760000118,0,5.8760000118,79.13,22.92,82.3825424468,132.58,74.6660000118,-22.89,78.0958619759,5.8760000118,0,5.8760000118,68.79,-22.89,72.4983875683,130.81
2022-02-02 07:30:00,98.2138333542,27.66,102.0344680102,10.4338333542,0,10.4338333542,87.78,27.66,92.0347977669,132.0,88.3638333542,-21.16,90.8620528331,10.4338333542,0,10.4338333542,77.93,-21.16,80.7516594257,130.24
2022-02-02 08:00:00,101.9513333518,27.32,105.5483622431,9.2313333518,0,9.2313333518,92.72,27.32,96.6611649009,131.48,91.6913333518,-22.15,94.328803193,9.2313333518,0,9.2313333518,82.46,-22.15,85.3831019582,130.11
2022-02-02 08:30:00,108.3391666837,21.8,110.51070101,8.4991666837,0,8.4991666837,99.84,21.8,102.1922971657,131.61,98.0091666837,-27.11,101.6894726804,8.4991666837,0,8.4991666837,89.51,-27.11,93.5253559202,130.29
2022-02-02 09:00:00,109.9395000196,22.41,112.2002752428,9.7895000196,0,9.7895000196,100.15,22.41,102.6266563813,132.48,99.5595000196,-26.46,103.0156572767,9.7895000196,0,9.7895000196,89.77,-26.46,93.5883780178,131.01
2022-02-02 09:30:00,111.0921666903,23.01,113.4501194356,11.8321666903,0,11.8321666903,99.26,23.01,101.8921375769,132.18,100.8521666903,-25.98,104.144706664,11.8321666903,0,11.8321666903,89.02,-25.98,92.7336012457,130.73
2022-02-02 10:00:00,110.2086666941,22.92,112.5667651418,13.7086666941,0,13.7086666941,96.5,22.92,99.1845572657,132.14,100.4386666941,-26.16,103.7895532666,13.7086666941,0,13.7086666941,86.73,-26.16,90.5893950747,130.73
2022-02-02 10:30:00,110.2530000259,23.02,112.6305660765,12.9730000259,0,12.9730000259,97.28,23.02,99.9665884183,132.4,100.2630000259,-26.07,103.5968825506,12.9730000259,0,12.9730000259,87.29,-26.07,91.099884742,130.97
2022-02-02 11:00:00,109.2890000299,22.97,111.6767944899,14.9690000299,0,14.9690000299,94.32,22.97,97.0766877268,132.35,99.2990000299,-26.96,102.8937947932,14.9690000299,0,14.9690000299,84.33,-26.96,88.5346852934,130.97
2022-02-02 11:30:00,107.8871667005,22.91,110.292832218,16.9271667005,0,16.9271667005,90.96,22.91,93.800797971,131.76,98.1271667005,-27.46,101.8969697522,16.9271667005,0,16.9271667005,81.2,-27.46,85.7175104631,130.49
2022-02-02 12:00:00,105.126333378,21.39,107.2803713151,22.336333378,0,22.336333378,82.79,21.39,85.5085738391,131.97,95.256333378,-28.67,99.477323791,22.336333378,0,22.336333378,72.92,-28.67,78.3536553072,130.71
2022-02-02 12:30:00,109.7191667208,21.67,111.8386536306,27.0491667208,0,27.0491667208,82.67,21.67,85.4629615682,132.97,99.9691667208,-26.68,103.4681433816,27.0491667208,0,27.0491667208,72.92,-26.68,77.6475936523,131.56
2022-02-02 13:00:00,107.295666719,20.84,109.300803733,26.175666719,0,26.175666719,81.12,20.84,83.7541640756,133.12,98.235666719,-26.99,101.87593590110001,26.175666719,0,26.175666719,72.06,-26.99,76.9487082413,131.53
2022-02-02 13:30:00,103.60850004,20.03,105.5268789482,20.01850004,0,20.01850004,83.59,20.03,85.9563203028,133.37,94.55850004,-26.39,98.1720022706,20.01850004,0,20.01850004,74.54,-26.39,79.0736599634,131.69
2022-02-02 14:00:00,102.1523333664,19.69,104.0326646405,16.5223333664,0,16.5223333664,85.63,19.69,87.8646288332,133.71,92.7623333664,-26.3,96.4185692259,16.5223333664,0,16.5223333664,76.24,-26.3,80.6487916834,131.83
2022-02-02 14:30:00,102.2606666955,19.47,104.097669777,14.4206666955,0,14.4206666955,87.84,19.47,89.9719206197,133.59,92.4706666955,-26.47,96.1846406611,14.4206666955,0,14.4206666955,78.05,-26.47,82.4164024937,131.65
2022-02-02 15:00:00,101.8333333545,19.19,103.6256912261,10.5933333545,0,10.5933333545,91.24,19.19,93.2362252561,133.67,92.0833333545,-26.59,95.8455444018,10.5933333545,0,10.5933333545,81.49,-26.59,85.7184239239,131.71
2022-02-02 15:30:00,103.180166684,18.92,104.9004918813,8.650166684,0,8.650166684,94.53,18.92,96.4048095273,133.67,93.110166684,-26.71,96.8655110961,8.650166684,0,8.650166684,84.46,-26.71,88.5828183115,131.61
2022-02-02 16:00:00,104.0566666907,18.34,105.6605199815,11.9966666907,0,11.9966666907,92.06,18.34,93.8690534734,133.6,93.9866666907,-27.21,97.8461936696,11.9966666907,0,11.9966666907,81.99,-27.21,86.3871761316,131.54
2022-02-02 16:30:00,110.6821666984,18.18,112.1652995586,15.8821666984,0,15.8821666984,94.8,18.18,96.5274696654,133.43,99.9721666984,-27.24,103.616850533,15.8821666984,0,15.8821666984,84.09,-27.24,88.3920002036,131.36
2022-02-02 17:00:00,120.4413333588,18.63,121.8736709927,12.7213333588,0,12.7213333588,107.72,18.63,109.319144252,133.08,109.8913333588,-28.75,113.5899099717,12.7213333588,0,12.7213333588,97.17,-28.75,101.3339597568,131.04
2022-02-02 17:30:00,127.8395000243,16.49,128.8986340752,12.1495000243,0,12.1495000243,115.69,16.49,116.8593008707,132.13,116.7795000243,-31.4,120.9272989276,12.1495000243,0,12.1495000243,104.63,-31.4,109.2400883376,130.4
2022-02-02 18:00:00,127.2358333556,15.49,128.1752604432,11.1158333556,0,11.1158333556,116.12,15.49,117.148600077,131.86,115.6358333556,-31.62,119.8810675454,11.1158333556,0,11.1158333556,104.52,-31.62,109.1982362495,130.26
2022-02-02 18:30:00,129.7641666929,15.49,130.6854202178,13.1241666929,0,13.1241666929,116.64,15.49,117.6640544092,131.75,118.1941666929,-31.58,122.3403344782,13.1241666929,0,13.1241666929,105.07,-31.58,109.7132685686,130.09
2022-02-02 19:00:00,124.9971666835,14.88,125.8797286258,8.4171666835,0,8.4171666835,116.58,14.88,117.5257878085,131.82,113.9771666835,-32.2,118.4383152751,8.4171666835,0,8.4171666835,105.56,-32.2,110.3619209691,130.17
2022-02-02 19:30:00,118.678833342,13.93,119.4935579159,4.308833342,0,4.308833342,114.37,13.93,115.2151977822,132.26,107.558833342,-33.47,112.6460986004,4.308833342,0,4.308833342,103.25,-33.47,108.5394094327,130.56
2022-02-02 20:00:00,114.1373333414,16.68,115.3496998795,4.0573333414,0,4.0573333414,110.08,16.68,111.3365564404,132.81,103.1973333414,-30.39,107.5790021742,4.0573333414,0,4.0573333414,99.14,-30.39,103.6932577365,131.08
2022-02-02 20:30:00,109.4296666744,17.2,110.7731553603,3.8696666744,0,3.8696666744,105.56,17.2,106.9521089086,132.54,98.6696666744,-29.45,102.9708969643,3.8696666744,0,3.8696666744,94.8,-29.45,99.2690409947,130.81
2022-02-02 21:00:00,103.9888333409,16.22,105.246215417,3.7888333409,0,3.7888333409,100.2,16.22,101.5043270014,132.54,93.5188333409,-30.58,98.3916083284,3.7888333409,0,3.7888333409,89.73,-30.58,94.7977283483,130.74
2022-02-02 21:30:00,98.7481666745,15.75,99.9963145399,3.9081666745,0,3.9081666745,94.84,15.75,96.1389000353,132.98,88.6381666745,-30.91,93.8730669117,3.9081666745,0,3.9081666745,84.73,-30.91,90.1920229289,131.09
2022-02-02 22:00:00,93.9431666745,13.54,94.9139092274,3.9231666745,0,3.9231666745,90.02,13.54,91.0325875717,133.08,84.0731666745,-31.87,89.9110352219,3.9231666745,0,3.9231666745,80.15,-31.87,86.2538080319,131.19
2022-02-02 22:30:00,88.0871666747,17.05,89.7220788478,4.0071666747,0,4.0071666747,84.08,17.05,85.791310166,133.57,78.8371666747,-30.19,84.4199914078,4.0071666747,0,4.0071666747,74.83,-30.19,80.6905508718,131.48
2022-02-02 23:00:00,83.1620000082,20.11,85.5589290803,4.1020000082,0,4.1020000082,79.06,20.11,81.5775440915,133.57,74.4420000082,-27.6,79.3937740961,4.1020000082,0,4.1020000082,70.34,-27.6,75.5610719882,131.64
2022-02-02 23:30:00,80.4106666748,19.58,82.7602061083,4.0806666748,0,4.0806666748,76.33,19.58,78.8013026542,133.11,71.8806666748,-28.14,77.1925504282,4.0806666748,0,4.0806666748,67.8,-28.14,73.4077625323,131.27
2022-02-03 00:00:00,78.0213333414,19.09,80.3228271189,4.0313333414,0,4.0313333414,73.99,19.09,76.4130106723,133.11,69.7013333414,-28.66,75.363595121,4.0313333414,0,4.0313333414,65.67,-28.66,71.6515491807,131.27
2022-02-03 00:30:00,86.0895000083,20.46,88.4873641357,4.1495000083,0,4.1495000083,81.94,20.46,84.4557588327,133.34,77.2295000083,-27.1,81.8462318713,4.1495000083,0,4.1495000083,73.08,-27.1,77.9429047444,131.47
2022-02-03 01:00:00,88.5506666748,20.41,90.8723757175,4.0606666748,0,4.0606666748,84.49,20.41,86.9202404507,132.82,79.3106666748,-25.34,83.2604194585,4.0606666748,0,4.0606666748,75.25,-25.34,79.4020031233,131.02
2022-02-03 01:30:00,87.0486666746,19.91,89.2965759132,3.9686666746,0,3.9686666746,83.08,19.91,85.4323972507,132.47,77.9786666746,-25.78,82.1296588106,3.9686666746,0,3.9686666746,74.01,-25.78,78.3714775923,130.51
2022-02-03 02:00:00,84.2115000076,19.14,86.3592284213,3.8015000076,0,3.8015000076,80.41,19.14,82.6565647726,132.66,75.3715000076,-26.43,79.8711957679,3.8015000076,0,3.8015000076,71.57,-26.43,76.294231761,130.78
2022-02-03 02:30:00,83.2900000076,19.1,85.4519403013,3.7900000075999998,0,3.7900000075999998,79.5,19.1,81.7622162126,132.81,74.4400000076,-26.49,79.0128704777,3.7900000075999998,0,3.7900000075999998,70.65,-26.49,75.4529164446,130.89
2022-02-03 03:00:00,81.674833341,18.85,83.8218402404,3.854833341,0,3.854833341,77.82,18.85,80.0704371163,132.85,72.864833341,-26.83,77.6474908662,3.854833341,0,3.854833341,69.01,-26.83,74.0420758758,130.85
2022-02-03 03:30:00,79.0056666743,18.4,81.1200059581,3.7956666743,0,3.7956666743,75.21,18.4,77.428057576,133.03,70.3956666743,-27.21,75.4714117167,3.7956666743,0,3.7956666743,66.6,-27.21,71.944034499,131.01
2022-02-03 04:00:00,76.8683333409,17.97,78.9408738906,3.808333341,0,3.808333341,73.06,17.97,75.2375205599,132.96,68.3683333409,-27.76,73.7892038432,3.808333341,0,3.808333341,64.56,-27.76,70.2752531123,130.92
2022-02-03 04:30:00,75.3423333411,17.77,77.4095607356,3.8623333411000003,0,3.8623333411000003,71.48,17.77,73.6557078576,133.2,66.9523333411,-27.95,72.5521704693,3.8623333411000003,0,3.8623333411000003,63.09,-27.95,69.0039897397,131.16
2022-02-03 05:00:00,74.430833341,17.71,76.508777613,3.830833341,0,3.830833341,70.6,17.71,72.7873897045,133.17,66.060833341,-28.04,71.7654185643,3.830833341,0,3.830833341,62.23,-28.04,68.2555089352,131.12
2022-02-03 05:30:00,75.383833341,18.2,77.5497410001,3.833833341,0,3.833833341,71.55,18.2,73.828466732,133.17,66.893833341,-27.76,72.4251512878,3.833833341,0,3.833833341,63.06,-27.76,68.8997910011,131.12
2022-02-03 06:00:00,77.7421666749,19.54,80.1601901152,4.0921666749,0,4.0921666749,73.65,19.54,76.1979927557,132.99,69.2021666749,-28.52,74.8487159041,4.0921666749,0,4.0921666749,65.11,-28.52,71.0823641982,130.98
2022-02-03 06:30:00,85.6413333412,21.81,88.3748497959,3.9113333411999998,0,3.9113333411999998,81.73,21.81,84.5900053198,133.63,76.5213333412,-26.03,80.8274418518,3.9113333411999998,0,3.9113333411999998,72.61,-26.03,77.1347716662,131.78
2022-02-03 07:00:00,93.8856666746,23.45,96.7699380331,3.9556666745999998,0,3.9556666745999998,89.93,23.45,92.9371152985,132.86,84.0456666746,-22.0,86.8773508273,3.9556666745999998,0,3.9556666745999998,80.09,-22.0,83.0566559645,131.1
2022-02-03 07:30:00,102.1458333469,21.77,104.4399548551,6.7858333469000005,0,6.7858333469000005,95.36,21.77,97.8134065453,132.03,92.2258333469,-26.89,96.0660004191,6.7858333469000005,0,6.7858333469000005,85.44,-26.89,89.5715674754,130.13
2022-02-03 08:00:00,105.4543333533,19.92,107.3192565339,10.0043333533,0,10.0043333533,95.45,19.92,97.5064556837,131.68,95.3843333533,-30.23,100.0601016852,10.0043333533,0,10.0043333533,85.38,-30.23,90.5737119699,130.13
2022-02-03 08:30:00,109.3931666832,21.92,111.5676983584,8.2731666832,0,8.2731666832,101.12,21.92,103.468549811,132.06,99.3931666832,-28.0,103.261810866,8.2731666832,0,8.2731666832,91.12,-28.0,95.3249935746,130.61
2022-02-03 09:00:00,109.109000016,22.38,111.3806010241,7.9790000160000005,0,7.9790000160000005,101.13,22.38,103.576741115,131.58,99.399000016,-27.53,103.1409816909,7.9790000160000005,0,7.9790000160000005,91.42,-27.53,95.4752182506,130.19
2022-02-03 09:30:00,108.7951666895,21.93,110.9833915277,11.3951666895,0,11.3951666895,97.4,21.93,99.8382937555,131.47,98.2351666895,-28.53,102.2942269852,11.3951666895,0,11.3951666895,86.84,-28.53,91.4064904698,130.1
2022-02-03 10:00:00,109.4658333562,22.78,111.8109881558,11.4458333562,0,11.4458333562,98.02,22.78,100.6322453292,131.83,99.3458333562,-27.66,103.1245373577,11.4458333562,0,11.4458333562,87.9,-27.66,92.1492571864,130.55
2022-02-03 10:30:00,106.6410000322,21.54,108.7946436543,16.0910000322,0,16.0910000322,90.55,21.54,93.0767108357,131.79,97.0410000322,-29.05,101.295894227,16.0910000322,0,16.0910000322,80.95,-29.05,86.0046801052,130.55
2022-02-03 11:00:00,105.5990000348,21.6,107.7854758692,17.3990000348,0,17.3990000348,88.2,21.6,90.8063874405,132.17,95.6390000348,-29.22,100.0031335892,17.3990000348,0,17.3990000348,78.24,-29.22,83.5182973964,130.89
2022-02-03 11:30:00,105.5566667025,21.55,107.7339889976,17.9166667025,0,17.9166667025,87.64,21.55,90.2506072002,132.17,95.3566667025,-29.22,99.7331553928,17.9166667025,0,17.9166667025,77.44,-29.22,82.7693300686,130.95
2022-02-03 12:00:00,106.5348333714,21.88,108.7584714929,19.0248333714,0,19.0248333714,87.51,21.88,90.2038496961,132.17,96.3848333714,-28.78,100.5898827121,19.0248333714,0,19.0248333714,77.36,-28.78,82.5400387691,130.95
2022-02-03 12:30:00,107.7140000323,22.33,110.0042485678,16.1440000323,0,16.1440000323,91.57,22.33,94.2533490121,132.24,97.8740000323,-28.09,101.8251834387,16.1440000323,0,16.1440000323,81.73,-28.09,86.4224565724,130.95
2022-02-03 13:00:00,107.8745000322,22.03,110.1009929891,16.0945000322,0,16.0945000322,91.78,22.03,94.3869127581,132.01,98.1345000322,-28.36,102.1502310157,16.0945000322,0,16.0945000322,82.04,-28.36,86.8035206659,130.73
2022-02-03 13:30:00,107.1788333685,21.49,109.3120415244,17.5988333685,0,17.5988333685,89.58,21.49,92.1216396945,132.16,97.3188333685,-28.88,101.51359381,17.5988333685,0,17.5988333685,79.72,-28.88,84.7899333648,130.84
2022-02-03 14:00:00,105.2845000317,21.26,107.4095598488,15.8345000317,0,15.8345000317,89.45,21.26,91.9417755974,132.16,95.7645000317,-29.16,100.1056695014,15.8345000317,0,15.8345000317,79.93,-29.16,85.0829624543,130.84
2022-02-03 14:30:00,102.0511666919,20.88,104.165325436,12.621166691900001,0,12.621166691900001,89.43,20.88,91.8351746337,132.31,93.3511666919,-29.34,97.8533388431,12.621166691900001,0,12.621166691900001,80.73,-29.34,85.8962659258,130.95
2022-02-03 15:00:00,101.7340000217,20.64,103.8066296554,10.8640000217,0,10.8640000217,90.87,20.64,93.1845829523,132.25,92.6940000217,-29.55,97.2901852194,10.8640000217,0,10.8640000217,81.83,-29.55,87.0020195168,130.83
2022-02-03 15:30:00,103.185833355,20.58,105.2181191866,10.855833355,0,10.855833355,92.33,20.58,94.5957995896,132.3,93.405833355,-29.61,97.9867430051,10.855833355,0,10.855833355,82.55,-29.61,87.6997981754,130.88
2022-02-03 16:00:00,106.4010000193,20.88,108.4303795304,9.6710000193,0,9.6710000193,96.73,20.88,98.9579067079,132.23,96.5210000193,-29.04,100.7949653739,9.6710000193,0,9.6710000193,86.85,-29.04,91.5764385636,130.82
2022-02-03 16:30:00,111.2671666842,21.48,113.3215459739,8.7571666842,0,8.7571666842,102.51,21.48,104.7362902723,131.89,101.3271666842,-28.14,105.162038342,8.7571666842,0,8.7571666842,92.57,-28.14,96.7525942805,130.47
2022-02-03 17:00:00,117.4331666853,19.07,118.9714820356,9.3331666853,0,9.3331666853,108.1,19.07,109.7691892108,131.58,107.0331666853,-29.53,111.032065957,9.3331666853,0,9.3331666853,97.7,-29.53,102.0652286531,130.16
2022-02-03 17:30:00,123.4413333569,15.53,124.4144030284,11.7613333569,0,11.7613333569,111.68,15.53,112.7546154266,131.4,112.2013333569,-33.07,116.9733478492,11.7613333569,0,11.7613333569,100.44,-33.07,105.7441180397,129.91
2022-02-03 18:00:00,125.9486666885,9.83,126.3316885845,10.9086666885,0,10.9086666885,115.04,9.83,115.459215743,131.44,114.7386666885,-39.69,121.4094631133,10.9086666885,0,10.9086666885,103.83,-39.69,111.1573884184,129.95
2022-02-03 18:30:00,129.2526666887,8.96,129.5628551944,11.0026666887,0,11.0026666887,118.25,8.96,118.588971241,132.3,118.3926666887,-40.68,125.1866044178,11.0026666887,0,11.0026666887,107.39,-40.68,114.8367297514,130.79
2022-02-03 19:00:00,123.4005000166,12.89,124.071896513,8.2905000166,0,8.2905000166,115.11,12.89,115.8294617099,132.54,112.6505000166,-36.05,118.2782213849,8.2905000166,0,8.2905000166,104.36,-36.05,110.4111049668,131.01
2022-02-03 19:30:00,114.1795000087,15.44,115.2187129863,4.3295000087,0,4.3295000087,109.85,15.44,110.9297800412,132.33,103.3095000087,-32.91,108.4247245421,4.3295000087,0,4.3295000087,98.98,-32.91,104.3077585801,130.76
2022-02-03 20:00:00,105.2345000086,10.42,105.7491200533,4.2945000086,0,4.2945000086,100.94,10.42,101.4764011975,131.98,94.5545000086,-37.85,101.8487897418,4.2945000086,0,4.2945000086,90.26,-37.85,97.874869604,130.41
2022-02-03 20:30:00,99.6693333416,8.58,100.0379548409,4.1293333416,0,4.1293333416,95.54,8.58,95.9244911376,131.88,89.3493333416,-40.44,98.0749558684,4.1293333416,0,4.1293333416,85.22,-40.44,94.32837325,130.27
2022-02-03 21:00:00,94.3535000082,7.76,94.6720685514,4.0935000082,0,4.0935000082,90.26,7.76,90.5929644067,132.73,84.4035000082,-42.19,94.3607276023,4.0935000082,0,4.0935000082,80.31,-42.19,90.7176509837,131.07
2022-02-03 21:30:00,89.8330000082,10.2,90.4102200555,4.1230000082,0,4.1230000082,85.71,10.2,86.3147965299,133.02,79.5630000082,-36.47,87.5233218652,4.1230000082,0,4.1230000082,75.44,-36.47,83.7929263124,131.43
2022-02-03 22:00:00,83.9790000083,9.95,84.566393694,4.1690000083,0,4.1690000083,79.81,9.95,80.4278471675,133.87,74.2490000083,-39.46,84.0833253519,4.1690000083,0,4.1690000083,70.08,-39.46,80.4257297138,131.88
2022-02-03 22:30:00,77.1458333418,-14.79,78.5507714921,4.2258333418,0,4.2258333418,72.92,-14.79,74.4047747124,134.39,68.6958333418,-35.28,77.2256169838,4.2258333418,0,4.2258333418,64.47,-35.28,73.4918995536,132.6
2022-02-03 23:00:00,71.3353333418,-22.05,74.6654691473,4.2253333418,0,4.2253333418,67.11,-22.05,70.6396107011,132.85,63.8853333418,-34.55,72.6294590107,4.2253333418,0,4.2253333418,59.66,-34.55,68.9421358822,132.28
2022-02-03 23:30:00,68.6038333421,-15.67,70.3706959553,4.3938333421,0,4.3938333421,64.21,-15.67,66.0944248784,132.03,61.6238333421,-27.64,67.5386292116,4.3938333421,0,4.3938333421,57.23,-27.64,63.5550352057,131.97
2022-02-04 00:00:00,66.1183333422,-15.07,67.8140022706,4.4583333421999995,0,4.4583333421999995,61.66,-15.07,63.4748808585,131.68,59.3483333422,-26.55,65.016360791,4.4583333421999995,0,4.4583333421999995,54.89,-26.55,60.9738845736,131.59
2022-02-04 00:30:00,74.6641666756,-12.3,75.6705212442,4.4741666756,0,4.4741666756,70.19,-12.3,71.2595684803,131.0,67.3441666756,-25.4,71.9749733257,4.4741666756,0,4.4741666756,62.87,-25.4,67.8070564175,130.89
2022-02-04 01:00:00,76.9641666758,-11.59,77.8319410789,4.5841666758,0,4.5841666758,72.38,-11.59,73.3020634089,130.14,69.4341666758,-25.05,73.8146733514,4.5841666758,0,4.5841666758,64.85,-25.05,69.5199611622,130.27
2022-02-04 01:30:00,75.3175000091,-11.76,76.2300689205,4.5675000091,0,4.5675000091,70.75,-11.76,71.7207090037,129.87,67.9975000091,-25.22,72.5238471642,4.5675000091,0,4.5675000091,63.43,-25.22,68.2598952534,130.05
2022-02-04 02:00:00,72.8395000089,-12.7,73.9383713747,4.4295000089,0,4.4295000089,68.41,-12.7,69.5788624512,130.03,65.6695000089,-25.8,70.5558164251,4.4295000089,0,4.4295000089,61.24,-25.8,66.4528223629,130.2
2022-02-04 02:30:00,71.7575000085,-13.11,72.9452596642,4.2575000085,0,4.2575000085,67.5,-13.11,68.7613416099,131.02,64.5975000085,-26.38,69.776367112,4.2575000085,0,4.2575000085,60.34,-26.38,65.8545366698,131.11
2022-02-04 03:00:00,69.418833342,-13.77,70.7713736094,4.338833342,0,4.338833342,65.08,-13.77,66.5208185458,132.1,62.438833342,-27.1,68.0662758575,4.338833342,0,4.338833342,58.1,-27.1,64.1094376828,132.15
2022-02-04 03:30:00,66.9115000088,-14.36,68.4350672786,4.3915000088,0,4.3915000088,62.52,-14.36,64.1479539814,131.21,60.1415000088,-27.64,66.1888935042,4.3915000088,0,4.3915000088,55.75,-27.64,62.2256546772,131.29
2022-02-04 04:00:00,64.5971666754,-14.47,66.1979972695,4.3871666754,0,4.3871666754,60.21,-14.47,61.9243490075,131.25,58.0371666754,-27.77,64.3388344292,4.3871666754,0,4.3871666754,53.65,-27.77,60.4110536243,131.32
2022-02-04 04:30:00,62.9440000089,-14.71,64.6400126633,4.4340000089,0,4.4340000089,58.51,-14.71,60.3307898175,131.37,56.5340000089,-27.97,63.0746704867,4.4340000089,0,4.4340000089,52.1,-27.97,59.1331624387,131.44
2022-02-04 05:00:00,61.776500009,-14.98,63.5667865584,4.4765000090000004,0,4.4765000090000004,57.3,-14.98,59.2257579099,131.43,55.556500009,-28.14,62.2766753548,4.4765000090000004,0,4.4765000090000004,51.08,-28.14,58.3183161622,131.49
2022-02-04 05:30:00,63.6103333428,-14.75,65.2980628195,4.7203333428,0,4.7203333428,58.89,-14.75,60.7090981649,131.32,57.2503333428,-27.97,63.7175138236,4.7203333428,0,4.7203333428,52.53,-27.97,59.512366782,131.37
2022-02-04 06:00:00,65.787833344,-14.23,67.3092260846,5.347833344,0,5.347833344,60.44,-14.23,62.092563967,131.47,59.427833344,-27.36,65.4235200518,5.347833344,0,5.347833344,54.08,-27.36,60.6070622948,131.54
2022-02-04 06:30:00,74.8858333435,-11.54,75.7697804904,5.1058333435,0,5.1058333435,69.78,-11.54,70.7277880327,130.93,67.7358333435,-25.04,72.2159588924,5.1058333435,0,5.1058333435,62.63,-25.04,67.4501186063,131.02
2022-02-04 07:00:00,83.2848333427,-8.37,83.7043628786,4.6748333427,0,4.6748333427,78.61,-8.37,79.0543420692,130.98,75.2548333427,-22.48,78.5406922648,4.6748333427,0,4.6748333427,70.58,-22.48,74.073522935,131.24
2022-02-04 07:30:00,92.0518333427,13.02,92.9680612993,4.6818333427,0,4.6818333427,87.37,13.02,88.3348023148,130.31,82.7918333427,-23.96,86.1891482047,4.6818333427,0,4.6818333427,78.11,-23.96,81.7022257959,130.67
2022-02-04 08:00:00,97.8880000146,25.81,101.2334759201,7.2980000146,0,7.2980000146,90.59,25.81,94.1950327777,130.76,87.9080000146,-25.25,91.4624456625,7.2980000146,0,7.2980000146,80.61,-25.25,84.4720936168,130.25
2022-02-04 08:30:00,100.5155000109,20.36,102.5567908158,5.4255000109000004,0,5.4255000109000004,95.09,20.36,97.245245128,131.08,90.1355000109,-31.04,95.3304251653,5.4255000109000004,0,5.4255000109000004,84.71,-31.04,90.2178790484,130.02
2022-02-04 09:00:00,101.3326666911,19.14,103.1244342468,12.2026666911,0,12.2026666911,89.13,19.14,91.1619246177,132.22,90.9626666911,-32.15,96.4770917449,12.2026666911,0,12.2026666911,78.76,-32.15,85.0691489319,130.97
2022-02-04 09:30:00,101.1668333673,19.63,103.0536999509,16.9768333673,0,16.9768333673,84.19,19.63,86.4482099294,132.93,91.1368333673,-31.77,96.5155702269,16.9768333673,0,16.9768333673,74.16,-31.77,80.6786124075,131.57
2022-02-04 10:00:00,100.1631667096,17.53,101.6855981213,21.4431667096,0,21.4431667096,78.72,17.53,80.6482442462,132.93,89.7931667096,-31.09,95.023159744,21.4431667096,0,21.4431667096,68.35,-31.09,75.0886848999,131.57
2022-02-04 10:30:00,92.4115000567,14.4,93.5267092479,28.3715000567,0,28.3715000567,64.04,14.4,65.6390249775,133.73,82.5615000567,-33.86,89.2350877829,28.3715000567,0,28.3715000567,54.19,-33.86,63.8987926334,132.09
2022-02-04 11:00:00,95.3011667334,15.37,96.5326332426,33.3811667334,0,33.3811667334,61.92,15.37,63.7990854166,133.43,86.1811667334,-32.74,92.1905694718,33.3811667334,0,33.3811667334,52.8,-32.74,62.126866974,131.71
2022-02-04 11:30:00,97.2820000637,15.96,98.5824991385,31.862000063700002,0,31.862000063700002,65.42,15.96,67.3386813058,133.54,88.4020000637,-31.97,94.005289826,31.862000063700002,0,31.862000063700002,56.54,-31.97,64.9526943244,131.78
2022-02-04 12:00:00,96.3165000441,15.55,97.5636750064,22.0665000441,0,22.0665000441,74.25,15.55,75.860826518,133.29,87.1265000441,-32.33,92.9314581288,22.0665000441,0,22.0665000441,65.06,-32.33,72.6500688231,131.51
2022-02-04 12:30:00,97.2155000518,16.03,98.5282413845,25.9055000518,0,25.9055000518,71.31,16.03,73.0895136117,133.24,87.6455000518,-31.88,93.2634337741,25.9055000518,0,25.9055000518,61.74,-31.88,69.4849767935,131.41
2022-02-04 13:00:00,99.3453333836,16.36,100.6833892213,25.1253333836,0,25.1253333836,74.22,16.36,76.0016973495,133.13,89.3553333836,-31.64,94.7916937505,25.1253333836,0,25.1253333836,64.23,-31.64,71.6001571227,131.24
2022-02-04 13:30:00,97.0453333862,15.93,98.3440981047,26.4153333862,0,26.4153333862,70.63,15.93,72.4041559581,133.5,87.4453333862,-32.04,93.1302739769,26.4153333862,0,26.4153333862,61.03,-32.04,68.929112137,131.59
2022-02-04 14:00:00,93.1680000521,15.32,94.4191645468,26.0580000521,0,26.0580000521,67.11,15.32,68.8364329407,133.58,84.1880000521,-33.67,90.671319902,26.0580000521,0,26.0580000521,58.13,-33.67,67.1771225939,131.62
2022-02-04 14:30:00,92.3195000464,14.99,93.5285527998,23.1995000464,0,23.1995000464,69.12,14.99,70.7267594338,134.02,83.4295000464,-35.01,90.4775197383,23.1995000464,0,23.1995000464,60.23,-35.01,69.6660103637,132.09
2022-02-04 15:00:00,92.8060000413,14.2,93.8860673565,20.6360000413,0,20.6360000413,72.17,14.2,73.5537143862,134.16,83.9260000413,-35.83,91.2543828149,20.6360000413,0,20.6360000413,63.29,-35.83,72.7283507306,132.31
2022-02-04 15:30:00,92.1190000321,19.6,94.1810499353,16.0290000321,0,16.0290000321,76.09,19.6,78.5738385215,134.39,82.6290000321,-30.03,87.9167364402,16.0290000321,0,16.0290000321,66.6,-30.03,73.057243994,132.53
2022-02-04 16:00:00,94.7613333571,19.27,96.7007921354,11.8713333571,0,11.8713333571,82.89,19.27,85.1004406569,134.18,84.9413333571,-30.13,90.1268384693,11.8713333571,0,11.8713333571,73.07,-30.13,79.0382299903,132.34
2022-02-04 16:30:00,99.2715000159,21.76,101.6283834143,7.9615000159000004,0,7.9615000159000004,91.31,21.76,93.8670000586,133.75,88.8315000159,-27.07,92.86452657,7.9615000159000004,0,7.9615000159000004,80.87,-27.07,85.2803717159,131.95
2022-02-04 17:00:00,107.0046666862,20.4,108.9318993345,9.7746666862,0,9.7746666862,97.23,20.4,99.3470326683,133.02,96.1846666862,-26.3,99.7154958145,9.7746666862,0,9.7746666862,86.41,-26.3,90.3237405116,131.27
2022-02-04 17:30:00,114.4581666837,17.79,115.8324480471,8.5181666837,0,8.5181666837,105.94,17.79,107.423310785,132.4,103.4381666837,-29.74,107.6286296804,8.5181666837,0,8.5181666837,94.92,-29.74,99.4699653162,130.52
2022-02-04 18:00:00,118.9266666851,19.17,120.4617821088,9.2266666851,0,9.2266666851,109.7,19.17,111.3623765012,131.86,107.7766666851,-30.13,111.9090111732,9.2266666851,0,9.2266666851,98.55,-30.13,103.0529931637,130.12
2022-02-04 18:30:00,117.4500000276,17.49,118.7451161374,13.8200000276,0,13.8200000276,103.63,17.49,105.0955612764,131.48,105.8100000276,-31.38,110.3651235937,13.8200000276,0,13.8200000276,91.99,-31.38,97.1949818663,129.99
2022-02-04 19:00:00,114.2943333567,16.34,115.4564430313,11.6643333567,0,11.6643333567,102.63,16.34,103.9226274687,131.86,102.9443333567,-32.58,107.976813114,11.6643333567,0,11.6643333567,91.28,-32.58,96.9200433347,130.28
2022-02-04 19:30:00,110.4426666899,15.47,111.5208658753,11.6026666899,0,11.6026666899,98.84,15.47,100.0433231155,132.27,99.3726666899,-33.16,104.7593073911,11.6026666899,0,11.6026666899,87.77,-33.16,93.8251485477,130.65
2022-02-04 20:00:00,107.3326666869,13.67,108.1996776249,10.1226666869,0,10.1226666869,97.21,13.67,98.1664555742,132.16,96.6026666869,-35.1,102.7817357852,10.1226666869,0,10.1226666869,86.48,-35.1,93.3316687947,130.5
2022-02-04 20:30:00,104.55516668,13.52,105.4256765664,6.64516668,0,6.64516668,97.91,13.52,98.8390535163,132.49,94.05516668,-35.03,100.3667040367,6.64516668,0,6.64516668,87.41,-35.03,94.1679828817,130.8
2022-02-04 21:00:00,95.8760000075,13.01,96.754676773,3.7660000075,0,3.7660000075,92.11,13.01,93.0242559766,132.49,85.6160000075,-36.38,93.0247486279,3.7660000075,0,3.7660000075,81.85,-36.38,89.5707926726,130.76
2022-02-04 21:30:00,91.7615000077,10.91,92.4077972016,3.8315000077,0,3.8315000077,87.93,10.91,88.6042493338,132.82,81.7515000077,-37.53,89.9544810085,3.8315000077,0,3.8315000077,77.92,-37.53,86.4871510688,131.15
2022-02-04 22:00:00,86.3293333409,9.75,86.8781692664,3.7593333409,0,3.7593333409,82.57,9.75,83.1436551999,132.82,76.6593333409,-38.65,85.8514757489,3.7593333409,0,3.7593333409,72.9,-38.65,82.5120142767,131.03
2022-02-04 22:30:00,81.8741666742,7.82,82.2467723901,3.7741666742,0,3.7741666742,78.1,7.82,78.4905242689,133.41,72.3341666742,-39.41,82.373416637,3.7741666742,0,3.7741666742,68.56,-39.41,79.0798438289,131.14
2022-02-04 23:00:00,77.3656666738,6.98,77.6798994585,3.5456666738,0,3.5456666738,73.82,6.98,74.1492602795,133.41,67.8456666738,-39.84,78.6782059176,3.5456666738,0,3.5456666738,64.3,-39.84,75.6420227122,131.39
2022-02-04 23:30:00,74.6163333405,7.31,74.9735506775,3.6063333405,0,3.6063333405,71.01,7.31,71.3852659868,133.88,65.5763333405,-41.46,77.5834202287,3.6063333405,0,3.6063333405,61.97,-41.46,74.5601267435,131.77
2022-02-05 00:00:00,72.1495000073,6.9,72.4786889458,3.6295000073,0,3.6295000073,68.52,6.9,68.8665404968,133.88,63.3195000073,-41.99,75.977096425,3.6295000073,0,3.6295000073,59.69,-41.99,72.979834201,131.95
2022-02-05 00:30:00,79.9906666739,8.34,80.424264715,3.6406666739,0,3.6406666739,76.35,8.34,76.8041541845,134.08,70.6306666739,-40.42,81.3785443149,3.6406666739,0,3.6406666739,66.99,-40.42,78.2396095338,132.16
2022-02-05 01:00:00,82.0401666739,8.86,82.5172015272,3.6301666739,0,3.6301666739,78.41,8.86,78.9089836457,133.63,72.4501666739,-39.74,82.6334935185,3.6301666739,0,3.6301666739,68.82,-39.74,79.4698685037,131.77
2022-02-05 01:30:00,80.2953333405,8.36,80.7293636558,3.5953333405,0,3.5953333405,76.7,8.36,77.1542584696,133.25,70.9353333405,-40.25,81.5590829775,3.5953333405,0,3.5953333405,67.34,-40.25,78.4521389128,131.41
2022-02-05 02:00:00,78.1938333406,8.01,78.6030258483,3.6438333406,0,3.6438333406,74.55,8.01,74.9790810827,133.42,68.9938333406,-40.8,80.1547817603,3.6438333406,0,3.6438333406,65.35,-40.8,77.0406548518,131.56
2022-02-05 02:30:00,77.5565000072,7.78,77.9457445495,3.6165000072,0,3.6165000072,73.94,7.78,74.3481808789,133.76,68.4465000072,-40.91,79.7405258525,3.6165000072,0,3.6165000072,64.83,-40.91,76.658704659,131.86
2022-02-05 03:00:00,76.2590000072,7.22,76.6000227291,3.5990000072,0,3.5990000072,72.66,7.22,73.0178334381,133.69,67.2290000072,-41.46,78.9852520536,3.5990000072,0,3.5990000072,63.63,-41.46,75.9454310673,131.76
2022-02-05 03:30:00,74.8315000072,6.54,75.1167424302,3.6115000072,0,3.6115000072,71.22,6.54,71.5196476501,133.69,65.9915000072,-42.21,78.3362124002,3.6115000072,0,3.6115000072,62.38,-42.21,75.3189783521,131.76
2022-02-05 04:00:00,72.1000000072,6.2,72.366083223,3.6000000072000002,0,3.6000000072000002,68.5,6.2,68.7800116313,133.89,63.3600000072,-42.62,76.3606836069,3.6000000072000002,0,3.6000000072000002,59.76,-42.62,73.4011035339,131.93
2022-02-05 04:30:00,69.553166674,5.96,69.8080553688,3.643166674,0,3.643166674,65.91,5.96,66.1789218709,134.13,60.853166674,-42.68,74.3282604011,3.643166674,0,3.643166674,57.21,-42.68,71.3762320384,132.16
2022-02-05 05:00:00,68.2161666739,5.11,68.4072912465,3.6361666739,0,3.6361666739,64.58,5.11,64.7818531689,134.36,59.4261666739,-42.37,72.9841502352,3.6361666739,0,3.6361666739,55.79,-42.37,70.0552710365,132.35
2022-02-05 05:30:00,68.2868333408,5.06,68.4740476948,3.7168333408,0,3.7168333408,64.57,5.06,64.7679588994,134.53,59.5768333408,-42.11,72.9565019098,3.7168333408,0,3.7168333408,55.86,-42.11,69.9542114529,132.39
2022-02-05 06:00:00,69.1598333404,5.32,69.3641474226,3.5198333404,0,3.5198333404,65.64,5.32,65.8552351753,134.17,60.4098333404,-41.72,73.4159816676,3.5198333404,0,3.5198333404,56.89,-41.72,70.5480722628,132.0
2022-02-05 06:30:00,73.4366666738,6.57,73.7299729564,3.5466666738,0,3.5466666738,69.89,6.57,70.1981267556,133.86,64.4366666738,-40.29,75.9958427286,3.5466666738,0,3.5466666738,60.89,-40.29,73.012849554,131.82
2022-02-05 07:00:00,77.5483333405,7.35,77.8958696202,3.5783333405,0,3.5783333405,73.97,7.35,74.3342680061,133.22,68.3283333405,-39.67,79.0093034844,3.5783333405,0,3.5783333405,64.75,-39.67,75.9359690792,131.27
2022-02-05 07:30:00,81.1628333403,8.43,81.5994510755,3.4728333403000002,0,3.4728333403000002,77.69,8.43,78.1460235713,133.47,71.8728333403,-38.84,81.6960817442,3.4728333403000002,0,3.4728333403000002,68.4,-38.84,78.6581566018,131.42
2022-02-05 08:00:00,84.596166674,9.53,85.1312652081,3.656166674,0,3.656166674,80.94,9.53,81.4991073571,132.95,74.906166674,-37.56,83.7955094608,3.656166674,0,3.656166674,71.25,-37.56,80.5438768622,130.96
2022-02-05 08:30:00,90.9283333427,9.79,91.453845761,4.6883333427,0,4.6883333427,86.24,9.79,86.7939035878,132.67,80.4883333427,-35.53,87.9815475216,4.6883333427,0,4.6883333427,75.8,-35.53,83.7139229758,130.73
2022-02-05 09:00:00,95.3948333505,10.78,96.0019928437,8.5648333505,0,8.5648333505,86.83,10.78,87.4966130773,133.02,84.8448333505,-34.7,91.6664374036,8.5648333505,0,8.5648333505,76.28,-34.7,83.8017207461,130.91
2022-02-05 09:30:00,97.4553333576,11.43,98.123324953,12.1353333576,0,12.1353333576,85.32,11.43,86.0822124483,132.8,86.9453333576,-34.06,93.3786624056,12.1353333576,0,12.1353333576,74.81,-34.06,82.1986599647,130.77
2022-02-05 10:00:00,97.7595000272,11.78,98.4666859682,13.5795000272,0,13.5795000272,84.18,11.78,85.0002399997,132.8,87.6695000272,-33.65,93.9056107749,13.5795000272,0,13.5795000272,74.09,-33.65,81.3735251786,130.84
2022-02-05 10:30:00,98.4538333676,11.96,99.1776129213,17.1138333676,0,17.1138333676,81.34,11.96,82.2145802154,132.8,88.4638333676,-33.49,94.5908553407,17.1138333676,0,17.1138333676,71.35,-33.49,78.8187959817,130.89
2022-02-05 11:00:00,97.0818333646,11.94,97.8133220447,15.6118333646,0,15.6118333646,81.47,11.94,82.340296939,132.95,87.2618333646,-33.58,93.499967712,15.6118333646,0,15.6118333646,71.65,-33.58,79.1286225079,130.99
2022-02-05 11:30:00,93.7481667019,11.71,94.4766789212,17.6381667019,0,17.6381667019,76.11,11.71,77.0055595396,133.14,83.5081667019,-33.88,90.1191894433,17.6381667019,0,17.6381667019,65.87,-33.88,74.0723382917,131.15
2022-02-05 12:00:00,97.2225000358,12.47,98.0189543568,17.8825000358,0,17.8825000358,79.34,12.47,80.3139869512,133.44,86.3625000358,-33.32,92.5672934271,17.8825000358,0,17.8825000358,68.48,-33.32,76.1559767845,131.46
