Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-05 12:30:00,96.266166716,12.47,97.0704679818,24.686166716,0,24.686166716,71.58,12.47,72.6580848908,133.5,86.606166716,-33.3,92.787488991,24.686166716,0,24.686166716,61.92,-33.3,70.306304127,131.52
2022-02-05 13:00:00,91.7191667209,10.97,92.3728663839,27.1391667209,0,27.1391667209,64.58,10.97,65.5050936951,133.36,82.5691667209,-34.81,89.6069383083,27.1391667209,0,27.1391667209,55.43,-34.81,65.4539609191,131.28
2022-02-05 13:30:00,88.4863333821,9.5,88.9948380268,24.3863333821,0,24.3863333821,64.1,9.5,64.8001543208,133.79,79.3263333821,-36.35,87.258178229,24.3863333821,0,24.3863333821,54.94,-36.35,65.8765975138,131.6
2022-02-05 14:00:00,88.3006667012,9.16,88.7745083899,17.2506667012,0,17.2506667012,71.05,9.16,71.6380352885,133.99,78.9306667012,-36.55,86.9824847075,17.2506667012,0,17.2506667012,61.68,-36.55,71.6960591665,131.73
2022-02-05 14:30:00,89.9663333624,9.15,90.430435356,14.5463333624,0,14.5463333624,75.42,9.15,75.973014288,133.99,79.8363333624,-36.61,87.8301327834,14.5463333624,0,14.5463333624,65.29,-36.61,74.8536986394,131.73
2022-02-05 15:00:00,90.1753333577,9.33,90.6567131886,12.1653333577,0,12.1653333577,78.01,9.33,78.5659531858,133.99,80.2953333577,-36.32,88.1276515006,12.1653333577,0,12.1653333577,68.13,-36.32,77.206471879,131.73
2022-02-05 15:30:00,92.0813333497,9.92,92.6141368877,8.1913333497,0,8.1913333497,83.89,9.92,84.4744843133,133.92,82.0413333497,-35.54,89.4084558518,8.1913333497,0,8.1913333497,73.85,-35.54,81.9567819036,131.65
2022-02-05 16:00:00,93.7088333475,10.4,94.2841738965,7.0688333475,0,7.0688333475,86.64,10.4,87.2619596388,133.83,83.2588333475,-35.02,90.324048461,7.0688333475,0,7.0688333475,76.19,-35.02,83.8529456847,131.58
2022-02-05 16:30:00,97.731666678,11.18,98.3690554578,5.6916666781,0,5.6916666781,92.04,11.18,92.7165249564,133.04,87.061666678,-33.99,93.461510285,5.6916666781,0,5.6916666781,81.37,-33.99,88.1838817472,131.43
2022-02-05 17:00:00,103.2121666765,13.86,104.1386141163,4.9321666765,0,4.9321666765,98.28,13.86,99.2524961903,133.04,92.3221666765,-32.35,97.8258910506,4.9321666765,0,4.9321666765,87.39,-32.35,93.1854849212,130.88
2022-02-05 17:30:00,109.7683333422,15.7,110.8854228684,4.4083333421,0,4.4083333421,105.36,15.7,106.5233289003,132.02,98.6583333422,-31.5,103.5650362712,4.4083333421,0,4.4083333421,94.25,-31.5,99.3746069175,130.1
2022-02-05 18:00:00,115.4931666774,11.69,116.0832789387,5.3431666774,0,5.3431666774,110.15,11.69,110.7685812855,131.4,105.0731666774,-3.2800000000000002,105.124349014,5.3431666774,0,5.3431666774,99.73,-3.2800000000000002,99.7839230538,129.69
2022-02-05 18:30:00,112.0321666756,10.98,112.5689422977,4.4721666756000005,0,4.4721666756000005,107.56,10.98,108.1189807573,131.4,101.7521666756,-0.39,101.7529140771,4.4721666756000005,0,4.4721666756000005,97.28,-0.39,97.2807817608,131.19
2022-02-05 19:00:00,108.4876666756,11.36,109.0808114231,4.4676666756,0,4.4676666756,104.02,11.36,104.6384728482,131.89,98.7976666756,-2.8,98.8373357621,4.4676666756,0,4.4676666756,94.33,-2.8,94.3715470892,132.11
2022-02-05 19:30:00,106.3280000089,9.62,106.7622966496,4.4380000089,0,4.4380000089,101.89,9.62,102.3431311813,132.12,97.0080000089,-4.52,97.113245573,4.4380000089,0,4.4380000089,92.57,-4.52,92.6802853902,132.66
2022-02-05 20:00:00,99.7898333427,8.66,100.1648962389,4.6698333427000005,0,4.6698333427000005,95.12,8.66,95.5134022009,132.43,90.9398333427,-5.59,91.1114778082,4.6698333427000005,0,4.6698333427000005,86.27,-5.59,86.45091671,132.94
2022-02-05 20:30:00,93.0638333439,7.5600000000000005,93.370395076,5.2738333439,0,5.2738333439,87.79,7.5600000000000005,88.1149119049,132.86,84.7138333439,-6.24,84.9433408798,5.2738333439,0,5.2738333439,79.44,-6.24,79.6846986566,133.34
2022-02-05 21:00:00,87.8943333425,6.54,88.1373101117,4.5743333425,0,4.5743333425,83.32,6.54,83.5762765383,132.7,79.6943333425,-7.08,80.0082068722,4.5743333425,0,4.5743333425,75.12,-7.08,75.4529045167,133.17
2022-02-05 21:30:00,83.9053333423,5.57,84.0900104845,4.4953333423,0,4.4953333423,79.41,5.57,79.6051066201,132.37,76.1253333423,-8.01,76.5455843043,4.4953333423,0,4.4953333423,71.63,-8.01,72.0764663396,132.84
2022-02-05 22:00:00,79.826500009,6.58,80.0972315607,4.506500009,0,4.506500009,75.32,6.58,75.6068700582,133.05,71.086500009,-25.78,75.6167896934,4.506500009,0,4.506500009,66.58,-25.78,71.3968122538,133.46
2022-02-05 22:30:00,75.0820000089,8.54,75.5661188982,4.4320000089,0,4.4320000089,70.65,8.54,71.1642754477,133.65,65.6520000089,-41.74,77.7972538408,4.4320000089,0,4.4320000089,61.22,-41.74,74.095316991,132.86
2022-02-05 23:00:00,71.6175000089,8.71,72.1452036349,4.4375000089,0,4.4375000089,67.18,8.71,67.742280003,133.53,62.3775000089,-41.81,75.09346581,4.4375000089,0,4.4375000089,57.94,-41.81,71.4501203638,131.88
2022-02-05 23:30:00,69.3815000088,12.82,70.5559702894,4.4115000088,0,4.4115000088,64.97,12.82,66.2227551526,133.95,60.3415000088,-37.02,70.7924927045,4.4115000088,0,4.4115000088,55.93,-37.02,67.0719412273,132.3
2022-02-06 00:00:00,66.8833333424,12.54,68.048746344,4.5233333424,0,4.5233333424,62.36,12.54,63.6083422202,133.51,58.1433333424,-37.24,69.0468305729,4.5233333424,0,4.5233333424,53.62,-37.24,65.2833975832,131.86
2022-02-06 00:30:00,74.7941666759,13.85,76.0656944275,4.5941666759,0,4.5941666759,70.2,13.85,71.5532144631,133.57,65.6641666759,-35.4,74.5985441228,4.5941666759,0,4.5941666759,61.07,-35.4,70.5882773554,131.89
2022-02-06 01:00:00,76.8305000091,12.18,77.7899616381,4.5605000091,0,4.5605000091,72.27,12.18,73.2891895166,132.75,67.1405000091,-32.33,74.5189616237,4.5605000091,0,4.5605000091,62.58,-32.33,70.4378115787,131.11
2022-02-06 01:30:00,75.1538333425,11.67,76.0545039171,4.5738333425,0,4.5738333425,70.58,11.67,71.5382785647,132.48,65.5738333425,-32.38,73.1327014353,4.5738333425,0,4.5738333425,61.0,-32.38,69.0613089943,130.39
2022-02-06 02:00:00,72.8428333426,11.37,73.7248619489,4.6428333426,0,4.6428333426,68.2,11.37,69.1412821692,132.8,63.3628333426,-32.96,71.4227572221,4.6428333426,0,4.6428333426,58.72,-32.96,67.3379536369,130.66
2022-02-06 02:30:00,71.9943333425,11.53,72.9117612833,4.5743333425,0,4.5743333425,67.42,11.53,68.3988106622,133.6,62.5343333425,-33.04,70.7261228019,4.5743333425,0,4.5743333425,57.96,-33.04,66.7158391988,131.19
2022-02-06 03:00:00,70.0786666756,11.27,70.9790984941,4.4786666756,0,4.4786666756,65.6,11.27,66.5610464161,133.6,60.6886666756,-33.48,69.3110717192,4.4786666756,0,4.4786666756,56.21,-33.48,65.4253353067,131.48
2022-02-06 03:30:00,67.6855000091,11.0,68.5735146502,4.5655000091,0,4.5655000091,63.12,11.0,64.0713227583,133.86,58.4455000091,-33.87,67.5503765446,4.5655000091,0,4.5655000091,53.88,-33.87,63.6414275453,131.76
2022-02-06 04:00:00,65.6336666759,19.07,68.3479560874,4.6336666759,0,4.6336666759,61.0,19.07,63.9113831802,133.78,56.8636666759,-26.45,62.7142654253,4.6336666759,0,4.6336666759,52.23,-26.45,58.545498546,131.76
2022-02-06 04:30:00,63.8975000093,19.0,66.6625120097,4.6475000093,0,4.6475000093,59.25,19.0,62.2218811995,133.12,55.2375000093,-26.52,61.2739080464,4.6475000093,0,4.6475000093,50.59,-26.52,57.1196857484,131.32
2022-02-06 05:00:00,62.6751666758,19.04,65.5034206576,4.5851666758,0,4.5851666758,58.09,19.04,61.1307590334,133.0,54.1051666758,-26.57,60.2771429401,4.5851666758,0,4.5851666758,49.52,-26.57,56.1978229116,131.32
2022-02-06 05:30:00,62.6828333424,19.17,65.5486574678,4.5228333424,0,4.5228333424,58.16,19.17,61.2378518565,133.06,54.1228333424,-26.43,60.2314368831,4.5228333424,0,4.5228333424,49.6,-26.43,56.2023567122,131.43
2022-02-06 06:00:00,63.5160000092,19.58,66.4654696604,4.6160000092,0,4.6160000092,58.9,19.58,62.0692065359,133.09,54.9760000092,-25.98,60.805599882,4.6160000092,0,4.6160000092,50.36,-25.98,56.6664803919,131.43
2022-02-06 06:30:00,66.6446666758,20.29,69.6648813702,4.5646666758,0,4.5646666758,62.08,20.29,65.3116413819,132.96,57.9146666758,-25.12,63.1278307577,4.5646666758,0,4.5646666758,53.35,-25.12,58.9681006986,131.32
2022-02-06 07:00:00,68.4918333424,20.69,71.5486361477,4.5218333424,0,4.5218333424,63.97,20.69,67.232707814,132.75,59.5918333424,-24.52,64.4392504698,4.5218333424,0,4.5218333424,55.07,-24.52,60.2821308515,131.03
2022-02-06 07:30:00,69.8953333421,20.96,72.9703996358,4.4053333421,0,4.4053333421,65.49,20.96,68.7623567077,132.52,60.9453333421,-23.71,65.3949367779,4.4053333421,0,4.4053333421,56.54,-23.71,61.3101598432,130.65
2022-02-06 08:00:00,72.3921666758,21.78,75.5975806227,4.5521666758,0,4.5521666758,67.84,21.78,71.2505017526,131.83,63.3721666758,-23.44,67.5682255885,4.5521666758,0,4.5521666758,58.82,-23.44,63.3184491282,129.96
2022-02-06 08:30:00,77.2538333436,22.22,80.3858393393,5.1538333436,0,5.1538333436,72.1,22.22,75.4462616701,131.42,68.0938333436,-24.1,72.2328189913,5.1538333436,0,5.1538333436,62.94,-24.1,67.3962432187,129.64
2022-02-06 09:00:00,81.8906666805,19.49,84.1780338888,6.9206666805,0,6.9206666805,74.97,19.49,77.4619971341,131.11,72.5506666805,-28.57,77.9733552939,6.9206666805,0,6.9206666805,65.63,-28.57,71.5789200813,129.53
2022-02-06 09:30:00,86.3685000173,20.72,88.8191206624,8.6485000173,0,8.6485000173,77.72,20.72,80.4345497905,131.11,76.8785000173,-28.08,81.846137141,8.6485000173,0,8.6485000173,68.23,-28.08,73.7822424436,129.69
2022-02-06 10:00:00,88.9403333532,19.94,91.148156849,9.9303333532,0,9.9303333532,79.01,19.94,81.4873223269,131.47,79.5203333532,-28.74,84.5545446242,9.9303333532,0,9.9303333532,69.59,-28.74,75.2911395849,130.13
2022-02-06 10:30:00,90.6236666873,13.99,91.697159519,10.3036666873,0,10.3036666873,80.32,13.99,81.5292738837,130.96,80.9636666873,-35.7,88.485057063,10.3036666873,0,10.3036666873,70.66,-35.7,79.1664423856,129.71
2022-02-06 11:00:00,92.2078333534,14.47,93.3363028608,10.0378333534,0,10.0378333534,82.17,14.47,83.4343442474,131.95,82.4278333534,-35.17,89.6173901167,10.0378333534,0,10.0378333534,72.39,-35.17,80.481308389,130.63
2022-02-06 11:30:00,90.8285000269,14.15,91.9240932353,13.4485000269,0,13.4485000269,77.38,14.15,78.6631228722,131.81,81.7185000269,-35.41,89.0605487668,13.4485000269,0,13.4485000269,68.27,-35.41,76.9068332465,130.5
2022-02-06 12:00:00,89.7003333687,13.91,90.7724512529,17.6803333687,0,17.6803333687,72.02,13.91,73.3509952216,131.96,80.7603333687,-35.71,88.3030891069,17.6803333687,0,17.6803333687,63.08,-35.71,72.4864849472,130.6
2022-02-06 12:30:00,91.4446667009,14.16,92.5344944766,17.1146667009,0,17.1146667009,74.33,14.16,75.666733113,132.17,82.0446667009,-35.52,89.4035666742,17.1146667009,0,17.1146667009,64.93,-35.52,74.0106431535,130.78
2022-02-06 13:00:00,93.7870000282,14.28,94.8679069775,14.0970000282,0,14.0970000282,79.69,14.28,80.9593385596,132.17,84.2170000282,-35.27,91.304304355,14.0970000282,0,14.0970000282,70.12,-35.27,78.4906828866,130.78
2022-02-06 13:30:00,93.2818333609,14.39,94.3852347307,13.8018333609,0,13.8018333609,79.48,14.39,80.7721641409,132.08,83.4318333609,-35.37,90.6195769024,13.8018333609,0,13.8018333609,69.63,-35.37,78.0984878215,130.64
2022-02-06 14:00:00,91.497500023,13.88,92.5442970175,11.487500023,0,11.487500023,80.01,13.88,81.2050152392,132.28,81.727500023,-35.89,89.2607212608,11.487500023,0,11.487500023,70.24,-35.89,78.8780685615,130.79
2022-02-06 14:30:00,91.0183333547,13.62,92.0317412998,10.6983333547,0,10.6983333547,80.32,13.62,81.4665992908,132.46,81.2683333547,-36.06,88.9093111336,10.6983333547,0,10.6983333547,70.57,-36.06,79.2492807538,130.94
2022-02-06 15:00:00,90.77450002,13.19,91.7277817996,9.99450002,0,9.99450002,80.78,13.19,81.8497678677,132.31,81.36450002,-36.35,89.1151186023,9.99450002,0,9.99450002,71.37,-36.35,80.093691387,130.79
2022-02-06 15:30:00,92.4116666869,13.51,93.3939839596,10.1116666869,0,10.1116666869,82.3,13.51,83.401499387,132.4,82.5916666869,-36.12,90.1445384154,10.1116666869,0,10.1116666869,72.48,-36.12,80.9815090005,130.87
2022-02-06 16:00:00,93.6221666858,13.53,94.5947725561,9.5821666858,0,9.5821666858,84.04,13.53,85.1221622141,132.08,83.9021666858,-35.78,91.2128388692,9.5821666858,0,9.5821666858,74.32,-35.78,82.4843670037,130.73
2022-02-06 16:30:00,98.5531666816,13.46,99.4680766024,7.4731666816,0,7.4731666816,91.08,13.46,92.069202234,131.73,88.3731666816,-31.54,93.832767141,7.4731666816,0,7.4731666816,80.9,-31.54,86.8307641335,130.32
2022-02-06 17:00:00,103.4420000171,8.71,103.8080510728,8.5620000171,0,8.5620000171,94.88,8.71,95.2789509808,131.07,93.4920000171,-10.45,94.0742077681,8.5620000171,0,8.5620000171,84.93,-10.45,85.5704820601,129.74
2022-02-06 17:30:00,106.8616666873,18.52,108.4546274125,10.3316666873,0,10.3316666873,96.53,18.52,98.2905453235,131.91,95.2516666873,-31.55,100.3408317023,10.3316666873,0,10.3316666873,84.92,-31.55,90.591439441,131.89
2022-02-06 18:00:00,111.0656666889,19.13,112.7011056602,11.0956666889,0,11.0956666889,99.97,19.13,101.7838778982,131.62,98.9956666889,-30.58,103.6111886968,11.0956666889,0,11.0956666889,87.9,-30.58,93.0674293187,130.31
2022-02-06 18:30:00,110.0661666886,17.44,111.4392868316,10.9761666886,0,10.9761666886,99.09,17.44,100.6130294743,131.29,97.9161666886,-30.97,102.6972083311,10.9761666886,0,10.9761666886,86.94,-30.97,92.2914107596,129.99
2022-02-06 19:00:00,105.4930000219,12.32,106.2099592959,10.9730000219,0,10.9730000219,94.52,12.32,95.319530003,131.51,93.7030000219,-37.23,100.8281960223,10.9730000219,0,10.9730000219,82.73,-37.23,90.7211430704,130.02
2022-02-06 19:30:00,100.9331666885,13.44,101.824052845,10.9331666885,0,10.9331666885,90.0,13.44,90.9979867909,132.57,89.1431666885,-33.37,95.184353059,10.9331666885,0,10.9331666885,78.21,-33.37,85.0315294464,131.05
2022-02-06 20:00:00,96.4036666887,14.11,97.4307910828,10.9936666887,0,10.9936666887,85.41,14.11,86.5676625536,132.16,85.0436666887,-32.37,90.9958358599,10.9936666887,0,10.9936666887,74.05,-32.37,80.8159600574,130.4
2022-02-06 20:30:00,91.962333355,13.03,92.8808465513,10.812333355,0,10.812333355,81.15,13.03,82.1894360608,132.12,80.932333355,-33.48,87.5839767439,10.812333355,0,10.812333355,70.12,-33.48,77.7027978904,130.32
2022-02-06 21:00:00,91.068166683,13.46,92.0574960718,8.188166683,0,8.188166683,82.88,13.46,83.9658621107,132.39,80.678166683,-32.74,87.0682156664,8.188166683,0,8.188166683,72.49,-32.74,79.5406040963,130.53
2022-02-06 21:30:00,86.4816666788,12.25,87.3449550435,6.0716666788,0,6.0716666788,80.41,12.25,81.3377563005,132.34,76.1916666788,-32.8,82.9518539352,6.0716666788,0,6.0716666788,70.12,-32.8,77.4122367588,130.47
2022-02-06 22:00:00,79.5596666749,10.86,80.297448038,4.0996666749,0,4.0996666749,75.46,10.86,76.2374658551,132.62,69.5696666749,-34.5,77.6542884923,4.0996666749,0,4.0996666749,65.47,-34.5,74.0038573319,130.61
2022-02-06 22:30:00,74.6153333411,9.9,75.2692365419,3.8953333411,0,3.8953333411,70.72,9.9,71.4095819901,133.28,64.7753333411,-35.51,73.8701828172,3.8953333411,0,3.8953333411,60.88,-35.51,70.4793196619,131.23
2022-02-06 23:00:00,70.1348333413,16.04,71.9456492625,3.9748333413,0,3.9748333413,66.16,16.04,68.0766274135,133.97,60.9548333413,-32.01,68.848615147,3.9748333413,0,3.9748333413,56.98,-32.01,65.3556462748,131.84
2022-02-06 23:30:00,67.9516666745,18.64,70.4618946938,3.9016666745,0,3.9016666745,64.05,18.64,66.7072117541,133.63,58.9716666745,-29.33,65.862784411,3.9016666745,0,3.9016666745,55.07,-29.33,62.3935397297,131.84
2022-02-07 00:00:00,65.5891666743,16.98,67.7514515345,3.8291666743,0,3.8291666743,61.76,16.98,64.0516822574,133.76,56.7691666743,-28.29,63.4276153178,3.8291666743,0,3.8291666743,52.94,-28.29,60.0247257386,131.94
2022-02-07 00:30:00,73.8726666744,15.2,75.4202285967,3.8426666744,0,3.8426666744,70.03,15.2,71.6605951692,132.13,64.6526666744,-31.44,71.8918695549,3.8426666744,0,3.8426666744,60.81,-31.44,68.4567724918,130.12
2022-02-07 01:00:00,75.9406666741,11.65,76.8290788368,3.7206666741000003,0,3.7206666741000003,72.22,11.65,73.1536116675,131.43,66.5306666741,-35.42,75.3717852256,3.7206666741000003,0,3.7206666741000003,62.81,-35.42,72.1087546696,129.61
2022-02-07 01:30:00,74.8928333408,11.46,75.7645569235,3.7428333408,0,3.7428333408,71.15,11.46,72.0670111771,131.54,65.6128333408,-35.93,74.8064756489,3.7428333408,0,3.7428333408,61.87,-35.93,71.5462214236,129.73
2022-02-07 02:00:00,72.7146666741,11.27,73.5828488815,3.7146666741,0,3.7146666741,69.0,11.27,69.9143254276,132.15,63.5846666741,-36.35,73.2416024951,3.7146666741,0,3.7146666741,59.87,-36.35,70.0409837167,130.33
2022-02-07 02:30:00,72.2830000074,10.98,73.112191118,3.7130000074,0,3.7130000074,68.57,10.98,69.4435403763,132.49,63.1530000074,-36.63,73.0072483384,3.7130000074,0,3.7130000074,59.44,-36.63,69.8202728439,130.64
2022-02-07 03:00:00,70.6055000072,10.79,71.4252107541,3.5955000072,0,3.5955000072,67.01,10.79,67.8731478569,132.64,61.5755000072,-37.01,71.8420649838,3.5955000072,0,3.5955000072,57.98,-37.01,68.7853218354,130.79
2022-02-07 03:30:00,68.4826666754,10.05,69.2161696064,4.3826666754,0,4.3826666754,64.1,10.05,64.8830678991,132.88,59.4026666754,-37.74,70.3774424667,4.3826666754,0,4.3826666754,55.02,-37.74,66.7196223011,131.02
2022-02-07 04:00:00,66.0943333447,7.88,66.5624165749,5.7043333447,0,5.7043333447,60.39,7.88,60.9019416768,133.3,56.5143333447,-36.87,67.4778984068,5.7043333447,0,5.7043333447,50.81,-36.87,62.777806588,131.37
2022-02-07 04:30:00,65.7286666738,8.23,66.2419091114,3.5786666738,0,3.5786666738,62.15,8.23,62.6925466064,133.7,56.5686666738,-36.32,67.2246714328,3.5786666738,0,3.5786666738,52.99,-36.32,64.2423730882,131.44
2022-02-07 05:00:00,64.9221666739,8.06,65.4205726483,3.6321666739,0,3.6321666739,61.29,8.06,61.8176973043,133.57,55.8221666739,-36.48,66.6851159718,3.6321666739,0,3.6321666739,52.19,-36.48,63.6756350577,131.32
2022-02-07 05:30:00,66.4235000072,8.42,66.9550427765,3.5835000072,0,3.5835000072,62.84,8.42,63.4015930399,133.57,57.2735000072,-35.95,67.6214189667,3.5835000072,0,3.5835000072,53.69,-35.95,64.6143838476,131.32
2022-02-07 06:00:00,69.1171666752,9.06,69.7084380058,4.2471666752,0,4.2471666752,64.87,9.06,65.4996221363,133.25,59.6371666752,-35.33,69.3166686234,4.2471666752,0,4.2471666752,55.39,-35.33,65.6982572067,130.99
2022-02-07 06:30:00,76.38766668,11.78,77.2906463993,6.67766668,0,6.67766668,69.71,11.78,70.6983203478,133.18,66.15766668,-34.09,74.4242229422,6.67766668,0,6.67766668,59.48,-34.09,68.5565350641,130.93
2022-02-07 07:00:00,85.6078333417,15.25,86.9555267333,4.1878333417,0,4.1878333417,81.42,15.25,82.8358551595,132.37,75.3478333417,-30.97,81.4643289378,4.1878333417,0,4.1878333417,71.16,-30.97,77.6072580369,130.37
2022-02-07 07:30:00,93.1856666818,13.66,94.1815484844,7.5556666818,0,7.5556666818,85.63,13.66,86.7127009151,132.11,82.8956666818,-35.32,90.1065699859,7.5556666818,0,7.5556666818,75.34,-35.32,83.2082808379,130.22
2022-02-07 08:00:00,94.6369691314,10.28,95.1936674699,12.4569691314,0,12.4569691314,82.18,10.28,82.8204733143,131.61,83.7169691314,-40.29,92.9075616974,12.4569691314,0,12.4569691314,71.26,-40.29,81.8612954943,130.06
2022-02-07 08:30:00,101.82251439,11.23,102.4399206203,23.32251439,0,23.32251439,78.5,11.23,79.2991986088,131.92,90.62251439,-39.38,98.8090305304,23.32251439,0,23.32251439,67.3,-39.38,77.9748318369,130.49
2022-02-07 09:00:00,100.8956714952,12.18,101.628189625,20.9756714952,0,20.9756714952,79.92,12.18,80.8428030192,131.6,89.9156714952,-38.33,97.7446514159,20.9756714952,0,20.9756714952,68.94,-38.33,78.8791005273,130.23
2022-02-07 09:30:00,101.7194000391,10.1,102.2195986312,19.4994000391,0,19.4994000391,82.22,10.1,82.8380250851,131.34,90.4294000391,-39.45,98.6599153225,19.4994000391,0,19.4994000391,70.93,-39.45,81.1625985291,130.02
2022-02-07 10:00:00,102.3215000398,9.97,102.8060809018,19.9015000398,0,19.9015000398,82.42,9.97,83.020824496,131.79,91.0815000398,-39.89,99.4336550143,19.9015000398,0,19.9015000398,71.18,-39.89,81.5953705795,130.34
2022-02-07 10:30:00,102.7755000435,9.76,103.2378855323,21.7355000435,0,21.7355000435,81.04,9.76,81.6256038263,132.15,91.8755000435,-40.14,100.261294168,21.7355000435,0,21.7355000435,70.14,-40.14,80.813607765,130.72
2022-02-07 11:00:00,102.5633333697,10.44,103.0933118679,18.1733333697,0,18.1733333697,84.39,10.44,85.0333211159,132.45,91.6433333697,-39.43,99.7658531318,18.1733333697,0,18.1733333697,73.47,-39.43,83.3820472284,131.0
2022-02-07 11:30:00,100.3083333557,11.98,101.0211964916,11.1683333557,0,11.1683333557,89.14,11.98,89.9414253834,132.03,89.9983333557,-38.9,98.0454486797,11.1683333557,0,11.1683333557,78.83,-38.9,87.9055112038,130.7
2022-02-07 12:00:00,100.3773333563,11.71,101.0580682168,11.4773333563,0,11.4773333563,88.9,11.71,89.6679100905,131.71,90.1773333563,-39.18,98.321024462,11.4773333563,0,11.4773333563,78.7,-39.18,87.9133800965,130.54
2022-02-07 12:30:00,100.7391666854,11.84,101.4325653055,9.3491666854,0,9.3491666854,91.39,11.84,92.1537720335,131.81,90.3091666854,-38.89,98.3268919849,9.3491666854,0,9.3491666854,80.96,-38.89,89.8162218088,130.65
2022-02-07 13:00:00,100.6615000165,11.74,101.3437969763,8.2515000165,0,8.2515000165,92.41,11.74,93.152754656,131.67,89.9415000165,-38.94,98.0091680672,8.2515000165,0,8.2515000165,81.69,-38.94,90.4962966093,130.52
2022-02-07 13:30:00,100.8210000171,11.64,101.4907071828,8.5710000171,0,8.5710000171,92.25,11.64,92.9814610554,131.51,90.0410000171,-39.52,98.3321518329,8.5710000171,0,8.5710000171,81.47,-39.52,90.5493859725,130.31
2022-02-07 14:00:00,99.4191666828,11.37,100.06721543,8.0891666828,0,8.0891666828,91.33,11.37,92.0350248547,132.25,88.6891666828,-40.17,97.3621958817,8.0891666828,0,8.0891666828,80.6,-40.17,90.0554767907,131.02
2022-02-07 14:30:00,98.2036666824,11.13,98.832368432,7.8736666824,0,7.8736666824,90.33,11.13,91.0131078472,132.84,87.6336666824,-40.32,96.4643039482,7.8736666824,0,7.8736666824,79.76,-40.32,89.3720314192,131.58
2022-02-07 15:00:00,96.9843333472,16.9,98.4457765209,6.9543333472,0,6.9543333472,90.03,16.9,91.6024612115,132.84,86.4343333472,-33.9,92.844515084,6.9543333472,0,6.9543333472,79.48,-33.9,86.4076408658,131.58
2022-02-07 15:30:00,97.3050000118,17.82,98.9232805122,5.9150000118,0,5.9150000118,91.39,17.82,93.1111405794,132.56,86.8050000118,-32.32,92.6266183505,5.9150000118,0,5.9150000118,80.89,-32.32,87.1078325985,131.27
2022-02-07 16:00:00,99.9803333437,18.59,101.6939288036,5.1803333437,0,5.1803333437,94.8,18.59,96.6055283097,131.95,89.2203333437,-30.5,94.2895428028,5.1803333437,0,5.1803333437,84.04,-30.5,89.4034205162,130.65
2022-02-07 16:30:00,104.6165000103,18.29,106.2032776067,5.1465000103,0,5.1465000103,99.47,18.29,101.1375548449,131.31,93.6665000103,-28.83,98.0029699763,5.1465000103,0,5.1465000103,88.52,-28.83,93.096505305,129.93
2022-02-07 17:00:00,110.2126666778,12.97,110.9732075604,5.5826666778,0,5.5826666778,104.63,12.97,105.4308199722,131.07,100.1226666778,3.71,100.1913792833,5.5826666778,0,5.5826666778,94.54,3.71,94.6127671089,129.55
2022-02-07 17:30:00,117.2338333497,11.51,117.7975032921,8.1738333497,0,8.1738333497,109.06,11.51,109.6656906238,131.02,104.9438333497,-0.44,104.9447557438,8.1738333497,0,8.1738333497,96.77,-0.44,96.7710003048,131.1
2022-02-07 18:00:00,121.1090000168,5.94,121.2545812952,8.4090000168,0,8.4090000168,112.7,5.94,112.8564291478,131.75,107.2190000168,-2.22,107.2419804209,8.4090000168,0,8.4090000168,98.81,-2.22,98.834935625,131.88
2022-02-07 18:30:00,116.8373333646,5.52,116.9676573577,15.6473333646,0,15.6473333646,101.19,5.52,101.3404484892,132.0,103.3073333646,-5.72,103.465566866,15.6473333646,0,15.6473333646,87.66,-5.72,87.8464228071,132.46
2022-02-07 19:00:00,119.454500027,14.69,120.3543670861,13.494500027,0,13.494500027,105.96,14.69,106.9734439008,132.76,106.654500027,1.6800000000000002,106.6677307156,13.494500027,0,13.494500027,93.16,1.6800000000000002,93.1751469009,133.5
2022-02-07 19:30:00,110.5563333463,4.03,110.6297597528,6.4663333463,0,6.4663333463,104.09,4.03,104.167984525,131.5,100.4263333463,1.67,100.4402176888,6.4663333463,0,6.4663333463,93.96,1.67,93.9748397179,132.97
2022-02-07 20:00:00,103.4008333409,9.19,103.8084217951,3.7608333409,0,3.7608333409,99.64,9.19,100.0629087125,131.5,93.9308333409,-4.89,94.0580328952,3.7608333409,0,3.7608333409,90.17,-4.89,90.3024971969,132.8
2022-02-07 20:30:00,97.9356666738,7.51,98.223189252,3.5556666738000002,0,3.5556666738000002,94.38,7.51,94.6783211723,132.12,88.9856666738,-6.36,89.2126587059,3.5556666738000002,0,3.5556666738000002,85.43,-6.36,85.6664140723,132.74
2022-02-07 21:00:00,93.3165000071,8.97,93.7466269984,3.5465000071,0,3.5465000071,89.77,8.97,90.2170371936,132.12,84.7265000071,-4.61,84.8518232182,3.5465000071,0,3.5465000071,81.18,-4.61,81.3107895669,132.68
2022-02-07 21:30:00,88.435666674,8.13,88.8085808921,3.665666674,0,3.665666674,84.77,8.13,85.158967819,131.98,80.225666674,-5.69,80.4271949858,3.665666674,0,3.665666674,76.56,-5.69,76.7711514828,132.52
2022-02-07 22:00:00,82.799166674,6.91,83.087003207,3.679166674,0,3.679166674,79.12,6.91,79.4211716106,132.61,74.849166674,-8.8,75.3646983129,3.679166674,0,3.679166674,71.17,-8.8,71.7119857485,133.14
2022-02-07 22:30:00,76.9133333408,10.31,77.6012689689,3.7133333408,0,3.7133333408,73.2,10.31,73.9225006341,133.53,67.4633333408,-39.54,78.1966300134,3.7133333408,0,3.7133333408,63.75,-39.54,75.0164921867,133.83
2022-02-07 23:00:00,71.9136666739,9.78,72.5756422947,3.6236666739,0,3.6236666739,68.29,9.78,68.9867559753,132.99,62.7636666739,-40.3,74.5879873328,3.6236666739,0,3.6236666739,59.14,-40.3,71.5655615502,131.44
2022-02-07 23:30:00,68.9338333407,9.84,69.6325999733,3.6638333407,0,3.6638333407,65.27,9.84,66.0075639605,133.26,59.9338333407,-40.6,72.3907755098,3.6638333407,0,3.6638333407,56.27,-40.6,69.3878440363,131.67
2022-02-08 00:00:00,66.7140000077,12.42,67.8602549142,3.8340000077000003,0,3.8340000077000003,62.88,12.42,64.0948578281,133.9,57.5440000077,-32.46,66.0678706852,3.8340000077000003,0,3.8340000077000003,53.71,-32.46,62.7567980381,132.29
2022-02-08 00:30:00,74.0875000077,6.92,74.4099728356,3.8575000077,0,3.8575000077,70.23,6.92,70.5701020263,132.17,64.6075000077,-38.95,75.440251572,3.8575000077,0,3.8575000077,60.75,-38.95,72.164153151,130.17
2022-02-08 01:00:00,76.6381666746,7.08,76.9645047489,3.9681666746,0,3.9681666746,72.67,7.08,73.0140760402,132.0,66.9981666746,-38.69,77.3671147049,3.9681666746,0,3.9681666746,63.03,-38.69,73.9573999002,130.14
2022-02-08 01:30:00,75.3395000079,6.97,75.661226275,3.9495000079,0,3.9495000079,71.39,6.97,71.7294430482,131.57,65.8395000079,-38.9,76.4725425319,3.9495000079,0,3.9495000079,61.89,-38.9,73.0998091653,129.74
2022-02-08 02:00:00,73.0358333412,6.54,73.3280611488,3.9358333412,0,3.9358333412,69.1,6.54,69.4088005947,131.74,63.7358333412,-39.43,74.9465232796,3.9358333412,0,3.9358333412,59.8,-39.43,71.6293578081,129.89
2022-02-08 02:30:00,72.2703333411,6.47,72.5593686662,3.8903333411,0,3.8903333411,68.38,6.47,68.6854082029,132.05,62.9603333411,-39.63,74.3944922318,3.8903333411,0,3.8903333411,59.07,-39.63,71.1322838098,130.15
2022-02-08 03:00:00,70.8523333412,5.9,71.0975607169,3.9423333412,0,3.9423333412,66.91,5.9,67.1696218539,132.25,61.6123333412,-40.33,73.6382272991,3.9423333412,0,3.9423333412,57.67,-40.33,70.3728484573,130.34
2022-02-08 03:30:00,68.5865000079,5.57,68.8123018314,3.9365000079,0,3.9365000079,64.65,5.57,64.8895014621,132.6,59.5465000079,-40.73,72.1437354397,3.9365000079,0,3.9365000079,55.61,-40.73,68.9304359481,130.68
2022-02-08 04:00:00,66.3328333412,5.04,66.5240285842,3.9428333412,0,3.9428333412,62.39,5.04,62.5932400503,132.8,57.4228333412,-41.42,70.8025295377,3.9428333412,0,3.9428333412,53.48,-41.42,67.6441187392,130.85
2022-02-08 04:30:00,64.6381666745,4.82,64.8176287057,3.8981666745,0,3.8981666745,60.74,4.82,60.9309445192,133.15,55.8881666745,-41.66,69.7068344872,3.8981666745,0,3.8981666745,51.99,-41.66,66.6221862445,131.16
2022-02-08 05:00:00,63.6921666744,4.86,63.8773175367,3.8621666744,0,3.8621666744,59.83,4.86,60.0270647292,133.2,55.0021666744,-41.61,68.9683292452,3.8621666744,0,3.8621666744,51.14,-41.61,65.9294448634,131.21
2022-02-08 05:30:00,65.0448333409,4.93,65.2313976881,3.7848333409,0,3.7848333409,61.26,4.93,61.4580548016,133.14,56.2648333409,-41.45,69.8844329653,3.7848333409,0,3.7848333409,52.48,-41.45,66.8749048597,131.14
2022-02-08 06:00:00,67.3955000076,5.47,67.6171155942,3.7955000076000003,0,3.7955000076000003,63.6,5.47,63.834793804,133.09,58.4155000076,-40.66,71.1730724441,3.7955000076000003,0,3.7955000076000003,54.62,-40.66,68.0924371718,131.11
2022-02-08 06:30:00,75.4726666741,6.77,75.7756973897,3.7226666741,0,3.7226666741,71.75,6.77,72.068685294,132.59,66.1026666741,-40.67,77.6119284738,3.7226666741,0,3.7226666741,62.38,-40.67,74.4668604145,130.64
2022-02-08 07:00:00,82.8190000077,9.17,83.3251202355,3.8290000077,0,3.8290000077,78.99,9.17,79.5204942138,131.48,73.0490000077,-40.05,83.3076161111,3.8290000077,0,3.8290000077,69.22,-40.05,79.9713129816,129.79
2022-02-08 07:30:00,90.8973333464,11.5,91.6219144609,6.5373333464,0,6.5373333464,84.36,11.5,85.1402349069,131.48,80.5673333464,-38.43,89.2634309365,6.5373333464,0,6.5373333464,74.03,-38.43,83.4104657702,130.01
2022-02-08 08:00:00,94.4725000156,13.13,95.3805544081,7.7925000156,0,7.7925000156,86.68,13.13,87.6688046,131.63,84.1625000156,-37.1,91.9768253903,7.7925000156,0,7.7925000156,76.37,-37.1,84.9045752595,130.27
2022-02-08 08:30:00,96.8396666834,14.25,97.8824986571,8.3796666834,0,8.3796666834,88.46,14.25,89.6004135035,131.77,86.3296666834,-35.79,93.4544565533,8.3796666834,0,8.3796666834,77.95,-35.79,85.7736941026,130.45
2022-02-08 09:00:00,97.8436666798,14.69,98.9402810252,6.5436666798,0,6.5436666798,91.3,14.69,92.4742456038,131.27,87.0936666798,-33.97,93.4840503815,6.5436666798,0,6.5436666798,80.55,-33.97,87.4200400366,130.0
2022-02-08 09:30:00,98.395666685,14.62,99.4758846273,9.145666685,0,9.145666685,89.25,14.62,90.4395206754,131.24,88.025666685,-32.38,93.7922299305,9.145666685,0,9.145666685,78.88,-32.38,85.26733724,129.84
2022-02-08 10:00:00,99.4488333557,14.65,100.5221018274,11.1588333557,0,11.1588333557,88.29,14.65,89.4971876653,131.24,88.7088333557,-32.0,94.3040673318,11.1588333557,0,11.1588333557,77.55,-32.0,83.8928036246,129.68
2022-02-08 10:30:00,98.7613333592,14.29,99.7898044235,12.9413333592,0,12.9413333592,85.82,14.29,87.0015890659,131.51,88.2213333592,-32.36,93.9690015892,12.9413333592,0,12.9413333592,75.28,-32.36,81.9405150094,129.9
2022-02-08 11:00:00,98.5536666955,14.54,99.6204638572,14.3936666955,0,14.3936666955,84.16,14.54,85.4067749069,131.6,87.8736666955,-32.31,93.6254100045,14.3936666955,0,14.3936666955,73.48,-32.31,80.2698355548,129.95
2022-02-08 11:30:00,96.9340000279,14.75,98.0497978652,13.9540000279,0,13.9540000279,82.98,14.75,84.2807386062,131.68,86.5540000279,-33.66,92.8686735171,13.9540000279,0,13.9540000279,72.6,-33.66,80.0234690575,130.05
2022-02-08 12:00:00,96.8325000288,15.0,97.9874127724,14.3925000288,0,14.3925000288,82.44,15.0,83.793517649,132.14,86.3625000288,-34.13,92.8619314424,14.3925000288,0,14.3925000288,71.97,-34.13,79.6526069881,130.61
2022-02-08 12:30:00,98.5001666936,15.18,99.6630083766,13.4801666936,0,13.4801666936,85.02,15.18,86.3645343877,132.1,87.8601666936,-33.92,94.1805462473,13.4801666936,0,13.4801666936,74.38,-33.92,81.7493168167,130.66
2022-02-08 13:00:00,99.1073333599,15.28,100.278322312,13.2973333599,0,13.2973333599,85.81,15.28,87.1598215923,132.1,88.4073333599,-33.86,94.6697216211,13.2973333599,0,13.2973333599,75.11,-33.86,82.3893907005,130.62
2022-02-08 13:30:00,98.0393333625,14.92,99.1681263621,14.5893333625,0,14.5893333625,83.45,14.92,84.7732793986,132.05,87.3693333625,-35.33,94.24229046560001,14.5893333625,0,14.5893333625,72.78,-35.33,80.9020228424,130.62
2022-02-08 14:00:00,96.1026666926,13.75,97.081332116,12.9526666926,0,12.9526666926,83.15,13.75,84.2792085867,132.76,85.3526666926,-36.29,92.7471930116,12.9526666926,0,12.9526666926,72.4,-36.29,80.985950016,131.34
2022-02-08 14:30:00,95.3473333582,13.66,96.3208678248,12.4573333582,0,12.4573333582,82.89,13.66,84.0080216408,133.29,84.6373333582,-36.43,92.1445771491,12.4573333582,0,12.4573333582,72.18,-36.43,80.8523178394,131.79
2022-02-08 15:00:00,94.9310000222,13.22,95.8470821946,11.1110000222,0,11.1110000222,83.82,13.22,84.8561182237,133.29,84.2510000222,-36.85,91.9573461163,11.1110000222,0,11.1110000222,73.14,-36.85,81.8986086573,131.79
2022-02-08 15:30:00,94.6335000197,13.19,95.5482884513,9.8435000197,0,9.8435000197,84.79,13.19,85.8097908167,133.5,84.0535000197,-36.81,91.760377972,9.8435000197,0,9.8435000197,74.21,-36.81,82.8377945143,131.99
2022-02-08 16:00:00,97.3898333534,13.21,98.281655158,10.0398333534,0,10.0398333534,87.35,13.21,88.3432317724,133.34,86.9098333534,-36.47,94.2516845129,10.0398333534,0,10.0398333534,76.87,-36.47,85.082652756,131.82
2022-02-08 16:30:00,101.816666685,13.61,102.7222746772,9.176666685,0,9.176666685,92.64,13.61,93.6344044676,133.08,91.226666685,-35.53,97.9014076225,9.176666685,0,9.176666685,82.05,-35.53,89.4124342583,131.56
2022-02-08 17:00:00,107.1673333495,15.09,108.224514031,8.0873333495,0,8.0873333495,99.08,15.09,100.2225249133,132.5,96.3473333495,-34.1,102.2038093398,8.0873333495,0,8.0873333495,88.26,-34.1,94.6183787644,131.0
2022-02-08 17:30:00,113.3626666825,11.65,113.9597152391,7.9226666825,0,7.9226666825,105.44,11.65,106.0816482715,131.46,102.7126666825,-11.88,103.3974191991,7.9226666825,0,7.9226666825,94.79,-11.88,95.5315576132,130.1
2022-02-08 18:00:00,117.4118333532,10.26,117.8592644273,9.9218333532,0,9.9218333532,107.49,10.26,107.978552037,131.11,106.5518333532,-0.98,106.5563399846,9.9218333532,0,9.9218333532,96.63,-0.98,96.6349693434,130.64
2022-02-08 18:30:00,114.2943333508,9.57,114.6942872863,8.7343333508,0,8.7343333508,105.56,9.57,105.9929172162,131.87,103.6643333508,-2.6,103.6969334603,8.7343333508,0,8.7343333508,94.93,-2.6,94.9655985081,132.23
2022-02-08 19:00:00,114.0943333551,11.03,114.6262526812,10.8643333551,0,10.8643333551,103.23,11.03,103.8175987008,131.87,103.9743333551,-2.36,104.0011134394,10.8643333551,0,10.8643333551,93.11,-2.36,93.139903908,132.31
2022-02-08 19:30:00,111.2523333504,14.0,112.1297537494,8.5223333504,0,8.5223333504,102.73,14.0,103.6795683826,132.1,101.7823333504,-0.06,101.7823510352,8.5223333504,0,8.5223333504,93.26,-0.06,93.2600193009,132.7
2022-02-08 20:00:00,103.8680000136,12.14,104.5750497338,6.8180000136,0,6.8180000136,97.05,12.14,97.8063499984,131.52,94.3780000136,-1.9100000000000001,94.3973251029,6.8180000136,0,6.8180000136,87.56,-1.9100000000000001,87.5808295234,132.19
2022-02-08 20:30:00,98.1001666742,11.79,98.8061071064,3.7901666742,0,3.7901666742,94.31,11.79,95.0440960818,131.65,89.1801666742,-2.01,89.2028151352,3.7901666742,0,3.7901666742,85.39,-2.01,85.4136534753,132.34
2022-02-08 21:00:00,93.5601666742,12.27,94.3613145738,3.7501666742,0,3.7501666742,89.81,12.27,90.6442993243,131.97,85.0701666742,-1.25,85.079349774,3.7501666742,0,3.7501666742,81.32,-1.25,81.3296065403,132.61
2022-02-08 21:30:00,88.1711666742,11.1,88.8671178372,3.7911666742,0,3.7911666742,84.38,11.1,85.1069585874,132.11,80.2311666742,-3.35,80.3010747494,3.7911666742,0,3.7911666742,76.44,-3.35,76.5133720339,132.7
2022-02-08 22:00:00,82.8316666743,9.58,83.3838197976,3.7916666742,0,3.7916666742,79.04,9.58,79.6184526351,132.52,75.2616666743,-4.12,75.3743515434,3.7916666742,0,3.7916666742,71.47,-4.12,71.5886534306,133.2
2022-02-08 22:30:00,77.4376666742,9.6,78.030457002,3.7576666742000002,0,3.7576666742000002,73.68,9.6,74.3027751837,133.07,69.1576666742,-14.91,70.7466674821,3.7576666742000002,0,3.7576666742000002,65.4,-14.91,67.0780746593,133.63
2022-02-08 23:00:00,72.2551666741,13.0,73.4153193217,3.7351666741000003,0,3.7351666741000003,68.52,13.0,69.7423142719,133.7,63.1151666741,-37.02,73.1710643923,3.7351666741000003,0,3.7351666741000003,59.38,-37.02,69.9747440153,133.34
2022-02-08 23:30:00,69.199833341,12.03,70.2377237275,3.849833341,0,3.849833341,65.35,12.03,66.4480503852,133.43,60.379833341,-37.71,71.1882600875,3.849833341,0,3.849833341,56.53,-37.71,67.953550312,131.86
2022-02-09 00:00:00,66.5706666744,11.39,67.5380319633,3.8706666744,0,3.8706666744,62.7,11.39,63.7261492639,133.34,57.9806666744,-38.13,69.394917739,3.8706666744,0,3.8706666744,54.11,-38.13,66.195082899,131.76
2022-02-09 00:30:00,74.7508333411,11.12,75.5734178478,3.8908333411,0,3.8908333411,70.86,11.12,71.7272193801,133.17,65.2608333411,-34.28,73.7163127698,3.8908333411,0,3.8908333411,61.37,-34.28,70.2950588591,131.58
2022-02-09 01:00:00,76.7948333412,11.82,77.6991559021,3.9448333412,0,3.9448333412,72.85,11.82,73.8026754258,132.4,67.2348333412,-33.61,75.1675123602,3.9448333412,0,3.9448333412,63.29,-33.61,71.6607019223,130.49
2022-02-09 01:30:00,75.196000008,11.61,76.0869930882,3.996000008,0,3.996000008,71.2,11.61,72.1403638749,131.63,65.846000008,-34.07,74.1381185157,3.996000008,0,3.996000008,61.85,-34.07,70.6129407403,129.78
2022-02-09 02:00:00,72.8713333414,11.28,73.7392000428,4.0113333414,0,4.0113333414,68.86,11.28,69.7777758316,132.02,63.7113333414,-34.59,72.4955315598,4.0113333414,0,4.0113333414,59.7,-34.59,68.9967977518,130.16
2022-02-09 02:30:00,72.0011666746,11.27,72.8778491896,3.9811666746,0,3.9811666746,68.02,11.27,68.9473226456,132.48,62.8611666746,-34.83,71.8655353817,3.9811666746,0,3.9811666746,58.88,-34.83,68.4104034486,130.58
2022-02-09 03:00:00,70.4526666745,10.59,71.2441319797,3.9026666745,0,3.9026666745,66.55,10.59,67.3873177979,132.72,61.3626666745,-35.67,70.9769382363,3.9026666745,0,3.9026666745,57.46,-35.67,67.6313573722,130.8
2022-02-09 03:30:00,68.0091666746,10.14,68.760936234,3.9691666746000003,0,3.9691666746000003,64.04,10.14,64.8378068722,133.16,59.0391666746,-36.23,69.2693012931,3.9691666746000003,0,3.9691666746000003,55.07,-36.23,65.919024568,131.23
2022-02-09 04:00:00,65.9911666748,9.1,66.6156444021,4.0911666748,0,4.0911666748,61.9,9.1,62.5653258603,133.28,57.0411666748,-36.23,67.5744596399,4.0911666748,0,4.0911666748,52.95,-36.23,64.158517751,131.34
2022-02-09 04:30:00,64.6718333414,8.63,65.2450988791,4.0318333414,0,4.0318333414,60.64,8.63,61.2510122365,133.65,55.7018333414,-36.05,66.3498058595,4.0318333414,0,4.0318333414,51.67,-36.05,63.0031062726,131.56
2022-02-09 05:00:00,63.9260000077,8.68,64.5126024663,3.8360000077,0,3.8360000077,60.09,8.68,60.7136763835,133.69,55.0160000077,-36.03,65.7641327537,3.8360000077,0,3.8360000077,51.18,-36.03,62.590361079,131.52
2022-02-09 05:30:00,65.3166666745,9.69,66.0315306915,3.8966666745,0,3.8966666745,61.42,9.69,62.1796791565,133.69,56.3466666745,-36.24,66.9946598269,3.8966666745,0,3.8966666745,52.45,-36.24,63.7521772177,131.52
2022-02-09 06:00:00,67.6135000075,11.82,68.6388941,3.7535000075,0,3.7535000075,63.86,11.82,64.9446841551,133.91,58.7235000075,-36.75,69.2749013217,3.7535000075,0,3.7535000075,54.97,-36.75,66.1230927891,131.86
2022-02-09 06:30:00,75.6433333404,13.49,76.836800941,3.5533333404,0,3.5533333404,72.09,13.49,73.3413130507,133.76,66.1333333404,-33.56,74.1612525428,3.5533333404,0,3.5533333404,62.58,-33.56,71.0107738305,132.0
2022-02-09 07:00:00,83.2528333404,15.75,84.7295506846,3.5528333404,0,3.5528333404,79.7,15.75,81.2413226136,132.63,73.3028333404,-31.15,79.6468949535,3.5528333404,0,3.5528333404,69.75,-31.15,76.389691713,130.86
2022-02-09 07:30:00,89.2643333422,11.26,89.9717111488,4.4543333422,0,4.4543333422,84.81,11.26,85.5542149751,131.98,78.7343333422,-35.36,86.3100506711,4.4543333422,0,4.4543333422,74.28,-35.36,82.266931388,130.3
2022-02-09 08:00:00,92.36516668,9.51,92.8534550559,6.67516668,0,6.67516668,85.69,9.51,86.2161017444,131.43,81.15516668,-37.29,89.3124021559,6.67516668,0,6.67516668,74.48,-37.29,83.2935441676,129.74
2022-02-09 08:30:00,94.3786666839,9.71,94.8768508385,8.6286666839,0,8.6286666839,85.75,9.71,86.2980104058,131.75,83.5986666839,-41.29,93.2394828993,8.6286666839,0,8.6286666839,74.97,-41.29,85.5883461693,130.03
2022-02-09 09:00:00,94.7985000192,10.55,95.3837413078,9.5785000192,0,9.5785000192,85.22,10.55,85.8705473373,132.35,84.8985000192,-40.54,94.0810656057,9.5785000192,0,9.5785000192,75.32,-40.54,85.5370913698,131.01
2022-02-09 09:30:00,95.899833358,11.2,96.5516340519,12.329833358,0,12.329833358,83.57,11.2,84.3171684771,132.35,86.119833358,-40.17,95.0276517526,12.329833358,0,12.329833358,73.79,-40.17,84.0154331061,131.06
2022-02-09 10:00:00,95.1028333633,13.36,96.0366519289,14.9628333633,0,14.9628333633,80.14,13.36,81.2459795928,132.6,85.3228333633,-38.05,93.4226331953,14.9628333633,0,14.9628333633,70.36,-38.05,79.9895749457,131.32
2022-02-09 10:30:00,93.3123333703,18.13,95.0572904043,18.4823333703,0,18.4823333703,74.83,18.13,76.9949725631,132.82,83.9123333703,-32.61,90.0260617357,18.4823333703,0,18.4823333703,65.43,-32.61,73.1060667797,131.53
2022-02-09 11:00:00,91.6408333759,17.92,93.3764892349,21.2808333759,0,21.2808333759,70.36,17.92,72.6061705367,132.46,82.7508333759,-32.83,89.0253296787,21.2808333759,0,21.2808333759,61.47,-32.83,69.6876588787,131.15
2022-02-09 11:30:00,90.6186667072,17.74,92.338780346,20.2786667072,0,20.2786667072,70.34,17.74,72.5425613002,132.7,82.2986667072,-32.93,88.6422892404,20.2786667072,0,20.2786667072,62.02,-32.93,70.220120336,131.36
2022-02-09 12:00:00,91.2006667037,18.2,92.9989333659,18.5006667037,0,18.5006667037,72.7,18.2,74.9435120608,132.76,82.5906667037,-32.45,88.7368059294,18.5006667037,0,18.5006667037,64.09,-32.45,71.8368331707,131.36
2022-02-09 12:30:00,92.7466667083,18.11,94.4982342983,20.8266667083,0,20.8266667083,71.92,18.11,74.1650760129,132.53,84.1666667083,-32.54,90.2379043683,20.8266667083,0,20.8266667083,63.34,-32.54,71.2096004763,131.14
2022-02-09 13:00:00,93.1921667063,17.91,94.8975660141,19.8021667063,0,19.8021667063,73.39,17.91,75.5437634752,132.48,84.3321667063,-32.61,90.417511807,19.8021667063,0,19.8021667063,64.53,-32.61,72.3016804784,131.11
2022-02-09 13:30:00,91.620333358,17.46,93.2691647043,12.350333358,0,12.350333358,79.27,17.46,81.1700960946,132.26,82.040333358,-33.0,88.4285943431,12.350333358,0,12.350333358,69.69,-33.0,77.1083400159,130.84
2022-02-09 14:00:00,89.1748333602,15.82,90.5672308554,13.4248333602,0,13.4248333602,75.75,15.82,77.3843323936,132.23,79.2048333602,-33.3,85.9202864731,13.4248333602,0,13.4248333602,65.78,-33.3,73.7285453539,130.76
2022-02-09 14:30:00,89.4185000269,15.75,90.7949924118,13.4485000269,0,13.4485000269,75.97,15.75,77.5854586891,132.45,79.2485000269,-33.17,85.9102651405,13.4485000269,0,13.4485000269,65.8,-33.17,73.6877798553,130.82
2022-02-09 15:00:00,91.2271666835,16.59,92.7233737582,8.4071666835,0,8.4071666835,82.82,16.59,84.4652620904,132.36,81.0571666835,-32.02,87.152422059,8.4071666835,0,8.4071666835,72.65,-32.02,79.3933429199,130.73
2022-02-09 15:30:00,91.88383335,16.39,93.3341895079,8.35383335,0,8.35383335,83.53,16.39,85.1228112788,132.14,82.04383335,-31.95,88.0454035755,8.35383335,0,8.35383335,73.69,-31.95,80.3182332973,130.5
2022-02-09 16:00:00,92.546000018,15.67,93.863257025,9.006000018,0,9.006000018,83.54,15.67,84.9969440627,131.88,82.576000018,-32.53,88.752446045,9.006000018,0,9.006000018,73.57,-32.53,80.4409460412,130.23
2022-02-09 16:30:00,97.3773018975,15.2,98.5564758138,16.5373018975,0,16.5373018975,80.84,15.2,82.256583931,131.75,86.8873018975,-34.16,93.3611741091,16.5373018975,0,16.5373018975,70.35,-34.16,78.2050388402,130.11
2022-02-09 17:00:00,104.6631804563,14.94,105.7240982143,24.8631804563,0,24.8631804563,79.8,14.94,81.1864742429,131.48,93.4131804563,-34.78,99.6778344616,24.8631804563,0,24.8631804563,68.55,-34.78,76.8683998793,129.97
2022-02-09 17:30:00,111.1278469306,7.82,111.4026515099,22.0978469306,0,22.0978469306,89.03,7.82,89.3727771752,131.21,99.6478469306,-41.71,108.0250780972,22.0978469306,0,22.0978469306,77.55,-41.71,88.0552474302,129.79
2022-02-09 18:00:00,115.2043469145,3.11,115.2463172861,22.5343469145,0,22.5343469145,92.67,3.11,92.7221710272,131.93,103.1243469145,-47.04,113.3463388317,22.5343469145,0,22.5343469145,80.59,-47.04,93.314038065,130.41
2022-02-09 18:30:00,115.2118469587,2.51,115.2391850875,22.6318469587,0,22.6318469587,92.58,2.51,92.6140189172,132.56,103.0218469587,-47.89,113.6087718919,22.6318469587,0,22.6318469587,80.39,-47.89,93.5735229646,131.02
2022-02-09 19:00:00,113.1516802837,9.83,113.577866026,20.9716802837,0,20.9716802837,92.18,9.83,92.7026499082,132.93,101.4816802837,-39.44,108.8762831529,20.9716802837,0,20.9716802837,80.51,-39.44,89.651400993,131.39
2022-02-09 19:30:00,108.248013618,9.05,108.6256643351,19.948013618,0,19.948013618,88.3,9.05,88.7625624912,132.27,96.898013618,-40.31,104.9481831339,19.948013618,0,19.948013618,76.95,-40.31,86.8688586318,130.73
2022-02-09 20:00:00,102.6626680324,8.8,103.0391353202,9.5326680324,0,9.5326680324,93.13,8.8,93.5448389811,132.55,91.7926680324,-40.34,100.2656945545,9.5326680324,0,9.5326680324,82.26,-40.34,91.6189019799,130.97
2022-02-09 20:30:00,99.2776666792,8.63,99.6520546766,6.2876666792,0,6.2876666792,92.99,8.63,93.3895979218,132.81,88.6876666792,-40.33,97.4269527441,6.2876666792,0,6.2876666792,82.4,-40.33,91.7402250924,131.2
2022-02-09 21:00:00,92.0063333408,15.66,93.3295289542,3.7163333408,0,3.7163333408,88.29,15.66,89.6680528393,132.81,81.6363333408,-32.61,87.9084923163,3.7163333408,0,3.7163333408,77.92,-32.61,84.4685651589,131.2
2022-02-09 21:30:00,87.4816666742,16.08,88.9472225767,3.7816666742000002,0,3.7816666742000002,83.7,16.08,85.2306071784,132.59,77.4116666742,-31.8,83.6887455832,3.7816666742000002,0,3.7816666742000002,73.63,-31.8,80.2035965528,130.98
2022-02-09 22:00:00,82.4385000075,18.22,84.4279259694,3.7585000075,0,3.7585000075,78.68,18.22,80.7620628761,132.42,72.8185000075,-29.14,78.4326051036,3.7585000075,0,3.7585000075,69.06,-29.14,74.9561418431,130.79
2022-02-09 22:30:00,77.5093333418,21.62,80.4681375147,4.2093333418,0,4.2093333418,73.3,21.62,76.4219497265,132.42,68.2693333418,-25.23,72.7822421675,4.2093333418,0,4.2093333418,64.06,-25.23,68.8493754511,130.7
2022-02-09 23:00:00,73.0083333408,22.02,76.2567842044,3.7383333408,0,3.7383333408,69.27,22.02,72.6857159282,131.9,63.8683333408,-24.96,68.5723384736,3.7383333408,0,3.7383333408,60.13,-24.96,65.1046734114,130.18
2022-02-09 23:30:00,70.4923333409,22.05,73.8604871352,3.7823333409,0,3.7823333409,66.71,22.05,70.259708226,132.09,61.5723333409,-25.38,66.5980227412,3.7823333409,0,3.7823333409,57.79,-25.38,63.1175767913,130.33
2022-02-10 00:00:00,68.0191666743,21.67,71.3876455353,3.8191666743,0,3.8191666743,64.2,21.67,67.7586075713,132.78,59.3791666743,-25.69,64.6982344035,3.8191666743,0,3.8191666743,55.56,-25.69,61.2118428084,131.0
2022-02-10 00:30:00,75.9353333411,22.58,79.2214065113,3.8853333411,0,3.8853333411,72.05,22.58,75.5053567636,132.78,66.7553333411,-24.35,71.0577021123,3.8853333411,0,3.8853333411,62.87,-24.35,67.420763864,130.94
2022-02-10 01:00:00,77.8085000077,22.69,81.0493601051,3.8385000077,0,3.8385000077,73.97,22.69,77.371810112,131.94,68.5185000077,-23.96,72.5869578044,3.8385000077,0,3.8385000077,64.68,-23.96,68.9752419351,130.2
2022-02-10 01:30:00,76.0813333409,22.33,79.2905932814,3.7613333409000003,0,3.7613333409000003,72.32,22.33,75.6889113411,131.56,67.0313333409,-24.39,71.3307209374,3.7613333409000003,0,3.7613333409000003,63.27,-24.39,67.8082959526,129.83
2022-02-10 02:00:00,73.4638333409,21.94,76.6700620134,3.7838333409000002,0,3.7838333409000002,69.68,21.94,73.0524879795,131.9,64.5538333409,-24.81,69.1573098017,3.7838333409000002,0,3.7838333409000002,60.77,-24.81,65.6393860422,130.15
2022-02-10 02:30:00,72.4846666744,21.73,75.6717900073,3.8846666744,0,3.8846666744,68.6,21.73,71.9593836827,131.97,63.6746666744,-25.04,68.4212304486,3.8846666744,0,3.8846666744,59.79,-25.04,64.8216453046,130.18
2022-02-10 03:00:00,70.7675000078,21.45,73.9468833512,3.8875000078,0,3.8875000078,66.88,21.45,70.2355814385,132.13,62.0075000078,-25.42,67.0157179863,3.8875000078,0,3.8875000078,58.12,-25.42,63.4358794374,130.32
2022-02-10 03:30:00,68.5393333412,21.02,71.690170978,3.9093333412,0,3.9093333412,64.63,21.02,67.9623226501,132.27,59.909333341199996,-25.84,65.2444160169,3.9093333412,0,3.9093333412,56.0,-25.84,61.6741890907,130.45
2022-02-10 04:00:00,66.6975000077,20.82,69.8715171388,3.8375000077,0,3.8375000077,62.86,20.82,66.2182150167,132.34,58.1775000077,-26.18,63.7966606269,3.8375000077,0,3.8375000077,54.34,-26.18,60.3177254213,130.51
