Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-10 04:30:00,65.4790000075,20.79,68.7002441188,3.7390000075,0,3.7390000075,61.74,20.79,65.1463866995,132.55,57.0290000075,-26.24,62.7761454842,3.7390000075,0,3.7390000075,53.29,-26.24,59.4000143098,130.74
2022-02-10 05:00:00,64.9541666742,20.85,68.2185185147,3.7841666742,0,3.7841666742,61.17,20.85,64.6257796858,132.61,56.4641666742,-26.34,62.3056796626,3.7841666742,0,3.7841666742,52.68,-26.34,58.8980305273,130.79
2022-02-10 05:30:00,66.1148333408,21.0,69.3698146724,3.7248333408,0,3.7248333408,62.39,21.0,65.8294166767,132.77,57.5748333408,-26.01,63.1773815081,3.7248333408,0,3.7248333408,53.85,-26.01,59.8025300468,130.94
2022-02-10 06:00:00,68.6508333408,21.55,71.9537310942,3.7108333408,0,3.7108333408,64.94,21.55,68.4222631897,132.49,59.8708333408,-25.3,64.9969744289,3.7108333408,0,3.7108333408,56.16,-25.3,61.5957433594,130.66
2022-02-10 06:30:00,76.5771666737,19.62,79.0506600591,3.5171666737000002,0,3.5171666737000002,73.06,19.62,75.6485822736,132.17,67.2071666737,-27.62,72.6613215701,3.5171666737000002,0,3.5171666737000002,63.69,-27.62,69.4210378776,130.37
2022-02-10 07:00:00,83.5726666735,18.2,85.5314597965,3.4026666735,0,3.4026666735,80.17,18.2,82.2099075538,132.0,73.76266667350001,-29.37,79.3947598698,3.4026666735,0,3.4026666735,70.36,-29.37,76.243862048,130.28
2022-02-10 07:30:00,89.9193333422,12.58,90.7950599356,4.4293333422,0,4.4293333422,85.49,12.58,86.4106272399,131.85,79.8693333422,-35.55,87.4237548297,4.4293333422,0,4.4293333422,75.44,-35.55,83.396619236,130.18
2022-02-10 08:00:00,94.185166681,12.52,95.0136622951,7.155166681,0,7.155166681,87.03,12.52,87.9259421331,131.85,84.055166681,-36.46,91.6220641863,7.155166681,0,7.155166681,76.9,-36.46,85.1054733845,130.24
2022-02-10 08:30:00,97.945000007,13.55,98.8778313191,3.485000007,0,3.485000007,94.46,13.55,95.4269044872,131.49,87.075000007,-33.52,93.3040514995,3.485000007,0,3.485000007,83.59,-33.52,90.0604158329,130.0
2022-02-10 09:00:00,99.1948333416,14.01,100.1793145398,4.1448333416,0,4.1448333416,95.05,14.01,96.0769618587,131.21,88.2048333416,-32.36,93.9535109766,4.1448333416,0,4.1448333416,84.06,-32.36,90.0735987957,129.6
2022-02-10 09:30:00,101.2388333447,14.8,102.3149127791,5.6988333447,0,5.6988333447,95.54,14.8,96.6795304085,131.12,90.2588333447,-31.78,95.6902575854,5.6988333447,0,5.6988333447,84.56,-31.78,90.3347220065,129.46
2022-02-10 10:00:00,100.687166683,14.58,101.7373182989,8.187166683,0,8.187166683,92.5,14.58,93.6420119391,131.45,89.927166683,-32.24,95.5317376982,8.187166683,0,8.187166683,81.74,-32.24,87.8683401459,129.79
2022-02-10 10:30:00,99.9693333547,14.63,101.0341749676,10.6893333547,0,10.6893333547,89.28,14.63,90.4707427846,131.85,89.2093333547,-32.96,95.1034529215,10.6893333547,0,10.6893333547,78.52,-32.96,85.1572193064,130.19
2022-02-10 11:00:00,98.6960000261,14.43,99.7453022511,13.0560000261,0,13.0560000261,85.64,14.43,86.847190513,132.17,88.4360000261,-34.87,95.062311147,13.0560000261,0,13.0560000261,75.38,-34.87,83.0545682067,130.56
2022-02-10 11:30:00,97.1378333614,13.95,98.1344036011,14.0278333614,0,14.0278333614,83.11,13.95,84.2726207021,0.003,87.3278333614,-34.72,93.9767464833,14.0278333614,0,14.0278333614,73.3,-34.72,81.1071414858,0.003
2022-02-10 12:00:00,96.5603333592,13.64,97.5189600972,12.9403333592,0,12.9403333592,83.62,13.64,84.7251674534,131.59,86.6803333592,-35.03,93.4910749284,12.9403333592,0,12.9403333592,73.74,-35.03,81.6375434466,130.17
2022-02-10 12:30:00,98.6221666924,14.13,99.6292560602,12.8721666924,0,12.8721666924,85.75,14.13,86.9063829647,131.76,88.5521666924,-34.52,95.0427094833,12.8721666924,0,12.8721666924,75.68,-34.52,83.1810843882,130.31
2022-02-10 13:00:00,98.9503333629,14.26,99.9725766029,14.7803333629,0,14.7803333629,84.17,14.26,85.3694119694,131.63,88.7803333629,-34.69,95.3170692585,14.7803333629,0,14.7803333629,74.0,-34.69,81.7275724587,130.13
2022-02-10 13:30:00,98.0948333747,13.52,99.0221527478,20.6648333747,0,20.6648333747,77.43,13.52,78.6014968051,132.01,88.1848333747,-36.01,95.2537922464,20.6648333747,0,20.6648333747,67.52,-36.01,76.5223529434,130.47
2022-02-10 14:00:00,92.5041667161,13.95,93.5501114903,24.7341667161,0,24.7341667161,67.77,13.95,69.1908621134,132.71,83.8641667161,-37.1,91.703917359,24.7341667161,0,24.7341667161,59.13,-37.1,69.8052068259,131.12
2022-02-10 14:30:00,89.7305000566,12.93,90.6573082571,28.3205000566,0,28.3205000566,61.41,12.93,62.756457835,133.0,81.0105000566,-36.67,88.9235065628,28.3205000566,0,28.3205000566,52.69,-36.67,64.1944312227,131.48
2022-02-10 15:00:00,89.9413333794,12.32,90.7811976681,23.0213333794,0,23.0213333794,66.92,12.32,68.0446088974,133.34,81.0513333794,-37.33,89.2347888582,23.0213333794,0,23.0213333794,58.03,-37.33,69.0000710145,131.62
2022-02-10 15:30:00,90.1008333742,12.36,90.9446522602,20.4408333742,0,20.4408333742,69.66,12.36,70.7480402555,133.56,80.7608333742,-37.3,88.9584296585,20.4408333742,0,20.4408333742,60.32,-37.3,70.9210293214,131.81
2022-02-10 16:00:00,91.1873333716,11.48,91.9071279468,19.1373333716,0,19.1373333716,72.05,11.48,72.9588438779,133.24,81.4473333716,-38.05,89.8970000242,19.1373333716,0,19.1373333716,62.31,-38.05,73.0091679175,131.52
2022-02-10 16:30:00,96.4425000264,11.98,97.1837240043,13.1925000264,0,13.1925000264,83.25,11.98,84.107567436,133.09,86.7625000264,-36.75,94.2246990488,13.1925000264,0,13.1925000264,73.57,-36.75,82.2381140348,131.37
2022-02-10 17:00:00,102.7808333609,10.72,103.3383670587,13.7808333609,0,13.7808333609,89.0,10.72,89.6432841879,132.2,92.5508333609,-25.63,96.0341275578,13.7808333609,0,13.7808333609,78.77,-25.63,82.8348344599,130.5
2022-02-10 17:30:00,108.823166685,6.8,109.035414464,9.143166685,0,9.143166685,99.68,6.8,99.9116729917,131.3,98.913166685,-4.82,99.0305354103,9.143166685,0,9.143166685,89.77,-4.82,89.8993064489,130.19
2022-02-10 18:00:00,114.8821028449,5.04,114.9926047799,14.1121028449,0,14.1121028449,100.77,5.04,100.8959587892,131.2,104.3321028449,-8.13,104.6483854823,14.1121028449,0,14.1121028449,90.22,-8.13,90.585568939,131.42
2022-02-10 18:30:00,117.926680986,10.5,118.393209638,23.986680986,0,23.986680986,93.94,10.5,94.5249892885,132.16,107.106680986,-4.59,107.2049868795,23.986680986,0,23.986680986,83.12,-4.59,83.2466365687,132.55
2022-02-10 19:00:00,117.6566809775,15.38,118.6576545303,21.5366809775,0,21.5366809775,96.12,15.38,97.3426874501,132.77,107.2666809775,-0.75,107.2693029152,21.5366809775,0,21.5366809775,85.73,-0.75,85.7332805858,133.37
2022-02-10 19:30:00,112.1510344275,16.9,113.417214404,16.2710344275,0,16.2710344275,95.88,16.9,97.3580217548,132.14,102.2710344275,1.24,102.2785514313,16.2710344275,0,16.2710344275,86.0,1.24,86.0089390703,132.9
2022-02-10 20:00:00,108.3225000187,8.66,108.6681168066,9.3525000187,0,9.3525000187,98.97,8.66,99.3481580101,131.68,98.7425000187,-6.99,98.9896025345,9.3525000187,0,9.3525000187,89.39,-6.99,89.6628808371,132.4
2022-02-10 20:30:00,101.3998333407,7.76,101.696331308,3.6598333407,0,3.6598333407,97.74,7.76,98.0475660075,131.6,92.4498333407,-7.75,92.7741029852,3.6598333407,0,3.6598333407,88.79,-7.75,89.1275860775,132.31
2022-02-10 21:00:00,96.8123333407,6.23,97.0125805598,3.6923333407000003,0,3.6923333407000003,93.12,6.23,93.3281699167,131.95,88.2323333407,-9.18,88.7086075122,3.6923333407000003,0,3.6923333407000003,84.54,-9.18,85.0369566718,132.61
2022-02-10 21:30:00,91.4616666741,4.25,91.5603569827,3.7016666741,0,3.7016666741,87.76,4.25,87.8628482352,132.34,83.2716666741,-10.38,83.9161180625,3.7016666741,0,3.7016666741,79.57,-10.38,80.2441854591,132.96
2022-02-10 22:00:00,85.611166674,1.97,85.633829526,3.671166674,0,3.671166674,81.94,1.97,81.9636779311,133.1,77.821166674,-11.63,78.6853917986,3.671166674,0,3.671166674,74.15,-11.63,75.0565080456,133.59
2022-02-10 22:30:00,80.138666674,0.79,80.142560455,3.668666674,0,3.668666674,76.47,0.79,76.4740805764,132.85,72.788666674,-12.76,73.8986305433,3.668666674,0,3.668666674,69.12,-12.76,70.2879221488,133.21
2022-02-10 23:00:00,75.1591666738,1.05,75.1665007507,3.5891666738,0,3.5891666738,71.57,1.05,71.5777018351,133.31,67.8691666738,-10.47,68.6720080164,3.5891666738,0,3.5891666738,64.28,-10.47,65.1271011177,133.63
2022-02-10 23:30:00,72.306166674,6.21,72.572348998,3.656166674,0,3.656166674,68.65,6.21,68.9303024801,133.78,65.246166674,-5.25,65.4570451949,3.656166674,0,3.656166674,61.59,-5.25,61.8133529264,133.86
2022-02-11 00:00:00,69.7726666741,5.71,70.0059219981,3.6926666741,0,3.6926666741,66.08,5.71,66.3262429209,133.61,62.9726666741,-5.5600000000000005,63.217642696,3.6926666741,0,3.6926666741,59.28,-5.5600000000000005,59.5401713132,133.7
2022-02-11 00:30:00,78.0048333406,8.23,78.4377901556,3.6248333406,0,3.6248333406,74.38,8.23,74.833931475,133.12,70.6648333406,-4.42,70.8029312321,3.6248333406,0,3.6248333406,67.04,-4.42,67.1855490414,133.18
2022-02-11 01:00:00,80.3783333407,8.01,80.7764604983,3.6883333407,0,3.6883333407,76.69,8.01,77.1071734665,132.22,72.6283333407,-3.76,72.7255966208,3.6883333407,0,3.6883333407,68.94,-3.76,69.0424594,132.5
2022-02-11 01:30:00,79.0366666739,7.67,79.4079566474,3.5966666739,0,3.5966666739,75.44,7.67,75.828902801,132.22,71.3966666739,-3.93,71.5047474797,3.5966666739,0,3.5966666739,67.8,-3.93,67.9138049295,132.44
2022-02-11 02:00:00,76.9008333405,7.45,77.2608611682,3.5708333405,0,3.5708333405,73.33,7.45,73.7074718058,132.68,69.5108333405,-4.13,69.6334176361,3.5708333405,0,3.5708333405,65.94,-4.13,66.0692099241,132.84
2022-02-11 02:30:00,76.5713333404,7.44,76.9319354334,3.5513333404000003,0,3.5513333404000003,73.02,7.44,73.3980517453,132.95,69.1913333404,-4.18,69.317479826,3.5513333404000003,0,3.5513333404000003,65.64,-4.18,65.7729579691,133.11
2022-02-11 03:00:00,75.4420000072,7.15,75.780062451,3.5820000072,0,3.5820000072,71.86,7.15,72.2148329639,133.12,68.1120000072,-4.48,68.2591748044,3.5820000072,0,3.5820000072,64.53,-4.48,64.6853252291,133.24
2022-02-11 03:30:00,73.2531666739,6.95,73.582123697,3.6231666739,0,3.6231666739,69.63,6.95,69.9759915971,133.3,66.1731666739,-4.61,66.3335517491,3.6231666739,0,3.6231666739,62.55,-4.61,62.7196508281,133.4
2022-02-11 04:00:00,71.3238333403,5.51,71.536349518,3.5038333403,0,3.5038333403,67.82,5.51,68.0434603764,133.46,64.2838333403,-4.66,64.4525160791,3.5038333403,0,3.5038333403,60.78,-4.66,60.9583792435,133.54
2022-02-11 04:30:00,70.8381666738,5.24,71.0317074109,3.5681666738,0,3.5681666738,67.27,5.24,67.4737763876,133.89,63.8881666738,-5.2,64.0994371343,3.5681666738,0,3.5681666738,60.32,-5.2,60.5437230438,133.81
2022-02-11 05:00:00,70.4020000072,5.68,70.6307582079,3.6220000072,0,3.6220000072,66.78,5.68,67.0211220437,134.06,63.6920000072,-5.72,63.9483327767,3.6220000072,0,3.6220000072,60.07,-5.72,60.341721056,133.98
2022-02-11 05:30:00,72.4548333405,6.04,72.7061515582,3.6048333405,0,3.6048333405,68.85,6.04,69.1144275821,134.01,65.6048333405,-5.37,65.8242436921,3.6048333405,0,3.6048333405,62.0,-5.37,62.2321211273,134.04
2022-02-11 06:00:00,75.2893333401,6.62,75.5798128788,3.3893333401,0,3.3893333401,71.9,6.62,72.2041162262,133.68,68.1593333401,-4.83,68.3302540707,3.3893333401,0,3.3893333401,64.77,-4.83,64.9498406465,133.7
2022-02-11 06:30:00,85.0895000064,9.75,85.6462813632,3.2095000064,0,3.2095000064,81.88,9.75,82.4584556004,133.39,77.3995000064,-3.19,77.4652096185,3.2095000064,0,3.2095000064,74.19,-3.19,74.2585496761,133.44
2022-02-11 07:00:00,93.7858333393,12.66,94.6364524649,2.9758333393000003,0,2.9758333393000003,90.81,12.66,91.6882309787,132.6,85.3958333393,-1.17,85.4038479912,2.9758333393000003,0,2.9758333393000003,82.42,-1.17,82.4283039981,132.87
2022-02-11 07:30:00,101.7368333435,15.19,102.8645680435,5.1068333435,0,5.1068333435,96.63,15.19,97.8166294655,132.92,92.6368333435,1.03,92.6425592906,5.1068333435,0,5.1068333435,87.53,1.03,87.5360599982,133.31
2022-02-11 08:00:00,106.6113333479,16.35,107.8577716171,7.2813333479,0,7.2813333479,99.33,16.35,100.666634989,132.81,96.7513333479,2.87,96.7938913599,7.2813333479,0,7.2813333479,89.47,2.87,89.5160197953,133.26
2022-02-11 08:30:00,109.6265000197,17.37,110.9940827548,9.8565000197,0,9.8565000197,99.77,17.37,101.2707746588,132.28,99.8365000197,4.36,99.931658328,9.8565000197,0,9.8565000197,89.98,4.36,90.0855704317,132.7
2022-02-11 09:00:00,110.5525000279,17.87,111.9874643092,13.9325000279,0,13.9325000279,96.62,17.87,98.2586449123,132.2,101.0025000279,4.73,101.1131935599,13.9325000279,0,13.9325000279,87.07,4.73,87.1983818657,132.57
2022-02-11 09:30:00,111.5425000405,18.2,113.0175619773,20.2725000405,0,20.2725000405,91.27,18.2,93.0669269934,132.32,102.4525000405,4.92,102.5705667556,20.2725000405,0,20.2725000405,82.18,4.92,82.3271449766,132.74
2022-02-11 10:00:00,107.8835000426,17.84,109.3485947849,21.3035000426,0,21.3035000426,86.58,17.84,88.3988800834,132.43,99.5435000426,4.62,99.6506537898,21.3035000426,0,21.3035000426,78.24,4.62,78.3762846785,132.92
2022-02-11 10:30:00,105.8661667151,17.25,107.262331482,24.2161667151,0,24.2161667151,81.65,17.25,83.45229176,132.7,98.0761667151,4.11,98.1622461924,24.2161667151,0,24.2161667151,73.86,4.11,73.9742637679,133.2
2022-02-11 11:00:00,103.9238333843,17.36,105.3638113647,25.4838333843,0,25.4838333843,78.44,17.36,80.3380557395,133.05,96.3438333843,4.23,96.4366482785,25.4838333843,0,25.4838333843,70.86,4.23,70.986143014,133.52
2022-02-11 11:30:00,102.3051667181,16.08,103.561158439,25.7251667181,0,25.7251667181,76.58,16.08,78.2500019169,133.14,94.9351667181,3.99,95.0189769456,25.7251667181,0,25.7251667181,69.21,3.99,69.3249175982,133.56
2022-02-11 12:00:00,102.6058333802,15.43,103.7595390489,23.4158333802,0,23.4158333802,79.19,15.43,80.6792476415,133.56,94.7958333802,4.27,94.8919539594,23.4158333802,0,23.4158333802,71.38,4.27,71.5076030923,133.83
2022-02-11 12:30:00,103.9515000406,15.68,105.1274310572,20.3015000406,0,20.3015000406,83.65,15.68,85.1069027753,133.78,95.9615000406,4.48,96.0660183938,20.3015000406,0,20.3015000406,75.66,4.48,75.7925194198,133.89
2022-02-11 13:00:00,102.4251667123,14.52,103.4492396108,22.8351667123,0,22.8351667123,79.59,14.52,80.9036371247,133.64,94.1351667123,3.22,94.190222486,22.8351667123,0,22.8351667123,71.3,3.22,71.3726726416,133.67
2022-02-11 13:30:00,101.8191667069,14.45,102.8394146662,20.1191667069,0,20.1191667069,81.7,14.45,82.9680209478,133.9,93.4491667069,3.29,93.5070631461,20.1191667069,0,20.1191667069,73.33,3.29,73.4037669333,133.92
2022-02-11 14:00:00,100.472666701,16.42,101.8055654373,17.152666701,0,17.152666701,83.32,16.42,84.9225458874,134.08,91.462666701,-6.07,91.6638658363,17.152666701,0,17.152666701,74.31,-6.07,74.5575012993,134.09
2022-02-11 14:30:00,98.1371666977,20.89,100.335913747,15.497166697699999,0,15.497166697699999,82.64,20.89,85.2394374688,133.91,88.1871666977,-30.09,93.1793135313,15.497166697699999,0,15.497166697699999,72.69,-30.09,78.6717496945,133.45
2022-02-11 15:00:00,99.0803333622,21.01,101.2834268731,14.4103333622,0,14.4103333622,84.67,21.01,87.2377727822,133.51,89.1503333622,-29.85,94.0149160431,14.4103333622,0,14.4103333622,74.74,-29.85,80.4803708987,131.9
2022-02-11 15:30:00,100.4416666914,19.81,102.3765818327,12.3716666914,0,12.3716666914,88.07,19.81,90.2704879792,133.42,90.2716666914,-29.6,95.000704246,12.3716666914,0,12.3716666914,77.9,-29.6,83.3340866633,131.82
2022-02-11 16:00:00,101.8770000256,19.29,103.6871604116,12.8070000256,0,12.8070000256,89.07,19.29,91.1348945245,133.18,91.2670000256,-29.71,95.9809845421,12.8070000256,0,12.8070000256,78.46,-29.71,83.8966965977,131.43
2022-02-11 16:30:00,106.1888333536,19.3,107.9284871061,10.1488333536,0,10.1488333536,96.04,19.3,97.9600510412,132.94,95.1688333536,-27.62,99.0957680322,10.1488333536,0,10.1488333536,85.02,-27.62,89.3938745105,131.15
2022-02-11 17:00:00,110.9610000138,21.67,113.0572086337,6.8810000138,0,6.8810000138,104.08,21.67,106.3119715742,132.58,100.4110000138,-25.76,103.6626573254,6.8810000138,0,6.8810000138,93.53,-25.76,97.0125687733,130.66
2022-02-11 17:30:00,116.3201666804,15.75,117.3816155816,6.8701666804,0,6.8701666804,109.45,15.75,110.57741632,131.51,105.3901666804,-32.51,110.2904680057,6.8701666804,0,6.8701666804,98.52,-32.51,103.7453155569,129.81
2022-02-11 18:00:00,121.9538333548,16.09,123.0106725855,10.7238333548,0,10.7238333548,111.23,16.09,112.3877261982,131.34,110.5138333548,-32.2,115.1092844334,10.7238333548,0,10.7238333548,99.79,-32.2,104.8564928843,129.74
2022-02-11 18:30:00,122.1776666901,15.36,123.1394000222,11.7176666901,0,11.7176666901,110.46,15.36,111.5228281564,131.22,110.5676666901,-32.99,115.3843534336,11.7176666901,0,11.7176666901,98.85,-32.99,104.2097049223,129.65
2022-02-11 19:00:00,118.428333349,14.56,119.3200056144,7.828333349,0,7.828333349,110.6,14.56,111.5542630293,131.22,107.238333349,-33.83,112.4478947756,7.828333349,0,7.828333349,99.41,-33.83,105.0086520245,129.65
2022-02-11 19:30:00,114.7681666744,14.0,115.6189088419,3.8581666744,0,3.8581666744,110.91,14.0,111.7901073441,131.56,103.7481666744,-34.41,109.3056731753,3.8581666744,0,3.8581666744,99.89,-34.41,105.6506516781,129.99
2022-02-11 20:00:00,108.9603333454,11.21,109.535466141,6.0103333454,0,6.0103333454,102.95,11.21,103.5585177569,131.87,97.8803333454,-38.36,105.1287270721,6.0103333454,0,6.0103333454,91.87,-38.36,99.5569510381,130.28
2022-02-11 20:30:00,104.717166676,9.88,105.1822199644,4.667166676,0,4.667166676,100.05,9.88,100.5366445631,132.94,94.057166676,-39.22,101.9066190349,4.667166676,0,4.667166676,89.39,-39.22,97.6154726465,131.31
2022-02-11 21:00:00,98.9290000079,9.25,99.3605029303,3.9490000079,0,3.9490000079,94.98,9.25,95.4293607859,133.04,88.6590000079,-39.72,97.149867125,3.9490000079,0,3.9490000079,84.71,-39.72,93.5599406798,131.28
2022-02-11 21:30:00,93.1671666746,8.51,93.5550161465,3.9771666746000003,0,3.9771666746000003,89.19,8.51,89.5950679446,133.26,83.2371666746,-40.31,92.4841717053,3.9771666746000003,0,3.9771666746000003,79.26,-40.31,88.9215592531,131.48
2022-02-11 22:00:00,88.35266667490001,11.0,89.0347893161,4.1026666749,0,4.1026666749,84.25,11.0,84.9650663508,133.4,78.7426666749,-36.97,86.9895881992,4.1026666749,0,4.1026666749,74.64,-36.97,83.2941204408,131.56
2022-02-11 22:30:00,83.682166675,10.53,84.3420768028,4.152166675,0,4.152166675,79.53,10.53,80.2240724471,132.79,74.402166675,-37.62,83.3723383739,4.152166675,0,4.152166675,70.25,-37.62,79.6889383792,130.96
2022-02-11 23:00:00,78.7383333415,9.52,79.3117616587,4.1083333415,0,4.1083333415,74.63,9.52,75.234747956,133.14,69.5083333415,-37.9,79.1695547791,4.1083333415,0,4.1083333415,65.4,-37.9,75.58816044860001,131.3
2022-02-11 23:30:00,75.7785000083,8.84,76.2923761821,4.1385000083,0,4.1385000083,71.64,8.84,72.1833443393,133.52,66.6285000083,-38.67,77.037172283,4.1385000083,0,4.1385000083,62.49,-38.67,73.4872029676,131.52
2022-02-12 00:00:00,73.2636666751,8.87,73.7986568623,4.1936666751,0,4.1936666751,69.07,8.87,69.637215625,134.11,64.4636666751,-39.71,75.7129343058,4.1936666751,0,4.1936666751,60.27,-39.71,72.175875471,132.06
2022-02-12 00:30:00,80.9003333417,10.34,81.5584424496,4.1903333417,0,4.1903333417,76.71,10.34,77.4037447415,133.94,71.6203333417,-38.01,81.0816394012,4.1903333417,0,4.1903333417,67.43,-38.01,77.4052000837,132.0
2022-02-12 01:00:00,83.0725000086,11.1,83.8108003642,4.3225000086,0,4.3225000086,78.75,11.1,79.5284383098,133.36,73.7025000086,-37.01,82.4730174513,4.3225000086,0,4.3225000086,69.38,-37.01,78.6341179133,131.47
2022-02-12 01:30:00,81.4226666754,10.62,82.1123318907,4.3726666754,0,4.3726666754,77.05,10.62,77.7784475289,132.97,72.2026666754,-37.62,81.4155358334,4.3726666754,0,4.3726666754,67.83,-37.62,77.5639948688,131.08
2022-02-12 02:00:00,78.772000009,10.03,79.4079900603,4.492000009,0,4.492000009,74.28,10.03,74.9541146302,133.33,69.822000009,-37.91,79.4498570499,4.492000009,0,4.492000009,65.33,-37.91,75.5326220914,131.42
2022-02-12 02:30:00,78.0438333421,9.21,78.5853931894,4.3838333421,0,4.3838333421,73.66,9.21,74.2335483457,132.99,68.9238333421,-37.16,78.3030037902,4.3838333421,0,4.3838333421,64.54,-37.16,74.4733321398,131.08
2022-02-12 03:00:00,76.5885000089,8.82,77.0946868053,4.4385000089,0,4.4385000089,72.15,8.82,72.6871027074,132.81,67.4585000089,-37.31,77.0888145158,4.4385000089,0,4.4385000089,63.02,-37.31,73.2363058872,130.75
2022-02-12 03:30:00,74.1558333422,8.08,74.5947318427,4.4358333422000005,0,4.4358333422000005,69.72,8.08,70.1866426038,132.99,65.2158333422,-38.08,75.5194764185,4.4358333422000005,0,4.4358333422000005,60.78,-38.08,71.7237394452,130.92
2022-02-12 04:00:00,72.246000009,8.01,72.6886828695,4.496000009,0,4.496000009,67.75,8.01,68.2218630646,132.96,63.506000009,-39.96,75.0320840517,4.496000009,0,4.496000009,59.01,-39.96,71.26697482,130.89
2022-02-12 04:30:00,70.3361666757,7.85,70.7728679836,4.4961666757,0,4.4961666757,65.84,7.85,66.3063202116,133.95,61.8161666757,-40.75,74.0391853175,4.4961666757,0,4.4961666757,57.32,-40.75,70.3288340583,131.99
2022-02-12 05:00:00,68.9475000089,7.75,69.3816997304,4.4675000089,0,4.4675000089,64.48,7.75,64.9440751724,133.98,60.4875000089,-40.94,73.0398607428,4.4675000089,0,4.4675000089,56.02,-40.94,69.3853298616,132.08
2022-02-12 05:30:00,69.1651666755,7.88,69.6126043275,4.4351666755,0,4.4351666755,64.73,7.88,65.2078775916,134.07,60.7051666755,-40.78,73.1308803523,4.4351666755,0,4.4351666755,56.27,-40.78,69.4933183839,132.15
2022-02-12 06:00:00,69.6803333421,8.11,70.1507017404,4.3903333421,0,4.3903333421,65.29,8.11,65.7917639222,134.07,61.1903333421,-40.52,73.390239777,4.3903333421,0,4.3903333421,56.8,-40.52,69.7718453246,132.11
2022-02-12 06:30:00,73.7623333421,9.22,74.3363317636,4.3823333421,0,4.3823333421,69.38,9.22,69.9899478497,133.89,64.9223333421,-39.26,75.8700004388,4.3823333421,0,4.3823333421,60.54,-39.26,72.1556595147,131.95
2022-02-12 07:00:00,76.7891666754,10.72,77.5338282217,4.3791666754,0,4.3791666754,72.41,10.72,73.1992247227,133.6,67.6791666754,-38.02,77.6272503821,4.3791666754,0,4.3791666754,63.3,-38.02,73.8404387853,131.71
2022-02-12 07:30:00,79.2453333419,11.29,80.0455305215,4.2753333419,0,4.2753333419,74.97,11.29,75.8153348604,133.64,69.8953333419,-37.3,79.2252966102,4.2753333419,0,4.2753333419,65.62,-37.3,75.4802914674,131.79
2022-02-12 08:00:00,83.2116666754,12.28,84.1128995511,4.3416666753,0,4.3416666753,78.87,12.28,79.8202687292,133.31,73.5316666754,-35.59,81.6918239731,4.3416666753,0,4.3416666753,69.19,-35.59,77.806839031,131.48
2022-02-12 08:30:00,89.3295000099,12.88,90.2532767938,4.9495000099,0,4.9495000099,84.38,12.88,85.3573593781,132.83,78.9895000099,-32.78,85.5211641163,4.9495000099,0,4.9495000099,74.04,-32.78,80.9719087091,130.99
2022-02-12 09:00:00,94.6940000127,14.78,95.8405031206,6.3640000127,0,6.3640000127,88.33,14.78,89.5580108086,132.49,84.1640000127,-31.35,89.8131471342,6.3640000127,0,6.3640000127,77.8,-31.35,83.8788560962,130.5
2022-02-12 09:30:00,98.0043333495,15.96,99.2953722753,8.0943333495,0,8.0943333495,89.91,15.96,91.3155501544,131.92,87.4043333495,-30.65,92.6225673811,8.0943333495,0,8.0943333495,79.31,-30.65,85.0264582351,130.07
2022-02-12 10:00:00,99.230166689,16.37,100.5713820186,11.160166689,0,11.160166689,88.07,16.37,89.5784672787,132.01,88.810166689,-30.17,93.7948538424,11.160166689,0,11.160166689,77.65,-30.17,83.3051703077,130.24
2022-02-12 10:30:00,99.5778333541,16.91,101.0034306125,10.3978333541,0,10.3978333541,89.18,16.91,90.7690503421,132.01,89.1078333541,-29.71,93.9302404184,10.3978333541,0,10.3978333541,78.71,-29.71,84.1305426109,130.24
2022-02-12 11:00:00,99.4330000219,16.72,100.8289635638,10.9330000219,0,10.9330000219,88.5,16.72,90.0655783305,132.01,89.0530000219,-29.88,93.9321628245,10.9330000219,0,10.9330000219,78.12,-29.88,83.6393974153,130.24
2022-02-12 11:30:00,98.5921666904,16.32,99.9337667293,11.8421666904,0,11.8421666904,86.75,16.32,88.2717672872,132.31,88.4221666904,-30.3,93.4696183913,11.8421666904,0,11.8421666904,76.58,-30.3,82.3564593702,130.51
2022-02-12 12:00:00,98.9148333633,16.23,100.2375037562,14.9648333633,0,14.9648333633,83.95,16.23,85.5044759062,132.31,88.9448333633,-30.35,93.9803483821,14.9648333633,0,14.9648333633,73.98,-30.35,79.9635098029,130.51
2022-02-12 12:30:00,98.0001666924,16.03,99.3025355756,12.8801666924,0,12.8801666924,85.12,16.03,86.6162530937,132.47,88.0901666924,-30.61,93.256900913,12.8801666924,0,12.8801666924,75.21,-30.61,81.2004692105,130.65
2022-02-12 13:00:00,97.7945000249,15.9,99.0786265303,12.4545000249,0,12.4545000249,85.34,15.9,86.8085571819,132.5,87.3945000249,-30.89,92.6929918311,12.4545000249,0,12.4545000249,74.94,-30.89,81.0567437046,130.65
2022-02-12 13:30:00,97.3520000209,15.64,98.6003119066,10.4720000209,0,10.4720000209,86.88,15.64,88.2765200945,132.62,86.8820000209,-31.11,92.2838773982,10.4720000209,0,10.4720000209,76.41,-31.11,82.5004254534,130.78
2022-02-12 14:00:00,97.5840000157,15.45,98.7994916943,7.8340000157,0,7.8340000157,89.75,15.45,91.0701103546,132.57,87.1840000157,-31.23,92.6086538005,7.8340000157,0,7.8340000157,79.35,-31.23,85.2744709746,130.73
2022-02-12 14:30:00,96.9178333475,15.25,98.1102895765,7.0878333475,0,7.0878333475,89.83,15.25,91.1152643633,132.65,86.6478333475,-31.36,92.1482317997,7.0878333475,0,7.0878333475,79.56,-31.36,85.5175023022,130.79
2022-02-12 15:00:00,96.2018333479,14.81,97.3351367159,7.2918333479,0,7.2918333479,88.91,14.81,90.1350331447,132.54,86.1918333479,-31.72,91.8432933636,7.2918333479,0,7.2918333479,78.9,-31.72,85.0374529252,130.68
2022-02-12 15:30:00,96.6755000131,14.63,97.7762200271,6.5455000131,0,6.5455000131,90.13,14.63,91.3096588538,132.54,86.7155000131,-31.74,92.3417865461,6.5455000131,0,6.5455000131,80.17,-31.74,86.2244541879,130.68
2022-02-12 16:00:00,97.5393333449,14.73,98.645296134,5.7793333449,0,5.7793333449,91.76,14.73,92.9347647546,132.42,87.3893333449,-31.59,92.9237519823,5.7793333449,0,5.7793333449,81.61,-31.59,87.5106862046,130.62
2022-02-12 16:30:00,100.7545000109,15.22,101.8975842326,5.4345000109,0,5.4345000109,95.32,15.22,96.5274613776,132.15,90.4345000109,-30.92,95.5742914816,5.4345000109,0,5.4345000109,85.0,-30.92,90.4491370882,130.52
2022-02-12 17:00:00,105.7595000106,16.42,107.0265772717,5.3095000106,0,5.3095000106,100.45,16.42,101.78319556779999,131.7,95.1395000106,-29.04,99.4728408274,5.3095000106,0,5.3095000106,89.83,-29.04,94.4073646492,130.2
2022-02-12 17:30:00,111.4155000092,12.47,112.1111704617,4.5755000092,0,4.5755000092,106.84,12.47,107.565266234,131.03,100.5055000092,-35.69,106.6542621375,4.5755000092,0,4.5755000092,95.93,-35.69,102.3539984563,129.59
2022-02-12 18:00:00,112.571500015,6.53,112.7607357001,7.511500015,0,7.511500015,105.06,6.53,105.2627403215,131.06,101.501500015,-42.64,110.094160178,7.511500015,0,7.511500015,93.99,-42.64,103.2099302393,129.91
2022-02-12 18:30:00,117.1898333576,12.39,117.8429851216,12.1298333576,0,12.1298333576,105.06,12.39,105.7880697432,131.69,106.1398333576,-36.16,112.1303251809,12.1298333576,0,12.1298333576,94.01,-36.16,100.72450397,130.54
2022-02-12 19:00:00,109.2178333548,10.53,109.7242727145,10.7578333548,0,10.7578333548,98.46,10.53,99.0214749436,131.26,98.1178333548,-38.44,105.379043563,10.7578333548,0,10.7578333548,87.36,-38.44,95.4431935761,130.11
2022-02-12 19:30:00,109.2801666841,10.51,109.7844020365,8.7101666841,0,8.7101666841,100.57,10.51,101.1176789686,131.87,98.6701666841,-38.29,105.8391510428,8.7101666841,0,8.7101666841,89.96,-38.29,97.7697586169,130.69
2022-02-12 20:00:00,102.7330000124,10.04,103.2224340517,6.2130000124,0,6.2130000124,96.52,10.04,97.0407749351,132.2,92.3530000124,-40.08,100.6751360133,6.2130000124,0,6.2130000124,86.14,-40.08,95.0079259852,130.99
2022-02-12 20:30:00,96.0896666757,8.72,96.4845191823,4.5096666757,0,4.5096666757,91.58,8.72,91.9942106874,132.5,86.0696666757,-41.71,95.6436700554,4.5096666757,0,4.5096666757,81.56,-41.71,91.6065374305,131.37
2022-02-12 21:00:00,92.2550000091,8.39,92.6357227352,4.5450000091,0,4.5450000091,87.71,8.39,88.1103637491,132.5,82.3450000091,-41.38,92.1574925142,4.5450000091,0,4.5450000091,77.8,-41.38,88.1200567408,131.37
2022-02-12 21:30:00,88.2833333424,8.54,88.6954257335,4.5533333424,0,4.5533333424,83.73,8.54,84.1643897382,132.57,78.4633333424,-39.95,88.0482661908,4.5533333424,0,4.5533333424,73.91,-39.95,84.0160139497,131.31
2022-02-12 22:00:00,84.6665000092,8.37,85.079216756,4.5965000092,0,4.5965000092,80.07,8.37,80.5062842268,133.02,74.6065000092,-36.75,83.1666540365,4.5965000092,0,4.5965000092,70.01,-36.75,79.0693531022,131.55
2022-02-12 22:30:00,79.6656666759,7.95,80.0613573887,4.6356666759,0,4.6356666759,75.03,7.95,75.4500059642,133.26,69.9656666759,-36.95,79.1233025942,4.6356666759,0,4.6356666759,65.33,-36.95,75.0553888805,131.46
2022-02-12 23:00:00,75.7266666759,7.14,76.0625245824,4.6366666759,0,4.6366666759,71.09,7.14,71.4476570645,133.1,66.2666666759,-37.83,76.3045215721,4.6366666759,0,4.6366666759,61.63,-37.83,72.3143540385,131.26
2022-02-12 23:30:00,73.1720000093,6.7,73.478102761,4.6320000093,0,4.6320000093,68.54,6.7,68.8666944175,133.4,63.9620000093,-38.06,74.4291679732,4.6320000093,0,4.6320000093,59.33,-38.06,70.4883855681,131.45
2022-02-13 00:00:00,70.8441666761,6.19,71.1140777345,4.7141666761,0,4.7141666761,66.13,6.19,66.4190710564,133.13,61.8041666761,-38.45,72.7884435781,4.7141666761,0,4.7141666761,57.09,-38.45,68.8307387727,131.21
2022-02-13 00:30:00,78.8016666761,8.13,79.219944275,4.7316666761,0,4.7316666761,74.07,8.13,74.5148428167,0.0,69.2916666761,-36.35,78.2474125499,4.7316666761,0,4.7316666761,64.56,-36.35,74.0899190174,0.0
2022-02-13 01:00:00,80.661166676,8.57,81.1151570887,4.661166676,0,4.661166676,76.0,8.57,76.4816638156,0.0,70.971166676,-35.78,79.4802799401,4.661166676,0,4.661166676,66.31,-35.78,75.3473589451,0.0
2022-02-13 01:30:00,78.907666676,8.17,79.3294948948,4.687666676,0,4.687666676,74.22,8.17,74.6683152348,0.0,69.397666676,-36.18,78.2625615482,4.687666676,0,4.687666676,64.71,-36.18,74.1375512139,0.0
2022-02-13 02:00:00,76.4955000093,7.67,76.8790636108,4.6455000093,0,4.6455000093,71.85,7.67,72.2582272132,0.0,67.1455000093,-36.73,76.535031662,4.6455000093,0,4.6455000093,62.5,-36.73,72.493743868,0.0
2022-02-13 02:30:00,75.727166676,7.7,76.1176311558,4.667166676,0,4.667166676,71.06,7.7,71.4759651911,0.0,66.397166676,-36.81,75.9181127439,4.667166676,0,4.667166676,61.73,-36.81,71.8718929763,0.0
2022-02-13 03:00:00,74.154666676,7.5,74.5329765261,4.684666676,0,4.684666676,69.47,7.5,69.8736781628,0.0,64.844666676,-37.03,74.67296496270001,4.684666676,0,4.684666676,60.16,-37.03,70.6430923729,0.0
2022-02-13 03:30:00,71.7010000095,6.97,72.0389776604,4.7410000095000004,0,4.7410000095000004,66.96,6.97,67.3217832503,0.0,62.5710000095,-37.39,72.8913036115,4.7410000095000004,0,4.7410000095000004,57.83,-37.39,68.8645119056,0.0
2022-02-13 04:00:00,69.4403333428,6.46,69.7401713129,4.7103333428,0,4.7103333428,64.73,6.46,65.0515526333,0.0,60.5303333428,-37.91,71.4219108858,4.7103333428,0,4.7103333428,55.82,-37.91,67.4762217377,0.0
2022-02-13 04:30:00,68.0920000093,5.93,68.3497283482,4.6720000093,0,4.6720000093,63.42,5.93,63.696634919,0.0,59.3520000093,-38.39,70.685585554,4.6720000093,0,4.6720000093,54.68,-38.39,66.810886089,0.0
2022-02-13 05:00:00,66.8081666762,5.45,67.030094992,4.7581666762,0,4.7581666762,62.05,5.45,62.2888834384,0.0,58.1481666762,-38.9,69.9601264136,4.7581666762,0,4.7581666762,53.39,-38.9,66.0583234725,0.0
2022-02-13 05:30:00,66.149666676,5.77,66.4008381073,4.679666676,0,4.679666676,61.47,5.77,61.7402121797,0.0,57.429666676,-38.63,69.2130299475,4.679666676,0,4.679666676,52.75,-38.63,65.3822560027,0.0
2022-02-13 06:00:00,66.2211666761,6.02,66.4942352084,4.7311666761,0,4.7311666761,61.49,6.02,61.7839825521,0.0,57.4611666761,-38.38,69.1000005483,4.7311666761,0,4.7311666761,52.73,-38.38,65.2186882726,0.0
2022-02-13 06:30:00,69.5178333426,6.99,69.868370903,4.6178333426,0,4.6178333426,64.9,6.99,65.2753406732,0.0,60.5378333426,-37.42,71.1694152415,4.6178333426,0,4.6178333426,55.92,-37.42,67.2852346358,0.0
2022-02-13 07:00:00,71.7285000093,7.78,72.1491934368,4.6385000093,0,4.6385000093,67.09,7.78,67.5395920923,0.0,62.5785000093,-36.86,72.6273244958,4.6385000093,0,4.6385000093,57.94,-36.86,68.6709778582,0.0
2022-02-13 07:30:00,73.4515000092,8.21,73.908909839,4.5815000092,0,4.5815000092,68.87,8.21,69.3576311591,0.0,64.1215000092,-36.48,73.7723333196,4.5815000092,0,4.5815000092,59.54,-36.48,69.8269432239,0.0
2022-02-13 08:00:00,76.3016666758,9.03,76.834141093,4.5716666757999995,0,4.5716666757999995,71.73,9.03,72.2961534246,0.0,66.7616666758,-35.63,75.6744146811,4.5716666757999995,0,4.5716666757999995,62.19,-35.63,71.6735167269,0.0
2022-02-13 08:30:00,81.8598333426,10.33,82.5090371709,4.6298333426,0,4.6298333426,77.23,10.33,77.9177887263,0.0,71.9898333426,-34.22,79.7091243503,4.6298333426,0,4.6298333426,67.36,-34.22,75.5538086399,0.0
2022-02-13 09:00:00,87.630333343,11.97,88.4440852845,4.830333343,0,4.830333343,82.8,11.97,83.6607488611,0.0,77.300333343,-32.68,83.9245133137,4.830333343,0,4.830333343,72.47,-32.68,79.4976936772,0.0
2022-02-13 09:30:00,93.94150001,14.3,95.0236571814,5.00150001,0,5.00150001,88.94,14.3,90.0822601848,0.0,83.39150001,-31.83,89.2596839224,5.00150001,0,5.00150001,78.39,-31.83,84.6057976737,0.0
2022-02-13 10:00:00,98.3541666773,15.22,99.5248235506,5.3041666773,0,5.3041666773,93.05,15.22,94.2865361544,0.0,87.6341666773,-30.93,92.9322983102,5.3041666773,0,5.3041666773,82.33,-30.93,87.9482450081,0.0
2022-02-13 10:30:00,101.3265000112,16.01,102.5835255025,5.6065000112,0,5.6065000112,95.72,16.01,97.0496702725,0.0,90.5265000112,-30.24,95.4437258508,5.6065000112,0,5.6065000112,84.92,-30.24,90.1435743689,0.0
2022-02-13 11:00:00,102.9735000121,14.77,104.0273743047,6.0335000121,0,6.0335000121,96.94,14.77,98.058740049,0.0,92.3635000121,-31.65,97.6357446557,6.0335000121,0,6.0335000121,86.33,-31.65,91.9488520864,0.0
2022-02-13 11:30:00,104.6886666791,14.57,105.6976907555,6.2086666791,0,6.2086666791,98.48,14.57,99.5519728584,0.0,94.0486666791,-31.85,99.2953886347,6.2086666791,0,6.2086666791,87.84,-31.85,93.4360107239,0.0
2022-02-13 12:00:00,106.2601666802,14.86,107.2941872745,6.7701666802,0,6.7701666802,99.49,14.86,100.5936364787,0.0,95.5001666802,-31.52,100.5673517398,6.7701666802,0,6.7701666802,88.73,-31.52,94.162218007,0.0
2022-02-13 12:30:00,108.139333347,14.89,109.1596423443,6.849333347,0,6.849333347,101.29,14.89,102.3785924889,0.0,97.429333347,-33.02,102.8727145381,6.849333347,0,6.849333347,90.58,-33.02,96.4108749053,0.0
2022-02-13 13:00:00,109.1673333472,13.28,109.9721104196,6.9473333472,0,6.9473333472,102.22,13.28,103.0790318154,0.0,98.4773333472,-35.29,104.6096041632,6.9473333472,0,6.9473333472,91.53,-35.29,98.0975280015,0.0
2022-02-13 13:30:00,108.0318333477,12.49,108.7514465028,7.1618333477,0,7.1618333477,100.87,12.49,101.6403315618,0.0,97.4818333477,-36.18,103.9793259875,7.1618333477,0,7.1618333477,90.32,-36.18,97.2969413702,0.0
2022-02-13 14:00:00,104.3313333482,11.94,105.0123360287,7.4213333482,0,7.4213333482,96.91,11.94,97.6427759745,0.0,93.9513333482,-36.88,100.9306070422,7.4213333482,0,7.4213333482,86.53,-36.88,94.0615505932,0.0
2022-02-13 14:30:00,102.2775000149,11.3,102.8998396952,7.4475000149,0,7.4475000149,94.83,11.3,95.5008842891,0.0,92.0775000149,-37.53,99.4322226896,7.4475000149,0,7.4475000149,84.63,-37.53,92.57827931,0.0
2022-02-13 15:00:00,102.5955000146,10.48,103.1293703231,7.2755000146,0,7.2755000146,95.32,10.48,95.8943835686,0.0,92.4755000146,-38.41,100.135139701,7.2755000146,0,7.2755000146,85.2,-38.41,93.4578412976,0.0
2022-02-13 15:30:00,102.2993333465,10.26,102.8125537235,6.5893333465,0,6.5893333465,95.71,10.26,96.2583591175,0.0,92.0693333465,-38.59,99.8296060439,6.5893333465,0,6.5893333465,85.48,-38.59,93.7870913292,0.0
2022-02-13 16:00:00,102.5950000129,10.47,103.1278571854,6.4750000129,0,6.4750000129,96.12,10.47,96.6885479258,0.0,92.2850000129,-38.41,99.9592383294,6.4750000129,0,6.4750000129,85.81,-38.41,94.0142765754,0.0
2022-02-13 16:30:00,106.1341666779,10.88,106.6903732134,5.6141666779,0,5.6141666779,100.52,10.88,101.1070956956,0.0,95.7241666779,-37.72,102.8878733679,5.6141666779,0,5.6141666779,90.11,-37.72,97.6862861409,0.0
2022-02-13 17:00:00,107.9365000157,10.76,108.4714968811,7.8365000157,0,7.8365000157,100.1,10.76,100.6766487325,0.0,97.5365000157,-37.74,104.5833468355,7.8365000157,0,7.8365000157,89.7,-37.74,97.3159678573,0.0
2022-02-13 17:30:00,111.9068333518,11.72,112.5188773088,9.2468333518,0,9.2468333518,102.66,11.72,103.3268309782,0.0,100.7468333518,-36.95,107.3090253913,9.2468333518,0,9.2468333518,91.5,-36.95,98.6790377943,0.0
2022-02-13 18:00:00,114.281833354,11.95,114.9049169303,10.331833354,0,10.331833354,103.95,11.95,104.6346261999,0.0,102.721833354,-36.83,109.1248090381,10.331833354,0,10.331833354,92.39,-36.83,99.4603488834,0.0
2022-02-13 18:30:00,112.7308333503,12.36,113.4063948279,8.5008333503,0,8.5008333503,104.23,12.36,104.9602901101,0.0,101.4508333503,-36.39,107.7798853566,8.5008333503,0,8.5008333503,92.95,-36.39,99.819510117,0.0
2022-02-13 19:00:00,111.70700001,12.76,112.4334089639,4.99700001,0,4.99700001,106.71,12.76,107.4701898202,0.0,100.68700001,-35.9,106.8956592711,4.99700001,0,4.99700001,95.69,-35.9,102.2026716872,0.0
2022-02-13 19:30:00,107.0775000083,11.25,107.6668635562,4.1475000083,0,4.1475000083,102.93,11.25,103.5429736873,0.0,96.1475000083,-37.83,103.322072462,4.1475000083,0,4.1475000083,92.0,-37.83,99.4741619718,0.0
2022-02-13 20:00:00,101.0308333417,9.91,101.5157001932,4.1908333417,0,4.1908333417,96.84,9.91,97.3457431016,0.0,90.4708333417,-40.51,99.1263425409,4.1908333417,0,4.1908333417,86.28,-40.51,95.3168321966,0.0
2022-02-13 20:30:00,96.2345000085,8.2,96.5832231388,4.2445000085,0,4.2445000085,91.99,8.2,92.3547513667,0.0,85.7745000085,-40.7,94.9407965614,4.2445000085,0,4.2445000085,81.53,-40.7,91.1242607652,0.0
2022-02-13 21:00:00,91.8415000086,8.68,92.2507643536,4.2815000086,0,4.2815000086,87.56,8.68,87.9891811531,0.0,81.5515000086,-38.19,90.0506704786,4.2815000086,0,4.2815000086,77.27,-38.19,86.1923952562,0.0
2022-02-13 21:30:00,87.7381666752,7.94,88.0967053386,4.2481666752,0,4.2481666752,83.49,7.94,83.866701974,0.0,77.6881666752,-39.06,86.95478619,4.2481666752,0,4.2481666752,73.44,-39.06,83.1812310561,0.0
2022-02-13 22:00:00,82.5490000086,7.09,82.8529148698,4.3090000086,0,4.3090000086,78.24,7.09,78.560586174,0.0,72.7890000086,-39.96,83.0363783065,4.3090000086,0,4.3090000086,68.48,-39.96,79.2862661499,0.0
2022-02-13 22:30:00,78.2803333422,5.36,78.4636233433,4.4303333422,0,4.4303333422,73.85,5.36,74.0442577112,0.0,68.5803333422,-40.22,79.5041541136,4.4303333422,0,4.4303333422,64.15,-40.22,75.7157242586,0.0
2022-02-13 23:00:00,74.7996666753,5.11,74.9740103951,4.2996666753,0,4.2996666753,70.5,5.11,70.6849496003,0.0,65.5696666753,-42.08,77.910895181,4.2996666753,0,4.2996666753,61.27,-42.08,74.3285900579,0.0
2022-02-13 23:30:00,70.632833342,5.17,70.8217907562,4.312833342,0,4.312833342,66.32,5.17,66.5212093997,0.0,61.652833342,-42.01,74.6050397701,4.312833342,0,4.312833342,57.34,-42.01,71.0824570481,0.0
2022-02-14 00:00:00,68.2230000085,5.08,68.4118712663,4.2430000085,0,4.2430000085,63.98,5.08,64.1813586643,0.0,59.5430000085,-43.15,73.5342869008,4.2430000085,0,4.2430000085,55.3,-43.15,70.142800771,0.0
2022-02-14 00:30:00,76.2213333415,6.28,76.4796054929,4.0713333415,0,4.0713333415,72.15,6.28,72.422792683,133.75,67.1813333415,-41.94,79.1978228838,4.0713333415,0,4.0713333415,63.11,-41.94,75.7749015176,131.94
2022-02-14 01:00:00,79.5790000085,5.76,79.7871847,4.2390000085,0,4.2390000085,75.34,5.76,75.5598650078,132.59,70.0390000085,-39.11,80.218785968,4.2390000085,0,4.2390000085,65.8,-39.11,76.5456210374,130.91
2022-02-14 01:30:00,79.6793333415,5.14,79.8449482544,4.0993333415,0,4.0993333415,75.58,5.14,75.7545774195,132.14,70.2293333415,-39.35,80.5020606047,4.0993333415,0,4.0993333415,66.13,-39.35,76.9519291506,130.16
2022-02-14 02:00:00,77.5135000081,4.69,77.6552559941,4.0735000081,0,4.0735000081,73.44,4.69,73.5896032059,132.19,68.2035000081,-39.85,78.9920243655,4.0735000081,0,4.0735000081,64.13,-39.85,75.5028436551,130.16
2022-02-14 02:30:00,77.2380000084,4.51,77.3695595522,4.2080000084,0,4.2080000084,73.03,4.51,73.1691260027,132.38,67.9280000084,-40.17,78.9166781178,4.2080000084,0,4.2080000084,63.72,-40.17,75.3250774975,130.33
2022-02-14 03:00:00,75.4696666751,4.47,75.6019278064,4.2096666751,0,4.2096666751,71.26,4.47,71.4000595238,132.63,66.2096666751,-40.35,77.5360720002,4.2096666751,0,4.2096666751,62.0,-40.35,73.9737960362,130.56
2022-02-14 03:30:00,72.8746666748,4.3,73.0014180887,4.0446666748,0,4.0446666748,68.83,4.3,68.9641856328,132.91,63.6946666748,-40.64,75.555411208,4.0446666748,0,4.0446666748,59.65,-40.64,72.1784739379,130.8
2022-02-14 04:00:00,70.2401666749,4.6,70.3906315821,4.1301666749,0,4.1301666749,66.11,4.6,66.2698430661,133.08,61.1901666749,-40.28,73.2578657736,4.1301666749,0,4.1301666749,57.06,-40.28,69.8449855036,130.95
2022-02-14 04:30:00,68.9113333414,6.22,69.1914753628,4.0213333414,0,4.0213333414,64.89,6.22,65.1874259348,133.02,59.9513333414,-38.35,71.1680045344,4.0213333414,0,4.0213333414,55.93,-38.35,67.8150971392,131.11
2022-02-14 05:00:00,68.2325000077,6.09,68.5037382725,3.8525000077,0,3.8525000077,64.38,6.09,64.6673990508,133.02,59.3025000077,-38.49,70.6984201179,3.8525000077,0,3.8525000077,55.45,-38.49,67.4995007389,130.89
2022-02-14 05:30:00,69.5421666741,6.59,69.8537117534,3.7121666741,0,3.7121666741,65.83,6.59,66.1590281065,133.1,60.5421666741,-38.17,71.5702650938,3.7121666741,0,3.7121666741,56.83,-38.17,68.4587306339,130.95
2022-02-14 06:00:00,71.9521666742,7.31,72.3225441278,3.7721666742,0,3.7721666742,68.18,7.31,68.5707554282,133.31,62.7621666742,-37.38,73.0503522623,3.7721666742,0,3.7721666742,58.99,-37.38,69.836126038,131.16
2022-02-14 06:30:00,80.6238333407,10.07,81.2502763229,3.6738333407,0,3.6738333407,76.95,10.07,77.6061041414,133.05,70.7738333407,-35.42,79.1423520356,3.6738333407,0,3.6738333407,67.1,-35.42,75.8748074133,130.92
2022-02-14 07:00:00,88.4128333401,14.47,89.5891176383,3.3628333401,0,3.3628333401,85.05,14.47,86.2721473014,133.42,78.2728333401,-34.79,85.6561763043,3.3628333401,0,3.3628333401,74.91,-34.79,82.5945046598,131.38
2022-02-14 07:30:00,96.0721666729,16.23,97.4334342473,3.1321666729,0,3.1321666729,92.94,16.23,94.3464705222,133.47,85.1721666729,-30.89,90.6007178546,3.1321666729,0,3.1321666729,82.04,-30.89,87.662726971,131.87
2022-02-14 08:00:00,102.1450000072,16.74,103.5076259339,3.6050000072,0,3.6050000072,98.54,16.74,99.9517843763,132.45,90.9150000072,-30.55,95.9105819308,3.6050000072,0,3.6050000072,87.31,-30.55,92.5004789177,130.75
2022-02-14 08:30:00,105.1123333456,16.57,106.410373185,6.1523333456,0,6.1523333456,98.96,16.57,100.3376624204,131.95,93.6923333456,-31.19,98.7475034001,6.1523333456,0,6.1523333456,87.54,-31.19,92.9304454955,130.32
2022-02-14 09:00:00,104.8950000222,17.44,106.3349172645,11.0950000222,0,11.0950000222,93.8,17.44,95.407513331,132.15,94.4350000222,-30.32,99.1830208715,11.0950000222,0,11.0950000222,83.34,-30.32,88.6840346398,130.57
2022-02-14 09:30:00,105.3738333626,17.93,106.8883981428,14.6438333626,0,14.6438333626,90.73,17.93,92.4846895437,132.16,95.3438333626,-29.99,99.9492204086,14.6438333626,0,14.6438333626,80.7,-29.99,86.0923347343,130.58
2022-02-14 10:00:00,105.6681667081,17.75,107.1486068759,20.7181667081,0,20.7181667081,84.95,17.75,86.7845896459,132.16,95.2381667081,-30.41,99.9753794587,20.7181667081,0,20.7181667081,74.52,-30.41,80.486014313,130.64
2022-02-14 10:30:00,102.2756667193,17.04,103.6854551173,26.3056667193,0,26.3056667193,75.97,17.04,77.8575783081,132.47,92.6956667193,-31.21,97.8087456649,26.3056667193,0,26.3056667193,66.39,-31.21,73.3600449836,130.94
2022-02-14 11:00:00,99.9290000469,17.03,101.3697486944,23.4390000469,0,23.4390000469,76.49,17.03,78.3628802431,132.71,90.5390000469,-31.16,95.7510111147,23.4390000469,0,23.4390000469,67.1,-31.16,73.9821302748,131.12
2022-02-14 11:30:00,101.5055000477,16.74,102.876596658,23.8555000477,0,23.8555000477,77.65,16.74,79.4339354432,132.71,91.4355000477,-31.43,96.6865842244,23.8555000477,0,23.8555000477,67.58,-31.43,74.5312102411,131.12
2022-02-14 12:00:00,100.0731667216,17.19,101.538833939,27.4831667216,0,27.4831667216,72.59,17.19,74.5976152434,132.71,91.3331667216,-30.89,96.4154523062,27.4831667216,0,27.4831667216,63.85,-30.89,70.9296454242,131.17
2022-02-14 12:30:00,100.8885000491,16.89,102.2925292588,24.5485000491,0,24.5485000491,76.34,16.89,78.1861093801,132.74,91.3485000491,-31.26,96.5491380656,24.5485000491,0,24.5485000491,66.8,-31.26,73.7524752127,131.08
2022-02-14 13:00:00,101.9313333789,16.75,103.298398944,22.7913333789,0,22.7913333789,79.14,16.75,80.8931523678,132.83,92.1013333789,-31.33,97.2842459506,22.7913333789,0,22.7913333789,69.31,-31.33,76.0621127763,131.05
2022-02-14 13:30:00,99.9246667066,16.07,101.2086158211,19.9446667066,0,19.9446667066,79.98,16.07,81.5784610053,132.96,89.9046667066,-32.06,95.4499486412,19.9446667066,0,19.9446667066,69.96,-32.06,76.9561251623,131.13
2022-02-14 14:00:00,100.2640000452,16.05,101.540495395,22.6040000452,0,22.6040000452,77.66,16.05,79.3011859937,133.25,90.0240000452,-32.17,95.5993173832,22.6040000452,0,22.6040000452,67.42,-32.17,74.7018426814,131.37
2022-02-14 14:30:00,97.5983333734,15.89,98.8833999075,20.0483333734,0,20.0483333734,77.55,15.89,79.1611937757,133.36,87.4183333734,-32.4,93.2294213743,20.0483333734,0,20.0483333734,67.37,-32.4,74.7561161377,131.49
2022-02-14 15:00:00,96.1105000351,15.62,97.3715185102,17.5305000351,0,17.5305000351,78.58,15.62,80.1174188301,133.51,86.1105000351,-32.32,91.9760871982,17.5305000351,0,17.5305000351,68.58,-32.32,75.8142387682,131.61
2022-02-14 15:30:00,98.3046666936,14.04,99.3022109207,13.4646666936,0,13.4646666936,84.84,14.04,85.9938788519,133.67,87.8746666936,-32.31,93.6263485698,13.4646666936,0,13.4646666936,74.41,-32.31,81.1220327655,131.72
2022-02-14 16:00:00,102.1351666951,14.0,103.0902142584,14.2151666951,0,14.2151666951,87.92,14.0,89.0276721026,133.67,90.7851666951,-32.43,96.4035859906,14.2151666951,0,14.2151666951,76.57,-32.43,83.1544935647,131.55
2022-02-14 16:30:00,107.5830000187,14.94,108.6154017303,9.3630000187,0,9.3630000187,98.22,14.94,99.3497458477,133.47,96.6630000187,-30.87,101.4726193247,9.3630000187,0,9.3630000187,87.3,-30.87,92.5972294402,131.4
2022-02-14 17:00:00,112.1011666829,16.69,113.3367886949,8.1311666829,0,8.1311666829,103.97,16.69,105.3010778672,132.99,101.4011666829,-30.05,105.7601016672,8.1311666829,0,8.1311666829,93.27,-30.05,97.9913026753,130.93
2022-02-14 17:30:00,116.5193333601,16.81,117.7256605277,13.3793333601,0,13.3793333601,103.14,16.81,104.500888513,132.11,104.9693333601,-31.64,109.6341668736,13.3793333601,0,13.3793333601,91.59,-31.64,96.9010717175,130.25
2022-02-14 18:00:00,123.0243333681,15.18,123.9573273376,17.4043333681,0,17.4043333681,105.62,15.18,106.7052800943,131.74,110.7243333681,-34.08,115.8504397912,17.4043333681,0,17.4043333681,93.32,-34.08,99.3482199136,130.11
2022-02-14 18:30:00,124.1775000304,14.97,125.0765861934,15.2075000304,0,15.2075000304,108.97,14.97,109.993462533,131.56,111.7775000304,-34.17,116.8836960959,15.2075000304,0,15.2075000304,96.57,-34.17,102.4370723908,130.06
2022-02-14 19:00:00,125.3766666928,15.56,126.338522039,13.0566666928,0,13.0566666928,112.32,15.56,113.392662902,131.5,113.6966666928,-33.29,118.4700642232,13.0566666928,0,13.0566666928,100.64,-33.29,106.0029891088,130.06
2022-02-14 19:30:00,115.4398333609,12.79,116.1461976407,13.7798333609,0,13.7798333609,101.66,12.79,102.4614059049,131.59,103.9098333609,-38.15,110.6918062419,13.7798333609,0,13.7798333609,90.13,-38.15,97.8715454052,130.09
2022-02-14 20:00:00,110.9025000235,11.0,111.4466891005,11.7325000235,0,11.7325000235,99.17,11.0,99.7781985205,132.46,99.8725000235,-39.78,107.503323953,11.7325000235,0,11.7325000235,88.14,-39.78,96.7011271909,131.03
2022-02-14 20:30:00,108.051500019,9.23,108.4450070605,9.511500019,0,9.511500019,98.54,9.23,98.9713317077,132.83,96.911500019,-38.89,104.4235171594,9.511500019,0,9.511500019,87.4,-38.89,95.6618633521,131.33
2022-02-14 21:00:00,103.0646666775,8.58,103.4211869848,5.4246666775,0,5.4246666775,97.64,8.58,98.0162537542,132.65,92.2746666775,-38.77,100.0885958061,5.4246666775,0,5.4246666775,86.85,-38.77,95.1106481946,130.86
