Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-14 21:30:00,94.9001666742,7.55,95.2000217164,3.7801666742,0,3.7801666742,91.12,7.55,91.432253062,132.82,84.2701666742,-39.36,93.00898124,3.7801666742,0,3.7801666742,80.49,-39.36,89.5982683984,130.95
2022-02-14 22:00:00,88.6316666741,5.42,88.7972338388,3.7216666741,0,3.7216666741,84.91,5.42,85.0828096621,133.51,78.2416666741,-40.17,87.9510506131,3.7216666741,0,3.7216666741,74.52,-40.17,84.6573050599,131.5
2022-02-14 22:30:00,81.0545000072,9.82,81.6471945104,3.5945000072,0,3.5945000072,77.46,9.82,78.0799846311,133.66,71.0245000072,-35.45,79.3799855207,3.5945000072,0,3.5945000072,67.43,-35.45,76.1807547875,131.5
2022-02-14 23:00:00,75.5383333405,9.8,76.1713844161,3.5883333405,0,3.5883333405,71.95,9.8,72.6143408701,132.37,65.9683333405,-36.46,75.3734210695,3.5883333405,0,3.5883333405,62.38,-36.46,72.2536919472,130.3
2022-02-14 23:30:00,72.3241666739,9.1,72.8944105201,3.6341666739000003,0,3.6341666739000003,68.69,9.1,69.2901587529,132.64,63.0841666739,-37.37,73.3220907022,3.6341666739000003,0,3.6341666739000003,59.45,-37.37,70.2197935058,130.65
2022-02-15 00:00:00,69.6198333408,8.79,70.172539461,3.7398333408,0,3.7398333408,65.88,8.79,66.4638134627,133.21,60.5898333408,-37.59,71.3031275911,3.7398333408,0,3.7398333408,56.85,-37.59,68.1537277044,131.17
2022-02-15 00:30:00,77.552333341,9.93,78.1854801522,3.842333341,0,3.842333341,73.71,9.93,74.3758630202,133.08,68.022333341,-36.1,77.0081023864,3.842333341,0,3.842333341,64.18,-36.1,73.6361487314,131.02
2022-02-15 01:00:00,80.0988333412,10.33,80.7621941419,3.9188333412,0,3.9188333412,76.18,10.33,76.877183221,132.36,70.4388333412,-35.41,78.8384255453,3.9188333412,0,3.9188333412,66.52,-35.41,75.3576704789,130.35
2022-02-15 01:30:00,78.5273333411,9.8,79.1364775667,3.8873333411,0,3.8873333411,74.64,9.8,75.2806057361,131.85,69.0173333411,-35.97,77.8282288217,3.8873333411,0,3.8873333411,65.13,-35.97,74.4026733391,129.86
2022-02-15 02:00:00,76.3215000078,9.31,76.8872386254,3.9115000078,0,3.9115000078,72.41,9.31,73.0060559132,132.04,66.9015000078,-36.67,76.2921988364,3.9115000078,0,3.9115000078,62.99,-36.67,72.886411628,130.08
2022-02-15 02:30:00,75.5438333407,9.27,76.1104700801,3.7038333407,0,3.7038333407,71.84,9.27,72.4356162395,132.5,66.1338333407,-36.77,75.6684664331,3.7038333407,0,3.7038333407,62.43,-36.77,72.4536941777,130.52
2022-02-15 03:00:00,73.9793333407,9.01,74.5259811176,3.6993333407,0,3.6993333407,70.28,9.01,70.8551938816,132.64,64.6293333407,-37.19,74.5657215352,3.6993333407,0,3.6993333407,60.93,-37.19,71.3831983032,130.66
2022-02-15 03:30:00,71.6720000075,8.42,72.1648944091,3.7520000075,0,3.7520000075,67.92,8.42,68.4399210987,132.9,62.4620000075,-37.65,72.9316388472,3.7520000075,0,3.7520000075,58.71,-37.65,69.7451546704,130.92
2022-02-15 04:00:00,69.3301666741,8.2,69.8134085335,3.7201666741,0,3.7201666741,65.61,8.2,66.1204363264,132.9,60.2901666741,-38.06,71.2984417613,3.7201666741,0,3.7201666741,56.57,-38.06,68.1815847572,130.92
2022-02-15 04:30:00,67.4508333411,7.94,67.9165555547,3.8908333411,0,3.8908333411,63.56,7.94,64.0540178287,133.17,58.5608333411,-38.03,69.8258698593,3.8908333411,0,3.8908333411,54.67,-38.03,66.5964698764,131.17
2022-02-15 05:00:00,66.5313333411,7.92,67.0010799625,3.8813333411,0,3.8813333411,62.65,7.92,63.1486254799,132.68,57.7213333411,-38.12,69.1728756282,3.8813333411,0,3.8813333411,53.84,-38.12,65.968780495,130.71
2022-02-15 05:30:00,67.6005000079,8.22,68.0984287727,3.9305000079,0,3.9305000079,63.67,8.22,64.1984213202,132.88,58.6905000079,-37.7,69.7557509541,3.9305000079,0,3.9305000079,54.76,-37.7,66.482686468,130.91
2022-02-15 06:00:00,70.2600000081,8.43,70.7639209,4.0600000081,0,4.0600000081,66.2,8.43,66.7345854861,132.62,61.1600000081,-37.71,71.8511635326,4.0600000081,0,4.0600000081,57.1,-37.71,68.4284597225,130.73
2022-02-15 06:30:00,78.253333341,8.94,78.7623500092,3.813333341,0,3.813333341,74.44,8.94,74.9749104701,132.72,68.563333341,-37.33,78.0670197896,3.813333341,0,3.813333341,64.75,-37.33,74.7401592185,130.87
2022-02-15 07:00:00,85.3705000074,8.51,85.7936033251,3.6905000074,0,3.6905000074,81.68,8.51,82.122119432,132.2,75.2105000074,-38.55,84.5146248371,3.6905000074,0,3.6905000074,71.52,-38.55,81.2478485869,130.44
2022-02-15 07:30:00,92.0481666742,10.58,92.6542032942,3.7481666742,0,3.7481666742,88.3,10.58,88.9315826914,132.7,81.2981666742,-36.76,89.2226961293,3.7481666742,0,3.7481666742,77.55,-36.76,85.8213266036,130.95
2022-02-15 08:00:00,95.9641666784,12.53,96.7787279638,5.8741666784,0,5.8741666784,90.09,12.53,90.9571822343,132.58,85.5041666784,-35.42,92.5501967549,5.8741666784,0,5.8741666784,79.63,-35.42,87.1522420825,130.92
2022-02-15 08:30:00,99.495500008,17.8,101.0751924155,3.975500008,0,3.975500008,95.52,17.8,97.1643473708,131.55,88.345500008,-31.12,93.6663321138,3.975500008,0,3.975500008,84.37,-31.12,89.9263659891,130.07
2022-02-15 09:00:00,99.1493333491,18.63,100.8844249801,7.8593333491,0,7.8593333491,91.29,18.63,93.1715675515,131.7,87.5593333491,-30.54,92.7325641645,7.8593333491,0,7.8593333491,79.7,-30.54,85.3509320394,130.38
2022-02-15 09:30:00,105.2920000192,19.87,107.1504650856,9.6220000192,0,9.6220000192,95.67,19.87,97.7116461841,131.62,93.9120000192,-28.4,98.112301714,9.6220000192,0,9.6220000192,84.29,-28.4,88.9458492567,130.38
2022-02-15 10:00:00,108.0248333508,21.58,110.1592529952,8.7148333508,0,8.7148333508,99.31,21.58,101.6276168175,131.17,96.9748333508,-26.69,100.5806860357,8.7148333508,0,8.7148333508,88.26,-26.69,92.2072865884,130.0
2022-02-15 10:30:00,105.2560000119,21.25,107.3796444327,5.9260000119,0,5.9260000119,99.33,21.25,101.577612691,130.4,94.1060000119,-27.18,97.9524968453,5.9260000119,0,5.9260000119,88.18,-27.18,92.2738576196,129.37
2022-02-15 11:00:00,104.9423333465,21.28,107.0781571013,6.5823333465000005,0,6.5823333465000005,98.36,21.28,100.6356199365,130.69,93.8723333465,-27.1,97.7058082609,6.5823333465000005,0,6.5823333465000005,87.29,-27.1,91.3999677243,129.64
2022-02-15 11:30:00,102.7785000183,19.89,104.6853961449,9.1585000183,0,9.1585000183,93.62,19.89,95.7095423665,130.56,91.6885000183,-28.76,96.0932809077,9.1585000183,0,9.1585000183,82.53,-28.76,87.3975886395,129.45
2022-02-15 12:00:00,104.1965000287,19.2,105.9506989983,14.3665000287,0,14.3665000287,89.83,19.2,91.8589620015,130.98,93.3565000287,-29.49,97.9035045216,14.3665000287,0,14.3665000287,78.99,-29.49,84.3153615897,129.86
2022-02-15 12:30:00,106.190500031,19.33,107.9354955371,15.520500031000001,0,15.520500031000001,90.67,19.33,92.7075930008,130.91,95.210500031,-29.31,99.6198545279,15.520500031000001,0,15.520500031000001,79.69,-29.31,84.9091997371,129.83
2022-02-15 13:00:00,105.5311666989,19.31,107.2832850207,16.1011666989,0,16.1011666989,89.43,19.31,91.4909886273,130.87,94.6011666989,-29.68,99.1477843463,16.1011666989,0,16.1011666989,78.5,-29.68,83.9234913478,129.74
2022-02-15 13:30:00,104.0870000308,17.36,105.5247514824,15.4170000308,0,15.4170000308,88.67,17.36,90.3534089008,131.35,92.9470000308,-29.84,97.6195186156,15.4170000308,0,15.4170000308,77.53,-29.84,83.0742228372,130.17
2022-02-15 14:00:00,104.3026666955,17.96,105.8376486879,14.4126666955,0,14.4126666955,89.89,17.96,91.6666444242,131.91,93.5326666955,-29.12,97.9608806574,14.4126666955,0,14.4126666955,79.12,-29.12,84.3086519878,130.36
2022-02-15 14:30:00,104.3798333599,18.41,105.990932217,13.2698333599,0,13.2698333599,91.11,18.41,92.9513862188,131.97,94.1298333599,-29.61,98.6771383268,13.2698333599,0,13.2698333599,80.86,-29.61,86.1109267166,130.42
2022-02-15 15:00:00,101.0806666871,18.38,102.738140814,10.2406666871,0,10.2406666871,90.84,18.38,92.6807962849,132.08,90.9806666871,-30.73,96.0302796561,10.2406666871,0,10.2406666871,80.74,-30.73,86.3902801246,130.63
2022-02-15 15:30:00,101.3975000218,17.85,102.9566681214,10.8775000218,0,10.8775000218,90.52,17.85,92.2631719593,132.34,91.5675000218,-32.61,97.2009216018,10.8775000218,0,10.8775000218,80.69,-32.61,87.0303866474,130.92
2022-02-15 16:00:00,103.6021666853,18.13,105.1765460637,9.3121666853,0,9.3121666853,94.29,18.13,96.0171911691,132.66,93.6321666853,-32.59,99.141770905,9.3121666853,0,9.3121666853,84.32,-32.59,90.3989518745,131.32
2022-02-15 16:30:00,107.6981666822,18.38,109.2552950969,7.7681666822,0,7.7681666822,99.93,18.38,101.6062463631,132.13,97.3181666822,-32.0,102.4442558975,7.7681666822,0,7.7681666822,89.55,-32.0,95.0957543742,130.86
2022-02-15 17:00:00,112.3853333515,18.82,113.9502327884,9.0853333515,0,9.0853333515,103.3,18.82,105.0003923802,131.79,102.0453333515,-31.24,106.7201370821,9.0853333515,0,9.0853333515,92.96,-31.24,98.0688492846,130.54
2022-02-15 17:30:00,118.4806666853,19.06,120.0039665102,9.3006666853,0,9.3006666853,109.18,19.06,110.8312049921,131.44,107.1406666853,-29.46,111.1171186531,9.3006666853,0,9.3006666853,97.84,-29.46,102.1790448184,130.19
2022-02-15 18:00:00,120.6736666986,17.98,122.0057959053,15.9836666986,0,15.9836666986,104.69,17.98,106.222768275,130.94,108.3036666986,-30.69,112.5680253019,15.9836666986,0,15.9836666986,92.32,-30.69,97.2875043364,129.61
2022-02-15 18:30:00,122.6603333569,18.89,124.1063635726,11.7803333569,0,11.7803333569,110.88,18.89,112.4775822109,130.85,110.8103333569,-29.36,114.6339372903,11.7803333569,0,11.7803333569,99.03,-29.36,103.2906118677,129.53
2022-02-15 19:00:00,119.2451666843,18.62,120.6901577493,8.8051666843,0,8.8051666843,110.44,18.62,111.9986517776,130.63,107.7251666843,-29.58,111.7125236361,8.8051666843,0,8.8051666843,98.92,-29.58,103.2479675345,129.31
2022-02-15 19:30:00,118.8888333531,16.94,120.0896260967,9.8688333531,0,9.8688333531,109.02,16.94,110.3282556737,130.8,107.6188333531,-21.44,109.7337090063,9.8688333531,0,9.8688333531,97.75,-21.44,100.0736533759,129.44
2022-02-15 20:00:00,111.752833345,11.38,112.3307623077,5.842833345,0,5.842833345,105.91,11.38,106.5196343403,131.3,101.992833345,-1.01,101.997834064,5.842833345,0,5.842833345,96.15,-1.01,96.1553045859,130.35
2022-02-15 20:30:00,104.5685000082,9.72,105.0192820104,4.1185000082,0,4.1185000082,100.45,9.72,100.9191800403,131.93,95.4685000082,-4.41,95.5703018402,4.1185000082,0,4.1185000082,91.35,-4.41,91.456386327,132.41
2022-02-15 21:00:00,97.7455000087,8.9,98.1498485579,4.3355000087,0,4.3355000087,93.41,8.9,93.833033096,132.28,89.0755000087,-5.26,89.230669065,4.3355000087,0,4.3355000087,84.74,-5.26,84.9030929943,132.92
2022-02-15 21:30:00,90.4628333424,9.42,90.9519687326,4.5228333424,0,4.5228333424,85.94,9.42,86.4547280373,132.42,82.1728333424,-4.42,82.2916213202,4.5228333424,0,4.5228333424,77.65,-4.42,77.7756960753,133.12
2022-02-15 22:00:00,85.1443333425,9.54,85.6771212188,4.5843333425,0,4.5843333425,80.56,9.54,81.1229018219,132.36,77.3643333425,-3.86,77.4605685077,4.5843333425,0,4.5843333425,72.78,-3.86,72.8822886578,133.27
2022-02-15 22:30:00,79.840666676,9.51,80.4050505582,4.680666676,0,4.680666676,75.16,9.51,75.75926148,131.86,72.470666676,-3.83,72.5718018825,4.680666676,0,4.680666676,67.79,-3.83,67.8981074847,132.75
2022-02-15 23:00:00,74.8120000094,10.16,75.4987479724,4.6920000094,0,4.6920000094,70.12,10.16,70.8522406138,132.3,67.7320000094,-2.7,67.7857936833,4.6920000094,0,4.6920000094,63.04,-2.7,63.0977939392,133.15
2022-02-15 23:30:00,71.6715000096,8.2,72.1390595561,4.8215000096,0,4.8215000096,66.85,8.2,67.3510393387,132.77,64.4515000096,-1.74,64.4749831601,4.8215000096,0,4.8215000096,59.63,-1.74,59.6553811487,133.52
2022-02-16 00:00:00,69.0900000098,7.63,69.5100352564,4.8900000098,0,4.8900000098,64.2,7.63,64.6518128129,132.66,62.1500000098,-2.17,62.1878718177,4.8900000098,0,4.8900000098,57.26,-2.17,57.3011038288,133.07
2022-02-16 00:30:00,76.5295000095,9.2,77.0805057826,4.7595000095,0,4.7595000095,71.77,9.2,72.3572587927,132.62,69.1595000095,-1.78,69.1824026871,4.7595000095,0,4.7595000095,64.4,-1.78,64.4245946825,132.99
2022-02-16 01:00:00,78.4478333426,4.73,78.5903012855,4.6278333426,0,4.6278333426,73.82,4.73,73.9713816283,131.54,71.0178333426,-6.98,71.360024192,4.6278333426,0,4.6278333426,66.39,-6.98,66.7559173407,132.03
2022-02-16 01:30:00,76.5731666755,3.96,76.6754944863,4.4331666755,0,4.4331666755,72.14,3.96,72.248606907,131.69,69.3831666755,-7.75,69.814656899,4.4331666755,0,4.4331666755,64.95,-7.75,65.4107407082,132.22
2022-02-16 02:00:00,73.9771666756,3.59,74.0642240853,4.4771666756,0,4.4771666756,69.5,3.59,69.5926583772,132.19,67.0771666756,-8.13,67.5680633823,4.4771666756,0,4.4771666756,62.6,-8.13,63.1257229662,132.63
2022-02-16 02:30:00,73.1266666756,3.32,73.2019929994,4.4866666756,0,4.4866666756,68.64,3.32,68.7202444699,132.59,66.2066666756,-8.41,66.738675536,4.4866666756,0,4.4866666756,61.72,-8.41,62.2903403426,132.94
2022-02-16 03:00:00,71.5708333425,3.11,71.6383715988,4.5608333425000005,0,4.5608333425000005,67.01,3.11,67.0821302584,132.83,64.6908333425,-8.67,65.2692333228,4.5608333425000005,0,4.5608333425000005,60.13,-8.67,60.7518378323,133.17
2022-02-16 03:30:00,69.3653333423,2.2,69.4002123173,4.4853333423,0,4.4853333423,64.88,2.2,64.9172889144,132.96,62.4253333423,-8.29,62.973378049,4.4853333423,0,4.4853333423,57.94,-8.29,58.5300580898,133.28
2022-02-16 04:00:00,67.0471666756,1.37,67.0611620778,4.4771666756,0,4.4771666756,62.57,1.37,62.5849966046,133.33,60.2571666756,-8.72,60.8848465201,4.4771666756,0,4.4771666756,55.78,-8.72,56.4574778041,133.48
2022-02-16 04:30:00,65.3935000089,5.74,65.6449346364,4.4635000089,0,4.4635000089,60.93,5.74,61.1997753264,133.8,58.0435000089,-19.8,61.3277090171,4.4635000089,0,4.4635000089,53.58,-19.8,57.1214180496,133.9
2022-02-16 05:00:00,64.7765000094,13.81,66.2322508562,4.7165000094,0,4.7165000094,60.06,13.81,61.6272642586,133.57,56.1565000094,-35.93,66.6672137809,4.7165000094,0,4.7165000094,51.44,-35.93,62.7458245623,133.08
2022-02-16 05:30:00,65.9240000093,12.63,67.1229519406,4.6440000093,0,4.6440000093,61.28,12.63,62.5680054021,132.99,57.0340000093,-34.34,66.5741147674,4.6440000093,0,4.6440000093,52.39,-34.34,62.6414215994,131.45
2022-02-16 06:00:00,68.3876666757,12.55,69.5296731859,4.5076666757,0,4.5076666757,63.88,12.55,65.1011282544,132.47,59.1376666757,-32.28,67.3740455951,4.5076666757,0,4.5076666757,54.63,-32.28,63.4541984427,130.72
2022-02-16 06:30:00,75.9756666754,13.64,77.1903590273,4.3656666754,0,4.3656666754,71.61,13.64,72.8974738931,132.08,66.2656666754,-32.72,73.9035654075,4.3656666754,0,4.3656666754,61.9,-32.72,70.0157725088,130.13
2022-02-16 07:00:00,83.1558333415,10.62,83.8312413049,4.0758333415,0,4.0758333415,79.08,10.62,79.7899166562,132.15,72.8958333415,-36.51,81.5278027335,4.0758333415,0,4.0758333415,68.82,-36.51,77.9048939413,130.37
2022-02-16 07:30:00,90.1248333421,13.05,91.0647466638,4.3748333421,0,4.3748333421,85.75,13.05,86.7373333692,132.44,79.5848333421,-34.95,86.9209307249,4.3748333421,0,4.3748333421,75.21,-34.95,82.9339894133,130.72
2022-02-16 08:00:00,94.2520000103,13.04,95.1497824798,5.1720000103,0,5.1720000103,89.08,13.04,90.0293729846,131.46,83.7720000103,-37.61,91.8273384441,5.1720000103,0,5.1720000103,78.6,-37.61,87.1347927065,129.97
2022-02-16 08:30:00,96.4306666797,13.61,97.3863726417,6.5406666797,0,6.5406666797,89.89,13.61,90.9144883943,131.83,85.6106666797,-37.73,93.5560748928,6.5406666797,0,6.5406666797,79.07,-37.73,87.6106032396,130.57
2022-02-16 09:00:00,96.8950000233,13.1,97.776536191,11.6350000233,0,11.6350000233,85.26,13.1,86.2605216771,132.38,86.1050000233,-38.47,94.3080692677,11.6350000233,0,11.6350000233,74.47,-38.47,83.8195788584,131.15
2022-02-16 09:30:00,98.8226666926,13.7,99.767777625,12.9726666926,0,12.9726666926,85.85,13.7,86.9362553829,132.59,88.1326666926,-37.74,95.8732211744,12.9726666926,0,12.9726666926,75.16,-37.74,84.1031105251,131.36
2022-02-16 10:00:00,98.6013333596,13.87,99.5720836394,13.1113333596,0,13.1113333596,85.49,13.87,86.6078345186,132.39,88.0413333596,-37.56,95.718493405,13.1113333596,0,13.1113333596,74.93,-37.56,83.8168151387,131.18
2022-02-16 10:30:00,102.7470000204,15.58,103.9215204527,10.1970000204,0,10.1970000204,92.55,15.58,93.8522184075,132.43,92.3270000204,-35.4,98.880912884,10.1970000204,0,10.1970000204,82.13,-35.4,89.4343161208,131.18
2022-02-16 11:00:00,99.995000015,15.74,101.2262200618,7.505000015,0,7.505000015,92.49,15.74,93.8197617776,131.93,89.525000015,-35.25,96.2148020197,7.505000015,0,7.505000015,82.02,-35.25,89.2739766113,130.74
2022-02-16 11:30:00,100.6503333468,15.85,101.8906870269,6.7303333468,0,6.7303333468,93.92,15.85,95.248038825,131.88,89.9703333468,-35.25,96.6293091279,6.7303333468,0,6.7303333468,83.24,-35.25,90.3961287888,130.7
2022-02-16 12:00:00,101.3295000155,15.86,102.5631862482,7.7295000155,0,7.7295000155,93.6,15.86,94.9341856235,131.96,90.6595000155,-35.26,97.2749327579,7.7295000155,0,7.7295000155,82.93,-35.26,90.1146630688,130.82
2022-02-16 12:30:00,103.1971666825,16.24,104.4671853325,7.9271666825,0,7.9271666825,95.27,16.24,96.6442471128,131.96,92.5771666825,-34.78,98.8947935483,7.9271666825,0,7.9271666825,84.65,-34.78,91.5165061615,130.82
2022-02-16 13:00:00,103.3865000188,15.35,104.5198109744,9.3765000188,0,9.3765000188,94.01,15.35,95.2549347803,131.72,93.1165000188,-35.64,99.7040228664,9.3765000188,0,9.3765000188,83.74,-35.64,91.0087754011,130.57
2022-02-16 13:30:00,98.7758333571,12.83,99.6055929925,11.8958333571,0,11.8958333571,86.88,12.83,87.8222255468,131.87,88.4058333571,-38.51,96.4293081566,11.8958333571,0,11.8958333571,76.51,-38.51,85.6551236062,130.67
2022-02-16 14:00:00,98.3471667002,12.24,99.1059170683,16.7671667002,0,16.7671667002,81.58,12.24,82.4931148642,132.44,88.0571667002,-39.39,96.4657281487,16.7671667002,0,16.7671667002,71.29,-39.39,81.4483652384,131.2
2022-02-16 14:30:00,97.0305000297,11.77,97.7417558468,14.850500029700001,0,14.850500029700001,82.18,11.77,83.0185840641,132.68,87.0105000297,-39.81,95.6852298708,14.850500029700001,0,14.850500029700001,72.16,-39.81,82.4129947278,131.44
2022-02-16 15:00:00,96.2075000281,10.28,96.7551624548,14.0275000281,0,14.0275000281,82.18,10.28,82.8204733143,132.77,85.9175000281,-38.57,94.1778196343,14.0275000281,0,14.0275000281,71.89,-38.57,81.5831906706,131.51
2022-02-16 15:30:00,96.9221666954,9.52,97.3885865845,14.3421666954,0,14.3421666954,82.58,9.52,83.1269318573,133.17,86.7521666954,-38.72,95.0009306604,14.3421666954,0,14.3421666954,72.41,-38.72,82.1124016212,131.59
2022-02-16 16:00:00,99.7495000291,10.01,100.2505005277,14.5695000291,0,14.5695000291,85.18,10.01,85.7661500827,133.03,89.2295000291,-38.3,97.1019756516,14.5695000291,0,14.5695000291,74.66,-38.3,83.910700152,131.51
2022-02-16 16:30:00,103.683666693,10.8,104.2446293049,13.173666693,0,13.173666693,90.51,10.8,91.1520712875,133.03,92.783666693,-37.48,100.0677730591,13.173666693,0,13.173666693,79.61,-37.48,87.9914910659,131.6
2022-02-16 17:00:00,109.4838333635,11.17,110.0521633953,15.1038333635,0,15.1038333635,94.38,11.17,95.0386936989,133.03,98.2238333635,-37.01,104.9650491384,15.1038333635,0,15.1038333635,83.12,-37.01,90.9872216303,131.6
2022-02-16 17:30:00,114.2611666965,12.09,114.8990091987,14.9311666965,0,14.9311666965,99.33,12.09,100.063065114,132.93,102.5311666965,-35.88,108.6278718569,14.9311666965,0,14.9311666965,87.6,-35.88,94.6632684836,131.52
2022-02-16 18:00:00,117.9456666993,14.8,118.8706031495,16.2956666993,0,16.2956666993,101.65,14.8,102.7217722783,132.4,105.7656666993,-32.85,110.7497121998,16.2956666993,0,16.2956666993,89.47,-32.85,95.3100382961,131.02
2022-02-16 18:30:00,118.6438333682,14.94,119.5807793765,17.4338333682,0,17.4338333682,101.21,14.94,102.306733405,131.75,106.3038333682,-32.58,111.1843576623,17.4338333682,0,17.4338333682,88.87,-32.58,94.6537548119,130.44
2022-02-16 19:00:00,116.4716666962,14.94,117.4259457828,14.7616666962,0,14.7616666962,101.71,14.94,102.8013993095,131.7,104.7116666962,-32.33,109.5890598659,14.7616666962,0,14.7616666962,89.95,-32.33,95.5836356287,130.36
2022-02-16 19:30:00,107.920000027,13.56,108.7685616611,13.480000027,0,13.480000027,94.44,13.56,95.4085279207,131.76,96.020000027,-34.49,102.0264696301,13.480000027,0,13.480000027,82.54,-34.49,89.4561998969,130.3
2022-02-16 20:00:00,100.5870000241,11.97,101.2967199561,12.0670000241,0,12.0670000241,88.52,11.97,89.3256474928,132.18,88.7370000241,-36.55,95.969566391,12.0670000241,0,12.0670000241,76.67,-36.55,84.9363962033,130.68
2022-02-16 20:30:00,95.9168333549,10.1,96.4471301845,10.7768333549,0,10.7768333549,85.14,10.1,85.7369791863,132.35,84.3568333549,-36.75,92.0143349357,10.7768333549,0,10.7768333549,73.58,-36.75,82.2470601298,130.88
2022-02-16 21:00:00,92.0960000173,9.38,92.572445248,8.6460000173,0,8.6460000173,83.45,9.38,83.975513693,131.87,81.1760000173,-37.13,89.2646619823,8.6460000173,0,8.6460000173,72.53,-37.13,81.4815181498,130.23
2022-02-16 21:30:00,89.4493333499,8.97,89.8979651424,8.2793333499,0,8.2793333499,81.17,8.97,81.6641279878,131.75,78.7393333499,-37.8,87.3425590213,8.2793333499,0,8.2793333499,70.46,-37.8,79.9590620255,130.06
2022-02-16 22:00:00,86.554333347,8.39,86.9600179458,6.814333347,0,6.814333347,79.74,8.39,80.1801702418,132.21,76.124333347,-38.46,85.2882508176,6.814333347,0,6.814333347,69.31,-38.46,79.2656779445,130.48
2022-02-16 22:30:00,77.9570000085,6.41,78.2200866167,4.2570000085,0,4.2570000085,73.7,6.41,73.9782272023,132.56,67.8070000085,-39.88,78.6651361796,4.2570000085,0,4.2570000085,63.55,-39.88,75.0267745542,130.8
2022-02-16 23:00:00,72.9188333418,5.7,73.141276007,4.2388333418,0,4.2388333418,68.68,5.7,68.9161258342,133.31,63.1188333418,-41.73,75.6662409693,4.2388333418,0,4.2388333418,58.88,-41.73,72.1681875898,131.39
2022-02-16 23:30:00,69.433833342,5.78,69.673995239,4.343833342,0,4.343833342,65.09,5.78,65.346128424,133.99,60.153833342,-43.33,74.1348269421,4.343833342,0,4.343833342,55.81,-43.33,70.6558207086,132.1
2022-02-17 00:00:00,67.050833342,5.32,67.2615540399,4.330833342,0,4.330833342,62.72,5.32,62.9452206287,133.79,57.950833342,-43.95,72.7317096254,4.330833342,0,4.330833342,53.62,-43.95,69.3304182881,132.05
2022-02-17 00:30:00,74.6885000088,6.52,74.9725445318,4.4185000088,0,4.4185000088,70.27,6.52,70.5718307825,133.97,65.0585000088,-42.62,77.7757855852,4.4185000088,0,4.4185000088,60.64,-42.62,74.1193227168,132.21
2022-02-17 01:00:00,76.8311666756,7.13,77.1612925808,4.4611666756,0,4.4611666756,72.37,7.13,72.7203809121,133.44,67.1911666756,-41.97,79.2220536166,4.4611666756,0,4.4611666756,62.73,-41.97,75.4753853915,131.73
2022-02-17 01:30:00,75.0235000086,6.5600000000000005,75.3097547037,4.2935000086,0,4.2935000086,70.73,6.5600000000000005,71.0335589704,133.39,65.6935000086,-42.48,78.2316198438,4.2935000086,0,4.2935000086,61.4,-42.48,74.6626439393,131.69
2022-02-17 02:00:00,72.2906666755,5.98,72.5375825926,4.4006666755,0,4.4006666755,67.89,5.98,68.1528612752,133.69,63.2406666755,-43.27,76.6268544412,4.4006666755,0,4.4006666755,58.84,-43.27,73.037240501,131.96
2022-02-17 02:30:00,71.1861666754,8.13,71.6489164324,4.3761666754,0,4.3761666754,66.81,8.13,67.3028454079,134.11,62.2061666754,-40.65,74.3103604651,4.3761666754,0,4.3761666754,57.83,-40.65,70.6875618479,132.38
2022-02-17 03:00:00,69.4143333421,9.08,70.0056860071,4.3743333421,0,4.3743333421,65.04,9.08,65.6707545259,133.7,60.4643333421,-39.57,72.2614731825,4.3743333421,0,4.3743333421,56.09,-39.57,68.6430841382,131.97
2022-02-17 03:30:00,67.2130000087,8.54,67.7533686998,4.3630000087,0,4.3630000087,62.85,8.54,63.4275500079,133.53,58.4730000087,-40.01,70.8511949795,4.3630000087,0,4.3630000087,54.11,-40.01,67.2955585459,131.79
2022-02-17 04:00:00,65.2640000088,8.17,65.773388214,4.4040000088,0,4.4040000088,60.86,8.17,61.4059321239,133.57,56.6940000088,-40.45,69.6449002943,4.4040000088,0,4.4040000088,52.29,-40.45,66.1093533473,131.79
2022-02-17 04:30:00,63.8328333423,8.12,64.3472222594,4.4828333423,0,4.4828333423,59.35,8.12,59.9028955894,133.88,55.3028333423,-40.42,68.4994874118,4.4828333423,0,4.4828333423,50.82,-40.42,64.9341882216,132.1
2022-02-17 05:00:00,63.2611666757,8.09,63.7763538404,4.5311666757,0,4.5311666757,58.73,8.09,59.284576409,133.52,54.8011666757,-40.46,68.1188627989,4.5311666757,0,4.5311666757,50.27,-40.46,64.52971796,131.74
2022-02-17 05:30:00,64.9973333425,8.35,65.531487406,4.5973333425,0,4.5973333425,60.4,8.35,60.9744413669,133.59,56.3673333425,-40.16,69.2105618251,4.5973333425,0,4.5973333425,51.77,-40.16,65.5206723103,131.82
2022-02-17 06:00:00,67.4281666756,9.12,68.0421344553,4.4481666756,0,4.4481666756,62.98,9.12,63.6368981017,133.51,58.5781666756,-39.31,70.5455718743,4.4481666756,0,4.4481666756,54.13,-39.31,66.8979297139,131.75
2022-02-17 06:30:00,75.5633333419,11.51,76.4349229459,4.2933333419,0,4.2933333419,71.27,11.51,72.1934415304,133.21,66.1033333419,-36.64,75.5787025485,4.2933333419,0,4.2933333419,61.81,-36.64,71.853779998,131.49
2022-02-17 07:00:00,82.9000000122,12.93,83.9022937828,6.0900000122,0,6.0900000122,76.81,12.93,77.8906990596,132.86,72.4200000122,-33.31,79.7133144573,6.0900000122,0,6.0900000122,66.33,-33.31,74.2241537506,131.18
2022-02-17 07:30:00,89.4678333415,15.71,90.8366517592,4.0678333415,0,4.0678333415,85.4,15.71,86.8329666659,132.37,78.9078333415,-31.02,84.786122465,4.0678333415,0,4.0678333415,74.84,-31.02,81.0139864468,130.55
2022-02-17 08:00:00,90.8463333486,15.91,92.2289779998,7.6163333485999996,0,7.6163333485999996,83.23,15.91,84.737010804,132.0,80.2763333486,-31.0,86.0539929108,7.6163333485999996,0,7.6163333485999996,72.66,-31.0,78.9966809429,130.31
2022-02-17 08:30:00,98.9565000202,18.28,100.6307472706,10.0765000202,0,10.0765000202,88.88,18.28,90.7403592675,132.0,88.2365000202,-28.65,92.7712371148,10.0765000202,0,10.0765000202,78.16,-28.65,83.2454689458,130.35
2022-02-17 09:00:00,98.5518333553,19.06,100.3780227824,11.0018333553,0,11.0018333553,87.55,19.06,89.6007036803,131.83,87.6718333553,-28.09,92.0619273309,11.0018333553,0,11.0018333553,76.67,-28.09,81.6537629262,130.22
2022-02-17 09:30:00,96.9463333602,19.36,98.8605136138,13.4363333602,0,13.4363333602,83.51,19.36,85.7247321372,131.94,86.6663333602,-27.89,91.0434261114,13.4363333602,0,13.4363333602,73.23,-27.89,78.3612467997,130.38
2022-02-17 10:00:00,95.8311666957,19.32,97.7592702012,14.5311666957,0,14.5311666957,81.3,19.32,83.5640616533,132.04,85.4311666957,-28.1,89.9338325826,14.5311666957,0,14.5311666957,70.9,-28.1,76.2654574496,130.46
2022-02-17 10:30:00,94.9721666919,19.09,96.8717737329,12.6221666919,0,12.6221666919,82.35,19.09,84.5337246311,132.17,84.1821666919,-28.34,88.8245055654,12.6221666919,0,12.6221666919,71.56,-28.34,76.9674554601,130.62
2022-02-17 11:00:00,96.0003333577,19.82,98.0249784738,12.1803333577,0,12.1803333577,83.82,19.82,86.1314390917,132.28,85.0403333577,-27.71,89.4410554365,12.1803333577,0,12.1803333577,72.86,-27.71,77.9514188453,130.75
2022-02-17 11:30:00,98.3866667005,20.97,100.5966057302,16.8966667005,0,16.8966667005,81.49,20.97,84.1448810089,132.17,87.4766667005,-26.67,91.4519333695,16.8966667005,0,16.8966667005,70.58,-26.67,75.4508137796,130.63
2022-02-17 12:00:00,93.474000049,20.16,95.6232936327,24.514000049,0,24.514000049,68.96,20.16,71.8464139676,131.98,84.174000049,-27.37,88.5120284721,24.514000049,0,24.514000049,59.66,-27.37,65.6386509612,130.54
2022-02-17 12:30:00,92.7075000515,19.4,94.7155772078,25.7575000515,0,25.7575000515,66.95,19.4,69.7041067657,132.31,83.5075000515,-27.94,88.0576297935,25.7575000515,0,25.7575000515,57.75,-27.94,64.15376918,130.78
2022-02-17 13:00:00,93.7305000487,19.17,95.6707663782,24.3705000487,0,24.3705000487,69.36,19.17,71.9603953574,132.54,83.9505000487,-28.13,88.5380334005,24.3705000487,0,24.3705000487,59.58,-28.13,65.8868218994,130.87
2022-02-17 13:30:00,93.2835000397,18.55,95.1100093558,19.8635000397,0,19.8635000397,73.42,18.55,75.7271345028,132.71,83.5835000397,-28.76,88.3930940679,19.8635000397,0,19.8635000397,63.72,-28.76,69.9097704187,130.93
2022-02-17 14:00:00,92.2303333698,18.51,94.0694131665,18.2103333698,0,18.2103333698,74.02,18.51,76.2992824344,132.91,82.6503333698,-28.81,87.5276739445,18.2103333698,0,18.2103333698,64.44,-28.81,70.5870363452,131.03
2022-02-17 14:30:00,91.6740000333,17.66,93.3595087932,16.6440000333,0,16.6440000333,75.03,17.66,77.0803249863,132.91,81.3340000333,-29.85,86.6385714414,16.6440000333,0,16.6440000333,64.69,-29.85,71.2447794579,131.0
2022-02-17 15:00:00,91.9475000204,18.0,93.69281061,10.1775000204,0,10.1775000204,81.77,18.0,83.7277307706,133.1,81.9375000204,-29.23,86.9950964686,10.1775000204,0,10.1775000204,71.76,-29.23,77.484775924,131.2
2022-02-17 15:30:00,93.321666685,17.93,95.0285134729,9.181666685,0,9.181666685,84.14,17.93,86.0292072496,132.89,83.231666685,-29.32,88.2449587181,9.181666685,0,9.181666685,74.05,-29.32,79.6433606775,130.99
2022-02-17 16:00:00,97.3620000157,18.14,99.037460827,7.8620000157,0,7.8620000157,89.5,18.14,91.3198204116,132.89,86.9620000157,-29.04,91.6826649195,7.8620000157,0,7.8620000157,79.1,-29.04,84.2622786305,130.99
2022-02-17 16:30:00,102.3395000126,18.37,103.9751420429,6.3095000126,0,6.3095000126,96.03,18.37,97.7712524211,132.64,91.6595000126,-28.5,95.9880927124,6.3095000126,0,6.3095000126,85.35,-28.5,89.9826233225,130.78
2022-02-17 17:00:00,106.8648333488,19.44,108.6186273466,7.7348333488000005,0,7.7348333488000005,99.13,19.44,101.0181691578,132.21,96.1548333488,-29.07,100.4530580736,7.7348333488000005,0,7.7348333488000005,88.42,-29.07,93.076104882,130.39
2022-02-17 17:30:00,112.1793333605,19.44,113.8512908719,13.5693333605,0,13.5693333605,98.61,19.44,100.5079384924,131.67,100.9593333605,-30.38,105.4311689805,13.5693333605,0,13.5693333605,87.39,-30.38,92.5200329658,130.08
2022-02-17 18:00:00,117.6541666974,18.21,119.0550588647,15.3841666974,0,15.3841666974,102.27,18.21,103.8785685308,131.6,105.9641666974,-30.42,110.2441881637,15.3841666974,0,15.3841666974,90.58,-30.42,95.5516237434,130.19
2022-02-17 18:30:00,118.083500033,16.66,119.2529604666,16.513500033,0,16.513500033,101.57,16.66,102.9272582944,131.49,106.313500033,-32.09,111.0510170565,16.513500033,0,16.513500033,89.8,-32.09,95.3614602447,129.95
2022-02-17 19:00:00,116.4463333623,16.57,117.6193583281,14.4663333623,0,14.4663333623,101.98,16.57,103.317400761,131.66,105.1763333623,-32.12,109.9716122439,14.4663333623,0,14.4663333623,90.71,-32.12,96.2288859958,130.12
2022-02-17 19:30:00,112.2730000287,15.13,113.2878785901,14.3430000287,0,14.3430000287,97.93,15.13,99.0918856416,131.76,101.2830000287,-33.81,106.7771613914,14.3430000287,0,14.3430000287,86.94,-33.81,93.2827942334,130.2
2022-02-17 20:00:00,106.1741666877,13.54,107.0340379123,10.5041666877,0,10.5041666877,95.67,13.54,96.6233952001,132.33,95.3541666877,-36.66,102.1585664773,10.5041666877,0,10.5041666877,84.85,-36.66,92.4309369205,130.73
2022-02-17 20:30:00,101.7680000204,12.61,102.5462721319,10.2080000204,0,10.2080000204,91.56,12.61,92.424270081,132.53,91.5380000204,-37.89,99.0699628936,10.2080000204,0,10.2080000204,81.33,-37.89,89.723023801,131.08
2022-02-17 21:00:00,100.1268333481,14.91,101.2308789664,7.3668333481,0,7.3668333481,92.76,14.91,93.9506556656,132.44,90.4068333481,-34.9,96.9092643457,7.3668333481,0,7.3668333481,83.04,-34.9,90.0758102933,131.08
2022-02-17 21:30:00,89.6466666811,11.5,90.3812748695,7.2166666811,0,7.2166666811,82.43,11.5,83.2283299124,131.98,79.3866666811,-36.05,87.1885620178,7.2166666811,0,7.2166666811,72.17,-36.05,80.6728665662,130.62
2022-02-17 22:00:00,87.2498333529,10.42,87.8698459092,9.7698333529,0,9.7698333529,77.48,10.42,78.1775338572,132.78,77.2198333529,-36.49,85.4073929063,9.7698333529,0,9.7698333529,67.45,-36.49,76.6878256309,131.31
2022-02-17 22:30:00,82.8048333476,10.67,83.4894563745,7.1148333476,0,7.1148333476,75.69,10.67,76.4383738707,133.05,73.0548333476,-36.0,81.4432850236,7.1148333476,0,7.1148333476,65.94,-36.0,75.1271162763,131.53
2022-02-17 23:00:00,74.1491666754,9.88,74.8045006577,4.3491666754,0,4.3491666754,69.8,9.88,70.49577576,132.98,64.6091666754,-36.73,74.3198312598,4.3491666754,0,4.3491666754,60.26,-36.73,70.5716692448,131.41
2022-02-17 23:30:00,71.2830000088,9.3,71.8871065648,4.3930000088,0,4.3930000088,66.89,9.3,67.5334146923,132.95,61.9630000088,-37.25,72.2978275613,4.3930000088,0,4.3930000088,57.57,-37.25,68.5701640657,131.38
2022-02-18 00:00:00,68.5650000089,8.65,69.108477962,4.4750000089,0,4.4750000089,64.09,8.65,64.6710955528,132.95,59.4850000089,-37.75,70.452308167,4.4750000089,0,4.4750000089,55.01,-37.75,66.717033807,131.45
2022-02-18 00:30:00,76.6338333434,10.49,77.3484616066,5.0438333434,0,5.0438333434,71.59,10.49,72.3544621983,132.88,67.0038333434,-35.87,76.0011222464,5.0438333434,0,5.0438333434,61.96,-35.87,71.5939836858,131.34
2022-02-18 01:00:00,78.5380000101,10.02,79.1746035392,5.0680000101000005,0,5.0680000101000005,73.47,10.02,74.15012677,132.14,68.5780000101,-34.61,76.8166270113,5.0680000101000005,0,5.0680000101000005,63.51,-34.61,72.3282254725,130.69
2022-02-18 01:30:00,75.6865000147,8.92,76.2103187533,7.3665000147,0,7.3665000147,68.32,8.92,68.8998461537,132.02,65.5765000147,-35.82,74.7218157848,7.3665000147,0,7.3665000147,58.21,-35.82,68.3482004152,130.4
2022-02-18 02:00:00,73.985666677,9.04,74.5359005691,5.175666677,0,5.175666677,68.81,9.04,69.4012802476,132.41,64.395666677,-35.66,73.61003658999999,5.175666677,0,5.175666677,59.22,-35.66,69.1277368355,130.66
2022-02-18 02:30:00,73.1173333437,8.8,73.644989207,5.1973333437,0,5.1973333437,67.92,8.8,68.4877098464,132.64,63.5473333437,-35.88,72.9769687991,5.1973333437,0,5.1973333437,58.35,-35.88,68.4988824726,130.91
2022-02-18 03:00:00,71.1835000104,8.19,71.6531002381,5.2035000104,0,5.2035000104,65.98,8.19,66.4863632635,132.68,61.6735000104,-36.19,71.5075989216,5.2035000104,0,5.2035000104,56.47,-36.19,67.0714320706,130.91
2022-02-18 03:30:00,69.0055000102,8.05,69.4734591888,5.1155000102,0,5.1155000102,63.89,8.05,64.3951442269,132.18,59.6055000102,-36.34,69.809821884,5.1155000102,0,5.1155000102,54.49,-36.34,65.4962266089,130.49
2022-02-18 04:00:00,66.82550001,7.74,67.2722457748,5.01550001,0,5.01550001,61.81,7.74,62.2927258996,132.27,57.60550001,-36.68,68.2921374055,5.01550001,0,5.01550001,52.59,-36.68,64.1180980691,130.49
2022-02-18 04:30:00,64.8648333452,7.34,65.2788036417,5.9148333452,0,5.9148333452,58.95,7.34,59.4052026341,132.41,55.6248333452,-37.25,66.9453850887,5.9148333452,0,5.9148333452,49.71,-37.25,62.1180054413,130.63
2022-02-18 05:00:00,64.1788333431,7.39,64.6029004712,4.8988333431,0,4.8988333431,59.28,7.39,59.7388525166,132.77,55.2288333431,-37.05,66.5050865156,4.8988333431,0,4.8988333431,50.33,-37.05,62.4964911015,130.86
2022-02-18 05:30:00,65.5016666764,7.57,65.9376465866,4.8616666764000005,0,4.8616666764000005,60.64,7.57,61.1106741904,132.85,56.4916666764,-36.73,67.3824999824,4.8616666764000005,0,4.8616666764000005,51.63,-36.73,63.3620533127,130.8
2022-02-18 06:00:00,67.5985000098,8.17,68.0904259318,4.8985000098,0,4.8985000098,62.7,8.17,63.2300474458,132.65,58.4385000098,-36.05,68.6633875031,4.8985000098,0,4.8985000098,53.54,-36.05,64.5455970613,130.59
2022-02-18 06:30:00,74.6516666759,10.19,75.343927675,4.6216666759,0,4.6216666759,70.03,10.19,70.7674854718,132.42,65.0316666759,-34.34,73.5415071279,4.6216666759,0,4.6216666759,60.41,-34.34,69.4881551057,130.35
2022-02-18 07:00:00,80.7238333426,12.56,81.6951092142,4.6138333425999996,0,4.6138333425999996,76.11,12.56,77.1393913639,132.66,70.5338333426,-32.53,77.6738214973,4.6138333425999996,0,4.6138333425999996,65.92,-32.53,73.5095048276,130.67
2022-02-18 07:30:00,85.6628333419,13.9,86.7832415629,4.2828333419,0,4.2828333419,81.38,13.9,82.5585513439,132.89,75.0728333419,-31.31,81.3403123056,4.2828333419,0,4.2828333419,70.79,-31.31,77.4050398876,130.95
2022-02-18 08:00:00,89.9925000093,13.87,91.0550765082,4.6325000093,0,4.6325000093,85.36,13.87,86.4795149154,132.66,79.3325000093,-33.31,86.0418599155,4.6325000093,0,4.6325000093,74.7,-33.31,81.7902567547,130.81
2022-02-18 08:30:00,93.1083333473,12.59,93.9556801834,7.0083333473,0,7.0083333473,86.1,12.59,87.0156198622,132.34,82.5583333474,-34.92,89.6397501396,7.0083333473,0,7.0083333473,75.55,-34.92,83.2298558211,130.73
2022-02-18 09:00:00,96.5538333505,12.81,97.3998913483,8.5638333505,0,8.5638333505,87.99,12.81,88.9175809388,132.47,85.7638333505,-34.94,92.6079840563,8.5638333505,0,8.5638333505,77.2,-34.94,84.7386782998,130.84
2022-02-18 09:30:00,98.649000019,13.28,99.538854749,9.489000019,0,9.489000019,89.16,13.28,90.1435743689,132.52,87.959000019,-34.51,94.4866434177,9.489000019,0,9.489000019,78.47,-34.51,85.7232815517,130.92
2022-02-18 10:00:00,100.5316666865,13.3,101.4076230209,9.8916666864,0,9.8916666864,90.64,13.3,91.6105867245,132.49,89.8316666865,-34.69,96.2970635049,9.8916666864,0,9.8916666864,79.94,-34.69,87.1424104555,130.95
2022-02-18 10:30:00,100.3266666893,12.81,101.1411694069,11.3266666893,0,11.3266666893,89.0,12.81,89.917162433,132.63,89.6266666893,-35.32,96.3350496021,11.3266666893,0,11.3266666893,78.3,-35.32,85.8975692322,131.14
2022-02-18 11:00:00,98.8868333612,12.57,99.6825496876,13.9568333612,0,13.9568333612,84.93,12.57,85.8551675789,132.79,89.0868333612,-35.5,95.899498843,13.9568333612,0,13.9568333612,75.13,-35.5,83.0949270413,131.23
2022-02-18 11:30:00,97.9845000313,12.22,98.7435600249,15.6645000313,0,15.6645000313,82.32,12.22,83.2220571724,132.96,88.2645000313,-35.84,95.2634639606,15.6645000313,0,15.6645000313,72.6,-35.84,80.9645947313,131.35
2022-02-18 12:00:00,96.8728333748,11.33,97.5331469094,20.7228333748,0,20.7228333748,76.15,11.33,76.9882549484,133.11,86.6028333748,-35.43,93.5699505639,20.7228333748,0,20.7228333748,65.88,-35.43,74.802802755,131.46
2022-02-18 12:30:00,94.8925000551,16.41,96.3009588047,27.5325000551,0,27.5325000551,67.36,16.41,69.3300634646,133.37,86.1025000551,-29.78,91.1070190256,27.5325000551,0,27.5325000551,58.57,-29.78,65.7061131098,131.64
2022-02-18 13:00:00,92.9013333899,17.94,94.617658741,28.2913333899,0,28.2913333899,64.61,17.94,67.0544234186,132.87,84.2913333899,-27.63,88.7042602396,28.2913333899,0,28.2913333899,56.0,-27.63,62.4453112731,131.15
2022-02-18 13:30:00,93.7781667178,18.06,95.5013515766,25.5581667178,0,25.5581667178,68.22,18.06,70.5700503046,132.99,85.0681667178,-27.64,89.4458640113,25.5581667178,0,25.5581667178,59.51,-27.64,65.6156208536,131.15
2022-02-18 14:00:00,92.3976667133,17.24,93.9922678419,23.3376667133,0,23.3376667133,69.06,17.24,71.1793593677,133.21,82.7376667133,-28.67,87.5642072605,23.3376667133,0,23.3376667133,59.4,-28.67,65.9570231287,131.27
2022-02-18 14:30:00,91.1005000497,16.25,92.5384439534,24.8605000497,0,24.8605000497,66.24,16.25,68.2041061814,133.53,81.0405000497,-29.81,86.3492834267,24.8605000497,0,24.8605000497,56.18,-29.81,63.5989661866,131.55
2022-02-18 15:00:00,88.1990000494,16.33,89.6980072784,24.7190000494,0,24.7190000494,63.48,16.33,65.5467718503,133.69,79.3690000494,-33.31,86.0755149206,24.7190000494,0,24.7190000494,54.65,-33.31,64.0013952973,131.69
2022-02-18 15:30:00,90.5765000452,15.85,91.9528404153,22.6065000452,0,22.6065000452,67.97,15.85,69.7935770684,133.82,82.0065000452,-33.6,88.6229431336,22.6065000452,0,22.6065000452,59.4,-33.6,68.2445602228,132.16
2022-02-18 16:00:00,95.943003392,16.48,97.3480883216,19.163003392,0,19.163003392,76.78,16.48,78.5287132201,133.74,85.543003392,-32.96,91.6731532637,19.163003392,0,19.163003392,66.38,-32.96,74.1125225586,132.03
2022-02-18 16:30:00,101.8113476002,16.57,103.1509350426,24.0313476002,0,24.0313476002,77.78,16.57,79.525425494,133.15,91.2213476002,-32.84,96.9525649892,24.0313476002,0,24.0313476002,67.19,-32.84,74.78610633,131.61
2022-02-18 17:00:00,106.5480142457,16.71,107.8503752413,20.7880142457,0,20.7880142457,85.76,16.71,87.3727743636,132.99,95.5880142457,-31.61,100.6789976481,20.7880142457,0,20.7880142457,74.8,-31.61,81.2048773166,131.53
2022-02-18 17:30:00,113.8951809127,18.12,115.3275623394,21.7951809127,0,21.7951809127,92.1,18.12,93.8655655712,132.43,102.1151809127,-29.35,106.2493890469,21.7951809127,0,21.7951809127,80.32,-29.35,85.5144718746,130.98
2022-02-18 18:00:00,118.4001809104,19.28,119.959665053,22.4901809104,0,22.4901809104,95.91,19.28,97.8286588889,131.75,105.9901809104,-28.55,109.7680324568,22.4901809104,0,22.4901809104,83.5,-28.55,88.2459772454,130.26
2022-02-18 18:30:00,120.105347584,18.52,121.5248325169,24.595347584,0,24.595347584,95.51,18.52,97.2890050314,131.24,107.205347584,-28.76,110.9960546623,24.595347584,0,24.595347584,82.61,-28.76,87.4731370193,129.93
2022-02-18 19:00:00,118.6151809194,18.37,120.0292382902,22.7951809194,0,22.7951809194,95.82,18.37,97.5650003844,131.42,106.1651809194,-28.86,110.0179314459,22.7951809194,0,22.7951809194,83.37,-28.86,88.2238998231,130.08
2022-02-18 19:30:00,113.219667748,18.28,114.6858821519,18.849667748,0,18.849667748,94.37,18.28,96.1241660562,131.53,101.139667748,-29.54,105.3652883647,18.849667748,0,18.849667748,82.29,-29.54,87.4314342785,130.22
2022-02-18 20:00:00,105.2460000236,19.44,107.0263244298,11.7760000236,0,11.7760000236,93.47,19.44,95.4701759713,132.05,93.7360000236,-27.56,97.7035889843,11.7760000236,0,11.7760000236,81.96,-27.56,86.4696200986,130.83
2022-02-18 20:30:00,98.321500023,12.84,99.1563561592,11.511500023,0,11.511500023,86.81,12.84,87.7544397737,131.98,87.321500023,-33.81,93.6384561293,11.511500023,0,11.511500023,75.81,-33.81,83.0076635016,130.57
2022-02-18 21:00:00,95.1096666817,12.24,95.8940368131,7.5296666817,0,7.5296666817,87.58,12.24,88.4311822832,131.66,84.6996666817,-34.14,91.321263329,7.5296666817,0,7.5296666817,77.17,-34.14,84.3845276102,130.13
2022-02-18 21:30:00,88.5881666767,10.84,89.2489152603,5.0281666767,0,5.0281666767,83.56,10.84,84.2601875146,131.76,78.4581666767,-35.53,86.1281882909,5.0281666767,0,5.0281666767,73.43,-35.53,81.5741736091,130.13
2022-02-18 22:00:00,83.8186666767,9.48,84.3530632725,4.9986666767,0,4.9986666767,78.82,9.48,79.3880519978,132.07,74.0086666767,-37.25,82.8543616429,4.9986666767,0,4.9986666767,69.01,-37.25,78.4215697369,130.44
2022-02-18 22:30:00,78.8433333417,8.06,79.2542416053,4.2033333417,0,4.2033333417,74.64,8.06,75.0739182406,132.76,69.0033333417,-38.64,79.0854576535,4.2033333417,0,4.2033333417,64.8,-38.64,75.4459382605,131.12
2022-02-18 23:00:00,74.785500008,6.52,75.0691775061,3.995500008,0,3.995500008,70.79,6.52,71.0896230121,132.81,64.935500008,-39.23,75.8657502519,3.995500008,0,3.995500008,60.94,-39.23,72.4753509822,131.12
2022-02-18 23:30:00,72.4423333415,6.0,72.6903821695,4.0623333415,0,4.0623333415,68.38,6.0,68.6427301322,133.18,62.6723333415,-39.07,73.8531398551,4.0623333415,0,4.0623333415,58.61,-39.07,70.4386044723,131.29
2022-02-19 00:00:00,70.2433333413,5.66,70.4709974308,3.9733333413,0,3.9733333413,66.27,5.66,66.511265963,133.18,60.6333333413,-39.54,72.3865506298,3.9733333413,0,3.9733333413,56.66,-39.54,69.0924540019,131.29
2022-02-19 00:30:00,78.2223333411,6.92,78.5278284006,3.8623333411000003,0,3.8623333411000003,74.36,6.92,74.6812961859,133.56,68.1023333411,-38.08,78.0257278498,3.8623333411000003,0,3.8623333411000003,64.24,-38.08,74.6784038394,131.65
2022-02-19 01:00:00,80.3585000077,7.71,80.7275208556,3.8585000077,0,3.8585000077,76.5,7.71,76.8875419037,133.05,70.0685000077,-37.12,79.2936888619,3.8585000077,0,3.8585000077,66.21,-37.12,75.9055893858,131.18
2022-02-19 01:30:00,78.6311666743,7.48,78.9861429149,3.8411666743,0,3.8411666743,74.79,7.48,75.1631192807,132.53,68.6311666743,-37.39,78.1552886188,3.8411666743,0,3.8411666743,64.79,-37.39,74.80478728,130.7
2022-02-19 02:00:00,76.2383333411,6.82,76.5427715113,3.8683333411,0,3.8683333411,72.37,6.82,72.6906410757,132.81,66.3483333411,-38.01,76.4647725239,3.8683333411,0,3.8683333411,62.48,-38.01,73.1335114705,130.95
2022-02-19 02:30:00,75.6690000076,6.86,75.9793206218,3.8190000076,0,3.8190000076,71.85,6.86,72.1767420988,132.94,65.6890000076,-38.01,75.8933779852,3.8190000076,0,3.8190000076,61.87,-38.01,72.613063563,131.06
2022-02-19 03:00:00,73.5581666743,6.5600000000000005,73.8501014521,3.8081666742999998,0,3.8081666742999998,69.75,6.5600000000000005,70.0578054181,132.9,63.6981666743,-38.48,74.4188607657,3.8081666742999998,0,3.8081666742999998,59.89,-38.48,71.1865331365,131.02
2022-02-19 03:30:00,71.2120000079,6.04,71.467688819,3.9520000079,0,3.9520000079,67.26,6.04,67.5306537803,133.18,61.5720000079,-39.1,72.9377898279,3.9520000079,0,3.9520000079,57.62,-39.1,69.6338595799,131.28
2022-02-19 04:00:00,68.8640000077,5.48,69.0816972654,3.8740000077000003,0,3.8740000077000003,64.99,5.48,65.2206294051,133.48,59.4140000077,-39.73,71.4737455078,3.8740000077000003,0,3.8740000077000003,55.54,-39.73,68.2873670601,131.55
2022-02-19 04:30:00,67.1613333409,5.32,67.3717084252,3.7813333409,0,3.7813333409,63.38,5.32,63.6028835824,133.57,57.8113333409,-40.21,70.4201275393,3.7813333409,0,3.7813333409,54.03,-40.21,67.3504639925,131.74
2022-02-19 05:00:00,65.401333341,5.85,65.6624466706,3.811333341,0,3.811333341,61.59,5.85,61.8672013267,133.62,56.481333341,-42.25,70.5351225701,3.811333341,0,3.811333341,52.67,-42.25,67.5217846328,131.79
2022-02-19 05:30:00,65.5560000079,6.46,65.8735207578,3.9260000079,0,3.9260000079,61.63,6.46,61.967640749,133.72,56.7260000079,-42.21,70.7073063897,3.9260000079,0,3.9260000079,52.8,-42.21,67.598255155,132.08
2022-02-19 06:00:00,66.3405000081,6.42,66.6504189133,4.0305000081,0,4.0305000081,62.31,6.42,62.6398635056,133.33,57.4905000081,-42.06,71.2334274844,4.0305000081,0,4.0305000081,53.46,-42.06,68.0221669752,131.8
2022-02-19 06:30:00,70.4408333412,7.46,70.8347556063,3.9508333412,0,3.9508333412,66.49,7.46,66.9071872074,132.99,61.3608333412,-40.97,73.7813849716,3.9508333412,0,3.9508333412,57.41,-40.97,70.5297738547,131.61
2022-02-19 07:00:00,73.742666676,8.59,74.2412889738,4.662666676,0,4.662666676,69.08,8.59,69.6120284146,132.99,64.212666676,-40.19,75.7529053017,4.662666676,0,4.662666676,59.55,-40.19,71.8431527705,131.43
2022-02-19 07:30:00,76.6125000089,8.9,77.1277197745,4.4325000089,0,4.4325000089,72.18,8.9,72.7266278608,133.14,66.7525000089,-38.65,77.1344200564,4.4325000089,0,4.4325000089,62.32,-38.65,73.3321546117,131.6
2022-02-19 08:00:00,80.7331666774,9.51,81.2913544097,5.3731666774,0,5.3731666774,75.36,9.51,75.957683614,132.84,70.4431666774,-37.43,79.7699481731,5.3731666774,0,5.3731666774,65.07,-37.43,75.06736841,131.23
2022-02-19 08:30:00,84.3936666875,10.47,85.0406483804,10.4036666875,0,10.4036666875,73.99,10.47,74.7271102077,132.88,73.4836666875,-37.0,82.273016657,10.4036666875,0,10.4036666875,63.08,-37.0,73.1306119214,131.23
2022-02-19 09:00:00,88.8568333581,11.74,89.6290378975,12.3768333581,0,12.3768333581,76.48,11.74,77.3758230974,133.1,77.6168333581,-35.72,85.4417416755,12.3768333581,0,12.3768333581,65.24,-35.72,74.3785990726,131.55
2022-02-19 09:30:00,93.404166689,12.13,94.1885091445,11.154166689,0,11.154166689,82.25,12.13,83.1396379593,132.68,81.784166689,-33.92,88.5393489981,11.154166689,0,11.154166689,70.63,-33.92,78.352812968,131.24
2022-02-19 10:00:00,98.0923333535,13.56,99.0251456082,10.0723333535,0,10.0723333535,88.02,13.56,89.058374115,132.3,86.2623333535,-32.75,92.2699986756,10.0723333535,0,10.0723333535,76.19,-32.75,82.9305649324,130.82
2022-02-19 10:30:00,103.223833353,14.44,104.228946901,9.853833353,0,9.853833353,93.37,14.44,94.4800005292,132.08,91.533833353,-32.86,97.253391963,9.853833353,0,9.853833353,81.68,-32.86,88.0420467731,130.61
2022-02-19 11:00:00,102.0310000276,13.7,102.9466607843,13.8110000276,0,13.8110000276,88.22,13.7,89.277423798,131.71,90.1910000276,-34.38,96.5215047851,13.8110000276,0,13.8110000276,76.38,-34.38,83.7609025739,130.37
2022-02-19 11:30:00,103.0735000342,12.92,103.8800886085,17.1235000342,0,17.1235000342,85.95,12.92,86.9156424356,132.39,91.0135000342,-35.15,97.5652586143,17.1235000342,0,17.1235000342,73.89,-35.15,81.8245354402,131.05
2022-02-19 12:00:00,103.8250000367,13.25,104.6670584884,18.3450000367,0,18.3450000367,85.48,13.25,86.5008260076,132.27,91.6550000367,-34.91,98.078270436,18.3450000367,0,18.3450000367,73.31,-34.91,81.1976859276,131.15
2022-02-19 12:30:00,105.5965000364,13.97,106.5165795542,18.1865000364,0,18.1865000364,87.41,13.97,88.5193142766,132.04,93.7565000364,-34.04,99.7446885757,18.1865000364,0,18.1865000364,75.57,-34.04,82.8827273924,131.15
2022-02-19 13:00:00,103.6041667049,13.62,104.4955872686,19.0941667049,0,19.0941667049,84.51,13.62,85.6004935733,131.79,92.4841667049,-34.35,98.6572024289,19.0941667049,0,19.0941667049,73.39,-34.35,81.0309484086,131.06
