Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-19 13:30:00,99.5946667092,11.72,100.2818828947,21.2546667092,0,21.2546667092,78.34,11.72,79.2118299246,132.74,88.4746667092,-35.68,95.3982654418,21.2546667092,0,21.2546667092,67.22,-35.68,76.10250193,131.32
2022-02-19 14:00:00,93.4795000555,12.58,94.3221783602,27.7395000555,0,27.7395000555,65.74,12.58,66.9328320034,133.72,83.7395000555,-36.4,91.308618813,27.7395000555,0,27.7395000555,56.0,-36.4,66.7904184745,131.88
2022-02-19 14:30:00,93.1503333886,18.32,94.9347513317,27.6503333886,0,27.6503333886,65.5,18.32,68.0137662536,133.96,84.4203333886,-30.69,89.8257690724,27.6503333886,0,27.6503333886,56.77,-30.69,64.5345566344,132.22
2022-02-19 15:00:00,90.0091667157,17.27,91.6509846803,24.5391667157,0,24.5391667157,65.47,17.27,67.7094808723,133.38,81.5191667157,-31.7,87.4657906957,24.5391667157,0,24.5391667157,56.98,-31.7,65.2043740864,131.71
2022-02-19 15:30:00,87.0763333799,15.63,88.4679870625,23.2863333799,0,23.2863333799,63.79,15.63,65.6769442042,133.55,77.7663333799,-33.81,84.7981055647,23.2863333799,0,23.2863333799,54.48,-33.81,64.1185347618,131.86
2022-02-19 16:00:00,90.2398333694,15.84,91.6195018898,18.0298333694,0,18.0298333694,72.21,15.84,73.926921348,133.92,80.3298333694,-33.54,87.0506388785,18.0298333694,0,18.0298333694,62.3,-33.54,70.7546577972,132.19
2022-02-19 16:30:00,95.0718333633,16.17,96.4371422174,14.9918333633,0,14.9918333633,80.08,16.17,81.6962379795,133.62,84.5718333633,-32.76,90.6951630377,14.9918333633,0,14.9918333633,69.58,-32.76,76.9063976533,131.93
2022-02-19 17:00:00,100.5401703648,17.16,101.9940755974,14.8901703648,0,14.8901703648,85.65,17.16,87.3520927053,133.21,89.5401703648,-31.06,94.7742882271,14.8901703648,0,14.8901703648,74.65,-31.06,80.8538564325,131.55
2022-02-19 17:30:00,109.0611807976,18.89,110.6850182137,19.0211807976,0,19.0211807976,90.04,18.89,92.000183152,132.8,97.1411807976,-28.73,101.3006510678,19.0211807976,0,19.0211807976,78.12,-28.73,83.2354930303,131.12
2022-02-19 18:00:00,113.6185142078,16.61,114.8262116016,18.9685142078,0,18.9685142078,94.65,16.61,96.0963818257,132.06,101.4285142078,-31.97,106.3476581519,18.9685142078,0,18.9685142078,82.46,-31.97,88.4405591344,130.43
2022-02-19 18:30:00,116.4088475509,15.26,117.4048013845,19.0388475509,0,19.0388475509,97.37,15.26,98.5585333698,131.81,104.3088475509,-33.49,109.5532554395,19.0388475509,0,19.0388475509,85.27,-33.49,91.610878175,130.28
2022-02-19 19:00:00,113.6868475516,14.28,114.5801802505,19.4168475516,0,19.4168475516,94.27,14.28,95.3454314585,131.64,101.8468475516,-34.62,107.5700922943,19.4168475516,0,19.4168475516,82.43,-34.62,89.4049735753,130.15
2022-02-19 19:30:00,105.970134519,13.58,106.8367250059,11.6401345191,0,11.6401345191,94.33,13.58,95.3024936715,132.07,94.550134519,-35.36,100.9458148591,11.6401345191,0,11.6401345191,82.91,-35.36,90.1354408654,130.52
2022-02-19 20:00:00,104.1755000164,13.37,105.0299562204,8.1855000164,0,8.1855000164,95.99,13.37,96.9166497564,132.31,93.2855000164,-35.3,99.741037258,8.1855000164,0,8.1855000164,85.1,-35.3,92.130885158,130.72
2022-02-19 20:30:00,97.3665000127,11.54,98.0479827672,6.3365000127,0,6.3365000127,91.03,11.54,91.7585554594,132.45,86.8665000127,-36.55,94.2427255784,6.3365000127,0,6.3365000127,80.53,-36.55,88.4363239851,130.83
2022-02-19 21:00:00,91.6771666762,10.57,92.2844937667,4.7471666762,0,4.7471666762,86.93,10.57,87.570256366,132.06,81.4671666762,-37.56,89.7087110945,4.7471666762,0,4.7471666762,76.72,-37.56,85.4207937214,130.41
2022-02-19 21:30:00,87.8228333428,8.97,88.2797312884,4.7228333428,0,4.7228333428,83.1,8.97,83.5827189077,132.21,77.6928333428,-38.3,86.6202421656,4.7228333428,0,4.7228333428,72.97,-38.3,82.4106237084,130.55
2022-02-19 22:00:00,81.7805000096,8.25,82.1955758044,4.7905000096,0,4.7905000096,76.99,8.25,77.4307600376,132.96,71.9005000096,-38.31,81.4698594673,4.7905000096,0,4.7905000096,67.11,-38.31,77.2748872532,131.17
2022-02-19 22:30:00,76.3846666762,7.5600000000000005,76.7578719301,4.7846666762000005,0,4.7846666762000005,71.6,7.5600000000000005,71.9980110836,132.81,66.7546666762,-39.04,77.3324454744,4.7846666762000005,0,4.7846666762000005,61.97,-39.04,73.2420814833,130.92
2022-02-19 23:00:00,72.7031666765,6.85,73.0251528228,4.9231666765,0,4.9231666765,67.78,6.85,68.1252588986,133.05,63.2531666765,-39.78,74.7222289189,4.9231666765,0,4.9231666765,58.33,-39.78,70.6033802307,131.24
2022-02-19 23:30:00,70.5101666764,6.15,70.777864511,4.8601666764,0,4.8601666764,65.65,6.15,65.9374324644,133.14,61.1501666764,-40.67,73.4397153082,4.8601666764,0,4.8601666764,56.29,-40.67,69.4450358197,131.56
2022-02-20 00:00:00,68.3015000101,7.59,68.7219252032,5.0715000101,0,5.0715000101,63.23,7.59,63.6839147666,133.76,59.1815000101,-39.7,71.2638754451,5.0715000101,0,5.0715000101,54.11,-39.7,67.1117135827,132.12
2022-02-20 00:30:00,76.7861666766,21.21,79.6616563529,4.9561666766,0,4.9561666766,71.83,21.21,74.8960145802,133.67,67.2161666766,-24.09,71.4026691566,4.9561666766,0,4.9561666766,62.26,-24.09,66.7580384673,132.12
2022-02-20 01:00:00,78.5861666766,21.49,81.4715023362,4.9461666766,0,4.9461666766,73.64,21.49,76.7116008176,131.73,68.7861666766,-23.5,72.6896603793,4.9461666766,0,4.9461666766,63.84,-23.5,68.0279030987,130.22
2022-02-20 01:30:00,76.9508333433,21.23,79.8257079657,4.9908333433,0,4.9908333433,71.96,21.23,75.0263587015,131.24,67.3208333433,-23.9,71.4374173808,4.9908333433,0,4.9908333433,62.33,-23.9,66.7550664744,129.7
2022-02-20 02:00:00,74.5625000099,21.08,77.4850489303,4.9525000099,0,4.9525000099,69.61,21.08,72.7318259086,131.68,65.1225000099,-24.32,69.5154832217,4.9525000099,0,4.9525000099,60.17,-24.32,64.8990855097,130.03
2022-02-20 02:30:00,73.4441666767,20.91,76.3627770503,4.9941666767,0,4.9941666767,68.45,20.91,71.5725547958,132.27,63.9841666767,-24.52,68.5215585441,4.9941666767,0,4.9941666767,58.99,-24.52,63.8831002692,130.52
2022-02-20 03:00:00,71.8575000097,20.65,74.765786344,4.8275000097,0,4.8275000097,67.03,20.65,70.1387439294,132.34,62.4775000097,-24.86,67.2417846838,4.8275000097,0,4.8275000097,57.65,-24.86,62.7817019521,130.52
2022-02-20 03:30:00,69.0825000095,20.12,71.9528054183,4.7325000095,0,4.7325000095,64.35,20.12,67.4220802112,132.55,59.932500009500004,-25.08,64.9685382118,4.7325000095,0,4.7325000095,55.2,-25.08,60.6304082124,130.65
2022-02-20 04:00:00,66.5001666756,19.6,69.3284369352,4.4601666756,0,4.4601666756,62.04,19.6,65.062443852,132.0,57.6601666756,-25.53,63.0593032078,4.4601666756,0,4.4601666756,53.2,-25.53,59.0086510607,130.14
2022-02-20 04:30:00,64.6015000091,19.16,67.3829310985,4.5615000090999995,0,4.5615000090999995,60.04,19.16,63.0230687923,132.15,55.9015000091,-25.89,61.6057611208,4.5615000090999995,0,4.5615000090999995,51.34,-25.89,57.4985886783,130.28
2022-02-20 05:00:00,63.1586666757,19.0,65.9546600041,4.5386666757,0,4.5386666757,58.62,19.0,61.6222719477,132.15,54.5586666757,-26.16,60.5061460468,4.5386666757,0,4.5386666757,50.02,-26.16,56.4477280322,130.24
2022-02-20 05:30:00,62.8921666756,19.16,65.7459521883,4.4421666756,0,4.4421666756,58.45,19.16,61.5102276048,132.39,54.3121666756,-26.05,60.2363175252,4.4421666756,0,4.4421666756,49.87,-26.05,56.2638374091,130.46
2022-02-20 06:00:00,63.302500009,19.3,66.1792755127,4.4925000090000005,0,4.4925000090000005,58.81,19.3,61.8959295915,132.48,54.672500009,-25.92,60.5056084775,4.4925000090000005,0,4.4925000090000005,50.18,-25.92,56.479012031,130.54
2022-02-20 06:30:00,66.1511666758,19.96,69.0968772997,4.5611666758,0,4.5611666758,61.59,19.96,64.7435687926,132.48,57.3211666758,-25.29,62.6522166334,4.5611666758,0,4.5611666758,52.76,-25.29,58.5081336226,130.54
2022-02-20 07:00:00,67.9115000092,20.49,70.9352657957,4.6215000092,0,4.6215000092,63.29,20.49,66.5241625276,132.44,58.9915000092,-24.57,63.9036929554,4.6215000092,0,4.6215000092,54.37,-24.57,59.6639070125,130.54
2022-02-20 07:30:00,69.5821666757,20.96,72.6704858886,4.5321666757,0,4.5321666757,65.05,20.96,68.3434276284,131.98,60.4421666757,-24.2,65.1068008157,4.5321666757,0,4.5321666757,55.91,-24.2,60.9226402908,130.08
2022-02-20 08:00:00,72.6250000091,21.77,75.8176992946,4.5750000091,0,4.5750000091,68.05,21.77,71.4474310245,132.09,63.2450000092,-23.4,67.4350800856,4.5750000091,0,4.5750000091,58.67,-23.4,63.1643008352,130.21
2022-02-20 08:30:00,77.9380000099,22.98,81.255229035,4.9280000099,0,4.9280000099,73.01,22.98,76.5411033367,131.89,68.1780000099,-22.29,71.7292394031,4.9280000099,0,4.9280000099,63.25,-22.29,67.0627064768,130.03
2022-02-20 09:00:00,82.7063333437,22.67,85.757019976,5.1763333437,0,5.1763333437,77.53,22.67,80.7764185886,131.75,72.9263333437,-24.93,77.0698059875,5.1763333437,0,5.1763333437,67.75,-24.93,72.1911864427,129.9
2022-02-20 09:30:00,87.0383333452,14.75,88.2792952595,5.9383333452,0,5.9383333452,81.1,14.75,82.4304100439,131.16,77.1483333452,-34.89,84.6709952578,5.9383333452,0,5.9383333452,71.21,-34.89,79.2980214129,129.6
2022-02-20 10:00:00,90.3590000119,11.63,91.1043675306,5.9390000119,0,5.9390000119,84.42,11.63,85.2173298103,131.96,80.0190000119,-38.71,88.8904070353,5.9390000119,0,5.9390000119,74.08,-38.71,83.584152206,130.51
2022-02-20 10:30:00,92.8353333465,12.34,93.6518804806,6.5653333465,0,6.5653333465,86.27,12.34,87.1480837426,132.09,82.44533334650001,-37.84,90.7143791833,6.5653333465,0,6.5653333465,75.88,-37.84,84.7917448812,130.86
2022-02-20 11:00:00,94.061833348,11.29,94.7369652923,7.331833348,0,7.331833348,86.73,11.29,87.4617459236,131.82,83.661833348,-39.28,92.424135155,7.331833348,0,7.331833348,76.33,-39.28,85.8439706677,130.58
2022-02-20 11:30:00,94.2201666859,8.95,94.6442935961,9.6001666859,0,9.6001666859,84.62,8.95,85.0919908099,132.27,83.4701666859,-41.04,93.0137104225,9.6001666859,0,9.6001666859,73.87,-41.04,84.5047838883,130.97
2022-02-20 12:00:00,96.3845000228,11.27,97.0411497492,11.3945000228,0,11.3945000228,84.99,11.27,85.733966431,132.73,85.2945000228,-37.87,93.3235695531,11.3945000228,0,11.3945000228,73.9,-37.87,83.038225535,131.24
2022-02-20 12:30:00,98.6901666892,14.14,99.6979869463,11.2501666892,0,11.2501666892,87.44,14.14,88.5759177203,132.52,87.6401666892,-34.57,94.2119085748,11.2501666892,0,11.2501666892,76.39,-34.57,83.8481782748,130.95
2022-02-20 13:00:00,101.5718333614,13.37,102.4480074593,14.0118333614,0,14.0118333614,87.56,13.37,88.5748863956,132.14,90.5118333614,-35.61,97.264916997,14.0118333614,0,14.0118333614,76.5,-35.61,84.3820010429,130.56
2022-02-20 13:30:00,101.1720000284,13.18,102.0268885625,14.1920000284,0,14.1920000284,86.98,13.18,87.9729094665,132.38,90.1020000284,-35.82,96.9610375827,14.1920000284,0,14.1920000284,75.91,-35.82,83.936884026,130.74
2022-02-20 14:00:00,99.4955000286,12.36,100.2602818964,14.3155000286,0,14.3155000286,85.18,12.36,86.0720744493,132.31,88.6855000286,-36.56,95.9257604365,14.3155000286,0,14.3155000286,74.37,-36.56,82.870564738,130.65
2022-02-20 14:30:00,98.4611666939,12.17,99.2104341626,13.6311666939,0,13.6311666939,84.83,12.17,85.6985285755,132.53,87.8211666939,-36.81,95.2235969678,13.6311666939,0,13.6311666939,74.19,-36.81,82.8198780487,130.79
2022-02-20 15:00:00,98.4741666926,12.06,99.2099042727,12.9541666926,0,12.9541666926,85.52,12.06,86.3661623554,132.69,87.6841666926,-36.98,95.1631939805,12.9541666926,0,12.9541666926,74.73,-36.98,83.3792138365,130.85
2022-02-20 15:30:00,98.2745000205,13.14,99.1490643137,10.2545000205,0,10.2545000205,88.02,13.14,88.9953931392,132.57,87.2745000205,-35.92,94.3773529711,10.2545000205,0,10.2545000205,77.02,-35.92,84.9842738393,130.93
2022-02-20 16:00:00,99.8525000191,13.67,100.7838809536,9.5425000191,0,9.5425000191,90.31,13.67,91.3387376747,132.46,88.5525000191,-35.61,95.4443154914,9.5425000191,0,9.5425000191,79.01,-35.61,86.6640190621,131.08
2022-02-20 16:30:00,102.4081666989,12.08,103.1181798066,16.1181666989,0,16.1181666989,86.29,12.08,87.1314552845,132.68,90.4781666989,-36.11,97.4178153584,16.1181666989,0,16.1181666989,74.36,-36.11,82.6640290574,131.32
2022-02-20 17:00:00,110.2531707034,13.71,111.1023210836,17.8731707034,0,17.8731707034,92.38,13.71,93.391801032,132.75,98.2731707034,-33.88,103.9493649817,17.8731707034,0,17.8731707034,80.4,-33.88,87.2468589692,131.42
2022-02-20 17:30:00,115.84701355,14.64,116.7684038961,21.42701355,0,21.42701355,94.42,14.64,95.5482391256,131.99,103.48701355,-32.91,108.5938767772,21.42701355,0,21.42701355,82.06,-32.91,88.41330047,130.77
2022-02-20 18:00:00,117.2183473064,14.84,118.1539950457,21.5283473064,0,21.5283473064,95.69,14.84,96.833887147,131.74,104.7283473064,-32.74,109.7266345494,21.5283473064,0,21.5283473064,83.2,-32.74,89.4099972039,130.49
2022-02-20 18:30:00,115.2416807176,14.69,116.1741842004,19.3316807176,0,19.3316807176,95.91,14.69,97.0284710794,132.03,102.6416807176,-33.0,107.8161148463,19.3316807176,0,19.3316807176,83.31,-33.0,89.6077903979,130.49
2022-02-20 19:00:00,108.6871011744,13.29,109.4966212341,13.997101174400001,0,13.997101174400001,94.69,13.29,95.6180955677,132.0,96.3171011744,-34.46,102.2960193685,13.997101174400001,0,13.997101174400001,82.32,-34.46,89.2416606748,130.49
2022-02-20 19:30:00,104.7908333563,12.14,105.4916980407,11.4708333563,0,11.4708333563,93.32,12.14,94.1063334744,132.32,93.1508333563,-35.54,99.700397968,11.4708333563,0,11.4708333563,81.68,-35.54,89.0770116248,130.71
2022-02-20 20:00:00,99.2298333563,11.37,99.8791105684,11.4998333563,0,11.4998333563,87.73,11.37,88.4637202473,133.02,87.8698333563,-35.76,94.8677248282,11.4998333563,0,11.4998333563,76.37,-35.76,84.3276615352,131.34
2022-02-20 20:30:00,95.6548333566,11.75,96.37380165,11.6148333566,0,11.6148333566,84.04,11.75,84.8574339702,132.76,84.6548333566,-35.26,91.7044623267,11.6148333566,0,11.6148333566,73.04,-35.26,81.1055435837,131.04
2022-02-20 21:00:00,94.9478333507,12.25,95.7348084972,8.6678333507,0,8.6678333507,86.28,12.25,87.1452861605,132.6,84.3278333507,-34.6,91.1501150719,8.6678333507,0,8.6678333507,75.66,-34.6,83.1961273137,130.85
2022-02-20 21:30:00,91.1415000134,12.26,91.9623870107,6.7115000134,0,6.7115000134,84.43,12.26,85.3154880429,132.85,80.7615000134,-34.23,87.7160919354,6.7115000134,0,6.7115000134,74.05,-34.23,81.5787680711,131.08
2022-02-20 22:00:00,84.8133333431,12.67,85.7544775086,4.8933333431,0,4.8933333431,79.92,12.67,80.9180777083,132.94,74.6333333431,-31.93,81.1767167721,4.8933333431,0,4.8933333431,69.74,-31.93,76.7019719434,131.08
2022-02-20 22:30:00,80.2423333427,11.89,81.1184575808,4.7023333427,0,4.7023333427,75.54,11.89,76.4700183078,132.71,70.2823333427,-33.09,77.6823949174,4.7023333427,0,4.7023333427,65.58,-33.09,73.4553231563,130.67
2022-02-20 23:00:00,76.6973333428,10.77,77.4498149894,4.7373333428,0,4.7373333428,71.96,10.77,72.7614905015,133.41,67.0573333428,-34.27,75.3068313969,4.7373333428,0,4.7373333428,62.32,-34.27,71.1211311777,131.33
2022-02-20 23:30:00,73.7073333425,9.92,74.3718857396,4.5973333425,0,4.5973333425,69.11,9.92,69.8183249584,133.47,64.1873333425,-34.81,73.0188322395,4.5973333425,0,4.5973333425,59.59,-34.81,69.0123481705,131.5
2022-02-21 00:00:00,70.9788333429,9.8,71.6521791903,4.7688333429,0,4.7688333429,66.21,9.8,66.9313386987,132.94,61.6488333429,-34.84,70.8124583145,4.7688333429,0,4.7688333429,56.88,-34.84,66.7020239573,131.12
2022-02-21 00:30:00,79.2083333428,11.46,80.0330661098,4.7083333427,0,4.7083333427,74.5,11.46,75.3762668219,132.85,69.3283333428,-33.15,76.8462120347,4.7083333427,0,4.7083333427,64.62,-33.15,72.6269020405,131.12
2022-02-21 01:00:00,81.9796666763,8.52,82.4212117622,4.8096666763,0,4.8096666763,77.17,8.52,77.6389032638,132.17,72.2196666763,-37.65,81.4444765152,4.8096666763,0,4.8096666763,67.41,-37.65,77.2115962793,130.48
2022-02-21 01:30:00,80.2693333427,7.15,80.5871477054,4.6993333427,0,4.6993333427,75.57,7.15,75.9074923838,131.36,70.6293333427,-39.45,80.8999705095,4.6993333427,0,4.6993333427,65.93,-39.45,76.8314219574,130.06
2022-02-21 02:00:00,77.9720000092,6.5600000000000005,78.2474688756,4.6220000092,0,4.6220000092,73.35,6.5600000000000005,73.6427599972,132.24,68.5220000092,-40.09,79.3881136271,4.6220000092,0,4.6220000092,63.9,-40.09,75.4348599787,130.64
2022-02-21 02:30:00,77.4308333427,6.62,77.7133087196,4.6808333427,0,4.6808333427,72.75,6.62,73.0505776842,132.58,67.9508333427,-40.22,78.9617891892,4.6808333427,0,4.6808333427,63.27,-40.22,74.9716032908,130.96
2022-02-21 03:00:00,76.3083333426,6.02,76.5454253207,4.6183333426,0,4.6183333426,71.69,6.02,71.9423136965,132.75,66.8883333426,-40.76,78.3289648683,4.6183333426,0,4.6183333426,62.27,-40.76,74.4239914275,131.11
2022-02-21 03:30:00,74.6816666762,5.44,74.8795361733,4.7416666761,0,4.7416666761,69.94,5.44,70.1512451778,132.75,65.4416666762,-41.28,77.3734459447,4.7416666761,0,4.7416666761,60.7,-41.28,73.4065964338,131.11
2022-02-21 04:00:00,71.8423333426,5.09,72.0224198435,4.6423333426,0,4.6423333426,67.2,5.09,67.3924929054,132.8,62.6623333426,-41.43,75.1199901487,4.6423333426,0,4.6423333426,58.02,-41.43,71.2935151329,131.11
2022-02-21 04:30:00,71.1800000094,3.8,71.2813608269,4.7100000094,0,4.7100000094,66.47,3.8,66.5785318252,133.05,61.9500000094,-41.11,74.3494088824,4.7100000094,0,4.7100000094,57.24,-41.11,70.4730423637,131.3
2022-02-21 05:00:00,69.7351666759,3.73,69.8348506931,4.6351666759,0,4.6351666759,65.1,3.73,65.206770354,133.11,60.5651666759,-41.08,73.1826879425,4.6351666759,0,4.6351666759,55.93,-41.08,69.3954703133,131.18
2022-02-21 05:30:00,70.2350000094,4.15,70.357499432,4.7150000094,0,4.7150000094,65.52,4.15,65.6512977785,132.83,61.0050000094,-40.5,73.2247227796,4.7150000094,0,4.7150000094,56.29,-40.5,69.3456134157,130.99
2022-02-21 06:00:00,72.4841666759,4.79,72.6422639976,4.6241666759,0,4.6241666759,67.86,4.79,68.0288446176,132.7,63.0841666759,-39.81,74.5952289707,4.6241666759,0,4.6241666759,58.46,-39.81,70.7277010796,130.83
2022-02-21 06:30:00,79.5958333423,7.9,79.9869157141,4.4958333423,0,4.4958333423,75.1,7.9,75.5143694935,132.44,69.8058333423,-38.06,79.5073453752,4.4958333423,0,4.4958333423,65.31,-38.06,75.5907381893,130.59
2022-02-21 07:00:00,85.9615000087,8.88,86.4189440096,4.3315000087,0,4.3315000087,81.63,8.88,82.1115783553,131.89,75.7715000087,-38.07,84.7976716282,4.3315000087,0,4.3315000087,71.44,-38.07,80.9505929564,130.27
2022-02-21 07:30:00,87.5455000137,8.44,87.9513966498,6.8355000137,0,6.8355000137,80.71,8.44,81.1500936537,132.12,76.7355000137,-39.29,86.2092864044,6.8355000137,0,6.8355000137,69.9,-39.29,80.1854980654,130.62
2022-02-21 08:00:00,94.5575000216,9.3,95.0137401134,10.7975000216,0,10.7975000216,83.76,9.3,84.2747150692,132.57,83.3575000216,-38.54,91.8357469064,10.7975000216,0,10.7975000216,72.56,-38.54,82.1601192794,131.07
2022-02-21 08:30:00,100.6491666929,11.76,101.3338657901,13.1091666929,0,13.1091666929,87.54,11.76,88.3263788457,132.2,88.9591666929,-36.74,96.2473944514,13.1091666929,0,13.1091666929,75.85,-36.74,84.2795948021,130.75
2022-02-21 09:00:00,103.6546666984,16.24,104.9191475773,15.8646666984,0,15.8646666984,87.79,16.24,89.2794584437,132.55,91.7646666984,-32.39,97.3132373024,15.8646666984,0,15.8646666984,75.9,-32.39,82.5222521506,131.15
2022-02-21 09:30:00,105.2530000412,16.76,106.5790392979,20.5930000412,0,20.5930000412,84.66,16.76,86.303031233,132.55,94.0130000412,-31.82,99.2519852534,20.5930000412,0,20.5930000412,73.42,-31.82,80.0188027903,131.15
2022-02-21 10:00:00,104.8708333905,16.42,106.1485190477,28.5908333905,0,28.5908333905,76.28,16.42,78.0272695921,132.63,93.4808333905,-32.42,98.9430270984,28.5908333905,0,28.5908333905,64.89,-32.42,72.5380486366,131.21
2022-02-21 10:30:00,100.095833395,16.44,101.4369235685,30.815833395,0,30.815833395,69.28,16.44,71.203876299,132.92,90.585833395,-32.7,96.3072334348,30.815833395,0,30.815833395,59.77,-32.7,68.1303375891,131.44
2022-02-21 11:00:00,97.1765000666,15.72,98.4397814158,33.2765000666,0,33.2765000666,63.9,15.72,65.8052307951,133.27,88.0265000666,-33.12,94.0510452572,33.2765000666,0,33.2765000666,54.75,-33.12,63.9882559537,131.7
2022-02-21 11:30:00,96.9628334075,16.17,98.3018817847,37.0928334075,0,37.0928334075,59.87,16.17,62.0152061998,133.64,88.3328334075,-33.05,94.3132650151,37.0928334075,0,37.0928334075,51.24,-33.05,60.9740936792,131.92
2022-02-21 12:00:00,96.1461667423,16.75,97.5943024937,37.7961667423,0,37.7961667423,58.35,16.75,60.7065482465,133.99,87.7561667423,-33.82,94.0475262901,37.7961667423,0,37.7961667423,49.96,-33.82,60.3307052835,132.16
2022-02-21 12:30:00,96.2236667424,16.81,97.6809609973,37.8536667424,0,37.8536667424,58.37,16.81,60.7423493125,134.08,87.4436667424,-33.89,93.7812718689,37.8536667424,0,37.8536667424,49.59,-33.89,60.0641340569,132.33
2022-02-21 13:00:00,99.0693334049,17.81,100.6574831857,35.7593334049,0,35.7593334049,63.31,17.81,65.7674098623,134.37,89.8893334049,-32.63,95.6284955438,35.7593334049,0,35.7593334049,54.13,-32.63,63.2042229602,132.6
2022-02-21 13:30:00,97.6901667355,17.82,99.3021705544,34.4201667355,0,34.4201667355,63.27,17.82,65.7316156807,134.08,88.8201667355,-32.26,94.4972466209,34.4201667355,0,34.4201667355,54.4,-32.26,63.246087626,132.33
2022-02-21 14:00:00,94.0131667306,18.17,95.7529342564,31.9431667306,0,31.9431667306,62.07,18.17,64.6748312715,133.85,85.0431667306,-32.17,90.9244142547,31.9431667306,0,31.9431667306,53.1,-32.17,62.0847718849,132.08
2022-02-21 14:30:00,93.443000058,17.96,95.1533281595,28.993000058,0,28.993000058,64.45,17.96,66.9056357865,133.94,84.313000058,-32.35,90.306170768,28.993000058,0,28.993000058,55.32,-32.35,64.0845137299,132.17
2022-02-21 15:00:00,94.0953333837,16.98,95.6151251873,25.1853333837,0,25.1853333837,68.91,16.98,70.9711807708,133.86,84.4953333837,-33.31,90.8241017771,25.1853333837,0,25.1853333837,59.31,-33.31,68.0237620248,132.1
2022-02-21 15:30:00,94.6560000416,16.56,96.0936623502,20.7860000416,0,20.7860000416,73.87,16.56,75.7034378348,134.0,84.5160000416,-33.82,91.0315695955,20.7860000416,0,20.7860000416,63.73,-33.82,72.1478017683,132.25
2022-02-21 16:00:00,94.8498333746,14.75,95.989860877,20.6298333746,0,20.6298333746,74.22,14.75,75.6714668815,134.0,84.4498333746,-35.71,91.6895765995,20.6298333746,0,20.6298333746,63.82,-35.71,73.1313646803,132.25
2022-02-21 16:30:00,98.9171667021,14.76,100.0123165834,17.7171667021,0,17.7171667021,81.2,14.76,82.5305858455,134.33,88.3471667021,-35.46,95.1978648095,17.7171667021,0,17.7171667021,70.63,-35.46,79.0316930098,132.61
2022-02-21 17:00:00,106.0338333624,15.73,107.1942475953,14.543833362400001,0,14.543833362400001,91.49,15.73,92.8323919761,134.15,94.7738333624,-33.28,100.4471895585,14.543833362400001,0,14.543833362400001,80.23,-33.28,86.8585706767,132.45
2022-02-21 17:30:00,116.770000027,16.47,117.9257978828,13.500000027,0,13.500000027,103.27,16.47,104.5751108056,133.35,104.690000027,-29.84,108.8596422264,13.500000027,0,13.500000027,91.19,-29.84,95.9481198357,131.64
2022-02-21 18:00:00,117.1827674155,17.37,118.4631498786,12.8627674155,0,12.8627674155,104.32,17.37,105.7562258215,132.39,104.6827674155,-30.87,109.1395377202,12.8627674155,0,12.8627674155,91.82,-30.87,96.870373696,130.55
2022-02-21 18:30:00,123.2798476072,17.04,124.4519281733,23.8798476072,0,23.8798476072,99.4,17.04,100.8499955379,131.87,110.0698476072,-32.38,114.7337602987,23.8798476072,0,23.8798476072,86.19,-32.38,92.0716052863,130.3
2022-02-21 19:00:00,121.1953476274,18.2,122.5542830199,24.1653476274,0,24.1653476274,97.03,18.2,98.7221398674,131.97,108.1053476274,-30.99,112.4595317687,24.1653476274,0,24.1653476274,83.94,-30.99,89.4779509153,130.51
2022-02-21 19:30:00,116.5648475868,18.34,117.9988105572,22.1548475868,0,22.1548475868,94.41,18.34,96.1748600207,131.94,104.1248475868,-30.21,108.4187621446,22.1548475868,0,22.1548475868,81.97,-30.21,87.3597447341,130.48
2022-02-21 20:00:00,110.8295145075,17.12,112.1439953184,18.3195145075,0,18.3195145075,92.51,17.12,94.0807870928,131.6,99.0495145075,-31.03,103.7962775063,18.3195145075,0,18.3195145075,80.73,-31.03,86.4881136342,130.09
2022-02-21 20:30:00,107.4816812094,12.73,108.2329187244,15.6516812094,0,15.6516812094,91.83,12.73,92.7081539024,131.49,96.4516812094,-35.87,102.9057029913,15.6516812094,0,15.6516812094,80.8,-35.87,88.4041678882,129.93
2022-02-21 21:00:00,101.8605344372,9.78,102.3289640123,8.6005344372,0,8.6005344372,93.26,9.78,93.7714028902,132.05,91.5005344372,-39.05,99.4849250002,8.6005344372,0,8.6005344372,82.9,-39.05,91.6368512117,130.43
2022-02-21 21:30:00,95.0491666759,7.5600000000000005,95.3493454922,4.6291666759,0,4.6291666759,90.42,7.5600000000000005,90.7354947085,132.58,84.5791666759,-40.01,93.5651406005,4.6291666759,0,4.6291666759,79.95,-40.01,89.4024753572,130.91
2022-02-21 22:00:00,89.6333333421,10.42,90.2369705055,4.3633333421,0,4.3633333421,85.27,10.42,85.9043031518,133.36,78.9533333421,-35.01,86.3674067332,4.3633333421,0,4.3633333421,74.59,-35.01,82.3976225385,131.45
2022-02-21 22:30:00,82.1971666752,8.62,82.6479195711,4.2471666752,0,4.2471666752,77.95,8.62,78.4251675166,133.51,71.9771666752,-36.05,80.500403866,4.2471666752,0,4.2471666752,67.73,-36.05,76.7264973787,131.37
2022-02-21 23:00:00,74.941166675,8.1,75.3776390093,4.181166675,0,4.181166675,70.76,8.1,71.2221005026,132.79,64.931166675,-36.74,74.6048524278,4.181166675,0,4.181166675,60.75,-36.74,70.9957047997,130.63
2022-02-21 23:30:00,72.1356666753,8.09,72.5878950425,4.3356666753,0,4.3356666753,67.8,8.09,68.2809497591,133.34,62.3356666753,-37.24,72.6123470207,4.3356666753,0,4.3356666753,58.0,-37.24,68.9261749991,131.14
2022-02-22 00:00:00,69.1156666755,8.4,69.6242441969,4.4056666755,0,4.4056666755,64.71,8.4,65.2529240724,134.01,59.6556666755,-38.54,71.0220400052,4.4056666755,0,4.4056666755,55.25,-38.54,67.3638931476,131.78
2022-02-22 00:30:00,76.7815000092,9.89,77.4158307045,4.6015000092000005,0,4.6015000092000005,72.18,9.89,72.8544061811,134.01,66.9015000092,-36.57,76.2441840633,4.6015000092000005,0,4.6015000092000005,62.3,-36.57,72.2402581668,131.93
2022-02-22 01:00:00,79.1453333427,10.3,79.8127420274,4.6753333427,0,4.6753333427,74.47,10.3,75.1789259035,132.9,69.2053333427,-35.9,77.9627357336,4.6753333427,0,4.6753333427,64.53,-35.9,73.8439631927,130.97
2022-02-22 01:30:00,77.3968333428,10.19,78.0647546047,4.7268333428,0,4.7268333428,72.67,10.19,73.3809580205,132.43,67.7268333428,-36.14,76.766031255,4.7268333428,0,4.7268333428,63.0,-36.14,72.6298809031,130.58
2022-02-22 02:00:00,75.1170000095,9.85,75.760056695,4.7670000095,0,4.7670000095,70.35,9.85,71.0362231541,132.61,65.5370000095,-36.75,75.1376128863,4.7670000095,0,4.7670000095,60.77,-36.75,71.0179934946,130.77
2022-02-22 02:30:00,74.6356666763,9.81,75.2776118127,4.8356666763,0,4.8356666763,69.8,9.81,70.485999319,133.4,64.7956666763,-37.0,74.6155373902,4.8356666763,0,4.8356666763,59.96,-37.0,70.4570904878,131.55
2022-02-22 03:00:00,72.8316666763,9.22,73.4129421209,4.7916666762,0,4.7916666762,68.04,9.22,68.6618525821,133.4,63.2016666762,-37.1,73.2861560641,4.7916666762,0,4.7916666762,58.41,-37.1,69.1963734599,131.55
2022-02-22 03:30:00,70.1090000098,8.07,70.5719263048,4.8890000098,0,4.8890000098,65.22,8.07,65.717374415,133.77,60.5290000098,-36.71,70.7911289794,4.8890000098,0,4.8890000098,55.64,-36.71,66.6590856523,131.85
2022-02-22 04:00:00,67.6566666761,7.71,68.0945566527,4.7266666761,0,4.7266666761,62.93,7.71,63.4005441617,133.2,58.3366666761,-37.13,69.1505862512,4.7266666761,0,4.7266666761,53.61,-37.13,65.2124911348,131.17
2022-02-22 04:30:00,65.0226666795,6.39,65.3358958162,6.4026666795,0,6.4026666795,58.62,6.39,58.9672493847,133.43,55.7626666795,-38.03,67.4963398653,6.4026666795,0,6.4026666795,49.36,-38.03,62.3112389541,131.39
2022-02-22 05:00:00,64.6135000092,6.6,64.9497065694,4.6235000092,0,4.6235000092,59.99,6.6,60.3519684849,133.01,55.8435000092,-37.55,67.2941230219,4.6235000092,0,4.6235000092,51.22,-37.55,63.5097701145,131.0
2022-02-22 05:30:00,65.8680000092,6.8100000000000005,66.2191024192,4.5880000092,0,4.5880000092,61.28,6.8100000000000005,61.6572339633,132.82,57.0280000092,-37.37,68.1814467802,4.5880000092,0,4.5880000092,52.44,-37.37,64.3930935738,130.84
2022-02-22 06:00:00,67.9663333425,7.92,68.4262293863,4.5863333425,0,4.5863333425,63.38,7.92,63.8729269722,132.95,58.8663333425,-36.35,69.1850251224,4.5863333425,0,4.5863333425,54.28,-36.35,65.3271834691,130.98
2022-02-22 06:30:00,74.7173333424,9.98,75.3809014393,4.5273333424,0,4.5273333424,70.19,9.98,70.8959554559,132.76,65.1273333424,-34.58,73.7383614429,4.5273333424,0,4.5273333424,60.6,-34.58,69.7720316459,130.82
2022-02-22 07:00:00,80.1685000093,10.76,80.8873660947,4.6485000093,0,4.6485000093,75.52,10.76,76.28268479810001,132.76,70.4685000093,-35.41,78.8649325972,4.6485000093,0,4.6485000093,65.82,-35.41,74.74048768910001,130.91
2022-02-22 07:30:00,84.2123333424,11.71,85.022592215,4.5123333424,0,4.5123333424,79.7,11.71,80.5556583984,132.27,74.2523333424,-34.75,81.9815314982,4.5123333424,0,4.5123333424,69.74,-34.75,77.9180986678,130.63
2022-02-22 08:00:00,88.5098333429,13.41,89.5199346424,4.7798333429,0,4.7798333429,83.73,13.41,84.797057732,131.95,78.1698333429,-33.14,84.9045490233,4.7798333429,0,4.7798333429,73.39,-33.14,80.5254723674,130.41
2022-02-22 08:30:00,93.7853333443,13.17,94.7055312561,5.4753333443,0,5.4753333443,88.31,13.17,89.286645138,131.53,83.1453333443,-34.66,90.08030893,5.4753333443,0,5.4753333443,77.67,-34.66,85.0525984318,130.05
2022-02-22 09:00:00,95.7825000178,15.42,97.0157910325,8.8925000178,0,8.8925000178,86.89,15.42,88.2476543598,131.6,85.7425000178,-35.33,92.7361052088,8.8925000178,0,8.8925000178,76.85,-35.33,84.5820985788,130.25
2022-02-22 09:30:00,94.6691666918,14.41,95.7595907579,12.5591666918,0,12.5591666918,82.11,14.41,83.3648619024,131.99,85.2991666918,-35.53,92.403077537,12.5591666918,0,12.5591666918,72.74,-35.53,80.9536194373,130.88
2022-02-22 10:00:00,96.1076666868,14.68,97.2223533761,10.0776666868,0,10.0776666868,86.03,14.68,87.2734971226,133.02,86.0776666868,-34.97,92.9099865582,10.0776666868,0,10.0776666868,76.0,-34.97,83.6594340167,131.69
2022-02-22 10:30:00,96.8000000182,14.59,97.8933506605,9.1200000182,0,9.1200000182,87.68,14.59,88.8856034462,132.96,86.8700000182,-34.89,93.6146836942,9.1200000182,0,9.1200000182,77.75,-34.89,85.219567002,131.58
2022-02-22 11:00:00,98.2146666814,15.53,99.4349116323,7.3446666814,0,7.3446666814,90.87,15.53,92.187514339,132.96,87.7746666814,-33.91,94.0971849261,7.3446666814,0,7.3446666814,80.43,-33.91,87.2861558324,131.53
2022-02-22 11:30:00,99.663166682,15.96,100.9329896172,7.643166682,0,7.643166682,92.02,15.96,93.3938006508,132.49,89.103166682,-33.43,95.1679526561,7.643166682,0,7.643166682,81.46,-33.43,88.0528051796,131.18
2022-02-22 12:00:00,99.8653333564,15.78,101.1043678897,11.5353333564,0,11.5353333564,88.33,15.78,89.7284642686,132.3,89.5453333564,-33.71,95.6803575762,11.5353333564,0,11.5353333564,78.01,-33.71,84.9819051328,131.06
2022-02-22 12:30:00,97.6023333667,14.89,98.7315936194,16.6723333667,0,16.6723333667,80.93,14.89,82.2883770651,132.3,87.9123333667,-34.66,94.498116161,16.6723333667,0,16.6723333667,71.24,-34.66,79.2240695748,131.21
2022-02-22 13:00:00,96.1478333768,17.4,97.7095996463,21.7178333768,0,21.7178333768,74.43,17.4,76.4368033084,132.41,86.7178333768,-32.44,92.5869117401,21.7178333768,0,21.7178333768,65.0,-32.44,72.6453962753,131.36
2022-02-22 13:30:00,94.9248333785,21.49,97.3269956997,22.5648333785,0,22.5648333785,72.36,21.49,75.483704864,133.09,85.0948333785,-27.61,89.4619626864,22.5648333785,0,22.5648333785,62.53,-27.61,68.3543195416,131.95
2022-02-22 14:00:00,93.6173333772,19.76,95.6800016129,21.9173333772,0,21.9173333772,71.7,19.76,74.3730300579,133.34,83.6273333772,-26.17,87.6264788051,21.9173333772,0,21.9173333772,61.71,-26.17,67.0297918839,132.1
2022-02-22 14:30:00,93.1248333784,19.47,95.1384017721,22.5348333784,0,22.5348333784,70.59,19.47,73.2258765738,132.55,83.0348333784,-26.33,87.1094280442,22.5348333784,0,22.5348333784,60.5,-26.33,65.9812011106,131.04
2022-02-22 15:00:00,90.9593333804,19.57,93.0407718637,23.5093333804,0,23.5093333804,67.45,19.57,70.2316694946,133.02,80.9793333804,-26.23,85.1214739929,23.5093333804,0,23.5093333804,57.47,-26.23,63.1728881721,131.41
2022-02-22 15:30:00,91.6148333765,19.23,93.6112738649,21.5848333765,0,21.5848333765,70.03,19.23,72.62226793479999,132.9,81.7348333765,-26.54,85.935758489,21.5848333765,0,21.5848333765,60.15,-26.54,65.7449169138,131.22
2022-02-22 16:00:00,92.1593333675,18.68,94.0334255823,17.0593333675,0,17.0593333675,75.1,18.68,77.3883221165,132.93,81.6293333675,-27.1,86.0102207067,17.0593333675,0,17.0593333675,64.57,-27.1,70.0263871694,131.18
2022-02-22 16:30:00,95.5083333624,17.88,97.1675673343,14.5183333624,0,14.5183333624,80.99,17.88,82.940186279,132.83,84.4183333624,-27.63,88.8249509298,14.5183333624,0,14.5183333624,69.9,-27.63,75.1626695907,131.07
2022-02-22 17:00:00,101.2715000247,19.71,103.1717055071,12.3315000247,0,12.3315000247,88.94,19.71,91.0977919601,132.71,90.7315000247,-27.49,94.804563164,12.3315000247,0,12.3315000247,78.4,-27.49,83.0798417187,130.9
2022-02-22 17:30:00,107.6471666886,18.65,109.2507894529,10.9871666886,0,10.9871666886,96.66,18.65,98.4427656052,131.73,97.3671666886,-13.14,98.2498078826,10.9871666886,0,10.9871666886,86.38,-13.14,87.3737031377,130.15
2022-02-22 18:00:00,114.8138333605,12.56,115.4987875734,13.5638333605,0,13.5638333605,101.25,12.56,102.0260559857,131.08,104.5338333605,1.69,104.5474935952,13.5638333605,0,13.5638333605,90.97,1.69,90.9856966781,130.37
2022-02-22 18:30:00,116.9135000271,7.8,117.1734035034,13.5335000271,0,13.5335000271,103.38,7.8,103.6738366224,131.31,106.2835000271,-4.42,106.375367346,13.5335000271,0,13.5335000271,92.75,-4.42,92.8552577941,131.65
2022-02-22 19:00:00,115.3828333552,7.88,115.6516002184,10.9528333552,0,10.9528333552,104.43,7.88,104.7268795487,131.87,105.3728333552,-5.39,105.5105971422,10.9528333552,0,10.9528333552,94.42,-5.39,94.5737199226,132.34
2022-02-22 19:30:00,109.3925000205,7.11,109.6233148593,10.2725000205,0,10.2725000205,99.12,7.11,99.374677358,132.04,99.8725000205,-7.35,100.1425921392,10.2725000205,0,10.2725000205,89.6,-7.35,89.9009593942,132.62
2022-02-22 20:00:00,108.5458333484,7.52,108.8060124134,7.5458333484,0,7.5458333484,101.0,7.52,101.27956555989999,132.49,99.4058333484,-7.03,99.654104801,7.5458333484,0,7.5458333484,91.86,-7.03,92.1286084775,133.16
2022-02-22 20:30:00,101.8695000157,5.33,102.0088424277,7.8395000157,0,7.8395000157,94.03,5.33,94.1809418088,132.59,92.9495000157,-9.14,93.3978005799,7.8395000157,0,7.8395000157,85.11,-9.14,85.5993674042,133.25
2022-02-22 21:00:00,96.4328333421,4.57,96.5410598988,4.4028333421,0,4.4028333421,92.03,4.57,92.1433980272,133.28,88.0628333421,-9.44,88.5673541224,4.4028333421,0,4.4028333421,83.66,-9.44,84.190909248,133.89
2022-02-22 21:30:00,92.0316666755,5.05,92.1701153903,4.4116666755,0,4.4116666755,87.62,5.05,87.7654083338,133.44,83.6116666755,-6.34,83.8516929123,4.4116666755,0,4.4116666755,79.2,-6.34,79.4533548694,133.96
2022-02-22 22:00:00,88.377500009,13.52,89.4056648532,4.487500009,0,4.487500009,83.89,13.52,84.9724808394,133.7,80.007500009,3.5700000000000003,80.0871085612,4.487500009,0,4.487500009,75.52,3.5700000000000003,75.6043338705,133.89
2022-02-22 22:30:00,82.9546666754,13.11,83.9842177033,4.3846666754,0,4.3846666754,78.57,13.11,79.6562426932,132.88,74.9646666754,3.18,75.0320841358,4.3846666754,0,4.3846666754,70.58,3.18,70.6516015388,132.91
2022-02-22 23:00:00,78.087833342,12.03,79.0090540131,4.317833342,0,4.317833342,73.77,12.03,74.7444566506,133.21,70.487833342,2.2,70.5221571511,4.317833342,0,4.317833342,66.17,2.2,66.2065623636,133.18
2022-02-22 23:30:00,74.3478333458,10.79,75.126722431,6.2578333458,0,6.2578333458,68.09,10.79,68.9396272111,133.21,66.8978333458,0.99,66.9051582942,6.2578333458,0,6.2578333458,60.64,0.99,60.6480807611,133.11
2022-02-23 00:00:00,71.1306666819,3.66,71.224766357,7.6206666819,0,7.6206666819,63.51,3.66,63.615373142,133.37,63.8706666819,-6.1,64.1612972312,7.6206666819,0,7.6206666819,56.25,-6.1,56.5797887942,133.25
2022-02-23 00:30:00,80.1460000153,4.34,80.2634220455,7.6560000153,0,7.6560000153,72.49,4.34,72.6198023958,133.62,71.9160000153,-4.33,72.0462348649,7.6560000153,0,7.6560000153,64.26,-4.33,64.4057179139,133.45
2022-02-23 01:00:00,82.6948333487,5.29,82.86386162,7.6948333487,0,7.6948333487,75.0,5.29,75.1863292095,133.13,74.2648333487,-3.45,74.3449256662,7.6948333487,0,7.6948333487,66.57,-3.45,66.6593384306,132.84
2022-02-23 01:30:00,82.117166679,5.31,82.2886697145,6.147166679,0,6.147166679,75.97,5.31,76.1553478096,133.18,74.057166679,-3.33,74.1319960376,6.147166679,0,6.147166679,67.91,-3.33,67.9915950688,132.88
2022-02-23 02:00:00,79.9196666756,5.5600000000000005,80.1128374328,4.4496666756,0,4.4496666756,75.47,5.5600000000000005,75.6745300613,133.66,72.3096666756,-2.98,72.3710459696,4.4496666756,0,4.4496666756,67.86,-2.98,67.9254002565,133.35
2022-02-23 02:30:00,78.2416666805,4.61,78.3773596452,6.9316666805,0,6.9316666805,71.31,4.61,71.4588566939,133.8,70.4216666805,-4.0,70.5351766005,6.9316666805,0,6.9316666805,63.49,-4.0,63.615879307,133.47
2022-02-23 03:00:00,76.7168333465,4.59,76.8540214869,6.5868333465,0,6.5868333465,70.13,4.59,70.280046955,134.02,69.0968333465,-4.64,69.252451065,6.5868333465,0,6.5868333465,62.51,-4.64,62.6819726875,133.68
2022-02-23 03:30:00,74.9860000088,5.94,75.2209000034,4.4060000088,0,4.4060000088,70.58,5.94,70.8295136225,134.28,67.7560000088,-8.19,68.2491878134,4.4060000088,0,4.4060000088,63.35,-8.19,63.8772150301,134.0
2022-02-23 04:00:00,71.6971666752,10.87,72.5164850861,4.2471666752,0,4.2471666752,67.45,10.87,68.320270784,134.28,62.9571666752,-37.61,73.3356457377,4.2471666752,0,4.2471666752,58.71,-37.61,69.7235699029,133.95
2022-02-23 04:30:00,71.6416666753,10.42,72.3954750245,4.3216666753,0,4.3216666753,67.32,10.42,68.1216470735,133.73,63.0616666753,-38.01,73.6310661601,4.3216666753,0,4.3216666753,58.74,-38.01,69.9653321296,131.75
2022-02-23 05:00:00,70.8163333418,10.3,71.5614635678,4.2163333418,0,4.2163333418,66.6,10.3,67.3917650756,133.68,62.3063333418,-38.1,73.0321105713,4.2163333418,0,4.2163333418,58.09,-38.1,69.4698359002,131.71
2022-02-23 05:30:00,70.7980000089,11.07,71.6582284547,4.4480000089,0,4.4480000089,66.35,11.07,67.2671346201,133.68,62.1380000089,-37.45,72.5509031309,4.4480000089,0,4.4480000089,57.69,-37.45,68.7796379752,131.67
2022-02-23 06:00:00,73.2183333424,11.58,74.1284070883,4.5483333424,0,4.5483333424,68.67,11.58,69.6395383385,133.76,64.3183333424,-36.84,74.1217485219,4.5483333424,0,4.5483333424,59.77,-36.84,70.2113844045,131.79
2022-02-23 06:30:00,80.9081666752,13.38,82.00704747,4.2681666752,0,4.2681666752,76.64,13.38,77.7991902271,133.63,71.4881666752,-34.3,79.2909072629,4.2681666752,0,4.2681666752,67.22,-34.3,75.4653456893,131.67
2022-02-23 07:00:00,87.0593333417,13.15,88.0468626466,4.1993333417,0,4.1993333417,82.86,13.15,83.8969731278,133.09,77.1593333417,-33.46,84.101928169,4.1993333417,0,4.1993333417,72.96,-33.46,80.2666381506,131.13
2022-02-23 07:30:00,91.3133333415,13.59,92.3190822416,4.0633333415,0,4.0633333415,87.25,13.59,88.302041879,132.84,81.0333333415,-33.29,87.6049382879,4.0633333415,0,4.0633333415,76.97,-33.29,83.860628426,130.76
2022-02-23 08:00:00,96.2436666761,12.65,97.0714472708,4.7036666761,0,4.7036666761,91.54,12.65,92.4099242506,132.58,85.5336666761,-34.82,92.3495562255,4.7036666761,0,4.7036666761,80.83,-34.82,88.0109158003,130.56
2022-02-23 08:30:00,101.4366666776,14.37,102.4494716758,5.4466666776,0,5.4466666776,95.99,14.37,97.0596569126,132.82,90.4366666776,-32.86,96.2214647558,5.4466666776,0,5.4466666776,84.99,-32.86,91.1212362734,130.86
2022-02-23 09:00:00,104.2515000145,16.57,105.5601257827,7.2315000145,0,7.2315000145,97.02,16.57,98.4248205485,132.11,93.2615000145,-32.51,98.7654164419,7.2315000145,0,7.2315000145,86.03,-32.51,91.9677171621,130.26
2022-02-23 09:30:00,103.4758333516,17.96,105.0229007779,9.1458333516,0,9.1458333516,94.33,17.96,96.02453072,131.66,92.4758333516,-32.62,98.0604107379,9.1458333516,0,9.1458333516,83.33,-32.62,89.4871683539,130.11
2022-02-23 10:00:00,102.9401666878,18.03,104.5072189741,10.5501666878,0,10.5501666878,92.39,18.03,94.1328476144,131.73,91.9401666878,-32.9,97.6493945223,10.5501666878,0,10.5501666878,81.39,-32.9,87.7880521483,130.47
2022-02-23 10:30:00,101.3816666931,17.64,102.9048684051,13.2316666931,0,13.2316666931,88.15,17.64,89.8976757208,131.73,90.8516666931,-32.29,96.4192379192,13.2316666931,0,13.2316666931,77.62,-32.29,84.0684750665,130.81
2022-02-23 11:00:00,98.4271666978,17.52,99.9742844143,15.5671666978,0,15.5671666978,82.86,17.52,84.6919712842,130.88,87.6271666978,-31.07,92.9723896836,15.5671666978,0,15.5671666978,72.06,-31.07,78.4728519935,130.02
2022-02-23 11:30:00,98.6418333688,17.46,100.1751610449,17.7518333688,0,17.7518333688,80.89,17.46,82.7529075018,130.68,88.3718333688,-31.55,93.834873224,17.7518333688,0,17.7518333688,70.62,-31.55,77.3471841763,129.7
2022-02-23 12:00:00,96.962000038,17.33,98.4985195389,18.982000038,0,18.982000038,77.98,17.33,79.8824717945,131.61,86.522000038,-32.0,92.2499674286,18.982000038,0,18.982000038,67.54,-32.0,74.7372169672,130.53
2022-02-23 12:30:00,94.9796667051,17.22,96.528055442,19.1996667051,0,19.1996667051,75.78,17.22,77.7118832612,131.89,85.6596667051,-32.24,91.5259312983,19.1996667051,0,19.1996667051,66.46,-32.24,73.8671049927,130.84
2022-02-23 13:00:00,94.519666704,15.96,95.8576496365,18.679666704,0,18.679666704,75.84,15.96,77.5011432174,132.28,84.929666704,-33.84,91.4231583706,18.679666704,0,18.679666704,66.25,-33.84,74.3922583338,131.1
2022-02-23 13:30:00,96.5418333722,17.35,98.0884707336,19.4218333722,0,19.4218333722,77.12,17.35,79.0475609997,132.68,86.1118333722,-32.42,92.0125222278,19.4218333722,0,19.4218333722,66.69,-32.42,74.1526297578,131.41
2022-02-23 14:00:00,94.3450000321,21.65,96.7972186122,16.0650000321,0,16.0650000321,78.28,21.65,81.2187225952,132.89,84.7750000321,-27.48,89.1176246903,16.0650000321,0,16.0650000321,68.71,-27.48,74.0014493101,131.54
2022-02-23 14:30:00,94.2776666992,20.95,96.5773313891,16.2576666992,0,16.2576666992,78.02,20.95,80.7838034509,132.33,84.4576666992,-27.8,88.9153387457,16.2576666992,0,16.2576666992,68.2,-27.8,73.6483536815,131.02
2022-02-23 15:00:00,94.1828333624,21.16,96.530573914,14.5128333624,0,14.5128333624,79.67,21.16,82.4321205599,132.33,83.9528333624,-27.37,88.3017277836,14.5128333624,0,14.5128333624,69.44,-27.37,74.6393361439,130.81
2022-02-23 15:30:00,96.6486666866,21.97,99.114306093,9.9886666866,0,9.9886666866,86.66,21.97,89.4015464072,131.93,86.6186666866,-26.35,90.5379253052,9.9886666866,0,9.9886666866,76.63,-26.35,81.0338163978,130.46
2022-02-23 16:00:00,99.7273333516,21.52,102.0227985179,9.1273333516,0,9.1273333516,90.6,21.52,93.1207302377,131.69,89.4173333516,-26.78,93.3414586543,9.1273333516,0,9.1273333516,80.29,-26.78,84.6383630513,130.17
2022-02-23 16:30:00,103.5158333501,22.16,105.8611985298,8.4058333501,0,8.4058333501,95.11,22.16,97.6574508166,131.74,93.2958333501,-27.15,97.1660178277,8.4058333501,0,8.4058333501,84.89,-27.15,89.1259479613,130.26
2022-02-23 17:00:00,108.9288333477,18.63,110.5104865363,7.1988333477,0,7.1988333477,101.73,18.63,103.4218052443,131.22,98.2688333477,-29.83,102.6966041674,7.1988333477,0,7.1988333477,91.07,-29.83,95.8309647244,129.9
2022-02-23 17:30:00,112.4563333463,14.06,113.3318600823,6.5063333463,0,6.5063333463,105.95,14.06,106.8788384106,131.22,101.7863333463,-25.41,104.9100841487,6.5063333463,0,6.5063333463,95.28,-25.41,98.6100730149,129.82
2022-02-23 18:00:00,118.847833355,9.96,119.264450249,10.847833355,0,10.847833355,108.0,9.96,108.4582942886,131.15,108.507833355,-0.98,108.5122587517,10.847833355,0,10.847833355,97.66,-0.98,97.6649169354,129.99
2022-02-23 18:30:00,121.5348333555,10.2,121.9621077169,11.1048333555,0,11.1048333555,110.43,10.2,110.9000671776,131.51,111.0648333555,-0.88,111.0683195529,11.1048333555,0,11.1048333555,99.96,-0.88,99.9638734744,131.82
2022-02-23 19:00:00,119.8350000223,9.41,120.2038906623,11.1550000223,0,11.1550000223,108.68,9.41,109.0866192528,131.29,109.6350000223,-1.75,109.6489659317,11.1550000223,0,11.1550000223,98.48,-1.75,98.4955476151,131.6
2022-02-23 19:30:00,114.025666682,9.94,114.4580982817,7.665666682,0,7.665666682,106.36,9.94,106.8234674592,131.9,104.135666682,-2.58,104.1676220104,7.665666682,0,7.665666682,96.47,-2.58,96.5044936778,132.18
2022-02-23 20:00:00,108.4778333496,10.08,108.9451546799,8.1378333496,0,8.1378333496,100.34,10.08,100.8450395409,131.76,98.9978333496,-2.68,99.0341022472,8.1378333496,0,8.1378333496,90.86,-2.68,90.8995159503,132.29
2022-02-23 20:30:00,103.6278333468,10.98,104.2079087409,6.7278333468,0,6.7278333468,96.9,10.98,97.520102543,132.03,94.7978333468,-2.91,94.8424868255,6.7278333468,0,6.7278333468,88.07,-2.91,88.1180628475,132.54
2022-02-23 21:00:00,98.2665000103,11.09,98.8903085457,5.1265000103,0,5.1265000103,93.14,11.09,93.7979088253,131.97,89.8665000103,-2.5700000000000003,89.9032408987,5.1265000103,0,5.1265000103,84.74,-2.5700000000000003,84.7789626028,132.6
2022-02-23 21:30:00,94.0265000101,9.98,94.5546567026,5.0365000101,0,5.0365000101,88.99,9.98,89.5478670879,131.93,86.0365000101,-4.12,86.1350900271,5.0365000101,0,5.0365000101,81.0,-4.12,81.1047125635,132.54
2022-02-23 22:00:00,88.6286666768,8.08,88.9962187787,5.0486666768,0,5.0486666768,83.58,8.08,83.9696540424,132.45,80.9986666768,-5.47,81.1831565253,5.0486666768,0,5.0486666768,75.95,-5.47,76.1467228448,133.07
2022-02-23 22:30:00,83.714833343,6.01,83.9302890597,4.824833343,0,4.824833343,78.89,6.01,79.1185957914,133.08,76.334833343,-6.48,76.6093805059,4.824833343,0,4.824833343,71.51,-6.48,71.8029978483,133.61
2022-02-23 23:00:00,77.5336666767,8.98,78.0519690228,5.0236666767,0,5.0236666767,72.51,8.98,73.0639480182,133.42,69.2136666767,-28.98,75.0358051522,5.0236666767,0,5.0236666767,64.19,-28.98,70.4286624891,133.82
2022-02-23 23:30:00,74.1946666767,10.37,74.9158558869,5.0346666767,0,5.0346666767,69.16,10.37,69.9331287731,133.57,65.4046666767,-40.04,76.6874958718,5.0346666767,0,5.0346666767,60.37,-40.04,72.4412762174,132.64
2022-02-24 00:00:00,69.9978333436,10.13,70.7270356568,5.1478333436,0,5.1478333436,64.85,10.13,65.6364182448,133.83,61.3778333436,-40.1,73.3160857245,5.1478333436,0,5.1478333436,56.23,-40.1,69.0639044654,132.2
2022-02-24 00:30:00,76.1573333426,10.39,76.8628097448,4.6573333426,0,4.6573333426,71.5,10.39,72.2509660835,133.72,66.7173333426,-37.27,76.421564158,4.6573333426,0,4.6573333426,62.06,-37.27,72.3912736454,132.03
2022-02-24 01:00:00,78.2145000092,10.55,78.9228136326,4.6045000092,0,4.6045000092,73.61,10.55,74.3621852826,132.97,68.6545000092,-35.51,77.294246044,4.6045000092,0,4.6045000092,64.05,-35.51,73.2349820782,131.08
2022-02-24 01:30:00,76.8125000094,10.13,77.4775906807,4.6925000094,0,4.6925000094,72.12,10.13,72.8279568572,132.31,67.4925000094,-35.86,76.4275942152,4.6925000094,0,4.6925000094,62.8,-35.86,72.3172151012,130.33
2022-02-24 02:00:00,74.4798333427,9.93,75.1388745906,4.6598333427,0,4.6598333427,69.82,9.93,70.5226013417,132.48,65.2898333427,-36.42,74.7608101743,4.6598333427,0,4.6598333427,60.63,-36.42,70.727740668,130.49
2022-02-24 02:30:00,73.8620000094,9.99,74.5345231781,4.7120000094000005,0,4.7120000094000005,69.15,9.99,69.8678939142,132.82,64.6820000094,-36.36,74.2011504306,4.7120000094000005,0,4.7120000094000005,59.97,-36.36,70.1316654586,130.95
2022-02-24 03:00:00,72.4285000093,9.9,73.1019672348,4.6685000093,0,4.6685000093,67.76,9.9,68.4793954413,132.63,63.2985000093,-36.66,73.1481763507,4.6685000093,0,4.6685000093,58.63,-36.66,69.1479030774,130.89
2022-02-24 03:30:00,70.4180000094,8.83,70.96945558,4.7080000094,0,4.7080000094,65.71,8.83,66.3006259397,132.46,61.1880000094,-36.78,71.3914542866,4.7080000094,0,4.7080000094,56.48,-36.78,67.3999910979,131.19
2022-02-24 04:00:00,68.20433334250001,8.38,68.7172139038,4.5843333425,0,4.5843333425,63.62,8.38,64.1695317109,133.37,59.1243333425,-37.39,69.9549776156,4.5843333425,0,4.5843333425,54.54,-37.39,66.1258171972,131.75
2022-02-24 04:30:00,66.492500009,9.22,67.1286895258,4.4925000090000005,0,4.4925000090000005,62.0,9.22,62.681802782,133.67,57.772500009,-39.04,69.7264896384,4.4925000090000005,0,4.4925000090000005,53.28,-39.04,66.0521006479,131.95
