Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-24 05:00:00,65.9965000087,9.47,66.6724749308,4.3465000087,0,4.3465000087,61.65,9.47,62.3730983678,133.41,57.2965000087,-39.55,69.6210558182,4.3465000087,0,4.3465000087,52.95,-39.55,66.0901278558,132.23
2022-02-24 05:30:00,66.8513333423,9.33,67.499256808,4.4613333423,0,4.4613333423,62.39,9.33,63.0837617775,133.74,58.1113333423,-39.26,70.1304118255,4.4613333423,0,4.4613333423,53.65,-39.26,66.4805994257,132.48
2022-02-24 06:00:00,69.0463333423,10.21,69.7971363884,4.4863333423,0,4.4863333423,64.56,10.21,65.3623569036,133.31,60.0963333423,-38.41,71.3224886077,4.4863333423,0,4.4863333423,55.61,-38.41,67.5855028834,131.9
2022-02-24 06:30:00,76.0056666753,11.91,76.933149336,4.2956666753,0,4.2956666753,71.71,11.91,72.6923118356,133.24,66.5256666753,-35.72,75.5088254881,4.2956666753,0,4.2956666753,62.23,-35.72,71.7529880911,131.79
2022-02-24 07:00:00,82.7270000085,13.63,83.842312888,4.2570000085,0,4.2570000085,78.47,13.63,79.6449483646,132.57,72.8070000085,-32.73,79.8255106482,4.2570000085,0,4.2570000085,68.55,-32.73,75.9628553966,131.23
2022-02-24 07:30:00,87.2940000104,14.8,88.5397223726,5.2140000104,0,5.2140000104,82.08,14.8,83.4036354124,131.81,76.9740000104,-31.72,83.2535589486,5.2140000104,0,5.2140000104,71.76,-31.72,78.4579887583,130.42
2022-02-24 08:00:00,92.5191666813,14.74,93.685985096,7.3391666813,0,7.3391666813,85.18,14.74,86.4459368623,131.64,81.8391666813,-33.18,88.3094649689,7.3391666813,0,7.3391666813,74.5,-33.18,81.5546589718,130.2
2022-02-24 08:30:00,95.5216666925,14.09,96.5552531337,12.9216666925,0,12.9216666925,82.6,14.09,83.7931268064,131.34,84.9016666925,-36.67,92.4823329462,12.9216666925,0,12.9216666925,71.98,-36.67,80.7824813929,130.05
2022-02-24 09:00:00,96.4233333662,14.18,97.4604105134,16.4333333662,0,16.4333333662,79.99,14.18,81.2371374434,131.49,85.9333333662,-36.53,93.3754715299,16.4333333662,0,16.4333333662,69.5,-36.53,78.5155455945,130.41
2022-02-24 09:30:00,99.5628333716,15.55,100.7698381907,19.1528333716,0,19.1528333716,80.41,15.55,81.8997594624,131.49,88.9528333716,-35.34,95.7158407206,19.1528333716,0,19.1528333716,69.8,-35.34,78.2365362219,130.47
2022-02-24 10:00:00,96.3900000405,15.29,97.5951648792,20.2500000405,0,20.2500000405,76.14,15.29,77.6600521504,131.57,87.1000000405,-35.57,94.0831276428,20.2500000405,0,20.2500000405,66.85,-35.57,75.7241533462,130.47
2022-02-24 10:30:00,101.1615000389,16.34,102.472653377,19.4615000389,0,19.4615000389,81.7,16.34,83.3179788521,132.18,91.4415000389,-34.33,97.6734192571,19.4615000389,0,19.4615000389,71.98,-34.33,79.7475347581,130.96
2022-02-24 11:00:00,99.4023333905,16.48,100.7591895733,28.5723333905,0,28.5723333905,70.83,16.48,72.721931355,132.0,90.2623333905,-34.8,96.7384557924,28.5723333905,0,28.5723333905,61.69,-34.8,70.8286389817,130.72
2022-02-24 11:30:00,94.7726667263,16.06,96.1237845614,29.7926667263,0,29.7926667263,64.98,16.06,66.9352224169,132.71,86.3926667263,-35.47,93.3906513741,29.7926667263,0,29.7926667263,56.6,-35.47,66.7958149887,131.35
2022-02-24 12:00:00,94.9768333907,15.37,96.212451278,28.6868333907,0,28.6868333907,66.29,15.37,68.0485194549,133.06,85.9368333907,-35.26,92.8892186059,28.6868333907,0,28.6868333907,57.25,-35.26,67.2371184689,131.62
2022-02-24 12:30:00,97.6018333916,15.05,98.7553562162,29.1118333916,0,29.1118333916,68.49,15.05,70.1240515087,133.37,88.0218333916,-34.8,94.651376924,29.1118333916,0,29.1118333916,58.91,-34.8,68.4209624311,131.79
2022-02-24 13:00:00,95.3978333973,18.31,97.1390895413,31.9978333973,0,31.9978333973,63.4,18.31,65.9910304511,133.45,86.8078333973,-31.53,92.3565960781,31.9978333973,0,31.9978333973,54.81,-31.53,63.2319302252,131.79
2022-02-24 13:30:00,92.7461667376,22.01,95.3220412314,35.4761667376,0,35.4761667376,57.27,22.01,61.353834436,133.49,84.5761667376,-27.09,88.8087612797,35.4761667376,0,35.4761667376,49.1,-27.09,56.077429506,131.74
2022-02-24 14:00:00,93.5835000659,22.09,96.1552889059,32.9435000659,0,32.9435000659,60.64,22.09,64.53818792,133.22,85.5235000659,-27.1,89.7144306314,32.9435000659,0,32.9435000659,52.58,-27.1,59.1529069446,131.43
2022-02-24 14:30:00,91.67600006239999,21.82,94.2369427955,31.2060000624,0,31.2060000624,60.47,21.82,64.2863383621,133.22,83.2160000624,-27.45,87.6265094956,31.2060000624,0,31.2060000624,52.01,-27.45,58.809375103,131.43
2022-02-24 15:00:00,90.5328333891,20.98,92.9319876117,27.8828333891,0,27.8828333891,62.65,20.98,66.069530799,133.35,81.7328333891,-28.16,86.4479129523,27.8828333891,0,27.8828333891,53.85,-28.16,60.7684794939,131.57
2022-02-24 15:30:00,92.424500043,20.58,94.6880383586,21.524500043,0,21.524500043,70.9,20.58,73.8264613807,133.27,83.104500043,-28.57,87.8783410597,21.524500043,0,21.524500043,61.58,-28.57,67.8847648593,131.48
2022-02-24 16:00:00,96.1685000378,20.59,98.3479969268,18.8885000378,0,18.8885000378,77.28,20.59,79.9759119986,133.27,85.8285000378,-28.5,90.4366154759,18.8885000378,0,18.8885000378,66.94,-28.5,72.7544747765,131.52
2022-02-24 16:30:00,99.9208333628,20.5,102.0020732138,14.7208333628,0,14.7208333628,85.2,20.5,87.6315582425,132.97,89.9808333628,-27.92,94.2129331496,14.7208333628,0,14.7208333628,75.26,-27.92,80.2720000997,131.25
2022-02-24 17:00:00,104.6380000195,19.23,106.3903376631,9.7380000195,0,9.7380000195,94.9,19.23,96.8287297242,132.14,94.2680000195,-29.29,98.7135245429,9.7380000195,0,9.7380000195,84.53,-29.29,89.4607455815,130.45
2022-02-24 17:30:00,110.2328333459,13.92,111.1082532824,6.2628333459,0,6.2628333459,103.97,13.92,104.8976992121,131.33,99.4028333459,-29.35,103.6452882537,6.2628333459,0,6.2628333459,93.14,-29.35,97.6549133429,129.75
2022-02-24 18:00:00,115.4930000109,9.46,115.8797853447,5.4630000109,0,5.4630000109,110.03,9.46,110.4359203339,131.17,105.1630000109,0.18,105.1631540574,5.4630000109,0,5.4630000109,99.7,0.18,99.7001624873,129.69
2022-02-24 18:30:00,116.6923333463,9.06,117.0435143944,6.4723333463,0,6.4723333463,110.22,9.06,110.5917356768,131.28,105.8123333463,-0.37,105.8129802443,6.4723333463,0,6.4723333463,99.34,-0.37,99.3406890453,131.26
2022-02-24 19:00:00,121.4310000147,9.98,121.8404208979,7.3510000147,0,7.3510000147,114.08,9.98,114.5157054731,131.2,110.5610000147,0.61,110.5626827833,7.3510000147,0,7.3510000147,103.21,0.61,103.2118026197,131.18
2022-02-24 19:30:00,116.6753333447,9.11,117.0304469405,5.6653333447000005,0,5.6653333447000005,111.01,9.11,111.3831773653,131.2,106.0953333447,-0.77,106.098127493,5.6653333447000005,0,5.6653333447000005,100.43,-0.77,100.4329517639,131.18
2022-02-24 20:00:00,110.3848333418,10.59,110.891656728,4.2148333418,0,4.2148333418,106.17,10.59,106.6968462514,131.67,100.2448333418,-0.06,100.2448512978,4.2148333418,0,4.2148333418,96.03,-0.06,96.0300187441,131.7
2022-02-24 20:30:00,105.2243333414,9.86,105.6852871839,4.0143333414,0,4.0143333414,101.21,9.86,101.6891523222,131.48,95.5343333414,-0.62,95.5363451623,4.0143333414,0,4.0143333414,91.52,-0.62,91.5221000633,131.57
2022-02-24 21:00:00,100.6456666748,10.82,101.2256025935,4.0756666748,0,4.0756666748,96.57,10.82,97.174262539,132.0,91.6056666748,-1.32,91.6151765099,4.0756666748,0,4.0756666748,87.53,-1.32,87.5399525931,132.02
2022-02-24 21:30:00,95.7788333419,9.71,96.26977208,4.2888333419,0,4.2888333419,91.49,9.71,92.0038270943,132.4,87.4688333419,-4.41,87.5799343811,4.2888333419,0,4.2888333419,83.18,-4.41,83.2968216681,132.59
2022-02-24 22:00:00,90.2315000086,7.82,90.5697300085,4.3215000086,0,4.3215000086,85.91,7.82,86.2651754766,133.16,82.3415000086,-5.74,82.5413243392,4.3215000086,0,4.3215000086,78.02,-5.74,78.2308634747,133.52
2022-02-24 22:30:00,85.4291666751,5.85,85.6292299323,4.2091666751,0,4.2091666751,81.22,5.85,81.430405255,133.56,77.7091666751,-6.27,77.961705249,4.2091666751,0,4.2091666751,73.5,-6.27,73.7669499166,133.79
2022-02-24 23:00:00,79.7700000082,3.89,79.8647920007,4.1000000082,0,4.1000000082,75.67,3.89,75.7699214728,133.76,72.1100000082,-6.23,72.3786225427,4.1000000082,0,4.1000000082,68.01,-6.23,68.2947508964,133.79
2022-02-24 23:30:00,77.4730000083,3.05,77.5330138089,4.1530000083,0,4.1530000083,73.32,3.05,73.3834102505,133.98,70.1730000083,-6.99,70.5202809847,4.1530000083,0,4.1530000083,66.02,-6.99,66.3890088795,133.79
2022-02-25 00:00:00,75.0116666752,3.0,75.0716333737,4.2716666752,0,4.2716666752,70.74,3.0,70.803584655,133.86,68.1316666752,-8.6,68.6722942965,4.2716666752,0,4.2716666752,63.86,-8.6,64.436477247,133.65
2022-02-25 00:30:00,82.2568333427,5.41,82.4345481674,4.6768333427,0,4.6768333427,77.58,5.41,77.7684029668,134.08,74.8368333427,-8.0,75.2632156153,4.6768333427,0,4.6768333427,70.16,-8.0,70.6146273799,134.01
2022-02-25 01:00:00,83.8678333427,5.73,84.0633473614,4.6878333427,0,4.6878333427,79.18,5.73,79.3870600287,133.48,76.0578333427,-6.18,76.3084950237,4.6878333427,0,4.6878333427,71.37,-6.18,71.6370665229,133.63
2022-02-25 01:30:00,82.6473333426,5.13,82.8063923175,4.6273333426,0,4.6273333426,78.02,5.13,78.1884729356,132.93,75.0273333426,-6.53,75.310966323,4.6273333426,0,4.6273333426,70.4,-6.53,70.7021986928,132.93
2022-02-25 02:00:00,79.9971666763,4.68,80.1339445943,4.8371666763,0,4.8371666763,75.16,4.68,75.3055642035,133.39,72.6071666763,-6.95,72.939037235,4.8371666763,0,4.8371666763,67.77,-6.95,68.1254387142,133.36
2022-02-25 02:30:00,79.054333343,4.54,79.184589538,4.834333343,0,4.834333343,74.22,4.54,74.3587251101,133.84,71.754333343,-7.04,72.0988623593,4.834333343,0,4.834333343,66.92,-7.04,67.2892859228,133.81
2022-02-25 03:00:00,77.7015000096,4.16,77.8127798227,4.7815000096,0,4.7815000096,72.92,4.16,73.0385651557,133.72,70.4815000096,-7.44,70.8730939327,4.7815000096,0,4.7815000096,65.7,-7.44,66.1199183303,133.66
2022-02-25 03:30:00,75.3128333428,3.58,75.3978730875,4.7528333428,0,4.7528333428,70.56,3.58,70.6507607885,133.95,68.2728333428,-7.98,68.7376183226,4.7528333428,0,4.7528333428,63.52,-7.98,64.0193002149,133.89
2022-02-25 04:00:00,73.3803333428,3.29,73.4540497283,4.7103333428,0,4.7103333428,68.67,3.29,68.7487672617,133.95,66.4903333428,-8.28,67.0039015881,4.7103333428,0,4.7103333428,61.78,-8.28,62.3323896542,133.89
2022-02-25 04:30:00,71.9665000096,3.18,72.0367234376,4.7965000096,0,4.7965000096,67.17,3.18,67.2452325448,134.18,65.1865000096,-8.39,65.7242107864,4.7965000096,0,4.7965000096,60.39,-8.39,60.9700270625,134.07
2022-02-25 05:00:00,70.9545000092,2.88,71.0129246796,4.5945000092,0,4.5945000092,66.36,2.88,66.4224660789,134.09,64.3045000092,-8.64,64.8823421389,4.5945000092,0,4.5945000092,59.71,-8.64,60.3318630576,133.97
2022-02-25 05:30:00,72.6675000092,5.11,72.8469467966,4.6175000092000005,0,4.6175000092000005,68.05,5.11,68.241589958,134.21,65.4475000092,-16.73,67.5519663478,4.6175000092000005,0,4.6175000092000005,60.83,-16.73,63.0886820278,134.07
2022-02-25 06:00:00,75.3593333423,10.59,76.099784637,4.4893333423,0,4.4893333423,70.87,10.59,71.6568559176,133.98,66.4993333423,-39.97,77.5871267349,4.4893333423,0,4.4893333423,62.01,-39.97,73.7756125017,133.37
2022-02-25 06:30:00,81.1893333419,12.9,82.2077724336,4.2593333419,0,4.2593333419,76.93,12.9,78.0040697656,134.3,71.8693333419,-37.39,81.0136604222,4.2593333419,0,4.2593333419,67.61,-37.39,77.2601074294,132.36
2022-02-25 07:00:00,88.3890000085,13.88,89.4721728947,4.2390000085,0,4.2390000085,84.15,13.88,85.2870265632,133.58,78.5690000085,-34.99,86.0080685885,4.2390000085,0,4.2390000085,74.33,-34.99,82.1538130582,131.71
2022-02-25 07:30:00,94.2620000151,14.5,95.370722168,7.5420000151,0,7.5420000151,86.72,14.5,87.9238784404,133.24,83.9620000151,-31.52,89.6834870338,7.5420000151,0,7.5420000151,76.42,-31.52,82.665148642,131.28
2022-02-25 08:00:00,98.6200000196,14.0,99.6087566626,9.8100000196,0,9.8100000196,88.81,14.0,89.9067077587,132.82,88.2300000196,-33.12,94.2415370389,9.8100000196,0,9.8100000196,78.42,-33.12,85.1271449069,130.61
2022-02-25 08:30:00,102.1586666946,15.35,103.3054484566,13.9686666946,0,13.9686666946,88.19,15.35,89.5159125519,132.71,91.6086666946,-31.93,97.0137758958,13.9686666946,0,13.9686666946,77.64,-31.93,83.9493567575,130.61
2022-02-25 09:00:00,104.0548333729,16.39,105.3377446515,19.8048333729,0,19.8048333729,84.25,16.39,85.8294506565,132.66,93.8048333729,-30.98,98.788193445,19.8048333729,0,19.8048333729,74.0,-30.98,80.2231911607,130.64
2022-02-25 09:30:00,104.3590000523,16.69,105.6851786766,26.1290000523,0,26.1290000523,78.23,16.69,79.9905556925,132.58,94.7790000523,-30.78,99.6517297938,26.1290000523,0,26.1290000523,68.65,-30.78,75.2345060461,130.68
2022-02-25 10:00:00,101.9365000601,16.44,103.253685864,30.0665000601,0,30.0665000601,71.87,16.44,73.7263216226,132.53,92.7765000601,-31.22,97.888545619,30.0665000601,0,30.0665000601,62.71,-31.22,70.0516416653,130.75
2022-02-25 10:30:00,99.5951667305,16.09,100.8864972931,31.9251667305,0,31.9251667305,67.67,16.09,69.5565740962,132.78,90.8351667305,-31.68,96.2010910279,31.9251667305,0,31.9251667305,58.91,-31.68,66.8880445222,131.08
2022-02-25 11:00:00,95.6283333948,15.65,96.9004677382,30.7583333948,0,30.7583333948,64.87,15.65,66.7310976981,132.92,87.7283333948,-32.06,93.4029125897,30.7583333948,0,30.7583333948,56.97,-32.06,65.3714348932,131.17
2022-02-25 11:30:00,96.2525000615,15.59,97.506881132,30.7425000615,0,30.7425000615,65.51,15.59,67.3394995526,133.22,87.6225000615,-32.18,93.3448173014,30.7425000615,0,30.7425000615,56.88,-32.18,65.3520221569,131.31
2022-02-25 12:00:00,97.2935000611,15.73,98.5568772544,30.5735000611,0,30.5735000611,66.72,15.73,68.5491889084,133.28,88.8535000611,-31.96,94.4266173974,30.5735000611,0,30.5735000611,58.28,-31.96,66.4680374315,131.31
2022-02-25 12:30:00,96.9621667306,15.32,98.1649844756,31.9521667306,0,31.9521667306,65.01,15.32,66.7907366332,133.33,88.4321667306,-32.25,94.1292229473,31.9521667306,0,31.9521667306,56.48,-32.25,65.0388568473,131.31
2022-02-25 13:00:00,94.7793334021,14.67,95.9079294957,34.3893334021,0,34.3893334021,60.39,14.67,62.1462870975,133.2,86.1693334021,-32.96,92.2578756474,34.3893334021,0,34.3893334021,51.78,-32.96,61.3802085366,131.15
2022-02-25 13:30:00,91.2903334103,6.62,91.5300462917,38.4603334103,0,38.4603334103,52.83,6.62,53.2431526114,133.65,83.8803334103,-31.48,89.5929725649,38.4603334103,0,38.4603334103,45.42,-31.48,55.262707136,131.56
2022-02-25 14:00:00,88.5845000745,-16.57,90.1209107447,37.2745000745,0,37.2745000745,51.31,-16.57,53.9192080802,133.82,82.6045000745,-28.28,87.3112926978,37.2745000745,0,37.2745000745,45.33,-28.28,53.4281508196,131.96
2022-02-25 14:30:00,88.1160000682,-17.22,89.7828372687,34.0760000682,0,34.0760000682,54.04,-17.22,56.7172813171,132.55,82.4160000682,-28.74,87.2833584782,34.0760000682,0,34.0760000682,48.34,-28.74,56.2382716662,132.16
2022-02-25 15:00:00,86.5415000612,-18.02,88.3976902008,30.5915000612,0,30.5915000612,55.95,-18.02,58.7802934664,132.68,80.7615000612,-29.46,85.9669209181,30.5915000612,0,30.5915000612,50.17,-29.46,58.1800696115,132.3
2022-02-25 15:30:00,87.9483333894,-18.28,89.8279897692,28.0283333894,0,28.0283333894,59.92,-18.28,62.6463470603,132.75,81.4783333894,-29.77,86.7465948145,28.0283333894,0,28.0283333894,53.45,-29.77,61.1813321202,132.35
2022-02-25 16:00:00,90.4991667129,-18.84,92.439411377,23.1291667129,0,23.1291667129,67.37,-18.84,69.9547174964,132.72,83.3091667129,-30.25,88.6311444042,23.1291667129,0,23.1291667129,60.18,-30.25,67.3549916487,132.35
2022-02-25 16:30:00,94.1341667039,-18.37,95.9098443385,18.5941667039,0,18.5941667039,75.54,-18.37,77.74154938,132.44,86.2041667039,-30.71,91.5109963726,18.5941667039,0,18.5941667039,67.61,-30.71,74.2577686172,132.08
2022-02-25 17:00:00,99.6193333628,-16.63,100.997863738,14.7193333628,0,14.7193333628,84.9,-16.63,86.513391449,132.13,91.1593333628,-30.53,96.1358671836,14.7193333628,0,14.7193333628,76.44,-30.53,82.3113266811,131.89
2022-02-25 17:30:00,105.2621666885,-14.4,106.2425702624,10.9221666885,0,10.9221666885,94.34,-14.4,95.4326757458,131.5,96.0121666885,-28.95,100.2817962156,10.9221666885,0,10.9221666885,85.09,-28.95,89.8799788607,131.48
2022-02-25 18:00:00,110.777333357,-13.27,111.5693079915,11.847333357,0,11.847333357,98.93,-13.27,99.8160197563,130.6,100.707333357,-28.17,104.5730170354,11.847333357,0,11.847333357,88.86,-28.17,93.2182841507,130.7
2022-02-25 18:30:00,115.9340000267,23.09,118.2109997513,13.3540000267,0,13.3540000267,102.58,23.09,105.1465857743,129.9,104.7040000267,-34.56,110.2602431595,13.3540000267,0,13.3540000267,91.35,-34.56,97.6689106113,130.09
2022-02-25 19:00:00,114.78416669,24.53,117.3760019029,11.65416669,0,11.65416669,103.13,24.53,106.0071591922,132.37,103.52416669,-35.18,109.3383989679,11.65416669,0,11.65416669,91.87,-35.18,98.3754506978,130.47
2022-02-25 19:30:00,111.5535000216,25.93,114.5275000472,10.8035000216,0,10.8035000216,100.75,25.93,104.0332994767,132.63,100.5035000216,-33.44,105.9206642568,10.8035000216,0,10.8035000216,89.7,-33.44,95.730473727,130.55
2022-02-25 20:00:00,108.2460000174,25.43,111.1929917745,8.6960000174,0,8.6960000174,99.55,25.43,102.7467147893,132.33,97.4260000174,-33.75,103.1061975799,8.6960000174,0,8.6960000174,88.73,-33.75,94.9319514178,130.23
2022-02-25 20:30:00,103.8068333505,23.52,106.4380056665,8.5668333505,0,8.5668333505,95.24,23.52,98.1012130404,132.45,93.1968333505,-34.49,99.3740904188,8.5668333505,0,8.5668333505,84.63,-34.49,91.38816663,130.32
2022-02-25 21:00:00,99.5708333449,22.97,102.1859665169,5.7708333449,0,5.7708333449,93.8,22.97,96.5715325549,132.66,89.2808333449,-34.87,95.8487563965,5.7708333449,0,5.7708333449,83.51,-34.87,90.4977182033,130.36
2022-02-25 21:30:00,94.2756666749,21.87,96.7791208216,4.1056666749,0,4.1056666749,90.17,21.87,92.7842971628,133.02,84.3956666749,-36.97,92.1379913689,4.1056666749,0,4.1056666749,80.29,-36.97,88.3926750359,130.62
2022-02-25 22:00:00,89.6418333417,20.85,92.0346716454,4.2018333417000004,0,4.2018333417000004,85.44,20.85,87.947234749,133.07,80.0618333417,-38.61,88.8854839557,4.2018333417000004,0,4.2018333417000004,75.86,-38.61,85.120336583,130.73
2022-02-25 22:30:00,84.7566666752,17.9,86.6262232,4.2866666752,0,4.2866666752,80.47,17.9,82.4368297547,133.28,75.0666666752,-38.87,84.533315005,4.2866666752,0,4.2866666752,70.78,-38.87,80.7507603679,130.96
2022-02-25 23:00:00,80.2210000085,16.23,81.8463300482,4.2410000085,0,4.2410000085,75.98,16.23,77.6941008057,133.56,70.6910000085,-38.94,80.7065120185,4.2410000085,0,4.2410000085,66.45,-38.94,77.0189983056,130.9
2022-02-25 23:30:00,76.1548333419,16.7,77.9644062463,4.2848333419,0,4.2848333419,71.87,16.7,73.7847335158,132.64,66.6848333419,-39.01,77.2570197318,4.2848333419,0,4.2848333419,62.4,-39.01,73.590353308,129.88
2022-02-26 00:00:00,72.5461666751,16.12,74.3155481663,4.2361666751,0,4.2361666751,68.31,16.12,70.186255777,133.38,63.1661666751,-39.47,74.4838607514,4.2361666751,0,4.2361666751,58.93,-39.47,70.9269046272,130.57
2022-02-26 00:30:00,78.2338333418,18.09,80.2980745682,4.2438333418,0,4.2438333418,73.99,18.09,76.1693389757,133.48,68.6238333418,-38.17,78.525024053,4.2438333418,0,4.2438333418,64.38,-38.17,74.8447279372,130.66
2022-02-26 01:00:00,80.0328333418,18.75,82.1998595663,4.2228333418,0,4.2228333418,75.81,18.75,78.0942930053,132.2,70.4128333418,-37.51,79.7807445391,4.2228333418,0,4.2228333418,66.19,-37.51,76.0796700834,129.61
2022-02-26 01:30:00,78.4816666753,18.59,80.6533328768,4.3016666753,0,4.3016666753,74.18,18.59,76.4739203912,131.85,69.0016666753,-37.86,78.705842248,4.3016666753,0,4.3016666753,64.7,-37.86,74.9631215999,129.32
2022-02-26 02:00:00,76.4220000087,18.15,78.5477217068,4.3720000087,0,4.3720000087,72.05,18.15,74.3009084736,132.12,67.0520000087,-38.62,77.3787768395,4.3720000087,0,4.3720000087,62.68,-38.62,73.6225970745,129.54
2022-02-26 02:30:00,75.5460000086,18.04,77.6700696362,4.2860000086,0,4.2860000086,71.26,18.04,73.508021331,132.66,66.1860000086,-38.94,76.7913419412,4.2860000086,0,4.2860000086,61.9,-38.94,73.1295672078,130.06
2022-02-26 03:00:00,73.8556666754,17.78,75.9657021298,4.3856666753999995,0,4.3856666753999995,69.47,17.78,71.7091995493,132.87,64.5156666754,-39.47,75.6316874503,4.3856666753999995,0,4.3856666753999995,60.13,-39.47,71.9270310801,130.24
2022-02-26 03:30:00,71.488500009,17.11,73.5075352161,4.518500009,0,4.518500009,66.97,17.11,69.1211472706,133.22,62.268500009,-39.95,73.982218089,4.518500009,0,4.518500009,57.75,-39.95,70.2215422787,130.58
2022-02-26 04:00:00,69.5556666759,16.69,71.5300417079,4.6256666759,0,4.6256666759,64.93,16.69,67.0407413443,133.05,60.4056666759,-40.6,72.7818972449,4.6256666759,0,4.6256666759,55.78,-40.6,68.9910747851,130.4
2022-02-26 04:30:00,67.4990000094,15.99,69.3671038913,4.6990000094,0,4.6990000094,62.8,15.99,64.8037043694,133.45,58.5490000094,-41.22,71.6035879136,4.6990000094,0,4.6990000094,53.85,-41.22,67.8152704042,130.76
2022-02-26 05:00:00,66.1745000094,15.93,68.0648907403,4.6845000094,0,4.6845000094,61.49,15.93,63.5199574937,133.52,57.2445000094,-41.3,70.5876956794,4.6845000094,0,4.6845000094,52.56,-41.3,66.844922021,130.76
2022-02-26 05:30:00,66.4931666761,15.88,68.3631158931,4.7131666761,0,4.7131666761,61.78,15.88,63.7882653785,133.57,57.5331666761,-41.17,70.7462661049,4.7131666761,0,4.7131666761,52.82,-41.17,66.9695550232,130.79
2022-02-26 06:00:00,67.4025000096,16.08,69.2940358728,4.8125000096,0,4.8125000096,62.59,16.08,64.6225541123,133.37,58.4125000096,-40.92,71.3194682914,4.8125000096,0,4.8125000096,53.6,-40.92,67.4344600334,130.6
2022-02-26 06:30:00,71.7441666758,17.56,73.861891744,4.5741666758,0,4.5741666758,67.17,17.56,69.4273901281,133.3,62.4441666758,-39.92,74.1139686688,4.5741666758,0,4.5741666758,57.87,-39.92,70.3032239659,130.53
2022-02-26 07:00:00,74.960166676,18.12,77.1191350321,4.660166676,0,4.660166676,70.3,18.12,72.5976886684,133.79,65.130166676,-37.82,75.3146135305,4.660166676,0,4.660166676,60.47,-37.82,71.3230208278,131.04
2022-02-26 07:30:00,77.6063333436,19.18,79.9413245764,5.1163333436,0,5.1163333436,72.49,19.18,74.9844817279,133.91,67.5163333436,-37.28,77.124922484,5.1163333436,0,5.1163333436,62.4,-37.28,72.6880898084,131.0
2022-02-26 08:00:00,81.4790000142,20.15,83.9336043746,7.0990000142,0,7.0990000142,74.38,20.15,77.0610595567,134.22,71.1090000142,-36.3,79.8384611764,7.0990000142,0,7.0990000142,64.01,-36.3,73.5864804159,131.32
2022-02-26 08:30:00,86.0458333551,21.21,88.621383073,10.8758333551,0,10.8758333551,75.17,21.21,78.1050126432,133.98,75.4158333551,-35.25,83.2472847644,10.8758333551,0,10.8758333551,64.54,-35.25,73.5389291464,131.12
2022-02-26 09:00:00,88.5728333652,22.24,91.3223105837,15.9328333652,0,15.9328333652,72.64,22.24,75.9683302436,133.78,78.0628333652,-34.32,85.274077849,15.9328333652,0,15.9328333652,62.13,-34.32,70.9788651642,130.97
2022-02-26 09:30:00,90.2561667109,23.22,93.1951931666,22.1361667109,0,22.1361667109,68.12,23.22,71.9687626683,133.66,80.3161667109,-33.37,86.9726596991,22.1361667109,0,22.1361667109,58.18,-33.37,67.0706291904,130.94
2022-02-26 10:00:00,88.9865000552,23.3,91.9863424215,27.6165000552,0,27.6165000552,61.37,23.3,65.6442449877,133.51,79.4165000552,-33.42,86.1619224543,27.6165000552,0,27.6165000552,51.8,-33.42,61.6452463699,130.9
2022-02-26 10:30:00,87.3960000627,23.47,90.4925506711,31.3360000627,0,31.3360000627,56.06,23.47,60.7747027965,133.57,78.2760000627,-33.17,85.0140052333,31.3360000627,0,31.3360000627,46.94,-33.17,57.4770606416,131.11
2022-02-26 11:00:00,85.7650000705,23.7,88.9793528696,35.2450000705,0,35.2450000705,50.52,23.7,55.8028708939,133.49,77.1050000705,-33.05,83.8897105483,35.2450000705,0,35.2450000705,41.86,-33.05,53.3344363428,131.0
2022-02-26 11:30:00,83.7066667419,23.99,87.0765534288,37.5966667419,0,37.5966667419,46.11,23.99,51.9774200976,133.91,75.1766667419,-33.1,82.140983817,37.5966667419,0,37.5966667419,37.58,-33.1,50.0786022169,131.25
2022-02-26 12:00:00,82.2566667448,23.17,85.457639354,39.0566667448,0,39.0566667448,43.2,23.17,49.021310672,134.37,74.1866667448,-33.25,81.2971341604,39.0566667448,0,39.0566667448,35.13,-33.25,48.3702325816,131.62
2022-02-26 12:30:00,81.5516667452,22.92,84.7112787586,39.2816667452,0,39.2816667452,42.27,22.92,48.0840857249,133.83,73.5316667452,-33.3,80.7204807613,39.2816667452,0,39.2816667452,34.25,-33.3,47.7697864764,131.06
2022-02-26 13:00:00,80.3876667445,22.76,83.5475586994,38.9176667445,0,38.9176667445,41.47,22.76,47.3051635659,133.63,72.4076667445,-33.51,79.7859029114,38.9176667445,0,38.9176667445,33.49,-33.51,47.3761564503,130.86
2022-02-26 13:30:00,79.2863334127,22.47,82.4088803833,39.676333412700004,0,39.676333412700004,39.61,22.47,45.5395761948,133.63,71.4863334127,-33.94,79.134186448,39.676333412700004,0,39.676333412700004,31.81,-33.94,46.5166604562,130.86
2022-02-26 14:00:00,77.6075000777,21.98,80.6600549734,38.8475000777,0,38.8475000777,38.76,21.98,44.55847843,133.88,69.7975000777,-34.5,77.8584678574,38.8475000777,0,38.8475000777,30.95,-34.5,46.348166091,131.05
2022-02-26 14:30:00,76.5101667387,21.21,79.3956529943,36.0401667387,0,36.0401667387,40.47,21.21,45.6911917113,133.6,68.6601667387,-34.89,77.0164306924,36.0401667387,0,36.0401667387,32.62,-34.89,47.7637571805,131.27
2022-02-26 15:00:00,76.3973334003,20.39,79.0715160514,33.4673334003,0,33.4673334003,42.93,20.39,47.5261717373,133.6,68.2173334003,-35.69,76.9894841926,33.4673334003,0,33.4673334003,34.75,-35.69,49.8130364463,130.76
2022-02-26 15:30:00,77.6016667262,19.82,80.0927654578,29.7616667262,0,29.7616667262,47.84,19.82,51.7831825982,133.81,69.0716667262,-36.04,77.9087719344,29.7616667262,0,29.7616667262,39.31,-36.04,53.3306450364,130.97
2022-02-26 16:00:00,79.2941667168,19.64,81.6902348835,25.0741667168,0,25.0741667168,54.22,19.64,57.6674778363,133.45,70.4441667168,-36.25,79.2240059857,25.0741667168,0,25.0741667168,45.37,-36.25,58.073224467,130.64
2022-02-26 16:30:00,84.0000000374,19.47,86.226915208,18.7000000374,0,18.7000000374,65.3,19.47,68.140816696,133.36,74.5100000374,-36.31,82.8864054328,18.7000000374,0,18.7000000374,55.81,-36.31,66.5820711603,130.58
2022-02-26 17:00:00,87.8760000339,19.93,90.1076926902,16.9260000339,0,16.9260000339,70.95,19.93,73.6960473838,133.32,77.1960000339,-36.55,85.4115034479,16.9260000339,0,16.9260000339,60.27,-36.55,70.4867037107,130.58
2022-02-26 17:30:00,99.4040000214,18.61,101.13104034,10.6940000214,0,10.6940000214,88.71,18.61,90.641029341,132.32,89.6940000214,-6.72,89.9453836494,10.6940000214,0,10.6940000214,79.0,-6.72,79.2852975021,129.79
2022-02-26 18:00:00,103.7285000136,16.83,105.0849685496,6.7985000136,0,6.7985000136,96.93,16.83,98.380251067,131.93,94.0085000136,-4.17,94.1009403503,6.7985000136,0,6.7985000136,87.21,-4.17,87.3096386432,130.93
2022-02-26 18:30:00,105.6588333434,15.66,106.8130360184,5.0088333434,0,5.0088333434,100.65,15.66,101.8609743719,131.78,95.7288333434,-6.09,95.9223521046,5.0088333434,0,5.0088333434,90.72,-6.09,90.9241799523,131.37
2022-02-26 19:00:00,105.3233333434,15.06,106.3945870172,5.0333333434,0,5.0333333434,100.29,15.06,101.414435363,131.86,95.4333333434,-6.76,95.6724553517,5.0333333434,0,5.0333333434,90.4,-6.76,90.6523998579,131.54
2022-02-26 19:30:00,101.9628333434,14.84,103.0371048866,5.0228333434,0,5.0228333434,96.94,14.84,98.0693081448,132.36,92.5628333434,-9.11,93.0100543842,5.0228333434,0,5.0228333434,87.54,-9.11,88.0127473722,132.04
2022-02-26 20:00:00,96.3958333435,13.69,97.3630976602,5.0758333435,0,5.0758333435,91.32,13.69,92.3404488835,133.05,87.5058333435,-10.63,88.149122339,5.0758333435,0,5.0758333435,82.43,-10.63,83.1125850879,132.9
2022-02-26 20:30:00,91.7835000103,17.66,93.4670341572,5.1435000103,0,5.1435000103,86.64,17.66,88.421520005,133.6,83.3235000103,-7.31,83.6435398221,5.1435000103,0,5.1435000103,78.18,-7.31,78.5210067434,133.41
2022-02-26 21:00:00,87.9503333436,16.61,89.5050458647,5.1103333436,0,5.1103333436,82.84,16.61,84.4888022166,133.44,79.8603333436,-8.04,80.2640295633,5.1103333436,0,5.1103333436,74.75,-8.04,75.1811419174,133.3
2022-02-26 21:30:00,84.2551666767,15.54,85.6762785823,5.0151666767,0,5.0151666767,79.24,15.54,80.749422289,133.02,76.2651666767,-8.39,76.7252745073,5.0151666767,0,5.0151666767,71.25,-8.39,71.7422790271,132.84
2022-02-26 22:00:00,80.2550000101,13.97,81.4618065514,5.0550000101,0,5.0550000101,75.2,13.97,76.486606017,133.67,72.3350000101,-8.17,72.7949251422,5.0550000101,0,5.0550000101,67.28,-8.17,67.7742377309,133.35
2022-02-26 22:30:00,75.5790000102,12.53,76.6106137721,5.0790000102,0,5.0790000102,70.5,12.53,71.6048245581,134.28,68.0490000102,-8.81,68.6169257719,5.0790000102,0,5.0790000102,62.97,-8.81,63.5833075579,133.71
2022-02-26 23:00:00,70.5075000103,-16.39,72.3874274836,5.1275000103,0,5.1275000103,65.38,-16.39,67.4030896918,134.28,64.7675000103,-4.46,64.9208799815,5.1275000103,0,5.1275000103,59.64,-4.46,59.8065314159,133.64
2022-02-26 23:30:00,67.2691666769,-27.96,72.8484892458,5.1091666769,0,5.1091666769,62.16,-27.96,68.1588380183,132.59,62.5191666769,-3.02,62.5920650081,5.1091666769,0,5.1091666769,57.41,-3.02,57.4893772796,133.59
2022-02-27 00:00:00,65.1920000104,-28.33,71.081543071,5.1820000104,0,5.1820000104,60.01,-28.33,66.3610503232,131.42,60.6820000104,-3.34,60.7738490245,5.1820000104,0,5.1820000104,55.5,-3.34,55.6004100704,133.09
2022-02-27 00:30:00,73.7211666769,-26.3,78.2719644331,5.1411666769,0,5.1411666769,68.58,-26.3,73.4500265487,131.42,68.1611666769,-1.83,68.1857282924,5.1411666769,0,5.1411666769,63.02,-1.83,63.0465645376,133.09
2022-02-27 01:00:00,75.742166677,-24.24,79.5264321652,5.162166677,0,5.162166677,70.58,-24.24,74.6264966349,130.95,70.192166677,-2.36,70.2318294138,5.162166677,0,5.162166677,65.03,-2.36,65.0728092217,132.66
2022-02-27 01:30:00,73.8945000103,-24.06,77.7128093159,5.1345000103,0,5.1345000103,68.76,-24.06,72.8479320228,130.4,68.7545000103,-3.01,68.8203557944,5.1345000103,0,5.1345000103,63.62,-3.01,63.6911650074,132.39
2022-02-27 02:00:00,71.3893333437,-24.7,75.541557538,5.1993333437,0,5.1993333437,66.19,-24.7,70.6484684901,130.66,66.5493333437,-3.38,66.6351121294,5.1993333437,0,5.1993333437,61.35,-3.38,61.4430378481,132.77
2022-02-27 02:30:00,70.4693333437,-24.9,74.7391259108,5.1893333437,0,5.1893333437,65.28,-24.9,69.8676491661,131.27,65.7093333437,-3.55,65.8051592846,5.1893333437,0,5.1893333437,60.52,-3.55,60.6240290644,133.36
2022-02-27 03:00:00,68.9246666767,-25.72,73.5671671093,5.0146666767,0,5.0146666767,63.91,-25.72,68.8912657744,131.27,64.1946666767,-3.5,64.2900087862,5.0146666767,0,5.0146666767,59.18,-3.5,59.2834074594,133.36
2022-02-27 03:30:00,66.5616666766,-26.62,71.6873759512,4.9616666766,0,4.9616666766,61.6,-26.62,67.1057702437,131.6,61.9416666766,-3.22,62.0253050833,4.9616666766,0,4.9616666766,56.98,-3.22,57.0709102784,133.6
2022-02-27 04:00:00,64.1906666768,-27.0,69.6379328269,5.0606666768,0,5.0606666768,59.13,-27.0,65.0027453266,131.81,59.8306666768,-3.59,59.9382747081,5.0606666768,0,5.0606666768,54.77,-3.59,54.88753046,133.63
2022-02-27 04:30:00,62.3638333431,-27.42,68.1256494226,4.9038333431000005,0,4.9038333431000005,57.46,-27.42,63.6671657921,131.68,58.2238333431,-3.94,58.3569907481,4.9038333431000005,0,4.9038333431000005,53.32,-3.94,53.465371971,133.5
2022-02-27 05:00:00,61.04950001,-27.63,67.0108823362,4.99950001,0,4.99950001,56.05,-27.63,62.4901544245,131.65,57.06950001,-4.11,57.2173044751,4.99950001,0,4.99950001,52.07,-4.11,52.2319538214,133.46
2022-02-27 05:30:00,61.1568333432,-27.76,67.1623098513,4.9268333432,0,4.9268333432,56.23,-27.76,62.7090942368,131.65,57.1668333432,-4.19,57.3201791212,4.9268333432,0,4.9268333432,52.24,-4.19,52.4077637378,133.46
2022-02-27 06:00:00,61.6686666764,-27.43,67.4939208348,4.8786666764,0,4.8786666764,56.79,-27.43,63.06749559,131.88,57.5986666764,-3.92,57.7319045494,4.8786666764,0,4.8786666764,52.72,-3.92,52.8655350867,133.63
2022-02-27 06:30:00,65.0688333431,-26.42,70.2279821199,4.8888333431,0,4.8888333431,60.18,-26.42,65.7240351774,131.7,60.6588333431,-3.11,60.7385064234,4.8888333431,0,4.8888333431,55.77,-3.11,55.8566468739,133.47
2022-02-27 07:00:00,67.6246666764,-25.85,72.396947747,4.8446666764,0,4.8446666764,62.78,-25.85,67.8936734902,131.55,62.8646666764,-2.68,62.9217666339,4.8446666764,0,4.8446666764,58.02,-2.68,58.0818629178,133.31
2022-02-27 07:30:00,69.3943333437,-25.19,73.8248576038,5.1843333437,0,5.1843333437,64.21,-25.19,68.9743445058,131.41,64.4943333437,-1.9500000000000002,64.5238059436,5.1843333437,0,5.1843333437,59.31,-1.9500000000000002,59.3420474874,133.14
2022-02-27 08:00:00,72.1020000148,-24.62,76.1895190045,7.4120000148,0,7.4120000148,64.69,-24.62,69.216620114,131.96,67.1120000148,-1.44,67.1274470391,7.4120000148,0,7.4120000148,59.7,-1.44,59.7173643089,133.67
2022-02-27 08:30:00,76.0433333571,-23.52,79.5976064217,11.9033333571,0,11.9033333571,64.14,-23.52,68.316396275,132.06,71.0533333571,-0.62,71.056038316,11.9033333571,0,11.9033333571,59.15,-0.62,59.1532492768,133.77
2022-02-27 09:00:00,78.8193333686,-22.88,82.0730267059,17.6493333686,0,17.6493333686,61.17,-22.88,65.3089833025,131.72,74.2193333686,-0.16,74.2195058302,17.6493333686,0,17.6493333686,56.57,-0.16,56.5702262679,133.52
2022-02-27 09:30:00,81.6601667147,-21.63,84.4762672463,24.0001667147,0,24.0001667147,57.66,-21.63,61.5835408206,131.42,77.3901667147,0.96,77.3961207305,24.0001667147,0,24.0001667147,53.39,0.96,53.3986301322,133.35
2022-02-27 10:00:00,82.3035000579,-20.95,84.9280202394,28.9535000579,0,28.9535000579,53.35,-20.95,57.3160099798,131.22,78.3535000579,1.56,78.3690281382,28.9535000579,0,28.9535000579,49.4,1.56,49.4246254412,133.29
2022-02-27 10:30:00,81.4431667333,-20.33,83.9422319666,33.2931667333,0,33.2931667333,48.15,-20.33,52.265967895,131.14,78.3231667333,2.14,78.3523965627,33.2931667333,0,33.2931667333,45.03,2.14,45.0808218647,133.29
2022-02-27 11:00:00,80.9198334054,-20.02,83.359581563,36.0298334054,0,36.0298334054,44.89,-20.02,49.1519328206,131.1,77.9898334054,2.45,78.0283064958,36.0298334054,0,36.0298334054,41.96,2.45,42.0314655942,133.21
2022-02-27 11:30:00,80.4981667431,-19.82,82.9022752945,38.2081667431,0,38.2081667431,42.29,-19.82,46.7041379323,131.4,77.5681667431,2.6,77.6117290871,38.2081667431,0,38.2081667431,39.36,2.6,39.4457805095,133.42
2022-02-27 12:00:00,80.1906667431,-19.58,82.5464683236,38.2206667431,0,38.2206667431,41.97,-19.58,46.3126041159,131.5,77.5606667431,2.8200000000000003,77.6119154875,38.2206667431,0,38.2206667431,39.34,2.8200000000000003,39.4409431936,133.49
2022-02-27 12:30:00,81.9281667365,-19.38,84.1891258109,34.9181667365,0,34.9181667365,47.01,-19.38,50.8480530601,131.53,78.4281667365,2.76,78.4767158949,34.9181667365,0,34.9181667365,43.51,2.76,43.5974506135,133.44
2022-02-27 13:00:00,81.9963333996,-19.53,84.2900918909,33.1263333996,0,33.1263333996,48.87,-19.53,52.6279184464,131.39,78.2763333996,2.5300000000000002,78.3172092869,33.1263333996,0,33.1263333996,45.15,2.5300000000000002,45.2208292715,133.31
2022-02-27 13:30:00,78.3213333958,-20.53,80.9673524632,31.2213333958,0,31.2213333958,47.1,-20.53,51.3798686258,131.35,75.3613333958,1.75,75.3816494327,31.2213333958,0,31.2213333958,44.14,1.75,44.1746771352,133.31
2022-02-27 14:00:00,76.0208333882,-21.57,79.0217185908,27.4408333882,0,27.4408333882,48.58,-21.57,53.1533752456,131.42,73.2008333882,1.06,73.2085077619,27.4408333882,0,27.4408333882,45.76,1.06,45.7722754514,133.31
2022-02-27 14:30:00,78.0760000439,-22.03,81.1244887987,21.9260000439,0,21.9260000439,56.15,-22.03,60.3170241308,131.75,73.8960000439,0.66,73.8989473706,21.9260000439,0,21.9260000439,51.97,0.66,51.9741907104,133.65
2022-02-27 15:00:00,80.2160000362,-22.29,83.2553347348,18.0960000362,0,18.0960000362,62.12,-22.29,65.9980189097,131.43,75.7460000362,0.5700000000000001,75.7481446735,18.0960000362,0,18.0960000362,57.65,0.5700000000000001,57.6528177976,133.34
2022-02-27 15:30:00,83.2948333615,-22.09,86.1742268008,14.0848333615,0,14.0848333615,69.21,-22.09,72.6497914656,131.87,78.0848333615,0.65,78.0875387056,14.0848333615,0,14.0848333615,64.0,0.65,64.0033006961,133.79
2022-02-27 16:00:00,87.495333356,-20.96,89.9708561651,11.355333356,0,11.355333356,76.14,-20.96,78.9722812131,131.63,81.365333356,1.38,81.3770352872,11.355333356,0,11.355333356,70.01,1.38,70.0235995933,133.6
2022-02-27 16:30:00,93.7773333499,-18.34,95.5538793049,8.2873333499,0,8.2873333499,85.49,-18.34,87.4350942128,130.85,86.3573333499,2.21,86.3856071537,8.2873333499,0,8.2873333499,78.07,2.21,78.1012739973,132.86
2022-02-27 17:00:00,99.3786666784,-16.4,100.722784864,5.8486666784,0,5.8486666784,93.53,-16.4,94.9569423476,130.06,91.1086666784,3.32,91.1691370142,5.8486666784,0,5.8486666784,85.26,3.32,85.3246154401,132.26
2022-02-27 17:30:00,105.5738333436,5.29,105.7062835732,5.1138333436,0,5.1138333436,100.46,5.29,100.5991833963,129.76,96.0238333436,-5.01,96.154441759,5.1138333436,0,5.1138333436,90.91,-5.01,91.0479445128,132.06
2022-02-27 18:00:00,108.4008333449,8.1,108.7030389174,5.7808333449,0,5.7808333449,102.62,8.1,102.9391781588,131.92,98.5008333449,-6.19,98.6951380243,5.7808333449,0,5.7808333449,92.72,-6.19,92.926392914,132.64
2022-02-27 18:30:00,109.4188333501,7.94,109.7065389651,8.3888333501,0,8.3888333501,101.03,7.94,101.3415240659,131.92,99.7488333501,-6.3,99.9475850369,8.3888333501,0,8.3888333501,91.36,-6.3,91.5769599845,132.42
2022-02-27 19:00:00,106.1485000156,6.91,106.373174041,7.7885000156,0,7.7885000156,98.36,6.91,98.602422384,131.83,96.5785000156,-7.43,96.8638816343,7.7885000156,0,7.7885000156,88.79,-7.43,89.100331088,132.32
2022-02-27 19:30:00,100.487833346,7.78,100.7885561489,6.327833346,0,6.327833346,94.16,7.78,94.4808657877,132.58,90.987833346,-19.4,93.0330361592,6.327833346,0,6.327833346,84.66,-19.4,86.8543355279,133.03
2022-02-27 20:00:00,95.6133333426,9.19,96.0539723952,4.6533333426,0,4.6533333426,90.96,9.19,91.4230698456,133.45,85.1833333426,-40.93,94.5064293017,4.6533333426,0,4.6533333426,80.53,-40.93,90.33463234,133.38
2022-02-27 20:30:00,91.5055000091,7.11,91.7813087284,4.5255000091,0,4.5255000091,86.98,7.11,87.2701122951,132.86,81.2255000091,-41.5,91.2131122795,4.5255000091,0,4.5255000091,76.7,-41.5,87.2074538099,131.17
2022-02-27 21:00:00,87.0738333425,6.11,87.2879404784,4.5838333425,0,4.5838333425,82.49,6.11,82.7159730645,132.93,77.0538333425,-42.62,88.055423642,4.5838333425,0,4.5838333425,72.47,-42.62,84.073570758,131.06
2022-02-27 21:30:00,82.7496666758,8.16,83.1510248581,4.5796666758,0,4.5796666758,78.17,8.16,78.5947485523,133.63,72.4996666758,-37.0,81.3953418084,4.5796666758,0,4.5796666758,67.92,-37.0,77.3442072815,131.64
2022-02-27 22:00:00,77.6050000093,10.63,78.3296427059,4.6250000092,0,4.6250000092,72.98,10.63,73.7501003389,134.0,67.8350000093,-34.0,75.8787666364,4.6250000092,0,4.6250000092,63.21,-34.0,71.7739792683,131.6
2022-02-27 22:30:00,72.9976666758,10.24,73.7123933957,4.5876666757999995,0,4.5876666757999995,68.41,10.24,69.1721454055,132.64,63.7676666758,-35.11,72.7944188333,4.5876666757999995,0,4.5876666757999995,59.18,-35.11,68.8112236485,130.29
2022-02-27 23:00:00,68.9851666759,7.91,69.4371753551,4.6151666759,0,4.6151666759,64.37,7.91,64.8541825945,132.12,60.0551666759,-37.68,70.8971469417,4.6151666759,0,4.6151666759,55.44,-37.68,67.0326487616,129.87
2022-02-27 23:30:00,66.1510000095,4.32,66.2919090256,4.7510000095,0,4.7510000095,61.4,4.32,61.5517863266,132.49,57.4310000095,-41.81,71.0379888658,4.7510000095,0,4.7510000095,52.68,-41.81,67.2551745221,130.2
2022-02-28 00:00:00,65.1078333427,3.02,65.1778364368,4.6978333427,0,4.6978333427,60.41,3.02,60.4854403968,132.99,56.3678333427,-42.12,70.366377168,4.6978333427,0,4.6978333427,51.67,-42.12,66.6624579505,130.66
2022-02-28 00:30:00,73.8065000093,4.03,73.9164416326,4.6365000093,0,4.6365000093,69.17,4.03,69.2872989804,133.61,64.5265000093,-40.32,76.0879202203,4.6365000093,0,4.6365000093,59.89,-40.32,72.1977458097,131.11
2022-02-28 01:00:00,76.0355000092,5.5600000000000005,76.2385129816,4.6055000092,0,4.6055000092,71.43,5.5600000000000005,71.6460640929,132.93,66.8455000092,-40.12,77.961113842,4.6055000092,0,4.6055000092,62.24,-40.12,74.0501991895,130.41
2022-02-28 01:30:00,74.8261666759,5.44,75.0236550657,4.6261666759,0,4.6261666759,70.2,5.44,70.4104651313,132.37,65.7661666759,-40.63,77.304499088,4.6261666759,0,4.6261666759,61.14,-40.63,73.4091036589,130.05
2022-02-28 02:00:00,72.8105000095,5.05,72.9854191714,4.7405000095,0,4.7405000095,68.07,5.05,68.2570684984,132.62,63.9005000095,-41.21,76.0364254911,4.7405000095,0,4.7405000095,59.16,-41.21,72.0983335452,130.31
2022-02-28 02:30:00,72.1543333428,5.01,72.3280576273,4.7243333428,0,4.7243333428,67.43,5.01,67.6158635233,132.92,63.2343333428,-41.21,75.4774470508,4.7243333428,0,4.7243333428,58.51,-41.21,71.5659430176,130.63
2022-02-28 03:00:00,70.528000009,7.23,70.8976141014,4.508000009,0,4.508000009,66.02,7.23,66.4147069556,132.92,61.708000009,-38.68,72.8287008336,4.508000009,0,4.508000009,57.2,-38.68,69.0505785638,130.63
2022-02-28 03:30:00,68.4220000091,6.92,68.7710439448,4.5720000091,0,4.5720000091,63.85,6.92,64.2238966429,132.71,59.7620000091,-39.01,71.3671965618,4.5720000091,0,4.5720000091,55.19,-39.01,67.5848814455,130.46
2022-02-28 04:00:00,66.5821666759,6.75,66.9234444664,4.5921666759,0,4.5921666759,61.99,6.75,62.3564158688,132.82,58.0821666759,-39.2,70.072662899,4.5921666759,0,4.5921666759,53.49,-39.2,66.3160621569,130.57
2022-02-28 04:30:00,65.1725000092,6.58,65.5038255177,4.6125000092,0,4.6125000092,60.56,6.58,60.9164181481,132.9,56.8025000092,-39.29,69.0668379709,4.6125000092,0,4.6125000092,52.19,-39.29,65.3261065731,130.64
2022-02-28 05:00:00,64.526666676,6.51,64.8542274051,4.656666676,0,4.656666676,59.87,6.51,60.2228943177,132.75,56.166666676,-39.36,68.5850132718,4.656666676,0,4.656666676,51.51,-39.36,64.8266125908,130.5
2022-02-28 05:30:00,66.2396666762,7.58,66.6719569338,4.7796666762,0,4.7796666762,61.46,7.58,61.9256651155,132.81,57.7596666762,-39.67,70.070592937,4.7796666762,0,4.7796666762,52.98,-39.67,66.1860204273,130.55
2022-02-28 06:00:00,68.9136666765,8.62,69.4506864963,4.9336666765,0,4.9336666765,63.98,8.62,64.5580730815,133.86,60.3236666765,-40.08,72.4247965914,4.9336666765,0,4.9336666765,55.39,-40.08,68.370011701,131.64
2022-02-28 06:30:00,78.4573333427,9.22,78.9972249845,4.6773333427,0,4.6773333427,73.78,9.22,74.3538620382,134.24,69.3473333427,-39.29,79.7041827117,4.6773333427,0,4.6773333427,64.67,-39.29,75.6697627854,132.14
2022-02-28 07:00:00,85.7465000091,7.03,86.0341976415,4.5565000091,0,4.5565000091,81.19,7.03,81.4937850391,133.38,75.8465000091,-40.45,85.9586764884,4.5565000091,0,4.5565000091,71.29,-40.45,81.9662528118,131.39
2022-02-28 07:30:00,91.9525000084,8.37,92.3326548833,4.2225000084,0,4.2225000084,87.73,8.37,88.1283711412,133.35,81.5125000084,-39.04,90.3792523626,4.2225000084,0,4.2225000084,77.29,-39.04,86.5902171149,131.34
2022-02-28 08:00:00,96.0433333445,10.65,96.6320049462,5.5833333445,0,5.5833333445,90.46,10.65,91.0847632703,133.22,85.6933333445,-37.6,93.5794175003,5.5833333445,0,5.5833333445,80.11,-37.6,88.495039974,131.26
2022-02-28 08:30:00,99.5506666779,11.58,100.2219119555,5.6206666779,0,5.6206666779,93.93,11.58,94.6411184423,132.65,88.6506666779,-36.25,95.7757965377,5.6206666779,0,5.6206666779,83.03,-36.25,90.5982527425,130.85
2022-02-28 09:00:00,100.9265000134,12.69,101.7211605565,6.6965000134,0,6.6965000134,94.23,12.69,95.080644718,132.84,90.0065000134,-35.09,96.6047521847,6.6965000134,0,6.6965000134,83.31,-35.09,90.3983639232,131.03
2022-02-28 09:30:00,101.4888333512,13.02,102.320592722,8.9388333512,0,8.9388333512,92.55,13.02,93.4613444158,132.43,90.7488333512,-34.92,97.2355755606,8.9388333512,0,8.9388333512,81.81,-34.92,88.9510117986,130.67
2022-02-28 10:00:00,100.761000021,12.72,101.56070857,10.521000021,0,10.521000021,90.24,12.72,91.1320799719,132.59,90.551000021,-35.15,97.1339595858,10.521000021,0,10.521000021,80.03,-35.15,87.4089434783,130.85
2022-02-28 10:30:00,101.791000021,13.04,102.622849723,10.481000021,0,10.481000021,91.31,13.04,92.2364228491,132.81,91.401000021,-34.94,97.851655095,10.481000021,0,10.481000021,80.92,-34.94,88.1410800932,131.1
2022-02-28 11:00:00,102.1823333522,13.7,103.0966500392,9.4323333522,0,9.4323333522,92.75,13.7,93.7563464519,132.81,91.8923333522,-34.24,98.0641551685,9.4323333522,0,9.4323333522,82.46,-34.24,89.2862206614,131.14
2022-02-28 11:30:00,102.7533333507,13.89,103.6878952177,8.6733333507,0,8.6733333507,94.08,13.89,95.0998343847,132.7,92.4033333507,-34.1,98.4945989094,8.6733333507,0,8.6733333507,83.73,-34.1,90.4075378495,131.02
2022-02-28 12:00:00,104.3321666827,13.96,105.261971313,8.0021666827,0,8.0021666827,96.33,13.96,97.3362753551,132.81,93.8821666827,-33.78,99.77449384,8.0021666827,0,8.0021666827,85.88,-33.78,92.2846834529,131.09
2022-02-28 12:30:00,106.9483333479,14.68,107.9511389745,7.2983333479,0,7.2983333479,99.65,14.68,100.725492801,132.62,96.0983333479,-33.04,101.6195417833,7.2983333479,0,7.2983333479,88.8,-33.04,94.7474622351,130.88
2022-02-28 13:00:00,107.9105000136,14.66,108.9017521126,6.8205000136,0,6.8205000136,101.09,14.66,102.1474605656,132.28,96.9805000136,-33.37,102.5610758665,6.8205000136,0,6.8205000136,90.16,-33.37,96.1373106551,130.57
2022-02-28 13:30:00,108.302166679,14.66,109.2898664441,6.172166679,0,6.172166679,102.13,14.66,103.1768021408,132.28,97.352166679,-33.4,102.9223219574,6.172166679,0,6.172166679,91.18,-33.4,97.1048526079,131.11
2022-02-28 14:00:00,107.2733333456,14.5,108.2488708813,6.1333333456,0,6.1333333456,101.14,14.5,102.1741141386,132.2,96.4433333456,-33.68,102.1550730351,6.1333333456,0,6.1333333456,90.31,-33.68,96.3858833025,131.21
2022-02-28 14:30:00,105.384500012,14.64,106.3965339792,6.014500012,0,6.014500012,99.37,14.64,100.4426527925,132.41,94.464500012,-33.58,100.2554645021,6.014500012,0,6.014500012,88.45,-33.58,94.6098245427,131.4
2022-02-28 15:00:00,103.6858333449,14.81,104.7381885295,5.8058333449,0,5.8058333449,97.88,14.81,98.9940932581,132.53,92.7658333449,-33.43,98.6056019513,5.8058333449,0,5.8058333449,86.96,-33.43,93.1644057567,131.54
2022-02-28 15:30:00,105.9386666776,14.27,106.8954348764,5.4586666776,0,5.4586666776,100.48,14.27,101.4882421761,132.53,94.9186666776,-33.98,100.817625859,5.4586666776,0,5.4586666776,89.46,-33.98,95.6960396255,131.54
2022-02-28 16:00:00,108.7268333442,14.61,109.7040399851,5.4168333442,0,5.4168333442,103.31,14.61,104.337951868,132.64,97.5468333442,-33.61,103.174690673,5.4168333442,0,5.4168333442,92.13,-33.61,98.0692051564,131.42
2022-02-28 16:30:00,112.8056666833,14.67,113.7555595822,8.3056666833,0,8.3056666833,104.5,14.67,105.5246838422,132.55,101.6756666833,-33.36,107.0085547771,8.3056666833,0,8.3056666833,93.37,-33.36,99.1506253132,131.26
2022-02-28 17:00:00,117.0431666829,15.3,118.0389463997,8.1031666829,0,8.1031666829,108.94,15.3,110.0091523465,132.55,105.6231666829,-32.38,110.4749643137,8.1031666829,0,8.1031666829,97.52,-32.38,102.7551205537,131.19
2022-02-28 17:30:00,119.7845000166,15.25,120.7513517284,8.3145000166,0,8.3145000166,111.47,15.25,112.5083259141,132.08,108.1945000166,-32.24,112.895825582,8.3145000166,0,8.3145000166,99.88,-32.24,104.9544282058,130.79
2022-02-28 18:00:00,118.8955000255,13.49,119.6583470816,12.7255000255,0,12.7255000255,106.17,13.49,107.0235908573,131.88,106.8455000255,-34.32,112.2222049137,12.7255000255,0,12.7255000255,94.12,-34.32,100.1820183466,130.6
2022-02-28 18:30:00,124.9731666908,15.56,125.9381038158,12.0431666908,0,12.0431666908,112.93,15.56,113.9969232041,132.02,113.3231666908,-33.13,118.0666634102,12.0431666908,0,12.0431666908,101.28,-33.13,106.560946411,130.71
2022-02-28 19:00:00,120.4793333526,14.78,121.382528253,9.6193333526,0,9.6193333526,110.86,14.78,111.8409048604,131.66,109.1693333526,-34.22,114.4069567144,9.6193333526,0,9.6193333526,99.55,-34.22,105.2673306397,130.46
2022-02-28 19:30:00,112.2275000243,11.75,112.8409245873,12.1575000243,0,12.1575000243,100.07,11.75,100.7574682096,132.03,100.8175000243,-38.09,107.7729855351,12.1575000243,0,12.1575000243,88.66,-38.09,96.4958221894,130.75
2022-02-28 20:00:00,110.8010000152,11.7,111.4170166733,7.6010000152,0,7.6010000152,103.2,11.7,103.8611091795,132.97,99.8410000152,-37.77,106.7464200057,7.6010000152,0,7.6010000152,92.24,-37.77,99.673419225,131.69
2022-02-28 20:30:00,104.4923333449,9.93,104.9631012683,5.7923333449,0,5.7923333449,98.7,9.93,99.1982605694,133.28,93.7223333449,-36.77,100.6772500003,5.7923333449,0,5.7923333449,87.93,-36.77,95.3085400161,131.88
