Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-28 21:00:00,98.8626666751,14.03,99.853231105,4.2326666751,0,4.2326666751,94.63,14.03,95.6644019476,132.7,88.4126666751,-32.21,94.0972036174,4.2326666751,0,4.2326666751,84.18,-32.21,90.1318839257,131.03
2022-02-28 21:30:00,93.9705000083,12.99,94.8640868391,4.1505000083,0,4.1505000083,89.82,12.99,90.7544627002,131.9,83.8105000083,-33.47,90.2465556774,4.1505000083,0,4.1505000083,79.66,-33.47,86.40576659,130.24
2022-02-28 22:00:00,88.7265000083,11.52,89.4712367397,4.1565000083,0,4.1565000083,84.57,11.52,85.3510122963,132.11,78.9265000083,-35.07,86.367223549,4.1565000083,0,4.1565000083,74.77,-35.07,82.5860629889,130.42
2022-02-28 22:30:00,83.0705000081,10.11,83.6834515994,4.0305000081,0,4.0305000081,79.04,10.11,79.6839613724,132.69,73.6105000081,-36.49,82.158540709,4.0305000081,0,4.0305000081,69.58,-36.49,78.5677828375,130.88
2022-02-28 23:00:00,78.2630000081,9.43,78.8290686883,4.0530000081,0,4.0530000081,74.21,9.43,74.8067443484,132.93,69.0230000081,-37.16,78.390306353,4.0530000081,0,4.0530000081,64.97,-37.16,74.846285813,131.03
2022-02-28 23:30:00,75.2785000084,8.01,75.7034521241,4.1785000084,0,4.1785000084,71.1,8.01,71.5497735845,133.18,65.9785000084,-37.14,75.7135527059,4.1785000084,0,4.1785000084,61.8,-37.14,72.1014535221,131.25
2022-03-01 00:00:00,71.6601666803,6.79,71.9811335605,6.8301666803,0,6.8301666803,64.83,6.79,65.1846070787,133.65,62.2501666803,-38.2,73.0364515275,6.8301666803,0,6.8301666803,55.42,-38.2,67.309853662,131.5
2022-03-01 00:30:00,79.7450000104,8.58,80.2052456306,5.2050000104,0,5.2050000104,74.54,8.58,75.0321797631,133.47,69.9350000104,-36.36,78.8222926998,5.2050000104,0,5.2050000104,64.73,-36.36,74.2429963027,131.3
2022-03-01 01:00:00,82.4455000077,9.23,82.9605531052,3.8355000077,0,3.8355000077,78.61,9.23,79.1500157928,133.1,72.7355000077,-35.41,80.8969780731,3.8355000077,0,3.8355000077,68.9,-35.41,77.4666257171,130.97
2022-03-01 01:30:00,81.026333341,8.93,81.5169405381,3.836333341,0,3.836333341,77.19,8.93,77.7048325396,132.8,71.436333341,-35.79,79.9003993808,3.836333341,0,3.836333341,67.6,-35.79,76.4897646748,130.7
2022-03-01 02:00:00,78.4725000076,8.58,78.9401650457,3.7925000076,0,3.7925000076,74.68,8.58,75.1712631263,133.05,69.0725000076,-36.25,78.0068763462,3.7925000076,0,3.7925000076,65.28,-36.25,74.6695446618,130.93
2022-03-01 02:30:00,77.7833333409,8.42,78.2377360717,3.8033333409,0,3.8033333409,73.98,8.42,74.4576174746,133.25,68.6733333409,-36.59,77.8129475869,3.8033333409,0,3.8033333409,64.87,-36.59,74.4778154889,131.1
2022-03-01 03:00:00,76.0783333408,8.25,76.524344518,3.7083333407,0,3.7083333407,72.37,8.25,72.8387218449,133.37,66.7783333407,-36.66,76.1794027528,3.7083333407,0,3.7083333407,63.07,-36.66,72.9505346108,131.2
2022-03-01 03:30:00,73.8835000071,7.75,74.2888556468,3.5735000071,0,3.5735000071,70.31,7.75,70.7358367449,133.37,64.7235000071,-37.14,74.6224567619,3.5735000071,0,3.5735000071,61.15,-37.14,71.5451053532,131.2
2022-03-01 04:00:00,71.7871666738,7.22,72.1493291657,3.5771666738,0,3.5771666738,68.21,7.22,68.5910526235,133.49,62.7971666738,-37.71,73.2497661584,3.5771666738,0,3.5771666738,59.22,-37.71,70.2072111681,131.34
2022-03-01 04:30:00,70.3433333404,7.05,70.6957356948,3.5233333404,0,3.5233333404,66.82,7.05,67.1908840543,133.68,61.4433333404,-37.93,72.2078119872,3.5233333404,0,3.5233333404,57.92,-37.93,69.2344661278,131.52
2022-03-01 05:00:00,69.3953333403,7.08,69.7555638599,3.4653333403,0,3.4653333403,65.93,7.08,66.3090589588,133.76,60.5353333403,-37.87,71.4049261789,3.4653333403,0,3.4653333403,57.07,-37.87,68.4917644684,131.57
2022-03-01 05:30:00,70.80033334,7.2,71.1654916449,3.34033334,0,3.34033334,67.46,7.2,67.8431396679,133.76,61.83033334,-37.53,72.3290468687,3.34033334,0,3.34033334,58.49,-37.53,69.4951868837,131.57
2022-03-01 06:00:00,73.5425000071,8.02,73.9785084149,3.5625000071,0,3.5625000071,69.98,8.02,70.4380635736,133.38,64.3725000071,-36.93,74.2135005047,3.5625000071,0,3.5625000071,60.81,-36.93,71.1454917757,131.21
2022-03-01 06:30:00,81.9146666735,10.44,82.5772742116,3.3946666735,0,3.3946666735,78.52,10.44,79.2110093358,133.63,72.1146666735,-34.44,79.9164485536,3.3946666735,0,3.3946666735,68.72,-34.44,76.8671060988,131.49
2022-03-01 07:00:00,89.450000007,11.88,90.2354525741,3.480000007,0,3.480000007,85.97,11.88,86.7869535126,132.92,79.410000007,-34.46,86.5646561889,3.480000007,0,3.480000007,75.93,-34.46,83.3837903912,130.86
2022-03-01 07:30:00,95.81583334,12.08,96.5743253594,3.31583334,0,3.31583334,92.5,12.08,93.2854565299,132.47,85.29583334,-35.0,92.1975009702,3.31583334,0,3.31583334,81.98,-35.0,89.1387704649,130.63
2022-03-01 08:00:00,99.722000008,12.53,100.5061101904,4.022000008,0,4.022000008,95.7,12.53,96.5167907672,132.07,88.942000008,-34.69,95.4676671205,4.022000008,0,4.022000008,84.92,-34.69,91.7322326121,130.36
2022-03-01 08:30:00,102.5823333438,13.57,103.4759876216,5.2523333438,0,5.2523333438,97.33,13.57,98.2714292152,131.83,91.8623333438,-33.83,97.8936013607,5.2523333438,0,5.2523333438,86.61,-33.83,92.9825843908,130.17
2022-03-01 09:00:00,104.4065000117,14.21,105.36907205,5.8365000117,0,5.8365000117,98.57,14.21,99.5890003966,131.89,93.6365000117,-33.26,99.3681122616,5.8365000117,0,5.8365000117,87.8,-33.26,93.8885914262,130.27
2022-03-01 09:30:00,106.5728333443,16.0,107.7671972681,5.4728333443,0,5.4728333443,101.1,16.0,102.3582434394,131.84,95.6928333443,-33.38,101.3476331912,5.4728333443,0,5.4728333443,90.22,-33.38,96.1970519299,130.27
2022-03-01 10:00:00,107.6340000116,16.96,108.9620097029,5.7840000116,0,5.7840000116,101.85,16.96,103.2524290271,131.49,96.8740000116,-33.73,102.5781886087,5.7840000116,0,5.7840000116,91.09,-33.73,97.1344480604,130.14
2022-03-01 10:30:00,107.4583333455,16.73,108.752868033,6.0883333455,0,6.0883333455,101.37,16.73,102.7412760287,131.45,96.7483333455,-33.98,102.5420908951,6.0883333455,0,6.0883333455,90.66,-33.98,96.8187791702,130.24
2022-03-01 11:00:00,107.6270000127,17.15,108.9848321178,6.3670000127,0,6.3670000127,101.26,17.15,102.7020452571,131.53,96.9270000127,-33.56,102.5724959795,6.3670000127,0,6.3670000127,90.56,-33.56,96.5783992412,130.34
2022-03-01 11:30:00,108.3571666801,16.99,109.6810634109,6.7271666801,0,6.7271666801,101.63,16.99,103.0403658767,131.44,97.6571666801,-33.7,103.3083355978,6.7271666801,0,6.7271666801,90.93,-33.7,96.9739908429,130.25
2022-03-01 12:00:00,109.0840000159,17.26,110.4410551357,7.9740000159,0,7.9740000159,101.11,17.26,102.572606967,131.44,98.4540000159,-33.47,103.987648397,7.9740000159,0,7.9740000159,90.48,-33.47,96.4721270627,130.3
2022-03-01 12:30:00,110.8013333495,17.53,112.1794828479,8.0613333495,0,8.0613333495,102.74,17.53,104.224797913,131.25,100.1113333495,-33.06,105.4288511984,8.0613333495,0,8.0613333495,92.05,-33.06,97.8067794174,130.27
2022-03-01 13:00:00,110.8268333491,17.3,112.1689662527,7.8868333491,0,7.8868333491,102.94,17.3,104.3835887484,131.01,100.0368333491,-33.31,105.4368252866,7.8868333491,0,7.8868333491,92.15,-33.31,97.9856040447,130.1
2022-03-01 13:30:00,110.3000000162,16.98,111.5993297631,8.0800000162,0,8.0800000162,102.22,16.98,103.6206967743,130.92,99.5800000162,-33.73,105.1374781095,8.0800000162,0,8.0800000162,91.5,-33.73,97.519038654,130.1
2022-03-01 14:00:00,109.0373333489,16.82,110.3270250838,7.8073333489,0,7.8073333489,101.23,16.82,102.6178605312,131.01,98.3973333489,-33.9,104.0732684707,7.8073333489,0,7.8073333489,90.59,-33.9,96.7251678727,130.18
2022-03-01 14:30:00,107.809333348,16.68,109.0920471754,7.309333348,0,7.309333348,100.5,16.68,101.8747878525,131.1,97.179333348,-34.04,102.9686575126,7.309333348,0,7.309333348,89.87,-34.04,96.1006685721,130.24
2022-03-01 15:00:00,106.7305000135,16.32,107.9710240441,6.7305000135,0,6.7305000135,100.0,16.32,101.3229608726,131.25,96.1805000135,-34.43,102.1572977464,6.7305000135,0,6.7305000135,89.45,-34.43,95.8474172839,130.33
2022-03-01 15:30:00,106.0301666789,16.05,107.2380471006,6.1101666789,0,6.1101666789,99.92,16.05,101.2008344827,131.25,95.4701666789,-34.61,101.550011451,6.1101666789,0,6.1101666789,89.36,-34.61,95.828292795,130.33
2022-03-01 16:00:00,108.4876666777,16.48,109.7322387504,5.5276666777,0,5.5276666777,102.96,16.48,104.2705711119,131.29,97.7476666777,-34.06,103.5117864832,5.5276666777,0,5.5276666777,92.22,-34.06,98.3087585111,130.44
2022-03-01 16:30:00,112.6155000096,16.24,113.7804396301,4.8055000096,0,4.8055000096,107.81,16.24,109.0262982037,131.03,101.6355000096,-33.18,106.9143922127,4.8055000096,0,4.8055000096,96.83,-33.18,102.3570285813,130.17
2022-03-01 17:00:00,117.317833344,14.14,118.1668888502,5.337833344,0,5.337833344,111.98,14.14,112.8692163524,130.84,106.407833344,-19.09,108.1066838681,5.337833344,0,5.337833344,101.07,-19.09,102.8570512896,129.89
2022-03-01 17:30:00,120.8086666769,10.52,121.2658416218,5.0986666769,0,5.0986666769,115.71,10.52,116.1872389723,130.79,109.9586666769,0.77,109.9613626569,5.0986666769,0,5.0986666769,104.86,0.77,104.8628270647,130.27
2022-03-01 18:00:00,120.274666684,10.49,120.7312533934,8.674666684,0,8.674666684,111.6,10.49,112.0919270064,130.95,109.074666684,0.73,109.0771094787,8.674666684,0,8.674666684,100.4,0.73,100.4026538494,131.44
2022-03-01 18:30:00,122.0036666894,10.34,122.4410482055,11.3636666894,0,11.3636666894,110.64,10.34,111.1221184103,130.88,110.7736666894,0.58,110.7751850904,11.3636666894,0,11.3636666894,99.41,0.58,99.4116919683,131.38
2022-03-01 19:00:00,122.6306666841,9.77,123.0192395985,8.7206666841,0,8.7206666841,113.91,9.77,114.3282161148,131.0,111.8006666841,-0.08,111.8006953065,8.7206666841,0,8.7206666841,103.08,-0.08,103.0800310438,131.47
2022-03-01 19:30:00,117.1990000089,9.2,117.5595406724,4.4690000089,0,4.4690000089,112.73,9.2,113.104787255,131.13,106.5290000089,-2.2800000000000002,106.5533962054,4.4690000089,0,4.4690000089,102.06,-2.2800000000000002,102.0854641954,131.57
2022-03-01 20:00:00,111.5595000084,8.13,111.8553482947,4.2095000084,0,4.2095000084,107.35,8.13,107.6574168369,131.52,101.9595000084,-6.32,102.1551860748,4.2095000084,0,4.2095000084,97.75,-6.32,97.9540958817,132.14
2022-03-01 20:30:00,106.2401666752,6.57,106.443120563,4.2901666752,0,4.2901666752,101.95,6.57,102.1614770841,132.17,97.1401666752,-8.22,97.4873344681,4.2901666752,0,4.2901666752,92.85,-8.22,93.2131476778,133.14
2022-03-01 21:00:00,100.4090000085,6.04,100.5905009567,4.2590000085,0,4.2590000085,96.15,6.04,96.3395251182,132.5,91.6890000085,-8.4,92.0729749849,4.2590000085,0,4.2590000085,87.43,-8.4,87.8325958856,133.47
2022-03-01 21:30:00,96.1378333418,12.79,96.9848807787,4.2478333418,0,4.2478333418,91.89,12.79,92.7758384495,133.02,87.3278333418,1.24,87.336636506,4.2478333418,0,4.2478333418,83.08,1.24,83.089253216,133.89
2022-03-01 22:00:00,90.6775000085,5.72,90.8577316896,4.2375000085,0,4.2375000085,86.44,5.72,86.629048246,132.04,82.5375000085,-6.44,82.7883597352,4.2375000085,0,4.2375000085,78.3,-6.44,78.5643914251,132.63
2022-03-01 22:30:00,84.6260000084,3.88,84.714899973,4.2160000084,0,4.2160000084,80.41,3.88,80.5035558221,132.84,76.7560000084,-7.28,77.100466518,4.2160000084,0,4.2160000084,72.54,-7.28,72.9043894426,133.43
2022-03-01 23:00:00,79.0335000083,5.58,79.2302374322,4.1335000083,0,4.1335000083,74.9,5.58,75.107565531,133.36,70.8335000083,-21.13,73.9179384414,4.1335000083,0,4.1335000083,66.7,-21.13,69.9668986021,133.82
2022-03-01 23:30:00,75.4933333416,8.94,76.0208325331,4.1533333416,0,4.1533333416,71.34,8.94,71.8979777184,133.47,66.5033333416,-41.59,78.4373727604,4.1533333416,0,4.1533333416,62.35,-41.59,74.9483195275,133.23
2022-03-02 00:00:00,72.4065000085,8.54,72.9083866471,4.2465000085,0,4.2465000085,68.16,8.54,68.6929195769,133.28,63.5265000085,-42.09,76.2048837236,4.2465000085,0,4.2465000085,59.28,-42.09,72.702726909,131.99
2022-03-02 00:30:00,79.6168333418,9.65,80.1995177752,4.2468333418,0,4.2468333418,75.37,9.65,75.9852577807,133.45,70.2968333418,-40.62,81.1888488519,4.2468333418,0,4.2468333418,66.05,-40.62,77.540872448,132.15
2022-03-02 01:00:00,82.5590000086,9.24,83.0744610721,4.3190000086,0,4.3190000086,78.24,9.24,78.7837242075,132.6,72.8590000086,-38.41,82.3635962198,4.3190000086,0,4.3190000086,68.54,-38.41,78.5688214243,131.39
2022-03-02 01:30:00,80.3196666754,8.64,80.7830332115,4.3796666754,0,4.3796666754,75.94,8.64,76.4299234593,132.26,70.6896666754,-38.03,80.2702303141,4.3796666754,0,4.3796666754,66.31,-38.03,76.4414612629,130.8
2022-03-02 02:00:00,78.2358333422,8.16,78.6602264092,4.4458333422,0,4.4458333422,73.79,8.16,74.2398120957,132.65,68.7758333422,-38.75,78.9409763806,4.4458333422,0,4.4458333422,64.33,-38.75,75.0993435391,131.02
2022-03-02 02:30:00,78.0906666757,7.95,78.4942973844,4.5406666757,0,4.5406666757,73.55,7.95,73.9784090124,133.08,68.6906666757,-38.84,78.9110466814,4.5406666757,0,4.5406666757,64.15,-38.84,74.9917868836,131.41
2022-03-02 03:00:00,75.5048333424,8.03,75.930631224,4.5548333424,0,4.5548333424,70.95,8.03,71.4029649244,133.02,66.1048333424,-38.9,76.7011016298,4.5548333424,0,4.5548333424,61.55,-38.9,72.812172746,131.33
2022-03-02 03:30:00,72.8643333426,7.62,73.2616917186,4.6443333425999995,0,4.6443333425999995,68.22,7.62,68.6442481203,133.2,63.6443333426,-39.28,74.7898359848,4.6443333425999995,0,4.6443333425999995,59.0,-39.28,70.879604965,131.48
2022-03-02 04:00:00,70.7056666757,7.14,71.0652580384,4.5256666757,0,4.5256666757,66.18,7.14,66.5640443483,133.24,61.6356666757,-39.78,73.3580520908,4.5256666757,0,4.5256666757,57.11,-39.78,69.5988541572,131.48
2022-03-02 04:30:00,70.3770000092,6.94,70.7183549745,4.5970000092,0,4.5970000092,65.78,6.94,66.1450829616,133.41,61.5370000092,-40.8,73.8338836181,4.5970000092,0,4.5970000092,56.94,-40.8,70.0485802854,131.63
2022-03-02 05:00:00,69.7251666759,7.16,70.0918288246,4.6151666759,0,4.6151666759,65.11,7.16,65.502501479,133.46,61.0551666759,-42.15,74.191346381,4.6151666759,0,4.6151666759,56.44,-42.15,70.4421471848,131.8
2022-03-02 05:30:00,70.9308333426,7.66,71.3432457818,4.6408333426,0,4.6408333426,66.29,7.66,66.731099946,134.1,62.1608333426,-41.53,74.7576758724,4.6408333426,0,4.6408333426,57.52,-41.53,70.9456926106,132.56
2022-03-02 06:00:00,74.0578333425,8.34,74.5259570847,4.5778333425,0,4.5778333425,69.48,8.34,69.9787539186,133.8,65.0978333425,-40.74,76.7950226635,4.5778333425,0,4.5778333425,60.52,-40.74,72.954903879,132.26
2022-03-02 06:30:00,80.7978333421,10.93,81.533764618,4.4078333421,0,4.4078333421,76.39,10.93,77.1679791105,133.5,71.1178333421,-38.01,80.6381195173,4.4078333421,0,4.4078333421,66.71,-38.01,76.7788004595,132.01
2022-03-02 07:00:00,89.0448333419,10.04,89.6090617342,4.2748333419,0,4.2748333419,84.77,10.04,85.3624888344,132.76,78.6348333419,-36.29,86.6048561843,4.2748333419,0,4.2748333419,74.36,-36.29,82.7428166066,131.4
2022-03-02 07:30:00,95.1360000112,13.87,96.1417463859,5.5760000112,0,5.5760000112,89.56,13.87,90.6276475475,132.37,84.1860000112,-33.02,90.4301000656,5.5760000112,0,5.5760000112,78.61,-33.02,85.2634300272,130.77
2022-03-02 08:00:00,98.3778333503,15.41,99.577438181,8.4678333503,0,8.4678333503,89.91,15.41,91.2210293737,131.95,87.1178333503,-31.95,92.7918066838,8.4678333503,0,8.4678333503,78.65,-31.95,84.8918429533,130.44
2022-03-02 08:30:00,102.0075000139,17.64,103.5214937058,6.9275000139,0,6.9275000139,95.08,17.64,96.7025128939,131.68,90.3275000139,-29.99,95.1759284628,6.9275000139,0,6.9275000139,83.4,-29.99,88.6282127767,130.27
2022-03-02 09:00:00,105.5651666763,20.52,107.54103782,4.8151666763000005,0,4.8151666763000005,100.75,20.52,102.8184463022,131.68,94.3951666763,-29.17,98.7994756658,4.8151666763000005,0,4.8151666763000005,89.58,-29.17,94.2096879307,130.37
2022-03-02 09:30:00,107.9105000104,21.05,109.9444337495,5.1905000104,0,5.1905000104,102.72,21.05,104.8546656091,130.99,96.5305000104,-27.95,100.4954721978,5.1905000104,0,5.1905000104,91.34,-27.95,95.5206684441,129.97
2022-03-02 10:00:00,108.4108333455,21.11,110.4470048787,6.0908333455,0,6.0908333455,102.32,21.11,104.4749467576,130.99,97.1408333455,-27.81,101.0432462021,6.0908333455,0,6.0908333455,91.05,-27.81,95.202408583,129.9
2022-03-02 10:30:00,107.6368333474,20.62,109.594125267,7.0168333474,0,7.0168333474,100.62,20.62,102.7110938507,131.06,96.5468333474,-28.32,100.6146780018,7.0168333474,0,7.0168333474,89.53,-28.32,93.9023072134,129.9
2022-03-02 11:00:00,107.2600000163,20.31,109.1659457134,8.1600000163,0,8.1600000163,99.1,20.31,101.1598047645,131.21,96.2800000163,-28.55,100.4238064562,8.1600000163,0,8.1600000163,88.12,-28.55,92.6295681735,130.0
2022-03-02 11:30:00,106.9625000169,20.52,108.9130240599,8.4725000169,0,8.4725000169,98.49,20.52,100.6049228418,131.37,96.1825000169,-28.36,100.276432473,8.4725000169,0,8.4725000169,87.71,-28.36,92.1809833968,130.09
2022-03-02 12:00:00,107.0386666852,20.41,108.967170587,9.2686666852,0,9.2686666852,97.77,20.41,99.8776301281,131.44,96.2886666852,-28.49,100.4150757208,9.2686666852,0,9.2686666852,87.02,-28.49,91.5650615683,130.14
2022-03-02 12:30:00,108.673000018,20.62,110.6119583631,9.023000018,0,9.023000018,99.65,20.62,101.761028395,131.56,97.633000018,-28.3,101.6518209012,9.023000018,0,9.023000018,88.61,-28.3,93.0194716175,130.23
2022-03-02 13:00:00,108.9651666844,20.41,110.8601625948,8.8451666844,0,8.8451666844,100.12,20.41,102.1791686206,131.56,97.6951666844,-28.61,101.7982204829,8.8451666844,0,8.8451666844,88.85,-28.61,93.3426729851,130.23
2022-03-02 13:30:00,107.6966666832,19.81,109.5034616561,8.2666666832,0,8.2666666832,99.43,19.81,101.3842246111,131.66,96.6566666832,-29.34,101.0116172245,8.2666666832,0,8.2666666832,88.39,-29.34,93.1323128672,130.38
2022-03-02 14:00:00,106.3195000162,19.6,108.1110359015,8.1195000162,0,8.1195000162,98.2,19.6,100.1369062833,131.9,95.3795000162,-29.82,99.9323842573,8.1195000162,0,8.1195000162,87.26,-29.82,92.21464092,130.59
2022-03-02 14:30:00,105.0870000161,19.15,106.8176018846,8.0570000161,0,8.0570000161,97.03,19.15,98.9016855266,132.32,94.2670000161,-30.17,98.9772508814,8.0570000161,0,8.0570000161,86.21,-30.17,91.3367012761,131.0
2022-03-02 15:00:00,103.8751666829,18.95,105.5895485046,8.1251666829,0,8.1251666829,95.75,18.95,97.6071974805,132.24,93.1251666829,-30.44,97.973926479,8.1251666829,0,8.1251666829,85.0,-30.44,90.286176129,130.95
2022-03-02 15:30:00,103.0776666819,18.7,104.7601802623,7.6276666819,0,7.6276666819,95.45,18.7,97.2645490402,132.14,92.3976666819,-30.57,97.3234489127,7.6276666819,0,7.6276666819,84.77,-30.57,90.113693743,130.95
2022-03-02 16:00:00,105.0408333462,18.82,106.713490572,6.4208333462,0,6.4208333462,98.62,18.82,100.3996852585,131.94,94.1408333462,-30.19,98.863201461,6.4208333462,0,6.4208333462,87.72,-30.19,92.7697930363,130.71
2022-03-02 16:30:00,108.7603333432,18.84,110.3800512272,4.9103333432,0,4.9103333432,103.85,18.84,105.5450998389,131.68,97.8403333432,-29.55,102.2053488263,4.9103333432,0,4.9103333432,92.93,-29.55,97.5150624263,130.42
2022-03-02 17:00:00,113.2386666753,19.22,114.8581909591,4.3286666753,0,4.3286666753,108.91,19.22,110.5929315101,131.28,102.2986666753,-27.1,105.8273461991,4.3286666753,0,4.3286666753,97.97,-27.1,101.649057546,129.97
2022-03-02 17:30:00,117.9935000107,13.89,118.8082410643,5.3635000107,0,5.3635000107,112.63,13.89,113.4832542713,130.82,107.2935000107,3.99,107.3676638684,5.3635000107,0,5.3635000107,101.93,3.99,102.0080634068,129.57
2022-03-02 18:00:00,118.6140000111,13.96,119.4326697291,5.5440000111,0,5.5440000111,113.07,13.96,113.9285148679,131.37,107.9040000111,2.8,107.9403224861,5.5440000111,0,5.5440000111,102.36,2.8,102.3982890482,131.65
2022-03-02 18:30:00,121.7080000128,14.6,122.5805745912,6.3880000128,0,6.3880000128,115.32,14.6,116.2405368191,131.29,111.0780000128,3.59,111.1359986091,6.3880000128,0,6.3880000128,104.69,3.59,104.7515355496,131.73
2022-03-02 19:00:00,118.91083335,13.45,119.669080334,8.320833350000001,0,8.320833350000001,110.59,13.45,111.4048948655,131.21,108.03083335,1.8399999999999999,108.0465018142,8.320833350000001,0,8.320833350000001,99.71,1.8399999999999999,99.7269757889,131.65
2022-03-02 19:30:00,114.3545000062,14.09,115.2192682309,3.0845000062,0,3.0845000062,111.27,14.09,112.1585529507,131.8,104.3945000062,-0.29,104.3949028044,3.0845000062,0,3.0845000062,101.31,-0.29,101.3104150618,132.25
2022-03-02 20:00:00,109.055333339,12.28,109.7445403183,2.815333339,0,2.815333339,106.24,12.28,106.9473515334,131.66,99.555333339,-1.99,99.5752202922,2.815333339,0,2.815333339,96.74,-1.99,96.7604655838,132.42
2022-03-02 20:30:00,104.0331666722,10.88,104.600545734,2.7731666722,0,2.7731666722,101.26,10.88,101.84282989,131.98,94.9731666722,-3.47,95.0365365938,2.7731666722,0,2.7731666722,92.2,-3.47,92.2652746162,132.69
2022-03-02 21:00:00,99.2055000062,13.83,100.1648647554,3.0855000062,0,3.0855000062,96.12,13.83,97.1098517144,132.41,90.6155000062,-1.57,90.6290998596,3.0855000062,0,3.0855000062,87.53,-1.57,87.544079183,133.1
2022-03-02 21:30:00,94.7910000076,14.29,95.8620768731,3.7810000076,0,3.7810000076,91.01,14.29,92.12504654,132.28,86.6310000076,-0.91,86.6357793427,3.7810000076,0,3.7810000076,82.85,-0.91,82.8549974353,133.1
2022-03-02 22:00:00,89.4905000084,12.62,90.3759591471,4.2205000084,0,4.2205000084,85.27,12.62,86.1988242379,132.44,81.6205000084,-1.33,81.6313354149,4.2205000084,0,4.2205000084,77.4,-1.33,77.4114261592,133.21
2022-03-02 22:30:00,83.7166666741,10.95,84.4297505564,3.6966666741000003,0,3.6966666741000003,80.02,10.95,80.7657284992,132.61,76.2266666741,-2.48,76.2669988412,3.6966666741000003,0,3.6966666741000003,72.53,-2.48,72.5723866219,133.21
2022-03-02 23:00:00,77.39633334050001,10.23,78.0694902927,3.6063333405,0,3.6063333405,73.79,10.23,74.4957515567,132.67,70.3263333405,-2.68,70.3773796125,3.6063333405,0,3.6063333405,66.72,-2.68,66.7738032465,133.21
2022-03-02 23:30:00,71.791500007,7.73,72.2064565898,3.491500007,0,3.491500007,68.3,7.73,68.736037855,133.17,64.581500007,-2.1,64.6156338911,3.491500007,0,3.491500007,61.09,-2.1,61.1260836305,133.65
2022-03-03 00:00:00,67.7393333405,7.2,68.1209019422,3.5793333405,0,3.5793333405,64.16,7.2,64.5627260887,133.04,60.7893333405,-2.49,60.8403085789,3.5793333405,0,3.5793333405,57.21,-2.49,57.2641615672,133.15
2022-03-03 00:30:00,75.5475000075,8.59,76.0342873799,3.7275000074999998,0,3.7275000074999998,71.82,8.59,72.3318774815,132.8,67.9675000075,-1.46,67.983179223,3.7275000074999998,0,3.7275000074999998,64.24,-1.46,64.2565887672,132.89
2022-03-03 01:00:00,77.4505000069,6.33,77.708743725,3.4305000069,0,3.4305000069,74.02,6.33,74.2901696054,132.25,69.9305000069,-5.36,70.1356145707,3.4305000069,0,3.4305000069,66.5,-5.36,66.715662329,132.41
2022-03-03 01:30:00,75.7261666734,3.98,75.8306845482,3.3661666734,0,3.3661666734,72.36,3.98,72.4693728412,131.98,68.4761666734,-7.78,68.9167164212,3.3661666734,0,3.3661666734,65.11,-7.78,65.5731690556,132.32
2022-03-03 02:00:00,73.2293333403,3.29,73.3032015772,3.4793333403,0,3.4793333403,69.75,3.29,69.8275490047,132.46,66.2493333403,-8.46,66.7873174191,3.4793333403,0,3.4793333403,62.77,-8.46,63.3375441583,133.0
2022-03-03 02:30:00,72.5375000068,3.23,72.6093782319,3.3775000068,0,3.3775000068,69.16,3.23,69.2353847393,133.06,65.5975000068,-8.53,66.1497763196,3.3775000068,0,3.3775000068,62.22,-8.53,62.8019848412,133.54
2022-03-03 03:00:00,70.7448333413,2.81,70.8006182494,4.0048333413,0,4.0048333413,66.74,2.81,66.7991294853,133.31,63.8448333413,-8.55,64.4147905716,4.0048333413,0,4.0048333413,59.84,-8.55,60.4477303131,133.68
2022-03-03 03:30:00,68.4371666749,2.74,68.4919950249,4.1071666749,0,4.1071666749,64.33,2.74,64.3883258052,133.6,61.2971666749,-14.1,62.8979541986,4.1071666749,0,4.1071666749,57.19,-14.1,58.9025135287,133.9
2022-03-03 04:00:00,66.057166675,7.84,66.5207852414,4.157166675,0,4.157166675,61.9,7.84,62.3945157846,133.74,57.467166675,-42.39,71.4099947182,4.157166675,0,4.157166675,53.31,-42.39,68.109237259,133.79
2022-03-03 04:30:00,64.7943333417,7.42,65.217804572,4.1643333417,0,4.1643333417,60.63,7.42,61.0823485141,133.21,56.3143333417,-42.55,70.5819143954,4.1643333417,0,4.1643333417,52.15,-42.55,67.3062032802,131.96
2022-03-03 05:00:00,63.8451666748,7.53,64.2876831729,4.0751666748,0,4.0751666748,59.77,7.53,60.2424584492,132.98,55.4251666748,-42.38,69.7711509216,4.0751666748,0,4.0751666748,51.35,-42.38,66.5799286572,131.75
2022-03-03 05:30:00,65.8696666747,5.28,66.0809457245,4.0396666747,0,4.0396666747,61.83,5.28,62.0550344452,132.82,56.8996666747,-39.59,69.3176757234,4.0396666747,0,4.0396666747,52.86,-39.59,66.0420146573,131.55
2022-03-03 06:00:00,69.705666675,3.18,69.7781654001,4.155666675,0,4.155666675,65.55,3.18,65.627089681,132.32,60.445666675,-42.0,73.604881766,4.155666675,0,4.155666675,56.29,-42.0,70.2322155424,130.56
2022-03-03 06:30:00,80.3466666747,4.91,80.4965523841,4.0066666747,0,4.0066666747,76.34,4.91,76.4977365678,133.11,70.5666666747,-40.23,81.2287347284,4.0066666747,0,4.0066666747,66.56,-40.23,77.7733019744,131.31
2022-03-03 07:00:00,87.2681666742,4.91,87.4061840757,3.7881666742,0,3.7881666742,83.48,4.91,83.6242698025,132.42,76.9881666742,-40.65,87.0608999945,3.7881666742,0,3.7881666742,73.2,-40.65,83.7296990321,130.69
2022-03-03 07:30:00,94.2641666732,12.17,95.0465255472,3.2741666732,0,3.2741666732,90.99,12.17,91.8002668841,132.36,83.5041666732,-33.94,90.1380577325,3.2741666732,0,3.2741666732,80.23,-33.94,87.1135839006,130.66
2022-03-03 08:00:00,98.6163333455,15.23,99.7854403333,6.0963333455,0,6.0963333455,92.52,15.23,93.7651497093,132.26,87.7763333455,-31.91,93.3966423143,6.0963333455,0,6.0963333455,81.68,-31.91,87.6919066961,130.63
2022-03-03 08:30:00,102.6893333425,17.17,104.1148792552,4.5593333425,0,4.5593333425,98.13,17.17,99.620810075,131.77,91.7393333425,-30.09,96.5479848682,4.5593333425,0,4.5593333425,87.18,-30.09,92.2266799793,130.28
2022-03-03 09:00:00,103.5815000102,18.76,105.2666364256,5.1115000102,0,5.1115000102,98.47,18.76,100.2411018495,131.82,92.8415000102,-29.57,97.4367950219,5.1115000102,0,5.1115000102,87.73,-29.57,92.5793594707,130.34
2022-03-03 09:30:00,101.6156666815,19.8,103.5267294718,7.3956666815,0,7.3956666815,94.22,19.8,96.2779746359,131.43,90.9656666815,-30.81,96.0417024776,7.3956666815,0,7.3956666815,83.57,-30.81,89.0685185686,130.13
2022-03-03 10:00:00,100.8520000244,19.24,102.670850337,12.2120000244,0,12.2120000244,88.64,19.24,90.704063856,131.39,90.1120000244,-31.74,95.5384747021,12.2120000244,0,12.2120000244,77.9,-31.74,84.1179980741,130.27
2022-03-03 10:30:00,100.1846666953,18.85,101.9425815881,14.2946666953,0,14.2946666953,85.89,18.85,87.9341492254,131.66,89.4046666953,-32.24,95.0400548553,14.2946666953,0,14.2946666953,75.11,-32.24,81.7369543108,130.52
2022-03-03 11:00:00,99.4728333653,19.25,101.3183452181,16.0028333653,0,16.0028333653,83.47,19.25,85.6609794481,131.91,88.9728333653,-31.9,94.5186493612,16.0028333653,0,16.0028333653,72.97,-31.9,79.638124664,130.72
2022-03-03 11:30:00,99.0025000333,19.18,100.8432814462,16.6525000333,0,16.6525000333,82.35,19.18,84.5540945194,131.98,88.6625000333,-31.91,94.2299687581,16.6525000333,0,16.6525000333,72.01,-31.91,78.7634953516,130.8
2022-03-03 12:00:00,100.2263333635,19.72,102.1479138284,15.0763333635,0,15.0763333635,85.15,19.72,87.4036663991,131.95,90.0663333635,-31.11,95.2878612707,15.0763333635,0,15.0763333635,74.99,-31.11,81.1870198985,130.8
2022-03-03 12:30:00,100.8655000286,19.81,102.7924374457,14.305500028600001,0,14.305500028600001,86.56,19.81,88.797914953,131.75,90.6255000286,-31.01,95.784139373,14.305500028600001,0,14.305500028600001,76.32,-31.01,82.3793815223,130.6
2022-03-03 13:00:00,100.44633336,19.22,102.2686378391,13.32633336,0,13.32633336,87.12,19.22,89.2149247604,131.75,90.37633336,-31.7,95.7745876086,13.32633336,0,13.32633336,77.05,-31.7,83.3162199095,130.6
2022-03-03 13:30:00,100.8333333572,19.33,102.6694210363,11.9433333572,0,11.9433333572,88.89,19.33,90.9674722085,132.13,90.6733333572,-32.06,96.1743052073,11.9433333572,0,11.9433333572,78.73,-32.06,85.0073908551,130.94
2022-03-03 14:00:00,98.8096666904,19.09,100.6368636806,11.8596666904,0,11.8596666904,86.95,19.09,89.0209559598,132.48,91.8396666904,-32.29,97.3507497547,11.8596666904,0,11.8596666904,79.98,-32.29,86.2522144643,131.27
2022-03-03 14:30:00,99.0046666888,18.46,100.710950875,11.0546666888,0,11.0546666888,87.95,18.46,89.866423652,132.63,91.2646666888,-32.51,96.882090635,11.0546666888,0,11.0546666888,80.21,-32.51,86.5479300735,131.39
2022-03-03 15:00:00,98.8635000208,17.98,100.4851831683,10.4235000208,0,10.4235000208,88.44,17.98,90.2491772816,132.69,91.0035000208,-32.99,96.7986421188,10.4235000208,0,10.4235000208,80.58,-32.99,87.0716744987,131.42
2022-03-03 15:30:00,99.7905000199,16.34,101.1194318329,9.9305000199,0,9.9305000199,89.86,16.34,91.3335381993,132.82,91.8805000199,-33.02,97.6337374267,9.9305000199,0,9.9305000199,81.95,-33.02,88.3522659585,131.54
2022-03-03 16:00:00,104.7418333505,17.0,106.1124481558,8.5818333505,0,8.5818333505,96.16,17.0,97.6511423384,133.12,96.8018333505,-32.05,101.9695907613,8.5818333505,0,8.5818333505,88.22,-32.05,93.8614452265,131.67
2022-03-03 16:30:00,106.2448333525,17.01,107.5978843384,9.5748333525,0,9.5748333525,96.67,17.01,98.1551272222,132.64,97.8148333525,-30.28,102.3944335585,9.5748333525,0,9.5748333525,88.24,-30.28,93.2908141244,131.22
2022-03-03 17:00:00,107.8035000237,16.1,108.9991037457,11.8735000237,0,11.8735000237,95.93,16.1,97.2716551725,132.55,99.2735000237,-31.29,104.0879047102,11.8735000237,0,11.8735000237,87.4,-31.29,92.8322363191,130.94
2022-03-03 17:30:00,113.7471667007,15.65,114.8187285787,17.0071667007,0,17.0071667007,96.74,15.65,97.997704565,132.62,104.8071667007,-31.72,109.5020574776,17.0071667007,0,17.0071667007,87.8,-31.72,93.3541557725,130.98
2022-03-03 18:00:00,115.9536666952,16.31,117.0951276529,14.2436666952,0,14.2436666952,101.71,16.31,103.009418016,132.42,106.8936666952,-30.66,111.2038289787,14.2436666952,0,14.2436666952,92.65,-30.66,97.5912808605,130.81
2022-03-03 18:30:00,115.4993333592,16.69,116.6989807429,12.9493333592,0,12.9493333592,102.55,16.69,103.8992714123,131.96,106.1593333592,-29.98,110.3113976853,12.9493333592,0,12.9493333592,93.21,-29.98,97.912739212,130.37
2022-03-03 19:00:00,119.1185000211,18.4,120.5312285147,10.5385000211,0,10.5385000211,108.58,18.4,110.1280000726,131.76,109.9685000211,-26.27,113.0627431866,10.5385000211,0,10.5385000211,99.43,-26.27,102.8418095912,130.19
2022-03-03 19:30:00,115.7950000092,17.02,117.0391491216,4.5750000092,0,4.5750000092,111.22,17.02,112.5147492554,131.31,107.0150000092,-27.63,110.5243282131,4.5750000092,0,4.5750000092,102.44,-27.63,106.1007563592,129.6
2022-03-03 20:00:00,111.5978333411,15.86,112.7191909412,3.8878333411,0,3.8878333411,107.71,15.86,108.8714090108,131.69,102.7478333411,-28.91,106.7375536364,3.8878333411,0,3.8878333411,98.86,-28.91,103.0004257273,129.92
2022-03-03 20:30:00,107.0138333416,16.73,108.3136806985,4.1338333416,0,4.1338333416,102.88,16.73,104.2314122518,131.85,98.3038333416,-27.73,102.1400829726,4.1338333416,0,4.1338333416,94.17,-27.73,98.1679265341,130.03
2022-03-03 21:00:00,102.1105000085,15.63,103.2998117713,4.2305000085,0,4.2305000085,97.88,15.63,99.1200852502,131.72,93.5605000085,-29.13,97.9904284195,4.2305000085,0,4.2305000085,89.33,-29.13,93.959596636,129.88
2022-03-03 21:30:00,97.4095000083,16.66,98.8239155866,4.1295000083,0,4.1295000083,93.28,16.66,94.7560763223,132.08,89.1395000083,-29.5,93.8940917296,4.1295000083,0,4.1295000083,85.01,-29.5,89.9830545158,130.21
2022-03-03 22:00:00,91.7031666752,15.58,93.0172412957,4.2531666752,0,4.2531666752,87.45,15.58,88.8270167235,131.96,83.5931666752,-29.98,88.8066321554,4.2531666752,0,4.2531666752,79.34,-29.98,84.8153052226,130.24
2022-03-03 22:30:00,86.0511666751,14.26,87.2247148814,4.2011666751,0,4.2011666751,81.85,14.26,83.0829109986,132.37,78.0711666751,-31.16,84.0598160003,4.2011666751,0,4.2011666751,73.87,-31.16,80.1730783992,130.55
2022-03-03 23:00:00,81.2881666746,13.82,82.4545841135,3.9881666746,0,3.9881666746,77.3,13.82,78.5256798761,132.72,73.5181666746,-32.68,80.4543549548,3.9881666746,0,3.9881666746,69.53,-32.68,76.8271000364,130.82
2022-03-03 23:30:00,77.957000008,12.31,78.9229367817,4.007000008,0,4.007000008,73.95,12.31,74.9675836612,133.1,70.067000008,-32.89,77.4024327145,4.007000008,0,4.007000008,66.06,-32.89,73.794821634,131.26
2022-03-04 00:00:00,75.3133333414,11.07,76.1225530246,4.0133333414,0,4.0133333414,71.3,11.07,72.1542438114,133.49,67.4833333414,-33.62,75.3943278958,4.0133333414,0,4.0133333414,63.47,-33.62,71.8244060191,131.47
2022-03-04 00:30:00,82.621500008,12.0,83.4883959815,3.9815000080000003,0,3.9815000080000003,78.64,12.0,79.5502960397,133.7,74.391500008,-31.35,80.7274288791,3.9815000080000003,0,3.9815000080000003,70.41,-31.35,77.0739294444,131.6
2022-03-04 01:00:00,84.6296666748,12.44,85.5390792649,4.0696666748,0,4.0696666748,80.56,12.44,81.5148280989,133.25,76.3396666748,-30.81,82.3225413117,4.0696666748,0,4.0696666748,72.27,-30.81,78.5634075127,131.08
2022-03-04 01:30:00,82.5246666747,12.05,83.3997788353,4.0346666747,0,4.0346666747,78.49,12.05,79.4095875824,133.01,74.3246666747,-31.27,80.6347876311,4.0346666747,0,4.0346666747,70.29,-31.27,76.9317684705,130.85
2022-03-04 02:00:00,79.6820000077,11.8,80.5509846323,3.8720000077,0,3.8720000077,75.81,11.8,76.7228525278,133.25,71.6320000077,-31.62,78.3004969659,3.8720000077,0,3.8720000077,67.76,-31.62,74.7746079896,131.09
2022-03-04 02:30:00,79.739333341,11.49,80.5629032599,3.839333341,0,3.839333341,75.9,11.49,76.764771217,133.53,71.679333341,-31.93,78.4694318076,3.839333341,0,3.839333341,67.84,-31.93,74.9786002803,131.33
2022-03-04 03:00:00,77.925833341,10.95,78.6914099625,3.825833341,0,3.825833341,74.1,10.95,74.9046894393,133.44,69.925833341,-32.23,76.9960717727,3.825833341,0,3.825833341,66.1,-32.23,73.5389889786,131.23
2022-03-04 03:30:00,76.0083333407,10.69,76.7563862961,3.6783333407,0,3.6783333407,72.33,10.69,73.1156959893,133.15,68.1483333407,-32.53,75.5142121532,3.6783333407,0,3.6783333407,64.47,-32.53,72.2120613194,130.94
2022-03-04 04:00:00,73.8100000077,10.17,74.5073486385,3.8600000077,0,3.8600000077,69.95,10.17,70.685439802,133.15,66.0700000077,-33.11,73.902077109,3.8600000077,0,3.8600000077,62.21,-33.11,70.4723789864,130.94
2022-03-04 04:30:00,72.3850000078,9.96,73.0670228361,3.8850000078,0,3.8850000078,68.5,9.96,69.2203120478,133.36,64.7550000078,-33.35,72.8384000786,3.8850000078,0,3.8850000078,60.87,-33.35,69.4073439918,131.14
2022-03-04 05:00:00,71.6251666749,9.9,72.3061166238,4.1351666749,0,4.1351666749,67.49,9.9,68.212243036,133.43,64.0351666749,-33.41,72.22693868,4.1351666749,0,4.1351666749,59.9,-33.41,68.5874485602,131.2
2022-03-04 05:30:00,72.2620000079,10.17,72.9741429901,3.9320000079,0,3.9320000079,68.33,10.17,69.0826881353,133.43,64.6220000079,-33.02,72.5694376788,3.9320000079,0,3.9320000079,60.69,-33.02,69.0912186895,131.2
2022-03-04 06:00:00,75.2873333413,11.04,76.0924711233,3.9873333413000003,0,3.9873333413000003,71.3,11.04,72.1496472618,133.25,67.4873333413,-32.23,74.7884554027,3.9873333413000003,0,3.9873333413000003,63.5,-32.23,71.2111150032,131.05
2022-03-04 06:30:00,83.2396666743,13.34,84.3018250576,3.7996666743,0,3.7996666743,79.44,13.34,80.5522761938,133.29,75.1096666743,-29.7,80.7685088876,3.7996666743,0,3.7996666743,71.31,-29.7,77.2476931694,131.05
2022-03-04 07:00:00,91.3406666741,15.76,92.6903176631,3.7406666741,0,3.7406666741,87.6,15.76,89.0063907818,132.72,82.9006666741,-27.37,87.3019898686,3.7406666741,0,3.7406666741,79.16,-27.37,83.7581190094,130.52
2022-03-04 07:30:00,97.7885000079,15.11,98.9489910702,3.9685000079,0,3.9685000079,93.82,15.11,95.0289666365,132.23,89.3685000079,-29.61,94.1460614878,3.9685000079,0,3.9685000079,85.4,-29.61,90.3875660697,130.14
2022-03-04 08:00:00,101.0703333454,15.36,102.2308264788,6.0203333454,0,6.0203333454,95.05,15.36,96.2830831455,131.91,92.4603333454,-29.69,97.1102947289,6.0203333454,0,6.0203333454,86.44,-29.69,91.3967707307,130.01
2022-03-04 08:30:00,102.4020000199,16.99,103.8018771896,9.9520000199,0,9.9520000199,92.45,16.99,93.998205302,131.83,93.8120000199,-29.53,98.3499478787,9.9520000199,0,9.9520000199,83.86,-29.53,88.9073703356,130.01
2022-03-04 09:00:00,103.09650003,17.7,104.6048675656,14.97650003,0,14.97650003,88.12,17.7,89.8800556297,131.58,94.37650003,-28.93,98.71103615050001,14.97650003,0,14.97650003,79.4,-28.93,84.5062417813,129.97
2022-03-04 09:30:00,105.6976667055,18.57,107.316548803,19.4076667055,0,19.4076667055,86.29,18.57,88.2655595348,131.58,97.2576667055,-28.12,101.2412373146,19.4076667055,0,19.4076667055,77.85,-28.12,82.772923713,130.06
2022-03-04 10:00:00,104.6676667071,18.35,106.2640247398,20.2176667071,0,20.2176667071,84.45,18.35,86.4206283245,131.65,96.5476667071,-28.43,100.6464944575,20.2176667071,0,20.2176667071,76.33,-28.43,81.4526475936,130.09
2022-03-04 10:30:00,101.9003333813,18.23,103.5181667304,24.0003333813,0,24.0003333813,77.9,18.23,80.0046429903,131.83,94.2503333813,-28.68,98.5173474191,24.0003333813,0,24.0003333813,70.25,-28.68,75.8788830967,130.22
2022-03-04 11:00:00,98.9445000594,18.1,100.5864011286,29.7145000594,0,29.7145000594,69.23,18.1,71.5569905739,132.0,91.0445000594,-28.89,95.5182343381,29.7145000594,0,29.7145000594,61.33,-28.89,67.793812402,130.34
2022-03-04 11:30:00,96.2170000612,17.35,97.7687762058,30.6170000612,0,30.6170000612,65.6,17.35,67.8556003584,132.07,88.3970000612,-29.77,93.2753049838,30.6170000612,0,30.6170000612,57.78,-29.77,64.9983176705,130.44
2022-03-04 12:00:00,96.8338333982,17.53,98.4077852133,32.4138333982,0,32.4138333982,64.42,17.53,66.7625441397,132.37,89.1838333982,-29.85,94.0466832993,32.4138333982,0,32.4138333982,56.77,-29.85,64.13934362,130.7
2022-03-04 12:30:00,96.9656667412,17.41,98.5162353451,37.2656667412,0,37.2656667412,59.7,17.41,62.1868000463,132.89,89.5756667412,-29.99,94.4626919589,37.2656667412,0,37.2656667412,52.31,-29.99,60.2970662636,131.08
2022-03-04 13:00:00,96.0473334059,16.21,97.4056176737,36.2873334059,0,36.2873334059,59.76,16.21,61.9194775495,133.09,88.1273334059,-31.03,93.4306576731,36.2873334059,0,36.2873334059,51.84,-31.03,60.417269882,131.18
2022-03-04 13:30:00,94.1700000724,14.99,95.3555924612,36.2000000724,0,36.2000000724,57.97,14.99,59.8767150068,133.38,86.3300000724,-30.86,91.679924261,36.2000000724,0,36.2000000724,50.13,-30.86,58.8672786869,131.36
2022-03-04 14:00:00,92.391333403,14.76,93.5628990999,34.811333403,0,34.811333403,57.58,14.76,59.4416857096,133.34,84.591333403,-32.5,90.6197753633,34.811333403,0,34.811333403,49.78,-32.5,59.4499655172,131.15
2022-03-04 14:30:00,90.8450000675,14.45,91.9870454861,33.7450000675,0,33.7450000675,57.1,14.45,58.9000212224,134.19,83.5550000675,-33.65,90.0764149835,33.7450000675,0,33.7450000675,49.81,-33.65,60.1112185869,132.02
2022-03-04 15:00:00,88.3863333902,18.39,90.2792115061,28.4563333902,0,28.4563333902,59.93,18.39,62.6880929683,134.32,81.2563333902,-29.38,86.4047227646,28.4563333902,0,28.4563333902,52.8,-29.38,60.4237072679,132.22
2022-03-04 15:30:00,88.70566672,18.15,90.5434581195,26.65566672,0,26.65566672,62.05,18.15,64.6500193349,134.11,81.30566672,-28.92,86.295873834,26.65566672,0,26.65566672,54.65,-28.92,61.8303234667,132.03
2022-03-04 16:00:00,92.4356667152,18.66,94.3003079586,24.2656667152,0,24.2656667152,68.17,18.66,70.6777510961,133.4,84.8556667152,-28.43,89.4916145439,24.2656667152,0,24.2656667152,60.59,-28.43,66.9284169841,131.32
2022-03-04 16:30:00,96.8551667048,18.59,98.6230775093,19.0651667048,0,19.0651667048,77.79,18.59,79.980448861,133.34,88.8051667048,-27.97,93.1057384562,19.0651667048,0,19.0651667048,69.74,-27.97,75.1397930527,131.27
2022-03-04 17:00:00,101.0565000272,19.62,102.9434825414,13.6165000272,0,13.6165000272,87.44,19.62,89.6141618272,133.04,92.6865000272,-25.13,96.0328286957,13.6165000272,0,13.6165000272,79.07,-25.13,82.9673538206,130.99
2022-03-04 17:30:00,105.7175000165,19.34,107.4719749969,8.2575000165,0,8.2575000165,97.46,19.34,99.3603904984,132.38,97.3775000165,-26.96,101.0406804681,8.2575000165,0,8.2575000165,89.12,-26.96,93.1086247348,130.23
2022-03-04 18:00:00,105.4325000104,14.95,106.487156777,5.2025000104,0,5.2025000104,100.23,14.95,101.3388148737,132.13,96.8425000104,-31.75,101.9143380897,5.2025000104,0,5.2025000104,91.64,-31.75,96.9842879027,130.23
2022-03-04 18:30:00,110.2050000104,15.17,111.2441950273,5.1750000103,0,5.1750000103,105.03,15.17,106.1198840934,132.13,101.2650000104,-30.13,105.6523408501,5.1750000103,0,5.1750000103,96.09,-30.13,100.7030535783,130.26
2022-03-04 19:00:00,116.7058333436,14.58,117.613043224,5.1258333436,0,5.1258333436,111.58,14.58,112.5285421571,131.95,107.5258333436,-28.55,111.251549815,5.1258333436,0,5.1258333436,102.4,-28.55,106.3055149087,129.94
2022-03-04 19:30:00,113.7686666768,9.2,114.1400434441,5.0786666768,0,5.0786666768,108.69,9.2,109.0786693171,131.85,105.7886666768,-1.17,105.7951364537,5.0786666768,0,5.0786666768,100.71,-1.17,100.7167960173,129.65
2022-03-04 20:00:00,109.5213333419,8.16,109.8248972546,4.2813333419,0,4.2813333419,105.24,8.16,105.5558771457,131.85,101.7913333419,-1.21,101.798524761,4.2813333419,0,4.2813333419,97.51,-1.21,97.5175071462,131.56
2022-03-04 20:30:00,104.4473333417,6.9,104.6749991268,4.1773333417,0,4.1773333417,100.27,6.9,100.5071286029,132.28,97.3073333417,-4.68,97.4198107269,4.1773333417,0,4.1773333417,93.13,-4.68,93.2475163208,132.18
2022-03-04 21:00:00,98.5751666751,5.39,98.7224168313,4.2051666751,0,4.2051666751,94.37,5.39,94.5238012355,132.77,91.7551666751,-5.88,91.9433793787,4.2051666751,0,4.2051666751,87.55,-5.88,87.7472330048,132.93
2022-03-04 21:30:00,94.4960000085,4.06,94.5831783015,4.2660000085,0,4.2660000085,90.23,4.06,90.3212959384,133.23,87.9660000085,-7.72,88.304108384,4.2660000085,0,4.2660000085,83.7,-7.72,84.0552699121,133.34
2022-03-04 22:00:00,89.3766666751,1.67,89.3922672603,4.1966666751,0,4.1966666751,85.18,1.67,85.1963690541,133.64,83.0166666751,-8.44,83.4445956659,4.1966666751,0,4.1966666751,78.82,-8.44,79.2705872313,133.77
2022-03-04 22:30:00,83.8141666745,-0.31,83.8147399647,3.9341666745,0,3.9341666745,79.88,-0.31,79.880601525,133.99,77.5141666745,-9.28,78.0676913662,3.9341666745,0,3.9341666745,73.58,-9.28,74.1628936868,133.92
2022-03-04 23:00:00,79.0980000079,3.8200000000000003,79.1901888193,3.9280000079,0,3.9280000079,75.17,3.8200000000000003,75.2670000731,134.24,72.0580000079,-34.37,79.8351568241,3.9280000079,0,3.9280000079,68.13,-34.37,76.3085434273,134.03
2022-03-04 23:30:00,76.6781666747,4.73,76.8239164883,4.0281666747,0,4.0281666747,72.65,4.73,72.8038144605,133.9,69.4281666747,-43.95,82.1697805024,4.0281666747,0,4.0281666747,65.4,-43.95,78.7957010249,132.51
2022-03-05 00:00:00,74.193000008,3.94,74.2975426928,4.023000008,0,4.023000008,70.17,3.94,70.280527175,133.24,67.153000008,-44.38,80.4929177635,4.023000008,0,4.023000008,63.13,-44.38,77.1685253196,131.36
2022-03-05 00:30:00,82.418166675,3.29,82.4838062777,4.148166675,0,4.148166675,78.27,3.29,78.3391153894,132.81,74.558166675,-40.27,84.7383804302,4.148166675,0,4.148166675,70.41,-40.27,81.1125206118,130.9
2022-03-05 01:00:00,84.5120000083,4.57,84.6354715554,4.1320000083,0,4.1320000083,80.38,4.57,80.5098087192,132.54,76.7220000083,-39.72,86.3941183488,4.1320000083,0,4.1320000083,72.59,-39.72,82.7465195643,130.23
2022-03-05 01:30:00,81.6863333415,4.62,81.8168775668,4.0863333415,0,4.0863333415,77.6,4.62,77.7374066972,132.15,74.0563333415,-40.2,84.263755601,4.0863333415,0,4.0863333415,69.97,-40.2,80.6959782145,129.94
2022-03-05 02:00:00,79.5288333414,4.16,79.637559811,4.0388333414,0,4.0388333414,75.49,4.16,75.6045349169,132.44,71.9688333414,-40.81,82.7343282593,4.0388333414,0,4.0388333414,67.93,-40.81,79.2460787673,130.24
2022-03-05 02:30:00,79.3951666748,4.0,79.4958646177,4.0651666748,0,4.0651666748,75.33,4.0,75.4361246353,132.66,71.8251666748,-41.06,82.7331745303,4.0651666748,0,4.0651666748,67.76,-41.06,79.229673734,130.43
2022-03-05 03:00:00,77.7010000076,3.65,77.7866820361,3.7910000076,0,3.7910000076,73.91,3.65,74.0000716216,132.72,70.1410000076,-41.49,81.4934352084,3.7910000076,0,3.7910000076,66.35,-41.49,78.2543455662,130.5
2022-03-05 03:30:00,75.4231666742,3.13,75.4880849616,3.7731666742,0,3.7731666742,71.65,3.13,71.7183337787,132.88,67.9431666742,-42.16,79.9608622872,3.7731666742,0,3.7731666742,64.17,-42.16,76.7805606908,130.66
2022-03-05 04:00:00,72.3223333409,2.7,72.3727151617,3.7823333409,0,3.7823333409,68.54,2.7,68.5931600089,133.18,64.83233334089999,-41.92,77.2043900722,3.7823333409,0,3.7823333409,61.05,-41.92,74.0566600651,130.92
2022-03-05 04:30:00,70.6795000075,1.8599999999999999,70.7039696291,3.7495000075,0,3.7495000075,66.93,1.8599999999999999,66.9558399245,133.54,63.1195000075,-41.85,75.7330428624,3.7495000075,0,3.7495000075,59.37,-41.85,72.6375894424,131.16
2022-03-05 05:00:00,68.5531666741,2.03,68.5832163218,3.7131666741,0,3.7131666741,64.84,2.03,64.8717696691,133.75,61.1031666741,-41.73,73.9931745339,3.7131666741,0,3.7131666741,57.39,-41.73,70.9577691307,131.24
2022-03-05 05:30:00,68.6735000076,2.11,68.7059073392,3.8235000076,0,3.8235000076,64.85,2.11,64.8843170574,133.79,61.2035000076,-41.56,73.9804164167,3.8235000076,0,3.8235000076,57.38,-41.56,70.8498270993,131.28
2022-03-05 06:00:00,69.952000008,2.46,69.9952420177,4.002000008,0,4.002000008,65.95,2.46,65.9958642644,133.73,62.482000008,-41.15,74.8152579692,4.002000008,0,4.002000008,58.48,-41.15,71.5068730962,131.22
2022-03-05 06:30:00,74.4696666744,3.71,74.5620235415,3.8796666744,0,3.8796666744,70.59,3.71,70.6874260389,133.61,66.8396666744,-39.77,77.7765642154,3.8796666744,0,3.8796666744,62.96,-39.77,74.4688827632,131.12
2022-03-05 07:00:00,78.3690000077,4.74,78.5122140956,3.8290000077,0,3.8290000077,74.54,4.74,74.6905562973,133.28,70.5190000077,-38.83,80.5027841884,3.8290000077,0,3.8290000077,66.69,-38.83,77.1707522317,130.85
2022-03-05 07:30:00,82.6431666763,5.53,82.8279777508,4.8131666763,0,4.8131666763,77.83,5.53,78.0262122623,133.28,74.5631666763,-38.33,83.8382652778,4.8131666763,0,4.8131666763,69.75,-38.33,79.5880104036,130.85
2022-03-05 08:00:00,86.0523333503,6.55,86.3012547709,8.4623333503,0,8.4623333503,77.59,6.55,77.8659784502,133.63,77.7223333503,-37.26,86.1920454648,8.4623333503,0,8.4623333503,69.26,-37.26,78.6463934329,131.21
2022-03-05 08:30:00,90.7003333583,8.31,91.0802205274,12.5003333583,0,12.5003333583,78.2,8.31,78.6402956505,133.31,82.2803333583,-36.37,89.9601587235,12.5003333583,0,12.5003333583,69.78,-36.37,78.6894230504,130.98
2022-03-05 09:00:00,92.8413333751,9.42,93.3180024586,20.8613333751,0,20.8613333751,71.98,9.42,72.5937793478,133.0,83.0313333751,-36.08,90.5315896361,20.8613333751,0,20.8613333751,62.17,-36.08,71.880980099,130.87
2022-03-05 09:30:00,93.6788333867,10.34,94.2477555419,26.6588333867,0,26.6588333867,67.02,10.34,67.812948616,132.76,84.2088333867,-35.05,91.2120064484,26.6588333867,0,26.6588333867,57.55,-35.05,67.3832694369,130.79
2022-03-05 10:00:00,92.6793333966,10.71,93.2961035565,31.6093333966,0,31.6093333966,61.07,10.71,62.002008032,132.59,83.5793333966,-34.87,90.5617020104,31.6093333966,0,31.6093333966,51.97,-34.87,62.5843255137,130.63
2022-03-05 10:30:00,90.669333402,10.83,91.3138375032,34.309333402,0,34.309333402,56.36,10.83,57.3911012266,133.0,81.859333402,-34.64,88.8868947878,34.309333402,0,34.309333402,47.55,-34.64,58.8296872336,130.93
2022-03-05 11:00:00,89.0245000701,11.0,89.7015139936,35.0645000701,0,35.0645000701,53.96,11.0,55.0697884507,132.89,80.5045000701,-34.23,87.4795257848,35.0645000701,0,35.0645000701,45.44,-34.23,56.8901265599,130.69
2022-03-05 11:30:00,89.7038334056,11.18,90.3978436007,36.1438334056,0,36.1438334056,53.56,11.18,54.7144039536,132.6,81.2038334056,-34.06,88.0576297646,36.1438334056,0,36.1438334056,45.06,-34.06,56.4843978458,130.34
2022-03-05 12:00:00,89.2383334057,10.97,89.910072011,36.1783334057,0,36.1783334057,53.06,10.97,54.182141892,132.65,80.8283334057,-34.35,87.8244953367,36.1783334057,0,36.1783334057,44.65,-34.35,56.3342258312,130.38
2022-03-05 12:30:00,88.5511667427,10.75,89.2012983734,38.0411667427,0,38.0411667427,50.51,10.75,51.6412877454,132.95,80.1511667427,-34.48,87.2529651658,38.0411667427,0,38.0411667427,42.11,-34.48,54.4253847024,130.67
