Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-05 13:00:00,87.6701667404,10.45,88.2907732229,36.8701667404,0,36.8701667404,50.8,10.45,51.8636915385,132.88,79.7701667404,-35.18,87.1832088294,36.8701667404,0,36.8701667404,42.9,-35.18,55.480108147,130.6
2022-03-05 13:30:00,87.7756667413,11.4,88.5128672673,37.3256667413,0,37.3256667413,50.45,11.4,51.7219730869,133.54,79.6456667413,-36.14,87.4616020358,37.3256667413,0,37.3256667413,42.32,-36.14,55.6514330453,131.22
2022-03-05 14:00:00,85.2828333985,-3.48,85.3538052607,32.6028333985,0,32.6028333985,52.68,-3.48,52.7948179275,134.06,78.4528333985,-18.98,80.7160917554,32.6028333985,0,32.6028333985,45.85,-18.98,49.6232092876,131.86
2022-03-05 14:30:00,83.4818333932,-4.12,83.5834367964,29.9318333932,0,29.9318333932,53.55,-4.12,53.7082572795,133.11,77.0718333932,-17.31,78.991794527,29.9318333932,0,29.9318333932,47.14,-17.31,50.2176831405,132.51
2022-03-05 15:00:00,85.1533333879,-2.21,85.182006827,27.2933333879,0,27.2933333879,57.86,-2.21,57.9021908048,131.78,78.0933333879,-18.09,80.1611927284,27.2933333879,0,27.2933333879,50.8,-18.09,53.9248375056,131.6
2022-03-05 15:30:00,88.3603333815,-3.83,88.4433005676,24.0903333815,0,24.0903333815,64.27,-3.83,64.3840182033,130.99,80.6203333815,-16.09,82.2102563829,24.0903333815,0,24.0903333815,56.53,-16.09,58.7752413861,131.13
2022-03-05 16:00:00,88.615666709,-4.59,88.7344605341,21.175666709,0,21.175666709,67.44,-4.59,67.5960183739,130.43,80.755666709,-16.46,82.4160743157,21.175666709,0,21.175666709,59.58,-16.46,61.8118758816,130.25
2022-03-05 16:30:00,89.8980000376,-3.51,89.9664966016,18.8180000376,0,18.8180000376,71.08,-3.51,71.1666108509,130.43,82.0280000376,-16.09,83.5911531813,18.8180000376,0,18.8180000376,63.21,-16.09,65.2257019893,130.25
2022-03-05 17:00:00,95.3110000272,7.97,95.6436491681,13.6010000272,0,13.6010000272,81.71,7.97,82.097777071,129.93,86.2110000272,-22.12,89.0035444558,13.6010000272,0,13.6010000272,72.61,-22.12,75.9045881354,129.82
2022-03-05 17:30:00,101.1671666838,18.78,102.8955004596,8.5671666838,0,8.5671666838,92.6,18.78,94.4851755568,130.85,90.8871666838,-28.87,95.3622250569,8.5671666838,0,8.5671666838,82.32,-28.87,87.2356538349,130.02
2022-03-05 18:00:00,105.6201666771,15.53,106.7557984791,5.2301666771,0,5.2301666771,100.39,15.53,101.5841178531,131.93,95.0301666771,-32.31,100.3726490568,5.2301666771,0,5.2301666771,89.8,-32.31,95.4357171084,130.16
2022-03-05 18:30:00,110.2495000087,16.58,111.489231104,4.3395000087,0,4.3395000087,105.91,16.58,107.1999277052,131.7,99.2295000087,-31.17,104.0099157387,4.3395000087,0,4.3395000087,94.89,-31.17,99.8783309833,129.98
2022-03-05 19:00:00,111.346166675,16.85,112.6139038184,4.186166675,0,4.186166675,107.16,16.85,108.4766707638,131.37,100.266166675,-30.91,104.9225060686,4.186166675,0,4.186166675,96.08,-30.91,100.9296512428,129.7
2022-03-05 19:30:00,107.5648333414,15.8,108.7190570773,4.0548333414,0,4.0548333414,103.51,15.8,104.7089303737,131.3,96.6848333414,-32.24,101.9184703489,4.0548333414,0,4.0548333414,92.63,-32.24,98.0802452077,129.64
2022-03-05 20:00:00,103.0420000081,6.44,103.2430499631,4.0720000081,0,4.0720000081,98.97,6.44,99.1793047969,131.82,93.6720000081,2.99,93.7197080956,4.0720000081,0,4.0720000081,89.6,2.99,89.6498750696,130.14
2022-03-05 20:30:00,98.5635000081,5.51,98.7173927626,4.0335000081,0,4.0335000081,94.53,5.51,94.6904483039,131.44,90.1035000081,4.26,90.204147985,4.0335000081,0,4.0335000081,86.07,4.26,86.1753590071,131.75
2022-03-05 21:00:00,94.3863333414,4.13,94.4766469644,4.0363333414,0,4.0363333414,90.35,4.13,90.4443442123,131.78,86.4063333414,2.6,86.4454419938,4.0363333414,0,4.0363333414,82.37,2.6,82.4110241412,132.6
2022-03-05 21:30:00,90.2441666749,3.18,90.3001772914,4.1341666749,0,4.1341666749,86.11,3.18,86.1686979129,131.95,82.7741666749,0.7000000000000001,82.7771264827,4.1341666749,0,4.1341666749,78.64,0.7000000000000001,78.6431154012,132.79
2022-03-05 22:00:00,85.4536666754,1.6099999999999999,85.4688320282,4.3736666754,0,4.3736666754,81.08,1.6099999999999999,81.0959832544,132.39,78.2636666754,-1.26,78.2738086558,4.3736666754,0,4.3736666754,73.89,-1.26,73.9007422155,133.3
2022-03-05 22:30:00,80.6646666757,6.04,80.8904818252,4.5346666757000005,0,4.5346666757000005,76.13,6.04,76.3692248226,133.12,72.4946666757,-31.44,79.0186705559,4.5346666757000005,0,4.5346666757000005,67.96,-31.44,74.8801388888,133.85
2022-03-05 23:00:00,75.4620000089,5.88,75.6907381741,4.4620000089000005,0,4.4620000089000005,71.0,5.88,71.2430656275,132.58,67.5020000089,-31.53,74.502757702,4.4620000089000005,0,4.4620000089000005,63.04,-31.53,70.4853353542,131.6
2022-03-05 23:30:00,71.2863333423,5.65,71.5098861794,4.5063333423,0,4.5063333423,66.78,5.65,67.018586228,132.94,63.5063333423,-31.77,71.0097688673,4.5063333423,0,4.5063333423,59.0,-31.77,67.0099462767,131.96
2022-03-06 00:00:00,67.5355000092,5.15,67.7315750702,4.5855000092000004,0,4.5855000092000004,62.95,5.15,63.1603119055,132.94,59.9255000092,-32.16,68.0097871732,4.5855000092000004,0,4.5855000092000004,55.34,-32.16,64.006102834,131.96
2022-03-06 00:30:00,75.6076666759,5.67,75.8199720402,4.6076666759,0,4.6076666759,71.0,5.67,71.2260408839,133.01,67.1376666759,-29.05,73.1530504264,4.6076666759,0,4.6076666759,62.53,-29.05,68.948556185,132.03
2022-03-06 01:00:00,77.4851666758,5.84,77.7049332718,4.5451666758,0,4.5451666758,72.94,5.84,73.173418671,132.42,68.7051666758,-27.92,74.1614881724,4.5451666758,0,4.5451666758,64.16,-27.92,69.9716514026,131.23
2022-03-06 01:30:00,75.4838333421,5.4,75.6767407862,4.4038333421,0,4.4038333421,71.08,5.4,71.2848258748,132.04,66.9138333421,-28.35,72.6717523701,4.4038333421,0,4.4038333421,62.51,-28.35,68.6383464253,130.78
2022-03-06 02:00:00,72.9553333423,5.14,73.1361761585,4.4853333423,0,4.4853333423,68.47,5.14,68.6626572454,132.23,64.6053333423,-28.73,70.7054594517,4.4853333423,0,4.4853333423,60.12,-28.73,66.6320290851,130.95
2022-03-06 02:30:00,72.4438333421,4.96,72.6134325679,4.3838333421,0,4.3838333421,68.06,4.96,68.2404953089,132.51,64.1338333421,-28.92,70.3527894198,4.3838333421,0,4.3838333421,59.75,-28.92,66.3809377758,131.21
2022-03-06 03:00:00,70.8696666755,4.78,71.0306838958,4.4296666755,0,4.4296666755,66.44,4.78,66.6117256945,132.75,62.6396666755,-29.2,69.1112714484,4.4296666755,0,4.4296666755,58.21,-29.2,65.12329921,131.4
2022-03-06 03:30:00,68.5001666755,4.31,68.635624384,4.4401666755,0,4.4401666755,64.06,4.31,64.2048261426,132.94,60.4101666755,-29.74,67.3339129842,4.4401666755,0,4.4401666755,55.97,-29.74,63.380663455,131.58
2022-03-06 04:00:00,66.2113333421,3.8200000000000003,66.3214374312,4.4013333421,0,4.4013333421,61.81,3.8200000000000003,61.9279298863,133.24,58.3013333421,-30.17,65.6450635575,4.4013333421,0,4.4013333421,53.9,-30.17,61.7692391082,131.86
2022-03-06 04:30:00,64.5131666755,2.7199999999999998,64.5704814486,4.4231666755,0,4.4231666755,60.09,2.7199999999999998,60.1515294901,133.57,56.5531666755,-30.34,64.1776928615,4.4231666755,0,4.4231666755,52.13,-30.34,60.3162706075,132.16
2022-03-06 05:00:00,62.9966666753,3.14,63.0748730652,4.2966666753,0,4.2966666753,58.7,3.14,58.7839229722,133.91,55.2466666753,-31.13,63.4134928759,4.2966666753,0,4.2966666753,50.95,-31.13,59.7074484466,132.37
2022-03-06 05:30:00,63.2260000086,3.29,63.3115406311,4.3060000086,0,4.3060000086,58.92,3.29,59.0117827218,133.91,55.4760000086,-30.97,63.5352459424,4.3060000086,0,4.3060000086,51.17,-30.97,59.8122880352,132.5
2022-03-06 06:00:00,64.0275000086,3.45,64.1203809826,4.2975000086,0,4.2975000086,59.73,3.45,59.8295528982,133.86,56.2775000086,-30.71,64.1113180898,4.2975000086,0,4.2975000086,51.98,-30.71,60.3740382946,132.45
2022-03-06 06:30:00,67.3701666751,4.27,67.505349846,4.2201666751,0,4.2201666751,63.15,4.27,63.2941972064,133.75,59.3701666751,-29.78,66.4203665379,4.2201666751,0,4.2201666751,55.15,-29.78,62.6767173678,132.34
2022-03-06 07:00:00,69.5163333415,5.1,69.703160626,4.0963333415,0,4.0963333415,65.42,5.1,65.6184912963,133.27,61.3463333415,-29.04,67.8726322935,4.0963333415,0,4.0963333415,57.25,-29.04,64.1941126584,131.91
2022-03-06 07:30:00,71.6095000086,5.73,71.8383838312,4.2995000086,0,4.2995000086,67.31,5.73,67.5534529095,133.2,63.2995000086,-28.46,69.4031577188,4.2995000086,0,4.2995000086,59.0,-28.46,65.5055081653,131.86
2022-03-06 08:00:00,75.2978333454,6.23,75.5551229667,6.0378333454,0,6.0378333454,69.26,6.23,69.5396325846,133.15,66.8678333454,-28.02,72.501224378,6.0378333454,0,6.0378333454,60.83,-28.02,66.9731983707,131.82
2022-03-06 08:30:00,81.5611666827,7.07,81.8670190653,8.0211666827,0,8.0211666827,73.54,7.07,73.8790667239,133.04,72.9811666827,-27.24,77.8990904335,8.0211666827,0,8.0211666827,64.96,-27.24,70.4401817147,131.73
2022-03-06 09:00:00,85.5828333548,8.16,85.9709658259,10.7428333548,0,10.7428333548,74.84,8.16,75.2835387054,132.82,77.1828333548,-26.09,81.4731726685,10.7428333548,0,10.7428333548,66.44,-26.09,71.3790004133,131.55
2022-03-06 09:30:00,90.8940000295,9.98,91.4402517569,14.7440000295,0,14.7440000295,76.15,9.98,76.801190746,132.47,83.0440000295,-25.5,86.8709153912,14.7440000295,0,14.7440000295,68.3,-25.5,72.9050066868,131.24
2022-03-06 10:00:00,96.3286667001,10.05,96.8515076197,16.7086667001,0,16.7086667001,79.62,10.05,80.2517719431,131.96,87.8886667001,-24.16,91.1489074774,16.7086667001,0,16.7086667001,71.18,-24.16,75.1684641322,130.89
2022-03-06 10:30:00,95.1361667066,10.0,95.6602854669,19.9461667066,0,19.9461667066,75.19,10.0,75.8520672098,131.85,86.6961667066,-24.16,89.9996162304,19.9461667066,0,19.9461667066,66.75,-24.16,70.9878024734,130.61
2022-03-06 11:00:00,93.9086667084,10.29,94.4707456462,20.8786667084,0,20.8786667084,73.03,10.29,73.7513728686,131.85,85.3286667084,-24.06,88.6558794567,20.8786667084,0,20.8786667084,64.45,-24.06,68.7945208574,130.61
2022-03-06 11:30:00,96.4521667119,11.04,97.0819347944,22.6021667119,0,22.6021667119,73.85,11.04,74.6706374688,131.82,87.3821667119,-23.38,90.4558868137,22.6021667119,0,22.6021667119,64.78,-23.38,68.8699702338,130.56
2022-03-06 12:00:00,98.0508333747,11.07,98.6737595588,20.6808333747,0,20.6808333747,77.37,11.07,78.1579285805,131.74,89.2808333747,-23.22,92.2509382504,20.6808333747,0,20.6808333747,68.6,-23.22,72.423258695,130.49
2022-03-06 12:30:00,99.5280000419,11.73,100.2168433565,20.9680000419,0,20.9680000419,78.56,11.73,79.4308913459,131.58,90.3280000419,-23.78,93.4057599486,20.9680000419,0,20.9680000419,69.36,-23.78,73.3232432452,130.32
2022-03-06 13:00:00,98.9421667126,11.81,99.6445104047,22.9821667126,0,22.9821667126,75.96,11.81,76.8726069546,131.39,89.8121667126,-24.13,92.9972160315,22.9821667126,0,22.9821667126,66.83,-24.13,71.0528380855,130.29
2022-03-06 13:30:00,95.4303333791,10.6,96.0172303748,22.8903333791,0,22.8903333791,72.54,10.6,73.3103785286,131.49,86.6703333791,-25.2,90.2595517829,22.8903333791,0,22.8903333791,63.78,-25.2,68.5779002303,130.43
2022-03-06 14:00:00,91.2698333785,9.73,91.7870109816,22.5698333785,0,22.5698333785,68.7,9.73,69.3856101796,131.87,83.2598333785,-25.93,87.2041556017,22.5698333785,0,22.5698333785,60.69,-25.93,65.997280247,130.76
2022-03-06 14:30:00,88.7346667143,9.01,89.1909254178,23.7946667143,0,23.7946667143,64.94,9.01,65.5620599127,132.14,81.4346667143,-26.65,85.6844644195,23.7946667143,0,23.7946667143,57.64,-26.65,63.5026936437,130.99
2022-03-06 15:00:00,88.8103333816,9.19,89.2845530612,24.1103333816,0,24.1103333816,64.7,9.19,65.3494154526,132.42,81.2803333816,-26.62,85.5284572211,24.1103333816,0,24.1103333816,57.17,-26.62,63.0637241209,131.23
2022-03-06 15:30:00,90.7681667083,9.22,91.2352370939,20.8181667083,0,20.8181667083,69.95,9.22,70.5550203742,132.54,82.8681667083,-26.56,87.020495595,20.8181667083,0,20.8181667083,62.05,-26.56,67.4954524394,131.37
2022-03-06 16:00:00,93.2551667014,9.38,93.7257196105,17.3551667014,0,17.3551667014,75.9,9.38,76.477411044,132.42,85.0851667014,-26.28,89.0512436331,17.3551667014,0,17.3551667014,67.73,-26.28,72.6497852715,131.26
2022-03-06 16:30:00,97.6636666942,10.19,98.1938281775,13.7736666942,0,13.7736666942,83.89,10.19,84.506616309,132.27,88.8536666942,-25.39,92.4100978519,13.7736666942,0,13.7736666942,75.08,-25.39,79.2569145249,131.12
2022-03-06 17:00:00,103.9545000211,11.77,104.6186932371,10.5445000211,0,10.5445000211,93.41,11.77,94.1486112484,131.58,94.3645000211,-23.63,97.2781361059,10.5445000211,0,10.5445000211,83.82,-23.63,87.0871362487,130.48
2022-03-06 17:30:00,110.3141666809,10.83,110.8445049179,7.1041666809,0,7.1041666809,103.21,10.83,103.7766495894,130.9,99.9541666809,-23.47,102.6726659675,7.1041666809,0,7.1041666809,92.85,-23.47,95.7703680686,129.88
2022-03-06 18:00:00,113.3860000095,9.13,113.7529863263,4.7660000095,0,4.7660000095,108.62,9.13,109.003033444,130.81,102.7060000095,-25.18,105.7475996794,4.7660000095,0,4.7660000095,97.94,-25.18,101.1250512979,129.69
2022-03-06 18:30:00,115.1425000086,9.78,115.5571015049,4.2825000086,0,4.2825000086,110.86,9.78,111.2905566524,131.16,104.3725000086,-24.48,107.2048933493,4.2825000086,0,4.2825000086,100.09,-24.48,103.0401790565,130.04
2022-03-06 19:00:00,115.5500000085,9.65,115.9522531129,4.2300000085,0,4.2300000085,111.32,9.65,111.7374820729,130.85,104.8000000085,-24.65,107.6599391685,4.2300000085,0,4.2300000085,100.57,-24.65,103.5468367455,129.75
2022-03-06 19:30:00,111.3258333418,8.16,111.6244900066,4.2158333418,0,4.2158333418,107.11,8.16,107.4203784205,130.99,100.8558333418,-26.31,104.2310664776,4.2158333418,0,4.2158333418,96.64,-26.31,100.1574046189,129.89
2022-03-06 20:00:00,105.6988333418,6.03,105.870695992,4.2488333418,0,4.2488333418,101.45,6.03,101.6290480129,131.62,95.6488333418,-29.11,99.9804551883,4.2488333418,0,4.2488333418,91.4,-29.11,95.9236785158,130.47
2022-03-06 20:30:00,101.1650000084,4.57,101.2681693658,4.1950000084,0,4.1950000084,96.97,4.57,97.0776277007,132.29,91.4850000084,-31.78,96.847682608,4.1950000084,0,4.1950000084,87.29,-31.78,92.8951694115,131.13
2022-03-06 21:00:00,96.7600000083,2.73,96.7985046455,4.1600000083,0,4.1600000083,92.6,2.73,92.6402337001,132.81,87.2200000083,-32.25,92.9913485301,4.1600000083,0,4.1600000083,83.06,-32.25,89.1012126741,131.74
2022-03-06 21:30:00,92.0078333417,6.6,92.2442485808,4.2078333417,0,4.2078333417,87.8,6.6,88.0477143372,133.27,82.7578333417,-28.43,87.5049934542,4.2078333417,0,4.2078333417,78.55,-28.43,83.5366231063,131.99
2022-03-06 22:00:00,86.5625000082,7.21,86.8622501877,4.0925000082,0,4.0925000082,82.47,7.21,82.7845698183,133.27,77.5325000082,-27.28,82.1917694025,4.0925000082,0,4.0925000082,73.44,-27.28,78.3430405333,131.99
2022-03-06 22:30:00,81.2975000071,6.01,81.5193449888,3.5675000071,0,3.5675000071,77.73,6.01,77.9619971525,133.46,72.3775000071,-28.07,77.6300676754,3.5675000071,0,3.5675000071,68.81,-28.07,74.3151465046,132.12
2022-03-06 23:00:00,76.8120000073,5.17,76.9857924887,3.6320000073000003,0,3.6320000073000003,73.18,5.17,73.3623970437,132.22,68.1820000073,-28.61,73.941309327,3.6320000073000003,0,3.6320000073000003,64.55,-28.61,70.6061937793,130.92
2022-03-06 23:30:00,73.7648333408,4.61,73.9087460169,3.7248333408,0,3.7248333408,70.04,4.61,70.1915500612,132.13,65.3948333408,-29.27,71.6464732396,3.7248333408,0,3.7248333408,61.67,-29.27,68.2636198864,130.82
2022-03-07 00:00:00,70.8808333408,4.63,71.0318902682,3.7108333408,0,3.7108333408,67.17,4.63,67.3293828874,132.63,62.6608333408,-29.3,69.1727550048,3.7108333408,0,3.7108333408,58.95,-29.3,65.8300273432,131.29
2022-03-07 00:30:00,79.0670000073,6.08,79.3004217527,3.6470000073,0,3.6470000073,75.42,6.08,75.6646733952,132.76,70.2370000073,-27.77,75.5275384878,3.6470000073,0,3.6470000073,66.59,-27.77,72.1484649871,131.4
2022-03-07 01:00:00,81.9900000074,6.73,82.2657462205,3.7000000074,0,3.7000000074,78.29,6.73,78.5787312191,132.18,72.8900000074,-27.04,77.7438981598,3.7000000074,0,3.7000000074,69.19,-27.04,74.2860531998,130.85
2022-03-07 01:30:00,80.8851666744,6.55,81.1499395437,3.8451666744,0,3.8451666744,77.04,6.55,77.3179416436,131.76,71.9451666744,-27.24,76.9293481566,3.8451666744,0,3.8451666744,68.1,-27.24,73.3459446732,130.46
2022-03-07 02:00:00,78.8988333411,6.07,79.1319834365,3.8888333411,0,3.8888333411,75.01,6.07,75.2551991559,131.86,70.1588333411,-27.79,75.462215683,3.8888333411,0,3.8888333411,66.27,-27.79,71.8609560192,130.56
2022-03-07 02:30:00,78.3131666742,6.1,78.5503792132,3.7731666742,0,3.7731666742,74.54,6.1,74.7891810358,132.18,69.5531666742,-27.79,74.8994465561,3.7731666742,0,3.7731666742,65.78,-27.79,71.4093306228,130.85
2022-03-07 03:00:00,76.9790000075,5.77,77.1949437603,3.7390000075,0,3.7390000075,73.24,5.77,73.4669347394,132.26,68.2790000075,-28.17,73.8618354905,3.7390000075,0,3.7390000075,64.54,-28.17,70.4198871058,130.92
2022-03-07 03:30:00,74.9221666741,5.47,75.1215811811,3.7321666741,0,3.7321666741,71.19,5.47,71.3998389354,132.41,66.4121666741,-28.46,72.2533562013,3.7321666741,0,3.7321666741,62.68,-28.46,68.8386083532,131.06
2022-03-07 04:00:00,73.0368333407,5.12,73.2160735388,3.6868333407,0,3.6868333407,69.35,5.12,69.5387438771,132.5,64.6268333407,-28.85,70.7739364996,3.6868333407,0,3.6868333407,60.94,-28.85,67.4240765602,131.11
2022-03-07 04:30:00,71.8433333406,4.85,72.0068541563,3.6233333406,0,3.6233333406,68.22,4.85,68.392184495,132.62,63.5533333406,-29.08,69.8904326693,3.6233333406,0,3.6233333406,59.93,-29.08,66.6126962373,131.25
2022-03-07 05:00:00,71.1211666739,4.8100000000000005,71.2836338093,3.6211666739,0,3.6211666739,67.5,4.8100000000000005,67.6711615092,132.65,62.9011666739,-29.09,69.3021274489,3.6211666739,0,3.6211666739,59.28,-29.09,66.0329198203,131.28
2022-03-07 05:30:00,72.1188333406,5.29,72.3125868878,3.6288333406,0,3.6288333406,68.49,5.29,68.6939895478,132.65,63.8388333406,-28.75,70.013992475,3.6288333406,0,3.6288333406,60.21,-28.75,66.7218599861,131.28
2022-03-07 06:00:00,74.5370000072,6.64,74.8321720257,3.6170000072,0,3.6170000072,70.92,6.64,71.2301621506,132.85,65.8970000072,-27.68,71.47445005,3.6170000072,0,3.6170000072,62.28,-27.68,68.1540959884,131.49
2022-03-07 06:30:00,83.4308333405,9.89,84.0149751644,3.5608333405,0,3.5608333405,79.87,9.89,80.4799913022,133.4,74.2508333405,-25.58,78.5335765883,3.5608333405,0,3.5608333405,70.69,-25.58,75.1758771149,132.07
2022-03-07 07:00:00,91.0581666733,11.18,91.7419321679,3.3281666733,0,3.3281666733,87.73,11.18,88.4395007901,132.39,81.1881666733,-23.59,84.545884038,3.3281666733,0,3.3281666733,77.86,-23.59,81.3551946713,131.27
2022-03-07 07:30:00,97.4536666739,8.33,97.8090284595,3.6336666739,0,3.6336666739,93.82,8.33,94.1890720838,131.88,87.0736666739,-26.91,91.1371029167,3.6336666739,0,3.6336666739,83.44,-26.91,87.6720120677,130.74
2022-03-07 08:00:00,102.3861666764,10.14,102.8870581108,4.8661666764,0,4.8661666764,97.52,10.14,98.0457546251,132.44,91.5661666764,-25.42,95.0291496322,4.8661666764,0,4.8661666764,86.7,-25.42,90.3496895401,131.32
2022-03-07 08:30:00,105.9665000128,12.01,106.6449212338,6.3965000128,0,6.3965000128,99.57,12.01,100.2916995568,132.54,94.8665000128,-23.67,97.7748522099,6.3965000128,0,6.3965000128,88.47,-23.67,91.5817110563,131.49
2022-03-07 09:00:00,107.9520000181,13.06,108.7391277688,9.0720000181,0,9.0720000181,98.88,13.06,99.7387487389,132.13,96.8420000181,-22.73,99.4737446139,9.0720000181,0,9.0720000181,87.77,-22.73,90.6654608988,131.14
2022-03-07 09:30:00,109.7515000237,13.68,110.6007873275,11.8715000237,0,11.8715000237,97.88,13.68,98.8313553484,132.13,98.7515000237,-22.06,101.1854849123,11.8715000237,0,11.8715000237,86.88,-22.06,89.6369231957,131.14
2022-03-07 10:00:00,109.2141666934,13.67,110.0663577417,13.3441666934,0,13.3441666934,95.87,13.67,96.8396912428,132.07,98.3741666934,-22.07,100.8194503685,13.3441666934,0,13.3441666934,85.03,-22.07,87.8475144782,131.06
2022-03-07 10:30:00,108.1030000307,13.22,108.9083422683,15.3330000307,0,15.3330000307,92.77,13.22,93.7072105016,132.17,97.7430000307,-22.51,100.3015162148,15.3330000307,0,15.3330000307,82.41,-22.51,85.4289658137,131.14
2022-03-07 11:00:00,107.3703333665,13.42,108.2057525607,16.5803333665,0,16.5803333665,90.79,13.42,91.776470296,132.41,97.2003333665,-22.34,99.7345497135,16.5803333665,0,16.5803333665,80.62,-22.34,83.6579942384,131.37
2022-03-07 11:30:00,106.8878333682,13.36,107.7195363996,17.4178333682,0,17.4178333682,89.47,13.36,90.461983728,132.53,96.8078333682,-22.52,99.3926908854,17.4178333682,0,17.4178333682,79.39,-22.52,82.5222545741,131.48
2022-03-07 12:00:00,107.3883333652,13.17,108.1928973776,15.9483333652,0,15.9483333652,91.44,13.17,92.3835618495,132.66,97.1483333652,-22.81,99.7902539111,15.9483333652,0,15.9483333652,81.2,-22.81,84.3429671046,131.6
2022-03-07 12:30:00,107.569000033,13.1,108.3637382527,16.519000033,0,16.519000033,91.05,13.1,91.9875670947,132.66,96.979000033,-22.89,99.6437581959,16.519000033,0,16.519000033,80.46,-22.89,83.6526371372,131.6
2022-03-07 13:00:00,106.1116667063,12.71,106.8701544454,19.8216667063,0,19.8216667063,86.29,12.71,87.2210307208,132.46,95.6116667063,-23.41,98.43586191200001,19.8216667063,0,19.8216667063,75.79,-23.41,79.3230874336,131.39
2022-03-07 13:30:00,105.5278333753,12.49,106.26440475,20.9678333753,0,20.9678333753,84.56,12.49,85.4774455631,132.74,95.3578333753,-23.68,98.2540522626,20.9678333753,0,20.9678333753,74.39,-23.68,78.0680120152,131.67
2022-03-07 14:00:00,102.750500043,12.32,103.4864612357,21.520500043,0,21.520500043,81.23,12.32,82.1589636011,132.89,93.290500043,-23.68,96.2489469983,21.520500043,0,21.520500043,71.77,-23.68,75.5756263619,131.8
2022-03-07 14:30:00,104.8310000436,20.38,106.793646675,21.8010000436,0,21.8010000436,83.03,20.38,85.4945922266,133.34,94.8510000436,-15.82,96.1612427606,21.8010000436,0,21.8010000436,73.05,-15.82,74.743393688,132.19
2022-03-07 15:00:00,104.8761667066,20.41,106.843710358,19.9661667066,0,19.9661667066,84.91,20.41,87.3285531771,132.3,94.8561667066,-16.57,96.2925607836,19.9661667066,0,19.9661667066,74.89,-16.57,76.7012190255,131.27
2022-03-07 15:30:00,104.4276667011,20.21,106.3653217577,17.1976667011,0,17.1976667011,87.23,20.21,89.5405885618,132.24,94.3076667011,-16.75,95.7836024516,17.1976667011,0,17.1976667011,77.11,-16.75,78.908266994,131.3
2022-03-07 16:00:00,107.3091666948,20.69,109.2855587749,14.0891666948,0,14.0891666948,93.22,20.69,95.4884521814,132.24,96.9591666948,-15.46,98.1839681728,14.0891666948,0,14.0891666948,82.87,-15.46,84.2997538549,131.3
2022-03-07 16:30:00,112.1306666882,21.35,114.1451221557,10.7906666882,0,10.7906666882,101.34,21.35,103.564560058,132.02,101.5206666882,-14.4,102.5368507651,10.7906666882,0,10.7906666882,90.73,-14.4,91.8656241474,131.04
2022-03-07 17:00:00,117.104666683,17.2,118.3610702846,8.144666683,0,8.144666683,108.96,17.2,110.3092090444,131.52,106.434666683,-17.86,107.922740291,8.144666683,0,8.144666683,98.29,-17.86,99.8994679666,130.57
2022-03-07 17:30:00,122.083166683,15.06,123.008549245,8.163166683,0,8.163166683,113.92,15.06,114.9111395819,131.1,111.133166683,-19.47,112.8258021775,8.163166683,0,8.163166683,102.97,-19.47,104.7945695158,130.11
2022-03-07 18:00:00,125.2460000176,15.34,126.1819167726,8.7860000176,0,8.7860000176,116.46,15.34,117.4659405956,131.07,114.0160000176,-19.17,115.616336043,8.7860000176,0,8.7860000176,105.23,-19.17,106.9618707765,130.04
2022-03-07 18:30:00,126.4325000185,15.42,127.3693584067,9.2525000185,0,9.2525000185,117.18,15.42,118.1902229459,131.01,115.1925000185,-19.11,116.7668795529,9.2525000185,0,9.2525000185,105.94,-19.11,107.6497826287,130.0
2022-03-07 19:00:00,124.3135000193,14.44,125.1493503261,9.653500019300001,0,9.653500019300001,114.66,14.44,115.5656921409,130.85,112.8135000193,-20.23,114.612995278,9.653500019300001,0,9.653500019300001,103.16,-20.23,105.1248709868,129.88
2022-03-07 19:30:00,119.5988333438,13.38,120.3449431309,5.2088333438,0,5.2088333438,114.39,13.38,115.1698593383,131.07,108.4888333438,-21.41,110.5812599869,5.2088333438,0,5.2088333438,103.28,-21.41,105.475810023,130.1
2022-03-07 20:00:00,113.4360000096,12.15,114.0848307102,4.7860000096,0,4.7860000096,108.65,12.15,109.3272381431,131.56,102.7960000096,-23.33,105.410182231,4.7860000096,0,4.7860000096,98.01,-23.33,100.7484441567,130.55
2022-03-07 20:30:00,108.0795000097,12.77,108.8312970719,4.8495000097,0,4.8495000097,103.23,12.77,104.0168534421,132.14,97.8595000097,-23.2,100.5719729455,4.8495000097,0,4.8495000097,93.01,-23.2,95.8597939702,131.14
2022-03-07 21:00:00,103.1281666761,11.39,103.7552449854,4.7381666761,0,4.7381666761,98.39,11.39,99.0470807243,131.51,93.2381666761,-24.73,96.4620579561,4.7381666761,0,4.7381666761,88.5,-24.73,91.890276417,130.58
2022-03-07 21:30:00,97.4943333428,9.35,97.9416537228,4.7343333428,0,4.7343333428,92.76,9.35,93.2300386142,132.0,88.0243333428,-26.82,92.0195395579,4.7343333428,0,4.7343333428,83.29,-26.82,87.5016371275,131.02
2022-03-07 22:00:00,91.4608333429,10.9,92.1080563022,4.7808333429,0,4.7808333429,86.68,10.9,87.3626487694,132.59,82.4208333429,-25.15,86.1725958118,4.7808333429,0,4.7808333429,77.64,-25.15,81.6118379894,131.55
2022-03-07 22:30:00,85.0525000121,9.22,85.5507811672,6.0625000121,0,6.0625000121,78.99,9.22,79.5262755321,132.28,76.2925000121,-26.9,80.8959551405,6.0625000121,0,6.0625000121,70.23,-26.9,75.2054712105,131.22
2022-03-07 23:00:00,76.9303333463,8.71,77.4218334113,6.4703333463,0,6.4703333463,70.46,8.71,70.9963076505,132.63,68.5503333463,-28.39,74.1966326856,6.4703333463,0,6.4703333463,62.08,-28.39,68.2635957154,131.5
2022-03-07 23:30:00,71.8813333431,8.86,72.4253110672,4.8713333431,0,4.8713333431,67.01,8.86,67.5931927046,132.87,63.9313333431,-28.36,69.9392949852,4.8713333431,0,4.8713333431,59.06,-28.36,65.5162056288,131.82
2022-03-08 00:00:00,69.4038333434,8.72,69.9494852215,5.0338333434,0,5.0338333434,64.37,8.72,64.9579502448,132.69,61.7038333434,-28.62,68.0181405896,5.0338333434,0,5.0338333434,56.67,-28.62,63.4869537779,131.68
2022-03-08 00:30:00,76.792666676,9.48,77.3756037469,4.642666676,0,4.642666676,72.15,9.48,72.7701374191,132.97,68.512666676,-26.97,73.6299286639,4.642666676,0,4.642666676,63.87,-26.97,69.3307853698,131.95
2022-03-08 01:00:00,79.229500009,9.11,79.7515251997,4.519500009,0,4.519500009,74.71,9.11,75.2633788771,132.31,70.419500009,-25.1,74.7590528399,4.519500009,0,4.519500009,65.9,-25.1,70.5182245948,131.27
2022-03-08 01:30:00,78.0050000092,8.43,78.4591927465,4.6150000092,0,4.6150000092,73.39,8.43,73.8725727182,131.75,69.3250000092,-25.25,73.7802014519,4.6150000092,0,4.6150000092,64.71,-25.25,69.4618355646,130.51
2022-03-08 02:00:00,75.9510000091,8.31,76.404257096,4.5710000091000005,0,4.5710000091000005,71.38,8.31,71.8620936238,132.08,67.4510000091,-25.49,72.1067091347,4.5710000091000005,0,4.5710000091000005,62.88,-25.49,67.8500884303,130.76
2022-03-08 02:30:00,75.5428333423,8.11,75.9769160297,4.4928333423,0,4.4928333423,71.05,8.11,71.5113599367,132.34,67.0328333423,-25.63,71.7655742393,4.4928333423,0,4.4928333423,62.54,-25.63,67.5880795703,131.0
2022-03-08 03:00:00,74.3341666757,8.01,74.7644864583,4.5141666757,0,4.5141666757,69.82,8.01,70.2779659637,132.27,65.8741666757,-25.77,70.7354135862,4.5141666757,0,4.5141666757,61.36,-25.77,66.5518031311,130.93
2022-03-08 03:30:00,72.3301666755,7.65,72.7335927292,4.4101666755,0,4.4101666755,67.92,7.65,68.3494615926,132.27,64.0401666755,-26.25,69.2113101149,4.4101666755,0,4.4101666755,59.63,-26.25,65.1521250613,130.93
2022-03-08 04:00:00,70.0841666755,7.04,70.4368654797,4.4241666755,0,4.4241666755,65.66,7.04,66.0363324239,132.66,61.9941666755,-26.88,67.5707858604,4.4241666755,0,4.4241666755,57.57,-26.88,63.5361259442,131.31
2022-03-08 04:30:00,68.562500009,6.78,68.8969143539,4.502500009,0,4.502500009,64.06,6.78,64.4177925732,133.0,60.532500009,-27.03,66.293321363,4.502500009,0,4.502500009,56.03,-27.03,62.2091777795,131.63
2022-03-08 05:00:00,67.4213333421,6.8100000000000005,67.7643880635,4.3813333421,0,4.3813333421,63.04,6.8100000000000005,63.4067638348,132.69,59.4913333421,-26.96,65.3150851092,4.3813333421,0,4.3813333421,55.11,-26.96,61.3510692653,131.34
2022-03-08 05:30:00,68.7856666756,7.15,69.1562754926,4.4756666756,0,4.4756666756,64.31,7.15,64.7062485391,132.55,60.7456666756,-26.77,66.3827456487,4.4756666756,0,4.4756666756,56.27,-26.77,62.3132875076,131.18
2022-03-08 06:00:00,70.7743333443,7.47,71.1674585772,5.5043333443,0,5.5043333443,65.27,7.47,65.6960714198,132.8,62.3743333443,-26.45,67.7507192593,5.5043333443,0,5.5043333443,56.87,-26.45,62.7200079719,131.44
2022-03-08 06:30:00,78.7258333416,6.5600000000000005,78.9986736302,4.1158333416,0,4.1158333416,74.61,6.5600000000000005,74.8978350822,132.62,69.8758333416,-27.83,75.2139680191,4.1158333416,0,4.1158333416,65.76,-27.83,71.4064878005,131.28
2022-03-08 07:00:00,84.8436666846,5.9,85.048561284,8.9436666846,0,8.9436666846,75.9,5.9,76.1289695188,132.55,75.0236666846,-29.02,80.4407295019,8.9436666846,0,8.9436666846,66.08,-29.02,72.1715096143,131.28
2022-03-08 07:30:00,90.9900000238,7.58,91.3051833377,11.9100000238,0,11.9100000238,79.08,7.58,79.4424496098,132.63,80.7600000238,-27.36,85.2686765691,11.9100000238,0,11.9100000238,68.85,-27.36,74.0870575742,131.43
2022-03-08 08:00:00,94.7743333555,10.29,95.331308409,11.0743333555,0,11.0743333555,83.7,10.29,84.3301494129,132.11,84.9443333555,-25.18,88.5978113116,11.0743333555,0,11.0743333555,73.87,-25.18,78.0436371526,130.98
2022-03-08 08:30:00,96.3911666872,13.25,97.2975822687,10.2811666872,0,10.2811666872,86.11,13.25,87.1234446059,131.51,86.7111666872,-24.21,90.0274987338,10.2811666872,0,10.2811666872,76.43,-24.21,80.1727447453,130.54
2022-03-08 09:00:00,96.9575000221,13.89,97.9473782729,11.0475000221,0,11.0475000221,85.91,13.89,87.0256295582,130.72,87.4075000221,-23.32,90.4648741784,11.0475000221,0,11.0475000221,76.36,-23.32,79.8415430713,130.12
2022-03-08 09:30:00,100.5563333582,13.87,101.5083892023,12.4263333582,0,12.4263333582,88.13,13.87,89.2147622314,130.45,90.3663333582,-21.87,92.9751101349,12.4263333582,0,12.4263333582,77.94,-21.87,80.9502347124,129.92
2022-03-08 10:00:00,100.3551666899,14.64,101.4174002889,11.6051666899,0,11.6051666899,88.75,14.64,89.9493863236,131.21,90.2751666899,-22.8,93.1098583442,11.6051666899,0,11.6051666899,78.67,-22.8,81.9073189648,130.45
2022-03-08 10:30:00,98.7208333556,13.55,99.6464020345,11.1208333556,0,11.1208333556,87.6,13.55,88.6417649869,131.94,88.9308333556,-23.52,91.9884966793,11.1208333556,0,11.1208333556,77.81,-23.52,81.2870623162,131.29
2022-03-08 11:00:00,97.7956666915,13.34,98.7013071019,12.4056666915,0,12.4056666915,85.39,13.34,86.4257351719,0.003,88.3056666915,-23.75,91.4437164043,12.4056666915,0,12.4056666915,75.9,-23.75,79.5290670133,0.003
2022-03-08 11:30:00,98.2398333601,13.74,99.196030458,13.3998333601,0,13.3998333601,84.84,13.74,85.9454082543,132.26,88.6398333601,-23.44,91.6867147307,13.3998333601,0,13.3998333601,75.24,-23.44,78.8066697685,131.53
2022-03-08 12:00:00,97.712666692,13.73,98.672580447,12.672666692,0,12.672666692,85.04,13.73,86.1412473789,132.34,88.302666692,-23.43,91.3582281183,12.672666692,0,12.672666692,75.63,-23.43,79.1761441345,131.61
2022-03-08 12:30:00,97.1746666963,13.27,98.0765453487,14.8146666963,0,14.8146666963,82.36,13.27,83.422194289,132.27,88.3246666963,-23.69,91.4465026505,14.8146666963,0,14.8146666963,73.51,-23.69,77.2329994238,131.52
2022-03-08 13:00:00,97.5326666943,13.1,98.4084908557,13.8226666943,0,13.8226666943,83.71,13.1,84.7288268537,132.14,88.1826666943,-23.88,91.3588370401,13.8226666943,0,13.8226666943,74.36,-23.88,78.1003457099,131.38
2022-03-08 13:30:00,97.5268333612,12.93,98.3802222272,13.9368333612,0,13.9368333612,83.59,12.93,84.5841178946,132.1,88.3268333612,-24.03,91.5372623122,13.9368333612,0,13.9368333612,74.39,-24.03,78.1748872721,131.34
2022-03-08 14:00:00,93.9336666955,12.39,94.74727351679999,14.4336666955,0,14.4336666955,79.5,12.39,80.4596923931,132.14,84.8936666955,-24.65,88.3999838519,14.4336666955,0,14.4336666955,70.46,-24.65,74.6473984811,131.34
2022-03-08 14:30:00,92.2671666917,11.6,92.9934946612,12.4971666917,0,12.4971666917,79.77,11.6,80.6090125234,132.33,83.3071666917,-25.13,87.0149465448,12.4971666917,0,12.4971666917,70.81,-25.13,75.1370281552,131.5
2022-03-08 15:00:00,91.6880000239,11.23,92.373168444,11.9680000239,0,11.9680000239,79.72,11.23,80.5070885078,132.11,82.7380000239,-25.51,86.5813879997,11.9680000239,0,11.9680000239,70.77,-25.51,75.2273421038,131.26
2022-03-08 15:30:00,93.5198333586,11.31,94.2012490969,12.6298333586,0,12.6298333586,80.89,11.31,81.67685229,132.47,84.0998333586,-25.39,87.8489275458,12.6298333586,0,12.6298333586,71.47,-25.39,75.8459820953,131.57
2022-03-08 16:00:00,98.4223333605,11.41,99.0815008169,13.5823333605,0,13.5823333605,84.84,11.41,85.603818256,132.25,88.0923333605,-25.5,91.7088283476,13.5823333605,0,13.5823333605,74.51,-25.5,78.7527148738,131.34
2022-03-08 16:30:00,103.6586666929,11.68,104.314627836,13.1286666929,0,13.1286666929,90.53,11.68,91.2803554989,132.17,93.0886666929,-25.38,96.4864978464,13.1286666929,0,13.1286666929,79.96,-25.38,83.8912748741,131.28
2022-03-08 17:00:00,110.2025000177,12.36,110.8934651373,8.8525000177,0,8.8525000177,101.35,12.36,102.1008917689,132.24,99.8125000177,-24.17,102.6972446553,8.8525000177,0,8.8525000177,90.96,-24.17,94.1164730533,131.36
2022-03-08 17:30:00,114.2961666789,12.87,115.0184794609,6.1061666789,0,6.1061666789,108.19,12.87,108.9528017079,131.28,103.5561666789,-22.94,106.0665982165,6.1061666789,0,6.1061666789,97.45,-22.94,100.1136659003,130.44
2022-03-08 18:00:00,116.5935000104,13.35,117.3553013062,5.2035000104,0,5.2035000104,111.39,13.35,112.1871409744,130.8,105.8435000104,-21.39,107.983232932,5.2035000104,0,5.2035000104,100.64,-21.39,102.8880056178,129.97
2022-03-08 18:30:00,118.3551666763,13.61,119.1351231962,4.7951666763,0,4.7951666763,113.56,13.61,114.3726615061,131.44,107.50516667630001,-21.11,109.5581715898,4.7951666763,0,4.7951666763,102.71,-21.11,104.8569320551,130.47
2022-03-08 19:00:00,118.0900000091,13.31,118.8377221347,4.5600000091,0,4.5600000091,113.53,13.31,114.307554431,131.5,107.3200000091,-21.28,109.4094182507,4.5600000091,0,4.5600000091,102.76,-21.28,104.9402496662,130.53
2022-03-08 19:30:00,113.3375000122,11.9,113.9605146927,6.1175000122,0,6.1175000122,107.22,11.9,107.8783500059,131.45,102.3675000122,-24.35,105.223702457,6.1175000122,0,6.1175000122,96.25,-24.35,99.2823498916,130.46
2022-03-08 20:00:00,108.0508333433,10.6,108.5695288107,4.9808333433000005,0,4.9808333433000005,103.07,10.6,103.6136327903,132.35,97.6608333433,-25.9,101.036866387,4.9808333433000005,0,4.9808333433000005,92.68,-25.9,96.2309326568,131.43
2022-03-08 20:30:00,103.6571666739,9.58,104.0989173952,3.6171666739,0,3.6171666739,100.04,9.58,100.4976517139,132.23,93.6771666739,-26.77,97.4271238211,3.6171666739,0,3.6171666739,90.06,-26.77,93.9544384263,131.31
2022-03-08 21:00:00,98.59833334059999,7.26,98.8652564734,3.6283333406000002,0,3.6283333406000002,94.97,7.26,95.2470918191,132.13,88.9983333406,-29.12,93.6412181542,3.6283333406000002,0,3.6283333406000002,85.37,-29.12,90.199840909,131.18
2022-03-08 21:30:00,92.5215000072,5.95,92.7126230003,3.6215000072,0,3.6215000072,88.9,5.95,89.0988916878,132.44,83.2015000072,-30.12,88.4856146696,3.6215000072,0,3.6215000072,79.58,-30.12,85.089310727,131.45
2022-03-08 22:00:00,86.0818333405,7.52,86.4096778796,3.5818333405000002,0,3.5818333405000002,82.5,7.52,82.8420207383,132.78,76.9018333405,-27.03,81.5138814628,3.5818333405000002,0,3.5818333405000002,73.32,-27.03,78.1437348736,131.7
2022-03-08 22:30:00,80.8680000075,8.57,81.3208357385,3.7580000075,0,3.7580000075,77.11,8.57,77.5847729906,133.04,72.0180000075,-25.61,76.4360152355,3.7580000075,0,3.7580000075,68.26,-25.61,72.9061019394,131.81
2022-03-08 23:00:00,76.4218333408,8.01,76.840462721,3.7418333408,0,3.7418333408,72.68,8.01,73.1200553884,132.73,67.7818333408,-26.28,72.698110918,3.7418333408,0,3.7418333408,64.04,-26.28,69.2225396818,131.48
2022-03-08 23:30:00,72.6498333412,8.06,73.0955667911,3.9398333412,0,3.9398333412,68.71,8.06,69.1811224251,132.79,64.5598333412,-28.03,70.3821922154,3.9398333412,0,3.9398333412,60.62,-28.03,66.7867149963,131.48
2022-03-09 00:00:00,70.1701666748,7.48,70.5677170607,4.0501666748,0,4.0501666748,66.12,7.48,66.5417523064,133.22,62.2201666748,-28.57,68.4660064633,4.0501666748,0,4.0501666748,58.17,-28.57,64.80735915,132.08
2022-03-09 00:30:00,78.2268333416,9.09,78.7531939331,4.1568333416,0,4.1568333416,74.07,9.09,74.6256859265,133.28,69.7268333416,-26.84,74.7142348409,4.1568333416,0,4.1568333416,65.57,-26.84,70.8506210276,132.11
2022-03-09 01:00:00,80.2366666749,10.06,80.8648643052,4.1366666749,0,4.1366666749,76.1,10.06,76.7620583361,132.53,71.7466666749,-27.1,76.6941600056,4.1366666749,0,4.1366666749,67.61,-27.1,72.8390149576,131.41
2022-03-09 01:30:00,78.6358333415,9.91,79.2578222342,4.0658333415,0,4.0658333415,74.57,9.91,75.2256139889,132.15,70.4158333415,-27.75,75.6865383352,4.0658333415,0,4.0658333415,66.35,-27.75,71.9192950466,131.21
2022-03-09 02:00:00,75.9580000082,9.34,76.53008144020001,4.1080000082,0,4.1080000082,71.85,9.34,72.4545243584,132.64,67.9180000082,-28.31,73.5820006871,4.1080000082,0,4.1080000082,63.81,-28.31,69.8081098441,131.72
2022-03-09 02:30:00,75.0826666748,9.55,75.687577151,4.0526666748,0,4.0526666748,71.03,9.55,71.669124454,132.83,67.0726666748,-28.03,72.6940404357,4.0526666748,0,4.0526666748,63.02,-28.03,68.9724676955,131.89
2022-03-09 03:00:00,73.837500008,9.27,74.4171304703,3.9975000080000003,0,3.9975000080000003,69.84,9.27,70.4525265693,132.49,65.867500008,-28.36,71.7134377736,3.9975000080000003,0,3.9975000080000003,61.87,-28.36,68.0601682337,131.54
2022-03-09 03:30:00,72.9748333411,8.56,73.4751652,3.8848333411000002,0,3.8848333411000002,69.09,8.56,69.6182569446,132.66,65.1948333411,-29.08,71.3863621035,3.8848333411000002,0,3.8848333411000002,61.31,-29.08,67.8569266914,131.71
2022-03-09 04:00:00,71.4086666748,8.04,71.8598585879,4.0486666748,0,4.0486666748,67.36,8.04,67.8381249741,132.57,63.8386666748,-29.58,70.3587362224,4.0486666748,0,4.0486666748,59.79,-29.58,66.7069748977,131.6
2022-03-09 04:30:00,70.1370000081,8.04,70.5963198059,4.0570000081,0,4.0570000081,66.08,8.04,66.5673193091,132.67,62.6670000081,-29.67,69.3358622216,4.0570000081,0,4.0570000081,58.61,-29.67,65.6920162577,131.7
2022-03-09 05:00:00,69.5513333414,7.43,69.9470719156,4.0113333414,0,4.0113333414,65.54,7.43,65.9598097329,132.67,61.9913333414,-29.38,68.6010918968,4.0113333414,0,4.0113333414,57.98,-29.38,64.9989599917,131.78
2022-03-09 05:30:00,70.8323333416,7.24,71.2013837408,4.1123333416,0,4.1123333416,66.72,7.24,67.111668136,132.87,63.0723333416,-28.74,69.3116644812,4.1123333416,0,4.1123333416,58.96,-28.74,65.5916854487,131.99
2022-03-09 06:00:00,73.0723333419,8.04,73.5133151206,4.2623333419,0,4.2623333419,68.81,8.04,69.2781184791,132.61,64.9323333419,-27.96,70.696318951,4.2623333419,0,4.2623333419,60.67,-27.96,66.802773146,131.79
2022-03-09 06:30:00,80.1455000082,6.33,80.3950873597,4.1155000082,0,4.1155000082,76.03,6.33,76.2930521083,132.47,71.5555000082,-30.23,77.6790993861,4.1155000082,0,4.1155000082,67.44,-30.23,73.9053888428,131.66
2022-03-09 07:00:00,86.7050000083,6.41,86.9416190696,4.1450000083,0,4.1450000083,82.56,6.41,82.8084639394,132.87,77.6250000083,-30.53,83.4129577841,4.1450000083,0,4.1450000083,73.48,-30.53,79.5700402162,131.9
2022-03-09 07:30:00,92.5391666822,7.8,92.8673105577,7.7491666822,0,7.7491666822,84.79,7.8,85.1480128952,133.14,82.7091666822,-29.4,87.7790763978,7.7491666822,0,7.7491666822,74.96,-29.4,80.5193243886,132.03
2022-03-09 08:00:00,96.5905000168,10.59,97.169299645,8.4205000168,0,8.4205000168,88.17,10.59,88.8036992473,132.71,86.9605000168,-27.7,91.2656483195,8.4205000168,0,8.4205000168,78.54,-27.7,83.2815801963,131.68
2022-03-09 08:30:00,97.1481666854,12.64,97.9670142973,9.3581666854,0,9.3581666854,87.79,12.64,88.6952856695,132.02,87.5381666854,-26.66,91.5078478964,9.3581666854,0,9.3581666854,78.18,-26.66,82.6006537504,131.25
2022-03-09 09:00:00,97.8263333542,13.29,98.7249492152,10.4563333542,0,10.4563333542,87.37,13.29,88.3750021216,132.57,88.0263333542,-26.11,91.8170325364,10.4563333542,0,10.4563333542,77.57,-26.11,81.8464232572,131.94
2022-03-09 09:30:00,99.4235000257,13.79,100.3752781185,12.8735000257,0,12.8735000257,86.55,13.79,87.6416944154,132.5,89.8935000257,-25.48,93.4348529558,12.8735000257,0,12.8735000257,77.02,-25.48,81.1252784279,131.94
2022-03-09 10:00:00,96.7140000256,13.53,97.6558175479,12.7840000256,0,12.7840000256,83.93,13.53,85.0135624474,132.23,87.4640000256,-25.12,90.9998115409,12.7840000256,0,12.7840000256,74.68,-25.12,78.7916036136,131.7
2022-03-09 10:30:00,94.7136666921,12.3,95.5089977869,12.7036666921,0,12.7036666921,82.01,12.3,82.927257883,132.14,85.3036666921,-24.37,88.7164722648,12.7036666921,0,12.7036666921,72.6,-24.37,76.5810479166,131.53
2022-03-09 11:00:00,94.0933333632,12.34,94.8990568098,14.9333333632,0,14.9333333632,79.16,12.34,80.1160483299,131.69,84.6733333632,-24.46,88.1354921858,14.9333333632,0,14.9333333632,69.74,-24.46,73.9050688383,130.93
2022-03-09 11:30:00,93.7348333614,12.77,94.6006970655,14.0148333614,0,14.0148333614,79.72,12.77,80.7363071982,131.91,84.8448333614,-23.81,88.1224253418,14.0148333614,0,14.0148333614,70.83,-23.81,74.7248619939,131.17
2022-03-09 12:00:00,94.5960000264,12.74,95.4500435882,13.1960000264,0,13.1960000264,81.4,12.74,82.3909436771,131.63,85.3660000264,-23.91,88.6512383473,13.1960000264,0,13.1960000264,72.17,-23.91,76.027606828,130.87
2022-03-09 12:30:00,96.4881666914,13.26,97.395040487,12.3781666914,0,12.3781666914,84.11,13.26,85.148809152,131.77,87.0281666914,-23.12,90.0468555679,12.3781666914,0,12.3781666914,74.65,-23.12,78.1483006853,131.0
2022-03-09 13:00:00,98.2476666868,13.43,99.1613276908,10.0576666868,0,10.0576666868,88.19,13.43,89.2067318088,131.37,88.5576666868,-23.01,91.4981990479,10.0576666868,0,10.0576666868,78.5,-23.01,81.8028734214,130.59
2022-03-09 13:30:00,98.3946666855,13.36,99.2975328603,9.4146666855,0,9.4146666855,88.98,13.36,89.9773860478,131.63,88.5246666855,-23.23,91.5218526461,9.4146666855,0,9.4146666855,79.11,-23.23,82.4501364462,130.85
2022-03-09 14:00:00,97.0298333515,12.71,97.8587382926,9.0698333515,0,9.0698333515,87.96,12.71,88.8735376814,131.79,87.0598333515,-24.12,90.3392992179,9.0698333515,0,9.0698333515,77.99,-24.12,81.6346403189,130.98
2022-03-09 14:30:00,97.6936666835,13.05,98.5614275976,8.4336666835,0,8.4336666835,89.26,13.05,90.2089247248,132.27,87.7636666835,-23.73,90.9152027427,8.4336666835,0,8.4336666835,79.33,-23.73,82.8031509062,131.44
2022-03-09 15:00:00,96.8990000156,12.88,97.751269066,7.7890000156,0,7.7890000156,89.11,12.88,90.0360288995,132.15,86.8990000156,-23.89,90.1230730929,7.7890000156,0,7.7890000156,79.11,-23.89,82.6385152335,131.31
2022-03-09 15:30:00,97.1180000148,12.51,97.9204065907,7.4180000148000005,0,7.4180000148000005,89.7,12.51,90.568151687,132.23,87.0480000148,-24.18,90.3439356381,7.4180000148000005,0,7.4180000148000005,79.63,-24.18,83.2202457338,131.39
2022-03-09 16:00:00,100.4171666794,12.95,101.2487524067,6.3471666794,0,6.3471666794,94.07,12.95,94.9571871951,132.04,90.2471666794,-23.63,93.289484904,6.3471666794,0,6.3471666794,83.9,-23.63,87.1641376944,131.27
2022-03-09 16:30:00,105.1880000136,13.0,105.98827929,6.8080000136,0,6.8080000136,98.38,13.0,99.2351973848,131.59,94.7380000136,-23.34,97.5707140826,6.8080000136,0,6.8080000136,87.93,-23.34,90.9749443528,131.1
2022-03-09 17:00:00,111.1443333498,12.58,111.8540085816,8.2543333498,0,8.2543333498,102.89,12.58,103.6562033841,130.79,100.2443333498,-23.83,103.0378341618,8.2543333498,0,8.2543333498,91.99,-23.83,95.0264647348,130.43
2022-03-09 17:30:00,115.2750000151,12.56,115.957230169,7.525000015,0,7.525000015,107.75,12.56,108.4795653568,130.54,104.2350000151,-23.68,106.8909613959,7.525000015,0,7.525000015,96.71,-23.68,99.5668945986,130.18
2022-03-09 18:00:00,117.3891666826,12.63,118.0666479343,7.9791666826,0,7.9791666826,109.41,12.63,110.1365743066,130.37,106.3091666826,-23.54,108.8842069391,7.9791666826,0,7.9791666826,98.33,-23.54,101.1084590922,130.08
2022-03-09 18:30:00,120.0643333429,13.34,120.8031445827,4.7943333429,0,4.7943333429,115.27,13.34,116.0393403118,130.05,108.9243333429,-21.35,110.99699497820001,4.7943333429,0,4.7943333429,104.13,-21.35,106.2961871376,129.79
2022-03-09 19:00:00,118.3568333426,12.7,119.0362549768,4.6468333426,0,4.6468333426,113.71,12.7,114.417018402,129.9,107.2668333426,-21.76,109.4516840225,4.6468333426,0,4.6468333426,102.62,-21.76,104.901677775,129.51
2022-03-09 19:30:00,114.1473333421,11.51,114.7261688069,4.3773333421,0,4.3773333421,109.77,11.51,110.3717944042,130.23,103.3073333421,-23.1,105.8584674093,4.3773333421,0,4.3773333421,98.93,-23.1,101.5911162455,129.78
2022-03-09 20:00:00,108.4811666755,9.46,108.8928607544,4.4011666755,0,4.4011666755,104.08,9.46,104.5090331024,130.7,97.9911666755,-25.28,101.1995412362,4.4011666755,0,4.4011666755,93.59,-25.28,96.9441411329,130.19
2022-03-09 20:30:00,103.1311666753,8.28,103.4630172565,4.3211666753,0,4.3211666753,98.81,8.28,99.1563134652,131.46,93.0911666753,-27.67,97.1163951811,4.3211666753,0,4.3211666753,88.77,-27.67,92.9824811456,130.86
2022-03-09 21:00:00,97.7550000087,6.89,97.9975108189,4.3450000087,0,4.3450000087,93.41,6.89,93.6637614022,131.88,88.0850000087,-29.7,92.9572871083,4.3450000087,0,4.3450000087,83.74,-29.7,88.8508728151,131.33
2022-03-09 21:30:00,92.7565000087,6.12,92.9581771221,4.3465000087,0,4.3465000087,88.41,6.12,88.621569045,132.42,83.2965000087,-29.82,88.4733819502,4.3465000087,0,4.3465000087,78.95,-29.82,84.3939269142,131.83
2022-03-09 22:00:00,86.4120000087,12.16,87.2633906373,4.3720000087,0,4.3720000087,82.04,12.16,82.9362839775,133.05,77.1420000087,-23.26,80.5724255893,4.3720000087,0,4.3720000087,72.77,-23.26,76.3969927419,132.19
2022-03-09 22:30:00,80.3125000084,11.12,81.0786781935,4.2025000084,0,4.2025000084,76.11,11.12,76.9180505473,133.74,71.6425000084,-24.71,75.7841138198,4.2025000084,0,4.2025000084,67.44,-24.71,71.8243531123,132.71
2022-03-09 23:00:00,75.2275000084,10.88,76.0102042986,4.2075000084,0,4.2075000084,71.02,10.88,71.8485546132,132.71,66.8275000084,-24.8,71.2808161946,4.2075000084,0,4.2075000084,62.62,-24.8,67.3520927663,131.76
2022-03-09 23:30:00,70.4950000082,10.76,71.3114480722,4.1150000082,0,4.1150000082,66.38,10.76,67.2464274144,132.44,62.3050000082,-25.04,67.1484521491,4.1150000082,0,4.1150000082,58.19,-25.04,63.3488571325,131.44
2022-03-10 00:00:00,66.6901666751,10.29,67.4793481827,4.2301666750999996,0,4.2301666750999996,62.46,10.29,63.3019407285,132.91,58.6801666751,-25.43,63.9534741904,4.2301666750999996,0,4.2301666750999996,54.45,-25.43,60.095652089,131.89
2022-03-10 00:30:00,75.1056666767,11.85,76.0347530209,5.0156666767,0,5.0156666767,70.09,11.85,71.0846720468,133.05,66.5056666767,-23.97,70.6934551434,5.0156666767,0,5.0156666767,61.49,-23.97,65.9968256812,132.0
2022-03-10 01:00:00,77.8990000099,14.93,79.3168273605,4.9290000099,0,4.9290000099,72.97,14.93,74.4817145345,132.88,68.8990000099,-18.92,71.4495528493,4.9290000099,0,4.9290000099,63.97,-18.92,66.7092744676,131.86
2022-03-10 01:30:00,76.3566666766,12.67,77.400707012,4.9466666766,0,4.9466666766,71.41,12.67,72.5252852459,131.95,67.5066666766,-21.3,70.7872873176,4.9466666766,0,4.9466666766,62.56,-21.3,66.0866370759,130.82
2022-03-10 02:00:00,73.6388333429,8.36,74.1118571897,4.7988333429,0,4.7988333429,68.84,8.36,69.3457655521,132.44,65.0788333429,-25.7,69.9695973211,4.7988333429,0,4.7988333429,60.28,-25.7,65.5299046238,131.28
2022-03-10 02:30:00,72.5016666762,7.68,72.9072977885,4.7416666762,0,4.7416666762,67.76,7.68,68.1938413642,133.34,64.1316666762,-25.94,69.1791462123,4.7416666762,0,4.7416666762,59.39,-25.94,64.8078367175,132.1
2022-03-10 03:00:00,71.2146666761,7.54,71.6127108116,4.7246666761,0,4.7246666761,66.49,7.54,66.9161542529,132.35,62.9146666761,-26.34,68.2059446307,4.7246666761,0,4.7246666761,58.19,-26.34,63.8738733756,131.12
2022-03-10 03:30:00,69.0448333426,7.27,69.4265216709,4.6548333426,0,4.6548333426,64.39,7.27,64.7991126482,132.6,60.8548333426,-26.74,66.4705825246,4.6548333426,0,4.6548333426,56.2,-26.74,62.2371882398,131.36
