Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-10 04:00:00,67.020000009,6.97,67.3814611092,4.520000009,0,4.520000009,62.5,6.97,62.887446283,132.87,58.920000009,-27.18,64.8869694243,4.520000009,0,4.520000009,54.4,-27.18,60.8121073471,131.62
2022-03-10 04:30:00,65.7761666753,6.82,66.128787245,4.3261666753,0,4.3261666753,61.45,6.82,61.8272989868,133.09,57.7561666753,-27.36,63.9088756671,4.3261666753,0,4.3261666753,53.43,-27.36,60.0277810684,131.85
2022-03-10 05:00:00,64.7375000085,6.79,65.0926110042,4.2275000085,0,4.2275000085,60.51,6.79,60.8897708979,133.15,56.8375000085,-27.33,63.0668717094,4.2275000085,0,4.2275000085,52.61,-27.33,59.285251117,131.91
2022-03-10 05:30:00,66.0523333419,7.29,66.4534035239,4.2823333419,0,4.2823333419,61.77,7.29,62.1986896968,133.09,58.1023333419,-27.03,64.0819946613,4.2823333419,0,4.2823333419,53.82,-27.03,60.2263505453,131.83
2022-03-10 06:00:00,68.6450000088,8.89,69.2182643976,4.4150000088,0,4.4150000088,64.23,8.89,64.8423087189,133.02,60.6150000088,-27.28,66.4708705078,4.4150000088,0,4.4150000088,56.2,-27.28,62.4711005186,131.76
2022-03-10 06:30:00,76.6071666753,11.11,77.4085918101,4.3171666753,0,4.3171666753,72.29,11.11,73.1387462293,133.05,67.9171666753,-25.13,72.4172522898,4.3171666753,0,4.3171666753,63.6,-25.13,68.3847709655,132.11
2022-03-10 07:00:00,83.7916666751,9.72,84.3535524101,4.2416666752,0,4.2416666752,79.55,9.72,80.1416302554,132.38,74.4416666752,-25.25,78.6074057413,4.2416666752,0,4.2416666752,70.2,-25.25,74.6029657587,131.68
2022-03-10 07:30:00,90.0270000088,8.84,90.4599708743,4.3970000088,0,4.3970000088,85.63,8.84,86.0850887204,132.11,80.1970000088,-26.33,84.4086945191,4.3970000088,0,4.3970000088,75.8,-26.33,80.2428121392,131.26
2022-03-10 08:00:00,94.3106666773,10.02,94.8414584932,5.3206666773,0,5.3206666773,88.99,10.02,89.5523338613,132.26,84.3006666773,-25.13,87.9665805988,5.3206666773,0,5.3206666773,78.98,-25.13,82.8815860128,131.53
2022-03-10 08:30:00,98.3490000124,11.4,99.0075037734,6.2190000124,0,6.2190000124,92.13,11.4,92.8326284234,131.9,88.1890000124,-24.02,91.401641797,6.2190000124,0,6.2190000124,81.97,-24.02,85.4168677721,131.31
2022-03-10 09:00:00,100.2371666819,11.65,100.9119025904,7.6071666819,0,7.6071666819,92.63,11.65,93.3597311479,131.62,90.1971666819,-23.78,93.279243551,7.6071666819,0,7.6071666819,82.59,-23.78,85.9453110996,131.03
2022-03-10 09:30:00,100.3013333535,12.22,101.0429902194,10.0713333535,0,10.0713333535,90.23,12.22,91.0537275459,131.62,90.2613333535,-23.33,93.2276632698,10.0713333535,0,10.0713333535,80.19,-23.33,83.5148190443,131.07
2022-03-10 10:00:00,99.7800000233,12.1,100.5109864873,11.6400000233,0,11.6400000233,88.14,12.1,88.9666769077,131.94,90.3300000233,-23.48,93.331770069,11.6400000233,0,11.6400000233,78.69,-23.48,82.1183688343,131.21
2022-03-10 10:30:00,99.9915000257,12.03,100.7125661345,12.8415000257,0,12.8415000257,87.15,12.03,87.9763797846,132.3,90.2115000257,-23.67,93.2651255126,12.8415000257,0,12.8415000257,77.37,-23.67,80.909738598,131.46
2022-03-10 11:00:00,101.5648333706,12.53,102.3348243639,18.6248333706,0,18.6248333706,82.94,12.53,83.8811331588,132.35,91.8648333706,-23.22,94.7539762237,18.6248333706,0,18.6248333706,73.24,-23.22,76.8327143865,131.46
2022-03-10 11:30:00,97.7735000482,12.01,98.5083621409,24.1235000482,0,24.1235000482,73.65,12.01,74.6228021452,132.35,89.0835000482,-23.84,92.2183039361,24.1235000482,0,24.1235000482,64.96,-23.84,69.1964392147,131.46
2022-03-10 12:00:00,92.0275000538,12.06,92.814354311,26.9175000538,0,26.9175000538,65.11,12.06,66.2174878714,132.63,84.1575000538,-25.34,87.889705969,26.9175000538,0,26.9175000538,57.24,-25.34,62.5981884722,131.7
2022-03-10 12:30:00,90.2131667205,12.02,91.0104161607,26.9131667205,0,26.9131667205,63.3,12.02,64.4311291225,132.69,82.8331667205,-25.65,86.7136437301,26.9131667205,0,26.9131667205,55.92,-25.65,61.5221009069,131.95
2022-03-10 13:00:00,89.8670000569,11.74,90.6305980297,28.4370000569,0,28.4370000569,61.43,11.74,62.5417660448,132.5,82.4470000569,-25.93,86.4284254073,28.4370000569,0,28.4370000569,54.01,-25.93,59.9119770997,131.83
2022-03-10 13:30:00,89.6416667254,11.41,90.3649075323,29.3916667254,0,29.3916667254,60.25,11.41,61.3208822507,132.71,82.8616667254,-26.34,86.9474060137,29.3916667254,0,29.3916667254,53.47,-26.34,59.6056750654,131.97
2022-03-10 14:00:00,87.7488333888,11.07,88.4443478188,27.7288333888,0,27.7288333888,60.02,11.07,61.0323299572,132.93,80.8488333888,-27.47,85.3881418016,27.7288333888,0,27.7288333888,53.12,-27.47,59.8024690126,132.11
2022-03-10 14:30:00,89.1645000512,10.67,89.8006512748,25.5845000512,0,25.5845000512,63.58,10.67,64.4691034527,133.13,81.0245000512,-27.16,85.4554574532,25.5845000512,0,25.5845000512,55.44,-27.16,61.7353966538,132.28
2022-03-10 15:00:00,88.0958333804,9.75,88.6337314965,23.5458333804,0,23.5458333804,64.55,9.75,65.2821951224,133.31,80.2558333804,-27.74,84.9147006801,23.5458333804,0,23.5458333804,56.71,-27.74,63.1310676292,132.28
2022-03-10 15:30:00,88.828333382,9.32,89.3159292144,24.3583333821,0,24.3583333821,64.47,9.32,65.1401819156,133.54,81.138333382,-28.1,85.8664028827,24.3583333821,0,24.3583333821,56.78,-28.1,63.3528089354,132.46
2022-03-10 16:00:00,90.8631667123,9.48,91.3563652133,22.8031667123,0,22.8031667123,68.06,9.48,68.7170575622,133.5,82.9731667123,-27.81,87.5096708614,22.8031667123,0,22.8031667123,60.17,-27.81,66.2859336511,132.41
2022-03-10 16:30:00,96.1451667042,9.44,96.6074877045,18.7551667042,0,18.7551667042,77.39,9.44,77.963617797,133.14,87.5251667042,-27.69,91.8008219277,18.7551667042,0,18.7551667042,68.77,-27.69,74.1353424488,132.07
2022-03-10 17:00:00,100.7138333664,9.64,101.1741361779,16.5138333664,0,16.5138333664,84.2,9.64,84.7500418879,132.71,91.3438333664,-27.57,95.4138396359,16.5138333664,0,16.5138333664,74.83,-27.57,79.7473121804,131.67
2022-03-10 17:30:00,104.8746666923,9.53,105.3067738268,12.8046666923,0,12.8046666923,92.07,9.53,92.5619025301,132.56,94.6146666923,-27.74,98.5973770102,12.8046666923,0,12.8046666923,81.81,-27.74,86.3850895699,131.57
2022-03-10 18:00:00,109.2791666866,9.7,109.7088249491,9.9691666866,0,9.9691666866,99.31,9.7,99.7825941735,132.66,98.2891666866,-26.56,101.8145072568,9.9691666866,0,9.9691666866,88.32,-26.56,92.2271977239,131.7
2022-03-10 18:30:00,113.6385000224,10.32,114.106139569,11.2085000224,0,11.2085000224,102.43,10.32,102.9485662843,132.23,102.3785000224,-25.34,105.4678759947,11.2085000224,0,11.2085000224,91.17,-25.34,94.626024433,131.24
2022-03-10 19:00:00,115.9741666841,11.44,116.5370367654,8.7141666841,0,8.7141666841,107.26,11.44,107.8683512435,131.78,104.9141666841,-24.18,107.6645474194,8.7141666841,0,8.7141666841,96.2,-24.18,99.1923001044,130.78
2022-03-10 19:30:00,111.5486666834,10.43,112.0352174044,8.3786666834,0,8.3786666834,103.17,10.43,103.6958716632,131.41,100.6986666834,-26.14,104.0361527154,8.3786666834,0,8.3786666834,92.32,-26.14,95.9493720667,130.47
2022-03-10 20:00:00,107.48366668,9.49,107.9018012036,6.65366668,0,6.65366668,100.83,9.49,101.275609107,131.62,97.18366668,-27.15,100.9048441323,6.65366668,0,6.65366668,90.53,-27.15,94.5135090873,130.73
2022-03-10 20:30:00,102.8766666767,8.52,103.2288668276,5.0366666767,0,5.0366666767,97.84,8.52,98.2102642294,132.12,92.9366666767,-28.06,97.0803152703,5.0366666767,0,5.0366666767,87.9,-28.06,92.2701121707,131.19
2022-03-10 21:00:00,98.5808333432,7.17,98.8412343237,4.9308333432,0,4.9308333432,93.65,7.17,93.9240725267,132.21,89.0008333432,-29.24,93.6809795838,4.9308333432,0,4.9308333432,84.07,-29.24,89.0097887875,131.24
2022-03-10 21:30:00,91.10800001,5.5,91.2738608027,5.01800001,0,5.01800001,86.09,5.5,86.2655093302,132.16,81.66800001,-29.92,86.9762532283,5.01800001,0,5.01800001,76.65,-29.92,82.2826160255,131.14
2022-03-10 22:00:00,82.7366666769,5.83,82.9418164305,5.0966666769,0,5.0966666769,77.64,5.83,77.8585801309,132.9,73.6266666769,-28.89,79.0918336236,5.0966666769,0,5.0966666769,68.53,-28.89,74.370646091,131.72
2022-03-10 22:30:00,77.2448333433,6.73,77.5374566145,4.9948333433,0,4.9948333433,72.25,6.73,72.5627686903,132.9,68.5748333433,-28.56,74.2844624943,4.9948333433,0,4.9948333433,63.58,-28.56,69.7,131.65
2022-03-10 23:00:00,72.6061666767,8.27,73.0756343762,5.0161666767,0,5.0161666767,67.59,8.27,68.0940599465,132.94,64.3861666767,-27.88,70.1631873515,5.0161666767,0,5.0161666767,59.37,-27.88,65.5903293177,131.74
2022-03-10 23:30:00,69.6045000102,7.35,69.9914917806,5.1245000102,0,5.1245000102,64.48,7.35,64.8975569648,132.99,61.5445000102,-28.14,67.6726317023,5.1245000102,0,5.1245000102,56.42,-28.14,63.0482037809,131.89
2022-03-11 00:00:00,67.0766666772,6.72,67.412444048,5.2566666772,0,5.2566666772,61.82,6.72,62.1841684032,133.2,59.0066666772,-27.85,65.2488253714,5.2566666772,0,5.2566666772,53.75,-27.85,60.5366417965,132.03
2022-03-11 00:30:00,74.1968333428,7.6,74.5850526453,4.7368333428,0,4.7368333428,69.46,7.6,69.874541859,133.5,65.6168333428,-26.78,70.8712721625,4.7368333428,0,4.7368333428,60.88,-26.78,66.5097195904,132.19
2022-03-11 01:00:00,75.9346666762,8.18,76.3739877395,4.7746666762,0,4.7746666762,71.16,8.18,71.6286116018,133.08,67.1346666762,-26.05,72.0115683049,4.7746666762,0,4.7746666762,62.36,-26.05,67.5823357099,131.79
2022-03-11 01:30:00,74.4146666762,7.66,74.8078753644,4.7846666762000005,0,4.7846666762000005,69.63,7.66,70.0500713776,132.46,65.8746666762,-26.62,71.0499550296,4.7846666762000005,0,4.7846666762000005,61.09,-26.62,66.6379208859,131.19
2022-03-11 02:00:00,71.7701666763,7.15,72.1254415914,4.8301666763,0,4.8301666763,66.94,7.15,67.3207701976,133.08,63.4901666763,-27.06,69.0162652176,4.8301666763,0,4.8301666763,58.66,-27.06,64.6006130002,131.78
2022-03-11 02:30:00,70.3468333425,6.75,70.66993322,4.5768333425000005,0,4.5768333425000005,65.77,6.75,66.1154702018,133.08,62.2268333425,-26.96,67.81607765,4.5768333425000005,0,4.5768333425000005,57.65,-26.96,63.6424708823,131.78
2022-03-11 03:00:00,68.746000009,6.66,69.0678515464,4.516000009,0,4.516000009,64.23,6.66,64.5743641084,132.17,60.676000009,-27.11,66.4569716215,4.516000009,0,4.516000009,56.16,-27.11,62.3610270922,130.94
2022-03-11 03:30:00,66.2511666761,6.39,66.5586146637,4.7311666761,0,4.7311666761,61.52,6.39,61.8509700813,132.27,58.4411666761,-27.41,64.5498107082,4.7311666761,0,4.7311666761,53.71,-27.41,60.2998524045,131.05
2022-03-11 04:00:00,64.3488333427,6.19,64.6458695708,4.6888333427,0,4.6888333427,59.66,6.19,59.9802609197,132.31,56.6688333427,-27.81,63.1248981973,4.6888333427,0,4.6888333427,51.98,-27.81,58.9518150696,131.05
2022-03-11 04:30:00,62.8150000094,5.67,63.0703823215,4.6950000094,0,4.6950000094,58.12,5.67,58.3959185218,132.82,55.2550000094,-28.23,62.0487544278,4.6950000094,0,4.6950000094,50.56,-28.23,57.9072232109,131.56
2022-03-11 05:00:00,62.096166676,5.45,62.3348731919,4.676166676,0,4.676166676,57.42,5.45,57.6780625541,132.82,54.646166676,-28.43,61.5992567519,4.676166676,0,4.676166676,49.97,-28.43,57.4914411021,131.56
2022-03-11 05:30:00,63.4186666759,6.05,63.7065913619,4.6286666759,0,4.6286666759,58.79,6.05,59.1004788475,132.96,55.8386666759,-27.95,62.4432478027,4.6286666759,0,4.6286666759,51.21,-27.95,58.3409513121,131.66
2022-03-11 06:00:00,65.8291666763,6.91,66.1908398897,4.8391666763,0,4.8391666763,60.99,6.91,61.3801938739,133.09,58.0791666763,-27.21,64.1371475965,4.8391666763,0,4.8391666763,53.24,-27.21,59.790314433,131.79
2022-03-11 06:30:00,73.8350000096,9.12,74.3961129792,4.7950000096,0,4.7950000096,69.04,9.12,69.6397587589,132.91,65.4350000096,-24.99,70.0445524381,4.7950000096,0,4.7950000096,60.64,-24.99,65.5874202877,131.93
2022-03-11 07:00:00,81.0471666759,9.6,81.613744101,4.6171666759,0,4.6171666759,76.43,9.6,77.0305452402,132.05,72.0671666759,-24.94,76.2606065586,4.6171666759,0,4.6171666759,67.45,-24.94,71.9131844657,131.4
2022-03-11 07:30:00,87.9023333424,10.29,88.5025666692,4.5223333424,0,4.5223333424,83.38,10.29,84.0125496578,131.93,78.2923333424,-24.44,82.0183092986,4.5223333424,0,4.5223333424,73.77,-24.44,77.7131037857,131.36
2022-03-11 08:00:00,93.1768333424,10.78,93.7983511141,4.5568333424,0,4.5568333424,88.62,10.78,89.2732479526,131.6,83.1168333424,-24.61,86.6836783073,4.5568333424,0,4.5568333424,78.56,-24.61,82.3245145749,131.11
2022-03-11 08:30:00,97.0546666764,12.3,97.8309681219,4.8446666764,0,4.8446666764,92.21,12.3,93.0267386293,131.63,86.7046666764,-23.08,89.7239411944,4.8446666764,0,4.8446666764,81.86,-23.08,85.0514314988,131.63
2022-03-11 09:00:00,99.5303333433,13.47,100.4376829453,4.9803333433,0,4.9803333433,94.55,13.47,95.5046773724,131.63,88.9503333433,-22.06,91.6449966004,4.9803333433,0,4.9803333433,83.97,-22.06,86.8193785972,131.19
2022-03-11 09:30:00,102.3645000118,14.81,103.4303000221,5.9145000118,0,5.9145000118,96.45,14.81,97.580421192,131.63,91.8345000118,-22.06,94.4469109734,5.9145000118,0,5.9145000118,85.92,-22.06,88.7067641164,131.19
2022-03-11 10:00:00,102.7368333483,14.96,103.8203184663,7.4968333483,0,7.4968333483,95.24,14.96,96.40777562,131.35,92.2368333483,-22.09,94.8451449792,7.4968333483,0,7.4968333483,84.74,-22.09,87.5718887543,131.03
2022-03-11 10:30:00,101.6895000179,14.66,102.7407904091,8.9295000179,0,8.9295000179,92.76,14.66,93.9113049638,131.35,91.3795000179,-22.41,94.0873058575,8.9295000179,0,8.9295000179,82.45,-22.41,85.4412698876,131.03
2022-03-11 11:00:00,101.132666685,14.5,102.1668550501,9.182666685,0,9.182666685,91.95,14.5,93.0862637557,131.47,91.092666685,-22.57,93.8471034385,9.182666685,0,9.182666685,81.91,-22.57,84.9626565027,130.98
2022-03-11 11:30:00,101.0066666854,14.79,102.0837441265,9.3566666854,0,9.3566666854,91.65,14.79,92.8356967982,131.82,90.8966666854,-22.27,93.5850250548,9.3566666854,0,9.3566666854,81.54,-22.27,84.5264721848,131.25
2022-03-11 12:00:00,99.7096666879,14.37,100.7398358695,10.6396666879,0,10.6396666879,89.07,14.37,90.2217368487,131.7,89.8096666879,-22.71,92.6364956731,10.6396666879,0,10.6396666879,79.17,-22.71,82.3628132108,131.09
2022-03-11 12:30:00,100.3421666927,13.98,101.3113558126,13.0221666927,0,13.0221666927,87.32,13.98,88.4320236114,131.8,90.2521666927,-23.24,93.1963046088,13.0221666927,0,13.0221666927,77.23,-23.24,80.6509175397,131.25
2022-03-11 13:00:00,99.6323333678,12.35,100.3948422595,17.2123333678,0,17.2123333678,82.42,12.35,83.3401397887,131.98,89.5123333678,-24.09,92.6972811087,17.2123333678,0,17.2123333678,72.3,-24.09,76.2077299229,131.56
2022-03-11 13:30:00,97.6721667064,12.83,98.5112229602,19.8521667064,0,19.8521667064,77.82,12.83,78.8705350559,132.93,88.4621667064,-23.78,91.60263827200001,19.8521667064,0,19.8521667064,68.61,-23.78,72.6141893847,132.22
2022-03-11 14:00:00,92.83666671739999,20.62,95.0990593392,25.3666667174,0,25.3666667174,67.47,20.62,70.5505868154,133.26,84.8066667174,-18.13,86.7229359496,25.3666667174,0,25.3666667174,59.44,-18.13,62.1434670742,132.42
2022-03-11 14:30:00,88.4911667225,19.47,90.6077672603,27.9011667225,0,27.9011667225,60.59,19.47,63.6414094753,132.68,81.0411667225,-19.15,83.2730040514,27.9011667225,0,27.9011667225,53.14,-19.15,56.4852378945,132.11
2022-03-11 15:00:00,87.4946667162,18.88,89.5084973831,24.7646667162,0,24.7646667162,62.73,18.88,65.5095970069,132.72,79.8846667162,-19.86,82.3163384533,24.7646667162,0,24.7646667162,55.12,-19.86,58.5886849144,132.11
2022-03-11 15:30:00,87.8935000361,17.41,89.6012022721,18.0535000361,0,18.0535000361,69.84,17.41,71.9773137871,133.07,79.5435000361,-20.6,82.1676846333,18.0535000361,0,18.0535000361,61.49,-20.6,64.8489020724,132.47
2022-03-11 16:00:00,92.382333366,16.88,93.9118199065,16.332333366,0,16.332333366,76.05,16.88,77.9008145015,133.35,83.632333366,-20.08,86.009148259,16.332333366,0,16.332333366,67.3,-20.08,70.2317335682,132.63
2022-03-11 16:30:00,96.469500026,17.06,97.9663617537,12.979500026,0,12.979500026,83.49,17.06,85.2151612097,133.21,86.879500026,-19.86,89.1205202227,12.979500026,0,12.979500026,73.9,-19.86,76.5220857008,132.37
2022-03-11 17:00:00,100.6173333539,18.05,102.2235309078,10.2973333539,0,10.2973333539,90.32,18.05,92.1059438907,132.96,90.9673333539,-18.66,92.8614631455,10.2973333539,0,10.2973333539,80.67,-18.66,82.8000271739,132.14
2022-03-11 17:30:00,105.9813333491,18.98,107.6674668526,7.8713333491,0,7.8713333491,98.11,18.98,99.9290373215,132.38,95.97133334910001,-17.11,97.4846086559,7.8713333491,0,7.8713333491,88.1,-17.11,89.7460979653,131.6
2022-03-11 18:00:00,108.0106666831,18.82,109.6380249609,8.2306666831,0,8.2306666831,99.78,18.82,101.5393559168,131.4,97.4806666831,-17.1,98.9691385079,8.2306666831,0,8.2306666831,89.25,-17.1,90.8733871934,130.63
2022-03-11 18:30:00,109.9213333506,11.7,110.5422522187,8.6513333506,0,8.6513333506,101.27,11.7,101.9436260881,130.99,99.1913333506,-24.89,102.2664789258,8.6513333506,0,8.6513333506,90.54,-24.89,93.8989014845,130.24
2022-03-11 19:00:00,111.0411666838,11.2,111.6045729283,8.591166683800001,0,8.591166683800001,102.45,11.2,103.060382786,131.63,100.1711666838,-25.56,103.3807343503,8.591166683800001,0,8.591166683800001,91.58,-25.56,95.0800189314,130.86
2022-03-11 19:30:00,107.9171666834,9.5,108.3345044986,8.3471666834,0,8.3471666834,99.57,9.5,100.022172042,131.74,97.1071666834,-26.96,100.7801737509,8.3471666834,0,8.3471666834,88.76,-26.96,92.7641051269,130.97
2022-03-11 20:00:00,102.757666683,6.98,102.994458405,8.157666683,0,8.157666683,94.6,6.98,94.8571578744,132.22,92.127666683,-28.06,96.3061294438,8.157666683,0,8.157666683,83.97,-28.06,88.5343125573,131.38
2022-03-11 20:30:00,97.7650000148,5.75,97.9339457384,7.3850000148,0,7.3850000148,90.38,5.75,90.5627235677,132.14,87.6050000148,-30.09,92.6285276121,7.3850000148,0,7.3850000148,80.22,-30.09,85.6776312698,131.14
2022-03-11 21:00:00,94.3440000089,6.04,94.5371458089,4.4640000089,0,4.4640000089,89.88,6.04,90.0827175434,132.94,85.0340000089,-30.77,90.4299400504,4.4640000089,0,4.4640000089,80.57,-30.77,86.2456827905,131.94
2022-03-11 21:30:00,88.7895000088,7.02,89.0665802185,4.4095000088,0,4.4095000088,84.38,7.02,84.6715111475,132.75,79.6695000088,-29.62,84.9974919139,4.4095000088,0,4.4095000088,75.26,-29.62,80.8789960373,131.86
2022-03-11 22:00:00,83.7755000091,9.18,84.2769648348,4.5455000091,0,4.5455000091,79.23,9.18,79.7600482698,133.06,75.0055000091,-26.76,79.6361892083,4.5455000091,0,4.5455000091,70.46,-26.76,75.3704796323,132.15
2022-03-11 22:30:00,78.9395000087,8.03,79.3468686315,4.3295000087,0,4.3295000087,74.61,8.03,75.0408755279,132.59,70.5295000087,-27.64,75.7520954923,4.3295000087,0,4.3295000087,66.2,-27.64,71.7384806084,131.69
2022-03-11 23:00:00,74.2526666753,7.46,74.626470561,4.2926666753,0,4.2926666753,69.96,7.46,70.3566144723,132.24,66.0926666753,-28.2,71.8573627977,4.2926666753,0,4.2926666753,61.8,-28.2,67.9299639335,131.27
2022-03-11 23:30:00,70.6691666751,7.03,71.0179696876,4.2191666751,0,4.2191666751,66.45,7.03,66.8208305845,132.4,62.7091666751,-28.69,68.9605371578,4.2191666751,0,4.2191666751,58.49,-28.69,65.1474957308,131.4
2022-03-12 00:00:00,68.0841666749,6.46,68.389950664,4.1241666749,0,4.1241666749,63.96,6.46,64.2854042532,132.72,60.3541666749,-29.0,66.9598792937,4.1241666749,0,4.1241666749,56.23,-29.0,63.2677872223,131.76
2022-03-12 00:30:00,74.6831666746,7.62,75.0708983864,3.9731666746,0,3.9731666746,70.71,7.62,71.1193960885,132.15,66.2231666746,-26.22,71.2249689674,3.9731666746,0,3.9731666746,62.25,-26.22,67.5466572082,131.44
2022-03-12 01:00:00,76.3328333413,1.8900000000000001,76.3562279444,3.9628333413,0,3.9628333413,72.37,1.8900000000000001,72.3946752186,130.96,67.6428333413,-32.29,74.9546329618,3.9628333413,0,3.9628333413,63.68,-32.29,71.3987850037,130.22
2022-03-12 01:30:00,74.185500008,0.08,74.1855431431,3.995500008,0,3.995500008,70.19,0.08,70.1900455905,131.8,65.685500008,-34.63,74.2551130314,3.995500008,0,3.995500008,61.69,-34.63,70.745268393,130.92
2022-03-12 02:00:00,71.6785000082,5.34,71.8771379746,4.0885000082,0,4.0885000082,67.59,5.34,67.8006172538,133.01,63.3185000082,-28.92,69.6103357504,4.0885000082,0,4.0885000082,59.23,-28.92,65.9132710461,132.11
2022-03-12 02:30:00,70.7930000083,6.66,71.1055866312,4.1330000083,0,4.1330000083,66.66,6.66,66.9918741341,132.86,62.4130000083,-27.69,68.2797090652,4.1330000083,0,4.1330000083,58.28,-27.69,64.523596459,131.97
2022-03-12 03:00:00,69.2155000086,6.41,69.5116791729,4.2755000086,0,4.2755000086,64.94,6.41,65.2555875002,133.06,60.9455000086,-28.14,67.1283365747,4.2755000086,0,4.2755000086,56.67,-28.14,63.2720198824,132.1
2022-03-12 03:30:00,66.6031666755,6.51,66.9205641877,4.4231666755,0,4.4231666755,62.18,6.51,62.5198568456,133.67,58.6731666755,-29.58,65.7078145104,4.4231666755,0,4.4231666755,54.25,-29.58,61.7902815983,132.57
2022-03-12 04:00:00,64.0765000092,6.22,64.3776844367,4.5965000092,0,4.5965000092,59.48,6.22,59.8043376353,133.93,56.3665000092,-29.73,63.726409151,4.5965000092,0,4.5965000092,51.77,-29.73,59.6992948032,132.9
2022-03-12 04:30:00,62.4140000088,5.69,62.6728290178,4.3940000088,0,4.3940000088,58.02,5.69,58.2983404567,133.64,54.8540000088,-30.22,62.6275475886,4.3940000088,0,4.3940000088,50.46,-30.22,58.8171743626,132.57
2022-03-12 05:00:00,61.184333342,5.53,61.433732969,4.344333342,0,4.344333342,56.84,5.53,57.1083750425,133.79,53.774333342,-30.32,61.7331460917,4.344333342,0,4.344333342,49.43,-30.32,57.9881651719,132.69
2022-03-12 05:30:00,61.6420000086,5.55,61.8913456394,4.2820000086,0,4.2820000086,57.36,5.55,57.6278760671,133.79,54.1920000086,-30.19,62.0339339791,4.2820000086,0,4.2820000086,49.91,-30.19,58.3304740252,132.69
2022-03-12 06:00:00,62.652166675,5.8,62.9200603073,4.172166675,0,4.172166675,58.48,5.8,58.7669158626,133.54,55.082166675,-29.95,62.6980668411,4.172166675,0,4.172166675,50.91,-29.95,59.0663237387,132.45
2022-03-12 06:30:00,66.9340000082,7.32,67.3330732783,4.1140000082,0,4.1140000082,62.82,7.32,63.24503775,133.43,58.9640000082,-28.63,65.5471600984,4.1140000082,0,4.1140000082,54.85,-28.63,61.8724445937,132.37
2022-03-12 07:00:00,69.843666675,8.12,70.3140965569,4.183666675,0,4.183666675,65.66,8.12,66.1601844012,133.32,61.603666675,-27.97,67.6559875237,4.183666675,0,4.183666675,57.42,-27.97,63.8700031314,132.27
2022-03-12 07:30:00,73.1265000121,8.81,73.6552856489,6.0465000121,0,6.0465000121,67.08,8.81,67.6560603346,133.42,64.6165000121,-27.42,70.1936498112,6.0465000121,0,6.0465000121,58.57,-27.42,64.6707143922,132.36
2022-03-12 08:00:00,75.8728333516,9.6,76.4777538948,9.1328333516,0,9.1328333516,66.74,9.6,67.426905609,133.46,67.5428333516,-26.68,72.6213242592,9.1328333516,0,9.1328333516,58.41,-26.68,64.2148775596,132.42
2022-03-12 08:30:00,80.1720000308,10.74,80.8881770653,15.4120000308,0,15.4120000308,64.76,10.74,65.644536711,133.39,72.0620000308,-25.58,76.4674326,15.4120000308,0,15.4120000308,56.65,-25.58,62.1575329305,132.38
2022-03-12 09:00:00,83.46066671130001,12.3,84.3621531725,22.3206667113,0,22.3206667113,61.14,12.3,62.3649709372,133.31,75.1906667113,-24.14,78.9707285042,22.3206667113,0,22.3206667113,52.87,-24.14,58.1203621806,132.38
2022-03-12 09:30:00,84.3216667195,12.98,85.3148514524,26.3916667194,0,26.3916667194,57.93,12.98,59.3663650563,132.88,76.9016667195,-23.47,80.4034031881,26.3916667194,0,26.3916667194,50.51,-23.47,55.6965079695,132.01
2022-03-12 10:00:00,83.8081667245,13.2,84.8413154643,28.8981667245,0,28.8981667245,54.91,13.2,56.4743136302,133.05,76.2681667245,-23.3,79.7478730469,28.8981667245,0,28.8981667245,47.37,-23.3,52.7902159495,132.23
2022-03-12 10:30:00,82.821333391,13.45,83.9063511581,28.831333391,0,28.831333391,53.99,13.45,55.6401168223,133.14,75.701333391,-23.04,79.1298519977,28.831333391,0,28.831333391,46.87,-23.04,52.2267986765,132.36
2022-03-12 11:00:00,82.3391667246,13.26,83.4000358328,28.9891667246,0,28.9891667246,53.35,13.26,54.9731761862,133.23,74.8891667246,-23.33,78.4389966325,28.9891667246,0,28.9891667246,45.9,-23.33,51.488823059,132.33
2022-03-12 11:30:00,81.1295000509,12.66,82.111335262,25.4395000509,0,25.4395000509,55.69,12.66,57.1108719947,133.55,73.6095000509,-23.79,77.3584035367,25.4395000509,0,25.4395000509,48.17,-23.79,53.7244171676,132.55
2022-03-12 12:00:00,81.9030000505,12.71,82.8833247238,25.2530000505,0,25.2530000505,56.65,12.71,58.0583034544,133.55,74.3330000505,-23.73,78.028890781,25.2530000505,0,25.2530000505,49.08,-23.73,54.5156793959,132.43
2022-03-12 12:30:00,82.184166719,12.59,83.142921282,26.174166719,0,26.174166719,56.01,12.59,57.4075622196,133.44,74.624166719,-23.84,78.3397208222,26.174166719,0,26.174166719,48.45,-23.84,53.9976675422,132.31
2022-03-12 13:00:00,80.7548333882,12.5,81.7165412604,27.4348333882,0,27.4348333882,53.32,12.5,54.7656132989,133.56,73.5348333882,-23.85,77.305848559,27.4348333882,0,27.4348333882,46.1,-23.85,51.904070168,132.42
2022-03-12 13:30:00,78.8588333944,12.35,79.8200357325,30.5488333944,0,30.5488333944,48.31,12.35,49.8635999503,133.56,72.1188333944,-24.0,76.0074083901,30.5488333944,0,30.5488333944,41.57,-24.0,48.0006760369,132.39
2022-03-12 14:00:00,77.8050000512,19.42,80.1919848425,25.6150000512,0,25.6150000512,52.19,19.42,55.6860170959,133.76,71.2250000512,-15.82,72.9607636494,25.6150000512,0,25.6150000512,45.61,-15.82,48.2757133557,132.57
2022-03-12 14:30:00,80.8646667052,19.8,83.2534342916,19.2746667052,0,19.2746667052,61.59,19.8,64.6944209341,132.97,73.2446667052,-15.38,74.842004254,19.2746667052,0,19.2746667052,53.97,-15.38,56.1186715809,131.79
2022-03-12 15:00:00,83.0313333614,19.49,85.2881141764,14.0313333614,0,14.0313333614,69.0,19.49,71.699791492,132.65,74.7813333614,-14.24,76.1250643304,14.0313333614,0,14.0313333614,60.75,-14.24,62.396635326,131.5
2022-03-12 15:30:00,86.2610000184,20.51,88.6657782021,9.2210000184,0,9.2210000184,77.04,20.51,79.7234074786,132.39,77.3610000184,-14.15,78.6444328853,9.2210000184,0,9.2210000184,68.14,-14.15,69.5936929614,131.12
2022-03-12 16:00:00,89.1870000139,20.25,91.4570034031,6.9570000139,0,6.9570000139,82.23,20.25,84.6866896271,132.18,79.7770000139,-12.62,80.769017149,6.9570000139,0,6.9570000139,72.82,-12.62,73.9054585264,131.05
2022-03-12 16:30:00,93.5396666818,19.2,95.4898384277,7.5596666818,0,7.5596666818,85.98,19.2,88.0976753382,131.67,83.8696666818,-15.69,85.3246569833,7.5596666818,0,7.5596666818,76.31,-15.69,77.9063039811,130.4
2022-03-12 17:00:00,97.9541666785,9.24,98.3890053292,5.9041666785,0,5.9041666785,92.05,9.24,92.5125942778,130.93,88.3341666785,-26.76,92.2985514663,5.9041666785,0,5.9041666785,82.43,-26.76,86.6648861997,130.0
2022-03-12 17:30:00,101.3683333452,11.44,102.0118258105,5.9483333452,0,5.9483333452,95.42,11.44,96.103329807,131.76,91.3683333452,-24.58,94.6168522954,5.9483333452,0,5.9483333452,85.42,-24.58,88.8861789031,130.88
2022-03-12 18:00:00,104.4961666781,8.99,104.88216698,5.7361666781,0,5.7361666781,98.76,8.99,99.1683301261,131.76,92.5161666781,-27.17,96.4232855529,5.7361666781,0,5.7361666781,86.78,-27.17,90.9339172146,130.88
2022-03-12 18:30:00,104.7978333449,1.58,104.8097432197,5.7678333449,0,5.7678333449,99.03,1.58,99.0426034593,132.0,91.6478333449,-28.65,96.0216009907,5.7678333449,0,5.7678333449,85.88,-28.65,90.5328498392,130.78
2022-03-12 19:00:00,104.501500011,1.8900000000000001,104.5185897559,5.521500011,0,5.521500011,98.98,1.8900000000000001,98.9980429099,132.64,91.221500011,-28.41,95.5431324809,5.521500011,0,5.521500011,85.7,-28.41,90.2863118086,131.56
2022-03-12 19:30:00,100.8670000103,10.76,101.4392886956,5.1270000103,0,5.1270000103,95.74,10.76,96.3427485595,132.47,88.4170000103,-20.55,90.7737208162,5.1270000103,0,5.1270000103,83.29,-20.55,85.7876832651,131.56
2022-03-12 20:00:00,94.8261666768,18.45,96.6043704323,5.0661666768,0,5.0661666768,89.76,18.45,91.6365653001,131.89,84.7861666768,-28.47,89.4384422927,5.0661666768,0,5.0661666768,79.72,-28.47,84.6511624256,131.11
2022-03-12 20:30:00,90.2846666769,16.34,91.7513849321,5.1346666769,0,5.1346666769,85.15,16.34,86.703622185,133.16,80.4146666769,-29.4,85.6205502012,5.1346666769,0,5.1346666769,75.28,-29.4,80.8173149764,131.79
2022-03-12 21:00:00,86.4745000104,13.67,87.548318385,5.1845000104,0,5.1845000104,81.29,13.67,82.4313835866,133.49,76.4845000104,-29.33,81.9153687768,5.1845000104,0,5.1845000104,71.3,-29.33,77.0969448163,131.86
2022-03-12 21:30:00,82.4513333436,16.9,84.1655058212,5.1213333436,0,5.1213333436,77.33,16.9,79.1551571283,133.87,73.0113333436,-29.35,78.689753441,5.1213333436,0,5.1213333436,67.89,-29.35,73.9626567938,131.92
2022-03-12 22:00:00,79.0223333436,21.3,81.8426488273,5.1323333436,0,5.1323333436,73.89,21.3,76.8987782738,133.74,69.8223333436,-24.16,73.8841243674,5.1323333436,0,5.1323333436,64.69,-24.16,69.0543387486,132.15
2022-03-12 22:30:00,74.5630000101,19.26,77.0103147021,5.0630000101,0,5.0630000101,69.5,19.26,72.1193288932,133.18,65.5430000101,-26.35,70.6413996912,5.0630000101,0,5.0630000101,60.48,-26.35,65.9708488652,131.64
2022-03-12 23:00:00,70.87050001,18.23,73.177596788,5.00050001,0,5.00050001,65.87,18.23,68.3461030345,133.11,62.16050001,-27.25,67.8711298086,5.00050001,0,5.00050001,57.16,-27.25,63.3232034881,131.76
2022-03-12 23:30:00,68.494666677,17.76,70.7597128541,5.154666677,0,5.154666677,63.34,17.76,65.78277282089999,133.34,60.024666677,-27.46,66.0076678097,5.154666677,0,5.154666677,54.87,-27.46,61.3577093771,131.87
2022-03-13 00:00:00,66.4698333436,17.46,68.7247433224,5.1398333436,0,5.1398333436,61.33,17.46,63.766923244,133.04,58.2098333436,-27.89,64.5463926017,5.1398333436,0,5.1398333436,53.07,-27.89,59.9522893641,131.47
2022-03-13 00:30:00,73.9251666777,18.61,76.2316362695,5.5051666777,0,5.5051666777,68.42,18.61,70.9057719794,133.37,65.2351666777,-26.46,70.3971488873,5.5051666777,0,5.5051666777,59.73,-26.46,65.3284356157,131.87
2022-03-13 01:00:00,75.8566666775,17.94,77.9491980679,5.4366666775,0,5.4366666775,70.42,17.94,72.6692507186,132.7,66.8566666775,-25.5,71.5546216483,5.4366666775,0,5.4366666775,61.42,-25.5,66.5031307534,131.18
2022-03-13 01:30:00,74.102000011,17.54,76.1495765296,5.522000011,0,5.522000011,68.58,17.54,70.7874847696,132.54,65.222000011,-25.74,70.1174506485,5.522000011,0,5.522000011,59.7,-25.74,65.0125957027,130.83
2022-03-13 02:00:00,71.7671666777,17.37,73.8393060162,5.5271666777,0,5.5271666777,66.24,17.37,68.4795918504,132.87,62.9871666777,-26.26,68.2420014807,5.5271666777,0,5.5271666777,57.46,-26.26,63.176255033,131.11
2022-03-13 02:30:00,70.5068333444,17.49,72.643744729,5.5268333444,0,5.5268333444,64.98,17.49,67.2926481869,133.54,61.8268333444,-26.52,67.2745696485,5.5268333444,0,5.5268333444,56.3,-26.52,62.2334347437,131.76
2022-03-13 03:00:00,68.6906666774,17.84,70.9695236604,5.3706666774,0,5.3706666774,63.32,17.84,65.785165501,133.54,60.2506666774,-27.9,66.3969339282,5.3706666774,0,5.3706666774,54.88,-27.9,61.5647983835,131.76
2022-03-13 03:30:00,65.9903333436,17.75,68.3358368267,5.1403333436,0,5.1403333436,60.85,17.75,63.3860000316,133.97,57.8303333436,-28.77,64.5914882522,5.1403333436,0,5.1403333436,52.69,-28.77,60.0328993136,132.35
2022-03-13 04:00:00,63.8313333437,17.45,66.1735718881,5.1813333437,0,5.1813333437,58.65,17.45,61.1908898448,134.1,55.7613333437,-28.83,62.7733637482,5.1813333437,0,5.1813333437,50.58,-28.83,58.2194580875,132.52
2022-03-13 04:30:00,62.0716666772,15.9,64.0757505152,5.2716666772,0,5.2716666772,56.8,15.9,58.9834722613,134.36,54.1316666772,-28.28,61.07369104,5.2716666772,0,5.2716666772,48.86,-28.28,56.4540343997,132.73
2022-03-13 05:00:00,59.5150000105,-3.87,59.6406918659,5.2250000104,0,5.2250000104,54.29,-3.87,54.4277594615,134.31,53.4750000105,-15.42,55.6538590407,5.2250000104,0,5.2250000104,48.25,-15.42,50.6541103959,132.68
2022-03-13 05:30:00,59.6028333436,-2.43,59.6523481732,5.1228333436,0,5.1228333436,54.48,-2.43,54.5341663547,131.39,53.7328333436,-16.1,56.0930243357,5.1228333436,0,5.1228333436,48.61,-16.1,51.2068559863,131.55
2022-03-13 06:00:00,60.6281666768,-2.08,60.66383597,5.0681666768,0,5.0681666768,55.56,-2.08,55.5989208528,130.8,54.6781666768,-15.91,56.9458515709,5.0681666768,0,5.0681666768,49.61,-15.91,52.0987543037,131.12
2022-03-13 06:30:00,64.0498333436,-2.13,64.0852405109,5.1398333436,0,5.1398333436,58.91,-2.13,58.9484944676,130.67,57.6298333436,-14.47,59.4186720755,5.1398333436,0,5.1398333436,52.49,-14.47,54.4479659859,131.02
2022-03-13 07:00:00,66.2971666776,-1.73,66.319734691,5.4771666776,0,5.4771666776,60.82,-1.73,60.844599596,130.67,59.6271666776,-13.48,61.1319017044,5.4771666776,0,5.4771666776,54.15,-13.48,55.8026244903,130.89
2022-03-13 07:30:00,68.415833346,-1.17,68.4258368778,6.315833346,0,6.315833346,62.1,-1.17,62.1110207612,130.21,61.605833346,-13.31,63.0272544401,6.315833346,0,6.315833346,55.29,-13.31,56.8695014925,130.43
2022-03-13 08:00:00,71.2146666823,-0.32,71.2153856317,7.8046666823,0,7.8046666823,63.41,-0.32,63.4108074385,130.28,64.1746666823,-12.42,65.3654667526,7.8046666823,0,7.8046666823,56.37,-12.42,57.7220347874,130.5
2022-03-13 08:30:00,76.3758333539,13.93,77.6357702384,10.3058333539,0,10.3058333539,66.07,13.93,67.5225132826,130.28,68.1758333539,-15.25,69.8606237698,10.3058333539,0,10.3058333539,57.87,-15.25,59.8456297485,130.5
2022-03-13 09:00:00,93.9575000252,26.2,97.5420515008,12.5975000252,0,12.5975000252,81.36,26.2,85.4744967812,131.04,29.8575000252,-3.3,30.0393127044,12.5975000252,0,12.5975000252,17.26,-3.3,17.5726378213,130.53
2022-03-13 09:30:00,104.1175000302,26.52,107.4419108753,15.0875000302,0,15.0875000302,89.03,26.52,92.8959164872,131.89,15.0875000302,0.0,15.0875000302,15.0875000302,0,15.0875000302,0.0,0.0,0.0,131.07
2022-03-13 10:00:00,106.4690000405,27.4,109.9382006839,20.2390000405,0,20.2390000405,86.23,27.4,90.4785770224,132.23,20.2390000405,0.0,20.2390000405,20.2390000405,0,20.2390000405,0.0,0.0,0.0,131.27
2022-03-13 10:30:00,93.5975000427,28.71,97.9017676768,21.3575000427,0,21.3575000427,72.24,28.71,77.7359742976,131.82,57.1675000427,-5.5,57.4314640344,21.3575000427,0,21.3575000427,35.81,-5.5,36.229906155,131.23
2022-03-13 11:00:00,90.7053333868,29.47,95.3726292225,26.7453333868,0,26.7453333868,63.96,29.47,70.4227413553,131.82,69.2753333868,-6.64,69.5928258936,26.7453333868,0,26.7453333868,42.53,-6.64,43.0452146005,131.76
2022-03-13 11:30:00,89.6421667219,30.06,94.5479859891,27.6121667219,0,27.6121667219,62.03,30.06,68.9298520236,131.92,68.1221667219,-6.74,68.4547821477,27.6121667219,0,27.6121667219,40.51,-6.74,41.0668686413,132.02
2022-03-13 12:00:00,90.5261667334,37.21,97.8752826991,33.3461667334,0,33.3461667334,57.18,37.21,68.2212320323,132.07,73.1461667334,-4.8,73.3034904202,33.3461667334,0,33.3461667334,39.8,-4.8,40.0884023129,132.15
2022-03-13 12:30:00,91.0360000697,37.14,98.3205619832,34.8460000697,0,34.8460000697,56.19,37.14,67.3549975874,131.23,71.3560000697,-5.28,71.5510806763,34.8460000697,0,34.8460000697,36.51,-5.28,36.8898156677,131.87
2022-03-13 13:00:00,88.7058334053,36.39,95.879909158,36.0058334053,0,36.0058334053,52.7,36.39,64.0431268756,131.42,66.1458334053,-6.2,66.4357680537,36.0058334053,0,36.0058334053,30.14,-6.2,30.7710838288,132.04
2022-03-13 13:30:00,84.0103333971,35.88,91.3515764368,31.8803333971,0,31.8803333971,52.13,35.88,63.2843685281,131.59,61.2103333971,-6.7,61.5759280448,31.8803333971,0,31.8803333971,29.33,-6.7,30.0855264205,132.15
2022-03-13 14:00:00,81.9181667269,35.53,89.2914718207,30.1281667269,0,30.1281667269,51.79,35.53,62.8059312486,132.37,62.4681667269,-6.77,62.833945875,30.1281667269,0,30.1281667269,32.34,-6.77,33.0410123937,132.89
2022-03-13 14:30:00,80.6746667212,35.65,88.2004781766,27.2546667212,0,27.2546667212,53.42,35.65,64.2231959653,132.81,63.5246667212,-6.33,63.8392683388,27.2546667212,0,27.2546667212,36.27,-6.33,36.8182264646,133.19
2022-03-13 15:00:00,81.5085000407,34.64,88.5639044921,20.3485000407,0,20.3485000407,61.16,34.64,70.2885139977,133.05,58.4285000407,-6.52,58.7911559421,20.3485000407,0,20.3485000407,38.08,-6.52,38.6341403424,133.24
2022-03-13 15:30:00,87.4803333661,35.05,94.2407089629,16.3703333661,0,16.3703333661,71.11,35.05,79.2788408089,132.69,57.9703333661,-5.9,58.2697996442,16.3703333661,0,16.3703333661,41.6,-5.9,42.0163063584,132.83
2022-03-13 16:00:00,90.1771666973,35.28,96.8328446012,15.327166697300001,0,15.327166697300001,74.85,35.28,82.7478150769,132.19,59.6171666973,-4.86,59.8149326257,15.327166697300001,0,15.327166697300001,44.29,-4.86,44.5558492232,132.4
2022-03-13 16:30:00,96.1853333608,33.44,101.8324700365,13.7553333608,0,13.7553333608,82.43,33.44,88.9546991451,131.51,62.4153333608,-1.69,62.4382089633,13.7553333608,0,13.7553333608,48.66,-1.69,48.6893386687,131.74
2022-03-13 17:00:00,100.1630000223,26.6,103.6348714163,11.1630000223,0,11.1630000223,89.0,26.6,92.8900425234,131.04,63.5230000223,-4.14,63.6577656837,11.1630000223,0,11.1630000223,52.36,-4.14,52.5234157305,130.88
2022-03-13 17:30:00,105.4985000188,21.06,107.5800032823,9.3885000188,0,9.3885000188,96.11,21.06,98.390323203,131.63,63.9385000188,-3.66,64.0431681341,9.3885000188,0,9.3885000188,54.55,-3.66,54.6726448967,130.97
2022-03-13 18:00:00,107.3368333529,18.85,108.9794397776,9.7968333529,0,9.7968333529,97.54,18.85,99.344723564,132.31,59.3368333529,-4.39,59.4990074905,9.7968333529,0,9.7968333529,49.54,-4.39,49.7341301321,130.97
2022-03-13 18:30:00,109.2148333506,19.39,110.9227295183,8.6348333506,0,8.6348333506,100.58,19.39,102.431970107,132.17,59.4548333506,-4.07,59.5939771181,8.6348333506,0,8.6348333506,50.82,-4.07,50.9827156986,130.71
2022-03-13 19:00:00,110.2065000168,19.43,111.9061997655,8.4065000168,0,8.4065000168,101.8,19.43,103.6376615908,132.33,59.5465000168,-4.13,59.6895515501,8.4065000168,0,8.4065000168,51.14,-4.13,51.3064956901,130.94
2022-03-13 19:30:00,106.8566666825,24.96,109.7330798551,7.9166666825,0,7.9166666825,98.94,24.96,102.0398216384,132.43,57.0266666825,-1.04,57.0361491768,7.9166666825,0,7.9166666825,49.11,-1.04,49.1210107795,131.05
2022-03-13 20:00:00,102.2730000157,23.32,104.8979929847,7.8430000157,0,7.8430000157,94.43,23.32,97.2668869657,131.76,54.2130000157,-2.12,54.2544354933,7.8430000157,0,7.8430000157,46.37,-2.12,46.4184370698,130.73
2022-03-13 20:30:00,97.3068333489,17.26,98.8257426807,7.7968333489,0,7.7968333489,89.51,17.26,91.1589145394,132.1,51.2668333489,-4.1,51.4305181933,7.7968333489,0,7.7968333489,43.47,-4.1,43.6629236309,130.95
2022-03-13 21:00:00,92.993000015,16.53,94.4507223466,7.513000015,0,7.513000015,85.48,16.53,87.0636049104,132.1,49.133000015,-4.8100000000000005,49.3678821753,7.513000015,0,7.513000015,41.62,-4.8100000000000005,41.8970225672,130.41
2022-03-13 21:30:00,88.7830000127,15.52,90.129304287,6.3430000127,0,6.3430000127,82.44,15.52,83.8881636466,132.79,48.1130000127,-5.25,48.3985874817,6.3430000127,0,6.3430000127,41.77,-5.25,42.0986389329,131.05
2022-03-13 22:00:00,83.826833342,19.06,85.9663980177,4.3268333420000005,0,4.3268333420000005,79.5,19.06,81.7528812948,133.21,48.426833342,-4.01,48.5925744073,4.3268333420000005,0,4.3268333420000005,44.1,-4.01,44.2819387561,131.32
2022-03-13 22:30:00,78.6941666755,23.58,82.1510089332,4.4141666755,0,4.4141666755,74.28,23.58,77.9328865114,133.34,45.3241666755,-3.21,45.4376956373,4.4141666755,0,4.4141666755,40.91,-3.21,41.0357429566,131.66
2022-03-13 23:00:00,74.6166666754,22.86,78.0399035478,4.3766666754,0,4.3766666754,70.24,22.86,73.8663468705,132.29,42.7766666754,-3.75,42.940723234000004,4.3766666754,0,4.3766666754,38.4,-3.75,38.5826709806,131.04
2022-03-13 23:30:00,71.558333342,22.2,74.9228608015,4.328333342,0,4.328333342,67.23,22.2,70.8005148286,132.47,41.048333342,-4.11,41.2535788769,4.328333342,0,4.328333342,36.72,-4.11,36.9492963397,131.15
2022-03-14 00:00:00,69.4606666753,22.06,72.8795431858,4.3106666753,0,4.3106666753,65.15,22.06,68.7834725788,132.39,39.8506666753,-4.31,40.0830604428,4.3106666753,0,4.3106666753,35.54,-4.31,35.8003868694,131.03
2022-03-14 00:30:00,77.3735000077,23.42,80.8403049441,3.8735000077,0,3.8735000077,73.5,23.42,77.1410811436,132.65,44.0935000077,-3.32,44.2183123031,3.8735000077,0,3.8735000077,40.22,-3.32,40.3567937279,131.26
2022-03-14 01:00:00,79.8380000078,23.96,83.3557907121,3.8980000078,0,3.8980000078,75.94,23.96,79.6301776966,132.2,45.5480000078,-2.94,45.6427859,3.8980000078,0,3.8980000078,41.65,-2.94,41.7536357698,130.94
2022-03-14 01:30:00,78.5161666745,23.99,82.0993820273,3.9161666745,0,3.9161666745,74.6,23.99,78.3624916653,131.7,44.8461666745,-3.09,44.9524945403,3.9161666745,0,3.9161666745,40.93,-3.09,41.046473661,130.53
2022-03-14 02:00:00,76.2758333411,23.93,79.9415264545,3.8958333411,0,3.8958333411,72.38,23.93,76.2332558665,132.18,43.4858333411,-3.3,43.6108667808,3.8958333411,0,3.8958333411,39.59,-3.3,39.7272966611,130.99
2022-03-14 02:30:00,75.8126666744,23.39,79.3388462752,3.8726666744,0,3.8726666744,71.94,23.39,75.646914676,132.46,43.1826666744,-3.5700000000000003,43.3299850117,3.8726666744,0,3.8726666744,39.31,-3.5700000000000003,39.4717747257,131.25
2022-03-14 03:00:00,74.093000008,23.12,77.6164096708,3.993000008,0,3.993000008,70.1,23.12,73.8142560756,132.81,42.263000008,-3.73,42.4272797817,3.993000008,0,3.993000008,38.27,-3.73,38.4513432795,131.57
2022-03-14 03:30:00,72.3988333414,22.93,75.9432417612,4.0288333414,0,4.0288333414,68.37,22.93,72.1127020711,132.91,41.1388333414,-3.96,41.3289875111,4.0288333414,0,4.0288333414,37.11,-3.96,37.3206872927,131.62
2022-03-14 04:00:00,70.2926666746,23.96,74.2639925416,3.9426666746,0,3.9426666746,66.35,23.96,70.5436325971,133.01,39.9126666746,-3.84,40.096964487,3.9426666746,0,3.9426666746,35.97,-3.84,36.1743901123,131.7
2022-03-14 04:30:00,69.1176666745,29.29,75.0676757768,3.9176666745,0,3.9176666745,65.2,29.29,71.4768780796,133.16,39.2376666745,-2.55,39.3204397999,3.9176666745,0,3.9176666745,35.32,-2.55,35.411931605,131.94
2022-03-14 05:00:00,68.4271666745,29.31,74.4402662482,3.9371666745000002,0,3.9371666745000002,64.49,29.31,70.8380985064,132.6,38.6871666745,-2.61,38.7751075473,3.9371666745000002,0,3.9371666745000002,34.75,-2.61,34.8478779842,131.9
2022-03-14 05:30:00,70.4428333431,29.4,76.3318594652,4.9028333431,0,4.9028333431,65.54,29.4,71.8321070274,132.49,38.2028333431,-2.68,38.2967214712,4.9028333431,0,4.9028333431,33.3,-2.68,33.4076697781,131.79
2022-03-14 06:00:00,74.1053333412,32.52,80.926823919,3.9453333412,0,3.9453333412,70.16,32.52,77.3303045384,131.91,41.3553333412,-4.96,41.6517129992,3.9453333412,0,3.9453333412,37.41,-4.96,37.7373780223,131.31
2022-03-14 06:30:00,82.5416666768,34.53,89.4731671384,5.0516666768,0,5.0516666768,77.49,34.53,84.8352580004,132.69,43.6716666768,-4.87,43.9423641868,5.0516666768,0,5.0516666768,38.62,-4.87,38.9258436004,132.71
2022-03-14 07:00:00,90.3318333429,33.15,96.2224641915,4.7818333429,0,4.7818333429,85.55,33.15,91.7481607445,131.48,49.5718333429,-2.61,49.6404951725,4.7818333429,0,4.7818333429,44.79,-2.61,44.8659804306,131.89
2022-03-14 07:30:00,96.1728333555,30.26,100.8210368704,11.0628333555,0,11.0628333555,85.11,30.26,90.3292848416,131.41,54.3528333555,-2.54,54.4121502402,11.0628333555,0,11.0628333555,43.29,-2.54,43.3644520316,131.46
2022-03-14 08:00:00,98.7633333609,32.15,103.864423729,13.7933333609,0,13.7933333609,84.97,32.15,90.8489042311,131.7,62.7833333609,-0.8,62.7884300481,13.7933333609,0,13.7933333609,48.99,-0.8,48.9965315099,131.39
2022-03-14 08:30:00,100.6475000373,33.77,106.1618206502,18.6675000373,0,18.6675000373,81.98,33.77,88.663032319,131.49,67.2475000373,-0.12,67.2476071044,18.6675000373,0,18.6675000373,48.58,-0.12,48.5801482089,131.23
2022-03-14 09:00:00,102.7281667058,35.49,108.6858607857,19.5781667058,0,19.5781667058,83.15,35.49,90.4072043589,131.49,68.8781667058,0.64,68.8811400077,19.5781667058,0,19.5781667058,49.3,0.64,49.3041539832,131.49
2022-03-14 09:30:00,100.4228333868,36.27,106.7719924204,26.7128333868,0,26.7128333868,73.71,36.27,82.1503317096,131.33,73.0328333868,0.71,73.0362844927,26.7128333868,0,26.7128333868,46.32,0.71,46.3254411744,131.52
2022-03-14 10:00:00,98.814833398,36.67,105.3995265619,32.324833398,0,32.324833398,66.49,36.67,75.9316073845,131.45,66.544833398,-0.61,66.5476291987,32.324833398,0,32.324833398,34.22,-0.61,34.2254364472,131.7
2022-03-14 10:30:00,98.1121667384,36.84,104.8006815917,35.8421667384,0,35.8421667384,62.27,36.84,72.3514927282,131.79,58.4121667384,-0.51,58.4143931156,35.8421667384,0,35.8421667384,22.57,-0.51,22.5757613382,132.21
2022-03-14 11:00:00,94.3775000769,36.85,101.3165091225,38.4475000769,0,38.4475000769,55.93,36.85,66.9782606522,131.86,59.7875000769,-0.59,59.7904111497,38.4475000769,0,38.4475000769,21.34,-0.59,21.348154487,132.21
2022-03-14 11:30:00,94.1393334072,36.79,101.0728360855,36.9493334072,0,36.9493334072,57.19,36.79,68.0014720429,131.93,58.1693334072,-0.68,58.1733078743,36.9493334072,0,36.9493334072,21.22,-0.68,21.230892586,132.07
2022-03-14 12:00:00,93.5730000731,36.75,100.5309347549,36.5630000731,0,36.5630000731,57.01,36.75,67.8284792694,132.23,57.5430000731,-0.75,57.5478875148,36.5630000731,0,36.5630000731,20.98,-0.75,20.9934013442,132.14
2022-03-14 12:30:00,94.5798334036,36.13,101.245848244,35.1398334036,0,35.1398334036,59.44,36.13,69.5592589092,132.55,56.4498334036,-0.8200000000000001,56.4557888201,35.1398334036,0,35.1398334036,21.31,-0.8200000000000001,21.325770795,132.31
2022-03-14 13:00:00,94.490833402,35.95,101.0985662461,34.340833402,0,34.340833402,60.15,35.95,70.0744247211,132.29,55.650833402,-0.89,55.6579496419,34.340833402,0,34.340833402,21.31,-0.89,21.328577074000002,131.96
2022-03-14 13:30:00,93.3678334025,36.06,100.0893396636,34.6078334025,0,34.6078334025,58.76,36.06,68.9424484625,132.41,55.6178334025,-1.0,55.6268225984,34.6078334025,0,34.6078334025,21.01,-1.0,21.0337847284,132.04
2022-03-14 14:00:00,89.3333334025,35.61,96.1692079452,34.6033334025,0,34.6033334025,54.73,35.61,65.295061069,132.73,54.5733334025,-1.18,54.5860890582,34.6033334025,0,34.6033334025,19.97,-1.18,20.0048319163,132.35
2022-03-14 14:30:00,88.1778334009,34.89,94.8295439369,33.7678334009,0,33.7678334009,54.41,34.89,64.6355954564,132.79,53.5178334009,-1.34,53.5346064889,33.7678334009,0,33.7678334009,19.75,-1.34,19.7954060327,132.35
2022-03-14 15:00:00,87.5516667272,33.91,93.8892030359,30.2616667272,0,30.2616667272,57.29,33.91,66.5735097467,132.66,50.4316667272,-1.46,50.452795848,30.2616667272,0,30.2616667272,20.17,-1.46,20.2227718179,132.14
2022-03-14 15:30:00,89.033500055,32.93,94.9281256111,27.483500055,0,27.483500055,61.55,32.93,69.8053536629,132.86,48.173500055,-1.6,48.2000633562,27.483500055,0,27.483500055,20.69,-1.6,20.7517734182,132.24
2022-03-14 16:00:00,93.6970000504,32.87,99.2953408698,25.2170000504,0,25.2170000504,68.48,32.87,75.9601691678,132.62,47.4270000504,-1.45,47.4491605172,25.2170000504,0,25.2170000504,22.21,-1.45,22.2572819545,131.95
2022-03-14 16:30:00,100.2516667076,33.04,105.5558538294,20.4716667076,0,20.4716667076,79.78,33.04,86.3509698845,132.62,45.1316667076,-1.07,45.1443489244,20.4716667076,0,20.4716667076,24.66,-1.07,24.6832027906,131.99
2022-03-14 17:00:00,107.9921666971,34.25,113.2932944526,15.202166697100001,0,15.202166697100001,92.79,34.25,98.9092847007,132.19,42.7721666971,-0.4,42.7740370314,15.202166697100001,0,15.202166697100001,27.57,-0.4,27.5729015521,131.69
2022-03-14 17:30:00,116.8158333544,31.91,121.0957762363,10.5358333544,0,10.5358333544,106.28,31.91,110.9670514162,132.02,40.9658333544,-0.21,40.9663716043,10.5358333544,0,10.5358333544,30.43,-0.21,30.430724605199998,131.76
2022-03-14 18:00:00,121.7880000143,24.85,124.297383108,7.1580000143,0,7.1580000143,114.63,24.85,117.2926229564,131.44,39.3680000143,-0.9500000000000001,39.3794607013,7.1580000143,0,7.1580000143,32.21,-0.9500000000000001,32.2240065789,131.09
2022-03-14 18:30:00,125.977833343,26.27,128.6877126761,4.857833343,0,4.857833343,121.12,26.27,123.9361420248,131.7,38.467833343,-0.48,38.4708279364,4.857833343,0,4.857833343,33.61,-0.48,33.6134273766,130.73
2022-03-14 19:00:00,129.4696666762,26.72,132.1981580403,4.7696666762,0,4.7696666762,124.7,26.72,127.530578294,131.53,39.1796666762,-0.25,39.1804642757,4.7696666762,0,4.7696666762,34.41,-0.25,34.4109081542,130.82
2022-03-14 19:30:00,127.1731666775,25.9,129.7837598576,5.4231666775,0,5.4231666775,121.75,25.9,124.4743849151,131.14,39.0831666775,-0.25,39.0839662463,5.4231666775,0,5.4231666775,33.66,-0.25,33.6609283889,130.56
2022-03-14 20:00:00,121.7525000094,25.37,124.3676330825,4.7025000094,0,4.7025000094,117.05,25.37,119.7678562887,132.1,36.8125000094,1.44,36.8406535901,4.7025000094,0,4.7025000094,32.11,1.44,32.1422727883,131.34
