Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-14 20:30:00,116.5600000082,25.07,119.22557822,4.0800000082,0,4.0800000082,112.48,25.07,115.2399900208,131.81,34.6800000082,1.07,34.6965027138,4.0800000082,0,4.0800000082,30.6,1.07,30.6187018014,130.81
2022-03-14 21:00:00,111.7080000081,20.13,113.5072427901,4.0280000081,0,4.0280000081,107.68,20.13,109.5454211731,131.2,33.0780000081,-0.07,33.0780740753,4.0280000081,0,4.0280000081,29.05,-0.07,29.0500843372,130.2
2022-03-14 21:30:00,105.9213333413,18.68,107.5558982892,4.0013333413,0,4.0013333413,101.92,18.68,103.6177050508,132.0,31.3813333413,-0.67,31.3884848675,4.0013333413,0,4.0013333413,27.38,-0.67,27.3881963627,130.43
2022-03-14 22:00:00,99.5343333414,16.36,100.8698820943,4.0143333414,0,4.0143333414,95.52,16.36,96.9108869013,132.64,29.4243333414,-1.46,29.4605327953,4.0143333414,0,4.0143333414,25.41,-1.46,25.4519095551,130.84
2022-03-14 22:30:00,93.1821666746,19.76,95.2542586249,3.9621666746,0,3.9621666746,89.22,19.76,91.3819785297,133.42,27.5621666746,-1.33,27.5942372933,3.9621666746,0,3.9621666746,23.6,-1.33,23.6374469857,131.35
2022-03-14 23:00:00,87.4865000079,25.22,91.0490861219,3.9365000079,0,3.9365000079,83.55,25.22,87.2734260815,133.56,25.8365000079,-0.76,25.8476755755,3.9365000079,0,3.9365000079,21.9,-0.76,21.9131832466,131.82
2022-03-14 23:30:00,83.3975000079,31.0,88.9727093415,3.9475000079,0,3.9475000079,79.45,31.0,85.2836590444,133.29,24.8275000079,-0.02,24.8275080635,3.9475000079,0,3.9475000079,20.88,-0.02,20.8800095785,132.08
2022-03-15 00:00:00,81.4065000082,30.8,87.0382573561,4.0865000082,0,4.0865000082,77.32,30.8,83.2287354223,132.7,24.1865000082,-0.42,24.1901463957,4.0865000082,0,4.0865000082,20.1,-0.42,20.1043875808,132.08
2022-03-15 00:30:00,88.8535000083,32.77,94.7038402797,4.1335000083,0,4.1335000083,84.72,32.77,90.83694898,132.98,26.0635000083,-2.26,26.1613002865,4.1335000083,0,4.1335000083,21.93,-2.26,22.0461447877,132.33
2022-03-15 01:00:00,92.1181666748,33.1,97.8844555153,4.0681666748,0,4.0681666748,88.05,33.1,94.0660007654,132.58,26.7981666748,-2.07,26.8779954076,4.0681666748,0,4.0681666748,22.73,-2.07,22.8240618646,132.47
2022-03-15 01:30:00,88.3860000138,31.42,93.8045915637,6.9060000138,0,6.9060000138,81.48,31.42,87.3281558262,132.22,28.486000013800002,-2.46,28.592023307,6.9060000138,0,6.9060000138,21.58,-2.46,21.719760588,132.18
2022-03-15 02:00:00,87.0613333426,31.97,92.7456557656,4.6213333426,0,4.6213333426,82.44,31.97,88.4219118771,132.57,25.9013333426,-2.45,26.016947725,4.6213333426,0,4.6213333426,21.28,-2.45,21.4205718878,132.28
2022-03-15 02:30:00,86.6616666747,31.95,92.3636669412,3.9916666747000003,0,3.9916666747000003,82.67,31.95,88.629179168,132.57,25.0716666747,-2.5300000000000002,25.1989954134,3.9916666747000003,0,3.9916666747000003,21.08,-2.5300000000000002,21.2312811672,132.38
2022-03-15 03:00:00,85.082500008,31.82,90.8380108083,4.002500008,0,4.002500008,81.08,31.82,87.1003949474,132.57,24.562500008,-2.62,24.7018381228,4.002500008,0,4.002500008,20.56,-2.62,20.7262635321,132.47
2022-03-15 03:30:00,82.952000008,31.61,88.7706393202,3.982000008,0,3.982000008,78.97,31.61,85.0614660113,132.66,23.872000008,-2.74,24.0287324755,3.982000008,0,3.982000008,19.89,-2.74,20.0778410194,132.61
2022-03-15 04:00:00,80.7636666746,31.21,86.5842592781,3.9836666746000002,0,3.9836666746000002,76.78,31.21,82.8808331281,132.77,23.2436666746,-2.88,23.4214098739,3.9836666746000002,0,3.9836666746000002,19.26,-2.88,19.4741366946,132.68
2022-03-15 04:30:00,79.3908333411,31.01,85.2321800648,3.8808333411,0,3.8808333411,75.51,31.01,81.6295301959,132.99,22.7908333411,-2.92,22.977129594,3.8808333411,0,3.8808333411,18.91,-2.92,19.1341187411,132.81
2022-03-15 05:00:00,78.7770000082,30.89,84.6168294743,4.0870000082,0,4.0870000082,74.69,30.89,80.8256654782,132.79,22.8070000082,-2.95,22.996994355200002,4.0870000082,0,4.0870000082,18.72,-2.95,18.9510131655,132.59
2022-03-15 05:30:00,80.6756666749,31.32,86.541929684,4.1056666749,0,4.1056666749,76.57,31.32,82.7279112513,132.79,23.2656666749,-2.7800000000000002,23.4311682557,4.1056666749,0,4.1056666749,19.16,-2.7800000000000002,19.360630155,132.59
2022-03-15 06:00:00,84.2146666748,32.19,90.1571194258,4.0746666747999996,0,4.0746666747999996,80.14,32.19,86.3632774969,132.59,24.1146666748,-2.52,24.2459800552,4.0746666747999996,0,4.0746666747999996,20.04,-2.52,20.1978216647,132.39
2022-03-15 06:30:00,93.1530000078,35.29,99.6135809539,3.9230000078,0,3.9230000078,89.23,35.29,95.9550780313,132.43,26.5030000078,-1.55,26.5482863744,3.9230000078,0,3.9230000078,22.58,-1.55,22.6331372107,132.35
2022-03-15 07:00:00,99.2621666793,36.63,105.8051730015,6.3121666793,0,6.3121666793,92.95,36.63,99.9072539909,131.58,30.4721666793,-1.04,30.4899088574,6.3121666793,0,6.3121666793,24.16,-1.04,24.1823737462,131.92
2022-03-15 07:30:00,104.8073333534,39.36,111.9543957362,10.0573333534,0,10.0573333534,94.75,39.36,102.6000589668,131.58,35.4573333534,-2.06,35.5171238776,10.0573333534,0,10.0573333534,25.4,-2.06,25.4833985175,132.03
2022-03-15 08:00:00,109.5583333537,41.45,117.1372310892,10.2083333537,0,10.2083333537,99.35,41.45,107.6500116117,130.59,37.1683333537,-0.62,37.1735040626,10.2083333537,0,10.2083333537,26.96,-0.62,26.9671281378,131.61
2022-03-15 08:30:00,112.5213333543,37.33,118.5520112011,10.4913333543,0,10.4913333543,102.03,37.33,108.6446031794,130.06,38.3713333543,0.15,38.3716265408,10.4913333543,0,10.4913333543,27.88,0.15,27.8804035121,131.34
2022-03-15 09:00:00,113.8620000228,32.27,118.3465586707,11.4020000228,0,11.4020000228,102.46,32.27,107.4216202633,130.37,39.5420000228,-0.52,39.5454190242,11.4020000228,0,11.4020000228,28.14,-0.52,28.1448041386,131.12
2022-03-15 09:30:00,93.1716667019,14.8,94.3398085434,17.6016667019,0,17.6016667019,75.57,14.8,77.005616029,131.0,57.6116667019,2.58,57.6694073159,17.6016667019,0,17.6016667019,40.01,2.58,40.0930979097,131.17
2022-03-15 10:00:00,21.4248333762,-0.36,21.4278576903,21.4248333762,0,21.4248333762,0.0,-0.36,0.36,131.47,120.6948333762,15.85,121.7311188797,21.4248333762,0,21.4248333762,99.27,15.85,100.5273863184,132.7
2022-03-15 10:30:00,23.5231667137,-0.36,23.5259212836,23.5231667137,0,23.5231667137,0.0,-0.36,0.36,3.12,115.9731667137,15.23,116.9689202207,23.5231667137,0,23.5231667137,92.45,15.23,93.6960799607,133.01
2022-03-15 11:00:00,98.3268333825,6.8,98.5616870951,24.5668333825,0,24.5668333825,73.76,6.8,74.0727858258,35.82,83.1268333825,-17.67,84.9841122104,24.5668333825,0,24.5668333825,58.56,-17.67,61.1678224232,133.08
2022-03-15 11:30:00,102.8565000474,9.23,103.2698044057,23.6965000474,0,23.6965000474,79.16,9.23,79.6962891231,132.01,83.4065000474,-21.02,86.0144444274,23.6965000474,0,23.6965000474,59.71,-21.02,63.3018522636,132.47
2022-03-15 12:00:00,101.3955000501,9.11,101.8039268909,25.0555000501,0,25.0555000501,76.34,9.11,76.8816473549,131.84,82.4555000501,-21.14,85.1223183925,25.0555000501,0,25.0555000501,57.4,-21.14,61.1691065817,132.18
2022-03-15 12:30:00,100.5988333904,8.97,100.9979513629,28.5088333904,0,28.5088333904,72.09,8.97,72.6459152327,131.92,81.9988333904,-21.39,84.7427918904,28.5088333904,0,28.5088333904,53.49,-21.39,57.608265032,132.18
2022-03-15 13:00:00,98.557833395,8.03,98.8844144622,30.847833395,0,30.847833395,67.71,8.03,68.1844923718,131.99,81.057833395,-21.98,83.9850745948,30.847833395,0,30.847833395,50.21,-21.98,54.8102590762,132.25
2022-03-15 13:30:00,97.2088333928,7.42,97.4916083035,29.7488333928,0,29.7488333928,67.46,7.42,67.8668402093,132.14,80.0288333928,-22.51,83.1343146614,29.7488333928,0,29.7488333928,50.28,-22.51,55.0888237304,132.31
2022-03-15 14:00:00,94.3585000544,7.01,94.6185321832,27.1785000544,0,27.1785000544,67.18,7.01,67.5447444292,132.29,77.5985000544,-22.87,80.8984802743,27.1785000544,0,27.1785000544,50.42,-22.87,55.3643685054,132.36
2022-03-15 14:30:00,93.2796667135,6.41,93.4996487811,23.4396667135,0,23.4396667135,69.84,6.41,70.133541904,132.55,76.4296667135,-23.33,79.9110934348,23.4396667135,0,23.4396667135,52.99,-23.33,57.8984369392,132.55
2022-03-15 15:00:00,93.6235000426,6.53,93.8509491706,21.3035000426,0,21.3035000426,72.32,6.53,72.6142086647,132.73,76.0835000426,-23.36,79.5888722042,21.3035000426,0,21.3035000426,54.78,-23.36,59.5528168939,132.7
2022-03-15 15:30:00,92.5611667019,5.61,92.7310179024,17.6011667019,0,17.6011667019,74.96,5.61,75.1696328314,132.73,75.2611667019,-23.84,78.9467466925,17.6011667019,0,17.6011667019,57.66,-23.84,62.3940798474,132.74
2022-03-15 16:00:00,96.0596666946,5.66,96.2262706618,13.9596666946,0,13.9596666946,82.1,5.66,82.294869828,132.62,77.7996666946,-23.65,81.3148857085,13.9596666946,0,13.9596666946,63.84,-23.65,68.0798655992,132.57
2022-03-15 16:30:00,101.1863333566,6.14,101.3724501931,11.6363333566,0,11.6363333566,89.55,6.14,89.7602478829,132.36,81.5363333566,-23.06,84.7345104266,11.6363333566,0,11.6363333566,69.9,-23.06,73.6055269664,132.35
2022-03-15 17:00:00,107.2143333528,7.3,107.4625668606,9.7143333528,0,9.7143333528,97.5,7.3,97.7729001309,131.74,86.1043333528,-21.02,88.6329319278,9.7143333528,0,9.7143333528,76.39,-21.02,79.2292401832,131.82
2022-03-15 17:30:00,112.4846666822,7.79,112.754087902,7.7846666822,0,7.7846666822,104.7,7.79,104.9893999411,131.08,89.7346666822,-20.25,91.991156665,7.7846666822,0,7.7846666822,81.95,-20.25,84.414838743,131.16
2022-03-15 18:00:00,115.8476666796,7.63,116.0986596612,6.4876666796,0,6.4876666796,109.36,7.63,109.6258477732,131.08,92.1576666796,-18.82,94.0597040599,6.4876666796,0,6.4876666796,85.67,-18.82,87.7128342946,131.16
2022-03-15 18:30:00,116.5320000135,6.84,116.7325688364,6.7620000135,0,6.7620000135,109.77,6.84,109.9829009437,130.58,92.7920000135,-19.12,94.7413830726,6.7620000135,0,6.7620000135,86.03,-19.12,88.1290831678,130.54
2022-03-15 19:00:00,117.7655000189,6.51,117.9452970436,9.4655000189,0,9.4655000189,108.3,6.51,108.4954842378,130.76,93.4755000189,-19.6,95.5082672013,9.4655000189,0,9.4655000189,84.01,-19.6,86.2661005262,130.67
2022-03-15 19:30:00,119.9540000177,7.34,120.1783579529,8.8440000177,0,8.8440000177,111.11,7.34,111.3521786944,130.62,95.7740000177,-18.67,97.5767799191,8.8440000177,0,8.8440000177,86.93,-18.67,88.9122814914,130.57
2022-03-15 20:00:00,113.7713333452,5.53,113.9056503916,5.9313333452,0,5.9313333452,107.84,5.53,107.981695208,130.86,90.2213333452,-19.92,92.3942389469,5.9313333452,0,5.9313333452,84.29,-19.92,86.6118381054,130.84
2022-03-15 20:30:00,106.5701666749,3.94,106.6429745699,4.1401666749,0,4.1401666749,102.43,3.94,102.5057486193,130.96,84.0001666749,-20.98,86.5805313071,4.1401666749,0,4.1401666749,79.86,-20.98,82.5698492187,130.84
2022-03-15 21:00:00,101.3911666748,2.27,101.416574482,4.0511666748,0,4.0511666748,97.34,2.27,97.3664649661,130.9,79.9611666748,-22.24,82.9964202601,4.0511666748,0,4.0511666748,75.91,-22.24,79.1008577703,130.72
2022-03-15 21:30:00,96.0075000081,0.51,96.0088545802,4.0275000081,0,4.0275000081,91.98,0.51,91.9814138835,131.41,75.7575000081,-24.79,79.710368883,4.0275000081,0,4.0275000081,71.73,-24.79,75.8929311596,131.12
2022-03-15 22:00:00,89.8605000081,-0.29,89.8609679545,4.0705000081,0,4.0705000081,85.79,-0.29,85.790490149,132.14,70.9105000081,-26.93,75.8519868652,4.0705000081,0,4.0705000081,66.84,-26.93,72.0611580534,131.86
2022-03-15 22:30:00,84.1650000077,-1.62,84.1805893677,3.8550000077,0,3.8550000077,80.31,-1.62,80.3263375239,132.32,66.2050000077,-27.89,71.8397809436,3.8550000077,0,3.8550000077,62.35,-27.89,68.3035474921,132.13
2022-03-15 23:00:00,78.9915000078,-2.9699999999999998,79.0473147772,3.8915000078,0,3.8915000078,75.1,-2.9699999999999998,75.158704752,132.67,62.0115000078,-28.1,68.0810996769,3.8915000078,0,3.8915000078,58.12,-28.1,64.5565209719,132.42
2022-03-15 23:30:00,75.6390000078,-3.89,75.7389623786,3.8990000078,0,3.8990000078,71.74,-3.89,71.845387465,132.58,59.4390000078,-28.88,66.083652456,3.8990000078,0,3.8990000078,55.54,-28.88,62.5998881788,132.21
2022-03-16 00:00:00,72.8175000078,-4.34,72.9467196479,3.9075000078,0,3.9075000078,68.91,-4.34,69.0465328601,133.29,57.2075000078,-29.33,64.2880001022,3.9075000078,0,3.9075000078,53.3,-29.33,60.836986283,132.87
2022-03-16 00:30:00,80.0788333414,2.73,80.1253545971,4.0188333414,0,4.0188333414,76.06,2.73,76.1089777884,133.49,62.9388333414,-22.15,66.7227040997,4.0188333414,0,4.0188333414,58.92,-22.15,62.945920439700004,133.06
2022-03-16 01:00:00,82.111500008,3.49,82.1856345937,4.021500008,0,4.021500008,78.09,3.49,78.1679486746,132.79,64.531500008,-21.5,68.0188539545,4.021500008,0,4.021500008,60.51,-21.5,64.2161202503,132.46
2022-03-16 01:30:00,80.9390000082,2.88,80.9902223872,4.1090000082,0,4.1090000082,76.83,2.88,76.8839599657,132.44,63.7990000082,-21.91,67.4563599822,4.1090000082,0,4.1090000082,59.69,-21.91,63.5841505408,132.14
2022-03-16 02:00:00,78.1880000077,2.36,78.2236086178,3.8280000077,0,3.8280000077,74.36,2.36,74.3974408162,132.52,61.5480000077,-22.38,65.490615396,3.8280000077,0,3.8280000077,57.72,-22.38,61.9068881466,132.19
2022-03-16 02:30:00,77.2736666743,2.12,77.3027422624,3.8036666743,0,3.8036666743,73.47,2.12,73.5005802698,132.82,60.7736666743,-22.61,64.8432776858,3.8036666743,0,3.8036666743,56.97,-22.61,61.292683087,132.46
2022-03-16 03:00:00,75.6293333409,1.6800000000000002,75.6479904663,3.7993333409,0,3.7993333409,71.83,1.6800000000000002,71.8496437013,133.1,59.4093333409,-23.02,63.7133368143,3.7993333409,0,3.7993333409,55.61,-23.02,60.1863148897,132.72
2022-03-16 03:30:00,73.318833341,1.48,73.3337693187,3.828833341,0,3.828833341,69.49,1.48,69.5057587542,133.31,57.538833341,-23.19,62.0362268537,3.828833341,0,3.828833341,53.71,-23.19,58.5024802893,132.92
2022-03-16 04:00:00,71.6545000075,5.73,71.8832405455,3.7445000075,0,3.7445000075,67.91,5.73,68.1513095986,133.42,56.2945000075,-18.48,59.2501572242,3.7445000075,0,3.7445000075,52.55,-18.48,55.7046936981,133.0
2022-03-16 04:30:00,70.5481666743,8.86,71.1023446948,3.7981666743,0,3.7981666743,66.75,8.86,67.3354446039,132.89,55.5281666743,-14.93,57.5002799489,3.7981666743,0,3.7981666743,51.73,-14.93,53.8414134287,132.48
2022-03-16 05:00:00,69.7988333407,8.62,70.329094518,3.6688333407,0,3.6688333407,66.13,8.62,66.6894391939,132.27,54.9988333407,-15.05,57.0208222392,3.6688333407,0,3.6688333407,51.33,-15.05,53.4908534237,131.86
2022-03-16 05:30:00,71.3965000078,9.16,71.9817047129,3.9165000078,0,3.9165000078,67.48,9.16,68.0988693005,132.27,56.3365000078,-14.51,58.1750920337,3.9165000078,0,3.9165000078,52.42,-14.51,54.3911435805,131.86
2022-03-16 06:00:00,72.8940000077,11.44,73.7862374507,3.8740000077000003,0,3.8740000077000003,69.02,11.44,69.9616609294,131.68,57.4340000077,-14.21,59.1657709904,3.8740000077000003,0,3.8740000077000003,53.56,-14.21,55.4129741126,131.29
2022-03-16 06:30:00,81.6211666743,14.08,82.8266940622,3.8011666743,0,3.8011666743,77.82,14.08,79.0834925885,131.3,64.4411666743,-12.37,65.6176871151,3.8011666743,0,3.8011666743,60.64,-12.37,61.8888237083,131.17
2022-03-16 07:00:00,90.2840000076,15.78,91.6526543935,3.7940000076000002,0,3.7940000076000002,86.49,15.78,87.9177371183,130.97,71.2940000076,-9.42,71.9136345701,3.7940000076000002,0,3.7940000076000002,67.5,-9.42,68.1541370718,130.98
2022-03-16 07:30:00,97.2196666751,12.92,98.0744104668,4.1996666751,0,4.1996666751,93.02,12.92,93.9129746095,130.64,76.6896666751,-11.5,77.5471145481,4.1996666751,0,4.1996666751,72.49,-11.5,73.3965264846,130.61
2022-03-16 08:00:00,101.6391666779,4.67,101.7463960196,5.6191666779,0,5.6191666779,96.02,4.67,96.1334972837,130.64,80.7091666779,-20.88,83.3663240514,5.6191666779,0,5.6191666779,75.09,-20.88,77.9389665058,130.61
2022-03-16 08:30:00,104.7183333436,6.2,104.9017127518,5.1283333436,0,5.1283333436,99.59,6.2,99.7828046309,131.05,82.7683333436,-19.8,85.1036838479,5.1283333436,0,5.1283333436,77.64,-19.8,80.1249624025,131.12
2022-03-16 09:00:00,106.4050000102,7.0,106.6350037613,5.1250000102,0,5.1250000102,101.28,7.0,101.5216154324,130.73,84.3350000102,-19.15,86.4818751342,5.1250000102,0,5.1250000102,79.21,-19.15,81.4920032887,131.01
2022-03-16 09:30:00,108.086833345,7.66,108.3579214573,5.816833345,0,5.816833345,102.27,7.66,102.5564649352,130.53,85.696833345,-18.71,87.7155137097,5.816833345,0,5.816833345,79.88,-18.71,82.0419313522,130.84
2022-03-16 10:00:00,108.432666681,7.75,108.70927147,7.142666681,0,7.142666681,101.29,7.75,101.5860551454,130.5,86.232666681,-18.68,88.2327331715,7.142666681,0,7.142666681,79.09,-18.68,81.266047646,130.84
2022-03-16 10:30:00,108.7653333604,6.5600000000000005,108.9629815167,13.5553333604,0,13.5553333604,95.21,6.5600000000000005,95.435725491,130.6,86.6453333604,-20.24,88.9779264376,13.5553333604,0,13.5553333604,73.09,-20.24,75.8406599391,130.94
2022-03-16 11:00:00,106.7908333642,5.87,106.9520406099,15.4308333642,0,15.4308333642,91.36,5.87,91.5483833828,130.94,84.6308333642,-21.16,87.2360221234,15.4308333642,0,15.4308333642,69.2,-21.16,72.3628744592,131.26
2022-03-16 11:30:00,105.5905000363,4.53,105.687627459,18.1305000363,0,18.1305000363,87.46,4.53,87.5772373394,131.04,85.9605000363,-21.41,88.5866562552,18.1305000363,0,18.1305000363,67.83,-21.41,71.1287354028,131.38
2022-03-16 12:00:00,105.5018333728,3.7199999999999998,105.5673966953,19.7318333728,0,19.7318333728,85.77,3.7199999999999998,85.850633661,131.24,86.9218333728,-21.7,89.5895926818,19.7318333728,0,19.7318333728,67.19,-21.7,70.6072666232,131.31
2022-03-16 12:30:00,107.8623333697,5.78,108.0170882775,18.1823333697,0,18.1823333697,89.68,5.78,89.8660714619,131.49,86.3123333697,-20.99,88.8279178621,18.1823333697,0,18.1823333697,68.13,-20.99,71.2900904755,131.41
2022-03-16 13:00:00,106.0095000412,4.34,106.0983020551,20.5895000412,0,20.5895000412,85.42,4.34,85.5301818074,130.99,86.5095000412,-21.6,89.1653161121,20.5895000412,0,20.5895000412,65.92,-21.6,69.3686269145,131.08
2022-03-16 13:30:00,107.334666708,4.99,107.4505969146,20.644666708,0,20.644666708,86.69,4.99,86.8334969928,131.5,85.744666708,-21.78,88.4676001079,20.644666708,0,20.644666708,65.1,-21.78,68.6467654009,131.4
2022-03-16 14:00:00,103.8866667059,3.91,103.9602213314,19.6366667059,0,19.6366667059,84.25,3.91,84.3406817615,131.5,82.6866667059,-22.79,85.7698603878,19.6366667059,0,19.6366667059,63.05,-22.79,67.0424238822,131.45
2022-03-16 14:30:00,101.3416667091,3.56,101.4041764987,21.2016667091,0,21.2016667091,80.14,3.56,80.2190326544,131.69,81.2216667091,-24.28,84.7730944522,21.2016667091,0,21.2016667091,60.02,-24.28,64.7450291528,131.6
2022-03-16 15:00:00,103.3500000383,5.61,103.502147842,19.1400000383,0,19.1400000383,84.21,5.61,84.3966598865,131.92,83.7300000383,-24.22,87.16261415540001,19.1400000383,0,19.1400000383,64.59,-24.22,68.9817113444,131.92
2022-03-16 15:30:00,104.9405000301,6.38,105.1342615258,15.0505000301,0,15.0505000301,89.89,6.38,90.1161278573,131.61,84.4305000301,-23.49,87.6372605422,15.0505000301,0,15.0505000301,69.38,-23.49,73.2486484517,131.85
2022-03-16 16:00:00,100.2223333649,4.98,100.3459840009,15.7923333649,0,15.7923333649,84.43,4.98,84.5767420749,131.54,79.3723333649,-25.36,83.3252476972,15.7923333649,0,15.7923333649,63.58,-25.36,68.4510482023,131.76
2022-03-16 16:30:00,105.2933333691,4.98,105.411035722,17.9033333691,0,17.9033333691,87.39,4.98,87.5317799431,131.86,84.2033333691,-25.31,87.9249535142,17.9033333691,0,17.9033333691,66.3,-25.31,70.9667957569,132.07
2022-03-16 17:00:00,112.0381667005,5.74,112.1851077354,16.8981667005,0,16.8981667005,95.14,5.74,95.3129959659,131.65,90.4781667005,-23.72,93.5357527872,16.8981667005,0,16.8981667005,73.58,-23.72,77.308827439,131.88
2022-03-16 17:30:00,119.0775000247,6.29,119.2435118241,12.3575000247,0,12.3575000247,106.72,6.29,106.9052033345,131.26,95.6175000247,-20.0,97.686776541,12.3575000247,0,12.3575000247,83.26,-20.0,85.6284275226,131.46
2022-03-16 18:00:00,118.9098333479,6.61,119.0934110974,7.2698333479,0,7.2698333479,111.64,6.61,111.8355118019,130.89,94.6198333479,-19.82,96.6733948032,7.2698333479,0,7.2698333479,87.35,-19.82,89.570390755,130.83
2022-03-16 18:30:00,121.188833345,7.37,121.4127267939,5.828833345,0,5.828833345,115.36,7.37,115.5951837232,130.81,96.098833345,-19.18,97.9941741649,5.828833345,0,5.828833345,90.27,-19.18,92.2851304382,130.8
2022-03-16 19:00:00,122.5241666757,8.63,122.8277180427,4.5341666757,0,4.5341666757,117.99,8.63,118.3051858542,130.31,97.3141666757,-19.56,99.2604686458,4.5341666757,0,4.5341666757,92.78,-19.56,94.8194178425,130.35
2022-03-16 19:30:00,120.1800000079,7.71,120.4270588443,3.9500000079,0,3.9500000079,116.23,7.71,116.485436858,130.01,95.2300000079,-20.52,97.4157240978,3.9500000079,0,3.9500000079,91.28,-20.52,93.5580504286,130.25
2022-03-16 20:00:00,115.0413333415,5.87,115.1909947739,4.0813333415,0,4.0813333415,110.96,5.87,111.1151587318,130.23,91.1113333415,-21.82,93.6877124455,4.0813333415,0,4.0813333415,87.03,-21.82,89.7236496137,130.44
2022-03-16 20:30:00,110.0410000081,3.6,110.0998714022,4.0610000081,0,4.0610000081,105.98,3.6,106.0411259842,130.54,87.0110000081,-23.3,90.0766569229,4.0610000081,0,4.0610000081,82.95,-23.3,86.1602721676,130.63
2022-03-16 21:00:00,104.5318333415,0.67,104.5339805122,4.0718333415,0,4.0718333415,100.46,0.67,100.4622341977,131.11,82.3118333415,-24.38,85.8465043437,4.0718333415,0,4.0718333415,78.24,-24.38,81.9504850504,131.06
2022-03-16 21:30:00,99.5936666746,-0.84,99.5972090056,3.9836666746000002,0,3.9836666746000002,95.61,-0.84,95.6136899194,132.04,78.3036666746,-26.19,82.5674288972,3.9836666746000002,0,3.9836666746000002,74.32,-26.19,78.7996097706,131.68
2022-03-16 22:00:00,92.8388333413,-1.42,92.849692386,3.9688333413,0,3.9688333413,88.87,-1.42,88.8813439367,132.36,73.2588333413,-29.24,78.8786045929,3.9688333413,0,3.9688333413,69.29,-29.24,75.2069258779,131.98
2022-03-16 22:30:00,86.9790000078,-2.75,87.0224622862,3.8790000078,0,3.8790000078,83.1,-2.75,83.1454899559,131.81,68.5590000078,-30.14,74.8916289185,3.8790000078,0,3.8790000078,64.68,-30.14,71.3577045595,131.68
2022-03-16 23:00:00,81.659333341,-3.83,81.7491016568,3.849333341,0,3.849333341,77.81,-3.83,77.9042039944,131.81,64.359333341,-30.99,71.4318128575,3.849333341,0,3.849333341,60.51,-30.99,67.9841172628,131.62
2022-03-16 23:30:00,77.5696666745,-4.68,77.7107173303,3.8996666745,0,3.8996666745,73.67,-4.68,73.8185024232,132.45,61.0196666745,-31.37,68.6110531989,3.8996666745,0,3.8996666745,57.12,-31.37,65.1672563486,132.16
2022-03-17 00:00:00,74.5446666742,-6.43,74.8214690417,3.7446666742,0,3.7446666742,70.8,-6.43,71.0913841474,133.2,58.4346666742,-31.12,66.2047178781,3.7446666742,0,3.7446666742,54.69,-31.12,62.9241646746,132.8
2022-03-17 00:30:00,82.3660000074,-4.12,82.4689781507,3.7160000074,0,3.7160000074,78.65,-4.12,78.7578370704,132.84,65.0860000074,-30.34,71.8101872785,3.7160000074,0,3.7160000074,61.37,-30.34,68.4601526437,132.24
2022-03-17 01:00:00,84.9313333407,-2.87,84.979811032,3.6913333407,0,3.6913333407,81.24,-2.87,81.2906790475,131.83,67.2013333407,-29.89,73.5488361755,3.6913333407,0,3.6913333407,63.51,-29.89,70.1921092431,131.49
2022-03-17 01:30:00,83.1215000074,-3.25,83.1850122527,3.7115000074,0,3.7115000074,79.41,-3.25,79.4764782813,131.83,65.7015000074,-30.23,72.3224723252,3.7115000074,0,3.7115000074,61.99,-30.23,68.9682028184,131.58
2022-03-17 02:00:00,80.8506666742,-3.98,80.9485682497,3.7906666742,0,3.7906666742,77.06,-3.98,77.1627112017,132.27,63.9506666742,-30.81,70.9855187209,3.7906666742,0,3.7906666742,60.16,-30.81,67.590544457,131.98
2022-03-17 02:30:00,80.6925000075,-4.1,80.7965937244,3.7725000075,0,3.7725000075,76.92,-4.1,77.0291918691,132.5,63.8225000075,-31.0,70.9528823038,3.7725000075,0,3.7725000075,60.05,-31.0,67.5796012122,132.16
2022-03-17 03:00:00,78.8346666741,-4.3,78.9518503242,3.7146666741,0,3.7146666741,75.12,-4.3,75.2429691068,132.46,62.2646666741,-31.17,69.6308668339,3.7146666741,0,3.7146666741,58.55,-31.17,66.3300188452,132.11
2022-03-17 03:30:00,76.4646666741,-5.2,76.6412764089,3.7346666741,0,3.7346666741,72.73,-5.2,72.9156560692,132.76,60.2546666741,-31.82,68.1405698245,3.7346666741,0,3.7346666741,56.52,-31.82,64.8615664319,132.39
2022-03-17 04:00:00,73.5376666741,-6.44,73.8191168999,3.7276666741,0,3.7276666741,69.81,-6.44,70.1064169674,133.21,57.4776666741,-31.29,65.442694522,3.7276666741,0,3.7276666741,53.75,-31.29,62.1942650089,132.78
2022-03-17 04:30:00,73.1845000074,-6.9,73.5090541453,3.7145000074,0,3.7145000074,69.47,-6.9,69.8118249296,133.56,57.3845000074,-31.7,65.5581485485,3.7145000074,0,3.7145000074,53.67,-31.7,62.3326471442,132.93
2022-03-17 05:00:00,72.9308333407,-7.06,73.271754802,3.6808333407,0,3.6808333407,69.25,-7.06,69.6089512922,133.53,57.2908333407,-31.82,65.5343572859,3.6808333407,0,3.6808333407,53.61,-31.82,62.3421566839,132.89
2022-03-17 05:30:00,74.9460000074,-6.34,75.2136857035,3.7060000074,0,3.7060000074,71.24,-6.34,71.5215575893,133.38,59.0160000074,-31.25,66.7791191682,3.7060000074,0,3.7060000074,55.31,-31.25,63.5276207645,132.74
2022-03-17 06:00:00,78.3758333407,-5.76,78.5872053953,3.6858333407,0,3.6858333407,74.69,-5.76,74.911772773,133.38,61.7158333407,-31.0,69.0640578372,3.6858333407,0,3.6858333407,58.03,-31.0,65.7911916597,132.74
2022-03-17 06:30:00,85.9276666738,-3.04,85.9814253197,3.5676666738,0,3.5676666738,82.36,-3.04,82.4160858085,133.56,67.6176666738,-28.91,73.5386765343,3.5676666738,0,3.5676666738,64.05,-28.91,70.27226053,132.96
2022-03-17 07:00:00,93.9976666751,0.45,93.9987438233,4.2276666751,0,4.2276666751,89.77,0.45,89.7711278753,133.04,74.3376666751,-26.75,79.0041213273,4.2276666751,0,4.2276666751,70.11,-26.75,75.0398200957,132.59
2022-03-17 07:30:00,100.4245000149,3.76,100.4948645615,7.4345000149,0,7.4345000149,92.99,3.76,93.0659857306,132.11,80.0445000149,-25.16,83.9055873147,7.4345000149,0,7.4345000149,72.61,-25.16,76.8455444382,131.9
2022-03-17 08:00:00,103.049333358,5.21,103.1809536956,12.329333358,0,12.329333358,90.72,5.21,90.8694805752,131.59,82.669333358,-24.29,86.1639296797,12.329333358,0,12.329333358,70.34,-24.29,74.4158565092,131.67
2022-03-17 08:30:00,103.320166703,6.46,103.5219225456,18.190166703,0,18.190166703,85.13,6.46,85.3747532939,131.54,83.620166703,-23.43,86.8406424403,18.190166703,0,18.190166703,65.43,-23.43,69.4985596973,131.76
2022-03-17 09:00:00,102.1668333811,7.0,102.4063564586,23.8868333811,0,23.8868333811,78.28,7.0,78.5923558624,131.27,83.3768333811,-22.96,86.480390521,23.8868333811,0,23.8868333811,59.49,-22.96,63.7669326532,131.59
2022-03-17 09:30:00,100.9845000582,7.46,101.2596704123,29.0845000582,0,29.0845000582,71.9,7.46,72.2859709764,131.27,83.3045000582,-22.34,86.2479873965,29.0845000582,0,29.0845000582,54.22,-22.34,58.6419986017,131.64
2022-03-17 10:00:00,98.9926667315,7.49,99.2756171808,32.4326667315,0,32.4326667315,66.56,7.49,66.9800992833,130.85,81.9726667315,-22.16,84.9151558385,32.4326667315,0,32.4326667315,49.54,-22.16,54.2704081429,131.26
2022-03-17 10:30:00,97.3350000685,7.47,97.6212227865,34.2450000685,0,34.2450000685,63.09,7.47,63.5306933694,131.18,80.5350000685,-22.25,83.5520720032,34.2450000685,0,34.2450000685,46.29,-22.25,51.3597760899,131.43
2022-03-17 11:00:00,93.7776667369,7.49,94.0763034914,35.1076667369,0,35.1076667369,58.67,7.49,59.1461664016,131.24,77.9476667369,-22.03,81.0009854861,35.1076667369,0,35.1076667369,42.84,-22.03,48.1724662022,131.43
2022-03-17 11:30:00,88.5141667403,5.5600000000000005,88.6886199787,36.8141667403,0,36.8141667403,51.7,5.5600000000000005,51.9981115042,131.72,77.1041667403,-22.55,80.3340216142,36.8141667403,0,36.8141667403,40.29,-22.55,46.1712746196,131.25
2022-03-17 12:00:00,90.0736667392,6.92,90.3390936409,36.2836667392,0,36.2836667392,53.79,6.92,54.2332969678,131.72,75.4536667392,-22.38,78.7027332714,36.2836667392,0,36.2836667392,39.17,-22.38,45.1126733856,131.55
2022-03-17 12:30:00,89.6278334053,6.73,89.8801503166,35.9978334053,0,35.9978334053,53.63,6.73,54.0506225681,131.67,75.6178334053,-22.52,78.8999818055,35.9978334053,0,35.9978334053,39.62,-22.52,45.5729612819,131.55
2022-03-17 13:00:00,91.1415000714,6.5600000000000005,91.3772763616,35.7015000714,0,35.7015000714,55.44,6.5600000000000005,55.8267606082,131.81,76.5015000714,-22.67,79.78977637,35.7015000714,0,35.7015000714,40.8,-22.67,46.6751422065,131.65
2022-03-17 13:30:00,90.8155000671,5.94,91.009552534,33.5455000671,0,33.5455000671,57.27,5.94,57.5772220587,131.92,74.9855000671,-23.46,78.5696940322,33.5455000671,0,33.5455000671,41.44,-23.46,47.6197984036,131.74
2022-03-17 14:00:00,87.1750000673,5.41,87.3427085493,33.6350000673,0,33.6350000673,53.54,5.41,53.8126351334,132.2,72.5850000673,-23.85,76.4029105124,33.6350000673,0,33.6350000673,38.95,-23.85,45.6719279208,132.02
2022-03-17 14:30:00,86.9080000551,4.77,87.0388038382,27.5480000551,0,27.5480000551,59.36,4.77,59.5513433937,132.63,71.7180000551,-24.46,75.7744226761,27.5480000551,0,27.5480000551,44.17,-24.46,50.4904000776,132.42
2022-03-17 15:00:00,84.4458333822,3.85,84.5335511831,24.4558333822,0,24.4558333822,59.99,3.85,60.1134144763,132.38,69.8758333822,-25.08,74.2404100936,24.4558333822,0,24.4558333822,45.42,-25.08,51.8843213312,132.19
2022-03-17 15:30:00,86.9023333779,2.86,86.949382669,22.2623333779,0,22.2623333779,64.64,2.86,64.7032394861,132.62,71.7323333779,-25.97,76.2887183785,22.2623333779,0,22.2623333779,49.47,-25.97,55.8723706316,132.39
2022-03-17 16:00:00,90.8240000381,3.15,90.8786085001,19.0340000381,0,19.0340000381,71.79,3.15,71.8590745835,132.5,74.4140000381,-25.73,78.7367531821,19.0340000381,0,19.0340000381,55.38,-25.73,61.0653526969,132.29
2022-03-17 16:30:00,97.7280000287,3.58,97.7935498364,14.3580000287,0,14.3580000287,83.37,3.58,83.4468291788,132.19,79.1380000287,-25.43,83.123450052,14.3580000287,0,14.3580000287,64.78,-25.43,69.5926238908,132.04
2022-03-17 17:00:00,103.7678333534,4.37,103.859810027,10.0178333534,0,10.0178333534,93.75,4.37,93.8517948683,131.6,83.3478333534,-24.28,86.8123247281,10.0178333534,0,10.0178333534,73.33,-24.28,77.2451118195,131.55
2022-03-17 17:30:00,110.3131666809,3.92,110.3827936916,7.1231666809,0,7.1231666809,103.19,3.92,103.2644299844,131.16,87.7431666809,-22.16,90.498225945,7.1231666809,0,7.1231666809,80.62,-22.16,83.6101070445,131.2
2022-03-17 18:00:00,110.5168333508,-2.9,110.5548753059,8.756833350800001,0,8.756833350800001,101.76,-2.9,101.8013143334,130.64,91.3768333508,-27.53,95.4338858751,8.756833350800001,0,8.756833350800001,82.62,-27.53,87.0859650001,130.5
2022-03-17 18:30:00,112.9333333492,-2.59,112.9630288252,7.9333333492,0,7.9333333492,105.0,-2.59,105.0319384759,131.61,93.2533333492,-27.31,97.1700585609,7.9333333492,0,7.9333333492,85.32,-27.31,89.5842536387,131.21
2022-03-17 19:00:00,113.2245000231,-3.26,113.2714218393,11.5645000231,0,11.5645000231,101.66,-3.26,101.7122568819,131.55,93.2845000231,-28.3,97.4827571654,11.5645000231,0,11.5645000231,81.72,-28.3,86.4814916615,131.21
2022-03-17 19:30:00,112.2448333582,1.82,112.2595876334,12.4548333582,0,12.4548333582,99.79,1.82,99.8065954734,131.55,92.8348333582,-26.2,96.4611128106,12.4548333582,0,12.4548333582,80.38,-26.2,84.5422048447,131.21
2022-03-17 20:00:00,110.026166686,3.83,110.0928074654,9.656166686,0,9.656166686,100.37,3.83,100.4430475444,131.94,91.126166686,-22.25,93.8032022635,9.656166686,0,9.656166686,81.47,-22.25,84.4536760597,131.92
2022-03-17 20:30:00,103.6661666777,2.8200000000000003,103.7045153966,5.4961666777,0,5.4961666777,98.17,2.8200000000000003,98.2104948567,131.79,83.8261666777,-23.54,87.0686959812,5.4961666777,0,5.4961666777,78.33,-23.54,81.7907115753,131.58
2022-03-17 21:00:00,100.6735000073,2.86,100.7141162088,3.6535000073,0,3.6535000073,97.02,2.86,97.0621450412,132.08,79.3135000073,-24.71,83.0735540555,3.6535000073,0,3.6535000073,75.66,-24.71,79.5928369893,131.85
2022-03-17 21:30:00,95.0555000072,2.88,95.0991192474,3.6155000072,0,3.6155000072,91.44,2.88,91.4853430884,132.42,74.9855000072,-25.03,79.0526793432,3.6155000072,0,3.6155000072,71.37,-25.03,75.6318570445,132.32
2022-03-17 22:00:00,89.6110000074,1.53,89.6240605101,3.7010000074000002,0,3.7010000074000002,85.91,1.53,85.9236230614,131.68,70.6110000074,-24.86,74.8594210641,3.7010000074000002,0,3.7010000074000002,66.91,-24.86,71.3790424424,131.62
2022-03-17 22:30:00,83.7038333404,-5.42,83.879128011,3.5438333404,0,3.5438333404,80.16,-5.42,80.3430270776,131.2,65.7638333404,-30.89,72.6572355353,3.5438333404,0,3.5438333404,62.22,-30.89,69.4659664872,130.98
2022-03-17 23:00:00,78.5393333401,-6.57,78.8136522533,3.3893333401,0,3.3893333401,75.15,-6.57,75.4366449413,131.84,61.6093333401,-32.04,69.4425773903,3.3893333401,0,3.3893333401,58.22,-32.04,66.4539690312,131.46
2022-03-17 23:30:00,74.9860000069,-6.11,75.2345153306,3.4460000069,0,3.4460000069,71.54,-6.11,71.8004435919,132.38,58.9260000069,-32.96,67.5176649242,3.4460000069,0,3.4460000069,55.48,-32.96,64.5321005392,131.96
2022-03-18 00:00:00,72.5246666738,-3.32,72.6006176017,3.5646666738,0,3.5646666738,68.96,-3.32,69.0398725375,132.75,56.7046666738,-27.86,63.1791011537,3.5646666738,0,3.5646666738,53.14,-27.86,60.0003266658,132.41
2022-03-18 00:30:00,79.8773333404,-1.65,79.8943732786,3.5373333404,0,3.5373333404,76.34,-1.65,76.3578293301,132.85,62.6573333404,-26.64,68.0854685034,3.5373333404,0,3.5373333404,59.12,-26.64,64.8449227002,132.26
2022-03-18 01:00:00,81.5783333406,-1.01,81.5845853739,3.6383333406,0,3.6383333406,77.94,-1.01,77.9465438618,132.45,64.0583333406,-25.96,69.1186781585,3.6383333406,0,3.6383333406,60.42,-25.96,65.7609154437,131.98
2022-03-18 01:30:00,79.8611666738,-1.43,79.873968491,3.5511666738,0,3.5511666738,76.31,-1.43,76.3233974611,132.16,62.8211666738,-26.24,68.0811029747,3.5511666738,0,3.5511666738,59.27,-26.24,64.818751145,131.7
2022-03-18 02:00:00,77.3795000072,-1.81,77.4006661558,3.5895000072,0,3.5895000072,73.79,-1.81,73.8121954693,132.46,60.8395000072,-26.57,66.388324735,3.5895000072,0,3.5895000072,57.25,-26.57,63.1151915152,131.95
2022-03-18 02:30:00,76.5915000071,-2.26,76.6248358781,3.5715000071,0,3.5715000071,73.02,-2.26,73.0549656081,132.66,60.1015000071,-26.99,65.8836125536,3.5715000071,0,3.5715000071,56.53,-26.99,62.6426452187,132.11
2022-03-18 03:00:00,74.5731666742,-1.46,74.5874573089,3.7531666742,0,3.7531666742,70.82,-1.46,70.8350478224,132.88,58.7731666742,-27.4,64.8463192549,3.7531666742,0,3.7531666742,55.02,-27.4,61.4651153094,132.32
2022-03-18 03:30:00,72.5480000079,-1.8,72.5703266159,3.9280000079,0,3.9280000079,68.62,-1.8,68.6436042177,131.37,57.1480000079,-27.77,63.5379162776,3.9280000079,0,3.9280000079,53.22,-27.77,60.0295035795,130.99
2022-03-18 04:00:00,71.0061666743,-2.11,71.0375098507,3.8361666743000002,0,3.8361666743000002,67.17,-2.11,67.2031323675,131.37,55.8961666743,-28.01,62.5215286832,3.8361666743000002,0,3.8361666743000002,52.06,-28.01,59.116864768,130.99
2022-03-18 04:30:00,69.9351666743,-2.47,69.9787713364,3.8051666743,0,3.8051666743,66.13,-2.47,66.1761120043,131.47,55.0851666743,-28.23,61.8975644717,3.8051666743,0,3.8051666743,51.28,-28.23,58.5369225361,131.06
2022-03-18 05:00:00,69.5200000074,-2.56,69.567118677,3.6900000074,0,3.6900000074,65.83,-2.56,65.8797578927,131.47,54.7800000074,-28.26,61.6398896885,3.6900000074,0,3.6900000074,51.09,-28.26,58.3850640147,131.03
2022-03-18 05:30:00,71.1125000074,-2.23,71.1474564359,3.6925000074,0,3.6925000074,67.42,-2.23,67.4568699244,131.47,56.1725000074,-27.88,62.710797771,3.6925000074,0,3.6925000074,52.48,-27.88,59.4259606569,131.03
2022-03-18 06:00:00,74.5773333406,-1.9,74.6015324789,3.6573333406,0,3.6573333406,70.92,-1.9,70.9454466474,131.11,58.6273333406,-27.41,64.71840785,3.6573333406,0,3.6573333406,54.97,-27.41,61.4248239721,130.69
2022-03-18 06:30:00,81.951000007,-0.16,81.9511561978,3.521000007,0,3.521000007,78.43,-0.16,78.4301632027,133.12,64.481000007,-25.42,69.3107189539,3.521000007,0,3.521000007,60.96,-25.42,66.0476948879,132.6
2022-03-18 07:00:00,89.7096666752,3.36,89.7725676083,4.2796666752,0,4.2796666752,85.43,3.36,85.4960496163,132.8,71.0896666752,-23.69,74.9330154738,4.2796666752,0,4.2796666752,66.81,-23.69,70.8857686704,132.33
2022-03-18 07:30:00,95.533500014,5.85,95.7124449845,6.9835000140000005,0,6.9835000140000005,88.55,5.85,88.7430278952,131.75,76.103500014,-22.34,79.3146790599,6.9835000140000005,0,6.9835000140000005,69.12,-22.34,72.640553412,131.55
2022-03-18 08:00:00,98.3485000239,7.11,98.6051700315,11.9385000239,0,11.9385000239,86.41,7.11,86.7020195843,131.38,78.7385000239,-20.55,81.3760031337,11.9385000239,0,11.9385000239,66.8,-20.55,69.8895020729,131.37
2022-03-18 08:30:00,99.1098333707,6.85,99.3462710461,18.6598333707,0,18.6598333707,80.45,6.85,80.7410985806,130.89,80.9698333707,-17.7,82.8818672333,18.6598333707,0,18.6598333707,62.31,-17.7,64.7751966419,130.9
2022-03-18 09:00:00,99.5348333805,7.97,99.8534123407,23.5848333805,0,23.5848333805,75.95,7.97,76.3670308445,130.49,81.4448333805,-17.21,83.2432879239,23.5848333805,0,23.5848333805,57.86,-17.21,60.3652524222,130.18
2022-03-18 09:30:00,97.9835000581,8.45,98.3471849299,29.0335000581,0,29.0335000581,68.95,8.45,69.4658549217,131.22,80.4135000581,-16.95,82.1804933764,29.0335000581,0,29.0335000581,51.38,-16.95,54.1036680827,131.03
2022-03-18 10:00:00,94.6123334004,8.57,94.9996764808,33.5123334004,0,33.5123334004,61.1,8.57,61.6980947842,131.22,78.3623334004,-16.74,80.1304118044,33.5123334004,0,33.5123334004,44.85,-16.74,47.8722268126,131.12
2022-03-18 10:30:00,92.7811667393,8.36,93.1570421466,36.3111667393,0,36.3111667393,56.47,8.36,57.0854666268,131.41,77.5611667393,-16.72,79.34288239,36.3111667393,0,36.3111667393,41.25,-16.72,44.5097843176,131.15
2022-03-18 11:00:00,91.5095000754,8.65,91.9174145853,37.6795000754,0,37.6795000754,53.83,8.65,54.5205594249,131.69,76.3395000754,-16.34,78.0686548607,37.6795000754,0,37.6795000754,38.66,-16.34,41.9713140133,131.23
2022-03-18 11:30:00,89.6463334066,8.4,90.0390198373,36.6563334066,0,36.6563334066,52.99,8.4,53.6516551469,131.76,75.0763334066,-16.53,76.8745519518,36.6563334066,0,36.6563334066,38.42,-16.53,41.8250797967,131.23
2022-03-18 12:00:00,88.2285000732,8.12,88.6013692059,36.5785000732,0,36.5785000732,51.65,8.12,52.2843848582,131.79,73.9385000732,-16.84,75.8319681471,36.5785000732,0,36.5785000732,37.36,-16.84,40.9799365544,131.26
2022-03-18 12:30:00,88.6068334084,8.11,88.9772050959,37.5568334084,0,37.5568334084,51.05,8.11,51.6901789511,131.7,74.2668334084,-18.61,76.5630109421,37.5568334084,0,37.5568334084,36.71,-18.61,41.1576991582,131.15
2022-03-18 13:00:00,87.1553334132,7.86,87.509038061,39.9153334132,0,39.9153334132,47.24,7.86,47.889426808,131.92,73.6553334132,-18.88,76.0365868527,39.9153334132,0,39.9153334132,33.74,-18.88,38.663186625,131.51
2022-03-18 13:30:00,84.5121667472,7.78,84.8695158953,40.272166747200004,0,40.272166747200004,44.24,7.78,44.9188824438,132.08,71.5621667472,-19.35,74.132086235,40.272166747200004,0,40.272166747200004,31.29,-19.35,36.7897621629,131.66
2022-03-18 14:00:00,83.2026667447,11.36,83.9745994539,39.0326667447,0,39.0326667447,44.17,11.36,45.6074390862,132.5,70.2226667447,-16.03,72.0290484787,39.0326667447,0,39.0326667447,31.19,-16.03,35.0681764567,132.1
2022-03-18 14:30:00,81.9393334088,14.94,83.2902032623,37.7393334088,0,37.7393334088,44.2,14.94,46.6566565454,133.24,68.9093334088,-11.46,69.8557644783,37.7393334088,0,37.7393334088,31.17,-11.46,33.2099457994,132.84
2022-03-18 15:00:00,81.7178334039,16.4,83.3472512818,35.2978334039,0,35.2978334039,46.42,16.4,49.2318636657,133.72,68.3878334039,-9.82,69.0892767199,35.2978334039,0,35.2978334039,33.09,-9.82,34.5163801694,133.23
2022-03-18 15:30:00,83.4910000634,21.44,86.1998880022,31.7010000634,0,31.7010000634,51.79,21.44,56.0524548972,133.82,69.3610000634,-4.17,69.4862377007,31.7010000634,0,31.7010000634,37.66,-4.17,37.8901636312,133.33
2022-03-18 16:00:00,85.8796667214,21.03,88.4170688056,27.3596667214,0,27.3596667214,58.52,21.03,62.1840116107,132.76,70.6196667214,-4.6,70.769324766,27.3596667214,0,27.3596667214,43.26,-4.6,43.5038802867,132.29
2022-03-18 16:30:00,91.5026667109,20.84,93.8458502823,22.1326667109,0,22.1326667109,69.37,20.84,72.432744667,132.73,74.5126667109,-4.98,74.6788986286,22.1326667109,0,22.1326667109,52.38,-4.98,52.6162028276,132.29
2022-03-18 17:00:00,97.7080000345,22.64,100.2966742756,17.268000034499998,0,17.268000034499998,80.44,22.64,83.5653229516,132.38,78.7680000345,-4.36,78.8885760389,17.268000034499998,0,17.268000034499998,61.5,-4.36,61.6543558883,132.02
2022-03-18 17:30:00,103.9340000295,21.28,106.090125658,14.7540000295,0,14.7540000295,89.18,21.28,91.6837542861,131.62,83.4540000295,-7.03,83.7495732582,14.7540000295,0,14.7540000295,68.7,-7.03,69.0587496267,131.48
2022-03-18 18:00:00,107.4821666871,18.92,109.1346991371,10.2221666871,0,10.2221666871,97.26,18.92,99.083167087,131.32,85.6321666871,-9.13,86.117506185,10.2221666871,0,10.2221666871,75.41,-9.13,75.9606806183,131.38
2022-03-18 18:30:00,110.8065000166,18.28,112.3042245239,8.2865000166,0,8.2865000166,102.52,18.28,104.1369713406,131.05,87.7365000166,-7.94,88.0950454632,8.2865000166,0,8.2865000166,79.45,-7.94,79.8457644462,131.14
2022-03-18 19:00:00,111.8970000209,11.98,112.5364785911,10.4570000209,0,10.4570000209,101.44,11.98,102.1449656126,130.83,90.7170000209,-12.56,91.5823547022,10.4570000209,0,10.4570000209,80.26,-12.56,81.2368217005,130.79
2022-03-18 19:30:00,111.7208333438,10.18,112.1836752965,5.2508333438,0,5.2508333438,106.47,10.18,106.9555669425,131.23,88.1208333438,-15.45,89.4649862751,5.2508333438,0,5.2508333438,82.87,-15.45,84.2979204963,130.92
2022-03-18 20:00:00,106.918166675,8.63,107.2658905018,4.148166675,0,4.148166675,102.77,8.63,103.1317109332,131.59,84.108166675,-17.32,85.8729649041,4.148166675,0,4.148166675,79.96,-17.32,81.8143263738,131.41
2022-03-18 20:30:00,101.6055000084,7.73,101.8991193876,4.2155000084,0,4.2155000084,97.39,7.73,97.6962895918,132.21,80.2055000084,-20.37,82.7517923166,4.2155000084,0,4.2155000084,75.99,-20.37,78.672847921,132.02
2022-03-18 21:00:00,96.6775000089,6.17,96.8741859732,4.4375000089,0,4.4375000089,92.24,6.17,92.4461275555,132.46,76.2775000089,-21.57,79.2686691424,4.4375000089,0,4.4375000089,71.84,-21.57,75.0083362034,132.45
2022-03-18 21:30:00,90.2920000091,5.07,90.4342311608,4.5520000091,0,4.5520000091,85.74,5.07,85.8897694723,131.36,70.8020000091,-22.42,74.2669482697,4.5520000091,0,4.5520000091,66.25,-22.42,69.9408242731,131.35
2022-03-18 22:00:00,82.7371666758,3.77,82.823014009,4.5471666758,0,4.5471666758,78.19,3.77,78.2808341805,132.19,64.2171666758,-23.28,68.3066826589,4.5471666758,0,4.5471666758,59.67,-23.28,64.0505058528,132.09
2022-03-18 22:30:00,77.3853333423,2.4,77.422540752,4.4753333423,0,4.4753333423,72.91,2.4,72.9494900599,132.26,59.8753333423,-24.22,64.5884195723,4.4753333423,0,4.4753333423,55.4,-24.22,60.4629506392,132.09
2022-03-18 23:00:00,73.2341666757,1.62,73.2520823505,4.5341666757,0,4.5341666757,68.7,1.62,68.7190977822,132.16,56.5541666757,-24.77,61.7408022979,4.5341666757,0,4.5341666757,52.02,-24.77,57.61625899,131.93
2022-03-18 23:30:00,70.3785000088,0.13,70.3786200738,4.3885000088,0,4.3885000088,65.99,0.13,65.9901280496,132.86,54.0885000088,-24.25,59.275866364,4.3885000088,0,4.3885000088,49.7,-24.25,55.3005650966,132.55
2022-03-19 00:00:00,67.7100000088,-0.5,67.7118460921,4.4200000088,0,4.4200000088,63.29,-0.5,63.2919750047,133.01,52.0400000088,-24.55,57.540108628,4.4200000088,0,4.4200000088,47.62,-24.55,53.5758051736,132.47
2022-03-19 00:30:00,74.4235000088,1.71,74.4431424213,4.4035000088,0,4.4035000088,70.02,1.71,70.0408773503,132.79,57.6735000088,-24.18,62.5372289382,4.4035000088,0,4.4035000088,53.27,-24.18,58.5009854618,132.21
2022-03-19 01:00:00,75.9738333421,1.29,75.9847843498,4.3638333421,0,4.3638333421,71.61,1.29,71.6216182448,131.81,58.8038333421,-23.27,63.2406808607,4.3638333421,0,4.3638333421,54.44,-23.27,59.204784435,131.51
2022-03-19 01:30:00,73.9261666755,0.67,73.9292027505,4.4061666755,0,4.4061666755,69.52,0.67,69.5232284924,131.91,57.2061666755,-23.44,61.8221570774,4.4061666755,0,4.4061666755,52.8,-23.44,57.769140551,131.41
2022-03-19 02:00:00,71.0243333424,0.12,71.024434716,4.5143333424000005,0,4.5143333424000005,66.51,0.12,66.5101082543,131.91,54.8643333424,-23.85,59.8240551376,4.5143333424000005,0,4.5143333424000005,50.35,-23.85,55.7130595103,131.41
2022-03-19 02:30:00,70.0875000093,-0.12,70.087602738,4.6575000093,0,4.6575000093,65.43,-0.12,65.4301100412,131.97,54.1075000093,-24.04,59.207627526,4.6575000093,0,4.6575000093,49.45,-24.04,54.9838530843,131.41
2022-03-19 03:00:00,68.1485000096,-0.31,68.1492050839,4.8085000096,0,4.8085000096,63.34,-0.31,63.3407585998,132.02,52.5885000096,-24.21,57.8936476072,4.8085000096,0,4.8085000096,47.78,-24.21,53.5635370378,131.46
2022-03-19 03:30:00,65.8220000095,-0.77,65.8265036688,4.7720000095,0,4.7720000095,61.05,-0.77,61.0548556628,132.15,50.7420000095,-24.56,56.3732575338,4.7720000095,0,4.7720000095,45.97,-24.56,52.1194253614,131.57
2022-03-19 04:00:00,63.892833343,-0.98,63.9003486109,4.842833343,0,4.842833343,59.05,-0.98,59.0581315316,132.47,49.142833343,-24.79,55.0414586378,4.842833343,0,4.842833343,44.3,-24.79,50.7644964518,131.87
2022-03-19 04:30:00,62.2606666763,-0.4,62.2619515835,4.8406666763,0,4.8406666763,57.42,-0.4,57.4213932259,132.67,48.0706666763,-25.97,54.6372573864,4.8406666763,0,4.8406666763,43.23,-25.97,50.4308814121,132.05
2022-03-19 05:00:00,61.3400000094,-0.78,61.3449590525,4.7200000094,0,4.7200000094,56.62,-0.78,56.625372405,132.38,47.3200000094,-26.28,54.1278191034,4.7200000094,0,4.7200000094,42.6,-26.28,50.0539548887,131.95
2022-03-19 05:30:00,62.3270000094,-0.68,62.3307093668,4.6870000094,0,4.6870000094,57.64,-0.68,57.6440109638,132.52,48.1470000094,-26.16,54.7948830631,4.6870000094,0,4.6870000094,43.46,-26.16,50.7259026534,132.11
2022-03-19 06:00:00,63.8793333428,-0.18,63.8795869454,4.7093333428,0,4.7093333428,59.17,-0.18,59.1702737868,132.33,49.2893333428,-25.8,55.6334286322,4.7093333428,0,4.7093333428,44.58,-25.8,51.5074402393,131.93
2022-03-19 06:30:00,67.8566666761,1.24,67.8679954941,4.7166666761,0,4.7166666761,63.14,1.24,63.1521749428,132.09,52.4766666761,-24.82,58.050262234,4.7166666761,0,4.7166666761,47.76,-24.82,53.824251039800004,131.73
2022-03-19 07:00:00,71.5253333441,2.24,71.5604004319,5.3653333441,0,5.3653333441,66.16,2.24,66.1979093325,132.21,55.4953333441,-24.16,60.5263382584,5.3653333441,0,5.3653333441,50.13,-24.16,55.6482030258,131.89
2022-03-19 07:30:00,74.7061666833,3.08,74.769631138,8.3061666833,0,8.3061666833,66.4,3.08,66.4713953517,132.16,58.2261666833,-23.63,62.8383910251,8.3061666833,0,8.3061666833,49.92,-23.63,55.2302752121,131.89
2022-03-19 08:00:00,78.0070000266,4.13,78.1162528105,13.2970000266,0,13.2970000266,64.71,4.13,64.8416609904,132.01,61.3970000266,-22.94,65.5426213411,13.2970000266,0,13.2970000266,48.1,-22.94,53.2902767867,131.79
2022-03-19 08:30:00,81.7626667047,5.89,81.9745434062,19.0126667047,0,19.0126667047,62.75,5.89,63.0258248657,131.85,64.9326667047,-21.66,68.4500314491,19.0126667047,0,19.0126667047,45.92,-21.66,50.7720592452,131.69
2022-03-19 09:00:00,84.2201667164,7.27,84.5333625366,24.8801667164,0,24.8801667164,59.34,7.27,59.7836808837,131.35,67.6001667164,-20.67,70.6896841137,24.8801667164,0,24.8801667164,42.72,-20.67,47.4578476124,131.28
2022-03-19 09:30:00,85.4741667261,8.12,85.8589982326,29.6941667261,0,29.6941667261,55.78,8.12,56.3679235026,131.45,69.2941667261,-20.0,72.1226839646,29.6941667261,0,29.6941667261,39.6,-20.0,44.3639493283,131.43
2022-03-19 10:00:00,84.4370000666,8.42,84.855779887,33.2770000666,0,33.2770000666,51.16,8.42,51.8482593729,132.02,69.0870000666,-19.6,71.8134637669,33.2770000666,0,33.2770000666,35.81,-19.6,40.8229849472,131.98
2022-03-19 10:30:00,83.0096667401,8.46,83.4396570721,36.7296667401,0,36.7296667401,46.28,8.46,47.046891502,132.08,68.5796667401,-19.34,71.2545176826,36.7296667401,0,36.7296667401,31.85,-19.34,37.2620195373,131.98
2022-03-19 11:00:00,81.0526667446,8.5,81.497145879,38.9826667446,0,38.9826667446,42.07,8.5,42.9200990213,132.08,67.2526667446,-19.18,69.93420897,38.9826667446,0,38.9826667446,28.27,-19.18,34.1623374493,131.89
2022-03-19 11:30:00,79.061333414,8.25,79.4906091384,40.331333414,0,40.331333414,38.73,8.25,39.5989318038,132.08,65.781333414,-19.22,68.531687749,40.331333414,0,40.331333414,25.45,-19.22,31.8921761565,131.82
