Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-19 12:00:00,77.8578334138,7.76,78.2435928616,40.2378334138,0,40.2378334138,37.62,7.76,38.4120033323,131.78,64.5378334138,-19.61,67.4513457371,40.2378334138,0,40.2378334138,24.3,-19.61,31.2256641242,131.5
2022-03-19 12:30:00,78.4338334141,7.87,78.8276799356,40.4038334141,0,40.4038334141,38.03,7.87,38.8357798943,131.94,65.0838334141,-19.45,67.9279608989,40.4038334141,0,40.4038334141,24.68,-19.45,31.4229995386,131.63
2022-03-19 13:00:00,77.5015000841,7.84,77.8970353433,42.0415000841,0,42.0415000841,35.46,7.84,36.3163489354,131.76,64.5615000841,-19.48,67.4363232472,42.0415000841,0,42.0415000841,22.52,-19.48,29.7761783982,131.45
2022-03-19 13:30:00,75.6736667494,7.54,76.048375652,41.3836667494,0,41.3836667494,34.29,7.54,35.1091968008,131.9,63.4836667494,-19.63,66.4493253837,41.3836667494,0,41.3836667494,22.1,-19.63,29.5592100706,131.57
2022-03-19 14:00:00,73.6753334135,6.8,73.9884771677,40.0753334135,0,40.0753334135,33.6,6.8,34.2811901777,132.1,62.0853334135,-20.25,65.3042963752,40.0753334135,0,40.0753334135,22.01,-20.25,29.9082363238,131.74
2022-03-19 14:30:00,73.2941667413,6.1,73.547568813,37.3041667413,0,37.3041667413,35.99,6.1,36.5032888929,132.6,61.2541667413,-21.02,64.7604303813,37.3041667413,0,37.3041667413,23.95,-21.02,31.866014812,132.2
2022-03-19 15:00:00,75.4130000669,4.11,75.5249142938,33.4330000669,0,33.4330000669,41.98,4.11,42.1807124169,132.83,62.2530000669,-21.22,65.7702396022,33.4330000669,0,33.4330000669,28.82,-21.22,35.7893950773,132.43
2022-03-19 15:30:00,77.5428333891,3.5300000000000002,77.6231402999,27.8928333891,0,27.8928333891,49.65,3.5300000000000002,49.7753292305,133.27,63.3228333891,-21.81,66.9735569343,27.8928333891,0,27.8928333891,35.43,-21.81,41.6048194324,132.68
2022-03-19 16:00:00,80.1931667094,3.52,80.2703829994,21.3431667094,0,21.3431667094,58.85,3.52,58.9551770415,133.21,64.6831667094,-21.98,68.3156823544,21.3431667094,0,21.3431667094,43.34,-21.98,48.595020321,132.63
2022-03-19 16:30:00,85.931333365,4.11,86.02956558,15.831333365,0,15.831333365,70.1,4.11,70.2203823687,133.09,68.441333365,-21.57,71.7598844256,15.831333365,0,15.831333365,52.61,-21.57,56.8601530072,132.57
2022-03-19 17:00:00,91.0503333605,4.42,91.1575537466,13.5903333605,0,13.5903333605,77.46,4.42,77.5860038925,132.49,74.5103333605,-20.69,77.3295925083,13.5903333605,0,13.5903333605,60.92,-20.69,64.3375667864,132.08
2022-03-19 17:30:00,98.3995000181,7.05,98.6517313777,9.0595000181,0,9.0595000181,89.34,7.05,89.6177331782,131.96,78.3595000181,-19.06,80.6442486672,9.0595000181,0,9.0595000181,69.3,-19.06,71.8733163281,131.53
2022-03-19 18:00:00,102.3918333472,4.17,102.4767116773,6.9318333471999996,0,6.9318333471999996,95.46,4.17,95.5510361011,131.05,79.7118333472,-21.07,82.4495074307,6.9318333471999996,0,6.9318333471999996,72.78,-21.07,75.7685508638,130.85
2022-03-19 18:30:00,103.5636666912,0.36,103.5642923913,12.2536666912,0,12.2536666912,91.31,0.36,91.3107096676,130.85,81.0936666912,-25.16,84.9070572887,12.2536666912,0,12.2536666912,68.84,-25.16,73.2937323378,130.61
2022-03-19 19:00:00,106.0795000271,-0.04,106.0795075686,13.5395000271,0,13.5395000271,92.54,-0.04,92.5400086449,131.23,84.3995000271,-25.14,88.0641539153,13.5395000271,0,13.5395000271,70.86,-25.14,75.1874936409,130.98
2022-03-19 19:30:00,104.6405000245,0.35000000000000003,104.6410853602,12.2305000245,0,12.2305000245,92.41,0.35000000000000003,92.4106628047,131.11,81.5405000245,-25.52,85.4407604381,12.2305000245,0,12.2305000245,69.31,-25.52,73.8589635725,130.82
2022-03-19 20:00:00,102.8071666845,-0.4,102.8079448374,8.9071666845,0,8.9071666845,93.9,-0.4,93.9008519663,131.49,80.7371666845,-25.59,84.6955617741,8.9071666845,0,8.9071666845,71.83,-25.59,76.2521934111,131.28
2022-03-19 20:30:00,96.1351666818,-2.3,96.1626760908,7.5651666818,0,7.5651666818,88.57,-2.3,88.599858352,131.88,76.1951666818,-26.52,80.6784594899,7.5651666818,0,7.5651666818,68.63,-26.52,73.575724937,131.58
2022-03-19 21:00:00,91.1701666759,-2.2800000000000002,91.1986715458,4.6301666759,0,4.6301666759,86.54,-2.2800000000000002,86.5700294559,132.12,70.9601666759,-27.77,76.2005128242,4.6301666759,0,4.6301666759,66.33,-27.77,71.9085655538,131.67
2022-03-19 21:30:00,84.7305000092,-3.38,84.7978893122,4.6005000092,0,4.6005000092,80.13,-3.38,80.2012549777,132.34,65.5505000092,-29.29,71.7967419279,4.6005000092,0,4.6005000092,60.95,-29.29,67.6225302691,131.99
2022-03-19 22:00:00,79.4145000093,-4.43,79.5379639652,4.6545000093,0,4.6545000093,74.76,-4.43,74.8911376599,132.13,61.2645000093,-30.5,68.4367515403,4.6545000093,0,4.6545000093,56.61,-30.5,64.303515456,131.84
2022-03-19 22:30:00,74.7818333414,-5.41,74.9772678743,4.0118333414,0,4.0118333414,70.77,-5.41,70.9764820205,132.34,57.5318333414,-31.78,65.7257959071,4.0118333414,0,4.0118333414,53.52,-31.78,62.2443475345,132.04
2022-03-19 23:00:00,70.8395000071,-6.54,71.1407503562,3.5295000071000002,0,3.5295000071000002,67.31,-6.54,67.6269746477,132.99,54.1295000071,-31.64,62.6984239915,3.5295000071000002,0,3.5295000071000002,50.6,-31.64,59.677882,132.66
2022-03-19 23:30:00,68.0075000073,-7.18,68.3854696354,3.6675000073,0,3.6675000073,64.34,-7.18,64.7393852303,133.49,52.0875000073,-31.98,61.121420607,3.6675000073,0,3.6675000073,48.42,-31.98,58.0277244083,132.98
2022-03-20 00:00:00,65.6438333408,-1.8,65.6685073356,3.7538333408,0,3.7538333408,61.89,-1.8,61.9161699397,133.62,50.1938333408,-25.94,56.500482347,3.7538333408,0,3.7538333408,46.44,-25.94,53.1935823197,133.06
2022-03-20 00:30:00,73.1816666738,2.42,73.2216684948,3.5716666738000002,0,3.5716666738000002,69.61,2.42,69.6520530925,132.84,56.5316666738,-23.11,61.0729190142,3.5716666738000002,0,3.5716666738000002,52.96,-23.11,57.7826418572,132.26
2022-03-20 01:00:00,74.7081666727,2.74,74.7583959672,2.9981666727,0,2.9981666727,71.71,2.74,71.7623278608,131.79,57.7081666727,-21.84,61.7026587816,2.9981666727,0,2.9981666727,54.71,-21.84,58.9081462957,131.47
2022-03-20 01:30:00,72.5726666724,2.09,72.6027550989,2.8826666724,0,2.8826666724,69.69,2.09,69.72133246,131.31,55.9926666724,-21.78,60.0795066648,2.8826666724,0,2.8826666724,53.11,-21.78,57.4024433278,130.9
2022-03-20 02:00:00,69.9616666726,1.52,69.9781766239,2.9516666726,0,2.9516666726,67.01,1.52,67.0272370011,131.43,53.9316666726,-22.25,58.3411276038,2.9516666726,0,2.9516666726,50.98,-22.25,55.6239417877,130.9
2022-03-20 02:30:00,69.2485000063,1.47,69.264100753,3.1385000063,0,3.1385000063,66.11,1.47,66.1263411962,131.98,53.0685000063,-22.33,57.5751213018,3.1385000063,0,3.1385000063,49.93,-22.33,54.6958298228,131.42
2022-03-20 03:00:00,67.1670000062,1.1,67.1760068018,3.0970000062,0,3.0970000062,64.07,1.1,64.0794421012,132.08,51.6170000062,-22.67,56.3759132045,3.0970000062,0,3.0970000062,48.52,-22.67,53.5548251794,131.5
2022-03-20 03:30:00,64.7515000062,0.92,64.7580354323,3.1115000062,0,3.1115000062,61.64,0.92,61.6468652893,132.22,49.8415000062,-23.6,55.1464878562,3.1115000062,0,3.1115000062,46.73,-23.6,52.3512454484,131.63
2022-03-20 04:00:00,62.5403333395,1.09,62.5498312884,3.0603333395,0,3.0603333395,59.48,1.09,59.4899865524,132.61,48.1403333395,-24.53,54.0297380526,3.0603333395,0,3.0603333395,45.08,-24.53,51.3218014103,132.07
2022-03-20 04:30:00,61.2300000068,0.72,61.2342330795,3.3900000068000002,0,3.3900000068000002,57.84,0.72,57.8444811542,132.79,47.1400000068,-24.77,53.2515962262,3.3900000068000002,0,3.3900000068000002,43.75,-24.77,50.2753955728,132.34
2022-03-20 05:00:00,60.0926666731,0.53,60.0950038513,3.2126666731,0,3.2126666731,56.88,0.53,56.8824691799,132.91,46.2026666731,-24.82,52.4472955233,3.2126666731,0,3.2126666731,42.99,-24.82,49.6404321093,132.44
2022-03-20 05:30:00,60.8143333399,0.5,60.8163887417,3.2943333399,0,3.2943333399,57.52,0.5,57.5221731161,132.55,46.7943333399,-24.79,52.9552049635,3.2943333399,0,3.2943333399,43.5,-24.79,50.0678949028,132.06
2022-03-20 06:00:00,61.8806666731,0.63,61.883873569,3.2206666731,0,3.2206666731,58.66,0.63,58.6633829573,132.51,47.5706666731,-24.7,53.6009172284,3.2206666731,0,3.2206666731,44.35,-24.7,50.7642837042,132.03
2022-03-20 06:30:00,64.7661666729,1.71,64.7887370266,3.1261666729,0,3.1261666729,61.64,1.71,61.663714614,132.4,49.9061666729,-23.75,55.2692316935,3.1261666729,0,3.1261666729,46.78,-23.75,52.4636150108,131.95
2022-03-20 07:00:00,64.8221666806,0.97,64.8294238226,6.9621666806,0,6.9621666806,57.86,0.97,57.8681302618,131.72,53.1921666806,-23.61,58.1965522705,6.9621666806,0,6.9621666806,46.23,-23.61,51.9099701406,131.3
2022-03-20 07:30:00,68.1091666841,2.14,68.1427779475,8.7291666841,0,8.7291666841,59.38,2.14,59.4185492923,132.19,55.0391666841,-23.08,59.6824619908,8.7291666841,0,8.7291666841,46.31,-23.08,51.7426564838,131.64
2022-03-20 08:00:00,72.430000021,4.16,72.5493659727,10.480000021,0,10.480000021,61.95,4.16,62.0895168285,132.15,56.720000021,-22.2,60.9097562167,10.480000021,0,10.480000021,46.24,-22.2,51.2930560603,131.73
2022-03-20 08:30:00,76.1448333609,5.23,76.3242330296,13.7948333609,0,13.7948333609,62.35,5.23,62.5689651505,131.66,60.0448333609,-21.49,63.7746196644,13.7948333609,0,13.7948333609,46.25,-21.49,50.9988490066,131.47
2022-03-20 09:00:00,78.9443333693,4.36,79.0646404603,17.9843333693,0,17.9843333693,60.96,4.36,61.1157197454,131.66,62.8043333693,-22.78,66.808028634,17.9843333693,0,17.9843333693,44.82,-22.78,50.2768415874,131.54
2022-03-20 09:30:00,81.4100000445,1.53,81.4243760016,22.2600000445,0,22.2600000445,59.15,1.53,59.1697845188,131.54,65.2000000445,-26.08,70.2225491264,22.2600000445,0,22.2600000445,42.94,-26.08,50.2395262717,131.47
2022-03-20 10:00:00,81.3855000566,2.38,81.4202924304,28.2755000566,0,28.2755000566,53.11,2.38,53.1633003114,131.57,66.1255000566,-25.29,70.7966514584,28.2755000566,0,28.2755000566,37.85,-25.29,45.5214960211,131.47
2022-03-20 10:30:00,82.4196667328,3.0,82.4742472797,33.0896667328,0,33.0896667328,49.33,3.0,49.42113819,131.48,67.7996667328,-24.91,72.2308999604,33.0896667328,0,33.0896667328,34.71,-24.91,42.723438532,131.35
2022-03-20 11:00:00,82.5206667405,3.26,82.5850352019,36.9306667405,0,36.9306667405,45.59,3.26,45.7064076471,132.12,68.8506667405,-24.52,73.0865562919,36.9306667405,0,36.9306667405,31.92,-24.52,40.2506745285,131.89
2022-03-20 11:30:00,81.69200008,3.62,81.7721668851,40.02200008,0,40.02200008,41.67,3.62,41.8269446649,132.03,68.23200008,-24.12,72.3697466827,40.02200008,0,40.02200008,28.21,-24.12,37.1157446376,131.74
2022-03-20 12:00:00,81.0426667487,3.77,81.1303071222,41.0226667487,0,41.0226667487,40.02,3.77,40.1971802494,131.95,67.8326667487,-24.05,71.9699463543,41.0226667487,0,41.0226667487,26.81,-24.05,36.0163657245,131.64
2022-03-20 12:30:00,81.2203334149,3.76,81.3073192279,40.7703334149,0,40.7703334149,40.45,3.76,40.6243781491,131.85,68.1503334149,-23.97,72.242846321,40.7703334149,0,40.7703334149,27.38,-23.97,36.3899065676,131.54
2022-03-20 13:00:00,80.170666746,3.41,80.2431548888,39.680666746,0,39.680666746,40.49,3.41,40.6333385288,131.68,67.590666746,-24.06,71.7452565064,39.680666746,0,39.680666746,27.91,-24.06,36.8490393362,131.37
2022-03-20 13:30:00,78.2966667413,2.18,78.3270095357,37.3366667413,0,37.3366667413,40.96,2.18,41.017971671,131.72,65.8666667413,-25.04,70.4657320094,37.3366667413,0,37.3366667413,28.53,-25.04,37.9600118546,131.42
2022-03-20 14:00:00,78.3868334036,1.51,78.4013759512,35.1268334036,0,35.1268334036,43.26,1.51,43.2863454221,132.1,65.5968334036,-25.71,70.455295419,35.1268334036,0,35.1268334036,30.47,-25.71,39.867593356,131.76
2022-03-20 14:30:00,80.9788333962,0.79,80.9826867806,31.4388333962,0,31.4388333962,49.54,0.79,49.5462985499,132.32,66.7388333962,-26.53,71.8186102837,31.4388333962,0,31.4388333962,35.3,-26.53,44.1580219213,131.97
2022-03-20 15:00:00,82.3551667117,0.35000000000000003,82.3559104382,22.5151667117,0,22.5151667117,59.84,0.35000000000000003,59.8410235541,132.25,67.4151667117,-27.14,72.673133294,22.5151667117,0,22.5151667117,44.9,-27.14,52.4651274658,131.9
2022-03-20 15:30:00,83.06983337,-0.15,83.0699687981,18.30983337,0,18.30983337,64.76,-0.15,64.7601737181,132.34,67.88983337,-27.61,73.2894369947,18.30983337,0,18.30983337,49.58,-27.61,56.7493480139,132.02
2022-03-20 16:00:00,83.9805000348,-2.45,84.0162298969,17.3905000348,0,17.3905000348,66.59,-2.45,66.6350553388,132.77,71.0805000348,-27.4,76.1787206849,17.3905000348,0,17.3905000348,53.69,-27.4,60.2774924827,132.49
2022-03-20 16:30:00,92.5543333577,0.65,92.5566157727,12.2043333577,0,12.2043333577,80.35,0.65,80.3526290796,132.92,73.8043333577,-25.45,78.0690855741,12.2043333577,0,12.2043333577,61.6,-25.45,66.6503000743,132.36
2022-03-20 17:00:00,98.2045000213,2.37,98.2330938352,10.6445000213,0,10.6445000213,87.56,2.37,87.5920687049,132.31,78.3945000213,-25.13,82.3238394002,10.6445000213,0,10.6445000213,67.75,-25.13,72.2604968153,131.99
2022-03-20 17:30:00,98.2496666867,1.94,98.2688180658,10.0096666867,0,10.0096666867,88.24,1.94,88.2613233529,131.55,79.9496666867,-24.88,83.7314970803,10.0096666867,0,10.0096666867,69.94,-24.88,74.2335368954,131.45
2022-03-20 18:00:00,100.2258333647,-0.34,100.2264100607,15.6858333647,0,15.6858333647,84.54,-0.34,84.5406836973,131.35,81.4558333647,-25.93,85.4834351739,15.6858333647,0,15.6858333647,65.77,-25.93,70.6969433568,131.19
2022-03-20 18:30:00,101.2645000287,-0.53,101.2658869811,14.3545000287,0,14.3545000287,86.91,-0.53,86.9116160246,131.41,82.1945000287,-25.34,86.0119261206,14.3545000287,0,14.3545000287,67.84,-25.34,72.4180999475,131.1
2022-03-20 19:00:00,105.4663333586,0.41000000000000003,105.4671302923,12.6163333586,0,12.6163333586,92.85,0.41000000000000003,92.8509052191,131.19,86.0363333586,-23.1,89.0834477206,12.6163333586,0,12.6163333586,73.42,-23.1,76.9682168171,130.83
2022-03-20 19:30:00,103.6365000181,0.5,103.6377061498,9.0265000181,0,9.0265000181,94.61,0.5,94.6113212042,130.85,84.5265000181,-22.73,87.5293214032,9.0265000181,0,9.0265000181,75.5,-22.73,78.8473392068,130.39
2022-03-20 20:00:00,99.0991666741,0.8200000000000001,99.1025591774,3.7391666741,0,3.7391666741,95.36,0.8200000000000001,95.3635255221,131.02,77.3991666741,-23.5,80.8880770068,3.7391666741,0,3.7391666741,73.66,-23.5,77.3178220076,130.55
2022-03-20 20:30:00,91.6845000106,-2.91,91.7306690382,5.3045000106,0,5.3045000106,86.38,-2.91,86.4290026554,131.2,74.5045000106,-25.41,78.7184134865,5.3045000106,0,5.3045000106,69.2,-25.41,73.7177597326,130.87
2022-03-20 21:00:00,87.3370000103,-4.12,87.4341236063,5.1570000103,0,5.1570000103,82.18,-4.12,82.2832109242,131.93,71.0770000103,-26.32,75.7936826554,5.1570000103,0,5.1570000103,65.92,-26.32,70.9802000561,131.29
2022-03-20 21:30:00,87.4846666768,-4.97,87.6257256949,5.0746666768,0,5.0746666768,82.41,-4.97,82.559729893,132.04,72.3446666768,-26.77,77.1387301981,5.0746666768,0,5.0746666768,67.27,-26.77,72.4008687793,131.33
2022-03-20 22:00:00,83.2295000092,-5.59,83.4170112853,4.5795000092,0,4.5795000092,78.65,-5.59,78.8484026471,132.14,68.5995000092,-27.96,74.0786946531,4.5795000092,0,4.5795000092,64.02,-27.96,69.8593014566,131.33
2022-03-20 22:30:00,80.4131666709,-3.8,80.502902892,2.1131666709,0,2.1131666709,78.3,-3.8,78.3921552198,132.4,63.7231666709,-29.5,70.2203102426,2.1131666709,0,2.1131666709,61.61,-29.5,68.3084335935,131.66
2022-03-20 23:00:00,75.861000004,-5.3,76.0459158772,2.001000004,0,2.001000004,73.86,-5.3,74.0499128966,132.4,59.811000004,-30.25,67.0255042613,2.001000004,0,2.001000004,57.81,-30.25,65.2461385831,132.05
2022-03-20 23:30:00,72.0846666708,-5.79,72.3168256289,2.0546666708,0,2.0546666708,70.03,-5.79,70.2689476227,132.86,56.6246666708,-30.04,64.0995668907,2.0546666708,0,2.0546666708,54.57,-30.04,62.2919457073,132.35
2022-03-21 00:00:00,69.6586666709,-6.14,69.9287454654,2.0986666709,0,2.0986666709,67.56,-6.14,67.8384345338,132.97,54.7086666709,-30.22,62.5002928705,2.0986666709,0,2.0986666709,52.61,-30.22,60.6717438352,132.35
2022-03-21 00:30:00,77.2150000042,-4.88,77.3690547031,2.0850000042,0,2.0850000042,75.13,-4.88,75.2883211395,132.97,60.8650000042,-29.26,67.5329240112,2.0850000042,0,2.0850000042,58.78,-29.26,65.660003046,132.31
2022-03-21 01:00:00,79.2473333375,-4.36,79.3671811336,2.0673333375,0,2.0673333375,77.18,-4.36,77.3030529798,132.65,62.5173333375,-28.77,68.8195456802,2.0673333375,0,2.0673333375,60.45,-28.77,66.9471089742,132.12
2022-03-21 01:30:00,77.6460000042,-4.8,77.7942241857,2.0960000042,0,2.0960000042,75.55,-4.8,75.7023282337,132.42,61.3760000042,-29.08,67.9165648168,2.0960000042,0,2.0960000042,59.28,-29.08,66.0285150522,131.9
2022-03-21 02:00:00,74.6445000042,-5.21,74.8261016015,2.0945000042,0,2.0945000042,72.55,-5.21,72.7368311105,132.45,58.9345000042,-29.42,65.8696568288,2.0945000042,0,2.0945000042,56.84,-29.42,64.0025155756,131.9
2022-03-21 02:30:00,74.0938333371,-5.15,74.2725968213,1.8638333371,0,1.8638333371,72.23,-5.15,72.4133647886,132.73,58.4638333371,-29.38,65.4309117196,1.8638333371,0,1.8638333371,56.6,-29.38,63.7710310407,132.15
2022-03-21 03:00:00,72.2968333371,-5.45,72.501962805,1.8968333371,0,1.8968333371,70.4,-5.45,70.6106401331,132.95,57.0668333371,-29.56,64.2683208675,1.8968333371,0,1.8968333371,55.17,-29.56,62.5901150342,132.35
2022-03-21 03:30:00,70.3205000037,-5.74,70.5543784664,1.8705000037000001,0,1.8705000037000001,68.45,-5.74,68.6902474883,133.16,55.5005000037,-29.78,62.9853467139,1.8705000037000001,0,1.8705000037000001,53.63,-29.78,61.3435025084,132.55
2022-03-21 04:00:00,68.5216666704,-6.1,68.7926507941,1.8516666704,0,1.8516666704,66.67,-6.1,66.948479445,133.23,54.0216666704,-30.13,61.8559404572,1.8516666704,0,1.8516666704,52.17,-30.13,60.2455458935,132.55
2022-03-21 04:30:00,67.4681666704,-6.39,67.7700938015,1.8681666704,0,1.8681666704,65.6,-6.39,65.9104855088,133.34,53.1881666704,-30.32,61.2232265873,1.8681666704,0,1.8681666704,51.32,-30.32,59.6074223566,132.71
2022-03-21 05:00:00,66.8691666704,-6.26,67.1615444372,1.8491666704,0,1.8491666704,65.02,-6.26,65.3206552325,133.26,52.6991666704,-30.17,60.7242214256,1.8491666704,0,1.8491666704,50.85,-30.17,59.1265710151,132.57
2022-03-21 05:30:00,69.1813333375,-5.98,69.4393064651,2.0713333375,0,2.0713333375,67.11,-5.98,67.3759044466,133.22,54.7013333375,-29.89,62.334965861,2.0713333375,0,2.0713333375,52.63,-29.89,60.5254409319,132.52
2022-03-21 06:00:00,72.6645000044,-4.9,72.8295239645,2.2145000044,0,2.2145000044,70.45,-4.9,70.6201989519,132.79,57.4045000044,-29.23,64.4179285662,2.2145000044,0,2.2145000044,55.19,-29.23,62.452614036599996,132.11
2022-03-21 06:30:00,80.9018333376,-1.99,80.9263043601,2.1318333376,0,2.1318333376,78.77,-1.99,78.7951330984,133.01,64.0218333376,-27.27,69.5877003781,2.1318333376,0,2.1318333376,61.89,-27.27,67.6315385009,132.39
2022-03-21 07:00:00,89.0240000059,0.56,89.0257613113,2.9540000059000002,0,2.9540000059000002,86.07,0.56,86.0718217537,133.34,70.8440000059,-25.44,75.2732750506,2.9540000059000002,0,2.9540000059000002,67.89,-25.44,72.4999703448,132.85
2022-03-21 07:30:00,96.1790000127,4.77,96.297211504,6.3390000127,0,6.3390000127,89.84,4.77,89.9665410028,132.57,77.3890000127,-23.54,80.889980362,6.3390000127,0,6.3390000127,71.05,-23.54,74.8480734555,132.24
2022-03-21 08:00:00,100.2865000161,6.65,100.5067390053,8.0465000161,0,8.0465000161,92.24,6.65,92.4794036529,131.56,80.8065000161,-22.29,83.8244268984,8.0465000161,0,8.0465000161,72.76,-22.29,76.0977115293,131.56
2022-03-21 08:30:00,102.7096666874,8.48,103.0591385129,10.3496666874,0,10.3496666874,92.36,8.48,92.7484770764,131.56,83.0596666874,-21.0,85.673264384,10.3496666874,0,10.3496666874,72.71,-21.0,75.6818611029,131.67
2022-03-21 09:00:00,100.1216666978,8.06,100.4455660661,15.5616666978,0,15.5616666978,84.56,8.06,84.9432587084,131.3,80.6116666978,-21.86,83.5230531518,15.5616666978,0,15.5616666978,65.05,-21.86,68.6247921673,131.56
2022-03-21 09:30:00,103.223333379,8.3,103.5564896753,22.843333379,0,22.843333379,80.38,8.3,80.8073907511,131.44,83.873333379,-21.85,86.6727093848,22.843333379,0,22.843333379,61.03,-21.85,64.8234787712,131.83
2022-03-21 10:00:00,105.6506667162,10.44,106.165234317,24.7606667162,0,24.7606667162,80.89,10.44,81.560932437,131.5,87.1206667162,-19.32,89.2371725744,24.7606667162,0,24.7606667162,62.36,-19.32,65.2842400584,131.88
2022-03-21 10:30:00,101.8585000436,10.11,102.3590061066,21.7785000436,0,21.7785000436,80.08,10.11,80.7156645268,131.44,82.8485000436,-19.78,85.177006049,21.7785000436,0,21.7785000436,61.07,-19.78,64.1934054245,131.77
2022-03-21 11:00:00,101.3811667152,13.39,102.2615913456,24.2711667152,0,24.2711667152,77.11,13.39,78.2639393335,131.82,82.6811667152,-16.57,84.3252051844,24.2711667152,0,24.2711667152,58.41,-16.57,60.7148499133,132.11
2022-03-21 11:30:00,99.9798333865,16.15,101.2758094709,26.5598333865,0,26.5598333865,73.42,16.15,75.1752545722,132.48,81.8098333865,-13.53,82.9211055083,26.5598333865,0,26.5598333865,55.25,-13.53,56.8825403793,132.72
2022-03-21 12:00:00,99.7256667235,15.62,100.9415325991,28.4356667235,0,28.4356667235,71.29,15.62,72.9811516763,132.18,81.8356667235,-13.9,83.0077487232,28.4356667235,0,28.4356667235,53.4,-13.9,55.1794345748,132.34
2022-03-21 12:30:00,99.6423333925,15.2,100.7950127928,29.5823333925,0,29.5823333925,70.06,15.2,71.689912819,132.06,82.2023333925,-14.26,83.4300378471,29.5823333925,0,29.5823333925,52.62,-14.26,54.5179970285,132.18
2022-03-21 13:00:00,97.7098333927,14.76,98.8183643946,29.6798333927,0,29.6798333927,68.03,14.76,69.612775408,131.91,80.8698333927,-14.53,82.1647786644,29.6798333927,0,29.6798333927,51.19,-14.53,53.2121884534,132.01
2022-03-21 13:30:00,96.4913333944,14.3,97.5452070593,30.5413333944,0,30.5413333944,65.95,14.3,67.4825347775,132.04,80.1613333944,-14.84,81.5234013739,30.5413333944,0,30.5413333944,49.62,-14.84,51.7916016358,132.09
2022-03-21 14:00:00,93.6805000584,13.76,94.6856572623,29.2205000584,0,29.2205000584,64.46,13.76,65.9122841358,132.21,77.9105000584,-15.26,79.3908912871,29.2205000584,0,29.2205000584,48.69,-15.26,51.0253241048,132.18
2022-03-21 14:30:00,90.9621667271,13.38,91.9409602717,30.2021667271,0,30.2021667271,60.76,13.38,62.2157697051,132.48,76.0821667271,-15.5,77.6450004436,30.2021667271,0,30.2021667271,45.88,-15.5,48.4275169712,132.4
2022-03-21 15:00:00,89.7031667215,12.63,90.5879408082,27.4331667215,0,27.4331667215,62.27,12.63,63.537939847,132.85,74.2631667215,-16.28,76.0266817079,27.4331667215,0,27.4331667215,46.83,-16.28,49.5791014441,132.72
2022-03-21 15:30:00,89.9375000495,11.84,90.7135023861,24.7675000495,0,24.7675000495,65.17,11.84,66.2368062334,133.37,73.7275000495,-16.34,75.5164873624,24.7675000495,0,24.7675000495,48.96,-16.34,51.6146994566,133.22
2022-03-21 16:00:00,93.6658333731,10.97,94.3060403234,19.8758333731,0,19.8758333731,73.79,10.97,74.6009718435,133.59,76.1558333731,-16.12,77.8432100876,19.8758333731,0,19.8758333731,56.28,-16.12,58.5430849887,133.36
2022-03-21 16:30:00,98.0773333664,11.01,98.6933808331,16.5173333664,0,16.5173333664,81.56,11.01,82.2997794651,133.34,79.2973333664,-16.15,80.9252097867,16.5173333664,0,16.5173333664,62.78,-16.15,64.8239994138,133.04
2022-03-21 17:00:00,99.4948333659,9.8,99.9763065257,16.3048333659,0,16.3048333659,83.19,9.8,83.7652439858,132.97,79.4848333659,-16.65,81.2099823618,16.3048333659,0,16.3048333659,63.18,-16.65,65.3370867119,132.72
2022-03-21 17:30:00,109.6893333699,10.79,110.2187550063,18.2893333699,0,18.2893333699,91.4,10.79,92.0346896556,133.13,87.5893333699,-15.63,88.9729634225,18.2893333699,0,18.2893333699,69.3,-15.63,71.0407411279,132.83
2022-03-21 18:00:00,116.5461666965,13.33,117.3060010044,14.8961666965,0,14.8961666965,101.65,13.33,102.5202975025,132.34,93.6461666965,-14.38,94.7438068527,14.8961666965,0,14.8961666965,78.75,-14.38,80.0521511266,132.14
2022-03-21 18:30:00,113.4726666872,14.0,114.3330489627,10.2826666872,0,10.2826666872,103.19,14.0,104.135373913,131.57,90.0126666872,-15.58,91.351062195,10.2826666872,0,10.2826666872,79.73,-15.58,81.2379794185,131.62
2022-03-21 19:00:00,116.5136666914,13.71,117.317512017,12.3536666914,0,12.3536666914,104.16,13.71,105.058410896,131.2,92.6936666914,-15.88,94.0440867077,12.3536666914,0,12.3536666914,80.34,-15.88,81.8943832018,131.47
2022-03-21 19:30:00,114.5286666867,12.74,115.2350775287,10.0386666867,0,10.0386666867,104.49,12.74,105.2638005204,131.02,91.0986666867,-16.68,92.6131171709,10.0386666867,0,10.0386666867,81.06,-16.68,82.7583590944,131.31
2022-03-21 20:00:00,109.903333352,11.12,110.4644607187,9.313333352,0,9.313333352,100.59,11.12,101.202779112,131.21,87.603333352,-17.85,89.4033920742,9.313333352,0,9.313333352,78.29,-17.85,80.2991070934,131.47
2022-03-21 20:30:00,107.6378333445,10.32,108.1314272869,5.5678333445,0,5.5678333445,102.07,10.32,102.5903860018,131.53,86.2578333445,-16.7,87.8595687064,5.5678333445,0,5.5678333445,80.69,-16.7,82.4000370146,131.7
2022-03-21 21:00:00,100.5330000044,8.54,100.895072674,2.2230000044000002,0,2.2230000044000002,98.31,8.54,98.6802295295,131.18,79.6830000044,-17.54,81.5906372674,2.2230000044000002,0,2.2230000044000002,77.46,-17.54,79.4210501064,131.17
2022-03-21 21:30:00,95.5130000043,7.41,95.8000066275,2.1530000043,0,2.1530000043,93.36,7.41,93.6536048425,131.78,75.7530000043,-19.48,78.2175645853,2.1530000043,0,2.1530000043,73.6,-19.48,76.1342918795,131.61
2022-03-21 22:00:00,89.4190000042,5.86,89.6108094024,2.0990000042,0,2.0990000042,87.32,5.86,87.5164098898,132.62,70.9690000042,-20.87,73.97402153190001,2.0990000042,0,2.0990000042,68.87,-20.87,71.9627250735,132.46
2022-03-21 22:30:00,83.4423333375,3.5300000000000002,83.516967694,2.0623333375,0,2.0623333375,81.38,3.5300000000000002,81.4565239867,133.26,65.9223333375,-21.37,69.2995738274,2.0623333375,0,2.0623333375,63.86,-21.37,67.3407491791,133.02
2022-03-21 23:00:00,77.2218333372,3.13,77.28524079,1.9518333372,0,1.9518333372,75.27,3.13,75.3350502754,132.95,60.5418333372,-21.75,64.3302112839,1.9518333372,0,1.9518333372,58.59,-21.75,62.4968047183,132.5
2022-03-21 23:30:00,73.7395000038,4.15,73.8561870178,1.8895000038,0,1.8895000038,71.85,4.15,71.9697505901,133.38,57.7295000038,-20.5,61.2612860678,1.8895000038,0,1.8895000038,55.84,-20.5,59.4840785421,132.89
2022-03-22 00:00:00,71.1016666705,10.62,71.8904124576,1.9216666705,0,1.9216666705,69.18,10.62,69.9904050567,133.54,55.7316666705,-13.39,57.3176305326,1.9216666705,0,1.9216666705,53.81,-13.39,55.4509531027,133.03
2022-03-22 00:30:00,78.6845000039,11.6,79.5349642665,1.9745000039,0,1.9745000039,76.71,11.6,77.5821119847,132.77,62.0545000039,-12.51,63.3029309806,1.9745000039,0,1.9745000039,60.08,-12.51,61.3686116838,132.25
2022-03-22 01:00:00,80.7168333371,12.97,81.752235957,1.8768333370999999,0,1.8768333370999999,78.84,12.97,79.8997277843,132.01,63.9768333371,-13.02,65.2882501208,1.8768333370999999,0,1.8768333370999999,62.1,-13.02,63.4502198578,131.55
2022-03-22 01:30:00,78.7698333369,12.46,79.7492209612,1.7898333369000001,0,1.7898333369000001,76.98,12.46,77.9818696878,131.53,62.5798333369,-13.45,64.0088903237,1.7898333369000001,0,1.7898333369000001,60.79,-13.45,62.2601525857,131.3
2022-03-22 02:00:00,76.329333337,11.75,77.228424998,1.829333337,0,1.829333337,74.5,11.75,75.4209022752,131.78,60.709333337,-14.02,62.3071709695,1.829333337,0,1.829333337,58.88,-14.02,60.5261497206,131.52
2022-03-22 02:30:00,75.0870000037,11.72,75.9961575973,1.8470000037,0,1.8470000037,73.24,11.72,74.1718005714,131.99,59.6170000037,-14.05,61.2502178726,1.8470000037,0,1.8470000037,57.77,-14.05,59.4539771588,131.68
2022-03-22 03:00:00,73.0375000037,11.35,73.9141319829,1.8475000037,0,1.8475000037,71.19,11.35,72.0891018116,132.1,57.9775000037,-14.29,59.7126000663,1.8475000037,0,1.8475000037,56.13,-14.29,57.9204713379,131.77
2022-03-22 03:30:00,71.3126666705,10.97,72.1514887418,1.8926666705000001,0,1.8926666705000001,69.42,10.97,70.2814150398,132.26,56.5426666705,-14.71,58.4247999929,1.8926666705000001,0,1.8926666705000001,54.65,-14.71,56.5951110963,131.9
2022-03-22 04:00:00,68.9928333371,10.88,69.8454397358,1.8928333371,0,1.8928333371,67.1,10.88,67.9763517703,132.26,54.6028333371,-14.72,56.5521689101,1.8928333371,0,1.8928333371,52.71,-14.72,54.726798737,131.9
2022-03-22 04:30:00,69.1518333371,10.31,69.9161794857,1.8718333371,0,1.8718333371,67.28,10.31,68.0653693151,132.41,54.9018333371,-15.17,56.9591099278,1.8718333371,0,1.8718333371,53.03,-15.17,55.1571373441,132.02
2022-03-22 05:00:00,69.1276666704,10.43,69.9100793827,1.8576666704,0,1.8576666704,67.27,10.43,68.073767341,132.27,54.9376666704,-15.08,56.9697605681,1.8576666704,0,1.8576666704,53.08,-15.08,55.180547297,131.86
2022-03-22 05:30:00,70.7235000038,10.77,71.5388450619,1.9135000038,0,1.9135000038,68.81,10.77,69.6477494252,132.15,56.3035000038,-14.62,58.1706843065,1.9135000038,0,1.9135000038,54.39,-14.62,56.3206578442,131.77
2022-03-22 06:00:00,74.227166671,11.65,75.1358421261,2.157166671,0,2.157166671,72.07,11.65,73.0055299275,131.63,59.017166671,-13.99,60.6526673929,2.157166671,0,2.157166671,56.86,-13.99,58.5557828058,131.26
2022-03-22 06:30:00,81.696166671,14.34,82.9451580789,2.166166671,0,2.166166671,79.53,14.34,80.8124773782,131.54,64.836166671,-12.02,65.9409501644,2.166166671,0,2.166166671,62.67,-12.02,63.8122974042,131.21
2022-03-22 07:00:00,89.3906666734,16.57,90.9134543856,3.3706666734,0,3.3706666734,86.02,16.57,87.601400103,131.45,71.2106666734,-10.46,71.9747917543,3.3706666734,0,3.3706666734,67.84,-10.46,68.6416579054,131.26
2022-03-22 07:30:00,95.6405000126,19.22,97.5526198657,6.3005000126,0,6.3005000126,89.34,19.22,91.3840467478,131.22,76.5205000126,-8.73,77.0168801119,6.3005000126,0,6.3005000126,70.22,-8.73,70.7605914334,131.14
2022-03-22 08:00:00,97.4658333547,20.62,99.6231552979,10.6658333547,0,10.6658333547,86.8,20.62,89.2156062581,131.75,78.2758333547,-7.8,78.6634990791,10.6658333547,0,10.6658333547,67.61,-7.8,68.0584462062,131.8
2022-03-22 08:30:00,97.6303333651,21.9,100.0564440353,15.9003333651,0,15.9003333651,81.73,21.9,84.6132548718,131.56,78.9203333651,-6.86,79.2179185441,15.9003333651,0,15.9003333651,63.02,-6.86,63.3922708222,131.74
2022-03-22 09:00:00,96.8898333755,22.34,99.4319637316,21.0798333755,0,21.0798333755,75.81,22.34,79.0331050889,131.31,79.3498333755,-6.44,79.6107383254,21.0798333755,0,21.0798333755,58.27,-6.44,58.6247942427,131.66
2022-03-22 09:30:00,96.0468333859,22.84,98.7251730992,26.2968333859,0,26.2968333859,69.75,22.84,73.3943328875,131.31,79.4568333859,-5.9,79.6755820294,26.2968333859,0,26.2968333859,53.16,-5.9,53.4864057495,131.66
2022-03-22 10:00:00,93.6201667282,23.07,96.4207473432,30.7701667282,0,30.7701667282,62.85,23.07,66.950335324,131.13,78.1301667282,-5.55,78.3270416458,30.7701667282,0,30.7701667282,47.36,-5.55,47.684086444,131.43
2022-03-22 10:30:00,91.2653334024,22.8,94.070192309,34.5453334024,0,34.5453334024,56.72,22.8,61.1309937757,131.13,76.8353334024,-5.55,77.0355175167,34.5453334024,0,34.5453334024,42.29,-5.55,42.6526271172,131.18
2022-03-22 11:00:00,89.4613334066,22.86,92.3358531389,36.6413334066,0,36.6413334066,52.82,22.86,57.5546001637,131.13,75.4413334066,-5.28,75.6258764324,36.6413334066,0,36.6413334066,38.8,-5.28,39.157609733,131.18
2022-03-22 11:30:00,88.1400000775,23.19,91.1396495147,38.7400000775,0,38.7400000775,49.4,23.19,54.5723015824,131.24,74.7400000775,-4.79,74.8933355619,38.7400000775,0,38.7400000775,36.0,-4.79,36.3172699965,131.18
2022-03-22 12:00:00,87.5271667465,23.3,90.5753549189,39.9371667465,0,39.9371667465,47.59,23.3,52.9877165011,131.09,74.5371667465,-4.58,74.6777451896,39.9371667465,0,39.9371667465,34.6,-4.58,34.9018108413,130.94
2022-03-22 12:30:00,87.7840000809,23.53,90.8828453021,40.4440000809,0,40.4440000809,47.34,23.53,52.8652674258,131.37,74.6140000809,-4.6,74.7556620469,40.4440000809,0,40.4440000809,34.17,-4.6,34.478238064,131.18
2022-03-22 13:00:00,87.066333414,23.25,90.117195441,40.316333414,0,40.316333414,46.75,23.25,52.2123069783,131.6,74.096333414,-4.77,74.2497106081,40.316333414,0,40.316333414,33.78,-4.77,34.1151183495,131.43
2022-03-22 13:30:00,86.1621667455,22.46,89.041398115,39.4121667455,0,39.4121667455,46.75,22.46,51.8653458486,131.76,73.3621667455,-5.39,73.5599049047,39.4121667455,0,39.4121667455,33.95,-5.39,34.3752032721,131.56
2022-03-22 14:00:00,84.6731667436,22.02,87.4895740439,38.4731667436,0,38.4731667436,46.2,22.02,51.1792965954,131.76,72.1531667436,-5.82,72.3875118451,38.4731667436,0,38.4731667436,33.68,-5.82,34.1791573916,131.56
2022-03-22 14:30:00,85.9946667364,21.69,88.6878729427,34.8646667364,0,34.8646667364,51.13,21.69,55.5403727031,131.96,72.5946667364,-6.31,72.8683864139,34.8646667364,0,34.8646667364,37.73,-6.31,38.2540063261,131.74
2022-03-22 15:00:00,86.7226667314,21.04,89.2384587776,32.3426667314,0,32.3426667314,54.38,21.04,58.3083698966,131.96,72.4626667314,-7.2,72.8194896289,32.3426667314,0,32.3426667314,40.12,-7.2,40.7609420892,131.74
2022-03-22 15:30:00,88.4396667231,20.32,90.7440193627,28.2396667231,0,28.2396667231,60.2,20.32,63.5369372885,132.22,73.6896667231,-7.8,74.1013291498,28.2396667231,0,28.2396667231,45.45,-7.8,46.114450013,132.05
2022-03-22 16:00:00,91.4581667156,19.98,93.6151518664,24.4581667156,0,24.4581667156,67.0,19.98,69.9156663417,132.09,75.5381667156,-8.15,75.9765564549,24.4581667156,0,24.4581667156,51.08,-8.15,51.7260949618,131.94
2022-03-22 16:30:00,95.5271667062,19.81,97.5596006496,19.7571667062,0,19.7571667062,75.77,19.81,78.3168500388,132.09,78.6571667062,-8.28,79.091771217,19.7571667062,0,19.7571667062,58.9,-8.28,59.4791425628,131.99
2022-03-22 17:00:00,98.8845000351,19.19,100.7293425334,17.5745000351,0,17.5745000351,81.31,19.19,83.5438340035,131.84,80.0445000351,-9.28,80.5806452312,17.5745000351,0,17.5745000351,62.47,-9.28,63.155516782,131.77
2022-03-22 17:30:00,106.3063333701,19.5,108.0800005302,18.3963333701,0,18.3963333701,87.91,19.5,90.0467550776,131.57,85.4463333701,-9.12,85.9316605588,18.3963333701,0,18.3963333701,67.05,-9.12,67.6673990929,131.59
2022-03-22 18:00:00,109.5083333597,13.26,110.3082167167,13.1683333597,0,13.1683333597,96.34,13.26,97.2482555113,131.09,87.5483333597,-15.8,88.9626363934,13.1683333597,0,13.1683333597,74.38,-15.8,76.0396238812,131.2
2022-03-22 18:30:00,111.8780000273,12.04,112.5239907313,13.6380000273,0,13.6380000273,98.24,12.04,98.975043319,131.26,89.1780000273,-17.23,90.8272458509,13.6380000273,0,13.6380000273,75.54,-17.23,77.4800909912,131.44
2022-03-22 19:00:00,115.7381666984,12.76,116.4394298797,15.8581666984,0,15.8581666984,99.88,12.76,100.6917672901,131.36,92.3781666984,-16.66,93.8684253759,15.8581666984,0,15.8581666984,76.52,-16.66,78.3126171188,131.56
2022-03-22 19:30:00,113.1661666876,11.77,113.7765976937,10.4461666876,0,10.4461666876,102.72,11.77,103.3921239747,130.98,90.0461666876,-17.62,91.7538911171,10.4461666876,0,10.4461666876,79.6,-17.62,81.5268323928,131.25
2022-03-22 20:00:00,108.2996666859,10.31,108.7893096967,9.6296666859,0,9.6296666859,98.67,10.31,99.2071821997,131.59,86.2496666859,-18.77,88.2684422851,9.6296666859,0,9.6296666859,76.62,-18.77,78.8855962771,131.84
2022-03-22 20:30:00,106.2293333466,10.32,106.729441408,6.6193333466,0,6.6193333466,99.61,10.32,100.1431700117,132.34,85.3293333466,-18.08,87.2237440687,6.6193333466,0,6.6193333466,78.71,-18.08,80.7598322187,132.48
2022-03-22 21:00:00,98.6680000047,9.04,99.0812586967,2.3280000047,0,2.3280000047,96.34,9.04,96.7632016833,132.34,78.1780000047,-18.95,80.4419180821,2.3280000047,0,2.3280000047,75.85,-18.95,78.181359671,132.44
2022-03-22 21:30:00,93.9856666708,7.37,94.2741875572,2.0856666708,0,2.0856666708,91.9,7.37,92.1950481317,132.07,74.5256666708,-19.99,77.1600615133,2.0856666708,0,2.0856666708,72.44,-19.99,75.1475462008,132.09
2022-03-22 22:00:00,88.6535000041,5.78,88.8417214094,2.0535000041,0,2.0535000041,86.6,5.78,86.7926748061,131.73,70.3035000041,-21.31,73.4622230322,2.0535000041,0,2.0535000041,68.25,-21.31,71.4995006976,131.66
2022-03-22 22:30:00,82.9998333373,3.91,83.091879471,1.9898333373,0,1.9898333373,81.01,3.91,81.104304448,132.37,65.5898333373,-21.96,69.1684020143,1.9898333373,0,1.9898333373,63.6,-21.96,67.2844826093,132.21
2022-03-22 23:00:00,77.6765000039,2.2,77.7076486123,1.9465000039,0,1.9465000039,75.73,2.2,75.7619488926,133.15,61.1265000039,-22.63,65.1810241,1.9465000039,0,1.9465000039,59.18,-22.63,63.359208486200004,132.79
2022-03-22 23:30:00,74.2683333372,1.21,74.2781895087,1.9383333372,0,1.9383333372,72.33,1.21,72.3401202653,133.33,58.4983333372,-23.09,62.8904054943,1.9383333372,0,1.9383333372,56.56,-23.09,61.0915845268,132.83
2022-03-23 00:00:00,71.7000000038,0.9,71.7056483169,1.8900000038,0,1.8900000038,69.81,0.9,69.8158012201,132.79,56.3900000038,-23.32,61.0217543211,1.8900000038,0,1.8900000038,54.5,-23.32,59.2796120095,132.24
2022-03-23 00:30:00,78.2928333367,2.26,78.3254451114,1.6928333367000001,0,1.6928333367000001,76.6,2.26,76.6333321734,132.79,61.6828333367,-22.25,65.5731227596,1.6928333367000001,0,1.6928333367000001,59.99,-22.25,63.9832993835,132.2
2022-03-23 01:00:00,77.5561666736,1.57,77.5720561098,3.4661666736,0,3.4661666736,74.09,1.57,74.1066326316,132.41,63.3461666736,-22.1,67.0905867633,3.4661666736,0,3.4661666736,59.88,-22.1,63.8280847276,131.92
2022-03-23 01:30:00,77.35916667,2.06,77.386589716,1.64916667,0,1.64916667,75.71,2.06,75.7380201748,132.48,61.06916667,-22.32,65.0201931539,1.64916667,0,1.64916667,59.42,-22.32,63.4737646591,131.87
2022-03-23 02:00:00,74.89066667,1.63,74.9084030953,1.6906666700000001,0,1.6906666700000001,73.2,1.63,73.2181459749,132.71,59.12066667,-22.71,63.3324350354,1.6906666700000001,0,1.6906666700000001,57.43,-22.71,61.7571777205,132.18
2022-03-23 02:30:00,73.9035000034,1.35,73.9158292435,1.7035000034,0,1.7035000034,72.2,1.35,72.2126200882,132.98,58.3035000034,-22.91,62.6431657298,1.7035000034,0,1.7035000034,56.6,-22.91,61.0608557097,132.43
2022-03-23 03:00:00,72.6476666701,1.17,72.6570875594,1.7376666700999999,0,1.7376666700999999,70.91,1.17,70.9196517194,133.05,57.2976666701,-23.1,61.7789009763,1.7376666700999999,0,1.7376666700999999,55.56,-23.1,60.1707869319,132.46
2022-03-23 03:30:00,70.9998333368,1.08,71.0080469655,1.7298333368,0,1.7298333368,69.27,1.08,69.2784187175,133.18,55.9198333368,-23.24,60.5567945025,1.7298333368,0,1.7298333368,54.19,-23.24,58.9631554447,132.58
2022-03-23 04:00:00,69.1331666702,0.54,69.1352756113,1.7531666702000002,0,1.7531666702000002,67.38,0.54,67.3821638121,133.18,54.4731666702,-23.63,59.3776286751,1.7531666702000002,0,1.7531666702000002,52.72,-23.63,57.7734826716,132.58
2022-03-23 04:30:00,68.5158333367,0.22,68.5161865388,1.6958333367,0,1.6958333367,66.82,0.22,66.820362166,133.45,53.9658333367,-23.87,59.0092201925,1.6958333367,0,1.6958333367,52.27,-23.87,57.4624207635,132.81
2022-03-23 05:00:00,68.7038333367,0.44,68.7052422684,1.6738333367,0,1.6738333367,67.03,0.44,67.0314441139,133.31,54.1838333367,-23.69,59.1363162114,1.6738333367,0,1.6738333367,52.51,-23.69,57.6065638621,132.66
2022-03-23 05:30:00,69.5095000063,1.83,69.5335853464,3.1495000063,0,3.1495000063,66.36,1.83,66.3852280255,133.27,56.3495000063,-21.83,60.4302494696,3.1495000063,0,3.1495000063,53.2,-21.83,57.504685896,132.63
2022-03-23 06:00:00,75.0988333371,11.56,75.9833427048,1.8888333371,0,1.8888333371,73.21,11.56,74.1170540429,133.4,59.2588333371,-13.13,60.6960149308,1.8888333371,0,1.8888333371,57.37,-13.13,58.8533244601,132.69
2022-03-23 06:30:00,82.8631666706,13.51,83.9572777708,1.9731666706,0,1.9731666706,80.89,13.51,82.0104395794,133.64,65.3831666706,-10.86,66.2789414813,1.9731666706,0,1.9731666706,63.41,-10.86,64.3332550086,133.1
2022-03-23 07:00:00,90.5948333398,15.37,91.8893939901,3.2348333398,0,3.2348333398,87.36,15.37,88.7017840858,133.09,71.6048333398,-8.65,72.1254092371,3.2348333398,0,3.2348333398,68.37,-8.65,68.9150157803,132.58
2022-03-23 07:30:00,96.4458333477,19.2,98.3383890967,7.1858333477,0,7.1858333477,89.26,19.2,91.3016297773,132.24,77.2658333477,-7.79,77.657537322,7.1858333477,0,7.1858333477,70.08,-7.79,70.5116337919,131.78
2022-03-23 08:00:00,98.9621666928,20.92,101.1491810967,13.0621666928,0,13.0621666928,85.9,20.92,88.4107255937,131.59,80.2121666928,-7.33,80.5463877871,13.0621666928,0,13.0621666928,67.15,-7.33,67.5488815599,131.53
2022-03-23 08:30:00,99.8511667009,20.2,101.8739195846,17.1311667009,0,17.1311667009,82.72,20.2,85.150680561,131.16,81.0211667009,-5.0,81.1753007606,17.1311667009,0,17.1311667009,63.89,-5.0,64.08535012,131.32
2022-03-23 09:00:00,98.8633333785,20.42,100.9501614002,22.6033333785,0,22.6033333785,76.26,20.42,78.94658954,130.73,80.9033333785,-4.45,81.0256246613,22.6033333785,0,22.6033333785,58.3,-4.45,58.4695861111,130.65
2022-03-23 09:30:00,97.7956667227,21.02,100.0291598972,28.0156667227,0,28.0156667227,69.78,21.02,72.8772172905,130.81,80.7756667227,-3.9,80.8697615583,28.0156667227,0,28.0156667227,52.76,-3.9,52.9039469227,130.7
2022-03-23 10:00:00,95.7135000645,20.84,97.9560089765,32.2435000645,0,32.2435000645,63.47,20.84,66.8037910601,130.74,79.8335000645,-3.85,79.9262799869,32.2435000645,0,32.2435000645,47.59,-3.85,47.7454772727,130.58
2022-03-23 10:30:00,91.2671667369,20.69,93.5829675966,35.1171667369,0,35.1171667369,56.15,20.69,59.8406099568,131.03,79.6871667369,-3.76,79.7758242988,35.1171667369,0,35.1171667369,44.57,-3.76,44.7283187701,130.77
2022-03-23 11:00:00,87.0501667424,20.45,89.4199867472,37.8501667424,0,37.8501667424,49.2,20.45,53.2807892209,131.1,81.5001667424,-3.58,81.5787569103,37.8501667424,0,37.8501667424,43.65,-3.58,43.7965626505,130.65
2022-03-23 11:30:00,85.7766667455,20.5,88.1923270924,39.4366667455,0,39.4366667455,46.34,20.5,50.6719409535,131.23,80.5166667455,-3.44,80.5901186487,39.4366667455,0,39.4366667455,41.08,-3.44,41.2237795453,130.65
2022-03-23 12:00:00,84.8003334139,20.49,87.2406822939,40.2603334139,0,40.2603334139,44.54,20.49,49.0270506965,131.13,79.6803334139,-3.42,79.7536954187,40.2603334139,0,40.2603334139,39.42,-3.42,39.5680780428,130.51
2022-03-23 12:30:00,84.4628334147,20.22,86.8494020039,40.6928334147,0,40.6928334147,43.77,20.22,48.2147415217,131.13,79.3828334147,-3.65,79.4667020893,40.6928334147,0,40.6928334147,38.69,-3.65,38.8617884303,130.47
2022-03-23 13:00:00,82.7608334136,19.63,85.0569952874,40.1308334136,0,40.1308334136,42.63,19.63,46.9324386752,131.17,77.7008334136,-4.27,77.8180725357,40.1308334136,0,40.1308334136,37.57,-4.27,37.8118737965,130.52
2022-03-23 13:30:00,81.0970000785,19.07,83.3089930424,39.2570000785,0,39.2570000785,41.84,19.07,45.9809797634,131.36,76.0770000785,-4.76,76.2257669095,39.2570000785,0,39.2570000785,36.82,-4.76,37.1264056973,130.7
2022-03-23 14:00:00,78.8450000771,19.12,81.1301943616,38.5350000771,0,38.5350000771,40.31,19.12,44.614689285,131.47,73.8150000771,-4.79,73.9702530507,38.5350000771,0,38.5350000771,35.28,-4.79,35.6036866069,130.79
2022-03-23 14:30:00,77.984333406,18.63,80.1787575158,36.314333406,0,36.314333406,41.67,18.63,45.6449975353,131.69,72.654333406,-5.31,72.8481177702,36.314333406,0,36.314333406,36.34,-5.31,36.7258995805,131.01
2022-03-23 15:00:00,78.9600000677,17.84,80.9502761619,33.8600000677,0,33.8600000677,45.1,17.84,48.5002639168,131.81,73.3500000677,-6.06,73.5999056381,33.8600000677,0,33.8600000677,39.49,-6.06,39.9522677704,131.13
2022-03-23 15:30:00,79.652000062,17.37,81.5239720198,31.022000062,0,31.022000062,48.63,17.37,51.6390724161,131.59,73.632000062,-6.61,73.928097048,31.022000062,0,31.022000062,42.61,-6.61,43.119649813,130.92
2022-03-23 16:00:00,82.1388333867,17.18,83.9162698773,26.6788333867,0,26.6788333867,55.46,17.18,58.0600034447,131.84,75.4988333867,-6.89,75.8125711393,26.6788333867,0,26.6788333867,48.82,-6.89,49.3037980281,131.2
2022-03-23 16:30:00,86.4983333768,16.85,88.1242541924,21.7183333768,0,21.7183333768,64.78,16.85,66.9355727547,131.98,79.1283333768,-7.09,79.4453349353,21.7183333768,0,21.7183333768,57.41,-7.09,57.8461424816,131.36
2022-03-23 17:00:00,91.713833368,16.7,93.2218709909,17.323833368,0,17.323833368,74.39,16.7,76.24147231,131.78,83.963833368,-7.08,84.2618045964,17.323833368,0,17.323833368,66.64,-7.08,67.0150430874,131.18
2022-03-23 17:30:00,98.1355000298,16.24,99.4701662112,14.8755000298,0,14.8755000298,83.26,16.24,84.8290351236,131.35,89.4455000298,-7.52,89.7610599067,14.8755000298,0,14.8755000298,74.57,-7.52,74.9482174571,130.78
2022-03-23 18:00:00,99.6458333552,9.74,100.1207256519,10.9458333552,0,10.9458333552,88.7,9.74,89.2331642384,131.14,90.3458333552,-14.48,91.4988524772,10.9458333552,0,10.9458333552,79.4,-14.48,80.7095434258,130.6
2022-03-23 18:30:00,98.6455000176,9.16,99.0698757126,8.7755000176,0,8.7755000176,89.87,9.16,90.3356103649,131.5,88.9355000176,-15.01,90.193255088,8.7755000176,0,8.7755000176,80.16,-15.01,81.5532077849,130.96
2022-03-23 19:00:00,102.4988333554,10.17,103.0021346343,11.0488333554,0,11.0488333554,91.45,10.17,92.0137565802,131.46,92.4088333554,-14.0,93.4633215872,11.0488333554,0,11.0488333554,81.36,-14.0,82.555736324,130.96
2022-03-23 19:30:00,106.3278333506,10.38,106.8332932425,8.6578333506,0,8.6578333506,97.67,10.38,98.220024944,131.06,96.3678333506,-13.83,97.3551652697,8.6578333506,0,8.6578333506,87.71,-13.83,88.7936540525,130.59
2022-03-23 20:00:00,101.4946666758,8.9,101.8841369578,4.5546666758,0,4.5546666758,96.94,8.9,97.3476943743,131.06,91.5846666758,-15.31,92.8555182534,4.5546666758,0,4.5546666758,87.03,-15.31,88.3663793532,130.63
2022-03-23 20:30:00,95.7971666871,6.5600000000000005,96.0215118881,10.2071666871,0,10.2071666871,85.59,6.5600000000000005,85.8410257394,131.69,86.2871666871,-19.99,88.5724293157,10.2071666871,0,10.2071666871,76.08,-19.99,78.6623575797,131.21
2022-03-23 21:00:00,90.8655000206,5.4,91.025815536,10.2855000206,0,10.2855000206,80.58,5.4,80.7607355093,132.3,81.8755000206,-22.04,84.7900884751,10.2855000206,0,10.2855000206,71.59,-22.04,74.9058722665,132.0
2022-03-23 21:30:00,86.7375000217,2.84,86.7839818747,10.8675000217,0,10.8675000217,75.87,2.84,75.9231354727,132.77,77.7675000217,-21.73,80.7463742816,10.8675000217,0,10.8675000217,66.9,-21.73,70.3406205546,132.53
2022-03-23 22:00:00,85.3910000153,3.14,85.4487125919,7.6710000153,0,7.6710000153,77.72,3.14,77.7834043997,133.49,76.8110000153,-21.29,79.7069245634,7.6710000153,0,7.6710000153,69.14,-21.29,72.3436500323,132.89
2022-03-23 22:30:00,79.619500012,7.42,79.9644995117,5.979500012,0,5.979500012,73.64,7.42,74.0128772579,133.64,71.509500012,-16.65,73.4222792615,5.979500012,0,5.979500012,65.53,-16.65,67.6121542328,133.02
2022-03-23 23:00:00,73.096500008,8.54,73.5936812058,3.986500008,0,3.986500008,69.11,8.54,69.6356496344,133.52,65.466500008,-15.25,67.2192317964,3.986500008,0,3.986500008,61.48,-15.25,63.3431361712,132.89
2022-03-23 23:30:00,69.4683333413,-0.5,69.470132699,3.9983333413,0,3.9983333413,65.47,-0.5,65.4719092436,131.78,61.9083333413,-22.39,65.8327717562,3.9983333413,0,3.9983333413,57.91,-22.39,62.087681548,131.21
2022-03-24 00:00:00,66.9941666747,-1.04,67.0022385331,4.0341666747,0,4.0341666747,62.96,-1.04,62.9685889948,131.92,59.6541666747,-22.93,63.9093459649,4.0341666747,0,4.0341666747,55.62,-22.93,60.1611943033,131.1
2022-03-24 00:30:00,72.924500008,-0.16,72.9246755318,3.984500008,0,3.984500008,68.94,-0.16,68.9401856684,132.2,65.044500008,-22.1,68.696411706,3.984500008,0,3.984500008,61.06,-22.1,64.9363811742,131.35
2022-03-24 01:00:00,74.0586666743,-0.09,74.0587213607,3.8286666743,0,3.8286666743,70.23,-0.09,70.2300576676,131.91,66.0586666743,-21.94,69.6068318686,3.8286666743,0,3.8286666743,62.23,-21.94,65.9843655725,131.1
2022-03-24 01:30:00,72.0478333411,-0.41000000000000003,72.0489999178,3.8978333411,0,3.8978333411,68.15,-0.41000000000000003,68.1512332977,131.79,64.3078333411,-22.27,68.0547597823,3.8978333411,0,3.8978333411,60.41,-22.27,64.3841673084,131.0
2022-03-24 02:00:00,69.7446666744,-0.75,69.7486991242,3.8646666744,0,3.8646666744,65.88,-0.75,65.8842689874,131.95,62.2046666744,-22.59,66.1795184031,3.8646666744,0,3.8646666744,58.34,-22.59,62.5608799491,131.14
2022-03-24 02:30:00,68.9325000077,-0.97,68.9393244623,3.8725000077000002,0,3.8725000077000002,65.06,-0.97,65.0672306157,132.15,61.4425000077,-22.83,65.5468512379,3.8725000077000002,0,3.8725000077000002,57.57,-22.83,61.9315250902,131.34
2022-03-24 03:00:00,67.5608333409,-1.26,67.5725817305,3.7908333409,0,3.7908333409,63.77,-1.26,63.7824466448,132.3,60.1508333409,-23.12,64.4411138297,3.7908333409,0,3.7908333409,56.36,-23.12,60.9178463178,131.47
