Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-24 03:30:00,65.6955000075,-1.0,65.7031104381,3.7655000075,0,3.7655000075,61.93,-1.0,61.9380731053,132.46,58.5755000075,-24.0,63.3015734491,3.7655000075,0,3.7655000075,54.81,-24.0,59.8342385261,131.59
2022-03-24 04:00:00,64.0368333408,-0.18,64.0370863197,3.7268333408,0,3.7268333408,60.31,-0.18,60.3102686116,132.46,57.3168333408,-25.57,62.7618059349,3.7268333408,0,3.7268333408,53.59,-25.57,59.3777146748,131.67
2022-03-24 04:30:00,63.4545000073,-0.26,63.4550326702,3.6445000073,0,3.6445000073,59.81,-0.26,59.8105651202,132.46,56.7845000073,-25.6,62.2883571872,3.6445000073,0,3.6445000073,53.14,-25.6,58.9849099347,131.97
2022-03-24 05:00:00,63.5246666739,0.01,63.524667461,3.6246666739,0,3.6246666739,59.9,0.01,59.9000008347,132.26,56.8046666739,-25.34,62.2003678119,3.6246666739,0,3.6246666739,53.18,-25.34,58.9086411318,131.72
2022-03-24 05:30:00,65.8981666744,1.04,65.9063727651,3.8681666744000003,0,3.8681666744000003,62.03,1.04,62.0387177495,132.26,58.9181666744,-24.59,63.8437034035,3.8681666744000003,0,3.8681666744000003,55.05,-24.59,60.2923759691,131.72
2022-03-24 06:00:00,69.0023333409,1.71,69.0235185027,3.7823333409,0,3.7823333409,65.22,1.71,65.2424133521,133.38,61.6823333409,-23.93,66.1615836145,3.7823333409,0,3.7823333409,57.9,-23.93,62.6502585789,132.82
2022-03-24 06:30:00,75.6505000077,3.79,75.7453777561,3.8605000077,0,3.8605000077,71.79,3.79,71.8899728752,133.21,67.6705000077,-21.96,71.1444879895,3.8605000077,0,3.8605000077,63.81,-21.96,67.4830178638,132.67
2022-03-24 07:00:00,82.8493333441,5.89,83.0584380756,5.3693333441,0,5.3693333441,77.48,5.89,77.7035552597,132.76,74.3293333441,-20.03,76.980846289,5.3693333441,0,5.3693333441,68.96,-20.03,71.810044562,132.29
2022-03-24 07:30:00,89.0516666844,8.41,89.4479034929,8.871666684400001,0,8.871666684400001,80.18,8.41,80.6198517736,132.23,80.4116666844,-18.17,82.4389776681,8.871666684400001,0,8.871666684400001,71.54,-18.17,73.8113846232,131.82
2022-03-24 08:00:00,91.173000028,9.41,91.6573184972,13.983000028,0,13.983000028,77.19,9.41,77.7614570337,131.87,82.843000028,-17.07,84.5833763433,13.983000028,0,13.983000028,68.86,-17.07,70.9442351428,131.6
2022-03-24 08:30:00,91.9566667058,10.47,92.5507939007,19.5766667058,0,19.5766667058,72.38,10.47,73.1333391826,132.0,84.0966667058,-16.1,85.6239414593,19.5766667058,0,19.5766667058,64.52,-16.1,66.4984240415,131.75
2022-03-24 09:00:00,91.1130000485,11.34,91.8159810591,24.2730000485,0,24.2730000485,66.84,11.34,67.7951414188,131.81,83.4830000485,-15.38,84.8879007698,24.2730000485,0,24.2730000485,59.21,-15.38,61.174900899,131.56
2022-03-24 09:30:00,90.3420000573,12.07,91.1447303707,28.6420000573,0,28.6420000573,61.7,12.07,62.8695069171,131.7,82.9620000573,-14.72,84.2577702856,28.6420000573,0,28.6420000573,54.32,-14.72,56.2791329002,131.51
2022-03-24 10:00:00,87.9951667313,12.41,88.8659522431,32.3051667313,0,32.3051667313,55.69,12.41,57.0559742709,131.56,81.1351667313,-14.37,82.3978894178,32.3051667313,0,32.3051667313,48.83,-14.37,50.9005481306,131.45
2022-03-24 10:30:00,82.8620000708,12.26,83.7640654203,35.3920000708,0,35.3920000708,47.47,12.26,49.0276299652,131.66,81.9120000708,-13.04,82.9434587873,35.3920000708,0,35.3920000708,46.52,-13.04,48.3130624159,131.45
2022-03-24 11:00:00,77.1885000755,11.63,78.0597299758,37.7385000755,0,37.7385000755,39.45,11.63,41.1285715774,131.77,83.4885000755,-12.45,84.4116825141,37.7385000755,0,37.7385000755,45.75,-12.45,47.4137638244,131.28
2022-03-24 11:30:00,75.9155000795,11.6,76.7966350325,39.7455000795,0,39.7455000795,36.17,11.6,37.9845876639,131.68,82.0555000795,-12.53,83.0066623428,39.7455000795,0,39.7455000795,42.31,-12.53,44.1263753327,131.1
2022-03-24 12:00:00,75.0833334151,11.76,75.9987141781,40.8633334151,0,40.8633334151,34.22,11.76,36.1843336266,131.72,81.0833334151,-12.36,82.019976577,40.8633334151,0,40.8633334151,40.22,-12.36,42.0763353918,131.1
2022-03-24 12:30:00,75.0185000826,11.8,75.9408674867,41.2785000826,0,41.2785000826,33.74,11.8,35.743916965,131.64,81.0585000826,-12.28,81.9834058553,41.2785000826,0,41.2785000826,39.78,-12.28,41.6322807446,130.98
2022-03-24 13:00:00,74.5878334162,11.56,75.478331286,41.4378334162,0,41.4378334162,33.15,11.56,35.1077783404,131.58,80.4678334162,-12.73,81.4685529189,41.4378334162,0,41.4378334162,39.03,-12.73,41.0535479587,130.92
2022-03-24 13:30:00,74.5910000861,10.9,75.3832029954,43.0310000861,0,43.0310000861,31.56,10.9,33.3892737268,131.75,77.0210000861,-14.56,78.3851264862,43.0310000861,0,43.0310000861,33.99,-14.56,36.9772051405,131.11
2022-03-24 14:00:00,72.8293334141,11.0,73.6553582948,40.3793334141,0,40.3793334141,32.45,11.0,34.2637198798,132.0,77.9093334141,-13.78,79.118598528,40.3793334141,0,40.3793334141,37.53,-13.78,39.9798611803,131.5
2022-03-24 14:30:00,72.1828334093,10.57,72.9526307887,37.9628334093,0,37.9628334093,34.22,10.57,35.815266298,131.97,77.8728334093,-14.02,79.1248291195,37.9628334093,0,37.9628334093,39.91,-14.02,42.3009278858,131.4
2022-03-24 15:00:00,71.2633334045,9.84,71.9394765613,35.5733334045,0,35.5733334045,35.69,9.84,37.0216382674,132.15,76.9933334045,-14.97,78.4351597737,35.5733334045,0,35.5733334045,41.42,-14.97,44.0422217877,131.56
2022-03-24 15:30:00,71.6325000631,9.03,72.1994180398,31.5525000631,0,31.5525000631,40.08,9.03,41.0846358144,132.39,77.4225000631,-15.85,79.0282608693,31.5525000631,0,31.5525000631,45.87,-15.85,48.5312208789,131.85
2022-03-24 16:00:00,73.6553333866,8.16,74.105962893,26.6453333866,0,26.6453333866,47.01,8.16,47.712951072,132.6,79.6753333866,-16.65,81.3964449486,26.6453333866,0,26.6453333866,53.03,-16.65,55.5824018912,132.07
2022-03-24 16:30:00,76.9360000445,7.54,77.3045904383,22.2260000445,0,22.2260000445,54.71,7.54,55.2271282976,132.73,83.2560000445,-17.21,85.0161493094,22.2260000445,0,22.2260000445,61.03,-17.21,63.4101332596,132.2
2022-03-24 17:00:00,78.5553333723,5.19,78.7265933547,19.4753333723,0,19.4753333723,59.08,5.19,59.3075248177,132.79,84.9153333723,-16.37,86.4788456313,19.4753333723,0,19.4753333723,65.44,-16.37,67.456434089,132.27
2022-03-24 17:30:00,89.4528333687,7.15,89.7381295642,17.6728333687,0,17.6728333687,71.78,7.15,72.1352264847,133.6,97.8628333687,-12.95,98.7159392142,17.6728333687,0,17.6728333687,80.19,-12.95,81.2289271134,132.7
2022-03-24 18:00:00,89.7856666915,7.5,90.0983681497,12.4156666915,0,12.4156666915,77.37,7.5,77.7326630188,133.06,98.8656666915,-12.27,99.6241584675,12.4156666915,0,12.4156666915,86.45,-12.27,87.3164096834,132.04
2022-03-24 18:30:00,88.4436666865,7.62,88.7713161835,9.8936666865,0,9.8936666865,78.55,7.62,78.9187360517,132.71,97.7936666865,-12.8,98.6277914382,9.8936666865,0,9.8936666865,87.9,-12.8,88.8270792045,131.67
2022-03-24 19:00:00,92.4426667014,6.98,92.7058090244,17.3626667014,0,17.3626667014,75.08,6.98,75.403758527,132.53,99.3126667014,-15.64,100.5366369407,17.3626667014,0,17.3626667014,81.95,-15.64,83.4290842572,131.58
2022-03-24 19:30:00,96.6211666855,9.78,97.1148714238,9.4211666855,0,9.4211666855,87.2,9.78,87.746728714,132.83,105.6711666855,-13.54,106.5350978254,9.4211666855,0,9.4211666855,96.25,-13.54,97.1977062487,132.13
2022-03-24 20:00:00,91.9336666795,9.07,92.379997668,6.4036666795,0,6.4036666795,85.53,9.07,86.0095680724,132.05,100.4836666795,-14.97,101.5926580485,6.4036666795,0,6.4036666795,94.08,-14.97,95.2635675376,131.48
2022-03-24 20:30:00,86.5571666791,7.59,86.8893043102,6.2271666791,0,6.2271666791,80.33,7.59,80.6877747865,132.48,93.0471666791,-17.28,94.6381193125,6.2271666791,0,6.2271666791,86.82,-17.28,88.5229393999,131.96
2022-03-24 21:00:00,81.8868333418,-1.76,81.9057450655,4.2168333418,0,4.2168333418,77.67,-1.76,77.689938216,133.14,89.7268333418,-24.07,92.8992439234,4.2168333418,0,4.2168333418,85.51,-24.07,88.8331300811,132.68
2022-03-24 21:30:00,77.5893333409,-5.87,77.8110631484,3.7593333409,0,3.7593333409,73.83,-5.87,74.0629853571,131.42,85.1693333409,-28.51,89.8144500719,3.7593333409,0,3.7593333409,81.41,-28.51,86.2578008067,130.75
2022-03-24 22:00:00,72.8745000075,-7.55,73.2645565833,3.7645000075,0,3.7645000075,69.11,-7.55,69.5211809451,131.57,79.8745000075,-30.65,85.5532480474,3.7645000075,0,3.7645000075,76.11,-30.65,82.0497081043,130.91
2022-03-24 22:30:00,68.0878333408,-7.64,68.5151271549,3.7378333408,0,3.7378333408,64.35,-7.64,64.8019451869,132.05,74.6278333408,-33.2,81.679578287,3.7378333408,0,3.7378333408,70.89,-33.2,78.2791932764,131.41
2022-03-24 23:00:00,64.2866666742,-7.6,64.7343456913,3.7866666742,0,3.7866666742,60.5,-7.6,60.9754868779,132.27,70.1766666742,-33.48,77.7539384566,3.7866666742,0,3.7866666742,66.39,-33.48,74.3541693518,131.87
2022-03-24 23:30:00,61.8855000078,-3.5300000000000002,61.9860953054,3.8855000078,0,3.8855000078,58.0,-3.5300000000000002,58.107322258,132.53,67.2755000078,-29.18,73.3312027809,3.8855000078,0,3.8855000078,63.39,-29.18,69.783697953,132.15
2022-03-25 00:00:00,59.5386666745,-3.9699999999999998,59.6708784029,3.9086666745,0,3.9086666745,55.63,-3.9699999999999998,55.7714783738,132.18,64.5686666745,-29.86,71.1388242532,3.9086666745,0,3.9086666745,60.66,-29.86,67.6110582671,131.82
2022-03-25 00:30:00,64.4153333411,-3.11,64.4903657103,3.8853333411,0,3.8853333411,60.53,-3.11,60.609842435,132.44,70.1053333411,-28.75,75.771500334,3.8853333411,0,3.8853333411,66.22,-28.75,72.1917647658,132.08
2022-03-25 01:00:00,65.2810000074,-2.92,65.3462727473,3.6910000074,0,3.6910000074,61.59,-2.92,61.6591801762,132.2,71.1310000074,-28.47,76.6169698047,3.6910000074,0,3.6910000074,67.44,-28.47,73.2031044424,131.82
2022-03-25 01:30:00,63.6223333407,-3.3,63.707859010600004,3.6823333407,0,3.6823333407,59.94,-3.3,60.030772109,132.2,69.1723333407,-29.05,75.0247572458,3.6823333407,0,3.6823333407,65.49,-29.05,71.6438594717,131.77
2022-03-25 02:00:00,61.3898333407,-3.66,61.4988393192,3.6998333407,0,3.6998333407,57.69,-3.66,57.8059832543,132.38,66.6498333407,-29.54,72.9027563563,3.6998333407,0,3.6998333407,62.95,-29.54,69.5364228301,131.99
2022-03-25 02:30:00,60.7018333407,-3.86,60.8244372841,3.6918333407,0,3.6918333407,57.01,-3.86,57.1405258989,132.53,65.8618333407,-29.81,72.2939637245,3.6918333407,0,3.6918333407,62.17,-29.81,68.947407493,132.15
2022-03-25 03:00:00,59.4006666743,-3.99,59.5345219293,3.8106666743,0,3.8106666743,55.59,-3.99,55.7330081729,132.64,64.3906666743,-30.04,71.0532163576,3.8106666743,0,3.8106666743,60.58,-30.04,67.6190653588,132.25
2022-03-25 03:30:00,57.8460000076,-4.33,58.0078323753,3.8160000076,0,3.8160000076,54.03,-4.33,54.2032268412,132.76,62.6060000076,-30.5,69.6402271461,3.8160000076,0,3.8160000076,58.79,-30.5,66.2307639998,132.37
2022-03-25 04:00:00,56.679333341,-4.48,56.8561098562,3.819333341,0,3.819333341,52.86,-4.48,53.0495051815,132.94,61.289333341,-30.49,68.4545285674,3.819333341,0,3.819333341,57.47,-30.49,65.0572132818,132.54
2022-03-25 04:30:00,56.2011666741,-5.49,56.4686748165,3.7211666741,0,3.7211666741,52.48,-5.49,52.7663766048,132.94,60.4711666741,-29.86,67.4416903623,3.7211666741,0,3.7211666741,56.75,-29.86,64.1262980375,132.54
2022-03-25 05:00:00,56.3928333409,-5.54,56.6643031566,3.8028333409,0,3.8028333409,52.59,-5.54,52.8809956412,133.08,60.7328333409,-29.81,67.6543653109,3.8028333409,0,3.8028333409,56.93,-29.81,64.2624384847,132.48
2022-03-25 05:30:00,57.9751666746,-5.31,58.2178327572,3.9551666746,0,3.9551666746,54.02,-5.31,54.2803509569,133.08,62.4551666746,-29.48,69.0631467886,3.9551666746,0,3.9551666746,58.5,-29.48,65.5081704828,132.48
2022-03-25 06:00:00,60.3606666745,-4.57,60.5334203675,3.9206666745,0,3.9206666745,56.44,-4.57,56.6247163348,132.89,65.2106666745,-28.44,71.1425656561,3.9206666745,0,3.9206666745,61.29,-28.44,67.5669867613,132.27
2022-03-25 06:30:00,66.9005000081,-2.83,66.9603300569,4.0505000081,0,4.0505000081,62.85,-2.83,62.9136821367,132.48,72.4205000081,-25.07,76.6370257866,4.0505000081,0,4.0505000081,68.37,-25.07,72.8214377776,131.85
2022-03-25 07:00:00,73.0815000116,-1.22,73.0916824539,5.7815000116,0,5.7815000116,67.3,-1.22,67.3110570412,133.24,79.3615000116,-22.78,82.5661921375,5.7815000116,0,5.7815000116,73.58,-22.78,77.0256113251,132.4
2022-03-25 07:30:00,78.4708333555,0.36,78.4716591357,11.0808333555,0,11.0808333555,67.39,0.36,67.3909615601,133.08,84.6208333555,-21.11,87.2142049083,11.0808333555,0,11.0808333555,73.54,-21.11,76.5098928244,132.18
2022-03-25 08:00:00,81.6865000369,0.9500000000000001,81.6920240188,18.4565000369,0,18.4565000369,63.23,0.9500000000000001,63.2371362413,133.24,83.7065000369,-21.78,86.493621432,18.4565000369,0,18.4565000369,65.25,-21.78,68.7890318292,132.35
2022-03-25 08:30:00,82.4758333749,2.45,82.5122147981,20.8058333749,0,20.8058333749,61.67,2.45,61.7186471012,133.08,88.2958333749,-18.67,90.2481196002,20.8058333749,0,20.8058333749,67.49,-18.67,70.0247741874,132.4
2022-03-25 09:00:00,81.6198333802,3.45,81.6927151037,23.4198333802,0,23.4198333802,58.2,3.45,58.3021654829,132.67,88.5298333802,-17.09,90.1642917031,23.4198333802,0,23.4198333802,65.11,-17.09,67.3155271836,131.89
2022-03-25 09:30:00,80.913166723,4.07,81.0154642592,28.143166723,0,28.143166723,52.77,4.07,52.9267210396,132.49,87.633166723,-16.52,89.1766915169,28.143166723,0,28.143166723,59.49,-16.52,61.7411572616,131.77
2022-03-25 10:00:00,79.2940000644,4.32,79.4115913845,32.2040000644,0,32.2040000644,47.09,4.32,47.2877415405,132.49,85.6940000644,-16.3,87.2304513747,32.2040000644,0,32.2040000644,53.49,-16.3,55.9184236187,131.8
2022-03-25 10:30:00,77.5920000716,4.68,77.7330102023,35.812000071599996,0,35.812000071599996,41.78,4.68,42.041298743,132.62,83.6820000716,-16.09,85.2148181714,35.812000071599996,0,35.812000071599996,47.87,-16.09,50.5017326435,131.8
2022-03-25 11:00:00,75.7543334111,4.88,75.9113524485,38.8943334111,0,38.8943334111,36.86,4.88,37.1816352518,132.84,81.5443334111,-15.98,83.0953591452,38.8943334111,0,38.8943334111,42.65,-15.98,45.5453938396,131.89
2022-03-25 11:30:00,74.7646667492,4.98,74.9303396103,41.2646667492,0,41.2646667492,33.5,4.98,33.8681325142,132.84,80.4246667492,-15.88,81.9774445913,41.2646667492,0,41.2646667492,39.16,-15.88,42.2573070604,131.83
2022-03-25 12:00:00,74.3548334187,5.1,74.5295327553,42.6648334187,0,42.6648334187,31.69,5.1,32.0977584887,132.7,79.8348334187,-15.8,81.3832945203,42.6648334187,0,42.6648334187,37.17,-15.8,40.3887224358,131.63
2022-03-25 12:30:00,74.0618334196,5.22,74.2455626248,43.1418334196,0,43.1418334196,30.92,5.22,31.3575317906,132.62,79.5518334196,-15.7,81.0862762767,43.1418334196,0,43.1418334196,36.41,-15.7,39.6507011287,131.56
2022-03-25 13:00:00,73.64883342,4.89,73.8109935181,43.32883342,0,43.32883342,30.32,4.89,30.7117974075,132.56,79.11883342,-16.11,80.7423179116,43.32883342,0,43.32883342,35.79,-16.11,39.2486458365,131.51
2022-03-25 13:30:00,72.3855000846,4.35,72.5160887148,42.2755000846,0,42.2755000846,30.11,4.35,30.4226001519,132.72,77.7955000846,-16.82,79.593041363,42.2755000846,0,42.2755000846,35.52,-16.82,39.3011806438,131.68
2022-03-25 14:00:00,71.075500082,3.91,71.1829671473,40.975500082,0,40.975500082,30.1,3.91,30.3528927781,132.87,76.335500082,-17.36,78.2845972894,40.975500082,0,40.975500082,35.36,-17.36,39.3916133206,131.85
2022-03-25 14:30:00,70.477666744,3.4,70.5596308783,38.657666744,0,38.657666744,31.82,3.4,32.00113123,133.0,75.637666744,-17.97,77.7430223909,38.657666744,0,38.657666744,36.98,-17.97,41.11497659,132.0
2022-03-25 15:00:00,70.0465000709,2.73,70.0996795441,35.4565000709,0,35.4565000709,34.59,2.73,34.697564756,133.16,75.2265000709,-18.73,77.523152754,35.4565000709,0,35.4565000709,39.77,-18.73,43.9598202908,132.19
2022-03-25 15:30:00,69.691000063,1.88,69.7163531016,31.511000063,0,31.511000063,38.18,1.88,38.2262579911,133.36,74.871000063,-19.8,77.4448620015,31.511000063,0,31.511000063,43.36,-19.8,47.6668606057,132.4
2022-03-25 16:00:00,71.7173333867,1.4100000000000001,71.7311927135,26.6773333867,0,26.6773333867,45.04,1.4100000000000001,45.0620649771,133.71,77.2973333867,-20.13,79.8754946695,26.6773333867,0,26.6773333867,50.62,-20.13,54.4756945802,132.78
2022-03-25 16:30:00,75.4840000426,1.17,75.4930669825,21.2840000426,0,21.2840000426,54.2,1.17,54.212626758,133.78,81.6740000426,-20.19,84.13250491310001,21.2840000426,0,21.2840000426,60.39,-20.19,63.6756484066,132.84
2022-03-25 17:00:00,79.5666666977,1.6400000000000001,79.583566453,15.5266666977,0,15.5266666977,64.04,1.6400000000000001,64.0609959336,133.66,86.5566666977,-19.29,88.680102897,15.5266666977,0,15.5266666977,71.03,-19.29,73.6027513073,132.71
2022-03-25 17:30:00,83.339000021,1.8399999999999999,83.3593097651,10.519000021,0,10.519000021,72.82,1.8399999999999999,72.8432426516,133.31,91.209000021,-18.65,93.0962092936,10.519000021,0,10.519000021,80.69,-18.65,82.8172602783,132.34
2022-03-25 18:00:00,85.7531666814,2.23,85.7821572117,7.3831666814,0,7.3831666814,78.37,2.23,78.4017206444,133.03,94.4831666814,-17.83,96.1508069969,7.3831666814,0,7.3831666814,87.1,-17.83,88.9062365641,132.04
2022-03-25 18:30:00,87.8411666772,3.38,87.9061713602,5.2611666772,0,5.2611666772,82.58,3.38,82.6491427663,132.67,97.1511666772,-17.9,98.7864321997,5.2611666772,0,5.2611666772,91.89,-17.9,93.6172104904,131.66
2022-03-25 19:00:00,89.533666678,4.96,89.6709488564,5.6536666780000004,0,5.6536666780000004,83.88,4.96,84.0265196233,132.24,99.723666678,-18.26,101.3816418081,5.6536666780000004,0,5.6536666780000004,94.07,-18.26,95.8258446349,131.38
2022-03-25 19:30:00,89.4366666839,3.07,89.4893415303,8.6366666839,0,8.6366666839,80.8,3.07,80.8583013673,131.75,96.9166666839,-19.41,98.8412281446,8.6366666839,0,8.6366666839,88.28,-19.41,90.3886414324,131.12
2022-03-25 20:00:00,85.8841666928,0.67,85.8867800568,13.0741666928,0,13.0741666928,72.81,0.67,72.8130826157,131.75,92.0841666928,-22.91,94.8913160174,13.0741666928,0,13.0741666928,79.01,-22.91,82.2645014572,131.06
2022-03-25 20:30:00,84.6436666864,1.9300000000000002,84.6656672454,9.8436666864,0,9.8436666864,74.8,1.9300000000000002,74.8248949214,132.4,93.2936666864,-22.35,95.9334704042,9.8436666864,0,9.8436666864,83.45,-22.35,86.3911164414,131.81
2022-03-25 21:00:00,81.4630000105,2.05,81.4887898469,5.2730000105,0,5.2730000105,76.19,2.05,76.2175740889,132.28,90.0930000105,-22.49,92.8576800857,5.2730000105,0,5.2730000105,84.82,-22.49,87.7509686556,131.76
2022-03-25 21:30:00,74.7313333401,0.6000000000000001,74.7337419295,3.3713333401,0,3.3713333401,71.36,0.6000000000000001,71.3625223769,133.37,82.3413333401,-22.77,85.4316573421,3.3713333401,0,3.3713333401,78.97,-22.77,82.1871875659,132.73
2022-03-25 22:00:00,70.7198333418,-1.9,70.7453519879,4.2498333418,0,4.2498333418,66.47,-1.9,66.497149563,133.37,77.3198333418,-23.7,80.8705547651,4.2498333418,0,4.2498333418,73.07,-23.7,76.8174127396,132.73
2022-03-25 22:30:00,67.1445000085,3.1,67.2160239927,4.2445000085,0,4.2445000085,62.9,3.1,62.9763447653,133.99,73.1245000085,-19.08,75.5727391424,4.2445000085,0,4.2445000085,68.88,-19.08,71.4737770095,133.16
2022-03-25 23:00:00,63.9118333416,5.08,64.1134060949,4.1518333416,0,4.1518333416,59.76,5.08,59.9755283428,133.82,69.3018333416,-17.36,71.4430801723,4.1518333416,0,4.1518333416,65.15,-17.36,67.4232311596,133.04
2022-03-25 23:30:00,62.6468333417,10.32,63.4911657456,4.1768333417,0,4.1768333417,58.47,10.32,59.3737593555,133.9,67.5368333417,-11.87,68.5720114757,4.1768333417,0,4.1768333417,63.36,-11.87,64.4622874245,133.15
2022-03-26 00:00:00,60.9370000081,12.26,62.1580692267,4.0670000081,0,4.0670000081,56.87,12.26,58.1764943942,133.34,65.4970000081,-9.9,66.24097682,4.0670000081,0,4.0670000081,61.43,-9.9,62.2226236991,132.61
2022-03-26 00:30:00,65.5316666746,12.97,66.8028460259,3.9816666746,0,3.9816666746,61.55,12.97,62.9016963205,133.29,70.7716666746,-8.86,71.3241081536,3.9816666746,0,3.9816666746,66.79,-8.86,67.3750970315,132.56
2022-03-26 01:00:00,66.2218333412,13.02,67.4896407686,3.9418333412,0,3.9418333412,62.28,13.02,63.6264001811,133.06,71.4818333412,-8.86,72.0288282413,3.9418333412,0,3.9418333412,67.54,-8.86,68.1186553009,132.29
2022-03-26 01:30:00,64.4236666746,12.77,65.6771020052,3.9536666746,0,3.9536666746,60.47,12.77,61.803671412,133.06,69.4036666746,-9.25,70.0173653309,3.9536666746,0,3.9536666746,65.45,-9.25,66.100416035,132.29
2022-03-26 02:00:00,62.1353333412,12.44,63.3683931422,3.9553333412000002,0,3.9553333412000002,58.18,12.44,59.4950922346,133.17,66.7853333412,-9.72,67.4889557595,3.9553333412000002,0,3.9553333412000002,62.83,-9.72,63.5774118693,132.4
2022-03-26 02:30:00,61.0938333414,12.04,62.2689173854,4.0238333414,0,4.0238333414,57.07,12.04,58.32620766,133.39,65.5738333414,-10.09,66.3455779919,4.0238333414,0,4.0238333414,61.55,-10.09,62.3715528106,132.63
2022-03-26 03:00:00,59.5856666745,11.56,60.6966660785,3.9056666745,0,3.9056666745,55.68,11.56,56.8673544312,133.05,63.8856666745,-10.53,64.7476586947,3.9056666745,0,3.9056666745,59.98,-10.53,60.8973012538,132.29
2022-03-26 03:30:00,58.1233333412,11.52,59.2539642445,3.9133333412,0,3.9133333412,54.21,11.52,55.4205241765,132.78,62.2933333412,-10.59,63.1870831638,3.9133333412,0,3.9133333412,58.38,-10.59,59.3327270568,132.03
2022-03-26 04:00:00,56.7640000081,11.4,57.897423923,4.0440000081,0,4.0440000081,52.72,11.4,53.9384686472,132.81,60.6640000081,-10.86,61.6284065751,4.0440000081,0,4.0440000081,56.62,-10.86,57.6520944979,132.03
2022-03-26 04:30:00,56.1560000087,11.16,57.2541870693,4.3260000087,0,4.3260000087,51.83,11.16,53.017869629,132.88,59.9260000087,-11.2,60.963640615,4.3260000087,0,4.3260000087,55.6,-11.2,56.7168405326,132.13
2022-03-26 05:00:00,55.6230000086,11.17,56.7334736285,4.3030000086,0,4.3030000086,51.32,11.17,52.5215317751,133.01,59.3830000086,-11.15,60.4207182184,4.3030000086,0,4.3030000086,55.08,-11.15,56.1972321382,132.26
2022-03-26 05:30:00,56.7931666753,11.31,57.908374878000004,4.3031666753,0,4.3031666753,52.49,11.31,53.6946570899,132.93,60.7231666753,-10.95,61.7025564387,4.3031666753,0,4.3031666753,56.42,-10.95,57.4727665943,132.18
2022-03-26 06:00:00,57.9551666755,11.44,59.0734707325,4.4151666755,0,4.4151666755,53.54,11.44,54.7485634515,132.88,62.0951666755,-10.68,63.0069212425,4.4151666755,0,4.4151666755,57.68,-10.68,58.6604193643,132.11
2022-03-26 06:30:00,61.2750000092,12.35,62.5071845961,4.5950000092,0,4.5950000092,56.68,12.35,58.009868988,132.82,66.0350000092,-9.36,66.6950584842,4.5950000092,0,4.5950000092,61.44,-9.36,62.1488793141,132.06
2022-03-26 07:00:00,64.3415000124,13.08,65.6575587716,6.2115000124,0,6.2115000124,58.13,13.08,59.5834146386,132.39,69.4815000124,-8.39,69.986219672,6.2115000124,0,6.2115000124,63.27,-8.39,63.8238591751,131.6
2022-03-26 07:30:00,67.6846666864,14.1,69.137718392,9.8846666864,0,9.8846666864,57.8,14.1,59.4949577695,132.12,73.2346666864,-7.31,73.5985903715,9.8846666864,0,9.8846666864,63.35,-7.31,63.770358318,131.31
2022-03-26 08:00:00,70.7423333635,14.9,72.2944515832,15.1023333635,0,15.1023333635,55.64,14.9,57.6005173588,132.6,76.6723333635,-6.15,76.9185881527,15.1023333635,0,15.1023333635,61.57,-6.15,61.8763880652,131.82
2022-03-26 08:30:00,74.6373333775,15.65,76.2604355725,22.1073333775,0,22.1073333775,52.53,15.65,54.8117086032,132.34,78.4973333775,-5.91,78.7194985209,22.1073333775,0,22.1073333775,56.39,-5.91,56.6988553676,131.57
2022-03-26 09:00:00,76.1446667182,17.22,78.067526345,25.7546667182,0,25.7546667182,50.39,17.22,53.2511079697,132.0,82.9146667182,-4.26,83.0240299973,25.7546667182,0,25.7546667182,57.16,-4.26,57.3185240564,131.41
2022-03-26 09:30:00,76.4845000608,19.39,78.904061046,30.4045000608,0,30.4045000608,46.08,19.39,49.9933845624,131.06,83.6945000608,-4.27,83.8033545894,30.4045000608,0,30.4045000608,53.29,-4.27,53.4607987221,130.76
2022-03-26 10:00:00,74.996666736,19.7,77.5408925762,34.676666736,0,34.676666736,40.32,19.7,44.8752983277,131.06,81.906666736,-4.02,82.0052587082,34.676666736,0,34.676666736,47.23,-4.02,47.4007732004,130.76
2022-03-26 10:30:00,73.3618334092,20.58,76.1937989679,37.9318334092,0,37.9318334092,35.43,20.58,40.9734218732,131.06,80.0118334092,-3.18,80.0750016266,37.9318334092,0,37.9318334092,42.08,-3.18,42.199985782,130.63
2022-03-26 11:00:00,71.5905000819,19.88,74.2994892444,40.9505000819,0,40.9505000819,30.64,19.88,36.5242932854,131.06,77.9805000819,-3.99,78.0825108012,40.9505000819,0,40.9505000819,37.03,-3.99,37.2443418522,130.55
2022-03-26 11:30:00,69.5680000861,15.36,71.2434996051,43.0380000861,0,43.0380000861,26.53,15.36,30.6556764727,131.15,75.7080000861,-8.99,76.2398936059,43.0380000861,0,43.0380000861,32.67,-8.99,33.8843474188,130.59
2022-03-26 12:00:00,68.4153334219,15.75,70.2048456108,44.2953334219,0,44.2953334219,24.12,15.75,28.8068898009,131.62,74.2653334219,-8.71,74.7743528776,44.2953334219,0,44.2953334219,29.97,-8.71,31.2100144185,131.05
2022-03-26 12:30:00,68.2530000891,15.29,69.9446647083,44.5530000891,0,44.5530000891,23.7,15.29,28.2041504038,131.59,74.1030000891,-9.09,74.6584403949,44.5530000891,0,44.5530000891,29.55,-9.09,30.9165101523,131.05
2022-03-26 13:00:00,67.651666755,15.14,69.3250864748,44.181666755,0,44.181666755,23.47,15.14,27.9295631903,131.45,73.381666755,-9.38,73.9787362405,44.181666755,0,44.181666755,29.2,-9.38,30.6696005843,130.89
2022-03-26 13:30:00,66.3335000867,14.64,67.9298375808,43.3735000867,0,43.3735000867,22.96,14.64,27.2303360244,131.64,71.9135000867,-10.04,72.6109708978,43.3735000867,0,43.3735000867,28.54,-10.04,30.2544740493,131.09
2022-03-26 14:00:00,64.7045000834,13.98,66.1975281339,41.6945000834,0,41.6945000834,23.01,13.98,26.9239763037,131.71,70.0745000834,-10.93,70.9217911642,41.6945000834,0,41.6945000834,28.38,-10.93,30.4119927002,131.18
2022-03-26 14:30:00,63.6683334121,13.53,65.0900728182,39.3883334121,0,39.3883334121,24.28,13.53,27.7953107556,132.01,68.9683334121,-11.55,69.9287745756,39.3883334121,0,39.3883334121,29.58,-11.55,31.7549822862,131.51
2022-03-26 15:00:00,63.3816667387,11.97,64.5020664675,36.0016667387,0,36.0016667387,27.38,11.97,29.8821903481,132.22,68.5716667387,-12.15,69.6397586104,36.0016667387,0,36.0016667387,32.57,-12.15,34.7624423768,131.74
2022-03-26 15:30:00,64.4625000643,11.05,65.4027248251,32.1725000643,0,32.1725000643,32.29,11.05,34.1283840813,132.8,69.6425000643,-12.42,70.7413190096,32.1725000643,0,32.1725000643,37.47,-12.42,39.4747678904,132.21
2022-03-26 16:00:00,65.8323333886,10.42,66.6518755879,27.6223333886,0,27.6223333886,38.21,10.42,39.6053089876,133.02,71.3623333886,-12.98,72.5331856922,27.6223333886,0,27.6223333886,43.74,-12.98,45.625299999,132.36
2022-03-26 16:30:00,69.1890000467,10.16,69.9309897503,23.3390000467,0,23.3390000467,45.85,10.16,46.9621986283,133.2,73.9290000467,-13.44,75.1407389364,23.3390000467,0,23.3390000467,50.59,-13.44,52.3448345112,132.54
2022-03-26 17:00:00,73.3328333675,10.61,74.0964003829,17.0928333675,0,17.0928333675,56.24,10.61,57.2320688076,133.01,79.8228333675,-12.33,80.7695092644,17.0928333675,0,17.0928333675,62.73,-12.33,63.9302885963,132.39
2022-03-26 17:30:00,78.0193333565,11.0,78.7909663438,11.5993333565,0,11.5993333565,66.42,11.0,67.3247086886,132.74,85.8893333565,-11.23,86.6203814609,11.5993333565,0,11.5993333565,74.29,-11.23,75.133993638,132.06
2022-03-26 18:00:00,81.033833351,11.76,81.8827194685,8.813833351,0,8.813833351,72.22,11.76,73.1712101854,132.24,89.863833351,-11.3,90.5715106671,8.813833351,0,8.813833351,81.05,-11.3,81.8339324486,131.55
2022-03-26 18:30:00,82.8968333442,12.39,83.8176418095,5.4568333442,0,5.4568333442,77.44,12.39,78.4249048453,131.67,91.7968333442,-9.9,92.3291319792,5.4568333442,0,5.4568333442,86.34,-9.9,86.9057282347,131.09
2022-03-26 19:00:00,85.1158333423,12.38,86.0114497353,4.5058333423,0,4.5058333423,80.61,12.38,81.555113267,131.35,94.1658333423,-9.09,94.6035531524,4.5058333423,0,4.5058333423,89.66,-9.09,90.1196077444,130.69
2022-03-26 19:30:00,85.3973333423,12.4,86.2928997194,4.4773333423,0,4.4773333423,80.92,12.4,81.8645613193,131.3,94.6073333423,-9.01,95.0354019413,4.4773333423,0,4.4773333423,90.13,-9.01,90.5792305112,130.54
2022-03-26 20:00:00,82.3748333422,11.32,83.1489961945,4.4448333422,0,4.4448333422,77.93,11.32,78.7478717173,131.3,91.1148333422,-10.45,91.7121330849,4.4448333422,0,4.4448333422,86.67,-10.45,87.2977170377,130.54
2022-03-26 20:30:00,78.9971666757,10.29,79.6645243681,4.5271666757,0,4.5271666757,74.47,10.29,75.1775564913,131.66,87.2171666757,-11.94,88.0306637652,4.5271666757,0,4.5271666757,82.69,-11.94,83.5475894326,130.95
2022-03-26 21:00:00,75.5400000088,9.55,76.1412772505,4.4200000088,0,4.4200000088,71.12,9.55,71.7583228622,132.11,83.2600000088,-13.29,84.3140065557,4.4200000088,0,4.4200000088,78.84,-13.29,79.9522964023,131.44
2022-03-26 21:30:00,72.0935000086,9.57,72.7259076498,4.2935000086,0,4.2935000086,67.8,9.57,68.4720738696,132.44,79.5135000086,-15.33,80.9778092048,4.2935000086,0,4.2935000086,75.22,-15.33,76.7662510482,131.81
2022-03-26 22:00:00,69.2026666752,9.12,69.80102775,4.2526666752,0,4.2526666752,64.95,9.12,65.5871702393,132.34,76.1426666752,-16.06,77.8179239533,4.2526666752,0,4.2526666752,71.89,-16.06,73.662037034,131.94
2022-03-26 22:30:00,65.6525000085,7.87,66.122520047,4.2625000085,0,4.2625000085,61.39,7.87,61.892398564,132.4,71.8025000085,-17.06,73.8013726666,4.2625000085,0,4.2625000085,67.54,-17.06,69.6612891066,132.02
2022-03-26 23:00:00,62.5196666757,5.76,62.784443306,4.5196666757,0,4.5196666757,58.0,5.76,58.2853120434,133.01,67.0496666757,-16.7,69.0981027332,4.5196666757,0,4.5196666757,62.53,-16.7,64.7216416664,132.57
2022-03-26 23:30:00,61.0345000124,5.34,61.2676569796,6.2245000124,0,6.2245000124,54.81,5.34,55.0695169763,133.43,62.1445000124,-18.21,64.7575708454,6.2245000124,0,6.2245000124,55.92,-18.21,58.8102924665,132.7
2022-03-27 00:00:00,58.7175000078,9.37,59.4604213504,3.9175000078,0,3.9175000078,54.8,9.37,55.5952956643,133.46,63.1775000078,-12.93,64.4870638752,3.9175000078,0,3.9175000078,59.26,-12.93,60.654204306,132.89
2022-03-27 00:30:00,63.6136666748,11.66,64.6734426779,4.0636666748,0,4.0636666748,59.55,11.66,60.6807885578,133.23,68.7036666748,-10.24,69.4625900364,4.0636666748,0,4.0636666748,64.64,-10.24,65.4460632888,132.51
2022-03-27 01:00:00,64.4476666747,11.86,65.5298507538,4.0376666747,0,4.0376666747,60.41,11.86,61.563200859,132.86,69.6076666747,-9.88,70.3053458842,4.0376666747,0,4.0376666747,65.57,-9.88,66.3101749357,132.1
2022-03-27 01:30:00,62.3858333414,11.53,63.4423604676,4.0558333414,0,4.0558333414,58.33,11.53,59.4586394059,0.003,67.2958333414,-10.34,68.0855695806,4.0558333414,0,4.0558333414,63.24,-10.34,64.0797409483,0.003
2022-03-27 02:00:00,59.7200000083,11.37,60.7927240794,4.1500000083,0,4.1500000083,55.57,11.37,56.7212640903,0.003,64.3400000083,-10.6,65.2073278173,4.1500000083,0,4.1500000083,60.19,-10.6,61.1162507031,0.003
2022-03-27 02:30:00,57.6178333418,11.73,58.7997246508,4.2378333418,0,4.2378333418,53.38,11.73,54.6536119575,132.37,62.1078333418,-10.42,62.975863332,4.2378333418,0,4.2378333418,57.87,-10.42,58.800623296,131.61
2022-03-27 03:00:00,56.3405000081,11.45,57.4922120045,4.0705000081,0,4.0705000081,52.27,11.45,53.5093954367,132.68,60.6305000081,-10.8,61.5848807033,4.0705000081,0,4.0705000081,56.56,-10.8,57.5818860407,131.92
2022-03-27 03:30:00,55.3375000083,11.13,56.4456890043,4.1375000083,0,4.1375000083,51.2,11.13,52.395771776,132.84,59.3975000083,-11.19,60.4423618601,4.1375000083,0,4.1375000083,55.26,-11.19,56.3815900805,132.1
2022-03-27 04:00:00,54.2350000083,10.62,55.2649945797,4.1250000083,0,4.1250000083,50.11,10.62,51.2230075259,133.16,58.1550000083,-11.58,59.2967151363,4.1250000083,0,4.1250000083,54.03,-11.58,55.2570113198,132.4
2022-03-27 04:30:00,54.9513333422,10.28,55.9046280381,4.4213333422,0,4.4213333422,50.53,10.28,51.5650976921,133.35,58.7413333422,-11.9,59.9345830286,4.4213333422,0,4.4213333422,54.32,-11.9,55.6082044306,132.6
2022-03-27 05:00:00,54.7051666754,10.5,55.7037275322,4.3551666754,0,4.3551666754,50.35,10.5,51.4331848129,133.3,58.6151666754,-11.59,59.7500281538,4.3551666754,0,4.3551666754,54.26,-11.59,55.4840130128,132.6
2022-03-27 05:30:00,57.0336666754,10.79,58.0453549773,4.3536666754,0,4.3536666754,52.68,10.79,53.7736599089,132.8,61.2236666754,-11.16,62.2324912018,4.3536666754,0,4.3536666754,56.87,-11.16,57.9546590017,132.07
2022-03-27 06:00:00,58.794666678,11.08,59.8295849039,5.664666678,0,5.664666678,53.13,11.08,54.2730439537,132.5,60.684666678,-11.51,61.7665675736,5.664666678,0,5.664666678,55.02,-11.51,56.2110353934,131.77
2022-03-27 06:30:00,60.2293333424,12.09,61.4307797026,4.5093333424,0,4.5093333424,55.72,12.09,57.0165458442,132.61,65.2293333424,-9.44,65.9088729102,4.5093333424,0,4.5093333424,60.72,-9.44,61.4494263602,131.86
2022-03-27 07:00:00,64.2865000126,12.5,65.4904884993,6.3165000126,0,6.3165000126,57.97,12.5,59.3023684181,132.33,69.7265000126,-9.01,70.3062223705,6.3165000126,0,6.3165000126,63.41,-9.01,64.046921862,131.56
2022-03-27 07:30:00,67.6038333562,13.98,69.0341848975,11.4538333562,0,11.4538333562,56.15,13.98,57.8641763097,132.33,71.4138333562,-9.66,72.0642157706,11.4538333562,0,11.4538333562,59.96,-9.66,60.7331639222,131.63
2022-03-27 08:00:00,69.5983333645,14.75,71.1441530072,15.5883333645,0,15.5883333645,54.01,14.75,55.9878790454,132.17,75.9383333645,-8.02,76.3606631334,15.5883333645,0,15.5883333645,60.35,-8.02,60.8805625795,131.36
2022-03-27 08:30:00,72.1945000431,15.6,73.8607191711,21.5645000431,0,21.5645000431,50.63,15.6,52.978834453,131.86,79.0345000431,-6.82,79.3282080793,21.5645000431,0,21.5645000431,57.47,-6.82,57.8732520254,131.08
2022-03-27 09:00:00,73.2840000582,17.15,75.2639831828,29.1140000582,0,29.1140000582,44.17,17.15,47.3826065134,131.86,78.6440000582,-7.41,78.9923214316,29.1140000582,0,29.1140000582,49.53,-7.41,50.0812240266,131.37
2022-03-27 09:30:00,69.7763334083,16.01,71.589502051,37.4963334083,0,37.4963334083,32.28,16.01,36.032187,131.8,73.6463334083,-9.17,74.2150343562,37.4963334083,0,37.4963334083,36.15,-9.17,37.2949245877,131.28
2022-03-27 10:00:00,68.0486667474,16.81,70.0942019435,40.3786667474,0,40.3786667474,27.67,16.81,32.3759941932,131.6,74.9586667474,-7.27,75.3103885301,40.3786667474,0,40.3786667474,34.58,-7.27,35.335949117,131.12
2022-03-27 10:30:00,68.0176667566,17.33,70.190682366,44.9576667566,0,44.9576667566,23.06,17.33,28.846013589400002,131.58,74.7776667566,-6.69,75.0763314604,44.9576667566,0,44.9576667566,29.82,-6.69,30.5612254335,131.0
2022-03-27 11:00:00,72.7595000937,19.1,75.2246957713,46.8595000937,0,46.8595000937,25.9,19.1,32.1810503247,131.58,79.4295000937,-5.01,79.5873456345,46.8595000937,0,46.8595000937,32.57,-5.01,32.9530726944,131.33
2022-03-27 11:30:00,72.8776667611,19.66,75.4829113942,47.2076667611,0,47.2076667611,25.67,19.66,32.3336434693,131.45,79.1076667611,-4.51,79.236122068,47.2076667611,0,47.2076667611,31.9,-4.51,32.2172329662,130.95
2022-03-27 12:00:00,71.5676667628,19.93,74.29088656,48.0876667628,0,48.0876667628,23.48,19.93,30.7979755828,131.33,77.5076667628,-4.33,77.6285212214,48.0876667628,0,48.0876667628,29.42,-4.33,29.7369349463,130.78
2022-03-27 12:30:00,68.399333427,19.54,71.1356479781,46.839333427,0,46.839333427,21.56,19.54,29.0971682471,131.47,74.199333427,-4.85,74.3576733163,46.839333427,0,46.839333427,27.36,-4.85,27.7865453052,130.92
2022-03-27 13:00:00,64.6808334224,19.33,67.5074744915,44.5408334224,0,44.5408334224,20.14,19.33,27.9153810649,131.56,70.2208334224,-5.22,70.4145854673,44.5408334224,0,44.5408334224,25.68,-5.22,26.2051674293,130.99
2022-03-27 13:30:00,63.5761667532,18.96,66.3431275946,43.2561667532,0,43.2561667532,20.32,18.96,27.791797351,131.56,69.0461667532,-5.7,69.2810446176,43.2561667532,0,43.2561667532,25.79,-5.7,26.4123853523,131.03
2022-03-27 14:00:00,63.7671667512,18.72,66.4581820055,42.2871667512,0,42.2871667512,21.48,18.72,28.4926095681,131.56,69.1571667512,-5.99,69.4160918884,42.2871667512,0,42.2871667512,26.87,-5.99,27.5295659247,131.03
2022-03-27 14:30:00,63.8651667452,18.21,66.4105686122,39.2851667452,0,39.2851667452,24.58,18.21,30.5905295802,131.61,69.3351667452,-6.64,69.6523865175,39.2851667452,0,39.2851667452,30.05,-6.64,30.7748614944,131.11
2022-03-27 15:00:00,65.4300000719,17.79,67.8053759624,35.9400000719,0,35.9400000719,29.49,17.79,34.440444248,131.68,71.0900000719,-7.01,71.4347829157,35.9400000719,0,35.9400000719,35.15,-7.01,35.8421902233,131.2
2022-03-27 15:30:00,67.1910000641,17.74,69.4934391839,32.0310000641,0,32.0310000641,35.16,17.74,39.3818892386,132.14,73.3110000641,-7.08,73.6520816433,32.0310000641,0,32.0310000641,41.28,-7.08,41.882750626,131.35
2022-03-27 16:00:00,70.9058333882,17.35,72.9976691989,27.4258333882,0,27.4258333882,43.48,17.35,46.8138109963,132.14,77.6458333882,-7.23,77.981718002,27.4258333882,0,27.4258333882,50.22,-7.23,50.7377699549,131.69
2022-03-27 16:30:00,74.5995000439,17.36,76.5927869111,21.9695000439,0,21.9695000439,52.63,17.36,55.419188915,132.14,81.9495000439,-7.0,82.2479212956,21.9695000439,0,21.9695000439,59.98,-7.0,60.3870880238,131.72
2022-03-27 17:00:00,77.1101666999,17.45,79.0599791835,16.6301666999,0,16.6301666999,60.48,17.45,62.9470642683,132.43,84.9401666999,-6.6,85.1961966229,16.6301666999,0,16.6301666999,68.31,-6.6,68.62809993,131.99
2022-03-27 17:30:00,78.8685000231,17.56,80.7997147018,11.5585000231,0,11.5585000231,67.31,17.56,69.562847124,132.43,86.9685000231,-6.37,87.2014730166,11.5585000231,0,11.5585000231,75.41,-6.37,75.6785636756,131.94
2022-03-27 18:00:00,79.5788333482,17.7,81.5234979442,7.4488333482,0,7.4488333482,72.13,17.7,74.2699596068,132.4,87.8288333482,-6.13,88.0424946677,7.4488333482,0,7.4488333482,80.38,-6.13,80.6134064533,131.94
2022-03-27 18:30:00,80.9086666829,16.98,82.671232871,8.1386666829,0,8.1386666829,72.77,16.98,74.7247837066,132.15,84.2686666829,-8.58,84.7043362793,8.1386666829,0,8.1386666829,76.13,-8.58,76.6119657756,131.69
2022-03-27 19:00:00,80.5080000116,17.03,82.2894827173,5.8180000116,0,5.8180000116,74.69,17.03,76.6068991671,131.9,88.5880000116,-6.34,88.8145784546,5.8180000116,0,5.8180000116,82.77,-6.34,83.0124599081,131.42
2022-03-27 19:30:00,81.4741666761,16.81,83.1902394249,4.7141666761,0,4.7141666761,76.76,16.81,78.5790920029,131.66,89.7041666761,-4.96,89.8411883217,4.7141666761,0,4.7141666761,84.99,-4.96,85.1346092961,131.18
2022-03-27 20:00:00,77.9550000087,7.59,78.3236243183,4.3350000087,0,4.3350000087,73.62,7.59,74.010218889,131.59,85.6250000087,-14.71,86.8793688196,4.3350000087,0,4.3350000087,81.29,-14.71,82.6102184963,131.34
2022-03-27 20:30:00,74.7228333471,-3.01,74.7834334824,6.8928333471,0,6.8928333471,67.83,-3.01,67.8967524997,131.36,77.7528333471,-29.16,83.0410060964,6.8928333471,0,6.8928333471,70.86,-29.16,76.6253561166,130.86
2022-03-27 21:00:00,69.8116666754,-3.55,69.9018691023,4.3716666754,0,4.3716666754,65.44,-3.55,65.5362197567,131.23,76.5616666754,-28.95,81.8522528958,4.3716666754,0,4.3716666754,72.19,-28.95,77.7785227425,130.57
2022-03-27 21:30:00,66.0081666746,-3.38,66.0946477995,3.9681666746,0,3.9681666746,62.04,-3.38,62.1320046353,131.63,71.6681666746,-25.73,76.1469566989,3.9681666746,0,3.9681666746,67.7,-25.73,72.42460148320001,130.99
2022-03-27 22:00:00,61.5395000078,-1.13,61.5498737709,3.9195000078,0,3.9195000078,57.62,-1.13,57.6310792889,132.51,66.4595000078,-22.95,70.3105087543,3.9195000078,0,3.9195000078,62.54,-22.95,66.617971299,132.22
2022-03-27 22:30:00,58.6256666746,-1.05,58.6350687988,3.9556666745999998,0,3.9556666745999998,54.67,-1.05,54.6800822969,132.87,63.0656666746,-23.15,67.1803603229,3.9556666745999998,0,3.9556666745999998,59.11,-23.15,63.4816083602,132.45
2022-03-27 23:00:00,56.8225000081,-1.18,56.8347508763,4.0425000081,0,4.0425000081,52.78,-1.18,52.7931889546,133.26,60.7925000081,-23.7,65.2488931495,4.0425000081,0,4.0425000081,56.75,-23.7,61.5000203252,132.51
2022-03-27 23:30:00,4.0425000081,0.0,4.0425000081,4.0425000081,0,4.0425000081,0.0,0.0,0.0,132.1,4.0425000081,0.0,4.0425000081,4.0425000081,0,4.0425000081,0.0,0.0,0.0,131.35
2022-03-28 00:00:00,4.0425000081,0.0,4.0425000081,4.0425000081,0,4.0425000081,0.0,0.0,0.0,132.46,4.0425000081,0.0,4.0425000081,4.0425000081,0,4.0425000081,0.0,0.0,0.0,131.71
2022-03-28 00:30:00,56.3963333415,-1.13,56.4076529769,4.0763333415,0,4.0763333415,52.32,-1.13,52.3322013678,133.22,60.3263333415,-23.67,64.8038223751,4.0763333415,0,4.0763333415,56.25,-23.67,61.0273004482,132.49
2022-03-28 01:00:00,55.5488333413,-1.32,55.5645146256,3.9788333413,0,3.9788333413,51.57,-1.32,51.5868907766,133.35,59.3488333413,-23.97,64.0066005891,3.9788333413,0,3.9788333413,55.37,-23.97,60.3357091613,132.61
2022-03-28 01:30:00,59.8718333414,-0.92,59.8789013565,4.0318333414,0,4.0318333414,55.84,-0.92,55.8475782823,133.46,64.2318333414,-23.37,68.351191024,4.0318333414,0,4.0318333414,60.2,-23.37,64.577061717,132.72
2022-03-28 02:00:00,60.6901666746,-0.8,60.6954391285,3.9901666746,0,3.9901666746,56.7,-0.8,56.7056434581,133.35,65.1601666746,-23.19,69.1637435443,3.9901666746,0,3.9901666746,61.17,-23.19,65.4182314038,132.6
2022-03-28 02:30:00,60.0621666746,-0.84,60.0680403014,3.9721666746,0,3.9721666746,56.09,-0.84,56.0962895386,133.26,64.4121666746,-23.28,68.4900402666,3.9721666746,0,3.9721666746,60.44,-23.28,64.7684491091,132.5
2022-03-28 03:00:00,58.3650000081,-1.1400000000000001,58.3761323311,4.0350000081,0,4.0350000081,54.33,-1.1400000000000001,54.3419589268,133.29,62.4850000081,-23.66,66.8144507274,4.0350000081,0,4.0350000081,58.45,-23.66,63.0571018998,132.5
2022-03-28 03:30:00,57.0336666753,-1.34,57.049406083,4.3136666753,0,4.3136666753,52.72,-1.34,52.7370268407,133.43,60.9536666753,-23.85,65.4535864652,4.3136666753,0,4.3136666753,56.64,-23.85,61.4565871164,132.66
2022-03-28 04:00:00,55.8675000082,-1.3900000000000001,55.8847891395,4.0975000082,0,4.0975000082,51.77,-1.3900000000000001,51.7886570592,133.51,59.6875000082,-23.99,64.3282034354,4.0975000082,0,4.0975000082,55.59,-23.99,60.5455877831,132.73
2022-03-28 04:30:00,55.0446666749,-1.71,55.071221426,4.1346666749,0,4.1346666749,50.91,-1.71,50.938710231,133.47,58.7046666749,-24.37,63.5620546349,4.1346666749,0,4.1346666749,54.57,-24.37,59.7643857159,132.7
2022-03-28 05:00:00,54.9223333417,-1.5899999999999999,54.945343749,4.1623333417,0,4.1623333417,50.76,-1.5899999999999999,50.7848963768,133.59,58.5223333417,-24.24,63.3438323734,4.1623333417,0,4.1623333417,54.36,-24.24,59.5196370957,132.84
2022-03-28 05:30:00,56.0268333417,-1.09,56.0374352937,4.1868333417,0,4.1868333417,51.84,-1.09,51.8514580316,132.94,59.7268333417,-23.55,64.202002469,4.1868333417,0,4.1868333417,55.54,-23.55,60.3265621431,132.23
2022-03-28 06:00:00,58.1435000084,-0.21,58.1438792413,4.2035000084,0,4.2035000084,53.94,-0.21,53.940408786,132.94,62.1035000084,-22.75,66.1393015785,4.2035000084,0,4.2035000084,57.9,-22.75,62.2091030316,132.23
2022-03-28 06:30:00,64.0593333415,1.3,64.0725228796,4.0793333415,0,4.0793333415,59.98,1.3,59.9940863752,133.32,68.8493333415,-20.6,71.8650868055,4.0793333415,0,4.0793333415,64.77,-20.6,67.9669986096,132.64
2022-03-28 07:00:00,69.9595000082,3.15,70.0303801318,4.1195000082,0,4.1195000082,65.84,3.15,65.9153100577,132.81,75.5595000082,-18.48,77.7865569459,4.1195000082,0,4.1195000082,71.44,-18.48,73.7914900243,132.08
2022-03-28 07:30:00,77.056666677,5.21,77.2325966116,5.176666677,0,5.176666677,71.88,5.21,72.0685680446,133.01,84.106666677,-15.88,85.5926736323,5.176666677,0,5.176666677,78.93,-15.88,80.5116097218,132.2
2022-03-28 08:00:00,80.4468333481,6.17,80.6830954769,7.3968333481,0,7.3968333481,73.05,6.17,73.3101043513,133.07,88.3068333481,-14.31,89.4587777469,7.3968333481,0,7.3968333481,80.91,-14.31,82.1657118268,132.17
2022-03-28 08:30:00,82.7068333597,6.32,82.9479516588,13.1968333597,0,13.1968333597,69.51,6.32,69.7967227024,132.62,90.6368333597,-14.02,91.7147532378,13.1968333597,0,13.1968333597,77.44,-14.02,78.6988818218,131.68
2022-03-28 09:00:00,83.9868333657,6.86,84.2665282233,16.2068333657,0,16.2068333657,67.78,6.86,68.1262651259,132.56,92.0668333657,-13.35,93.0296958288,16.2068333657,0,16.2068333657,75.86,-13.35,77.0257236253,131.64
2022-03-28 09:30:00,84.542666701,7.32,84.8589706096,17.182666701,0,17.182666701,67.36,7.32,67.7565642576,132.6,92.822666701,-12.63,93.6779822236,17.182666701,0,17.182666701,75.64,-12.63,76.6871990622,131.7
2022-03-28 10:00:00,86.5116667022,9.26,87.005839319,17.7816667022,0,17.7816667022,68.73,9.26,69.350994946,132.46,94.7216667022,-12.06,95.4863222815,17.7816667022,0,17.7816667022,76.94,-12.06,77.8794401623,131.56
2022-03-28 10:30:00,87.6410000376,11.04,88.3336090488,18.8010000376,0,18.8010000376,68.84,11.04,69.719632816,132.32,96.0310000376,-12.72,96.8697649849,18.8010000376,0,18.8010000376,77.23,-12.72,78.2705008289,131.61
2022-03-28 11:00:00,83.4196667015,11.23,84.172166971,17.4196667015,0,17.4196667015,66.0,11.23,66.9485840029,132.26,91.7296667015,-12.47,92.5733906323,17.4196667015,0,17.4196667015,74.31,-12.47,75.3490344995,131.86
2022-03-28 11:30:00,82.3051667002,11.02,83.0396343052,16.765166700199998,0,16.765166700199998,65.54,11.02,66.4600030093,132.09,90.5251667002,-12.73,91.415855879,16.765166700199998,0,16.765166700199998,73.76,-12.73,74.8504542404,131.73
2022-03-28 12:00:00,83.1721667028,11.44,83.9552435172,18.0721667028,0,18.0721667028,65.1,11.44,66.0975309675,132.2,91.4221667028,-12.33,92.2498859871,18.0721667028,0,18.0721667028,73.35,-12.33,74.3791059371,131.85
2022-03-28 12:30:00,83.7898333707,11.39,84.5604415569,18.6998333707,0,18.6998333707,65.09,11.39,66.07904509,132.14,92.0298333707,-12.33,92.8521358411,18.6998333707,0,18.6998333707,73.33,-12.33,74.3593827301,131.74
2022-03-28 13:00:00,82.8446667027,11.36,83.6199043355,18.0046667027,0,18.0046667027,64.84,11.36,65.8276173046,132.28,91.2146667027,-12.46,92.0617565642,18.0046667027,0,18.0046667027,73.21,-12.46,74.2627477272,131.81
2022-03-28 13:30:00,82.9696666999,10.68,83.6542168232,16.6396666999,0,16.6396666999,66.33,10.68,67.1843084358,132.47,91.1196666999,-13.18,92.0679426267,16.6396666999,0,16.6396666999,74.48,-13.18,75.6371786888,131.96
2022-03-28 14:00:00,83.0996667001,10.39,83.7466817592,16.7296667001,0,16.7296667001,66.37,10.39,67.1783372822,132.51,90.8196667001,-13.65,91.8397210336,16.7296667001,0,16.7296667001,74.09,-13.65,75.3369139267,131.99
2022-03-28 14:30:00,80.2993333639,10.12,80.9345250105,15.2693333639,0,15.2693333639,65.03,10.12,65.8127290119,132.51,87.6993333639,-13.99,88.8081819005,15.2693333639,0,15.2693333639,72.43,-13.99,73.7687264361,131.99
2022-03-28 15:00:00,78.2636667009,9.98,78.8974139339,17.0936667009,0,17.0936667009,61.17,9.98,61.9787810464,132.42,85.5436667009,-14.37,86.7422377658,17.0936667009,0,17.0936667009,68.45,-14.37,69.9421146377,131.92
2022-03-28 15:30:00,77.0003333733,9.53,77.5878356419,19.9603333733,0,19.9603333733,57.04,9.53,57.8306363444,132.69,84.0303333733,-15.02,85.362153949,19.9603333733,0,19.9603333733,64.07,-15.02,65.8070307794,132.26
2022-03-28 16:00:00,78.1831667075,9.22,78.7249385926,20.3931667075,0,20.3931667075,57.79,9.22,58.5208723448,132.9,83.0831667075,-16.05,84.6192359345,20.3931667075,0,20.3931667075,62.69,-16.05,64.7119664359,132.48
2022-03-28 16:30:00,81.3006667093,8.92,81.7885371392,21.3206667093,0,21.3206667093,59.98,8.92,60.6396470966,132.86,85.8506667093,-16.33,87.3899643805,21.3206667093,0,21.3206667093,64.53,-16.33,66.564178054,132.44
2022-03-28 17:00:00,80.9611667119,7.1,81.2718925296,22.6111667119,0,22.6111667119,58.35,7.1,58.7803751264,132.86,88.7111667119,-17.11,90.3461299635,22.6111667119,0,22.6111667119,66.1,-17.11,68.2785625215,132.49
2022-03-28 17:30:00,85.8460000424,6.74,86.1101812986,21.2060000424,0,21.2060000424,64.64,6.74,64.9904392969,133.07,94.5560000424,-17.09,96.0880078055,21.2060000424,0,21.2060000424,73.35,-17.09,75.3146108003,132.49
2022-03-28 18:00:00,87.6208333697,6.93,87.8944556863,18.1608333697,0,18.1608333697,69.46,6.93,69.8048458203,132.94,97.0208333697,-16.62,98.4340718844,18.1608333697,0,18.1608333697,78.86,-16.62,80.5923321415,132.33
2022-03-28 18:30:00,88.4913333652,6.78,88.7506872128,15.9313333652,0,15.9313333652,72.56,6.78,72.8760728909,132.68,98.2313333652,-16.61,99.6257343998,15.9313333652,0,15.9313333652,82.3,-16.61,83.9594074538,132.05
2022-03-28 19:00:00,87.863500027,6.6,88.1110358411,13.513500027,0,13.513500027,74.35,6.6,74.6423639765,132.6,97.413500027,-16.93,98.87373204,13.513500027,0,13.513500027,83.9,-16.93,85.591091242,131.99
