Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-28 19:30:00,91.3336666838,8.75,91.751845594,8.5636666838,0,8.5636666838,82.77,8.75,83.2312164996,132.6,100.7336666838,-14.77,101.8107288234,8.5636666838,0,8.5636666838,92.17,-14.77,93.3459254601,131.99
2022-03-28 20:00:00,89.6621666801,8.6,90.0736594892,6.7221666801,0,6.7221666801,82.94,8.6,83.3846724524,132.02,99.0221666801,-14.94,100.1428634203,6.7221666801,0,6.7221666801,92.3,-14.94,93.5013026647,131.46
2022-03-28 20:30:00,86.3765000089,7.2,86.6760621728,4.4365000089,0,4.4365000089,81.94,7.2,82.2557207737,132.02,95.2465000089,-15.68,96.5285354905,4.4365000089,0,4.4365000089,90.81,-15.68,92.1537763741,131.49
2022-03-28 21:00:00,82.7400000082,5.23,82.9051295238,4.0900000082,0,4.0900000082,78.65,5.23,78.8236982132,131.62,90.8400000082,-16.69,92.3604985992,4.0900000082,0,4.0900000082,86.75,-16.69,88.3409225671,131.0
2022-03-28 21:30:00,76.0860000117,3.25,76.1553799661,5.8560000117,0,5.8560000117,70.23,3.25,70.3051591279,131.71,83.5660000117,-20.32,86.0010392842,5.8560000117,0,5.8560000117,77.71,-20.32,80.3227645192,131.0
2022-03-28 22:00:00,76.1255000144,3.26,76.1952711947,7.1755000144,0,7.1755000144,68.95,3.26,69.027024418,132.47,83.1855000144,-21.64,85.9541564593,7.1755000144,0,7.1755000144,76.01,-21.64,79.0304352765,131.88
2022-03-28 22:30:00,70.9091666785,2.55,70.9550027767,5.9191666785,0,5.9191666785,64.99,2.55,65.0400076876,132.59,77.2891666785,-22.24,80.4253249037,5.9191666785,0,5.9191666785,71.37,-22.24,74.7548961607,132.14
2022-03-28 23:00:00,64.2908333412,1.96,64.3207031344,3.9108333412,0,3.9108333412,60.38,1.96,60.4118034824,131.29,69.9508333412,-23.12,73.6726101419,3.9108333412,0,3.9108333412,66.04,-23.12,69.9701079033,130.91
2022-03-28 23:30:00,60.9331666746,1.49,60.9513814527,3.9731666746,0,3.9731666746,56.96,1.49,56.9794849047,131.44,66.0831666746,-23.96,70.2927202329,3.9731666746,0,3.9731666746,62.11,-23.96,66.5712678263,131.08
2022-03-29 00:00:00,58.2623333415,1.15,58.2736817646,4.1023333415,0,4.1023333415,54.16,1.15,54.1722078191,131.85,62.9523333415,-24.56,67.5735885768,4.1023333415,0,4.1023333415,58.85,-24.56,63.7692410179,131.48
2022-03-29 00:30:00,57.1755000079,1.08,57.1856992714,3.9655000079000002,0,3.9655000079000002,53.21,1.08,53.2209592172,132.26,61.6755000079,-24.8,66.4748621753,3.9655000079000002,0,3.9655000079000002,57.71,-24.8,62.8130886042,131.91
2022-03-29 01:00:00,55.6211666744,1.4100000000000001,55.6390355975,3.8511666744,0,3.8511666744,51.77,1.4100000000000001,51.7891977154,132.41,60.0511666744,-24.47,64.8453816316,3.8511666744,0,3.8511666744,56.2,-24.47,61.2961736163,132.08
2022-03-29 01:30:00,59.5958333411,1.9300000000000002,59.6270764973,3.8858333411,0,3.8858333411,55.71,1.9300000000000002,55.7434211365,132.41,64.6658333411,-23.71,68.8754971067,3.8858333411,0,3.8858333411,60.78,-23.71,65.2408805888,132.08
2022-03-29 02:00:00,60.4003333413,2.19,60.4400228966,4.0003333413,0,4.0003333413,56.4,2.19,56.4425026022,132.28,65.5703333413,-23.35,69.6038153731,4.0003333413,0,4.0003333413,61.57,-23.35,65.8489741758,131.95
2022-03-29 02:30:00,59.7520000081,1.99,59.7851286271,4.0320000081,0,4.0320000081,55.72,1.99,55.75552439,132.09,64.8320000081,-23.64,69.0075200616,4.0320000081,0,4.0320000081,60.8,-23.64,65.2341137749,131.74
2022-03-29 03:00:00,58.1231666747,1.83,58.1519681893,4.0031666747,0,4.0031666747,54.12,1.83,54.1509307399,132.19,62.9831666747,-23.86,67.3511609727,4.0031666747,0,4.0031666747,58.98,-23.86,63.6234233596,131.84
2022-03-29 03:30:00,58.3626666748,1.2,58.3750020247,4.0426666748,0,4.0426666748,54.32,1.2,54.3332531697,132.26,62.9126666748,-24.54,67.5293656725,4.0426666748,0,4.0426666748,58.87,-24.54,63.7800007839,131.93
2022-03-29 04:00:00,57.3076666746,1.0,57.3163908466,3.9476666745999998,0,3.9476666745999998,53.36,1.0,53.3693694922,132.15,61.7476666746,-24.79,66.5380976566,3.9476666745999998,0,3.9476666745999998,57.8,-24.79,62.891844463300004,131.82
2022-03-29 04:30:00,56.4135000079,0.9500000000000001,56.4214984128,3.9535000079,0,3.9535000079,52.46,0.9500000000000001,52.4686010867,132.15,60.7635000079,-24.8,65.6295888545,3.9535000079,0,3.9535000079,56.81,-24.8,61.9872252968,131.82
2022-03-29 05:00:00,54.9263333412,1.09,54.9371476718,3.9463333412,0,3.9463333412,50.98,1.09,50.9916512774,132.15,59.1263333412,-24.47,63.9898757178,3.9463333412,0,3.9463333412,55.18,-24.47,60.3623500205,131.82
2022-03-29 05:30:00,56.012333341,0.65,56.0161047048,3.832333341,0,3.832333341,52.18,0.65,52.184048329,133.01,60.002333341,-23.43,64.4146327038,3.832333341,0,3.832333341,56.17,-23.43,60.8607739024,132.21
2022-03-29 06:00:00,58.1080000077,8.31,58.6991973105,3.8580000077000003,0,3.8580000077000003,54.25,8.31,54.8827714315,133.01,62.2780000077,-14.05,63.8431811939,3.8580000077000003,0,3.8580000077000003,58.42,-14.05,60.0857628727,132.45
2022-03-29 06:30:00,64.0766666745,10.01,64.8538303581,3.9066666745000003,0,3.9066666745000003,60.17,10.01,60.9969589406,133.41,69.0866666745,-11.73,70.0753909171,3.9066666745000003,0,3.9066666745000003,65.18,-11.73,66.227073769,132.69
2022-03-29 07:00:00,70.101333342,12.78,71.2567564258,4.331333342,0,4.331333342,65.77,12.78,67.000158955,132.45,76.261333342,-10.48,76.9780576729,4.331333342,0,4.331333342,71.93,-10.48,72.689444213,131.71
2022-03-29 07:30:00,77.1068333542,8.11,77.5321601009,10.4468333542,0,10.4468333542,66.66,8.11,67.1515279052,131.53,81.5768333542,-15.53,83.0419209803,10.4468333542,0,10.4468333542,71.13,-15.53,72.8056165416,131.0
2022-03-29 08:00:00,82.771333363,5.65,82.9639447392,14.831333363,0,14.831333363,67.94,5.65,68.1745267677,131.75,85.071333363,-18.16,86.988029982,14.831333363,0,14.831333363,70.24,-18.16,72.5495913152,131.23
2022-03-29 08:30:00,84.5951666947,6.86,84.8728568396,14.0251666947,0,14.0251666947,70.57,6.86,70.9026409945,131.78,89.4751666947,-15.99,90.8927145323,14.0251666947,0,14.0251666947,75.45,-15.99,77.1257583431,131.29
2022-03-29 09:00:00,87.6970000266,8.51,88.1089320878,13.2770000266,0,13.2770000266,74.42,8.51,74.9049831453,131.69,92.0970000266,-13.33,93.0566833381,13.2770000266,0,13.2770000266,78.82,-13.33,79.9392350476,131.09
2022-03-29 09:30:00,89.3050000207,9.48,89.8067560304,10.3650000207,0,10.3650000207,78.94,9.48,79.507194643,131.31,97.5450000207,-9.89,98.0450872254,10.3650000207,0,10.3650000207,87.18,-9.89,87.7391845187,130.65
2022-03-29 10:00:00,87.2361666809,9.64,87.767182803,7.1161666809,0,7.1161666809,80.12,9.64,80.6978562293,131.08,94.6061666809,-9.93,95.12587279,7.1161666809,0,7.1161666809,87.49,-9.93,88.0517177572,130.16
2022-03-29 10:30:00,86.4348333498,9.32,86.9358546067,8.2148333498,0,8.2148333498,78.22,9.32,78.7732873505,131.08,93.7148333498,-10.31,94.2802529153,8.2148333498,0,8.2148333498,85.5,-10.31,86.1193712239,130.21
2022-03-29 11:00:00,84.6318333558,8.24,85.0320223043,11.2218333558,0,11.2218333558,73.41,8.24,73.8710071679,131.08,91.8418333558,-11.54,92.5639992338,11.2218333558,0,11.2218333558,80.62,-11.54,81.4417337733,130.3
2022-03-29 11:30:00,84.4548333658,6.86,84.7329834176,16.2348333658,0,16.2348333658,68.22,6.86,68.5640430547,131.41,91.6348333658,-13.04,92.5580049805,16.2348333658,0,16.2348333658,75.4,-13.04,76.5192890714,130.58
2022-03-29 12:00:00,84.8746666988,7.16,85.1761389547,16.0646666988,0,16.0646666988,68.81,7.16,69.1815127039,131.86,91.7546666988,-12.82,92.6459457343,16.0646666988,0,16.0646666988,75.69,-12.82,76.7680174291,131.03
2022-03-29 12:30:00,87.9900000302,8.35,88.3853076327,15.1200000302,0,15.1200000302,72.87,8.35,73.3468431495,131.77,95.2300000302,-11.46,95.917070982,15.1200000302,0,15.1200000302,80.11,-11.46,80.9255441749,130.95
2022-03-29 13:00:00,88.5386666948,8.95,88.9898758292,14.0586666948,0,14.0586666948,74.48,8.95,75.0158176653,131.55,96.0186666948,-10.82,96.6263771123,14.0586666948,0,14.0586666948,81.96,-10.82,82.6711195037,130.71
2022-03-29 13:30:00,85.3156666938,8.08,85.6974292695,13.5456666938,0,13.5456666938,71.77,8.08,72.2233985631,131.52,88.3556666938,-13.36,89.3600214688,13.5456666938,0,13.5456666938,74.81,-13.36,75.9935898613,130.67
2022-03-29 14:00:00,82.8690000249,9.4,83.4004266484,12.4590000249,0,12.4590000249,70.41,9.4,71.0346964518,131.89,89.1290000249,-12.25,89.9668891617,12.4590000249,0,12.4590000249,76.67,-12.25,77.6424587452,131.24
2022-03-29 14:30:00,82.2948333592,8.5,82.7326392521,12.9248333592,0,12.9248333592,69.37,8.5,69.8888181328,132.71,88.2848333592,-12.63,89.1836795678,12.9248333592,0,12.9248333592,75.36,-12.63,76.4110365065,132.0
2022-03-29 15:00:00,81.5573333609,8.17,81.9655264421,13.7673333609,0,13.7673333609,67.79,8.17,68.2805462778,133.69,87.9873333609,-13.38,88.9988496103,13.7673333609,0,13.7673333609,74.22,-13.38,75.4163960953,132.88
2022-03-29 15:30:00,81.2710000267,8.49,81.7132519567,13.3310000267,0,13.3310000267,67.94,8.49,68.4684138855,133.86,87.8010000267,-14.53,88.9951487761,13.3310000267,0,13.3310000267,74.47,-14.53,75.8742499139,133.08
2022-03-29 16:00:00,82.684833361,8.4,83.1104185282,13.834833361,0,13.834833361,68.85,8.4,69.360525517,133.86,89.984833361,-14.17,91.0936832882,13.834833361,0,13.834833361,76.15,-14.17,77.4571584813,133.24
2022-03-29 16:30:00,84.2253333582,8.48,84.6511498995,12.4453333582,0,12.4453333582,71.78,8.48,72.2791726571,133.09,92.1653333582,-13.86,93.2016538106,12.4453333582,0,12.4453333582,79.72,-13.86,80.9158698897,132.45
2022-03-29 17:00:00,86.3370000234,7.76,86.6850343084,11.7070000234,0,11.7070000234,74.63,7.76,75.0323563538,133.27,94.9170000234,-14.19,95.9718343757,11.7070000234,0,11.7070000234,83.21,-14.19,84.4112563584,132.57
2022-03-29 17:30:00,90.6368333665,6.27,90.8534449689,16.5968333665,0,16.5968333665,74.04,6.27,74.3050099253,133.11,96.3768333665,-16.78,97.8266957929,16.5968333665,0,16.5968333665,79.78,-16.78,81.5255591824,132.32
2022-03-29 18:00:00,93.1883333668,6.32,93.4023975906,16.7283333668,0,16.7283333668,76.46,6.32,76.7207533852,133.21,99.0483333668,-16.69,100.4446536294,16.7283333668,0,16.7283333668,82.32,-16.69,83.9948718673,132.54
2022-03-29 18:30:00,93.2230000253,7.11,93.4937422168,12.6330000253,0,12.6330000253,80.59,7.11,80.9030296095,133.11,103.2630000253,-14.16,104.2293278028,12.6330000253,0,12.6330000253,90.63,-14.16,91.7295072482,132.44
2022-03-29 19:00:00,95.3926666856,8.69,95.7876659982,9.4526666856,0,9.4526666856,85.94,8.69,86.3782362635,132.75,105.5426666856,-12.47,106.2767866992,9.4526666856,0,9.4526666856,96.09,-12.47,96.8957635813,131.89
2022-03-29 19:30:00,88.0156666819,6.42,88.2494984771,7.5956666819,0,7.5956666819,80.42,6.42,80.675850166,132.36,97.6656666819,-15.13,98.8306599614,7.5956666819,0,7.5956666819,90.07,-15.13,91.3319319844,131.51
2022-03-29 20:00:00,88.0386666884,5.47,88.2084334532,10.8686666884,0,10.8686666884,77.17,5.47,77.3636206495,132.83,97.3086666884,-16.34,98.6710302605,10.8686666884,0,10.8686666884,86.44,-16.34,87.970842897,132.0
2022-03-29 20:30:00,86.1235000232,4.72,86.2527428912,11.6235000232,0,11.6235000232,74.5,4.72,74.6493697227,132.96,94.9835000232,-17.28,96.54254853,11.6235000232,0,11.6235000232,83.36,-17.28,85.1321795798,132.15
2022-03-29 21:00:00,84.3718333523,3.63,84.4498855134,9.4818333523,0,9.4818333523,74.89,3.63,74.9779234175,132.9,92.2318333523,-17.11,93.8054539114,9.4818333523,0,9.4818333523,82.75,-17.11,84.5003822477,132.11
2022-03-29 21:30:00,82.0193333464,3.8200000000000003,82.108242233,6.5493333464,0,6.5493333464,75.47,3.8200000000000003,75.5666149831,133.29,89.2993333464,-17.31,90.9615690065,6.5493333464,0,6.5493333464,82.75,-17.31,84.5411059781,132.37
2022-03-29 22:00:00,75.2235000094,4.42,75.3532438165,4.7235000094,0,4.7235000094,70.5,4.42,70.6384201409,133.47,81.8035000094,-17.14,83.5798553109,4.7235000094,0,4.7235000094,77.08,-17.14,78.9626873909,132.59
2022-03-29 22:30:00,70.6116666746,9.97,71.3120492663,3.9616666746,0,3.9616666746,66.65,9.97,67.3915677218,132.24,76.6616666746,-11.4,77.5046523592,3.9616666746,0,3.9616666746,72.7,-11.4,73.5883822352,132.87
2022-03-29 23:00:00,65.6226666745,9.48,66.3038820996,3.9326666745,0,3.9326666745,61.69,9.48,62.4141530424,132.24,70.8726666745,-12.37,71.9440878847,3.9326666745,0,3.9326666745,66.94,-12.37,68.0733464728,131.5
2022-03-29 23:30:00,62.6316666746,9.04,63.2807021961,3.9516666746,0,3.9516666746,58.68,9.04,59.37224941,132.77,67.3516666746,-13.27,68.6464850072,3.9516666746,0,3.9516666746,63.4,-13.27,64.7738596966,132.04
2022-03-30 00:00:00,60.1811666747,8.55,60.7854861157,4.0011666747,0,4.0011666747,56.18,8.55,56.8268853625,133.66,64.4311666747,-14.02,65.9388780543,4.0011666747,0,4.0011666747,60.43,-14.02,62.0350328444,132.93
2022-03-30 00:30:00,59.7930000092,7.53,60.2652781467,4.5830000092,0,4.5830000092,55.21,7.53,55.7211360257,133.81,63.8730000092,-14.7,65.5427351441,4.5830000092,0,4.5830000092,59.29,-14.7,61.085138127,133.09
2022-03-30 01:00:00,59.3111666756,7.49,59.7822263923,4.4811666756,0,4.4811666756,54.83,7.49,55.3392175586,132.41,63.3611666756,-14.72,65.0485652609,4.4811666756,0,4.4811666756,58.88,-14.72,60.6921148091,131.72
2022-03-30 01:30:00,63.983000009,8.22,64.508857455,4.503000009,0,4.503000009,59.48,8.22,60.0453062279,132.41,68.693000009,-13.75,70.0556261141,4.503000009,0,4.503000009,64.19,-13.75,65.6461621117,131.72
2022-03-30 02:00:00,64.7118333423,8.68,65.2913759582,4.4818333423,0,4.4818333423,60.23,8.68,60.8522415364,132.27,69.5518333423,-13.2,70.7933437639,4.4818333423,0,4.4818333423,65.07,-13.2,66.3953680613,131.54
2022-03-30 02:30:00,64.0435000088,8.88,64.6562007342,4.4235000088,0,4.4235000088,59.62,8.88,60.2776807782,132.09,68.8135000088,-13.2,70.0680939049,4.4235000088,0,4.4235000088,64.39,-13.2,65.7290810829,131.35
2022-03-30 03:00:00,62.3786666754,8.94,63.0160428478,4.3586666754,0,4.3586666754,58.02,8.94,58.70471872,132.68,66.9186666754,-13.36,68.2392669188,4.3586666754,0,4.3586666754,62.56,-13.36,63.970643267,131.94
2022-03-30 03:30:00,60.952500009,9.1,61.6280557648,4.4925000090000005,0,4.4925000090000005,56.46,9.1,57.1886492234,133.07,65.212500009,-13.46,66.5870990314,4.4925000090000005,0,4.4925000090000005,60.72,-13.46,62.1939707689,132.33
2022-03-30 04:00:00,60.2758333421,8.45,60.8652494046,4.3658333421,0,4.3658333421,55.91,8.45,56.5449431868,133.7,64.4558333421,-14.21,66.003625293,4.3658333421,0,4.3658333421,60.09,-14.21,61.7473254482,132.95
2022-03-30 04:30:00,59.453500009,8.32,60.0328332108,4.483500009,0,4.483500009,54.97,8.32,55.596072703,133.92,63.443500009,-14.41,65.0594020368,4.483500009,0,4.483500009,58.96,-14.41,60.6953845033,133.17
2022-03-30 05:00:00,58.9486666757,8.42,59.5469705598,4.5386666757,0,4.5386666757,54.41,8.42,55.057647062,133.74,62.8886666757,-14.35,64.505092018,4.5386666757,0,4.5386666757,58.35,-14.35,60.0886428537,133.02
2022-03-30 05:30:00,60.3655000125,9.22,61.0655548715,6.2555000125,0,6.2555000125,54.11,9.22,54.889894334,133.93,61.7055000125,-15.97,63.7386039367,6.2555000125,0,6.2555000125,55.45,-15.97,57.7039288091,133.18
2022-03-30 06:00:00,61.7283333426,10.8,62.6659966589,4.6183333426,0,4.6183333426,57.11,10.8,58.1222169226,134.17,66.4983333426,-15.56,68.2945234798,4.6183333426,0,4.6183333426,61.88,-15.56,63.8063319742,133.67
2022-03-30 06:30:00,68.2835000091,12.53,69.4236074653,4.5535000091,0,4.5535000091,63.73,12.53,64.9500869899,134.11,73.8235000091,-12.32,74.84444905,4.5535000091,0,4.5535000091,69.27,-12.32,70.357055794,133.74
2022-03-30 07:00:00,74.5190000104,13.77,75.780566523,5.2090000104,0,5.2090000104,69.31,13.77,70.6646233981,133.19,79.4490000104,-9.88,80.0609642876,5.2090000104,0,5.2090000104,74.24,-9.88,74.8945391868,132.73
2022-03-30 07:30:00,82.8093333494,15.45,84.2382822104,8.0193333494,0,8.0193333494,74.79,15.45,76.3691469116,132.91,84.5893333494,-8.31,84.9965376735,8.0193333494,0,8.0193333494,76.57,-8.31,77.0196143849,132.33
2022-03-30 08:00:00,86.5006666865,17.15,88.18439679,9.9306666865,0,9.9306666865,76.57,17.15,78.4671103074,132.24,91.2206666865,-7.62,91.5383768194,9.9306666865,0,9.9306666865,81.29,-7.62,81.6463624419,131.73
2022-03-30 08:30:00,84.0913333579,8.9,84.5609977821,12.2713333579,0,12.2713333579,71.82,8.9,72.3693471022,131.58,92.0113333579,-13.27,92.9633173155,12.2713333579,0,12.2713333579,79.74,-13.27,80.8366284552,131.2
2022-03-30 09:00:00,88.0396666996,10.41,88.6529808443,16.4696666996,0,16.4696666996,71.57,10.41,72.3231152537,132.62,95.9396666996,-11.56,96.6336030914,16.4696666996,0,16.4696666996,79.47,-11.56,80.3063789496,131.9
2022-03-30 09:30:00,84.6633333655,10.38,85.2972708623,16.0733333655,0,16.0733333655,68.59,10.38,69.3709773609,132.27,91.9633333655,-11.68,92.7020878065,16.0733333655,0,16.0733333655,75.89,-11.68,76.7835561823,131.64
2022-03-30 10:00:00,83.3106667073,11.07,84.0429181265,20.3106667073,0,20.3106667073,63.0,11.07,63.9651850619,132.21,90.6206667073,-12.1,91.4249158297,20.3106667073,0,20.3106667073,70.31,-12.1,71.3435778469,131.64
2022-03-30 10:30:00,82.0256667202,11.03,82.7639468663,26.7656667202,0,26.7656667202,55.26,11.03,56.3500532387,132.32,86.3056667202,-14.32,87.4856017183,26.7656667202,0,26.7656667202,59.54,-14.32,61.2378477741,131.9
2022-03-30 11:00:00,79.8683333903,11.46,80.686320269,28.4983333903,0,28.4983333903,51.37,11.46,52.6327702102,132.68,86.5783333903,-13.03,87.5533478095,28.4983333903,0,28.4983333903,58.08,-13.03,59.5236700817,132.47
2022-03-30 11:30:00,79.012500066,11.99,79.9170524148,32.992500066,0,32.992500066,46.02,11.99,47.556287702,132.82,85.602500066,-12.52,86.5132268358,32.992500066,0,32.992500066,52.61,-12.52,54.0792242918,132.39
2022-03-30 12:00:00,78.4483334086,11.81,79.3323207437,37.6383334086,0,37.6383334086,40.81,11.81,42.4844936418,133.17,84.6483334086,-12.21,85.5244084975,37.6383334086,0,37.6383334086,47.01,-12.21,48.569786905,132.56
2022-03-30 12:30:00,78.5365000804,10.86,79.2838031686,40.2165000804,0,40.2165000804,38.32,10.86,39.8291601719,133.33,84.1565000804,-11.95,85.0007000312,40.2165000804,0,40.2165000804,43.94,-11.95,45.5359868675,132.56
2022-03-30 13:00:00,79.1756667428,10.58,79.8794254121,38.0756667428,0,38.0756667428,41.1,10.58,42.4399151743,133.24,84.8356667428,-12.31,85.7241299268,38.0756667428,0,38.0756667428,46.76,-12.31,48.3532180935,132.46
2022-03-30 13:30:00,78.1616667409,10.36,78.8452645865,37.1316667409,0,37.1316667409,41.03,10.36,42.3177326897,133.38,84.3216667409,-12.71,85.274190597,37.1316667409,0,37.1316667409,47.19,-12.71,48.8716707306,132.6
2022-03-30 14:00:00,78.2366667378,10.44,78.9301566085,35.5766667378,0,35.5766667378,42.66,10.44,43.9188934287,133.43,84.4866667378,-12.75,85.4433107766,35.5766667378,0,35.5766667378,48.91,-12.75,50.5445407537,132.65
2022-03-30 14:30:00,78.731166732,10.62,79.4442006378,32.681166732,0,32.681166732,46.05,10.62,47.2587230043,133.52,86.161166732,-12.33,87.038931247,32.681166732,0,32.681166732,53.48,-12.33,54.8829600149,132.72
2022-03-30 15:00:00,77.4745000618,10.03,78.1210538833,30.9245000618,0,30.9245000618,46.55,10.03,47.6183095038,133.91,85.3445000618,-12.89,86.3124312646,30.9245000618,0,30.9245000618,54.42,-12.89,55.9257409428,133.11
2022-03-30 15:30:00,76.4435000614,9.36,77.014403209,30.7035000614,0,30.7035000614,45.74,9.36,46.687869945,134.01,82.3235000614,-14.42,83.5768811476,30.7035000614,0,30.7035000614,51.62,-14.42,53.59627599,133.3
2022-03-30 16:00:00,78.9555000546,8.86,79.451057821,27.2955000546,0,27.2955000546,51.66,8.86,52.4142652338,133.92,84.0655000546,-15.08,85.4073456995,27.2955000546,0,27.2955000546,56.77,-15.08,58.7387376439,133.25
2022-03-30 16:30:00,83.395000042,9.17,83.8976455689,20.9750000419,0,20.9750000419,62.42,9.17,63.0899778095,133.8,90.955000042,-13.7,91.9809873432,20.9750000419,0,20.9750000419,69.98,-13.7,71.3084174554,133.03
2022-03-30 17:00:00,86.0578333699,8.59,86.4854830843,18.2978333699,0,18.2978333699,67.76,8.59,68.3023110883,133.57,94.1978333699,-13.8,95.2033182803,18.2978333699,0,18.2978333699,75.9,-13.8,77.1443452237,132.79
2022-03-30 17:30:00,87.8005000304,8.49,88.2100215712,15.2205000304,0,15.2205000304,72.58,8.49,73.0748691412,133.37,96.2105000304,-13.81,97.1965864427,15.2205000304,0,15.2205000304,80.99,-13.81,82.1589690782,132.61
2022-03-30 18:00:00,89.469166694,8.03,89.8287965461,13.649166694,0,13.649166694,75.82,8.03,76.2440377997,133.24,98.089166694,-13.98,99.080396763,13.649166694,0,13.649166694,84.44,-13.98,85.5894502845,132.48
2022-03-30 18:30:00,89.7491666989,6.44,89.9799228892,16.0991666989,0,16.0991666989,73.65,6.44,73.9310225819,133.04,98.9191666989,-15.41,100.1122851622,16.0991666989,0,16.0991666989,82.82,-15.41,84.2414417018,132.24
2022-03-30 19:00:00,90.3446666926,7.52,90.6570967977,12.9546666926,0,12.9546666926,77.39,7.52,77.7545014774,132.76,99.7746666926,-14.2,100.78007796,12.9546666926,0,12.9546666926,86.82,-14.2,87.9735892186,131.95
2022-03-30 19:30:00,88.1268333553,6.75,88.3849605829,10.9868333553,0,10.9868333553,77.14,6.75,77.4347602824,132.91,97.3368333553,-15.12,98.5041802546,10.9868333553,0,10.9868333553,86.35,-15.12,87.6637718787,132.11
2022-03-30 20:00:00,87.2323333576,4.89,87.3692856959,12.1323333576,0,12.1323333576,75.1,4.89,75.2590333448,133.41,96.1023333576,-16.01,97.4267857254,12.1323333576,0,12.1323333576,83.97,-16.01,85.4826356636,132.49
2022-03-30 20:30:00,88.9486666803,6.19,89.1637897591,6.8386666803,0,6.8386666803,82.11,6.19,82.3429912014,133.46,97.4286666803,-14.31,98.4739619956,6.8386666803,0,6.8386666803,90.59,-14.31,91.7132716677,132.49
2022-03-30 21:00:00,83.6195000089,1.63,83.6353853446,4.4695000089,0,4.4695000089,79.15,1.63,79.1667821754,131.86,91.7695000089,-20.09,93.9427976584,4.4695000089,0,4.4695000089,87.3,-20.09,89.5817955837,131.12
2022-03-30 21:30:00,80.1471666754,-1.3599999999999999,80.1587046183,4.3571666754,0,4.3571666754,75.79,-1.3599999999999999,75.8022011554,131.94,87.9171666754,-23.89,91.105215527,4.3571666754,0,4.3571666754,83.56,-23.89,86.9080301238,131.26
2022-03-30 22:00:00,75.0178333422,-2.18,75.0495017929,4.4278333422,0,4.4278333422,70.59,-2.18,70.6236539695,132.56,82.3178333422,-27.05,86.6483016923,4.4278333422,0,4.4278333422,77.89,-27.05,82.4533480218,132.08
2022-03-30 22:30:00,69.9003333419,-4.59,70.0508722381,4.3003333419,0,4.3003333419,65.6,-4.59,65.7603839709,133.34,76.0903333419,-27.9,81.0441165544,4.3003333419,0,4.3003333419,71.79,-27.9,77.0208679515,132.66
2022-03-30 23:00:00,63.7956666752,-2.89,63.8610929012,4.2556666752,0,4.2556666752,59.54,-2.89,59.610097299,131.69,69.5456666752,-27.37,74.7376521794,4.2556666752,0,4.2556666752,65.29,-27.37,70.7947808811,131.22
2022-03-30 23:30:00,58.1110000086,2.07,58.1478565555,4.3110000086,0,4.3110000086,53.8,2.07,53.8398077634,133.6,63.0710000086,-20.7,66.3810292334,4.3110000086,0,4.3110000086,58.76,-20.7,62.2994991954,132.92
2022-03-31 00:00:00,55.8458333422,8.9,56.550571188,4.4558333422,0,4.4558333422,51.39,8.9,52.1549815454,133.3,60.3358333422,-13.46,61.8189646072,4.4558333422,0,4.4558333422,55.88,-13.46,57.4782219628,132.63
2022-03-31 00:30:00,55.4966666758,9.11,56.239417779,4.5666666758000005,0,4.5666666758000005,50.93,9.11,51.738351346,133.51,59.9266666758,-13.37,61.4000185576,4.5666666758000005,0,4.5666666758000005,55.36,-13.37,56.9516154292,132.84
2022-03-31 01:00:00,54.7333333426,8.49,55.3878856682,4.6233333426000005,0,4.6233333426000005,50.11,8.49,50.8241300959,132.61,59.1133333426,-13.7,60.6801135371,4.6233333426000005,0,4.6233333426000005,54.49,-13.7,56.1858532017,131.95
2022-03-31 01:30:00,59.4453333427,9.54,60.2059735925,4.6753333427,0,4.6753333427,54.77,9.54,55.5946445262,132.2,64.5453333427,-12.78,65.7983925056,4.6753333427,0,4.6753333427,59.87,-12.78,61.2188312531,131.56
2022-03-31 02:00:00,60.4180000093,10.7,61.3581675502,4.6280000093,0,4.6280000093,55.79,10.7,56.8068138519,131.65,65.9280000093,-12.82,67.162888452,4.6280000093,0,4.6280000093,61.3,-12.82,62.6262117647,131.15
2022-03-31 02:30:00,60.4460000094,10.71,61.387482577,4.7060000094,0,4.7060000094,55.74,10.71,56.7595956645,132.03,65.9860000094,-12.9,67.2351262157,4.7060000094,0,4.7060000094,61.28,-12.9,62.623066038,131.5
2022-03-31 03:00:00,58.8245000095,10.34,59.7263543284,4.7345000095,0,4.7345000095,54.09,10.34,55.0694443408,132.42,64.0945000095,-13.51,65.502862773,4.7345000095,0,4.7345000095,59.36,-13.51,60.8779902756,131.92
2022-03-31 03:30:00,57.3905000095,10.2,58.2898746897,4.7305000095,0,4.7305000095,52.66,10.2,53.6387509176,132.72,62.6505000095,-13.89,64.1717792447,4.7305000095,0,4.7305000095,57.92,-13.89,59.5622237664,132.22
2022-03-31 04:00:00,56.4591666757,9.97,57.3326992363,4.5191666757,0,4.5191666757,51.94,9.97,52.8882264781,132.92,61.4191666757,-14.12,63.0213331749,4.5191666757,0,4.5191666757,56.9,-14.12,58.6257997813,132.42
2022-03-31 04:30:00,55.529000009,9.98,56.4187047175,4.499000009,0,4.499000009,51.03,9.98,51.9967431672,132.82,60.379000009,-14.15,62.0148864555,4.499000009,0,4.499000009,55.88,-14.15,57.6437065082,132.34
2022-03-31 05:00:00,55.5326666757,10.06,56.4365189228,4.5326666757,0,4.5326666757,51.0,10.06,51.9827240533,133.0,60.3826666757,-14.11,62.0093423193,4.5326666757,0,4.5326666757,55.85,-14.11,57.6048140349,132.51
2022-03-31 05:30:00,56.9776666754,10.22,57.8869838546,4.3876666754,0,4.3876666754,52.59,10.22,53.5738415647,132.57,61.8676666754,-13.79,63.3858996928,4.3876666754,0,4.3876666754,57.48,-13.79,59.1110353487,132.06
2022-03-31 06:00:00,61.2815000088,10.38,62.1543775074,4.4215000088,0,4.4215000088,56.86,10.38,57.7996885805,132.57,66.4115000088,-13.55,67.7797155012,4.4215000088,0,4.4215000088,61.99,-13.55,63.4536255859,132.03
2022-03-31 06:30:00,70.1468333422,12.5,71.251864733,4.4168333422,0,4.4168333422,65.73,12.5,66.9080182041,132.21,76.2368333422,-12.29,77.221103709,4.4168333422,0,4.4168333422,71.82,-12.29,72.8639588548,131.75
2022-03-31 07:00:00,76.1573333423,15.17,77.653514549,4.4673333423,0,4.4673333423,71.69,15.17,73.2774521937,132.59,83.1973333423,-9.81,83.7736973952,4.4673333423,0,4.4673333423,78.73,-9.81,79.3388240397,132.14
2022-03-31 07:30:00,84.4675000138,17.05,86.1711149898,6.9175000138,0,6.9175000138,77.55,17.05,79.4021725144,131.86,89.0775000138,-8.33,89.4661383358,6.9175000138,0,6.9175000138,82.16,-8.33,82.5811994343,131.52
2022-03-31 08:00:00,89.6970000218,17.6,91.4073947387,10.9070000218,0,10.9070000218,78.79,17.6,80.7318035225,131.41,93.2870000218,-7.7,93.6042433497,10.9070000218,0,10.9070000218,82.38,-7.7,82.7390742032,131.1
2022-03-31 08:30:00,91.0071666971,9.89,91.5429761928,15.2371666971,0,15.2371666971,75.77,9.89,76.4127279974,132.37,94.5271666971,-13.82,95.5320765177,15.2371666971,0,15.2371666971,79.29,-13.82,80.4853806601,131.81
2022-03-31 09:00:00,89.7836667075,10.4,90.3839964122,20.4336667075,0,20.4336667075,69.35,10.4,70.1254768255,132.37,94.6236667075,-12.7,95.4721336369,20.4336667075,0,20.4336667075,74.19,-12.7,75.2691576942,131.77
2022-03-31 09:30:00,90.7910000502,11.04,91.4597577632,25.0810000502,0,25.0810000502,65.71,11.04,66.6309665246,132.31,97.1510000502,-11.46,97.8245797882,25.0810000502,0,25.0810000502,72.07,-11.46,72.9754513518,131.61
2022-03-31 10:00:00,91.5761667345,10.88,92.2202185737,33.8961667345,0,33.8961667345,57.68,10.88,58.6971617712,132.43,94.2161667345,-13.99,95.2491793883,33.8961667345,0,33.8961667345,60.32,-13.99,61.921098989,131.99
2022-03-31 10:30:00,88.0198334109,9.83,88.5670366089,38.7898334109,0,38.7898334109,49.23,9.83,50.2018107243,132.21,91.9598334109,-15.53,93.261952912,38.7898334109,0,38.7898334109,53.17,-15.53,55.3916040569,131.8
2022-03-31 11:00:00,87.2626667404,11.01,87.9544945221,36.8426667404,0,36.8426667404,50.42,11.01,51.6081049836,131.85,95.3626667404,-12.84,96.2231978674,36.8426667404,0,36.8426667404,58.52,-12.84,59.912068901,131.24
2022-03-31 11:30:00,87.0495000782,11.58,87.8163530549,39.1195000782,0,39.1195000782,47.93,11.58,49.3090387252,131.82,95.8895000782,-12.24,96.6675427703,39.1195000782,0,39.1195000782,56.77,-12.24,58.0745253963,131.2
2022-03-31 12:00:00,84.4960000853,10.33,85.125101647,42.6360000853,0,42.6360000853,41.86,10.33,43.1157569805,132.26,92.9860000853,-13.58,93.972403459,42.6360000853,0,42.6360000853,50.35,-13.58,52.1491984598,131.62
2022-03-31 12:30:00,84.4663334217,10.4,85.1041801659,44.1963334217,0,44.1963334217,40.27,10.4,41.5912598992,132.26,93.5663334217,-13.38,94.5181630693,44.1963334217,0,44.1963334217,49.37,-13.38,51.1509657778,131.62
2022-03-31 13:00:00,84.1458334144,11.14,84.8800381774,40.5258334144,0,40.5258334144,43.62,11.14,45.0200399822,132.34,92.9058334144,-12.82,93.7861731942,40.5258334144,0,40.5258334144,52.38,-12.82,53.92603082,131.71
2022-03-31 13:30:00,79.4801667408,11.42,80.2964090426,37.0501667408,0,37.0501667408,42.43,11.42,43.9399738279,133.15,87.8401667408,-12.29,88.6957664889,37.0501667408,0,37.0501667408,50.79,-12.29,52.2557958508,132.5
2022-03-31 14:00:00,75.0115000772,10.39,75.7276517782,38.6115000772,0,38.6115000772,36.4,10.39,37.8538254342,133.42,82.5815000772,-12.1,83.4632503261,38.6115000772,0,38.6115000772,43.97,-12.1,45.6045052599,132.63
2022-03-31 14:30:00,73.5848334054,10.4,74.31613356,36.0548334054,0,36.0548334054,37.53,10.4,38.9443307813,133.66,81.1548334054,-12.37,82.0921670141,36.0548334054,0,36.0548334054,45.1,-12.37,46.7656594094,132.86
2022-03-31 15:00:00,74.0316667363,10.32,74.7475088532,34.8116667363,0,34.8116667363,39.22,10.32,40.5550342128,133.75,81.5516667363,-12.45,82.4965262752,34.8116667363,0,34.8116667363,46.74,-12.45,48.369722968,132.94
2022-03-31 15:30:00,73.0165000688,16.79,74.9220487059,34.3965000688,0,34.3965000688,38.62,16.79,42.1118570001,133.46,80.2265000688,-5.97,80.4483201396,34.3965000688,0,34.3965000688,45.83,-5.97,46.2172024251,132.71
2022-03-31 16:00:00,75.6791667309,17.38,77.64921556,32.0991667309,0,32.0991667309,43.58,17.38,46.9178089855,133.27,82.7691667309,-5.29,82.9380435103,32.0991667309,0,32.0991667309,50.67,-5.29,50.9453923334,132.52
2022-03-31 16:30:00,78.9441667297,17.53,80.8670659827,31.5241667297,0,31.5241667297,47.42,17.53,50.5564763408,132.66,86.8541667297,-4.7,86.9812409564,31.5241667297,0,31.5241667297,55.33,-4.7,55.5292616555,131.92
2022-03-31 17:00:00,82.7121667192,17.57,84.5577165218,26.2521667192,0,26.2521667192,56.46,17.57,59.1306730894,132.11,91.9421667192,-4.38,92.0464362212,26.2521667192,0,26.2521667192,65.69,-4.38,65.8358602891,131.37
2022-03-31 17:30:00,86.0100000435,17.67,87.8063153053,21.7600000435,0,21.7600000435,64.25,17.67,66.6355115535,131.56,95.5900000435,-4.54,95.6977518457,21.7600000435,0,21.7600000435,73.83,-4.54,73.9694565344,130.84
2022-03-31 18:00:00,87.8036667021,14.19,88.9429029565,17.7236667021,0,17.7236667021,70.08,14.19,71.5021852813,131.37,98.0336667021,-6.31,98.2365304103,17.7236667021,0,17.7236667021,80.31,-6.31,80.5575086507,130.48
2022-03-31 18:30:00,88.1011666926,8.99,88.5586566779,12.9811666926,0,12.9811666926,75.12,8.99,75.6560275193,131.25,98.4111666926,-11.69,99.1030465213,12.9811666926,0,12.9811666926,85.43,-11.69,86.2261039361,130.35
2022-03-31 19:00:00,87.6123333532,6.55,87.8568349964,9.9323333532,0,9.9323333532,77.68,6.55,77.955659833,131.25,98.2023333532,-14.24,99.2294103379,9.9323333532,0,9.9323333532,88.27,-14.24,89.4112437001,130.35
2022-03-31 19:30:00,86.9586666791,0.08,86.9587034782,6.2286666791,0,6.2286666791,80.73,0.08,80.7300396383,131.85,96.8886666791,-19.5,98.8314915948,6.2286666791,0,6.2286666791,90.66,-19.5,92.7334114546,130.79
2022-03-31 20:00:00,86.307500009,-0.02,86.3075023263,4.507500009,0,4.507500009,81.8,-0.02,81.800002445,131.75,95.917500009,-19.76,97.9317334064,4.507500009,0,4.507500009,91.41,-19.76,93.5213649387,130.72
2022-03-31 20:30:00,86.6278333425,-0.1,86.6278910606,4.5778333425,0,4.5778333425,82.05,-0.1,82.0500609384,132.2,96.2478333425,-20.01,98.305877358,4.5778333425,0,4.5778333425,91.67,-20.01,93.8285084609,131.17
2022-03-31 21:00:00,83.344000009,-1.4100000000000001,83.3559262291,4.514000009,0,4.514000009,78.83,-1.4100000000000001,78.8426090385,132.89,92.494000009,-21.75,95.0168539664,4.514000009,0,4.514000009,87.98,-21.75,90.6285986872,131.87
2022-03-31 21:30:00,79.2673333423,0.19,79.2675610525,4.5073333423,0,4.5073333423,74.76,0.19,74.7602414389,133.39,87.9973333423,-22.68,90.8730602289,4.5073333423,0,4.5073333423,83.49,-22.68,86.51567777,132.63
2022-03-31 22:00:00,74.8691666755,4.79,75.022238161,4.4191666755,0,4.4191666755,70.45,4.79,70.6126518409,133.6,82.7891666755,-17.65,84.6496817408,4.4191666755,0,4.4191666755,78.37,-17.65,80.3329284914,132.81
2022-03-31 22:30:00,70.5821666756,11.39,71.4952750371,4.4721666756000005,0,4.4721666756000005,66.11,11.39,67.0840085266,133.35,77.6721666756,-10.06,78.3209363841,4.4721666756000005,0,4.4721666756000005,73.2,-10.06,73.8880477479,132.49
2022-03-31 23:00:00,65.5941666752,10.05,66.3596051964,4.2741666752,0,4.2741666752,61.32,10.05,62.1381114937,132.92,71.9841666752,-11.53,72.901722558,4.2741666752,0,4.2741666752,67.71,-11.53,68.6846780585,132.11
2022-03-31 23:30:00,61.9158333417,9.61,62.6571824965,4.1858333417,0,4.1858333417,57.73,9.61,58.5243966223,133.11,67.6558333417,-12.33,68.7702020148,4.1858333417,0,4.1858333417,63.47,-12.33,64.6565526455,132.32
2022-04-01 00:00:00,59.3611666748,9.54,60.1228717627,4.0911666748,0,4.0911666748,55.27,9.54,56.0872935699,133.53,64.6511666748,-12.67,65.880970336,4.0911666748,0,4.0911666748,60.56,-12.67,61.8711766496,132.76
